Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,1,7,45,153.0,17.0,2.05,6.5,31.5,13.11,0.0
2017,1,1,8,0,306.0,34.0,2.2,7.0,63.0,27.45,17.28
2017,1,1,8,15,404.5,43.5,2.4,7.0,102.0,33.73,24.43
2017,1,1,8,30,503.0,53.0,2.6,7.0,141.0,39.82,30.47
2017,1,1,8,45,563.5,59.5,2.85,7.5,181.5,56.08,34.43
2017,1,1,9,0,624.0,66.0,3.1,8.0,222.0,92.82,52.45
2017,1,1,9,15,665.0,70.5,3.25,8.0,260.0,130.31,78.04
2017,1,1,9,30,706.0,75.0,3.4,8.0,298.0,170.47,110.08
2017,1,1,9,45,739.5,77.0,3.55,8.5,333.0,209.23,143.47
2017,1,1,10,0,773.0,79.0,3.7,9.0,368.0,251.63,181.09
2017,1,1,10,15,792.5,81.5,3.8,9.0,396.5,289.25,215.93
2017,1,1,10,30,812.0,84.0,3.9,9.0,425.0,326.64,250.52
2017,1,1,10,45,575.0,133.0,4.0,9.0,380.5,318.54,252.27
2017,1,1,11,0,338.0,182.0,4.1,9.0,336.0,296.52,239.94
2017,1,1,11,15,288.0,195.5,4.1,9.0,329.5,300.74,245.17
2017,1,1,11,30,238.0,209.0,4.1,9.0,323.0,301.15,246.63
2017,1,1,11,45,556.0,147.5,4.2,9.5,418.5,392.28,320.69
2017,1,1,12,0,874.0,86.0,4.3,10.0,514.0,493.27,402.26
2017,1,1,12,15,873.0,86.0,4.2,10.0,513.0,508.51,415.51
2017,1,1,12,30,872.0,86.0,4.1,10.0,512.0,521.07,426.63
2017,1,1,12,45,864.0,86.5,4.1,10.0,503.0,527.9,433.2
2017,1,1,13,0,856.0,87.0,4.1,10.0,494.0,531.87,437.28
2017,1,1,13,15,847.0,86.0,4.05,10.0,477.5,530.96,437.16
2017,1,1,13,30,838.0,85.0,4.0,10.0,461.0,527.26,434.66
2017,1,1,13,45,826.0,82.5,3.95,10.0,438.0,517.75,427.38
2017,1,1,14,0,814.0,80.0,3.9,10.0,415.0,505.64,417.79
2017,1,1,14,15,794.0,77.5,3.8,9.5,385.5,487.07,403.39
2017,1,1,14,30,774.0,75.0,3.7,9.0,356.0,466.35,386.83
2017,1,1,14,45,748.0,71.0,3.6,9.0,321.5,439.27,363.98
2017,1,1,15,0,722.0,67.0,3.5,9.0,287.0,412.44,340.72
2017,1,1,15,15,679.5,63.0,3.1,8.5,248.0,375.78,309.05
2017,1,1,15,30,637.0,59.0,2.7,8.0,209.0,339.01,276.45
2017,1,1,15,45,574.0,52.5,2.35,7.5,168.0,291.87,234.74
2017,1,1,16,0,511.0,46.0,2.0,7.0,127.0,246.61,193.76
2017,1,1,16,15,401.5,37.0,1.85,6.5,88.5,186.08,140.07
2017,1,1,16,30,292.0,28.0,1.7,6.0,50.0,129.72,79.03
2017,1,1,16,45,146.0,14.0,1.55,5.5,25.0,51.37,0.0
2017,1,1,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,2,7,45,8.0,16.5,0.8,4.5,17.5,15.68,0.0
2017,1,2,8,0,16.0,33.0,0.8,5.0,35.0,30.07,19.68
2017,1,2,8,15,39.5,51.5,0.95,5.5,58.0,45.57,35.2
2017,1,2,8,30,63.0,70.0,1.1,6.0,81.0,58.18,47.22
2017,1,2,8,45,82.5,87.5,1.25,6.5,106.0,74.57,58.04
2017,1,2,9,0,102.0,105.0,1.4,7.0,131.0,96.22,74.42
2017,1,2,9,15,114.0,121.5,1.55,7.0,154.5,118.08,91.95
2017,1,2,9,30,126.0,138.0,1.7,7.0,178.0,140.94,110.85
2017,1,2,9,45,150.0,148.0,1.9,7.0,200.5,161.71,127.83
2017,1,2,10,0,174.0,158.0,2.1,7.0,223.0,184.04,146.47
2017,1,2,10,15,212.0,167.0,2.25,7.0,252.0,210.73,168.58
2017,1,2,10,30,250.0,176.0,2.4,7.0,281.0,238.64,191.97
2017,1,2,10,45,183.0,189.0,2.6,7.5,268.0,238.85,194.18
2017,1,2,11,0,116.0,202.0,2.8,8.0,255.0,233.46,191.02
2017,1,2,11,15,129.0,209.0,2.85,8.0,269.5,250.21,205.14
2017,1,2,11,30,142.0,216.0,2.9,8.0,284.0,267.36,219.53
2017,1,2,11,45,135.5,222.0,3.0,8.0,288.0,275.2,226.35
2017,1,2,12,0,129.0,228.0,3.1,8.0,292.0,282.48,232.64
2017,1,2,12,15,151.0,224.5,3.05,8.0,299.0,293.65,242.13
2017,1,2,12,30,173.0,221.0,3.0,8.0,306.0,304.93,251.75
2017,1,2,12,45,129.5,215.0,2.95,8.0,278.0,280.59,231.81
2017,1,2,13,0,86.0,209.0,2.9,8.0,250.0,251.91,208.18
2017,1,2,13,15,198.0,196.5,2.9,8.0,287.0,301.99,250.77
2017,1,2,13,30,310.0,184.0,2.9,8.0,324.0,352.67,293.17
2017,1,2,13,45,261.5,180.0,2.9,8.0,294.0,324.81,270.2
2017,1,2,14,0,213.0,176.0,2.9,8.0,264.0,292.06,243.32
2017,1,2,14,15,273.5,156.5,2.8,8.0,261.5,306.01,255.43
2017,1,2,14,30,334.0,137.0,2.7,8.0,259.0,313.07,261.43
2017,1,2,14,45,306.0,130.0,2.6,8.0,233.5,289.13,241.15
2017,1,2,15,0,278.0,123.0,2.5,8.0,208.0,265.27,220.77
2017,1,2,15,15,257.0,109.0,2.2,7.5,179.5,236.77,196.44
2017,1,2,15,30,236.0,95.0,1.9,7.0,151.0,208.38,171.72
2017,1,2,15,45,206.0,79.0,1.65,6.5,121.0,174.43,141.9
2017,1,2,16,0,176.0,63.0,1.4,6.0,91.0,141.44,112.46
2017,1,2,16,15,125.5,46.5,1.3,5.5,63.5,102.27,77.7
2017,1,2,16,30,75.0,30.0,1.2,5.0,36.0,64.49,39.73
2017,1,2,16,45,37.5,15.0,1.15,5.0,18.0,24.49,0.0
2017,1,2,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,3,7,45,12.0,16.0,3.0,6.5,17.0,15.25,0.0
2017,1,3,8,0,24.0,32.0,3.2,7.0,34.0,29.31,18.78
2017,1,3,8,15,42.5,49.0,3.25,7.0,55.0,43.77,33.32
2017,1,3,8,30,61.0,66.0,3.3,7.0,76.0,55.38,44.48
2017,1,3,8,45,71.5,83.0,3.4,7.0,98.0,71.13,55.15
2017,1,3,9,0,82.0,100.0,3.5,7.0,120.0,91.14,70.84
2017,1,3,9,15,88.0,115.5,3.6,7.5,140.5,110.53,86.61
2017,1,3,9,30,94.0,131.0,3.7,8.0,161.0,130.42,103.16
2017,1,3,9,45,98.0,145.0,3.85,8.5,179.0,149.16,118.97
2017,1,3,10,0,102.0,159.0,4.0,9.0,197.0,168.13,135.02
2017,1,3,10,15,51.0,125.0,4.1,9.0,144.0,131.6,106.06
2017,1,3,10,30,0.0,91.0,4.2,9.0,91.0,87.71,70.07
2017,1,3,10,45,0.0,109.0,4.35,9.5,109.0,104.83,84.47
2017,1,3,11,0,0.0,127.0,4.5,10.0,127.0,122.02,98.76
2017,1,3,11,15,0.0,104.0,4.6,10.0,104.0,100.36,80.31
2017,1,3,11,30,0.0,81.0,4.7,10.0,81.0,78.34,61.56
2017,1,3,11,45,0.0,90.0,4.8,10.5,90.0,87.03,68.8
2017,1,3,12,0,0.0,99.0,4.9,11.0,99.0,95.74,76.01
2017,1,3,12,15,0.0,99.0,4.85,11.0,99.0,95.78,76.03
2017,1,3,12,30,0.0,99.0,4.8,11.0,99.0,95.82,76.07
2017,1,3,12,45,0.0,127.0,4.8,11.0,127.0,123.24,99.21
2017,1,3,13,0,0.0,155.0,4.8,11.0,155.0,151.07,122.6
2017,1,3,13,15,0.0,81.5,4.7,11.0,81.5,78.82,61.76
2017,1,3,13,30,0.0,8.0,4.6,11.0,8.0,7.72,0.99
2017,1,3,13,45,0.0,60.0,4.6,11.0,60.0,57.99,44.21
2017,1,3,14,0,0.0,112.0,4.6,11.0,112.0,109.4,88.04
2017,1,3,14,15,0.0,66.5,4.6,11.0,66.5,64.28,49.69
2017,1,3,14,30,0.0,21.0,4.6,11.0,21.0,20.26,11.89
2017,1,3,14,45,0.0,19.0,4.7,11.0,19.0,18.33,10.24
2017,1,3,15,0,0.0,17.0,4.8,11.0,17.0,16.4,8.57
2017,1,3,15,15,0.0,14.5,4.9,11.0,14.5,13.98,6.47
2017,1,3,15,30,0.0,12.0,5.0,11.0,12.0,11.57,4.35
2017,1,3,15,45,0.0,9.5,5.1,11.0,9.5,9.16,2.22
2017,1,3,16,0,0.0,7.0,5.2,11.0,7.0,6.74,0.08
2017,1,3,16,15,0.0,5.0,5.35,11.0,5.0,4.82,0.0
2017,1,3,16,30,0.0,3.0,5.5,11.0,3.0,2.89,0.0
2017,1,3,16,45,0.0,1.5,5.7,11.0,1.5,1.47,0.0
2017,1,3,17,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,7.5,1.25,11.0,7.5,7.23,0.0
2017,1,4,8,0,0.0,15.0,1.3,11.0,15.0,14.47,6.28
2017,1,4,8,15,0.0,24.5,1.45,11.0,24.5,23.65,15.18
2017,1,4,8,30,0.0,34.0,1.6,11.0,34.0,32.83,23.76
2017,1,4,8,45,0.0,44.0,1.75,11.0,44.0,42.5,30.96
2017,1,4,9,0,0.0,54.0,1.9,11.0,54.0,52.15,39.4
2017,1,4,9,15,0.0,63.5,1.8,11.0,63.5,61.13,47.18
2017,1,4,9,30,0.0,73.0,1.7,11.0,73.0,70.14,54.9
2017,1,4,9,45,0.0,81.0,1.65,11.0,81.0,77.8,61.38
2017,1,4,10,0,0.0,89.0,1.6,11.0,89.0,85.47,67.81
2017,1,4,10,15,0.0,51.5,1.65,11.0,51.5,49.75,37.25
2017,1,4,10,30,0.0,14.0,1.7,11.0,14.0,13.51,6.03
2017,1,4,10,45,0.0,16.0,1.8,11.0,16.0,15.44,7.69
2017,1,4,11,0,0.0,18.0,1.9,11.0,18.0,17.37,9.34
2017,1,4,11,15,0.0,25.0,1.95,11.0,25.0,24.14,15.15
2017,1,4,11,30,0.0,32.0,2.0,11.0,32.0,30.9,20.93
2017,1,4,11,45,0.0,46.0,2.1,11.0,46.0,44.44,32.5
2017,1,4,12,0,0.0,60.0,2.2,11.0,60.0,58.0,44.02
2017,1,4,12,15,0.0,41.5,2.2,10.5,41.5,40.09,28.81
2017,1,4,12,30,0.0,23.0,2.2,10.0,23.0,22.21,13.51
2017,1,4,12,45,0.5,90.0,2.25,10.0,90.0,87.34,69.22
2017,1,4,13,0,1.0,157.0,2.3,10.0,157.0,153.55,124.85
2017,1,4,13,15,0.5,131.0,2.3,10.0,131.0,127.82,103.29
2017,1,4,13,30,0.0,105.0,2.3,10.0,105.0,101.98,81.66
2017,1,4,13,45,0.0,112.5,2.3,10.0,112.5,109.61,88.26
2017,1,4,14,0,0.0,120.0,2.3,10.0,120.0,117.45,95.0
2017,1,4,14,15,0.0,62.5,2.15,9.5,62.5,60.4,46.63
2017,1,4,14,30,0.0,5.0,2.0,9.0,5.0,4.82,0.0
2017,1,4,14,45,0.0,4.5,1.95,9.0,4.5,4.34,0.0
2017,1,4,15,0,0.0,4.0,1.9,9.0,4.0,3.86,0.0
2017,1,4,15,15,0.0,3.5,1.75,9.0,3.5,3.37,0.0
2017,1,4,15,30,0.0,3.0,1.6,9.0,3.0,2.89,0.0
2017,1,4,15,45,0.0,2.5,1.45,9.0,2.5,2.41,0.0
2017,1,4,16,0,0.0,2.0,1.3,9.0,2.0,1.93,0.0
2017,1,4,16,15,0.0,1.0,1.25,8.5,1.0,0.96,0.0
2017,1,4,16,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,4,16,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,5,7,45,206.5,14.0,1.75,4.5,33.0,10.37,0.0
2017,1,5,8,0,413.0,28.0,2.0,5.0,66.0,21.49,12.43
2017,1,5,8,15,504.5,35.0,2.15,5.5,106.0,28.08,19.55
2017,1,5,8,30,596.0,42.0,2.3,6.0,146.0,32.59,24.05
2017,1,5,8,45,660.5,45.5,2.5,6.5,188.5,47.67,26.19
2017,1,5,9,0,725.0,49.0,2.7,7.0,231.0,86.27,43.48
2017,1,5,9,15,761.5,52.5,2.75,7.0,270.5,126.77,71.04
2017,1,5,9,30,798.0,56.0,2.8,7.0,310.0,169.39,105.4
2017,1,5,9,45,824.0,58.0,2.9,7.5,345.0,210.41,141.41
2017,1,5,10,0,850.0,60.0,3.0,8.0,380.0,252.06,179.19
2017,1,5,10,15,867.0,62.0,3.0,8.0,409.0,293.85,218.01
2017,1,5,10,30,884.0,64.0,3.0,8.0,438.0,332.61,254.13
2017,1,5,10,45,895.5,65.0,3.05,8.0,460.5,367.68,286.97
2017,1,5,11,0,907.0,66.0,3.1,8.0,483.0,401.31,318.08
2017,1,5,11,15,914.5,67.0,3.1,8.0,498.5,431.7,345.95
2017,1,5,11,30,922.0,68.0,3.1,8.0,514.0,460.05,371.58
2017,1,5,11,45,925.0,68.5,3.15,8.5,521.5,483.7,392.35
2017,1,5,12,0,928.0,69.0,3.2,9.0,529.0,504.81,410.59
2017,1,5,12,15,928.0,69.0,3.15,9.0,529.0,521.34,425.32
2017,1,5,12,30,928.0,69.0,3.1,9.0,529.0,535.06,437.49
2017,1,5,12,45,928.5,67.0,3.05,9.0,521.5,544.09,445.72
2017,1,5,13,0,929.0,65.0,3.0,9.0,514.0,550.17,451.41
2017,1,5,13,15,922.5,64.5,2.95,9.0,498.5,551.24,452.9
2017,1,5,13,30,916.0,64.0,2.9,9.0,483.0,549.34,451.86
2017,1,5,13,45,904.0,63.0,2.85,9.0,460.0,541.14,445.66
2017,1,5,14,0,892.0,62.0,2.8,9.0,437.0,530.14,437.02
2017,1,5,14,15,876.0,60.5,2.65,8.5,408.0,513.92,424.45
2017,1,5,14,30,860.0,59.0,2.5,8.0,379.0,495.3,409.57
2017,1,5,14,45,836.5,56.5,2.4,8.0,344.0,471.9,389.78
2017,1,5,15,0,813.0,54.0,2.3,8.0,309.0,444.61,366.35
2017,1,5,15,15,778.5,51.0,2.0,7.5,269.5,410.36,336.77
2017,1,5,15,30,744.0,48.0,1.7,7.0,230.0,375.34,305.66
2017,1,5,15,45,689.0,43.5,1.4,6.5,188.0,330.16,265.46
2017,1,5,16,0,634.0,39.0,1.1,6.0,146.0,286.06,225.12
2017,1,5,16,15,544.0,32.0,1.1,5.5,105.0,229.24,174.3
2017,1,5,16,30,454.0,25.0,1.1,5.0,64.0,176.99,119.39
2017,1,5,16,45,227.0,12.5,1.1,4.5,32.0,81.06,0.0
2017,1,5,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,7,45,208.5,14.5,1.1,0.0,34.0,10.81,0.0
2017,1,6,8,0,417.0,29.0,1.2,0.0,68.0,22.44,13.6
2017,1,6,8,15,506.5,36.5,1.2,0.5,108.5,27.05,19.08
2017,1,6,8,30,596.0,44.0,1.2,1.0,149.0,34.55,26.42
2017,1,6,8,45,647.0,49.5,1.25,1.5,190.0,51.19,30.08
2017,1,6,9,0,698.0,55.0,1.3,2.0,231.0,90.15,48.71
2017,1,6,9,15,733.5,59.0,1.35,2.5,269.5,129.83,76.03
2017,1,6,9,30,769.0,63.0,1.4,3.0,308.0,171.64,109.88
2017,1,6,9,45,794.0,65.5,1.45,3.5,342.5,211.82,145.33
2017,1,6,10,0,819.0,68.0,1.5,4.0,377.0,252.64,182.45
2017,1,6,10,15,835.0,70.0,1.55,4.5,405.0,290.91,217.97
2017,1,6,10,30,851.0,72.0,1.6,5.0,433.0,328.6,252.7
2017,1,6,10,45,858.0,74.5,1.7,5.5,454.0,362.9,284.37
2017,1,6,11,0,865.0,77.0,1.8,6.0,475.0,395.61,314.08
2017,1,6,11,15,870.5,77.5,1.85,6.0,489.5,424.02,340.17
2017,1,6,11,30,876.0,78.0,1.9,6.0,504.0,450.41,364.11
2017,1,6,11,45,886.5,76.0,1.95,6.5,512.0,474.93,385.37
2017,1,6,12,0,897.0,74.0,2.0,7.0,520.0,496.46,403.81
2017,1,6,12,15,894.5,74.0,2.0,7.0,519.0,511.4,417.24
2017,1,6,12,30,892.0,74.0,2.0,7.0,518.0,523.55,428.18
2017,1,6,12,45,868.0,79.5,2.0,7.5,506.0,528.27,432.16
2017,1,6,13,0,844.0,85.0,2.0,8.0,494.0,529.54,433.2
2017,1,6,13,15,834.0,84.0,1.9,8.0,477.5,528.4,432.67
2017,1,6,13,30,824.0,83.0,1.8,8.0,461.0,524.51,429.78
2017,1,6,13,45,666.5,108.0,1.75,8.0,404.5,469.28,385.93
2017,1,6,14,0,509.0,133.0,1.7,8.0,348.0,409.97,338.44
2017,1,6,14,15,498.5,125.0,1.55,8.0,323.5,393.64,325.42
2017,1,6,14,30,488.0,117.0,1.4,8.0,299.0,375.81,310.66
2017,1,6,14,45,450.5,113.5,1.25,8.0,270.0,348.51,287.87
2017,1,6,15,0,413.0,110.0,1.1,8.0,241.0,321.02,264.64
2017,1,6,15,15,387.0,99.0,1.05,7.5,209.0,290.58,239.36
2017,1,6,15,30,361.0,88.0,1.0,7.0,177.0,260.06,213.33
2017,1,6,15,45,325.0,74.5,1.0,6.5,144.0,222.95,181.27
2017,1,6,16,0,289.0,61.0,1.0,6.0,111.0,186.86,149.28
2017,1,6,16,15,229.5,46.5,1.0,6.0,79.5,143.06,110.27
2017,1,6,16,30,170.0,32.0,1.0,6.0,48.0,102.64,70.64
2017,1,6,16,45,85.0,16.0,1.0,6.0,24.0,47.75,0.0
2017,1,6,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,14.5,5.9,10.5,14.5,14.0,0.0
2017,1,7,8,0,0.0,29.0,6.0,11.0,29.0,27.48,16.97
2017,1,7,8,15,9.0,46.5,5.95,11.5,48.0,43.09,32.11
2017,1,7,8,30,18.0,64.0,5.9,12.0,67.0,56.54,44.63
2017,1,7,8,45,28.0,81.0,5.85,12.5,87.0,71.76,55.18
2017,1,7,9,0,38.0,98.0,5.8,13.0,107.0,89.53,69.48
2017,1,7,9,15,44.5,113.5,5.65,13.0,126.0,106.78,83.63
2017,1,7,9,30,51.0,129.0,5.5,13.0,145.0,124.63,98.38
2017,1,7,9,45,56.0,142.5,5.4,13.5,162.0,141.09,111.89
2017,1,7,10,0,61.0,156.0,5.3,14.0,179.0,157.91,125.66
2017,1,7,10,15,209.5,160.0,5.15,14.0,247.5,202.75,158.73
2017,1,7,10,30,358.0,164.0,5.0,14.0,316.0,261.58,204.57
2017,1,7,10,45,181.0,161.0,4.85,14.0,238.0,213.34,169.74
2017,1,7,11,0,4.0,158.0,4.7,14.0,160.0,152.62,122.49
2017,1,7,11,15,2.0,157.5,4.4,14.0,158.5,151.93,121.85
2017,1,7,11,30,0.0,157.0,4.1,14.0,157.0,151.05,120.99
2017,1,7,11,45,14.0,177.0,3.85,14.0,184.0,176.83,142.1
2017,1,7,12,0,28.0,197.0,3.6,14.0,211.0,203.4,163.77
2017,1,7,12,15,14.0,176.5,3.5,14.0,183.5,177.75,142.72
2017,1,7,12,30,0.0,156.0,3.4,14.0,156.0,151.34,120.99
2017,1,7,12,45,7.5,168.0,3.3,14.0,172.0,167.29,134.25
2017,1,7,13,0,15.0,180.0,3.2,14.0,188.0,183.58,147.73
2017,1,7,13,15,16.0,176.5,3.2,14.0,185.0,181.24,145.93
2017,1,7,13,30,17.0,173.0,3.2,14.0,182.0,178.9,144.18
2017,1,7,13,45,76.0,179.5,3.2,14.0,212.5,220.9,179.45
2017,1,7,14,0,135.0,186.0,3.2,14.0,243.0,263.9,215.09
2017,1,7,14,15,67.5,155.5,3.1,13.5,184.0,192.89,156.91
2017,1,7,14,30,0.0,125.0,3.0,13.0,125.0,123.59,99.24
2017,1,7,14,45,0.0,114.0,2.95,13.0,114.0,112.93,90.52
2017,1,7,15,0,0.0,103.0,2.9,13.0,103.0,102.27,81.62
2017,1,7,15,15,0.0,89.5,2.6,12.5,89.5,88.93,70.48
2017,1,7,15,30,0.0,76.0,2.3,12.0,76.0,75.53,59.13
2017,1,7,15,45,0.0,62.0,2.0,12.0,62.0,61.52,46.98
2017,1,7,16,0,0.0,48.0,1.7,12.0,48.0,47.4,34.61
2017,1,7,16,15,0.0,34.5,1.55,11.5,34.5,33.66,22.54
2017,1,7,16,30,0.0,21.0,1.4,11.0,21.0,20.27,10.23
2017,1,7,16,45,0.0,10.5,1.25,11.0,10.5,10.13,0.0
2017,1,7,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,0.5,6.25,14.0,0.5,0.48,0.0
2017,1,8,8,0,0.0,1.0,6.2,14.0,1.0,0.96,0.0
2017,1,8,8,15,0.0,2.5,6.25,14.0,2.5,2.41,0.0
2017,1,8,8,30,0.0,4.0,6.3,14.0,4.0,3.85,0.0
2017,1,8,8,45,0.0,5.0,6.35,14.5,5.0,4.82,0.0
2017,1,8,9,0,0.0,6.0,6.4,15.0,6.0,5.78,0.0
2017,1,8,9,15,0.0,7.0,6.5,15.0,7.0,6.75,0.11
2017,1,8,9,30,0.0,8.0,6.6,15.0,8.0,7.71,0.93
2017,1,8,9,45,0.0,9.0,6.75,15.0,9.0,8.68,1.75
2017,1,8,10,0,0.0,10.0,6.9,15.0,10.0,9.65,2.57
2017,1,8,10,15,0.0,17.0,7.0,15.0,17.0,16.4,8.31
2017,1,8,10,30,0.0,24.0,7.1,15.0,24.0,23.17,14.04
2017,1,8,10,45,0.0,23.0,7.25,15.0,23.0,22.2,13.19
2017,1,8,11,0,0.0,22.0,7.4,15.0,22.0,21.24,12.35
2017,1,8,11,15,0.0,17.0,7.45,15.0,17.0,16.41,8.25
2017,1,8,11,30,0.0,12.0,7.5,15.0,12.0,11.58,4.15
2017,1,8,11,45,0.0,27.0,7.55,15.0,27.0,26.07,16.39
2017,1,8,12,0,0.0,42.0,7.6,15.0,42.0,40.58,28.61
2017,1,8,12,15,0.0,39.5,7.45,15.0,39.5,38.16,26.57
2017,1,8,12,30,0.0,37.0,7.3,15.0,37.0,35.74,24.54
2017,1,8,12,45,0.0,26.0,7.15,15.0,26.0,25.11,15.58
2017,1,8,13,0,0.0,15.0,7.0,15.0,15.0,14.48,6.6
2017,1,8,13,15,0.0,12.5,6.75,14.5,12.5,12.06,4.59
2017,1,8,13,30,0.0,10.0,6.5,14.0,10.0,9.65,2.56
2017,1,8,13,45,0.0,17.0,6.3,14.0,17.0,16.41,8.33
2017,1,8,14,0,0.0,24.0,6.1,14.0,24.0,23.17,14.11
2017,1,8,14,15,0.0,21.5,5.75,14.0,21.5,20.75,12.08
2017,1,8,14,30,0.0,19.0,5.4,14.0,19.0,18.33,10.04
2017,1,8,14,45,0.0,17.0,5.1,14.0,17.0,16.4,8.41
2017,1,8,15,0,0.0,15.0,4.8,14.0,15.0,14.47,6.76
2017,1,8,15,15,0.0,13.0,4.7,14.0,13.0,12.54,5.11
2017,1,8,15,30,0.0,11.0,4.6,14.0,11.0,10.6,3.43
2017,1,8,15,45,0.0,9.0,4.55,14.0,9.0,8.67,1.75
2017,1,8,16,0,0.0,7.0,4.5,14.0,7.0,6.74,0.05
2017,1,8,16,15,0.0,5.0,4.55,14.0,5.0,4.82,0.0
2017,1,8,16,30,0.0,3.0,4.6,14.0,3.0,2.89,0.0
2017,1,8,16,45,0.0,1.5,4.7,14.0,1.5,1.44,0.0
2017,1,8,17,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,7,45,6.0,16.0,1.9,9.5,17.0,15.28,0.0
2017,1,9,8,0,12.0,32.0,2.1,10.0,34.0,29.36,18.74
2017,1,9,8,15,31.0,50.0,2.1,10.0,55.5,44.59,33.71
2017,1,9,8,30,50.0,68.0,2.1,10.0,77.0,59.46,47.63
2017,1,9,8,45,62.0,85.5,2.15,10.5,99.5,75.78,58.51
2017,1,9,9,0,74.0,103.0,2.2,11.0,122.0,95.78,73.96
2017,1,9,9,15,81.5,119.5,2.15,11.0,143.5,115.68,90.03
2017,1,9,9,30,89.0,136.0,2.1,11.0,165.0,136.24,106.96
2017,1,9,9,45,102.0,149.0,2.1,11.5,185.5,153.51,120.87
2017,1,9,10,0,115.0,162.0,2.1,12.0,206.0,174.03,137.59
2017,1,9,10,15,134.5,175.0,2.2,12.0,230.0,197.19,156.62
2017,1,9,10,30,154.0,188.0,2.3,12.0,254.0,221.61,176.77
2017,1,9,10,45,206.0,193.5,2.45,12.0,287.0,251.6,200.98
2017,1,9,11,0,258.0,199.0,2.6,12.0,320.0,284.04,227.45
2017,1,9,11,15,236.0,208.5,2.65,12.0,322.0,293.51,236.1
2017,1,9,11,30,214.0,218.0,2.7,12.0,324.0,300.92,242.85
2017,1,9,11,45,253.0,216.5,2.75,12.0,343.0,324.9,262.68
2017,1,9,12,0,292.0,215.0,2.8,12.0,362.0,349.19,282.74
2017,1,9,12,15,232.5,222.0,2.85,12.0,339.0,332.21,269.52
2017,1,9,12,30,173.0,229.0,2.9,12.0,316.0,314.23,255.28
2017,1,9,12,45,231.0,219.0,2.95,12.0,334.0,337.89,275.2
2017,1,9,13,0,289.0,209.0,3.0,12.0,352.0,364.92,297.66
2017,1,9,13,15,144.5,173.5,2.95,12.0,245.0,252.16,206.09
2017,1,9,13,30,0.0,138.0,2.9,12.0,138.0,134.72,108.2
2017,1,9,13,45,7.5,148.5,2.9,12.0,152.0,149.65,121.06
2017,1,9,14,0,15.0,159.0,2.9,12.0,166.0,164.9,133.97
2017,1,9,14,15,7.5,134.5,2.85,11.5,138.0,136.44,110.52
2017,1,9,14,30,0.0,110.0,2.8,11.0,110.0,107.99,86.86
2017,1,9,14,45,0.0,100.0,2.75,11.0,100.0,98.23,78.74
2017,1,9,15,0,0.0,90.0,2.7,11.0,90.0,88.46,70.51
2017,1,9,15,15,0.0,78.5,2.7,11.0,78.5,77.11,60.84
2017,1,9,15,30,0.0,67.0,2.7,11.0,67.0,65.73,51.02
2017,1,9,15,45,0.0,54.5,2.7,11.0,54.5,53.23,40.14
2017,1,9,16,0,0.0,42.0,2.7,11.0,42.0,40.66,29.09
2017,1,9,16,15,0.0,30.5,2.65,10.5,30.5,29.45,19.19
2017,1,9,16,30,0.0,19.0,2.6,10.0,19.0,18.33,9.05
2017,1,9,16,45,0.0,9.5,2.6,10.0,9.5,9.16,0.0
2017,1,9,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,2.5,3.7,11.0,2.5,2.41,0.0
2017,1,10,8,0,0.0,5.0,3.8,11.0,5.0,4.82,0.0
2017,1,10,8,15,0.0,8.0,3.8,11.0,8.0,7.71,1.14
2017,1,10,8,30,0.0,11.0,3.8,11.0,11.0,10.6,3.86
2017,1,10,8,45,0.0,14.5,3.85,11.0,14.5,13.98,6.41
2017,1,10,9,0,0.0,18.0,3.9,11.0,18.0,17.36,9.39
2017,1,10,9,15,0.0,21.0,3.95,11.0,21.0,20.26,11.93
2017,1,10,9,30,0.0,24.0,4.0,11.0,24.0,23.16,14.44
2017,1,10,9,45,0.0,26.5,4.05,11.5,26.5,25.57,16.47
2017,1,10,10,0,0.0,29.0,4.1,12.0,29.0,27.99,18.48
2017,1,10,10,15,0.0,33.0,4.2,12.0,33.0,31.86,21.76
2017,1,10,10,30,0.0,37.0,4.3,12.0,37.0,35.73,25.04
2017,1,10,10,45,0.0,46.0,4.45,12.5,46.0,44.44,32.36
2017,1,10,11,0,0.0,55.0,4.6,13.0,55.0,53.15,39.63
2017,1,10,11,15,0.0,32.5,4.6,13.0,32.5,31.39,21.11
2017,1,10,11,30,0.0,10.0,4.6,13.0,10.0,9.65,2.58
2017,1,10,11,45,0.0,28.5,4.7,13.0,28.5,27.52,17.8
2017,1,10,12,0,0.0,47.0,4.8,13.0,47.0,45.42,32.97
2017,1,10,12,15,0.0,52.0,4.85,13.0,52.0,50.25,37.05
2017,1,10,12,30,0.0,57.0,4.9,13.0,57.0,55.09,41.15
2017,1,10,12,45,0.0,56.0,5.0,13.0,56.0,54.12,40.34
2017,1,10,13,0,0.0,55.0,5.1,13.0,55.0,53.15,39.54
2017,1,10,13,15,0.0,32.0,5.15,13.0,32.0,30.9,20.69
2017,1,10,13,30,0.0,9.0,5.2,13.0,9.0,8.69,1.76
2017,1,10,13,45,0.0,23.0,5.3,13.0,23.0,22.2,13.33
2017,1,10,14,0,0.0,37.0,5.4,13.0,37.0,35.73,24.91
2017,1,10,14,15,0.0,21.5,5.4,13.0,21.5,20.75,12.14
2017,1,10,14,30,0.0,6.0,5.4,13.0,6.0,5.79,0.0
2017,1,10,14,45,0.0,5.5,5.45,13.0,5.5,5.3,0.0
2017,1,10,15,0,0.0,5.0,5.5,13.0,5.0,4.82,0.0
2017,1,10,15,15,0.0,4.5,5.55,13.0,4.5,4.34,0.0
2017,1,10,15,30,0.0,4.0,5.6,13.0,4.0,3.85,0.0
2017,1,10,15,45,0.0,3.0,5.65,13.0,3.0,2.89,0.0
2017,1,10,16,0,0.0,2.0,5.7,13.0,2.0,1.93,0.0
2017,1,10,16,15,0.0,1.5,5.8,13.0,1.5,1.44,0.0
2017,1,10,16,30,0.0,1.0,5.9,13.0,1.0,0.96,0.0
2017,1,10,16,45,0.0,0.5,6.0,13.0,0.5,0.48,0.0
2017,1,10,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,45,173.0,16.5,2.7,9.0,33.0,12.56,0.0
2017,1,11,8,0,346.0,33.0,2.7,9.0,66.0,26.21,16.3
2017,1,11,8,15,442.0,41.0,2.8,9.0,106.0,31.04,21.9
2017,1,11,8,30,538.0,49.0,2.9,9.0,146.0,35.76,26.61
2017,1,11,8,45,600.5,54.0,3.0,9.5,187.5,52.02,29.84
2017,1,11,9,0,663.0,59.0,3.1,10.0,229.0,89.81,47.8
2017,1,11,9,15,389.5,98.0,3.15,10.0,202.0,124.6,84.54
2017,1,11,9,30,116.0,137.0,3.2,10.0,175.0,139.11,108.72
2017,1,11,9,45,122.0,150.5,3.25,10.0,194.5,158.93,125.5
2017,1,11,10,0,128.0,164.0,3.3,10.0,214.0,179.07,142.67
2017,1,11,10,15,64.0,95.0,3.3,10.0,120.0,107.01,84.38
2017,1,11,10,30,0.0,26.0,3.3,10.0,26.0,25.1,16.06
2017,1,11,10,45,192.5,103.5,3.35,10.5,194.0,164.08,130.93
2017,1,11,11,0,385.0,181.0,3.4,11.0,362.0,315.95,253.65
2017,1,11,11,15,422.5,179.5,3.35,11.0,383.5,343.01,276.18
2017,1,11,11,30,460.0,178.0,3.3,11.0,405.0,371.13,299.87
2017,1,11,11,45,663.5,131.0,3.3,11.0,465.0,432.62,350.07
2017,1,11,12,0,867.0,84.0,3.3,11.0,525.0,498.89,404.05
2017,1,11,12,15,729.5,115.5,3.15,11.0,486.5,478.83,389.0
2017,1,11,12,30,592.0,147.0,3.0,11.0,448.0,452.83,368.88
2017,1,11,12,45,418.5,182.5,2.9,11.0,394.0,405.24,330.88
2017,1,11,13,0,245.0,218.0,2.8,11.0,340.0,351.96,287.46
2017,1,11,13,15,307.5,201.5,2.65,10.5,350.0,371.74,304.92
2017,1,11,13,30,370.0,185.0,2.5,10.0,360.0,390.6,321.29
2017,1,11,13,45,361.0,177.5,2.45,10.0,341.5,379.35,312.47
2017,1,11,14,0,352.0,170.0,2.4,10.0,323.0,366.89,302.7
2017,1,11,14,15,291.0,165.5,2.3,10.0,287.0,329.54,272.24
2017,1,11,14,30,230.0,161.0,2.2,10.0,251.0,292.47,241.79
2017,1,11,14,45,221.5,148.5,2.1,10.0,229.0,273.45,226.24
2017,1,11,15,0,213.0,136.0,2.0,10.0,207.0,253.91,209.94
2017,1,11,15,15,204.0,120.5,1.75,9.5,181.5,230.3,190.21
2017,1,11,15,30,195.0,105.0,1.5,9.0,156.0,206.34,169.75
2017,1,11,15,45,179.0,88.5,1.25,9.0,129.0,178.06,144.94
2017,1,11,16,0,163.0,72.0,1.0,9.0,102.0,149.98,119.89
2017,1,11,16,15,137.5,54.5,0.95,8.5,75.5,117.59,91.23
2017,1,11,16,30,112.0,37.0,0.9,8.0,49.0,86.01,62.04
2017,1,11,16,45,56.0,18.5,0.85,8.0,24.5,41.0,11.92
2017,1,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
