Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,7,45,118.5,19.0,1.4,5.0,30.5,14.82,0.0
2017,1,12,8,0,237.0,38.0,1.5,5.0,61.0,29.66,19.64
2017,1,12,8,15,326.5,50.0,1.6,5.0,99.0,38.2,28.76
2017,1,12,8,30,416.0,62.0,1.7,5.0,137.0,46.43,36.82
2017,1,12,8,45,492.5,67.5,1.8,5.5,178.5,62.39,40.92
2017,1,12,9,0,569.0,73.0,1.9,6.0,220.0,96.5,57.69
2017,1,12,9,15,284.5,42.0,1.9,6.0,115.5,64.46,38.23
2017,1,12,9,30,0.0,11.0,1.9,6.0,11.0,10.61,3.73
2017,1,12,9,45,0.0,12.5,1.95,6.0,12.5,12.06,5.01
2017,1,12,10,0,0.0,14.0,2.0,6.0,14.0,13.51,6.27
2017,1,12,10,15,0.0,15.5,2.0,6.0,15.5,14.96,7.53
2017,1,12,10,30,0.0,17.0,2.0,6.0,17.0,16.41,8.78
2017,1,12,10,45,0.0,45.5,2.05,6.5,45.5,43.95,32.79
2017,1,12,11,0,0.0,74.0,2.1,7.0,74.0,71.55,56.51
2017,1,12,11,15,0.0,76.0,2.1,7.0,76.0,73.49,58.08
2017,1,12,11,30,0.0,78.0,2.1,7.0,78.0,75.43,59.69
2017,1,12,11,45,0.0,101.0,2.1,7.5,101.0,97.64,78.49
2017,1,12,12,0,0.0,124.0,2.1,8.0,124.0,119.88,97.11
2017,1,12,12,15,0.0,124.0,2.05,8.0,124.0,120.0,97.15
2017,1,12,12,30,0.0,124.0,2.0,8.0,124.0,120.12,97.25
2017,1,12,12,45,27.0,168.0,1.95,8.0,181.5,179.31,147.21
2017,1,12,13,0,54.0,212.0,1.9,8.0,239.0,238.97,196.69
2017,1,12,13,15,53.5,206.5,1.85,8.0,232.5,234.69,193.12
2017,1,12,13,30,53.0,201.0,1.8,8.0,226.0,230.23,189.64
2017,1,12,13,45,455.5,134.5,1.75,8.5,335.5,390.51,323.95
2017,1,12,14,0,858.0,68.0,1.7,9.0,445.0,534.72,438.5
2017,1,12,14,15,842.5,66.0,1.6,8.5,416.5,518.92,425.32
2017,1,12,14,30,827.0,64.0,1.5,8.0,388.0,500.71,411.19
2017,1,12,14,45,808.0,61.0,1.45,8.0,354.5,477.41,392.18
2017,1,12,15,0,789.0,58.0,1.4,8.0,321.0,452.19,371.13
2017,1,12,15,15,756.5,55.0,1.2,7.5,282.5,419.05,343.17
2017,1,12,15,30,724.0,52.0,1.0,7.0,244.0,385.05,313.7
2017,1,12,15,45,665.5,48.5,0.85,7.0,202.0,339.22,273.65
2017,1,12,16,0,607.0,45.0,0.7,7.0,160.0,294.55,233.68
2017,1,12,16,15,524.0,38.0,0.7,7.0,119.0,242.15,187.28
2017,1,12,16,30,441.0,31.0,0.7,7.0,78.0,191.54,139.99
2017,1,12,16,45,290.0,20.5,0.7,7.0,45.5,117.47,50.51
2017,1,12,17,0,139.0,10.0,0.7,7.0,13.0,44.74,0.0
2017,1,12,17,15,69.5,5.0,0.7,6.5,6.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,13,7,45,229.5,14.0,1.4,3.5,36.5,11.03,0.0
2017,1,13,8,0,459.0,28.0,1.4,4.0,73.0,23.17,14.26
2017,1,13,8,15,545.5,34.5,1.4,4.0,114.5,27.25,19.03
2017,1,13,8,30,632.0,41.0,1.4,4.0,156.0,31.26,23.12
2017,1,13,8,45,687.0,45.5,1.4,4.5,199.0,50.17,26.87
2017,1,13,9,0,742.0,50.0,1.4,5.0,242.0,90.93,46.47
2017,1,13,9,15,775.5,53.0,1.5,5.5,281.5,132.04,75.01
2017,1,13,9,30,809.0,56.0,1.6,6.0,321.0,175.06,110.04
2017,1,13,9,45,836.5,57.0,1.7,6.5,356.5,219.32,148.94
2017,1,13,10,0,864.0,58.0,1.8,7.0,392.0,261.56,187.24
2017,1,13,10,15,879.5,59.5,1.9,7.5,421.5,301.32,224.1
2017,1,13,10,30,895.0,61.0,2.0,8.0,451.0,340.35,260.01
2017,1,13,10,45,906.5,61.5,2.1,8.5,474.0,376.08,292.72
2017,1,13,11,0,918.0,62.0,2.2,9.0,497.0,410.34,323.57
2017,1,13,11,15,924.5,63.0,2.25,9.0,513.0,441.4,351.71
2017,1,13,11,30,931.0,64.0,2.3,9.0,529.0,470.35,377.59
2017,1,13,11,45,934.5,64.0,2.4,9.5,537.0,494.67,398.74
2017,1,13,12,0,938.0,64.0,2.5,10.0,545.0,516.44,417.4
2017,1,13,12,15,938.0,64.0,2.45,10.0,545.5,533.83,432.53
2017,1,13,12,30,938.0,64.0,2.4,10.0,546.0,548.36,445.09
2017,1,13,12,45,934.5,64.5,2.4,10.5,539.0,558.68,453.45
2017,1,13,13,0,931.0,65.0,2.4,11.0,532.0,565.99,459.24
2017,1,13,13,15,925.0,64.0,2.35,11.0,517.0,567.38,460.93
2017,1,13,13,30,919.0,63.0,2.3,11.0,502.0,565.74,460.14
2017,1,13,13,45,908.5,62.0,2.3,11.0,480.0,558.72,455.2
2017,1,13,14,0,898.0,61.0,2.3,11.0,458.0,548.84,447.84
2017,1,13,14,15,883.5,59.5,2.15,11.0,429.5,533.58,435.49
2017,1,13,14,30,869.0,58.0,2.0,11.0,401.0,515.8,420.89
2017,1,13,14,45,847.0,56.0,1.95,11.0,366.5,491.37,401.09
2017,1,13,15,0,825.0,54.0,1.9,11.0,332.0,465.06,379.3
2017,1,13,15,15,794.0,51.5,1.65,10.5,293.0,434.73,353.65
2017,1,13,15,30,763.0,49.0,1.4,10.0,254.0,401.07,324.55
2017,1,13,15,45,714.5,45.0,1.2,9.5,211.5,357.75,287.05
2017,1,13,16,0,666.0,41.0,1.0,9.0,169.0,315.06,248.96
2017,1,13,16,15,587.0,35.0,1.0,8.0,127.0,260.37,201.32
2017,1,13,16,30,508.0,29.0,1.0,7.0,85.0,209.26,153.94
2017,1,13,16,45,359.5,20.0,1.05,6.5,50.0,136.02,66.64
2017,1,13,17,0,211.0,11.0,1.1,6.0,15.0,64.42,0.0
2017,1,13,17,15,105.5,5.5,1.1,6.0,7.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,7,45,206.5,15.5,0.9,3.5,36.0,11.54,0.0
2017,1,14,8,0,413.0,31.0,0.9,4.0,72.0,24.02,15.07
2017,1,14,8,15,502.5,38.5,0.85,4.5,113.0,28.51,20.17
2017,1,14,8,30,592.0,46.0,0.8,5.0,154.0,32.87,24.53
2017,1,14,8,45,651.0,50.5,0.8,5.5,197.0,54.58,30.88
2017,1,14,9,0,710.0,55.0,0.8,6.0,240.0,94.0,49.93
2017,1,14,9,15,745.0,58.5,0.9,6.5,279.5,134.37,77.91
2017,1,14,9,30,780.0,62.0,1.0,7.0,319.0,176.87,112.23
2017,1,14,9,45,806.5,64.0,1.1,7.5,354.5,218.08,148.23
2017,1,14,10,0,833.0,66.0,1.2,8.0,390.0,260.07,185.91
2017,1,14,10,15,849.5,68.0,1.3,8.5,419.5,299.76,222.18
2017,1,14,10,30,866.0,70.0,1.4,9.0,449.0,338.91,257.66
2017,1,14,10,45,878.5,71.0,1.5,9.5,472.5,376.73,291.53
2017,1,14,11,0,891.0,72.0,1.6,10.0,496.0,411.2,322.05
2017,1,14,11,15,898.0,72.5,1.7,10.0,512.0,441.4,349.25
2017,1,14,11,30,905.0,73.0,1.8,10.0,528.0,469.59,374.33
2017,1,14,11,45,909.5,73.5,1.9,10.5,536.5,494.45,395.64
2017,1,14,12,0,914.0,74.0,2.0,11.0,545.0,516.89,414.58
2017,1,14,12,15,914.0,74.0,2.0,11.0,545.5,534.05,429.45
2017,1,14,12,30,914.0,74.0,2.0,11.0,546.0,548.42,441.88
2017,1,14,12,45,911.0,73.5,2.05,11.5,539.0,557.86,449.68
2017,1,14,13,0,908.0,73.0,2.1,12.0,532.0,564.36,455.02
2017,1,14,13,15,901.5,72.5,2.1,12.0,517.0,566.04,457.1
2017,1,14,13,30,895.0,72.0,2.1,12.0,502.0,564.77,456.76
2017,1,14,13,45,884.5,70.5,2.1,12.0,480.0,557.38,451.59
2017,1,14,14,0,874.0,69.0,2.1,12.0,458.0,547.2,444.08
2017,1,14,14,15,858.5,67.5,2.0,11.5,429.5,533.71,434.11
2017,1,14,14,30,843.0,66.0,1.9,11.0,401.0,515.91,420.52
2017,1,14,14,45,820.5,63.5,1.85,11.0,366.5,491.18,400.59
2017,1,14,15,0,798.0,61.0,1.8,11.0,332.0,464.59,378.7
2017,1,14,15,15,765.5,57.5,1.6,10.5,293.0,430.59,350.51
2017,1,14,15,30,733.0,54.0,1.4,10.0,254.0,395.69,320.76
2017,1,14,15,45,683.0,49.5,1.2,9.5,212.0,351.78,282.95
2017,1,14,16,0,633.0,45.0,1.0,9.0,170.0,308.59,244.66
2017,1,14,16,15,552.5,38.5,1.0,8.5,127.5,253.47,196.53
2017,1,14,16,30,472.0,32.0,1.0,8.0,85.0,201.93,149.28
2017,1,14,16,45,324.5,22.0,1.05,7.5,50.5,132.4,70.99
2017,1,14,17,0,177.0,12.0,1.1,7.0,16.0,57.29,0.0
2017,1,14,17,15,88.5,6.0,1.1,6.5,8.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,15,7,45,190.5,16.0,1.55,2.5,35.5,11.95,0.0
2017,1,15,8,0,381.0,32.0,1.6,3.0,71.0,24.91,15.95
2017,1,15,8,15,471.5,40.5,1.6,3.0,111.5,30.27,21.89
2017,1,15,8,30,562.0,49.0,1.6,3.0,152.0,35.44,27.08
2017,1,15,8,45,620.5,54.0,1.65,3.5,194.5,54.43,31.15
2017,1,15,9,0,679.0,59.0,1.7,4.0,237.0,93.29,50.71
2017,1,15,9,15,715.5,63.0,1.7,4.5,276.5,135.98,81.3
2017,1,15,9,30,752.0,67.0,1.7,5.0,316.0,177.99,115.59
2017,1,15,9,45,792.5,66.5,1.75,5.5,353.5,218.63,150.91
2017,1,15,10,0,833.0,66.0,1.8,6.0,391.0,261.25,189.03
2017,1,15,10,15,849.5,67.5,1.8,6.5,421.0,300.57,225.37
2017,1,15,10,30,866.0,69.0,1.8,7.0,451.0,339.35,260.83
2017,1,15,10,45,879.0,70.0,1.85,7.5,474.0,377.47,295.23
2017,1,15,11,0,892.0,71.0,1.9,8.0,497.0,412.24,326.2
2017,1,15,11,15,899.0,72.0,1.8,8.0,513.0,443.05,353.57
2017,1,15,11,30,906.0,73.0,1.7,8.0,529.0,471.84,378.62
2017,1,15,11,45,910.0,73.0,1.65,8.5,538.0,496.09,398.98
2017,1,15,12,0,914.0,73.0,1.6,9.0,547.0,517.89,416.85
2017,1,15,12,15,914.5,73.0,1.55,9.0,547.5,535.37,431.69
2017,1,15,12,30,915.0,73.0,1.5,9.0,548.0,550.08,444.06
2017,1,15,12,45,914.5,71.5,1.5,9.5,541.0,559.88,451.91
2017,1,15,13,0,914.0,70.0,1.5,10.0,534.0,566.76,457.31
2017,1,15,13,15,908.0,69.5,1.6,10.0,519.5,568.76,460.21
2017,1,15,13,30,902.0,69.0,1.7,10.0,505.0,567.8,460.68
2017,1,15,13,45,892.0,68.0,1.85,10.0,483.5,561.21,456.89
2017,1,15,14,0,882.0,67.0,2.0,10.0,462.0,551.81,450.66
2017,1,15,14,15,868.0,65.0,2.0,9.5,434.0,536.48,439.7
2017,1,15,14,30,854.0,63.0,2.0,9.0,406.0,520.82,428.08
2017,1,15,14,45,832.5,61.0,2.0,9.0,371.5,496.97,408.86
2017,1,15,15,0,811.0,59.0,2.0,9.0,337.0,471.19,387.61
2017,1,15,15,15,780.0,56.0,1.8,8.5,298.0,438.13,359.97
2017,1,15,15,30,749.0,53.0,1.6,8.0,259.0,404.07,330.68
2017,1,15,15,45,701.0,48.5,1.4,7.5,217.0,360.48,292.83
2017,1,15,16,0,653.0,44.0,1.2,7.0,175.0,317.48,254.36
2017,1,15,16,15,576.0,38.0,1.15,6.5,132.5,263.36,206.41
2017,1,15,16,30,499.0,32.0,1.1,6.0,90.0,212.54,159.31
2017,1,15,16,45,359.0,22.5,1.1,5.5,54.5,141.76,82.02
2017,1,15,17,0,219.0,13.0,1.1,5.0,19.0,69.74,0.0
2017,1,15,17,15,109.5,6.5,1.05,4.5,9.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,16,7,45,224.5,15.0,1.45,2.5,38.0,11.02,0.0
2017,1,16,8,0,449.0,30.0,1.5,3.0,76.0,22.91,14.29
2017,1,16,8,15,535.5,37.0,1.5,3.0,118.0,29.52,21.23
2017,1,16,8,30,622.0,44.0,1.5,3.0,160.0,33.91,25.68
2017,1,16,8,45,679.0,48.0,1.5,3.5,203.0,54.25,29.47
2017,1,16,9,0,736.0,52.0,1.5,4.0,246.0,94.65,49.5
2017,1,16,9,15,769.5,55.5,1.5,4.5,286.0,136.25,79.03
2017,1,16,9,30,803.0,59.0,1.5,5.0,326.0,179.81,114.87
2017,1,16,9,45,827.5,61.0,1.5,5.5,362.0,221.79,152.15
2017,1,16,10,0,852.0,63.0,1.5,6.0,398.0,264.36,190.85
2017,1,16,10,15,867.0,65.0,1.45,6.5,427.5,306.88,229.74
2017,1,16,10,30,882.0,67.0,1.4,7.0,457.0,346.16,265.39
2017,1,16,10,45,890.5,68.5,1.35,7.5,479.5,381.72,297.4
2017,1,16,11,0,899.0,70.0,1.3,8.0,502.0,415.69,327.26
2017,1,16,11,15,905.0,71.0,1.35,8.0,518.0,446.37,354.73
2017,1,16,11,30,911.0,72.0,1.4,8.0,534.0,474.97,379.99
2017,1,16,11,45,913.0,72.5,1.45,8.5,542.0,498.99,400.47
2017,1,16,12,0,915.0,73.0,1.5,9.0,550.0,520.47,418.49
2017,1,16,12,15,915.0,73.0,1.55,9.0,550.5,537.8,433.69
2017,1,16,12,30,915.0,73.0,1.6,9.0,551.0,552.34,446.47
2017,1,16,12,45,906.0,74.5,1.7,9.5,543.0,560.8,453.77
2017,1,16,13,0,897.0,76.0,1.8,10.0,535.0,566.26,458.55
2017,1,16,13,15,891.0,75.0,1.8,10.0,520.5,567.76,460.51
2017,1,16,13,30,885.0,74.0,1.8,10.0,506.0,566.34,460.08
2017,1,16,13,45,877.0,72.0,1.8,10.0,484.5,559.88,455.65
2017,1,16,14,0,869.0,70.0,1.8,10.0,463.0,552.47,450.27
2017,1,16,14,15,854.5,68.5,1.7,9.5,434.5,537.74,439.32
2017,1,16,14,30,840.0,67.0,1.6,9.0,406.0,520.52,426.15
2017,1,16,14,45,822.0,63.5,1.55,9.0,372.5,496.98,407.19
2017,1,16,15,0,804.0,60.0,1.5,9.0,339.0,471.41,386.15
2017,1,16,15,15,772.5,57.0,1.3,8.5,299.5,438.19,358.48
2017,1,16,15,30,741.0,54.0,1.1,8.0,260.0,404.0,329.23
2017,1,16,15,45,698.0,49.0,0.95,7.5,218.5,362.05,293.08
2017,1,16,16,0,655.0,44.0,0.8,7.0,177.0,320.45,256.07
2017,1,16,16,15,579.5,38.0,0.85,6.5,134.5,266.59,208.94
2017,1,16,16,30,504.0,32.0,0.9,6.0,92.0,215.99,162.57
2017,1,16,16,45,370.0,22.5,0.95,5.5,56.0,147.04,89.71
2017,1,16,17,0,236.0,13.0,1.0,5.0,20.0,74.89,0.0
2017,1,16,17,15,118.0,6.5,1.0,5.0,10.0,0.0,0.0
2017,1,16,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,7,45,14.5,18.0,1.3,2.5,19.5,17.12,1.63
2017,1,17,8,0,29.0,36.0,1.4,3.0,39.0,32.75,22.91
2017,1,17,8,15,43.0,53.5,1.25,3.0,60.5,47.57,37.61
2017,1,17,8,30,57.0,71.0,1.1,3.0,82.0,62.07,51.52
2017,1,17,8,45,65.5,89.0,0.95,3.5,104.0,79.54,63.16
2017,1,17,9,0,74.0,107.0,0.8,4.0,126.0,100.0,79.43
2017,1,17,9,15,81.0,122.5,0.75,4.5,147.0,119.22,95.07
2017,1,17,9,30,88.0,138.0,0.7,5.0,168.0,139.0,111.4
2017,1,17,9,45,166.5,150.5,0.7,5.5,214.0,169.29,133.83
2017,1,17,10,0,245.0,163.0,0.7,6.0,260.0,206.3,162.44
2017,1,17,10,15,343.0,160.0,0.9,6.0,306.5,243.33,191.75
2017,1,17,10,30,441.0,157.0,1.1,6.0,353.0,285.44,226.14
2017,1,17,10,45,501.0,151.5,1.3,6.5,385.0,319.04,254.43
2017,1,17,11,0,561.0,146.0,1.5,7.0,417.0,355.25,284.95
2017,1,17,11,15,497.0,168.5,1.6,7.0,414.0,368.28,297.88
2017,1,17,11,30,433.0,191.0,1.7,7.0,411.0,376.72,306.48
2017,1,17,11,45,440.0,192.5,1.8,7.5,420.0,394.19,321.24
2017,1,17,12,0,447.0,194.0,1.9,8.0,429.0,410.7,334.96
2017,1,17,12,15,407.0,203.5,1.8,8.0,417.5,410.11,334.81
2017,1,17,12,30,367.0,213.0,1.7,8.0,406.0,404.74,330.74
2017,1,17,12,45,620.5,149.0,1.6,8.5,470.0,487.26,397.31
2017,1,17,13,0,874.0,85.0,1.5,9.0,534.0,566.56,459.3
2017,1,17,13,15,867.5,84.0,1.4,9.0,519.5,568.07,459.94
2017,1,17,13,30,861.0,83.0,1.3,9.0,505.0,566.7,458.88
2017,1,17,13,45,714.5,108.0,1.2,9.5,448.0,513.88,416.62
2017,1,17,14,0,568.0,133.0,1.1,10.0,391.0,456.29,370.67
2017,1,17,14,15,480.0,140.5,0.95,9.5,349.5,414.44,338.04
2017,1,17,14,30,392.0,148.0,0.8,9.0,308.0,372.66,304.84
2017,1,17,14,45,372.5,140.0,0.65,9.0,282.0,350.48,286.83
2017,1,17,15,0,353.0,132.0,0.5,9.0,256.0,322.16,263.55
2017,1,17,15,15,339.5,118.0,0.45,8.5,226.0,300.67,246.25
2017,1,17,15,30,326.0,104.0,0.4,8.0,196.0,273.09,223.5
2017,1,17,15,45,297.0,90.5,0.4,8.0,164.0,238.99,194.62
2017,1,17,16,0,268.0,77.0,0.4,8.0,132.0,205.54,165.59
2017,1,17,16,15,231.5,60.5,0.4,7.5,100.0,166.77,131.84
2017,1,17,16,30,195.0,44.0,0.4,7.0,68.0,129.61,98.49
2017,1,17,16,45,97.5,29.5,0.4,7.0,41.5,71.64,44.56
2017,1,17,17,0,0.0,15.0,0.4,7.0,15.0,14.74,0.0
2017,1,17,17,15,0.0,7.5,0.45,6.5,7.5,7.37,0.0
2017,1,17,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,5.0,2.7,7.5,5.0,4.82,0.0
2017,1,18,8,0,0.0,10.0,3.0,8.0,10.0,9.64,2.63
2017,1,18,8,15,0.0,15.5,3.15,8.0,15.5,14.95,7.74
2017,1,18,8,30,0.0,21.0,3.3,8.0,21.0,20.26,12.76
2017,1,18,8,45,0.0,27.0,3.5,8.5,27.0,26.05,17.06
2017,1,18,9,0,0.0,33.0,3.7,9.0,33.0,31.85,22.14
2017,1,18,9,15,0.0,38.5,3.7,9.0,38.5,37.17,26.79
2017,1,18,9,30,0.0,44.0,3.7,9.0,44.0,42.49,31.39
2017,1,18,9,45,0.0,25.5,3.7,9.5,25.5,24.61,15.77
2017,1,18,10,0,0.0,7.0,3.7,10.0,7.0,6.75,0.21
2017,1,18,10,15,0.0,17.0,3.75,10.0,17.0,16.41,8.57
2017,1,18,10,30,0.0,27.0,3.8,10.0,27.0,26.07,16.9
2017,1,18,10,45,0.0,33.0,3.9,10.0,33.0,31.87,21.86
2017,1,18,11,0,0.0,39.0,4.0,10.0,39.0,37.67,26.81
2017,1,18,11,15,0.0,42.0,4.1,10.0,42.0,40.58,29.26
2017,1,18,11,30,0.0,45.0,4.2,10.0,45.0,43.48,31.71
2017,1,18,11,45,0.0,39.0,4.3,10.5,39.0,37.68,26.66
2017,1,18,12,0,0.0,33.0,4.4,11.0,33.0,31.88,21.64
2017,1,18,12,15,0.0,36.5,4.5,11.0,36.5,35.26,24.53
2017,1,18,12,30,0.0,40.0,4.6,11.0,40.0,38.65,27.41
2017,1,18,12,45,0.0,33.5,4.75,11.0,33.5,32.36,22.05
2017,1,18,13,0,0.0,27.0,4.9,11.0,27.0,26.08,16.7
2017,1,18,13,15,0.0,41.5,5.0,10.5,41.5,40.09,28.76
2017,1,18,13,30,0.0,56.0,5.1,10.0,56.0,54.12,40.86
2017,1,18,13,45,0.0,32.0,5.2,10.0,32.0,30.9,20.99
2017,1,18,14,0,0.0,8.0,5.3,10.0,8.0,7.72,1.01
2017,1,18,14,15,0.0,8.0,5.6,10.0,8.0,7.72,1.02
2017,1,18,14,30,0.0,8.0,5.9,10.0,8.0,7.72,1.03
2017,1,18,14,45,0.0,7.5,6.2,10.0,7.5,7.23,0.62
2017,1,18,15,0,0.0,7.0,6.5,10.0,7.0,6.75,0.21
2017,1,18,15,15,0.0,6.0,6.5,10.0,6.0,5.78,0.0
2017,1,18,15,30,0.0,5.0,6.5,10.0,5.0,4.82,0.0
2017,1,18,15,45,0.0,4.0,6.55,10.0,4.0,3.85,0.0
2017,1,18,16,0,0.0,3.0,6.6,10.0,3.0,2.89,0.0
2017,1,18,16,15,0.0,2.0,6.55,10.0,2.0,1.93,0.0
2017,1,18,16,30,0.0,1.0,6.5,10.0,1.0,0.96,0.0
2017,1,18,16,45,0.0,0.5,6.45,10.0,0.5,0.48,0.0
2017,1,18,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,8.5,1.4,8.5,8.5,8.19,0.0
2017,1,19,8,0,0.0,17.0,1.5,9.0,17.0,16.4,8.46
2017,1,19,8,15,0.0,28.0,1.6,9.0,28.0,27.03,18.52
2017,1,19,8,30,0.0,39.0,1.7,9.0,39.0,37.67,28.46
2017,1,19,8,45,0.0,50.0,1.85,9.5,50.0,48.31,36.25
2017,1,19,9,0,0.0,61.0,2.0,10.0,61.0,58.66,45.22
2017,1,19,9,15,0.0,72.0,2.05,10.0,72.0,69.04,54.18
2017,1,19,9,30,0.0,83.0,2.1,10.0,83.0,79.46,63.07
2017,1,19,9,45,109.5,125.5,2.2,10.0,169.5,137.0,107.57
2017,1,19,10,0,219.0,168.0,2.3,10.0,256.0,207.04,162.86
2017,1,19,10,15,131.5,176.0,2.35,10.0,230.0,199.48,159.86
2017,1,19,10,30,44.0,184.0,2.4,10.0,204.0,186.25,151.23
2017,1,19,10,45,280.0,172.5,2.45,10.5,308.5,261.73,209.77
2017,1,19,11,0,516.0,161.0,2.5,11.0,413.0,354.03,282.47
2017,1,19,11,15,356.5,197.5,2.55,11.0,374.0,338.34,272.3
2017,1,19,11,30,197.0,234.0,2.6,11.0,335.0,312.37,252.8
2017,1,19,11,45,198.0,241.0,2.65,11.0,344.5,326.21,264.5
2017,1,19,12,0,199.0,248.0,2.7,11.0,354.0,339.62,275.63
2017,1,19,12,15,247.5,239.5,2.7,11.0,371.0,361.86,294.11
2017,1,19,12,30,296.0,231.0,2.7,11.0,388.0,387.05,314.93
2017,1,19,12,45,290.0,228.5,2.75,11.0,381.5,387.16,315.46
2017,1,19,13,0,284.0,226.0,2.8,11.0,375.0,386.17,315.17
2017,1,19,13,15,278.5,222.5,2.75,11.0,365.0,383.4,313.3
2017,1,19,13,30,273.0,219.0,2.7,11.0,355.0,379.65,310.61
2017,1,19,13,45,136.5,131.5,2.7,11.0,199.5,210.24,172.95
2017,1,19,14,0,0.0,44.0,2.7,11.0,44.0,42.51,30.81
2017,1,19,14,15,0.0,41.5,2.6,11.0,41.5,40.08,28.88
2017,1,19,14,30,0.0,39.0,2.5,11.0,39.0,37.66,26.86
2017,1,19,14,45,189.5,83.0,2.4,11.0,150.5,189.34,157.64
2017,1,19,15,0,379.0,127.0,2.3,11.0,262.0,337.64,279.61
2017,1,19,15,15,356.0,116.5,2.0,10.5,232.0,309.25,255.34
2017,1,19,15,30,333.0,106.0,1.7,10.0,202.0,280.68,231.22
2017,1,19,15,45,305.0,92.0,1.45,9.5,169.5,246.09,201.68
2017,1,19,16,0,277.0,78.0,1.2,9.0,137.0,212.04,171.94
2017,1,19,16,15,241.0,62.0,1.15,8.5,105.0,173.48,138.08
2017,1,19,16,30,205.0,46.0,1.1,8.0,73.0,136.49,104.76
2017,1,19,16,45,102.5,32.0,1.05,8.0,45.5,77.62,51.62
2017,1,19,17,0,0.0,18.0,1.0,8.0,18.0,18.4,0.0
2017,1,19,17,15,0.0,9.0,1.0,8.0,9.0,8.85,0.0
2017,1,19,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,16.0,3.5,9.0,16.0,15.44,2.69
2017,1,20,8,0,0.0,32.0,3.6,9.0,32.0,30.37,20.5
2017,1,20,8,15,2.5,50.5,3.55,9.0,51.0,46.85,36.12
2017,1,20,8,30,5.0,69.0,3.5,9.0,70.0,63.04,51.24
2017,1,20,8,45,12.5,86.0,3.5,9.5,89.0,78.96,62.3
2017,1,20,9,0,20.0,103.0,3.5,10.0,108.0,96.15,76.56
2017,1,20,9,15,26.5,118.0,3.5,10.0,126.5,109.64,87.71
2017,1,20,9,30,33.0,133.0,3.5,10.0,145.0,126.43,101.66
2017,1,20,9,45,16.5,75.0,3.55,10.0,81.0,75.03,58.5
2017,1,20,10,0,0.0,17.0,3.6,10.0,17.0,16.4,8.58
2017,1,20,10,15,7.0,92.0,3.65,10.0,95.5,90.65,72.18
2017,1,20,10,30,14.0,167.0,3.7,10.0,174.0,162.94,132.88
2017,1,20,10,45,400.5,135.0,3.8,10.0,332.0,270.61,216.73
2017,1,20,11,0,787.0,103.0,3.9,10.0,490.0,408.0,326.1
2017,1,20,11,15,448.5,169.5,4.05,10.0,391.5,352.08,285.49
2017,1,20,11,30,110.0,236.0,4.2,10.0,293.0,275.19,224.73
2017,1,20,11,45,176.0,238.5,4.35,10.0,331.5,313.91,257.06
2017,1,20,12,0,242.0,241.0,4.5,10.0,370.0,354.78,290.98
2017,1,20,12,15,257.5,239.0,4.45,9.5,376.5,369.07,303.54
2017,1,20,12,30,273.0,237.0,4.4,9.0,383.0,381.61,314.78
2017,1,20,12,45,330.0,223.5,4.4,9.0,398.0,404.67,334.51
2017,1,20,13,0,387.0,210.0,4.4,9.0,413.0,427.57,354.09
2017,1,20,13,15,193.5,133.5,4.3,9.0,235.0,245.59,204.53
2017,1,20,13,30,0.0,57.0,4.2,9.0,57.0,55.09,41.74
2017,1,20,13,45,0.0,85.5,4.15,9.0,85.5,82.72,65.54
2017,1,20,14,0,0.0,114.0,4.1,9.0,114.0,111.04,89.75
2017,1,20,14,15,0.0,89.0,4.0,9.0,89.0,86.28,68.75
2017,1,20,14,30,0.0,64.0,3.9,9.0,64.0,61.86,47.93
2017,1,20,14,45,27.0,105.5,3.85,9.0,115.0,120.34,98.53
2017,1,20,15,0,54.0,147.0,3.8,9.0,166.0,180.27,149.6
2017,1,20,15,15,46.5,131.5,3.8,8.5,147.0,160.36,132.89
2017,1,20,15,30,39.0,116.0,3.8,8.0,128.0,140.56,116.16
2017,1,20,15,45,31.0,98.5,3.85,8.0,107.0,118.34,96.89
2017,1,20,16,0,23.0,81.0,3.9,8.0,86.0,96.3,77.54
2017,1,20,16,15,12.0,63.0,3.85,7.5,66.0,69.41,53.99
2017,1,20,16,30,1.0,45.0,3.8,7.0,46.0,46.59,33.87
2017,1,20,16,45,0.5,28.0,3.75,7.0,28.5,28.43,16.67
2017,1,20,17,0,0.0,11.0,3.7,7.0,11.0,10.61,0.0
2017,1,20,17,15,0.0,5.5,3.55,7.0,5.5,5.41,0.0
2017,1,20,17,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,1.5,1.8,7.5,1.5,0.0,0.0
2017,1,21,7,30,0.0,3.0,1.9,8.0,3.0,2.95,0.0
2017,1,21,7,45,41.5,27.5,2.0,8.5,32.0,23.88,8.19
2017,1,21,8,0,83.0,52.0,2.1,9.0,61.0,43.02,31.48
2017,1,21,8,15,157.0,71.5,2.2,9.0,98.5,56.48,44.72
2017,1,21,8,30,231.0,91.0,2.3,9.0,136.0,70.72,58.14
2017,1,21,8,45,115.5,53.5,2.4,9.5,76.0,48.16,33.5
2017,1,21,9,0,0.0,16.0,2.5,10.0,16.0,15.43,7.79
2017,1,21,9,15,0.0,18.5,2.5,10.0,18.5,17.85,9.91
2017,1,21,9,30,0.0,21.0,2.5,10.0,21.0,20.26,12.0
2017,1,21,9,45,0.0,57.5,2.55,10.5,57.5,55.56,42.42
2017,1,21,10,0,0.0,94.0,2.6,11.0,94.0,90.29,71.84
2017,1,21,10,15,8.5,132.0,2.6,11.0,136.0,128.21,103.43
2017,1,21,10,30,17.0,170.0,2.6,11.0,178.0,166.74,135.22
2017,1,21,10,45,27.5,186.0,2.65,11.0,199.5,186.66,151.39
2017,1,21,11,0,38.0,202.0,2.7,11.0,221.0,206.29,167.36
2017,1,21,11,15,162.0,214.5,2.75,11.0,298.5,273.1,221.41
2017,1,21,11,30,286.0,227.0,2.8,11.0,376.0,347.65,281.52
2017,1,21,11,45,143.0,172.5,2.85,11.0,247.0,235.81,191.76
2017,1,21,12,0,0.0,118.0,2.9,11.0,118.0,114.09,90.87
2017,1,21,12,15,44.0,180.0,2.9,10.5,204.0,198.16,161.48
2017,1,21,12,30,88.0,242.0,2.9,10.0,290.0,284.13,232.28
2017,1,21,12,45,75.0,235.5,2.9,10.0,276.0,273.1,223.11
2017,1,21,13,0,62.0,229.0,2.9,10.0,262.0,261.44,213.7
2017,1,21,13,15,33.0,198.0,2.85,10.0,216.0,215.36,175.86
2017,1,21,13,30,4.0,167.0,2.8,10.0,170.0,165.64,134.58
2017,1,21,13,45,13.5,173.5,2.75,10.0,180.5,178.06,145.32
2017,1,21,14,0,23.0,180.0,2.7,10.0,191.0,190.68,156.11
2017,1,21,14,15,16.5,166.5,2.6,10.0,174.0,173.91,142.26
2017,1,21,14,30,10.0,153.0,2.5,10.0,157.0,157.15,128.4
2017,1,21,14,45,5.0,133.5,2.4,10.0,135.5,134.96,109.92
2017,1,21,15,0,0.0,114.0,2.3,10.0,114.0,112.78,91.3
2017,1,21,15,15,0.0,100.5,2.3,9.5,100.5,99.46,80.27
2017,1,21,15,30,0.0,87.0,2.3,9.0,87.0,86.09,69.02
2017,1,21,15,45,0.0,73.5,2.35,9.0,73.5,72.67,57.41
2017,1,21,16,0,0.0,60.0,2.4,9.0,60.0,59.19,45.6
2017,1,21,16,15,0.0,45.5,2.45,8.5,45.5,44.5,32.69
2017,1,21,16,30,0.0,31.0,2.5,8.0,31.0,29.94,19.78
2017,1,21,16,45,0.0,19.5,2.6,8.0,19.5,18.82,9.32
2017,1,21,17,0,0.0,8.0,2.7,8.0,8.0,7.71,0.0
2017,1,21,17,15,0.0,4.0,2.75,8.0,4.0,3.93,0.0
2017,1,21,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,5.0,2.55,9.0,5.0,0.0,0.0
2017,1,22,7,30,0.0,10.0,2.5,9.0,10.0,9.83,0.0
2017,1,22,7,45,126.0,27.5,2.45,9.5,41.5,21.65,7.62
2017,1,22,8,0,252.0,45.0,2.4,10.0,73.0,35.05,24.6
2017,1,22,8,15,345.0,56.0,2.3,10.0,113.0,42.54,32.25
2017,1,22,8,30,438.0,67.0,2.2,10.0,153.0,49.77,39.23
2017,1,22,8,45,522.5,70.5,2.15,10.0,197.5,71.93,44.28
2017,1,22,9,0,607.0,74.0,2.1,10.0,242.0,107.77,63.14
