Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,9,15,646.5,79.0,2.1,10.0,281.5,146.56,91.34
2017,1,22,9,30,686.0,84.0,2.1,10.0,321.0,188.11,125.38
2017,1,22,9,45,724.0,84.5,2.1,10.5,358.0,227.7,159.5
2017,1,22,10,0,762.0,85.0,2.1,11.0,395.0,269.23,196.02
2017,1,22,10,15,780.0,87.5,2.2,11.0,425.0,310.43,233.42
2017,1,22,10,30,798.0,90.0,2.3,11.0,455.0,349.01,268.41
2017,1,22,10,45,809.5,91.5,2.45,11.5,478.5,383.78,299.55
2017,1,22,11,0,821.0,93.0,2.6,12.0,502.0,417.42,329.14
2017,1,22,11,15,828.0,94.5,2.7,12.0,518.0,447.77,356.1
2017,1,22,11,30,835.0,96.0,2.8,12.0,534.0,476.34,381.14
2017,1,22,11,45,829.5,99.5,2.95,12.0,541.0,498.93,401.19
2017,1,22,12,0,824.0,103.0,3.1,12.0,548.0,518.92,418.82
2017,1,22,12,15,824.0,103.0,3.25,11.5,549.0,535.64,434.46
2017,1,22,12,30,824.0,103.0,3.4,11.0,550.0,549.82,447.93
2017,1,22,12,45,412.0,119.5,3.55,11.0,343.0,350.25,288.93
2017,1,22,13,0,0.0,136.0,3.7,11.0,136.0,132.07,105.84
2017,1,22,13,15,0.0,95.0,3.6,10.5,95.0,91.98,72.72
2017,1,22,13,30,0.0,54.0,3.5,10.0,54.0,52.19,39.15
2017,1,22,13,45,0.0,42.0,3.4,10.0,42.0,40.58,29.28
2017,1,22,14,0,0.0,30.0,3.3,10.0,30.0,28.97,19.36
2017,1,22,14,15,0.0,19.0,3.2,10.0,19.0,18.34,10.22
2017,1,22,14,30,0.0,8.0,3.1,10.0,8.0,7.72,1.04
2017,1,22,14,45,9.5,73.5,3.05,10.0,77.0,76.1,60.22
2017,1,22,15,0,19.0,139.0,3.0,10.0,146.0,148.97,122.28
2017,1,22,15,15,14.5,124.5,2.9,9.5,129.5,132.24,108.28
2017,1,22,15,30,10.0,110.0,2.8,9.0,113.0,115.65,94.35
2017,1,22,15,45,5.5,94.5,2.75,9.0,96.0,98.11,79.24
2017,1,22,16,0,1.0,79.0,2.7,9.0,79.0,80.75,64.1
2017,1,22,16,15,0.5,61.5,2.65,8.5,61.5,62.76,48.34
2017,1,22,16,30,0.0,44.0,2.6,8.0,44.0,44.51,32.17
2017,1,22,16,45,0.0,28.0,2.55,8.0,28.0,27.78,16.7
2017,1,22,17,0,0.0,12.0,2.5,8.0,12.0,11.58,0.0
2017,1,22,17,15,0.0,6.0,2.75,8.0,6.0,5.9,0.0
2017,1,22,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,2.5,0.9,5.5,2.5,0.0,0.0
2017,1,23,7,30,0.0,5.0,1.0,6.0,5.0,4.91,0.0
2017,1,23,7,45,16.0,24.5,1.1,6.5,26.5,22.65,9.16
2017,1,23,8,0,32.0,44.0,1.2,7.0,48.0,39.14,28.61
2017,1,23,8,15,62.5,65.0,1.3,7.0,76.0,54.05,43.02
2017,1,23,8,30,93.0,86.0,1.4,7.0,104.0,70.01,58.02
2017,1,23,8,45,124.5,104.0,1.5,7.0,135.0,90.86,70.39
2017,1,23,9,0,156.0,122.0,1.6,7.0,166.0,116.74,89.52
2017,1,23,9,15,196.5,131.0,1.65,7.0,194.5,139.65,106.54
2017,1,23,9,30,237.0,140.0,1.7,7.0,223.0,162.89,124.72
2017,1,23,9,45,434.5,130.5,1.75,7.5,301.5,207.63,155.5
2017,1,23,10,0,632.0,121.0,1.8,8.0,380.0,270.73,203.48
2017,1,23,10,15,316.0,95.0,1.85,8.0,224.5,179.54,139.65
2017,1,23,10,30,0.0,69.0,1.9,8.0,69.0,66.71,52.02
2017,1,23,10,45,0.0,53.5,1.95,8.0,53.5,51.7,39.16
2017,1,23,11,0,0.0,38.0,2.0,8.0,38.0,36.71,26.19
2017,1,23,11,15,0.0,53.5,2.05,8.0,53.5,51.71,39.08
2017,1,23,11,30,0.0,69.0,2.1,8.0,69.0,66.72,51.89
2017,1,23,11,45,0.0,114.5,2.15,8.5,114.5,110.65,89.01
2017,1,23,12,0,0.0,160.0,2.2,9.0,160.0,154.58,125.49
2017,1,23,12,15,273.0,168.0,2.2,9.0,317.0,309.88,255.62
2017,1,23,12,30,546.0,176.0,2.2,9.0,474.0,473.56,387.45
2017,1,23,12,45,696.5,136.0,2.25,9.0,511.5,527.26,430.73
2017,1,23,13,0,847.0,96.0,2.3,9.0,549.0,578.77,472.73
2017,1,23,13,15,694.0,130.0,2.25,8.5,495.0,534.09,437.77
2017,1,23,13,30,541.0,164.0,2.2,8.0,441.0,483.33,397.93
2017,1,23,13,45,363.5,188.0,2.2,8.0,371.0,404.16,334.08
2017,1,23,14,0,186.0,212.0,2.2,8.0,301.0,325.15,268.94
2017,1,23,14,15,177.5,202.0,2.1,8.0,283.0,310.52,257.52
2017,1,23,14,30,169.0,192.0,2.0,8.0,265.0,295.43,245.35
2017,1,23,14,45,84.5,134.5,1.9,8.0,171.0,186.99,155.15
2017,1,23,15,0,0.0,77.0,1.8,8.0,77.0,74.65,59.17
2017,1,23,15,15,328.0,76.0,1.6,7.5,175.5,254.72,214.75
2017,1,23,15,30,656.0,75.0,1.4,7.0,274.0,406.98,337.56
2017,1,23,15,45,601.5,70.0,1.2,7.0,231.5,361.26,296.84
2017,1,23,16,0,547.0,65.0,1.0,7.0,189.0,316.6,257.57
2017,1,23,16,15,468.5,56.5,1.0,6.5,146.5,260.38,209.15
2017,1,23,16,30,390.0,48.0,1.0,6.0,104.0,207.77,162.65
2017,1,23,16,45,259.0,36.0,1.0,6.0,67.5,139.74,101.91
2017,1,23,17,0,128.0,24.0,1.0,6.0,31.0,73.8,14.29
2017,1,23,17,15,64.0,12.0,1.0,6.0,15.5,27.8,0.0
2017,1,23,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.5,1.05,4.0,5.5,0.0,0.0
2017,1,24,7,30,0.0,11.0,1.2,4.0,11.0,10.81,0.0
2017,1,24,7,45,72.0,27.5,1.4,4.5,36.0,22.89,10.11
2017,1,24,8,0,144.0,44.0,1.6,5.0,61.0,35.91,26.09
2017,1,24,8,15,188.5,61.0,1.6,5.5,93.0,48.9,38.68
2017,1,24,8,30,233.0,78.0,1.6,6.0,125.0,61.47,50.55
2017,1,24,8,45,264.5,93.5,1.65,6.5,158.5,85.79,62.5
2017,1,24,9,0,296.0,109.0,1.7,7.0,192.0,116.2,83.32
2017,1,24,9,15,332.0,117.0,1.8,7.0,223.5,143.79,104.01
2017,1,24,9,30,368.0,125.0,1.9,7.0,255.0,171.21,126.24
2017,1,24,9,45,364.5,140.5,2.0,7.5,280.0,202.12,153.72
2017,1,24,10,0,361.0,156.0,2.1,8.0,305.0,234.21,182.2
2017,1,24,10,15,317.5,176.0,2.15,8.0,314.0,255.16,202.51
2017,1,24,10,30,274.0,196.0,2.2,8.0,323.0,272.44,219.07
2017,1,24,10,45,429.0,171.5,2.25,8.5,382.0,318.85,255.8
2017,1,24,11,0,584.0,147.0,2.3,9.0,441.0,375.85,301.69
2017,1,24,11,15,498.5,176.5,2.3,9.0,433.0,385.16,311.23
2017,1,24,11,30,413.0,206.0,2.3,9.0,425.0,389.51,316.07
2017,1,24,11,45,651.0,146.0,2.35,9.5,498.0,461.55,374.43
2017,1,24,12,0,889.0,86.0,2.4,10.0,571.0,539.94,437.15
2017,1,24,12,15,890.0,86.0,2.4,10.0,572.5,558.38,452.55
2017,1,24,12,30,891.0,86.0,2.4,10.0,574.0,574.11,465.94
2017,1,24,12,45,897.5,82.0,2.45,10.0,569.5,585.29,475.95
2017,1,24,13,0,904.0,78.0,2.5,10.0,565.0,594.08,483.97
2017,1,24,13,15,898.5,77.5,2.5,10.0,551.0,596.8,486.85
2017,1,24,13,30,893.0,77.0,2.5,10.0,537.0,596.54,487.33
2017,1,24,13,45,886.5,75.0,2.5,10.0,516.0,591.18,483.78
2017,1,24,14,0,880.0,73.0,2.5,10.0,495.0,582.94,477.87
2017,1,24,14,15,866.5,71.5,2.45,10.0,467.0,570.64,468.35
2017,1,24,14,30,853.0,70.0,2.4,10.0,439.0,553.79,455.11
2017,1,24,14,45,835.0,67.0,2.4,10.0,405.0,530.44,436.69
2017,1,24,15,0,817.0,64.0,2.4,10.0,371.0,504.96,416.15
2017,1,24,15,15,789.0,61.0,2.15,9.5,331.5,472.57,389.52
2017,1,24,15,30,761.0,58.0,1.9,9.0,292.0,438.96,361.16
2017,1,24,15,45,722.5,53.5,1.65,8.5,249.5,398.0,326.05
2017,1,24,16,0,684.0,49.0,1.4,8.0,207.0,357.02,289.82
2017,1,24,16,15,619.0,43.0,1.3,7.5,163.0,304.29,243.48
2017,1,24,16,30,554.0,37.0,1.2,7.0,119.0,254.03,197.89
2017,1,24,16,45,445.5,28.5,1.1,6.5,79.0,190.17,139.1
2017,1,24,17,0,337.0,20.0,1.0,6.0,39.0,128.38,42.15
2017,1,24,17,15,168.5,10.0,1.0,6.0,19.5,52.52,0.0
2017,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,7,15,75.0,6.5,0.8,5.0,8.5,0.0,0.0
2017,1,25,7,30,150.0,13.0,0.9,5.0,17.0,12.78,0.0
2017,1,25,7,45,284.5,25.0,1.0,5.0,51.5,19.71,8.45
2017,1,25,8,0,419.0,37.0,1.1,5.0,86.0,28.58,19.72
2017,1,25,8,15,502.5,44.5,1.1,5.0,129.0,32.76,24.21
2017,1,25,8,30,586.0,52.0,1.1,5.0,172.0,36.85,28.31
2017,1,25,8,45,475.5,76.0,1.1,5.5,187.5,78.13,50.27
2017,1,25,9,0,365.0,100.0,1.1,6.0,203.0,112.43,77.37
2017,1,25,9,15,392.0,109.5,1.05,6.5,235.0,143.22,100.84
2017,1,25,9,30,419.0,119.0,1.0,7.0,267.0,175.96,127.76
2017,1,25,9,45,619.5,96.5,1.0,7.5,341.0,220.43,158.95
2017,1,25,10,0,820.0,74.0,1.0,8.0,415.0,281.92,206.3
2017,1,25,10,15,836.0,76.0,1.05,8.0,445.5,322.22,243.12
2017,1,25,10,30,852.0,78.0,1.1,8.0,476.0,362.02,279.19
2017,1,25,10,45,863.5,79.0,1.15,8.5,500.0,398.44,311.47
2017,1,25,11,0,875.0,80.0,1.2,9.0,524.0,433.56,341.95
2017,1,25,11,15,625.0,148.0,1.2,9.5,470.0,416.01,331.39
2017,1,25,11,30,375.0,216.0,1.2,10.0,416.0,381.94,306.04
2017,1,25,11,45,639.5,148.5,1.25,10.5,497.0,460.33,368.67
2017,1,25,12,0,904.0,81.0,1.3,11.0,578.0,545.68,435.34
2017,1,25,12,15,477.5,158.5,1.35,11.0,421.0,412.87,332.52
2017,1,25,12,30,51.0,236.0,1.4,11.0,264.0,259.03,208.36
2017,1,25,12,45,476.0,158.0,1.45,11.0,416.0,428.97,348.97
2017,1,25,13,0,901.0,80.0,1.5,11.0,568.0,597.54,481.24
2017,1,25,13,15,652.5,140.5,1.5,11.0,489.5,525.79,423.71
2017,1,25,13,30,404.0,201.0,1.5,11.0,411.0,441.77,357.39
2017,1,25,13,45,400.5,194.0,1.5,11.0,395.0,434.25,352.64
2017,1,25,14,0,397.0,187.0,1.5,11.0,379.0,425.35,346.18
2017,1,25,14,15,394.0,176.0,1.5,11.0,357.5,416.25,339.46
2017,1,25,14,30,391.0,165.0,1.5,11.0,336.0,400.91,327.78
2017,1,25,14,45,600.0,115.5,1.5,11.0,354.5,460.14,376.4
2017,1,25,15,0,809.0,66.0,1.5,11.0,373.0,506.05,412.74
2017,1,25,15,15,780.0,63.0,1.3,10.5,333.5,473.23,385.55
2017,1,25,15,30,751.0,60.0,1.1,10.0,294.0,439.24,357.32
2017,1,25,15,45,708.0,56.0,0.95,9.5,251.0,396.87,321.88
2017,1,25,16,0,665.0,52.0,0.8,9.0,208.0,354.72,285.53
2017,1,25,16,15,597.5,46.0,0.8,8.5,164.0,301.26,239.67
2017,1,25,16,30,530.0,40.0,0.8,8.0,120.0,253.65,197.14
2017,1,25,16,45,414.0,30.5,0.85,7.5,80.0,187.02,137.68
2017,1,25,17,0,298.0,21.0,0.9,7.0,40.0,122.83,50.94
2017,1,25,17,15,149.0,10.5,0.9,6.5,20.0,48.56,0.0
2017,1,25,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,8.5,0.65,4.0,8.5,0.0,0.0
2017,1,26,7,30,0.0,17.0,0.6,4.0,17.0,16.71,0.0
2017,1,26,7,45,210.0,26.5,0.6,4.5,52.0,20.61,9.64
2017,1,26,8,0,420.0,36.0,0.6,5.0,87.0,27.45,18.81
2017,1,26,8,15,502.0,44.0,0.65,5.5,130.0,32.15,23.66
2017,1,26,8,30,584.0,52.0,0.7,6.0,173.0,36.69,28.09
2017,1,26,8,45,641.0,56.5,0.8,6.5,217.0,68.48,36.67
2017,1,26,9,0,698.0,61.0,0.9,7.0,261.0,112.32,63.01
2017,1,26,9,15,733.0,65.0,0.95,7.5,302.0,154.09,94.4
2017,1,26,9,30,768.0,69.0,1.0,8.0,343.0,198.1,131.2
2017,1,26,9,45,802.5,69.0,1.1,8.5,381.5,240.23,168.22
2017,1,26,10,0,837.0,69.0,1.2,9.0,420.0,283.88,207.17
2017,1,26,10,15,853.5,71.0,1.2,9.0,451.0,325.09,244.79
2017,1,26,10,30,870.0,73.0,1.2,9.0,482.0,365.79,281.46
2017,1,26,10,45,883.0,73.5,1.3,9.5,507.0,404.91,315.97
2017,1,26,11,0,896.0,74.0,1.4,10.0,532.0,440.57,347.02
2017,1,26,11,15,903.5,75.0,1.5,10.0,549.5,472.81,375.41
2017,1,26,11,30,911.0,76.0,1.6,10.0,567.0,503.06,401.7
2017,1,26,11,45,915.5,76.5,1.7,10.5,576.5,529.18,423.58
2017,1,26,12,0,920.0,77.0,1.8,11.0,586.0,552.85,443.12
2017,1,26,12,15,921.0,77.0,1.85,11.0,588.0,571.58,459.11
2017,1,26,12,30,922.0,77.0,1.9,11.0,590.0,587.51,472.72
2017,1,26,12,45,921.5,76.5,2.0,11.0,584.0,599.21,483.18
2017,1,26,13,0,921.0,76.0,2.1,11.0,578.0,607.95,491.25
2017,1,26,13,15,916.0,75.0,2.15,11.0,564.5,610.57,494.29
2017,1,26,13,30,911.0,74.0,2.2,11.0,551.0,610.15,494.92
2017,1,26,13,45,903.0,73.0,2.3,11.0,529.5,604.99,492.03
2017,1,26,14,0,895.0,72.0,2.4,11.0,508.0,596.9,486.73
2017,1,26,14,15,882.0,70.0,2.35,10.5,480.0,582.05,476.28
2017,1,26,14,30,869.0,68.0,2.3,10.0,452.0,564.56,463.54
2017,1,26,14,45,851.0,66.0,2.3,10.0,417.5,544.32,447.58
2017,1,26,15,0,833.0,64.0,2.3,10.0,383.0,519.59,427.75
2017,1,26,15,15,805.5,61.0,2.05,9.5,343.0,486.96,401.06
2017,1,26,15,30,778.0,58.0,1.8,9.0,303.0,453.04,372.61
2017,1,26,15,45,739.5,53.5,1.55,9.0,260.0,411.36,336.5
2017,1,26,16,0,701.0,49.0,1.3,9.0,217.0,369.63,299.38
2017,1,26,16,15,637.0,43.5,1.25,8.0,172.0,316.85,253.95
2017,1,26,16,30,573.0,38.0,1.2,7.0,127.0,266.41,208.92
2017,1,26,16,45,466.0,29.5,1.15,6.5,86.0,201.52,150.13
2017,1,26,17,0,359.0,21.0,1.1,6.0,45.0,139.89,68.2
2017,1,26,17,15,179.5,10.5,1.1,5.5,22.5,57.0,0.0
2017,1,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,11.0,0.9,2.5,11.0,0.0,0.0
2017,1,27,7,30,0.0,22.0,0.9,3.0,22.0,21.63,0.0
2017,1,27,7,45,263.0,28.0,0.9,3.5,60.5,22.42,11.52
2017,1,27,8,0,526.0,34.0,0.9,4.0,99.0,27.84,19.28
2017,1,27,8,15,603.0,40.5,0.85,4.5,144.5,31.63,23.3
2017,1,27,8,30,680.0,47.0,0.8,5.0,190.0,35.39,27.02
2017,1,27,8,45,730.0,51.0,0.75,5.5,235.5,71.97,36.69
2017,1,27,9,0,780.0,55.0,0.7,6.0,281.0,115.95,62.63
2017,1,27,9,15,810.5,58.0,0.8,6.5,323.0,160.15,96.36
2017,1,27,9,30,841.0,61.0,0.9,7.0,365.0,206.04,135.33
2017,1,27,9,45,864.0,63.0,1.0,8.0,402.5,250.7,175.02
2017,1,27,10,0,887.0,65.0,1.1,9.0,440.0,298.48,217.58
2017,1,27,10,15,901.0,66.5,1.3,9.5,471.0,340.32,255.86
2017,1,27,10,30,915.0,68.0,1.5,10.0,502.0,381.31,292.93
2017,1,27,10,45,926.5,69.0,1.7,10.5,527.0,419.79,327.35
2017,1,27,11,0,938.0,70.0,1.9,11.0,552.0,456.81,359.85
2017,1,27,11,15,944.0,70.5,1.9,11.0,569.0,489.22,388.15
2017,1,27,11,30,950.0,71.0,1.9,11.0,586.0,519.43,414.08
2017,1,27,11,45,952.5,71.5,1.9,11.0,595.0,545.55,436.31
2017,1,27,12,0,955.0,72.0,1.9,11.0,604.0,569.02,456.04
2017,1,27,12,15,955.0,72.0,1.8,11.0,605.5,587.89,471.37
2017,1,27,12,30,955.0,72.0,1.7,11.0,607.0,603.81,484.1
2017,1,27,12,45,947.5,73.5,1.65,11.5,599.5,614.04,491.6
2017,1,27,13,0,940.0,75.0,1.6,12.0,592.0,621.11,496.51
2017,1,27,13,15,934.5,74.5,1.45,12.0,577.5,624.1,498.48
2017,1,27,13,30,929.0,74.0,1.3,12.0,563.0,624.0,497.93
2017,1,27,13,45,918.5,73.0,1.2,12.0,540.5,617.38,492.78
2017,1,27,14,0,908.0,72.0,1.1,12.0,518.0,607.79,485.3
2017,1,27,14,15,894.0,70.5,1.0,12.0,489.0,592.8,473.65
2017,1,27,14,30,880.0,69.0,0.9,12.0,460.0,575.16,459.83
2017,1,27,14,45,859.5,67.0,0.8,12.0,425.0,553.36,442.57
2017,1,27,15,0,839.0,65.0,0.7,12.0,390.0,527.12,421.67
2017,1,27,15,15,811.5,62.0,0.7,11.5,349.5,494.28,396.89
2017,1,27,15,30,784.0,59.0,0.7,11.0,309.0,460.11,370.26
2017,1,27,15,45,742.5,55.0,0.7,10.5,265.5,417.3,335.88
2017,1,27,16,0,701.0,51.0,0.7,10.0,222.0,374.56,300.26
2017,1,27,16,15,637.0,45.5,0.8,9.5,176.5,321.48,255.51
2017,1,27,16,30,573.0,40.0,0.9,9.0,131.0,270.69,210.88
2017,1,27,16,45,461.0,31.5,1.0,8.5,89.0,207.06,154.35
2017,1,27,17,0,349.0,23.0,1.1,8.0,47.0,144.21,77.84
2017,1,27,17,15,174.5,11.5,1.1,7.5,23.5,57.27,0.0
2017,1,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,7,15,92.0,7.5,1.3,2.5,10.5,7.37,0.0
2017,1,28,7,30,184.0,15.0,1.4,3.0,21.0,14.74,0.0
2017,1,28,7,45,334.0,26.0,1.5,4.0,59.5,20.27,10.22
2017,1,28,8,0,484.0,37.0,1.6,5.0,98.0,28.1,19.45
2017,1,28,8,15,565.5,44.0,1.75,5.5,143.0,31.86,23.4
2017,1,28,8,30,647.0,51.0,1.9,6.0,188.0,39.04,30.21
2017,1,28,8,45,590.5,66.0,2.1,6.5,212.5,77.39,44.62
2017,1,28,9,0,534.0,81.0,2.3,7.0,237.0,115.05,71.88
2017,1,28,9,15,566.5,86.0,2.3,7.5,273.0,150.32,98.95
2017,1,28,9,30,599.0,91.0,2.3,8.0,309.0,187.9,130.6
2017,1,28,9,45,731.5,81.5,2.35,8.5,374.5,237.27,169.82
2017,1,28,10,0,864.0,72.0,2.4,9.0,440.0,298.53,220.32
2017,1,28,10,15,879.5,74.0,2.35,9.5,471.5,340.76,258.78
2017,1,28,10,30,895.0,76.0,2.3,10.0,503.0,382.35,296.06
2017,1,28,10,45,904.0,78.0,2.25,10.5,527.5,422.46,331.31
2017,1,28,11,0,913.0,80.0,2.2,11.0,552.0,458.85,362.68
2017,1,28,11,15,920.0,81.0,2.1,11.0,569.5,491.63,390.93
2017,1,28,11,30,927.0,82.0,2.0,11.0,587.0,522.35,416.83
2017,1,28,11,45,929.0,83.0,1.95,11.5,596.5,548.33,437.86
2017,1,28,12,0,931.0,84.0,1.9,12.0,606.0,571.72,456.33
2017,1,28,12,15,931.5,84.0,1.85,12.0,607.5,590.59,471.8
2017,1,28,12,30,932.0,84.0,1.8,12.0,609.0,606.6,484.8
2017,1,28,12,45,929.0,83.5,1.75,12.5,602.5,617.19,492.58
2017,1,28,13,0,926.0,83.0,1.7,13.0,596.0,624.73,497.89
2017,1,28,13,15,920.0,82.5,1.6,13.0,581.5,627.45,500.03
2017,1,28,13,30,914.0,82.0,1.5,13.0,567.0,627.11,499.75
2017,1,28,13,45,906.5,80.0,1.45,13.0,545.0,621.28,495.68
2017,1,28,14,0,899.0,78.0,1.4,13.0,523.0,612.47,489.29
2017,1,28,14,15,885.0,76.0,1.25,13.0,494.0,599.25,478.64
2017,1,28,14,30,871.0,74.0,1.1,13.0,465.0,581.32,464.31
2017,1,28,14,45,853.0,71.0,1.0,13.0,430.0,557.56,445.79
2017,1,28,15,0,835.0,68.0,0.9,13.0,395.0,531.59,425.27
2017,1,28,15,15,807.5,65.0,0.85,12.5,354.5,498.74,400.14
2017,1,28,15,30,780.0,62.0,0.8,12.0,314.0,464.56,373.24
2017,1,28,15,45,740.0,58.0,0.75,11.5,270.0,422.37,339.2
2017,1,28,16,0,700.0,54.0,0.7,11.0,226.0,380.14,303.93
2017,1,28,16,15,635.5,48.0,0.8,10.5,180.5,326.03,258.69
2017,1,28,16,30,571.0,42.0,0.9,10.0,135.0,277.41,216.07
2017,1,28,16,45,461.5,33.0,1.0,9.5,92.5,210.65,157.54
2017,1,28,17,0,352.0,24.0,1.1,9.0,50.0,148.39,86.21
2017,1,28,17,15,176.0,12.0,1.1,8.5,25.0,58.77,0.0
2017,1,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,12.5,2.15,2.5,12.5,12.29,0.0
2017,1,29,7,30,0.0,25.0,2.1,3.0,25.0,24.57,0.0
2017,1,29,7,45,267.0,30.5,2.1,3.5,64.5,24.61,14.05
2017,1,29,8,0,534.0,36.0,2.1,4.0,104.0,29.58,20.91
2017,1,29,8,15,611.5,42.0,2.05,4.5,150.5,32.78,24.35
2017,1,29,8,30,689.0,48.0,2.0,5.0,197.0,36.22,27.77
2017,1,29,8,45,740.5,52.0,2.0,5.5,243.5,76.88,39.17
2017,1,29,9,0,792.0,56.0,2.0,6.0,290.0,121.89,66.8
2017,1,29,9,15,576.0,94.5,2.0,6.5,277.5,160.95,107.92
2017,1,29,9,30,360.0,133.0,2.0,7.0,265.0,181.4,135.52
2017,1,29,9,45,354.5,149.0,2.05,8.0,290.0,214.43,164.59
2017,1,29,10,0,349.0,165.0,2.1,9.0,315.0,243.83,190.36
2017,1,29,10,15,574.0,122.0,2.15,9.5,389.0,290.13,224.87
2017,1,29,10,30,799.0,79.0,2.2,10.0,463.0,354.19,275.66
2017,1,29,10,45,762.0,94.5,2.25,10.5,475.5,384.26,303.23
2017,1,29,11,0,725.0,110.0,2.3,11.0,488.0,408.53,325.26
2017,1,29,11,15,834.0,95.0,2.3,11.0,543.0,468.27,374.28
2017,1,29,11,30,943.0,80.0,2.3,11.0,598.0,531.15,425.06
2017,1,29,11,45,798.0,114.0,2.3,11.5,557.5,515.63,413.88
2017,1,29,12,0,653.0,148.0,2.3,12.0,517.0,491.52,395.51
2017,1,29,12,15,623.0,158.0,2.3,12.0,511.0,499.58,402.78
2017,1,29,12,30,593.0,168.0,2.3,12.0,505.0,504.73,407.32
2017,1,29,12,45,569.5,174.0,2.3,12.5,495.0,505.32,407.57
2017,1,29,13,0,546.0,180.0,2.3,13.0,485.0,505.24,407.15
2017,1,29,13,15,542.0,176.5,2.3,13.0,473.0,504.9,407.52
2017,1,29,13,30,538.0,173.0,2.3,13.0,461.0,502.64,406.36
2017,1,29,13,45,596.0,148.5,2.3,13.0,455.5,515.66,417.79
2017,1,29,14,0,654.0,124.0,2.3,13.0,450.0,524.04,425.51
2017,1,29,14,15,540.5,143.0,2.15,13.0,403.0,472.6,384.31
2017,1,29,14,30,427.0,162.0,2.0,13.0,356.0,424.34,345.43
2017,1,29,14,45,504.5,134.0,1.95,13.0,345.5,433.66,354.02
2017,1,29,15,0,582.0,106.0,1.9,13.0,335.0,441.18,360.38
2017,1,29,15,15,555.0,100.5,1.7,12.0,301.5,410.95,336.6
2017,1,29,15,30,528.0,95.0,1.5,11.0,268.0,380.0,311.81
2017,1,29,15,45,501.0,85.0,1.3,10.5,231.0,343.89,281.66
2017,1,29,16,0,474.0,75.0,1.1,10.0,194.0,307.64,250.54
2017,1,29,16,15,418.0,65.5,1.1,9.5,155.5,258.84,208.85
2017,1,29,16,30,362.0,56.0,1.1,9.0,117.0,214.57,169.83
2017,1,29,16,45,291.5,42.0,1.1,8.5,81.0,163.01,123.9
2017,1,29,17,0,221.0,28.0,1.1,8.0,45.0,114.24,70.48
2017,1,29,17,15,110.5,14.0,1.1,7.5,22.5,43.65,0.0
2017,1,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,13.0,1.15,3.5,13.0,12.78,0.0
2017,1,30,7,30,0.0,26.0,1.2,4.0,26.0,25.56,0.0
2017,1,30,7,45,264.0,31.5,1.25,4.5,66.5,25.44,15.04
2017,1,30,8,0,528.0,37.0,1.3,5.0,107.0,27.77,19.27
2017,1,30,8,15,605.0,44.0,1.45,5.5,153.0,34.58,25.93
2017,1,30,8,30,682.0,51.0,1.6,6.0,199.0,40.72,31.79
2017,1,30,8,45,731.0,55.5,1.8,6.5,245.5,81.49,42.58
2017,1,30,9,0,780.0,60.0,2.0,7.0,292.0,126.43,70.69
2017,1,30,9,15,811.0,63.0,2.0,7.5,335.0,171.13,105.71
2017,1,30,9,30,842.0,66.0,2.0,8.0,378.0,217.6,145.71
2017,1,30,9,45,738.5,86.0,2.05,8.5,379.5,247.11,177.99
2017,1,30,10,0,635.0,106.0,2.1,9.0,381.0,269.26,203.27
2017,1,30,10,15,679.0,103.0,2.1,9.5,415.5,307.45,236.78
2017,1,30,10,30,723.0,100.0,2.1,10.0,450.0,347.61,271.61
2017,1,30,10,45,497.0,164.5,2.15,11.0,411.0,346.61,275.34
2017,1,30,11,0,271.0,229.0,2.2,12.0,372.0,329.68,263.88
2017,1,30,11,15,371.5,215.5,2.15,12.0,417.5,373.41,299.29
2017,1,30,11,30,472.0,202.0,2.1,12.0,463.0,422.12,338.41
2017,1,30,11,45,524.5,188.5,2.1,12.5,483.0,450.09,360.71
2017,1,30,12,0,577.0,175.0,2.1,13.0,503.0,478.66,383.44
2017,1,30,12,15,570.5,177.5,2.05,13.0,503.0,490.75,393.35
2017,1,30,12,30,564.0,180.0,2.0,13.0,503.0,500.87,401.65
2017,1,30,12,45,747.0,134.0,1.95,13.5,556.5,571.5,456.91
2017,1,30,13,0,930.0,88.0,1.9,14.0,610.0,639.15,508.51
2017,1,30,13,15,924.0,87.0,1.85,14.0,595.5,641.48,510.19
2017,1,30,13,30,918.0,86.0,1.8,14.0,581.0,640.7,510.0
2017,1,30,13,45,795.5,103.0,1.75,14.0,520.0,588.43,470.39
2017,1,30,14,0,673.0,120.0,1.7,14.0,459.0,533.67,428.63
2017,1,30,14,15,772.5,99.5,1.55,13.5,468.5,566.91,455.52
2017,1,30,14,30,872.0,79.0,1.4,13.0,478.0,594.26,476.71
2017,1,30,14,45,854.0,76.5,1.3,13.0,442.5,570.95,458.17
2017,1,30,15,0,836.0,74.0,1.2,13.0,407.0,545.42,438.03
2017,1,30,15,15,808.0,70.5,1.1,12.5,366.0,511.53,411.85
2017,1,30,15,30,780.0,67.0,1.0,12.0,325.0,476.29,383.94
2017,1,30,15,45,742.5,62.0,0.9,12.0,281.0,433.86,348.92
2017,1,30,16,0,705.0,57.0,0.8,12.0,237.0,391.22,312.73
2017,1,30,16,15,642.0,51.0,0.85,11.0,190.5,337.01,268.0
2017,1,30,16,30,579.0,45.0,0.9,10.0,144.0,288.33,225.86
2017,1,30,16,45,470.0,36.5,1.0,9.5,100.5,221.04,167.31
2017,1,30,17,0,361.0,28.0,1.1,9.0,57.0,159.91,102.99
2017,1,30,17,15,180.5,14.0,1.05,9.0,28.5,63.22,0.0
2017,1,30,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,7,15,101.5,9.0,1.35,5.5,13.0,8.85,0.0
2017,1,31,7,30,203.0,18.0,1.6,6.0,26.0,14.54,0.0
2017,1,31,7,45,343.5,29.0,1.85,6.5,65.5,22.72,12.99
2017,1,31,8,0,484.0,40.0,2.1,7.0,105.0,30.41,21.47
2017,1,31,8,15,563.0,47.5,2.05,7.0,151.0,34.48,25.69
2017,1,31,8,30,642.0,55.0,2.0,7.0,197.0,42.27,33.08
2017,1,31,8,45,692.5,60.0,1.95,7.5,243.0,82.2,43.55
2017,1,31,9,0,743.0,65.0,1.9,8.0,289.0,129.39,74.3
2017,1,31,9,15,775.5,68.5,1.8,8.5,331.5,173.18,108.62
2017,1,31,9,30,808.0,72.0,1.7,9.0,374.0,218.96,147.76
2017,1,31,9,45,834.0,74.0,1.65,9.5,412.5,263.49,187.47
2017,1,31,10,0,860.0,76.0,1.6,10.0,451.0,308.8,228.04
2017,1,31,10,15,875.0,78.0,1.6,10.5,483.0,351.09,266.09
2017,1,31,10,30,890.0,80.0,1.6,11.0,515.0,392.73,302.83
2017,1,31,10,45,901.0,81.5,1.6,12.0,540.0,431.42,335.8
2017,1,31,11,0,912.0,83.0,1.6,13.0,565.0,470.27,367.8
2017,1,31,11,15,918.0,84.0,1.55,13.0,582.5,502.86,395.33
2017,1,31,11,30,924.0,85.0,1.5,13.0,600.0,533.33,420.54
2017,1,31,11,45,786.0,119.0,1.45,13.5,562.5,519.17,410.34
2017,1,31,12,0,648.0,153.0,1.4,14.0,525.0,498.46,394.56
2017,1,31,12,15,791.0,119.0,1.3,14.0,574.0,558.1,441.13
2017,1,31,12,30,934.0,85.0,1.2,14.0,623.0,619.02,487.13
2017,1,31,12,45,703.0,146.5,1.2,14.5,549.5,561.41,442.05
2017,1,31,13,0,472.0,208.0,1.2,15.0,476.0,493.89,389.54
2017,1,31,13,15,506.0,192.0,1.15,15.0,473.0,503.38,398.08
2017,1,31,13,30,540.0,176.0,1.1,15.0,470.0,511.14,404.62
2017,1,31,13,45,325.5,202.5,1.05,15.5,377.5,407.17,323.19
2017,1,31,14,0,111.0,229.0,1.0,16.0,285.0,298.73,236.85
2017,1,31,14,15,185.0,212.5,0.9,16.0,300.0,330.81,263.72
2017,1,31,14,30,259.0,196.0,0.8,16.0,315.0,361.49,288.17
2017,1,31,14,45,260.5,180.5,0.75,16.0,292.5,344.28,274.88
2017,1,31,15,0,262.0,165.0,0.7,16.0,270.0,326.0,260.91
2017,1,31,15,15,253.5,149.5,0.65,15.5,243.5,301.37,242.1
2017,1,31,15,30,245.0,134.0,0.6,15.0,217.0,276.17,222.44
2017,1,31,15,45,234.0,117.0,0.6,14.5,187.5,247.57,199.67
2017,1,31,16,0,223.0,100.0,0.6,14.0,158.0,218.73,176.01
2017,1,31,16,15,199.5,83.0,0.6,13.5,127.5,184.5,147.23
2017,1,31,16,30,176.0,66.0,0.6,13.0,97.0,151.13,118.42
2017,1,31,16,45,141.5,48.0,0.65,12.5,68.0,113.52,85.57
2017,1,31,17,0,107.0,30.0,0.7,12.0,39.0,77.54,50.04
2017,1,31,17,15,53.5,15.0,0.7,11.5,19.5,29.6,0.0
2017,1,31,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.5,1.0,7.5,1.5,1.47,0.0
2017,2,1,7,30,0.0,3.0,1.0,8.0,3.0,2.89,0.0
2017,2,1,7,45,0.0,7.0,1.05,8.5,7.0,6.74,0.0
2017,2,1,8,0,0.0,11.0,1.1,9.0,11.0,10.6,3.79
2017,2,1,8,15,0.0,16.0,1.25,9.0,16.0,15.43,8.33
2017,2,1,8,30,0.0,21.0,1.4,9.0,21.0,20.26,12.85
2017,2,1,8,45,0.0,26.5,1.55,9.5,26.5,25.57,16.66
2017,2,1,9,0,0.0,32.0,1.7,10.0,32.0,30.89,21.26
2017,2,1,9,15,0.0,36.5,1.75,10.0,36.5,35.24,25.01
2017,2,1,9,30,0.0,41.0,1.8,10.0,41.0,39.59,28.73
2017,2,1,9,45,0.0,86.5,1.9,10.5,86.5,83.3,66.02
2017,2,1,10,0,0.0,132.0,2.0,11.0,132.0,125.56,101.32
2017,2,1,10,15,0.0,87.5,2.1,11.5,87.5,84.52,66.41
2017,2,1,10,30,0.0,43.0,2.2,12.0,43.0,41.54,29.85
2017,2,1,10,45,0.5,105.5,2.35,12.5,106.0,101.95,80.62
2017,2,1,11,0,1.0,168.0,2.5,13.0,169.0,161.37,129.37
2017,2,1,11,15,0.5,95.5,2.55,13.0,96.0,92.57,72.29
2017,2,1,11,30,0.0,23.0,2.6,13.0,23.0,22.22,13.2
2017,2,1,11,45,7.5,117.0,2.7,13.5,121.5,116.94,92.49
2017,2,1,12,0,15.0,211.0,2.8,14.0,220.0,211.72,169.52
2017,2,1,12,15,15.0,211.5,2.8,14.0,220.5,213.02,170.33
2017,2,1,12,30,15.0,212.0,2.8,14.0,221.0,214.28,171.37
2017,2,1,12,45,7.5,146.0,2.8,14.0,150.5,146.0,115.91
2017,2,1,13,0,0.0,80.0,2.8,14.0,80.0,77.39,59.31
2017,2,1,13,15,0.0,78.0,2.75,14.0,78.0,75.45,57.8
2017,2,1,13,30,0.0,76.0,2.7,14.0,76.0,73.51,56.24
2017,2,1,13,45,0.0,113.5,2.65,14.5,113.5,110.22,86.7
2017,2,1,14,0,0.0,151.0,2.6,15.0,151.0,147.82,117.53
2017,2,1,14,15,0.0,92.5,2.4,14.5,92.5,89.63,69.76
2017,2,1,14,30,0.0,34.0,2.2,14.0,34.0,32.84,22.29
2017,2,1,14,45,7.0,92.0,2.05,14.0,95.0,93.34,73.56
2017,2,1,15,0,14.0,150.0,1.9,14.0,156.0,157.45,126.99
2017,2,1,15,15,10.5,136.0,1.75,13.5,140.5,141.72,114.17
2017,2,1,15,30,7.0,122.0,1.6,13.0,125.0,126.1,101.48
2017,2,1,15,45,3.5,106.5,1.5,13.0,108.0,108.98,87.17
2017,2,1,16,0,0.0,91.0,1.4,13.0,91.0,92.0,72.79
2017,2,1,16,15,0.0,73.0,1.45,12.5,73.0,73.8,57.31
2017,2,1,16,30,0.0,55.0,1.5,12.0,55.0,55.38,41.39
2017,2,1,16,45,0.0,38.5,1.6,11.5,38.5,38.4,26.47
2017,2,1,17,0,0.0,22.0,1.7,11.0,22.0,21.24,10.68
2017,2,1,17,15,0.0,11.0,1.85,10.5,11.0,10.61,0.0
2017,2,1,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
