Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,2,7,15,80.0,9.5,3.8,11.0,13.5,9.34,0.0
2017,2,2,7,30,160.0,19.0,3.8,11.0,27.0,15.22,0.0
2017,2,2,7,45,288.5,30.5,3.85,11.0,64.0,23.8,14.02
2017,2,2,8,0,417.0,42.0,3.9,11.0,101.0,31.87,22.45
2017,2,2,8,15,494.5,49.5,3.85,11.0,144.5,35.84,26.49
2017,2,2,8,30,572.0,57.0,3.8,11.0,188.0,46.71,29.82
2017,2,2,8,45,299.5,87.5,3.8,11.5,157.5,86.19,58.29
2017,2,2,9,0,27.0,118.0,3.8,12.0,127.0,108.52,86.13
2017,2,2,9,15,32.0,134.0,3.75,12.0,146.0,125.96,100.52
2017,2,2,9,30,37.0,150.0,3.7,12.0,165.0,143.9,115.32
2017,2,2,9,45,198.0,160.5,3.65,12.5,247.5,193.32,150.78
2017,2,2,10,0,359.0,171.0,3.6,13.0,330.0,256.51,198.94
2017,2,2,10,15,198.5,186.5,3.5,13.0,275.5,236.46,187.61
2017,2,2,10,30,38.0,202.0,3.4,13.0,221.0,202.72,163.09
2017,2,2,10,45,88.5,224.0,3.35,13.5,271.0,245.65,197.26
2017,2,2,11,0,139.0,246.0,3.3,14.0,321.0,291.48,233.53
2017,2,2,11,15,147.0,254.5,3.25,14.0,336.0,309.53,248.05
2017,2,2,11,30,155.0,263.0,3.2,14.0,351.0,327.73,262.7
2017,2,2,11,45,153.0,269.0,3.2,14.0,357.0,338.49,271.4
2017,2,2,12,0,151.0,275.0,3.2,14.0,363.0,348.76,279.68
2017,2,2,12,15,96.0,259.5,3.15,14.0,315.5,306.33,245.72
2017,2,2,12,30,41.0,244.0,3.1,14.0,268.0,262.5,210.28
2017,2,2,12,45,131.5,254.5,3.1,14.5,330.0,330.83,265.87
2017,2,2,13,0,222.0,265.0,3.1,15.0,392.0,398.73,319.95
2017,2,2,13,15,244.0,255.5,3.0,15.0,392.0,405.92,325.92
2017,2,2,13,30,266.0,246.0,2.9,15.0,392.0,416.61,334.83
2017,2,2,13,45,243.0,238.5,2.8,15.0,368.5,392.61,316.11
2017,2,2,14,0,220.0,231.0,2.7,15.0,345.0,372.1,300.1
2017,2,2,14,15,148.5,217.0,2.55,15.0,292.0,315.17,254.42
2017,2,2,14,30,77.0,203.0,2.4,15.0,239.0,253.54,204.51
2017,2,2,14,45,38.5,165.0,2.3,15.0,183.0,190.96,153.78
2017,2,2,15,0,0.0,127.0,2.2,15.0,127.0,125.45,99.72
2017,2,2,15,15,0.0,114.0,2.0,14.5,114.0,112.69,89.58
2017,2,2,15,30,0.0,101.0,1.8,14.0,101.0,99.89,79.19
2017,2,2,15,45,0.0,87.0,1.65,14.0,87.0,86.0,67.58
2017,2,2,16,0,0.0,73.0,1.5,14.0,73.0,72.05,55.77
2017,2,2,16,15,0.0,58.5,1.55,13.5,58.5,57.49,43.38
2017,2,2,16,30,0.0,44.0,1.6,13.0,44.0,42.82,30.69
2017,2,2,16,45,0.0,31.0,1.65,13.0,31.0,29.94,19.35
2017,2,2,17,0,0.0,18.0,1.7,13.0,18.0,17.37,7.85
2017,2,2,17,15,0.0,9.0,1.8,13.0,9.0,8.68,0.0
2017,2,2,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,15.0,3.7,12.0,15.0,14.74,0.0
2017,2,3,7,30,0.0,30.0,3.7,12.0,30.0,26.42,0.0
2017,2,3,7,45,227.5,35.5,3.7,12.5,68.0,27.54,17.21
2017,2,3,8,0,455.0,41.0,3.7,13.0,106.0,30.72,21.29
2017,2,3,8,15,530.0,48.0,3.8,13.0,150.0,34.31,24.92
2017,2,3,8,30,605.0,55.0,3.9,13.0,194.0,47.09,28.34
2017,2,3,8,45,648.0,60.5,4.0,13.5,237.5,85.77,45.15
2017,2,3,9,0,691.0,66.0,4.1,14.0,281.0,128.02,73.21
2017,2,3,9,15,722.5,70.0,4.2,14.0,322.0,173.15,109.31
2017,2,3,9,30,754.0,74.0,4.3,14.0,363.0,217.28,147.38
2017,2,3,9,45,519.5,129.5,4.45,14.0,337.5,241.32,179.03
2017,2,3,10,0,285.0,185.0,4.6,14.0,312.0,248.52,194.08
2017,2,3,10,15,537.5,140.5,4.6,14.0,401.5,303.97,235.87
2017,2,3,10,30,790.0,96.0,4.6,14.0,491.0,380.15,296.52
2017,2,3,10,45,562.0,161.5,4.7,14.0,449.5,376.94,299.3
2017,2,3,11,0,334.0,227.0,4.8,14.0,408.0,359.31,288.09
2017,2,3,11,15,167.0,197.0,4.8,14.0,287.5,266.25,214.56
2017,2,3,11,30,0.0,167.0,4.8,14.0,167.0,160.79,128.19
2017,2,3,11,45,0.0,141.0,4.8,14.0,141.0,136.16,107.99
2017,2,3,12,0,0.0,115.0,4.8,14.0,115.0,111.23,87.38
2017,2,3,12,15,0.0,106.0,4.7,14.0,106.0,102.58,80.21
2017,2,3,12,30,0.0,97.0,4.6,14.0,97.0,93.88,73.0
2017,2,3,12,45,0.0,114.0,4.55,14.0,114.0,110.42,86.74
2017,2,3,13,0,0.0,131.0,4.5,14.0,131.0,127.09,100.54
2017,2,3,13,15,0.0,110.5,4.35,14.0,110.5,107.11,84.06
2017,2,3,13,30,0.0,90.0,4.2,14.0,90.0,87.08,67.51
2017,2,3,13,45,0.0,60.0,4.1,14.0,60.0,58.01,43.29
2017,2,3,14,0,0.0,30.0,4.0,14.0,30.0,28.98,18.91
2017,2,3,14,15,0.0,24.5,3.9,13.5,24.5,23.66,14.49
2017,2,3,14,30,0.0,19.0,3.8,13.0,19.0,18.34,10.02
2017,2,3,14,45,0.0,43.0,3.75,13.0,43.0,41.54,29.85
2017,2,3,15,0,0.0,67.0,3.7,13.0,67.0,64.76,49.67
2017,2,3,15,15,0.0,60.0,3.5,13.0,60.0,57.98,43.99
2017,2,3,15,30,0.0,53.0,3.3,13.0,53.0,51.2,38.29
2017,2,3,15,45,0.0,46.0,3.1,13.0,46.0,44.43,32.54
2017,2,3,16,0,0.0,39.0,2.9,13.0,39.0,37.65,26.72
2017,2,3,16,15,0.0,31.5,2.7,12.5,31.5,30.4,20.47
2017,2,3,16,30,0.0,24.0,2.5,12.0,24.0,23.15,14.14
2017,2,3,16,45,0.0,17.0,2.4,12.0,17.0,16.39,8.13
2017,2,3,17,0,0.0,10.0,2.3,12.0,10.0,9.64,1.97
2017,2,3,17,15,0.0,5.0,2.25,11.5,5.0,4.82,0.0
2017,2,3,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,7,15,49.5,10.0,1.8,10.5,12.5,9.83,0.0
2017,2,4,7,30,99.0,20.0,2.0,11.0,25.0,15.63,0.0
2017,2,4,7,45,170.5,35.0,2.2,11.5,55.5,27.0,17.07
2017,2,4,8,0,242.0,50.0,2.4,12.0,86.0,37.89,27.76
2017,2,4,8,15,276.5,66.5,2.5,12.0,120.5,49.53,38.63
2017,2,4,8,30,311.0,83.0,2.6,12.0,155.0,67.45,48.24
2017,2,4,8,45,334.0,97.5,2.75,12.5,190.0,98.68,66.86
2017,2,4,9,0,357.0,112.0,2.9,13.0,225.0,131.94,91.06
2017,2,4,9,15,374.5,125.0,2.95,13.0,257.5,164.93,117.79
2017,2,4,9,30,392.0,138.0,3.0,13.0,290.0,199.15,146.83
2017,2,4,9,45,344.5,161.5,3.05,13.0,304.5,229.73,175.54
2017,2,4,10,0,297.0,185.0,3.1,13.0,319.0,253.1,197.69
2017,2,4,10,15,222.0,206.0,3.1,13.0,310.5,262.84,208.49
2017,2,4,10,30,147.0,227.0,3.1,13.0,302.0,264.25,211.48
2017,2,4,10,45,120.0,236.5,3.1,13.5,299.0,269.38,215.85
2017,2,4,11,0,93.0,246.0,3.1,14.0,296.0,273.07,218.69
2017,2,4,11,15,124.0,256.5,3.0,14.0,326.5,301.75,241.67
2017,2,4,11,30,155.0,267.0,2.9,14.0,357.0,332.73,266.38
2017,2,4,11,45,121.5,268.0,2.8,14.0,339.0,322.25,257.89
2017,2,4,12,0,88.0,269.0,2.7,14.0,321.0,308.49,246.75
2017,2,4,12,15,44.0,146.0,2.65,14.0,172.0,167.17,133.45
2017,2,4,12,30,0.0,23.0,2.6,14.0,23.0,22.22,13.07
2017,2,4,12,45,98.5,147.0,2.55,14.0,204.5,205.21,166.27
2017,2,4,13,0,197.0,271.0,2.5,14.0,386.0,391.39,314.65
2017,2,4,13,15,149.0,263.5,2.45,14.0,349.5,357.83,287.09
2017,2,4,13,30,101.0,256.0,2.4,14.0,313.0,319.06,256.18
2017,2,4,13,45,72.0,236.5,2.35,14.0,276.5,282.65,227.27
2017,2,4,14,0,43.0,217.0,2.3,14.0,240.0,245.82,197.71
2017,2,4,14,15,46.5,208.0,2.15,14.0,231.5,239.75,193.25
2017,2,4,14,30,50.0,199.0,2.0,14.0,223.0,233.49,188.53
2017,2,4,14,45,25.0,160.0,1.95,14.0,172.0,177.79,143.2
2017,2,4,15,0,0.0,121.0,1.9,14.0,121.0,119.1,94.75
2017,2,4,15,15,0.0,109.0,1.7,13.5,109.0,107.32,85.38
2017,2,4,15,30,0.0,97.0,1.5,13.0,97.0,95.52,75.78
2017,2,4,15,45,0.0,84.0,1.3,13.0,84.0,82.65,65.0
2017,2,4,16,0,0.0,71.0,1.1,13.0,71.0,69.73,54.05
2017,2,4,16,15,239.5,63.5,1.05,12.0,108.5,187.59,152.58
2017,2,4,16,30,479.0,56.0,1.0,11.0,146.0,271.51,216.47
2017,2,4,16,45,386.0,45.0,0.95,10.5,104.5,208.49,161.29
2017,2,4,17,0,293.0,34.0,0.9,10.0,63.0,151.59,108.98
2017,2,4,17,15,146.5,17.0,0.9,9.5,31.5,72.13,4.57
2017,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,7,15,14.5,10.5,0.95,8.5,11.5,10.32,0.0
2017,2,5,7,30,29.0,21.0,1.0,9.0,23.0,18.69,0.93
2017,2,5,7,45,85.0,39.0,1.1,9.5,50.5,32.01,21.7
2017,2,5,8,0,141.0,57.0,1.2,10.0,78.0,45.86,35.13
2017,2,5,8,15,171.0,76.0,1.45,10.0,110.0,59.98,48.34
2017,2,5,8,30,201.0,95.0,1.7,10.0,142.0,79.24,59.71
2017,2,5,8,45,226.0,112.0,1.95,10.5,175.5,107.39,78.43
2017,2,5,9,0,251.0,129.0,2.2,11.0,209.0,137.87,101.26
2017,2,5,9,15,272.0,142.0,2.35,11.0,239.5,166.63,124.46
2017,2,5,9,30,293.0,155.0,2.5,11.0,270.0,196.98,149.9
2017,2,5,9,45,194.5,176.5,2.7,11.5,256.5,208.26,163.62
2017,2,5,10,0,96.0,198.0,2.9,12.0,243.0,210.27,168.44
2017,2,5,10,15,178.5,209.5,3.0,12.0,298.5,252.14,201.48
2017,2,5,10,30,261.0,221.0,3.1,12.0,354.0,300.88,240.57
2017,2,5,10,45,293.0,227.5,3.25,12.5,383.0,331.84,265.7
2017,2,5,11,0,325.0,234.0,3.4,13.0,412.0,364.32,291.98
2017,2,5,11,15,352.5,236.0,3.45,13.0,435.0,391.76,314.63
2017,2,5,11,30,380.0,238.0,3.5,13.0,458.0,419.83,337.7
2017,2,5,11,45,337.0,251.5,3.6,13.5,449.0,421.95,339.22
2017,2,5,12,0,294.0,265.0,3.7,14.0,440.0,421.27,338.31
2017,2,5,12,15,175.5,263.0,3.7,14.0,367.5,358.08,287.86
2017,2,5,12,30,57.0,261.0,3.7,14.0,295.0,289.08,231.76
2017,2,5,12,45,28.5,199.5,3.75,14.0,216.5,213.11,170.77
2017,2,5,13,0,0.0,138.0,3.8,14.0,138.0,133.94,105.91
2017,2,5,13,15,0.0,134.5,3.75,13.5,134.5,130.64,103.58
2017,2,5,13,30,0.0,131.0,3.7,13.0,131.0,127.34,101.15
2017,2,5,13,45,0.0,120.5,3.7,13.0,120.5,117.1,92.79
2017,2,5,14,0,0.0,110.0,3.7,13.0,110.0,106.83,84.39
2017,2,5,14,15,0.0,104.0,3.65,12.5,104.0,100.99,79.82
2017,2,5,14,30,0.0,98.0,3.6,12.0,98.0,95.14,75.22
2017,2,5,14,45,0.0,52.5,3.55,12.0,52.5,50.73,37.76
2017,2,5,15,0,0.0,7.0,3.5,12.0,7.0,6.75,0.16
2017,2,5,15,15,0.0,6.5,3.5,12.0,6.5,6.27,0.0
2017,2,5,15,30,0.0,6.0,3.5,12.0,6.0,5.79,0.0
2017,2,5,15,45,0.0,5.0,3.55,12.0,5.0,4.82,0.0
2017,2,5,16,0,0.0,4.0,3.6,12.0,4.0,3.86,0.0
2017,2,5,16,15,0.0,3.0,3.75,11.5,3.0,2.89,0.0
2017,2,5,16,30,0.0,2.0,3.9,11.0,2.0,1.93,0.0
2017,2,5,16,45,0.0,1.5,4.05,11.0,1.5,1.44,0.0
2017,2,5,17,0,0.0,1.0,4.2,11.0,1.0,0.96,0.0
2017,2,5,17,15,0.0,0.5,4.3,11.0,0.5,0.48,0.0
2017,2,5,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,2.0,2.0,11.0,2.0,1.97,0.0
2017,2,6,7,30,0.0,4.0,2.3,11.0,4.0,3.85,0.0
2017,2,6,7,45,0.0,8.0,2.65,11.5,8.0,7.71,0.93
2017,2,6,8,0,0.0,12.0,3.0,12.0,12.0,11.57,4.6
2017,2,6,8,15,0.0,17.0,3.2,12.0,17.0,16.39,9.07
2017,2,6,8,30,0.0,22.0,3.4,12.0,22.0,21.22,12.65
2017,2,6,8,45,0.0,27.0,3.6,12.5,27.0,26.05,16.82
2017,2,6,9,0,0.0,32.0,3.8,13.0,32.0,30.89,20.93
2017,2,6,9,15,0.0,36.5,3.9,13.0,36.5,35.24,24.63
2017,2,6,9,30,0.0,41.0,4.0,13.0,41.0,39.59,28.3
2017,2,6,9,45,0.0,78.5,4.1,13.0,78.5,75.91,59.06
2017,2,6,10,0,0.0,116.0,4.2,13.0,116.0,111.07,88.47
2017,2,6,10,15,0.0,126.5,4.25,13.0,126.5,121.16,96.68
2017,2,6,10,30,0.0,137.0,4.3,13.0,137.0,131.28,104.91
2017,2,6,10,45,0.0,128.0,4.4,13.5,128.0,123.11,97.75
2017,2,6,11,0,0.0,119.0,4.5,14.0,119.0,114.75,90.51
2017,2,6,11,15,0.0,131.5,4.5,14.0,131.5,126.79,100.36
2017,2,6,11,30,0.0,144.0,4.5,14.0,144.0,138.88,110.21
2017,2,6,11,45,7.0,178.5,4.55,14.0,182.5,175.87,140.51
2017,2,6,12,0,14.0,213.0,4.6,14.0,221.0,213.43,171.06
2017,2,6,12,15,7.0,163.0,4.55,14.0,167.0,161.78,128.85
2017,2,6,12,30,0.0,113.0,4.5,14.0,113.0,109.4,85.73
2017,2,6,12,45,0.0,104.0,4.45,14.0,104.0,100.7,78.58
2017,2,6,13,0,0.0,95.0,4.4,14.0,95.0,91.95,71.38
2017,2,6,13,15,2.0,138.5,4.35,14.0,140.0,135.81,107.76
2017,2,6,13,30,4.0,182.0,4.3,14.0,185.0,180.39,144.41
2017,2,6,13,45,3.5,176.5,4.25,14.0,178.5,175.03,140.11
2017,2,6,14,0,3.0,171.0,4.2,14.0,172.0,169.66,135.91
2017,2,6,14,15,6.5,171.5,3.95,13.5,174.5,172.88,139.08
2017,2,6,14,30,10.0,172.0,3.7,13.0,177.0,176.2,142.37
2017,2,6,14,45,13.0,165.5,3.45,13.0,171.0,172.03,139.23
2017,2,6,15,0,16.0,159.0,3.2,13.0,165.0,167.86,136.07
2017,2,6,15,15,8.0,89.5,3.1,12.5,92.5,91.61,72.62
2017,2,6,15,30,0.0,20.0,3.0,12.0,20.0,19.3,11.01
2017,2,6,15,45,0.0,17.5,2.9,12.0,17.5,16.88,8.95
2017,2,6,16,0,0.0,15.0,2.8,12.0,15.0,14.47,6.86
2017,2,6,16,15,0.0,12.0,2.8,12.0,12.0,11.57,4.33
2017,2,6,16,30,0.0,9.0,2.8,12.0,9.0,8.67,1.78
2017,2,6,16,45,0.0,6.5,2.85,12.0,6.5,6.26,0.0
2017,2,6,17,0,0.0,4.0,2.9,12.0,4.0,3.85,0.0
2017,2,6,17,15,0.0,2.0,2.9,11.5,2.0,1.93,0.0
2017,2,6,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,1.0,5.95,14.0,1.0,0.98,0.0
2017,2,7,7,30,0.0,2.0,5.8,14.0,2.0,1.93,0.0
2017,2,7,7,45,0.0,4.0,5.65,14.0,4.0,3.85,0.0
2017,2,7,8,0,0.0,6.0,5.5,14.0,6.0,5.78,0.0
2017,2,7,8,15,0.0,8.5,5.4,14.0,8.5,8.19,1.65
2017,2,7,8,30,0.0,11.0,5.3,14.0,11.0,10.6,3.42
2017,2,7,8,45,0.0,14.0,5.2,14.0,14.0,13.5,5.93
2017,2,7,9,0,0.0,17.0,5.1,14.0,17.0,16.4,8.42
2017,2,7,9,15,0.0,19.5,5.0,14.0,19.5,18.81,10.47
2017,2,7,9,30,0.0,22.0,4.9,14.0,22.0,21.23,12.5
2017,2,7,9,45,0.0,47.0,4.85,14.5,47.0,45.4,32.95
2017,2,7,10,0,0.0,72.0,4.8,15.0,72.0,69.61,53.16
2017,2,7,10,15,0.0,87.0,4.55,15.0,87.0,84.11,65.15
2017,2,7,10,30,0.0,102.0,4.3,15.0,102.0,98.4,76.89
2017,2,7,10,45,0.0,63.5,4.1,15.0,63.5,61.39,45.95
2017,2,7,11,0,0.0,25.0,3.9,15.0,25.0,24.15,14.7
2017,2,7,11,15,0.5,99.0,3.8,15.0,99.5,95.97,74.58
2017,2,7,11,30,1.0,173.0,3.7,15.0,174.0,167.08,132.72
2017,2,7,11,45,5.5,188.5,3.65,15.0,192.5,184.67,146.83
2017,2,7,12,0,10.0,204.0,3.6,15.0,211.0,202.6,161.27
2017,2,7,12,15,8.0,198.0,3.6,15.0,203.5,196.28,156.09
2017,2,7,12,30,6.0,192.0,3.6,15.0,196.0,189.77,150.83
2017,2,7,12,45,3.5,182.5,3.6,15.0,185.0,179.4,142.44
2017,2,7,13,0,1.0,173.0,3.6,15.0,174.0,168.88,133.95
2017,2,7,13,15,0.5,147.5,3.4,14.5,148.0,143.72,113.76
2017,2,7,13,30,0.0,122.0,3.2,14.0,122.0,118.45,93.32
2017,2,7,13,45,0.0,119.5,3.0,14.0,119.5,116.1,91.51
2017,2,7,14,0,0.0,117.0,2.8,14.0,117.0,113.74,89.69
2017,2,7,14,15,21.0,159.0,2.65,14.0,169.5,169.11,135.93
2017,2,7,14,30,42.0,201.0,2.5,14.0,222.0,231.04,186.78
2017,2,7,14,45,21.0,142.5,2.35,14.0,153.0,152.93,122.82
2017,2,7,15,0,0.0,84.0,2.2,14.0,84.0,81.39,63.28
2017,2,7,15,15,0.0,90.5,1.95,13.5,90.5,88.16,69.33
2017,2,7,15,30,0.0,97.0,1.7,13.0,97.0,95.32,75.62
2017,2,7,15,45,0.0,84.5,1.45,13.0,84.5,82.96,65.26
2017,2,7,16,0,0.0,72.0,1.2,13.0,72.0,70.56,54.77
2017,2,7,16,15,0.0,59.0,1.1,12.5,59.0,57.59,43.75
2017,2,7,16,30,0.0,46.0,1.0,12.0,46.0,44.55,32.48
2017,2,7,16,45,0.0,33.5,0.95,12.0,33.5,32.35,21.74
2017,2,7,17,0,0.0,21.0,0.9,12.0,21.0,20.27,10.95
2017,2,7,17,15,0.0,10.5,0.9,11.5,10.5,10.12,0.0
2017,2,7,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,8,7,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,8,7,45,0.0,1.0,3.25,14.0,1.0,0.96,0.0
2017,2,8,8,0,0.0,2.0,3.4,14.0,2.0,1.93,0.0
2017,2,8,8,15,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2017,2,8,8,30,0.0,4.0,3.4,14.0,4.0,3.85,0.0
2017,2,8,8,45,0.0,4.5,3.4,14.5,4.5,4.34,0.0
2017,2,8,9,0,0.0,5.0,3.4,15.0,5.0,4.82,0.0
2017,2,8,9,15,0.0,6.0,3.35,15.0,6.0,5.79,0.0
2017,2,8,9,30,0.0,7.0,3.3,15.0,7.0,6.75,0.1
2017,2,8,9,45,0.0,7.5,3.3,15.0,7.5,7.24,0.5
2017,2,8,10,0,0.0,8.0,3.3,15.0,8.0,7.72,0.9
2017,2,8,10,15,0.0,50.5,3.2,15.0,50.5,48.8,35.6
2017,2,8,10,30,0.0,93.0,3.1,15.0,93.0,89.87,69.79
2017,2,8,10,45,0.0,66.0,3.05,15.5,66.0,63.82,47.86
2017,2,8,11,0,0.0,39.0,3.0,16.0,39.0,37.69,25.95
2017,2,8,11,15,4.0,118.0,2.95,16.0,120.5,115.87,90.61
2017,2,8,11,30,8.0,197.0,2.9,16.0,202.0,193.54,153.41
2017,2,8,11,45,10.5,206.0,2.85,16.0,213.0,204.15,161.68
2017,2,8,12,0,13.0,215.0,2.8,16.0,224.0,214.93,170.23
2017,2,8,12,15,15.5,220.5,2.75,16.0,230.5,222.47,176.22
2017,2,8,12,30,18.0,226.0,2.7,16.0,237.0,230.12,182.34
2017,2,8,12,45,9.0,167.0,2.65,16.0,172.5,167.62,132.22
2017,2,8,13,0,0.0,108.0,2.6,16.0,108.0,104.62,81.02
2017,2,8,13,15,0.0,90.0,2.5,16.0,90.0,87.09,66.76
2017,2,8,13,30,0.0,72.0,2.4,16.0,72.0,69.64,52.44
2017,2,8,13,45,0.0,96.5,2.3,16.0,96.5,93.45,72.19
2017,2,8,14,0,0.0,121.0,2.2,16.0,121.0,117.7,92.19
2017,2,8,14,15,0.0,94.5,2.05,16.0,94.5,91.56,70.79
2017,2,8,14,30,0.0,68.0,1.9,16.0,68.0,65.74,49.54
2017,2,8,14,45,0.0,74.0,1.8,16.0,74.0,71.55,54.52
2017,2,8,15,0,0.0,80.0,1.7,16.0,80.0,77.38,59.51
2017,2,8,15,15,0.0,63.5,1.6,15.5,63.5,61.37,46.33
2017,2,8,15,30,0.0,47.0,1.5,15.0,47.0,45.4,33.04
2017,2,8,15,45,0.0,41.0,1.4,15.0,41.0,39.59,28.17
2017,2,8,16,0,0.0,35.0,1.3,15.0,35.0,33.79,23.25
2017,2,8,16,15,0.0,29.0,1.3,14.5,29.0,27.98,18.3
2017,2,8,16,30,0.0,23.0,1.3,14.0,23.0,22.19,13.28
2017,2,8,16,45,0.0,17.0,1.3,14.0,17.0,16.39,8.17
2017,2,8,17,0,0.0,11.0,1.3,14.0,11.0,10.6,3.02
2017,2,8,17,15,0.0,6.0,1.3,14.0,6.0,5.78,0.0
2017,2,8,17,30,0.0,1.0,1.3,14.0,1.0,0.98,0.0
2017,2,8,17,45,0.0,0.5,1.3,14.0,0.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,4.75,13.5,1.0,0.96,0.0
2017,2,9,8,0,0.0,2.0,4.9,14.0,2.0,1.93,0.0
2017,2,9,8,15,0.0,3.0,4.95,14.0,3.0,2.89,0.0
2017,2,9,8,30,0.0,4.0,5.0,14.0,4.0,3.85,0.0
2017,2,9,8,45,0.0,4.5,5.05,14.0,4.5,4.34,0.0
2017,2,9,9,0,0.0,5.0,5.1,14.0,5.0,4.82,0.0
2017,2,9,9,15,0.0,6.0,5.1,14.0,6.0,5.79,0.0
2017,2,9,9,30,0.0,7.0,5.1,14.0,7.0,6.75,0.12
2017,2,9,9,45,0.0,53.5,5.1,14.0,53.5,51.69,38.34
2017,2,9,10,0,0.0,100.0,5.1,14.0,100.0,96.26,75.72
2017,2,9,10,15,0.0,111.5,5.0,14.0,111.5,107.23,84.68
2017,2,9,10,30,0.0,123.0,4.9,14.0,123.0,118.24,93.65
2017,2,9,10,45,0.0,83.0,4.8,14.0,83.0,80.29,61.9
2017,2,9,11,0,0.0,43.0,4.7,14.0,43.0,41.56,29.4
2017,2,9,11,15,0.0,51.0,4.5,14.0,51.0,49.3,35.87
2017,2,9,11,30,0.0,59.0,4.3,14.0,59.0,57.05,42.32
2017,2,9,11,45,0.0,60.0,4.15,14.5,60.0,58.02,43.0
2017,2,9,12,0,0.0,61.0,4.0,15.0,61.0,58.99,43.7
2017,2,9,12,15,0.0,46.5,3.9,15.0,46.5,44.96,32.0
2017,2,9,12,30,0.0,32.0,3.8,15.0,32.0,30.93,20.29
2017,2,9,12,45,0.0,50.0,3.7,15.0,50.0,48.34,34.85
2017,2,9,13,0,0.0,68.0,3.6,15.0,68.0,65.77,49.37
2017,2,9,13,15,0.0,66.0,3.5,14.5,66.0,63.83,47.88
2017,2,9,13,30,0.0,64.0,3.4,14.0,64.0,61.89,46.4
2017,2,9,13,45,0.0,78.5,3.35,14.0,78.5,75.93,58.2
2017,2,9,14,0,0.0,93.0,3.3,14.0,93.0,90.04,70.03
2017,2,9,14,15,0.0,58.5,3.15,14.0,58.5,56.55,42.12
2017,2,9,14,30,0.0,24.0,3.0,14.0,24.0,23.18,14.04
2017,2,9,14,45,0.0,34.0,2.9,14.0,34.0,32.84,22.29
2017,2,9,15,0,0.0,44.0,2.8,14.0,44.0,42.5,30.56
2017,2,9,15,15,0.0,27.0,2.7,14.0,27.0,26.06,16.64
2017,2,9,15,30,0.0,10.0,2.6,14.0,10.0,9.65,2.62
2017,2,9,15,45,0.0,8.5,2.55,14.0,8.5,8.2,1.39
2017,2,9,16,0,0.0,7.0,2.5,14.0,7.0,6.75,0.15
2017,2,9,16,15,0.0,6.0,2.45,13.5,6.0,5.78,0.0
2017,2,9,16,30,0.0,5.0,2.4,13.0,5.0,4.82,0.0
2017,2,9,16,45,0.0,3.5,2.35,13.0,3.5,3.37,0.0
2017,2,9,17,0,0.0,2.0,2.3,13.0,2.0,1.93,0.0
2017,2,9,17,15,0.0,1.0,2.15,13.0,1.0,0.96,0.0
2017,2,9,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,12.0,0.9,11.0,12.0,11.8,0.0
2017,2,10,7,30,0.0,24.0,1.0,11.0,24.0,22.79,10.53
2017,2,10,7,45,20.0,43.5,1.1,11.5,47.0,39.13,28.36
2017,2,10,8,0,40.0,63.0,1.2,12.0,70.0,55.44,43.57
2017,2,10,8,15,53.5,83.0,1.35,12.0,95.0,71.73,58.58
2017,2,10,8,30,67.0,103.0,1.5,12.0,120.0,91.87,71.38
2017,2,10,8,45,81.0,121.0,1.65,12.0,146.0,113.52,88.11
2017,2,10,9,0,95.0,139.0,1.8,12.0,172.0,133.37,103.75
2017,2,10,9,15,145.5,157.0,1.9,12.0,214.0,164.54,127.67
2017,2,10,9,30,196.0,175.0,2.0,12.0,256.0,200.37,155.93
2017,2,10,9,45,172.0,193.5,2.1,12.5,269.0,220.74,173.91
2017,2,10,10,0,148.0,212.0,2.2,13.0,282.0,238.91,189.63
2017,2,10,10,15,109.0,221.5,2.25,13.0,275.0,243.81,194.73
2017,2,10,10,30,70.0,231.0,2.3,13.0,268.0,243.04,194.74
2017,2,10,10,45,93.5,247.0,2.4,13.0,299.0,271.92,217.94
2017,2,10,11,0,117.0,263.0,2.5,13.0,330.0,301.66,241.74
2017,2,10,11,15,125.0,272.5,2.5,13.0,346.0,320.37,256.64
2017,2,10,11,30,133.0,282.0,2.5,13.0,362.0,339.32,271.72
2017,2,10,11,45,114.5,284.0,2.55,13.5,353.5,336.04,268.61
2017,2,10,12,0,96.0,286.0,2.6,14.0,345.0,331.71,264.67
2017,2,10,12,15,228.5,275.5,2.65,14.0,416.5,405.37,324.48
2017,2,10,12,30,361.0,265.0,2.7,14.0,488.0,483.97,387.08
2017,2,10,12,45,627.0,179.0,2.75,14.0,562.5,575.85,461.76
2017,2,10,13,0,893.0,93.0,2.8,14.0,637.0,663.08,531.89
2017,2,10,13,15,887.5,92.5,2.8,14.0,623.0,666.03,534.23
2017,2,10,13,30,882.0,92.0,2.8,14.0,609.0,667.86,536.2
2017,2,10,13,45,874.5,90.0,2.85,14.0,587.5,662.2,532.8
2017,2,10,14,0,867.0,88.0,2.9,14.0,566.0,653.58,527.13
2017,2,10,14,15,703.0,125.5,2.8,13.5,500.0,586.98,475.47
2017,2,10,14,30,539.0,163.0,2.7,13.0,434.0,516.65,420.35
2017,2,10,14,45,539.5,148.5,2.65,13.0,404.5,496.01,405.19
2017,2,10,15,0,540.0,134.0,2.6,13.0,375.0,473.33,387.86
2017,2,10,15,15,515.0,127.5,2.35,12.5,340.5,442.94,363.95
2017,2,10,15,30,490.0,121.0,2.1,12.0,306.0,411.98,339.15
2017,2,10,15,45,591.5,92.5,1.9,12.0,288.5,424.89,349.03
2017,2,10,16,0,693.0,64.0,1.7,12.0,271.0,427.45,349.14
2017,2,10,16,15,639.0,58.5,1.5,11.5,224.5,375.66,305.21
2017,2,10,16,30,585.0,53.0,1.3,11.0,178.0,325.67,261.75
2017,2,10,16,45,506.0,44.5,1.15,11.0,133.0,264.75,208.19
2017,2,10,17,0,427.0,36.0,1.0,11.0,88.0,208.65,157.15
2017,2,10,17,15,213.5,26.0,1.0,10.5,52.0,111.43,65.8
2017,2,10,17,30,0.0,16.0,1.0,10.0,16.0,15.73,0.0
2017,2,10,17,45,0.0,8.0,1.0,10.0,8.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,7,15,187.0,12.0,1.3,6.0,27.0,11.8,0.0
2017,2,11,7,30,374.0,24.0,1.5,6.0,54.0,20.17,9.64
2017,2,11,7,45,478.0,32.5,1.75,6.5,98.0,26.11,17.55
2017,2,11,8,0,582.0,41.0,2.0,7.0,142.0,31.81,23.22
2017,2,11,8,15,644.0,47.0,2.1,7.5,189.5,34.93,26.3
2017,2,11,8,30,706.0,53.0,2.2,8.0,237.0,68.57,35.55
2017,2,11,8,45,746.0,57.0,2.35,8.5,283.5,111.91,60.41
2017,2,11,9,0,786.0,61.0,2.5,9.0,330.0,158.5,95.52
2017,2,11,9,15,812.5,64.0,2.55,9.0,373.0,204.63,135.22
2017,2,11,9,30,839.0,67.0,2.6,9.0,416.0,252.12,178.13
2017,2,11,9,45,853.5,70.5,2.7,9.5,453.0,297.85,220.27
2017,2,11,10,0,868.0,74.0,2.8,10.0,490.0,343.36,261.89
2017,2,11,10,15,881.5,76.0,2.8,10.5,522.0,389.21,302.89
2017,2,11,10,30,895.0,78.0,2.8,11.0,554.0,431.44,340.06
2017,2,11,10,45,905.0,78.5,2.85,11.5,579.5,469.69,373.28
2017,2,11,11,0,915.0,79.0,2.9,12.0,605.0,506.39,404.43
2017,2,11,11,15,920.5,80.0,2.95,12.0,622.5,539.58,432.86
2017,2,11,11,30,926.0,81.0,3.0,12.0,640.0,570.58,459.01
2017,2,11,11,45,930.5,81.0,3.05,12.5,650.5,597.71,480.86
2017,2,11,12,0,935.0,81.0,3.1,13.0,661.0,622.3,500.3
2017,2,11,12,15,936.0,81.0,3.15,13.0,663.0,642.12,516.72
2017,2,11,12,30,937.0,81.0,3.2,13.0,665.0,659.04,530.74
2017,2,11,12,45,934.0,81.0,3.25,13.0,658.5,670.48,540.45
2017,2,11,13,0,931.0,81.0,3.3,13.0,652.0,678.8,547.72
2017,2,11,13,15,926.5,80.5,3.25,13.0,638.0,682.5,551.05
2017,2,11,13,30,922.0,80.0,3.2,13.0,624.0,683.07,551.96
2017,2,11,13,45,917.0,78.0,3.2,13.5,603.0,678.6,548.26
2017,2,11,14,0,912.0,76.0,3.2,14.0,582.0,671.04,542.19
2017,2,11,14,15,901.5,74.5,3.15,13.5,553.5,657.52,533.28
2017,2,11,14,30,891.0,73.0,3.1,13.0,525.0,641.18,522.08
2017,2,11,14,45,878.0,70.0,3.05,13.0,490.0,618.97,505.24
2017,2,11,15,0,865.0,67.0,3.0,13.0,455.0,594.3,486.22
2017,2,11,15,15,843.0,64.5,2.7,12.5,414.5,565.71,463.66
2017,2,11,15,30,821.0,62.0,2.4,12.0,374.0,532.57,437.06
2017,2,11,15,45,791.5,58.0,2.1,12.0,329.5,492.35,403.46
2017,2,11,16,0,762.0,54.0,1.8,12.0,285.0,451.42,368.47
2017,2,11,16,15,714.0,49.5,1.6,11.5,237.5,400.91,325.81
2017,2,11,16,30,666.0,45.0,1.4,11.0,190.0,351.6,282.71
2017,2,11,16,45,587.5,38.5,1.25,10.5,143.0,289.59,228.38
2017,2,11,17,0,509.0,32.0,1.1,10.0,96.0,232.02,175.96
2017,2,11,17,15,361.5,22.5,1.1,9.5,57.5,153.4,96.14
2017,2,11,17,30,214.0,13.0,1.1,9.0,19.0,72.39,0.0
2017,2,11,17,45,107.0,6.5,1.15,9.0,9.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,12,7,15,185.0,13.5,0.7,6.0,28.5,13.27,0.0
2017,2,12,7,30,370.0,27.0,0.7,6.0,57.0,21.19,11.04
2017,2,12,7,45,479.0,35.5,0.7,6.5,102.5,26.46,17.98
2017,2,12,8,0,588.0,44.0,0.7,7.0,148.0,34.54,25.78
2017,2,12,8,15,650.0,50.0,0.75,7.5,196.5,37.51,28.73
2017,2,12,8,30,712.0,56.0,0.8,8.0,245.0,74.17,39.06
2017,2,12,8,45,755.5,59.5,0.85,9.0,292.5,117.84,64.4
2017,2,12,9,0,799.0,63.0,0.9,10.0,340.0,165.14,99.78
2017,2,12,9,15,826.0,66.0,1.0,10.5,384.0,212.14,139.63
2017,2,12,9,30,853.0,69.0,1.1,11.0,428.0,260.54,182.37
2017,2,12,9,45,871.0,71.5,1.25,11.5,466.5,307.08,224.36
2017,2,12,10,0,889.0,74.0,1.4,12.0,505.0,356.45,268.21
2017,2,12,10,15,902.0,76.0,1.5,12.0,537.5,400.29,307.48
2017,2,12,10,30,915.0,78.0,1.6,12.0,570.0,443.21,345.26
2017,2,12,10,45,798.5,110.5,1.7,12.5,554.0,455.25,358.31
2017,2,12,11,0,682.0,143.0,1.8,13.0,538.0,458.01,362.83
