Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,11,15,812.5,112.5,1.85,13.0,597.0,519.27,412.3
2017,2,12,11,30,943.0,82.0,1.9,13.0,656.0,584.6,464.1
2017,2,12,11,45,945.0,83.0,2.0,13.5,665.5,611.82,485.48
2017,2,12,12,0,947.0,84.0,2.1,14.0,675.0,636.34,504.69
2017,2,12,12,15,947.0,84.0,2.1,14.0,677.0,655.85,520.29
2017,2,12,12,30,947.0,84.0,2.1,14.0,679.0,672.39,533.47
2017,2,12,12,45,942.5,85.0,2.15,14.5,672.0,684.07,542.17
2017,2,12,13,0,938.0,86.0,2.2,15.0,665.0,692.58,548.42
2017,2,12,13,15,933.0,85.0,2.15,15.0,650.5,695.52,550.99
2017,2,12,13,30,928.0,84.0,2.1,15.0,636.0,695.28,551.19
2017,2,12,13,45,731.5,133.5,2.1,15.0,559.5,623.93,496.39
2017,2,12,14,0,535.0,183.0,2.1,15.0,483.0,545.17,435.47
2017,2,12,14,15,711.5,131.0,2.05,14.5,508.0,604.54,484.64
2017,2,12,14,30,888.0,79.0,2.0,14.0,533.0,649.81,521.78
2017,2,12,14,45,870.5,77.0,1.95,14.0,497.5,628.79,505.52
2017,2,12,15,0,853.0,75.0,1.9,14.0,462.0,602.76,485.83
2017,2,12,15,15,829.5,72.0,1.65,13.5,420.5,570.02,460.48
2017,2,12,15,30,806.0,69.0,1.4,13.0,379.0,535.67,433.33
2017,2,12,15,45,770.5,65.5,1.15,13.0,333.5,493.06,398.34
2017,2,12,16,0,735.0,62.0,0.9,13.0,288.0,450.07,362.27
2017,2,12,16,15,684.0,57.0,0.85,12.5,240.0,398.11,319.94
2017,2,12,16,30,633.0,52.0,0.8,12.0,192.0,350.3,279.33
2017,2,12,16,45,553.5,44.5,0.8,11.5,145.0,287.89,226.01
2017,2,12,17,0,474.0,37.0,0.8,11.0,98.0,230.23,174.74
2017,2,12,17,15,327.0,25.5,0.85,10.5,59.0,151.4,98.55
2017,2,12,17,30,180.0,14.0,0.9,10.0,20.0,64.55,0.0
2017,2,12,17,45,90.0,7.0,0.95,10.0,10.0,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,13,7,15,97.5,15.0,0.7,7.5,23.5,14.74,0.0
2017,2,13,7,30,195.0,30.0,0.9,8.0,47.0,23.27,13.05
2017,2,13,7,45,258.5,46.0,1.1,8.5,83.5,35.09,25.49
2017,2,13,8,0,322.0,62.0,1.3,9.0,120.0,46.4,36.2
2017,2,13,8,15,365.0,76.0,1.2,9.0,160.0,55.64,44.93
2017,2,13,8,30,408.0,90.0,1.1,9.0,200.0,88.3,58.84
2017,2,13,8,45,452.0,97.0,1.0,9.5,239.0,121.04,79.41
2017,2,13,9,0,496.0,104.0,0.9,10.0,278.0,157.59,106.84
2017,2,13,9,15,393.0,137.5,0.95,10.5,286.0,192.06,140.77
2017,2,13,9,30,290.0,171.0,1.0,11.0,294.0,219.46,168.37
2017,2,13,9,45,338.5,179.0,1.1,11.5,335.5,255.59,197.59
2017,2,13,10,0,387.0,187.0,1.2,12.0,377.0,295.31,229.85
2017,2,13,10,15,329.0,212.5,1.3,12.0,381.0,314.64,247.88
2017,2,13,10,30,271.0,238.0,1.4,12.0,385.0,329.08,261.16
2017,2,13,10,45,403.5,215.5,1.55,12.5,445.5,378.94,300.65
2017,2,13,11,0,536.0,193.0,1.7,13.0,506.0,437.6,347.1
2017,2,13,11,15,533.0,201.0,1.7,13.0,519.5,462.8,367.48
2017,2,13,11,30,530.0,209.0,1.7,13.0,533.0,486.49,386.5
2017,2,13,11,45,533.5,211.0,1.7,13.0,542.0,506.55,402.6
2017,2,13,12,0,537.0,213.0,1.7,13.0,551.0,525.22,417.44
2017,2,13,12,15,447.5,242.5,1.65,13.0,525.0,512.85,407.16
2017,2,13,12,30,358.0,272.0,1.6,13.0,499.0,493.86,391.77
2017,2,13,12,45,316.0,278.0,1.6,13.5,477.0,480.51,380.9
2017,2,13,13,0,274.0,284.0,1.6,14.0,455.0,465.26,368.45
2017,2,13,13,15,382.5,250.5,1.6,14.0,483.5,506.36,402.2
2017,2,13,13,30,491.0,217.0,1.6,14.0,512.0,551.29,438.04
2017,2,13,13,45,476.5,213.0,1.6,14.0,490.5,540.02,429.64
2017,2,13,14,0,462.0,209.0,1.6,14.0,469.0,527.07,420.37
2017,2,13,14,15,402.5,210.0,1.5,13.5,428.5,483.2,387.34
2017,2,13,14,30,343.0,211.0,1.4,13.0,388.0,444.65,358.0
2017,2,13,14,45,411.0,182.0,1.3,13.0,380.0,459.24,370.72
2017,2,13,15,0,479.0,153.0,1.2,13.0,372.0,464.25,375.49
2017,2,13,15,15,443.5,144.0,1.1,12.5,332.5,425.97,345.95
2017,2,13,15,30,408.0,135.0,1.0,12.0,293.0,387.71,316.23
2017,2,13,15,45,379.0,124.5,0.95,12.0,258.0,351.69,287.37
2017,2,13,16,0,350.0,114.0,0.9,12.0,223.0,316.08,258.18
2017,2,13,16,15,321.5,98.5,0.85,11.5,186.0,275.78,224.98
2017,2,13,16,30,293.0,83.0,0.8,11.0,149.0,236.38,191.52
2017,2,13,16,45,252.5,65.5,0.8,11.0,112.5,190.98,152.01
2017,2,13,17,0,212.0,48.0,0.8,11.0,76.0,147.92,113.56
2017,2,13,17,15,106.0,32.0,0.8,10.5,46.0,81.9,54.21
2017,2,13,17,30,0.0,16.0,0.8,10.0,16.0,15.73,0.0
2017,2,13,17,45,0.0,8.0,0.8,10.0,8.0,7.86,0.0
2017,2,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,14,7,15,100.5,15.5,0.75,8.5,24.5,12.11,0.0
2017,2,14,7,30,201.0,31.0,0.8,9.0,49.0,24.0,14.0
2017,2,14,7,45,259.0,46.5,0.85,9.5,85.0,35.36,25.71
2017,2,14,8,0,317.0,62.0,0.9,10.0,121.0,46.23,35.97
2017,2,14,8,15,354.0,76.5,1.0,10.5,159.5,55.84,44.87
2017,2,14,8,30,391.0,91.0,1.1,11.0,198.0,89.92,59.68
2017,2,14,8,45,421.0,102.0,1.2,11.5,235.5,123.91,82.34
2017,2,14,9,0,451.0,113.0,1.3,12.0,273.0,160.48,110.59
2017,2,14,9,15,583.0,98.5,1.4,12.0,332.0,197.09,137.04
2017,2,14,9,30,715.0,84.0,1.5,12.0,391.0,244.9,175.02
2017,2,14,9,45,795.0,78.5,1.65,12.5,448.0,298.73,220.55
2017,2,14,10,0,875.0,73.0,1.8,13.0,505.0,358.32,270.84
2017,2,14,10,15,888.5,75.0,1.8,13.5,537.5,401.94,308.99
2017,2,14,10,30,902.0,77.0,1.8,14.0,570.0,444.72,345.51
2017,2,14,10,45,911.5,78.5,1.8,14.5,595.5,484.17,378.48
2017,2,14,11,0,921.0,80.0,1.8,15.0,621.0,522.03,409.29
2017,2,14,11,15,927.0,80.5,1.75,15.0,639.0,555.36,436.44
2017,2,14,11,30,933.0,81.0,1.7,15.0,657.0,586.5,461.29
2017,2,14,11,45,935.5,82.0,1.7,15.0,667.5,613.8,483.01
2017,2,14,12,0,938.0,83.0,1.7,15.0,678.0,638.45,502.37
2017,2,14,12,15,939.0,83.0,1.6,15.0,680.0,658.42,517.32
2017,2,14,12,30,940.0,83.0,1.5,15.0,682.0,675.47,529.82
2017,2,14,12,45,937.5,83.5,1.45,15.5,676.0,687.79,538.05
2017,2,14,13,0,935.0,84.0,1.4,16.0,670.0,696.98,543.88
2017,2,14,13,15,930.5,83.0,1.3,16.0,656.0,700.17,545.9
2017,2,14,13,30,926.0,82.0,1.2,16.0,642.0,700.18,545.57
2017,2,14,13,45,918.5,81.0,1.15,16.5,620.0,695.06,541.04
2017,2,14,14,0,911.0,80.0,1.1,17.0,598.0,686.87,534.31
2017,2,14,14,15,900.0,78.5,1.05,17.0,569.0,672.88,524.4
2017,2,14,14,30,889.0,77.0,1.0,17.0,540.0,656.08,512.41
2017,2,14,14,45,874.0,74.5,1.0,17.0,504.5,633.01,496.25
2017,2,14,15,0,859.0,72.0,1.0,17.0,469.0,610.52,480.17
2017,2,14,15,15,837.0,69.5,0.9,16.5,428.0,578.83,456.98
2017,2,14,15,30,815.0,67.0,0.8,16.0,387.0,545.46,432.04
2017,2,14,15,45,783.0,63.5,0.75,16.0,341.5,504.14,400.1
2017,2,14,16,0,751.0,60.0,0.7,16.0,296.0,462.25,366.84
2017,2,14,16,15,703.0,55.0,0.7,15.5,248.0,410.78,326.07
2017,2,14,16,30,655.0,50.0,0.7,15.0,200.0,360.49,284.6
2017,2,14,16,45,576.5,43.5,0.7,14.5,152.5,297.68,231.83
2017,2,14,17,0,498.0,37.0,0.7,14.0,105.0,242.88,183.62
2017,2,14,17,15,360.5,26.5,0.7,13.5,65.0,166.71,113.24
2017,2,14,17,30,223.0,16.0,0.7,13.0,25.0,90.98,0.0
2017,2,14,17,45,111.5,8.0,0.75,13.0,12.5,35.73,0.0
2017,2,14,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,2.5,1.3,10.5,2.5,2.41,0.0
2017,2,15,7,30,0.0,5.0,1.5,11.0,5.0,4.82,0.0
2017,2,15,7,45,0.0,8.5,1.7,11.5,8.5,8.19,1.58
2017,2,15,8,0,0.0,12.0,1.9,12.0,12.0,11.57,4.73
2017,2,15,8,15,0.0,15.5,1.85,12.0,15.5,14.95,7.87
2017,2,15,8,30,0.0,19.0,1.8,12.0,19.0,18.33,10.22
2017,2,15,8,45,0.0,23.0,1.75,12.5,23.0,22.19,13.53
2017,2,15,9,0,0.0,27.0,1.7,13.0,27.0,26.06,16.79
2017,2,15,9,15,35.0,105.0,1.75,13.5,120.0,105.25,82.38
2017,2,15,9,30,70.0,183.0,1.8,14.0,213.0,183.5,145.53
2017,2,15,9,45,35.0,140.0,1.9,15.0,155.0,141.25,111.39
2017,2,15,10,0,0.0,97.0,2.0,16.0,97.0,93.55,72.53
2017,2,15,10,15,0.0,127.5,2.0,16.0,127.5,122.36,96.11
2017,2,15,10,30,0.0,158.0,2.0,16.0,158.0,151.18,119.32
2017,2,15,10,45,66.0,217.5,2.05,16.5,257.0,235.26,186.18
2017,2,15,11,0,132.0,277.0,2.1,17.0,356.0,324.67,255.71
2017,2,15,11,15,136.0,286.0,2.05,17.0,369.0,341.62,268.54
2017,2,15,11,30,140.0,295.0,2.0,17.0,382.0,358.53,281.56
2017,2,15,11,45,70.0,193.0,2.0,17.0,236.5,226.56,178.65
2017,2,15,12,0,0.0,91.0,2.0,17.0,91.0,88.08,66.88
2017,2,15,12,15,16.5,176.0,1.9,17.0,186.5,180.51,141.96
2017,2,15,12,30,33.0,261.0,1.8,17.0,282.0,276.4,217.38
2017,2,15,12,45,24.5,245.0,1.75,17.0,260.5,254.27,199.63
2017,2,15,13,0,16.0,229.0,1.7,17.0,239.0,233.81,183.58
2017,2,15,13,15,194.5,242.0,1.7,17.0,361.0,372.96,295.87
2017,2,15,13,30,373.0,255.0,1.7,17.0,483.0,511.79,403.09
2017,2,15,13,45,376.5,244.0,1.7,17.0,467.0,505.05,397.76
2017,2,15,14,0,380.0,233.0,1.7,17.0,451.0,496.84,392.38
2017,2,15,14,15,625.0,153.5,1.7,17.0,490.5,581.24,460.32
2017,2,15,14,30,870.0,74.0,1.7,17.0,530.0,644.5,510.85
2017,2,15,14,45,499.0,140.0,1.75,17.0,398.0,473.22,378.3
2017,2,15,15,0,128.0,206.0,1.8,17.0,266.0,298.6,238.53
2017,2,15,15,15,161.5,186.5,1.6,16.5,255.5,296.72,239.02
2017,2,15,15,30,195.0,167.0,1.4,16.0,245.0,292.7,236.76
2017,2,15,15,45,188.5,148.0,1.25,16.0,216.5,265.07,214.55
2017,2,15,16,0,182.0,129.0,1.1,16.0,188.0,237.1,191.76
2017,2,15,16,15,171.5,109.5,1.05,15.0,157.5,206.31,166.91
2017,2,15,16,30,161.0,90.0,1.0,14.0,127.0,181.4,146.04
2017,2,15,16,45,142.5,70.0,1.0,13.5,97.5,146.56,116.05
2017,2,15,17,0,124.0,50.0,1.0,13.0,68.0,112.32,85.87
2017,2,15,17,15,62.0,33.5,1.05,12.5,42.5,63.71,42.91
2017,2,15,17,30,0.0,17.0,1.1,12.0,17.0,17.01,0.0
2017,2,15,17,45,0.0,8.5,1.15,12.0,8.5,8.36,0.0
2017,2,15,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,7,15,29.0,17.0,3.2,12.0,20.0,15.35,0.0
2017,2,16,7,30,58.0,34.0,3.2,12.0,40.0,29.7,19.08
2017,2,16,7,45,79.0,54.0,3.25,12.5,66.5,45.89,34.66
2017,2,16,8,0,100.0,74.0,3.3,13.0,93.0,61.59,49.14
2017,2,16,8,15,113.0,94.0,3.2,13.0,121.5,78.23,64.33
2017,2,16,8,30,126.0,114.0,3.1,13.0,150.0,103.36,78.36
2017,2,16,8,45,135.5,133.0,3.05,13.5,178.0,128.79,97.89
2017,2,16,9,0,145.0,152.0,3.0,14.0,206.0,155.17,119.02
2017,2,16,9,15,178.0,170.0,2.9,14.0,243.0,186.48,143.9
2017,2,16,9,30,211.0,188.0,2.8,14.0,280.0,220.78,171.61
2017,2,16,9,45,124.0,195.5,2.75,14.5,251.0,213.44,168.48
2017,2,16,10,0,37.0,203.0,2.7,15.0,222.0,200.37,159.57
2017,2,16,10,15,25.0,200.0,2.65,15.0,213.5,198.72,158.29
2017,2,16,10,30,13.0,197.0,2.6,15.0,205.0,192.81,153.4
2017,2,16,10,45,468.0,138.0,2.55,15.0,417.5,342.33,272.8
2017,2,16,11,0,923.0,79.0,2.5,15.0,630.0,530.23,419.52
2017,2,16,11,15,928.5,79.5,2.45,15.0,648.0,563.45,445.93
2017,2,16,11,30,934.0,80.0,2.4,15.0,666.0,594.44,470.95
2017,2,16,11,45,937.5,80.5,2.35,15.5,676.0,621.9,491.87
2017,2,16,12,0,941.0,81.0,2.3,16.0,686.0,646.74,510.34
2017,2,16,12,15,941.5,81.0,2.3,16.0,688.0,666.47,525.9
2017,2,16,12,30,942.0,81.0,2.3,16.0,690.0,683.24,539.1
2017,2,16,12,45,923.5,88.0,2.3,16.0,680.5,691.83,545.86
2017,2,16,13,0,905.0,95.0,2.3,16.0,671.0,697.06,550.09
2017,2,16,13,15,900.0,94.0,2.3,15.5,656.5,699.78,553.82
2017,2,16,13,30,895.0,93.0,2.3,15.0,642.0,699.41,555.24
2017,2,16,13,45,884.5,92.5,2.35,15.0,619.5,695.13,552.92
2017,2,16,14,0,874.0,92.0,2.4,15.0,597.0,685.85,546.93
2017,2,16,14,15,862.0,90.5,2.35,15.0,568.0,671.64,536.71
2017,2,16,14,30,850.0,89.0,2.3,15.0,539.0,654.7,524.37
2017,2,16,14,45,831.0,87.0,2.3,15.0,503.0,630.21,506.47
2017,2,16,15,0,812.0,85.0,2.3,15.0,467.0,603.52,486.65
2017,2,16,15,15,788.0,82.0,2.1,14.5,426.0,570.8,461.85
2017,2,16,15,30,764.0,79.0,1.9,14.0,385.0,536.58,435.39
2017,2,16,15,45,730.5,74.5,1.7,14.0,340.0,494.29,401.28
2017,2,16,16,0,697.0,70.0,1.5,14.0,295.0,453.95,367.89
2017,2,16,16,15,646.5,64.5,1.35,13.0,247.5,402.17,326.05
2017,2,16,16,30,596.0,59.0,1.2,12.0,200.0,351.94,284.0
2017,2,16,16,45,518.0,51.0,1.05,11.5,153.5,289.4,230.32
2017,2,16,17,0,440.0,43.0,0.9,11.0,107.0,231.48,179.13
2017,2,16,17,15,305.0,31.0,0.9,10.5,67.0,155.5,111.02
2017,2,16,17,30,170.0,19.0,0.9,10.0,27.0,81.43,0.0
2017,2,16,17,45,85.0,9.5,0.9,10.0,13.5,31.14,0.0
2017,2,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,5.0,5.45,9.5,5.0,4.82,0.0
2017,2,17,7,30,0.0,10.0,5.8,10.0,10.0,9.64,2.51
2017,2,17,7,45,0.0,16.5,6.15,10.5,16.5,15.91,8.47
2017,2,17,8,0,0.0,23.0,6.5,11.0,23.0,22.19,14.3
2017,2,17,8,15,0.0,30.0,6.6,11.0,30.0,28.95,19.36
2017,2,17,8,30,0.0,37.0,6.7,11.0,37.0,35.72,25.27
2017,2,17,8,45,0.0,44.0,6.85,11.5,44.0,42.49,31.04
2017,2,17,9,0,0.0,51.0,7.0,12.0,51.0,49.27,36.74
2017,2,17,9,15,0.0,46.0,7.0,12.0,46.0,44.43,32.51
2017,2,17,9,30,0.0,41.0,7.0,12.0,41.0,39.6,28.29
2017,2,17,9,45,0.0,46.0,7.0,12.5,46.0,44.44,32.27
2017,2,17,10,0,0.0,51.0,7.0,13.0,51.0,49.29,36.22
2017,2,17,10,15,0.0,88.0,7.0,13.0,88.0,85.14,66.33
2017,2,17,10,30,0.0,125.0,7.0,13.0,125.0,120.28,95.56
2017,2,17,10,45,0.0,127.5,7.0,13.0,127.5,122.82,97.48
2017,2,17,11,0,0.0,130.0,7.0,13.0,130.0,125.34,99.43
2017,2,17,11,15,0.0,80.0,7.05,13.0,80.0,77.4,59.41
2017,2,17,11,30,0.0,30.0,7.1,13.0,30.0,29.0,18.79
2017,2,17,11,45,3.5,116.5,7.2,13.0,119.0,114.71,90.46
2017,2,17,12,0,7.0,203.0,7.3,13.0,208.0,200.39,161.01
2017,2,17,12,15,12.5,221.5,7.2,13.0,230.0,222.25,178.88
2017,2,17,12,30,18.0,240.0,7.1,13.0,252.0,244.49,197.07
2017,2,17,12,45,9.0,154.5,7.05,13.0,160.5,155.76,124.38
2017,2,17,13,0,0.0,69.0,7.0,13.0,69.0,66.75,50.4
2017,2,17,13,15,0.0,101.0,6.75,13.0,101.0,97.81,76.39
2017,2,17,13,30,0.0,133.0,6.5,13.0,133.0,129.22,102.52
2017,2,17,13,45,0.0,105.5,6.25,13.0,105.5,102.26,80.22
2017,2,17,14,0,0.0,78.0,6.0,13.0,78.0,75.45,57.95
2017,2,17,14,15,0.0,72.5,5.7,12.5,72.5,70.12,53.69
2017,2,17,14,30,0.0,67.0,5.4,12.0,67.0,64.78,49.4
2017,2,17,14,45,0.0,55.5,5.1,12.0,55.5,53.64,40.08
2017,2,17,15,0,0.0,44.0,4.8,12.0,44.0,42.51,30.71
2017,2,17,15,15,0.0,50.0,4.45,12.0,50.0,48.31,35.75
2017,2,17,15,30,0.0,56.0,4.1,12.0,56.0,54.11,40.81
2017,2,17,15,45,0.0,49.5,3.75,12.0,49.5,47.82,35.51
2017,2,17,16,0,0.0,43.0,3.4,12.0,43.0,41.52,30.18
2017,2,17,16,15,0.0,36.0,3.1,11.5,36.0,34.75,24.41
2017,2,17,16,30,0.0,29.0,2.8,11.0,29.0,27.98,18.56
2017,2,17,16,45,0.0,22.0,2.55,11.0,22.0,21.22,12.59
2017,2,17,17,0,0.0,15.0,2.3,11.0,15.0,14.46,6.6
2017,2,17,17,15,0.0,9.5,2.15,10.5,9.5,9.16,1.73
2017,2,17,17,30,0.0,4.0,2.0,10.0,4.0,3.85,0.0
2017,2,17,17,45,0.0,2.0,1.95,10.0,2.0,1.97,0.0
2017,2,17,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,11.0,1.9,9.0,11.0,10.61,0.0
2017,2,18,7,30,0.0,22.0,2.2,9.0,22.0,21.23,12.6
2017,2,18,7,45,0.0,36.5,2.55,9.5,36.5,35.23,25.8
2017,2,18,8,0,0.0,51.0,2.9,10.0,51.0,48.65,38.26
2017,2,18,8,15,0.0,67.0,3.0,10.0,67.0,63.3,49.11
2017,2,18,8,30,0.0,83.0,3.1,10.0,83.0,78.19,62.02
2017,2,18,8,45,0.0,99.0,3.25,10.5,99.0,93.19,74.7
2017,2,18,9,0,0.0,115.0,3.4,11.0,115.0,108.28,87.23
2017,2,18,9,15,0.0,109.0,3.4,11.0,109.0,103.8,83.22
2017,2,18,9,30,0.0,103.0,3.4,11.0,103.0,98.78,78.78
2017,2,18,9,45,0.0,121.0,3.4,11.0,121.0,115.76,92.88
2017,2,18,10,0,0.0,139.0,3.4,11.0,139.0,132.79,106.89
2017,2,18,10,15,0.0,109.0,3.45,11.0,109.0,105.05,83.44
2017,2,18,10,30,0.0,79.0,3.5,11.0,79.0,76.42,59.27
2017,2,18,10,45,0.0,103.5,3.55,11.0,103.5,100.01,78.99
2017,2,18,11,0,0.0,128.0,3.6,11.0,128.0,123.45,98.39
2017,2,18,11,15,0.0,134.5,3.65,11.0,134.5,129.78,103.5
2017,2,18,11,30,0.0,141.0,3.7,11.0,141.0,136.14,108.65
2017,2,18,11,45,0.0,134.0,3.75,11.0,134.0,129.53,103.11
2017,2,18,12,0,0.0,127.0,3.8,11.0,127.0,122.87,97.55
2017,2,18,12,15,0.5,148.0,3.85,11.0,148.5,143.6,114.69
2017,2,18,12,30,1.0,169.0,3.9,11.0,170.0,164.47,131.87
2017,2,18,12,45,13.5,211.0,4.0,11.0,220.0,214.0,172.74
2017,2,18,13,0,26.0,253.0,4.1,11.0,270.0,264.39,213.92
2017,2,18,13,15,28.5,252.0,4.1,11.0,270.0,269.77,218.38
2017,2,18,13,30,31.0,251.0,4.1,11.0,270.0,271.92,220.4
2017,2,18,13,45,30.0,243.5,4.2,11.0,261.5,264.96,215.08
2017,2,18,14,0,29.0,236.0,4.3,11.0,253.0,257.87,209.69
2017,2,18,14,15,28.0,225.0,4.3,10.5,241.0,241.63,197.18
2017,2,18,14,30,27.0,214.0,4.3,10.0,229.0,230.41,188.71
2017,2,18,14,45,90.5,216.5,4.35,10.0,261.0,281.06,232.35
2017,2,18,15,0,154.0,219.0,4.4,10.0,293.0,330.65,274.52
2017,2,18,15,15,159.0,197.5,4.2,9.5,268.0,309.28,257.81
2017,2,18,15,30,164.0,176.0,4.0,9.0,243.0,286.95,240.2
2017,2,18,15,45,154.0,158.5,3.8,9.0,216.0,259.93,217.72
2017,2,18,16,0,144.0,141.0,3.6,9.0,189.0,232.96,194.96
2017,2,18,16,15,133.0,120.0,3.4,8.5,159.0,201.38,168.22
2017,2,18,16,30,122.0,99.0,3.2,8.0,129.0,169.92,140.98
2017,2,18,16,45,105.5,78.0,3.0,8.0,100.0,136.29,111.05
2017,2,18,17,0,89.0,57.0,2.8,8.0,71.0,103.17,81.17
2017,2,18,17,15,47.0,38.5,2.7,8.0,45.5,65.19,46.84
2017,2,18,17,30,5.0,20.0,2.6,8.0,20.0,21.76,0.47
2017,2,18,17,45,2.5,10.0,2.55,8.0,10.0,10.49,0.0
2017,2,18,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,19,7,15,173.5,18.0,2.3,7.5,37.0,13.57,1.1
2017,2,19,7,30,347.0,36.0,2.5,8.0,74.0,28.14,18.78
2017,2,19,7,45,442.5,45.0,2.75,8.5,119.0,33.43,24.36
2017,2,19,8,0,538.0,54.0,3.0,9.0,164.0,38.52,29.3
2017,2,19,8,15,491.5,74.0,3.15,9.0,194.5,64.65,43.02
2017,2,19,8,30,445.0,94.0,3.3,9.0,225.0,104.77,68.39
2017,2,19,8,45,478.5,102.5,3.45,9.5,265.0,140.48,94.0
2017,2,19,9,0,512.0,111.0,3.6,10.0,305.0,179.02,125.26
2017,2,19,9,15,291.0,151.5,3.7,10.0,264.5,195.44,149.64
2017,2,19,9,30,70.0,192.0,3.8,10.0,224.0,193.03,155.98
2017,2,19,9,45,208.5,201.0,3.9,10.5,306.5,246.43,196.81
2017,2,19,10,0,347.0,210.0,4.0,11.0,389.0,311.97,248.6
2017,2,19,10,15,185.5,214.5,4.0,11.0,311.0,271.26,218.69
2017,2,19,10,30,24.0,219.0,4.0,11.0,233.0,218.19,176.58
2017,2,19,10,45,28.0,232.5,4.05,11.0,249.5,234.32,189.71
2017,2,19,11,0,32.0,246.0,4.1,11.0,266.0,249.45,201.86
2017,2,19,11,15,24.0,239.0,4.0,11.0,254.0,241.75,195.34
2017,2,19,11,30,16.0,232.0,3.9,11.0,242.0,231.99,187.18
2017,2,19,11,45,8.0,198.5,3.85,11.0,203.5,196.21,157.88
2017,2,19,12,0,0.0,165.0,3.8,11.0,165.0,159.55,127.69
2017,2,19,12,15,1.5,173.5,3.75,11.0,174.5,168.93,135.45
2017,2,19,12,30,3.0,182.0,3.7,11.0,184.0,178.43,143.25
2017,2,19,12,45,1.5,154.5,3.7,11.0,155.5,150.88,120.62
2017,2,19,13,0,0.0,127.0,3.7,11.0,127.0,123.16,97.77
2017,2,19,13,15,6.0,172.0,3.8,11.0,176.0,171.52,137.99
2017,2,19,13,30,12.0,217.0,3.9,11.0,225.0,220.67,178.42
2017,2,19,13,45,6.0,191.5,4.0,11.0,195.5,191.59,154.64
2017,2,19,14,0,0.0,166.0,4.1,11.0,166.0,162.37,130.7
2017,2,19,14,15,0.0,140.0,3.9,11.0,140.0,136.65,109.61
2017,2,19,14,30,0.0,114.0,3.7,11.0,114.0,110.89,88.33
2017,2,19,14,45,0.0,66.0,3.55,11.0,66.0,63.81,48.83
2017,2,19,15,0,0.0,18.0,3.4,11.0,18.0,17.38,9.29
2017,2,19,15,15,4.0,82.5,3.45,10.5,84.0,82.28,65.1
2017,2,19,15,30,8.0,147.0,3.5,10.0,150.0,151.78,124.3
2017,2,19,15,45,4.0,131.0,3.55,10.0,133.0,133.61,109.05
2017,2,19,16,0,0.0,115.0,3.6,10.0,116.0,115.62,93.92
2017,2,19,16,15,0.0,97.0,3.6,10.0,97.5,97.62,78.63
2017,2,19,16,30,0.0,79.0,3.6,10.0,79.0,79.5,62.99
2017,2,19,16,45,0.0,61.0,3.6,10.0,61.0,61.21,46.98
2017,2,19,17,0,0.0,43.0,3.6,10.0,43.0,42.65,30.59
2017,2,19,17,15,0.0,28.0,3.6,10.0,28.0,27.22,16.63
2017,2,19,17,30,0.0,13.0,3.6,10.0,13.0,12.54,0.0
2017,2,19,17,45,0.0,6.5,3.65,10.0,6.5,6.39,0.0
2017,2,19,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,8.5,4.65,13.0,8.5,8.19,0.0
2017,2,20,7,30,0.0,17.0,4.7,13.0,17.0,16.4,8.41
2017,2,20,7,45,0.0,27.5,4.8,13.0,27.5,26.54,17.83
2017,2,20,8,0,0.0,38.0,4.9,13.0,38.0,36.69,27.19
2017,2,20,8,15,0.0,49.0,4.9,13.0,49.0,47.34,34.96
2017,2,20,8,30,0.0,60.0,4.9,13.0,60.0,57.99,44.12
2017,2,20,8,45,0.0,71.0,4.95,13.5,71.0,68.45,52.9
2017,2,20,9,0,0.0,82.0,5.0,14.0,82.0,78.87,61.5
2017,2,20,9,15,0.0,69.0,5.05,14.0,69.0,66.7,51.07
2017,2,20,9,30,0.0,56.0,5.1,14.0,56.0,54.12,40.31
2017,2,20,9,45,0.0,72.5,5.15,14.5,72.5,70.1,53.56
2017,2,20,10,0,0.0,89.0,5.2,15.0,89.0,86.06,66.64
2017,2,20,10,15,0.0,59.5,5.15,15.0,59.5,57.52,42.68
2017,2,20,10,30,0.0,30.0,5.1,15.0,30.0,28.99,18.72
2017,2,20,10,45,0.0,39.5,5.05,15.0,39.5,38.18,26.38
2017,2,20,11,0,0.0,49.0,5.0,15.0,49.0,47.38,34.01
2017,2,20,11,15,0.0,50.0,4.95,15.0,50.0,48.35,34.77
2017,2,20,11,30,0.0,51.0,4.9,15.0,51.0,49.32,35.55
2017,2,20,11,45,0.0,92.5,4.9,15.0,92.5,89.54,68.81
2017,2,20,12,0,0.0,134.0,4.9,15.0,134.0,129.64,101.67
2017,2,20,12,15,0.0,86.0,4.9,15.0,86.0,83.24,63.52
2017,2,20,12,30,0.0,38.0,4.9,15.0,38.0,36.74,25.02
2017,2,20,12,45,0.0,26.5,4.95,15.0,26.5,25.62,15.76
2017,2,20,13,0,0.0,15.0,5.0,15.0,15.0,14.5,6.48
2017,2,20,13,15,0.0,25.0,5.0,15.0,25.0,24.16,14.58
2017,2,20,13,30,0.0,35.0,5.0,15.0,35.0,33.83,22.68
2017,2,20,13,45,0.0,23.5,5.05,15.0,23.5,22.71,13.4
2017,2,20,14,0,0.0,12.0,5.1,15.0,12.0,11.59,4.09
2017,2,20,14,15,0.0,11.0,5.2,14.5,11.0,10.62,3.31
2017,2,20,14,30,0.0,10.0,5.3,14.0,10.0,9.66,2.52
2017,2,20,14,45,0.0,9.0,5.45,14.0,9.0,8.69,1.71
2017,2,20,15,0,0.0,8.0,5.6,14.0,8.0,7.72,0.91
2017,2,20,15,15,0.0,7.0,5.65,13.5,7.0,6.75,0.11
2017,2,20,15,30,0.0,6.0,5.7,13.0,6.0,5.79,0.0
2017,2,20,15,45,0.0,5.5,5.8,13.0,5.5,5.3,0.0
2017,2,20,16,0,0.0,5.0,5.9,13.0,5.0,4.82,0.0
2017,2,20,16,15,0.0,4.0,5.85,13.0,4.0,3.86,0.0
2017,2,20,16,30,0.0,3.0,5.8,13.0,3.0,2.89,0.0
2017,2,20,16,45,0.0,2.0,5.8,13.0,2.0,1.93,0.0
2017,2,20,17,0,0.0,1.0,5.8,13.0,1.0,0.96,0.0
2017,2,20,17,15,0.0,0.5,5.8,12.5,0.5,0.48,0.0
2017,2,20,17,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,3.0,2.35,10.0,3.0,0.0,0.0
2017,2,21,7,0,0.0,6.0,2.3,10.0,6.0,5.9,0.0
2017,2,21,7,15,7.0,23.5,2.35,10.0,24.5,21.89,8.84
2017,2,21,7,30,14.0,41.0,2.4,10.0,43.0,37.16,26.71
2017,2,21,7,45,32.5,62.0,2.5,10.5,68.5,54.69,43.14
2017,2,21,8,0,51.0,83.0,2.6,11.0,94.0,71.8,58.89
2017,2,21,8,15,61.5,103.5,2.6,11.0,120.5,91.31,71.63
2017,2,21,8,30,72.0,124.0,2.6,11.0,147.0,114.33,89.66
2017,2,21,8,45,82.5,143.0,2.65,11.5,172.5,137.4,107.98
2017,2,21,9,0,93.0,162.0,2.7,12.0,198.0,161.53,127.42
2017,2,21,9,15,60.5,170.5,2.65,12.0,195.0,168.34,134.41
2017,2,21,9,30,28.0,179.0,2.6,12.0,192.0,171.67,138.17
2017,2,21,9,45,206.0,192.5,2.6,12.5,300.0,240.59,190.39
2017,2,21,10,0,384.0,206.0,2.6,13.0,408.0,325.24,256.18
2017,2,21,10,15,288.0,237.0,2.6,13.0,393.5,332.24,263.95
2017,2,21,10,30,192.0,268.0,2.6,13.0,379.0,332.97,265.7
2017,2,21,10,45,122.0,268.0,2.65,13.0,340.0,309.06,247.19
2017,2,21,11,0,52.0,268.0,2.7,13.0,301.0,280.41,224.2
2017,2,21,11,15,103.0,289.5,2.7,13.0,356.5,331.47,265.14
2017,2,21,11,30,154.0,311.0,2.7,13.0,412.0,385.88,308.15
2017,2,21,11,45,520.5,208.5,2.75,13.5,554.5,516.28,414.03
2017,2,21,12,0,887.0,106.0,2.8,14.0,697.0,659.83,526.77
2017,2,21,12,15,446.0,150.5,2.85,14.0,447.5,440.01,355.3
2017,2,21,12,30,5.0,195.0,2.9,14.0,198.0,192.43,152.14
2017,2,21,12,45,183.0,240.5,2.95,14.0,361.0,362.59,292.22
2017,2,21,13,0,361.0,286.0,3.0,14.0,524.0,536.85,428.96
2017,2,21,13,15,180.5,160.5,3.0,13.5,279.5,289.49,235.16
2017,2,21,13,30,0.0,35.0,3.0,13.0,35.0,33.83,22.79
2017,2,21,13,45,0.0,97.0,3.0,13.0,97.0,93.92,73.17
2017,2,21,14,0,0.0,159.0,3.0,13.0,159.0,155.33,123.87
2017,2,21,14,15,246.0,176.5,2.85,13.0,312.0,355.43,291.81
2017,2,21,14,30,492.0,194.0,2.7,13.0,465.0,544.85,442.64
2017,2,21,14,45,246.0,125.5,2.55,13.0,261.0,297.54,245.01
2017,2,21,15,0,0.0,57.0,2.4,13.0,57.0,55.09,41.02
2017,2,21,15,15,5.5,104.5,2.25,12.5,106.5,105.35,83.94
2017,2,21,15,30,11.0,152.0,2.1,12.0,156.0,158.75,128.93
2017,2,21,15,45,6.5,136.0,2.0,12.0,138.0,140.22,113.54
2017,2,21,16,0,2.0,120.0,1.9,12.0,120.0,121.9,98.33
2017,2,21,16,15,1.0,101.5,1.7,11.5,101.5,102.81,82.48
2017,2,21,16,30,0.0,83.0,1.5,11.0,83.0,83.67,66.28
2017,2,21,16,45,0.0,65.0,1.35,11.0,65.0,65.44,50.46
2017,2,21,17,0,0.0,47.0,1.2,11.0,47.0,46.96,34.24
2017,2,21,17,15,0.0,31.0,1.1,10.5,31.0,30.46,19.54
2017,2,21,17,30,0.0,15.0,1.0,10.0,15.0,14.47,2.63
2017,2,21,17,45,0.0,7.5,0.95,10.0,7.5,7.37,0.0
2017,2,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,6,45,95.0,6.0,1.45,5.5,8.5,0.0,0.0
2017,2,22,7,0,190.0,12.0,1.5,6.0,17.0,11.8,0.0
2017,2,22,7,15,352.5,22.5,1.75,6.5,57.0,18.76,7.96
2017,2,22,7,30,515.0,33.0,2.0,7.0,97.0,26.75,18.03
2017,2,22,7,45,598.0,40.0,2.3,7.5,147.0,30.84,22.28
2017,2,22,8,0,681.0,47.0,2.6,8.0,197.0,34.84,26.17
2017,2,22,8,15,731.0,52.0,2.75,8.0,247.5,62.84,32.51
2017,2,22,8,30,781.0,57.0,2.9,8.0,298.0,109.98,58.21
2017,2,22,8,45,559.5,102.0,3.1,8.5,288.5,157.64,105.1
2017,2,22,9,0,338.0,147.0,3.3,9.0,279.0,188.14,141.06
2017,2,22,9,15,344.0,164.5,3.35,9.0,312.0,222.94,171.54
2017,2,22,9,30,350.0,182.0,3.4,9.0,345.0,258.03,202.41
2017,2,22,9,45,448.5,174.0,3.45,9.5,400.5,298.36,235.13
2017,2,22,10,0,547.0,166.0,3.5,10.0,456.0,349.05,276.95
2017,2,22,10,15,738.0,124.0,3.5,10.0,540.5,413.22,329.74
2017,2,22,10,30,929.0,82.0,3.5,10.0,625.0,494.07,396.3
2017,2,22,10,45,932.5,85.0,3.55,10.5,649.5,533.59,429.72
2017,2,22,11,0,936.0,88.0,3.6,11.0,674.0,571.07,460.79
2017,2,22,11,15,753.0,149.5,3.65,11.0,629.5,557.77,451.18
2017,2,22,11,30,570.0,211.0,3.7,11.0,585.0,533.79,432.09
2017,2,22,11,45,408.0,264.0,3.75,11.0,533.5,503.82,407.49
2017,2,22,12,0,246.0,317.0,3.8,11.0,482.0,462.61,373.15
2017,2,22,12,15,357.5,288.5,3.85,10.5,529.0,516.37,418.53
2017,2,22,12,30,469.0,260.0,3.9,10.0,576.0,573.57,466.07
2017,2,22,12,45,516.5,239.0,3.95,10.0,584.0,594.09,483.38
2017,2,22,13,0,564.0,218.0,4.0,10.0,592.0,613.47,500.01
2017,2,22,13,15,580.0,207.0,4.0,10.0,585.0,619.56,505.65
2017,2,22,13,30,596.0,196.0,4.0,10.0,578.0,623.57,509.75
2017,2,22,13,45,744.0,146.5,4.05,10.0,607.0,679.93,556.75
2017,2,22,14,0,892.0,97.0,4.1,10.0,636.0,727.64,596.01
2017,2,22,14,15,881.0,95.5,4.05,9.5,606.5,713.53,586.75
2017,2,22,14,30,870.0,94.0,4.0,9.0,577.0,696.6,575.42
2017,2,22,14,45,861.5,89.0,4.0,9.0,542.0,674.81,559.23
2017,2,22,15,0,853.0,84.0,4.0,9.0,507.0,650.36,540.73
2017,2,22,15,15,832.0,81.0,3.85,8.5,465.5,617.85,515.93
2017,2,22,15,30,811.0,78.0,3.7,8.0,424.0,583.58,489.23
2017,2,22,15,45,788.5,72.5,3.6,8.0,378.5,544.19,457.09
2017,2,22,16,0,766.0,67.0,3.5,8.0,333.0,503.66,423.22
2017,2,22,16,15,722.5,62.5,3.25,7.5,283.5,452.63,380.13
2017,2,22,16,30,679.0,58.0,3.0,7.0,234.0,402.42,336.35
2017,2,22,16,45,615.0,51.0,2.8,7.0,185.0,344.71,284.49
2017,2,22,17,0,551.0,44.0,2.6,7.0,136.0,287.83,232.0
2017,2,22,17,15,428.5,34.0,2.45,6.5,91.0,210.5,162.18
2017,2,22,17,30,306.0,24.0,2.3,6.0,46.0,139.06,77.1
2017,2,22,17,45,153.0,12.0,2.2,6.0,23.0,54.11,0.0
2017,2,22,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
