Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,6,45,81.5,7.0,1.2,3.5,9.5,0.0,0.0
2017,2,23,7,0,163.0,14.0,1.2,4.0,19.0,13.76,0.0
2017,2,23,7,15,319.0,25.5,1.45,4.5,58.5,19.85,9.68
2017,2,23,7,30,475.0,37.0,1.7,5.0,98.0,27.93,19.35
2017,2,23,7,45,561.0,44.5,2.0,5.5,147.5,31.9,23.49
2017,2,23,8,0,647.0,52.0,2.3,6.0,197.0,39.24,30.46
2017,2,23,8,15,698.5,57.5,2.35,6.0,247.5,69.84,38.06
2017,2,23,8,30,750.0,63.0,2.4,6.0,298.0,116.11,64.6
2017,2,23,8,45,784.5,66.5,2.5,6.5,346.5,162.92,100.19
2017,2,23,9,0,819.0,70.0,2.6,7.0,395.0,212.44,142.59
2017,2,23,9,15,843.0,73.0,2.55,7.0,439.5,261.43,187.29
2017,2,23,9,30,867.0,76.0,2.5,7.0,484.0,311.53,233.49
2017,2,23,9,45,882.0,79.0,2.45,7.5,523.0,359.49,277.36
2017,2,23,10,0,897.0,82.0,2.4,8.0,562.0,410.02,322.26
2017,2,23,10,15,909.5,84.0,2.35,8.0,595.0,455.01,362.26
2017,2,23,10,30,922.0,86.0,2.3,8.0,628.0,499.02,400.44
2017,2,23,10,45,930.5,87.0,2.25,8.5,654.0,538.91,433.67
2017,2,23,11,0,939.0,88.0,2.2,9.0,680.0,577.07,464.55
2017,2,23,11,15,944.5,88.5,2.15,9.0,698.0,611.16,492.33
2017,2,23,11,30,950.0,89.0,2.1,9.0,716.0,642.95,517.73
2017,2,23,11,45,954.0,89.0,2.1,9.0,726.5,670.88,540.01
2017,2,23,12,0,958.0,89.0,2.1,9.0,737.0,696.13,559.93
2017,2,23,12,15,958.5,89.0,2.1,9.0,738.5,716.3,575.78
2017,2,23,12,30,959.0,89.0,2.1,9.0,740.0,733.41,589.12
2017,2,23,12,45,550.5,205.5,2.15,9.0,578.5,586.38,473.36
2017,2,23,13,0,142.0,322.0,2.2,9.0,417.0,421.42,339.1
2017,2,23,13,15,142.0,315.0,2.2,9.0,408.5,417.77,337.55
2017,2,23,13,30,142.0,308.0,2.2,9.0,400.0,413.54,334.69
2017,2,23,13,45,535.0,197.0,2.25,9.0,525.5,586.74,478.64
2017,2,23,14,0,928.0,86.0,2.3,9.0,651.0,742.3,601.2
2017,2,23,14,15,917.0,84.5,2.3,9.0,620.5,727.55,589.75
2017,2,23,14,30,906.0,83.0,2.3,9.0,590.0,709.89,577.75
2017,2,23,14,45,891.5,80.5,2.3,9.0,553.5,686.07,561.02
2017,2,23,15,0,877.0,78.0,2.3,9.0,517.0,662.98,543.91
2017,2,23,15,15,856.0,75.5,2.15,8.5,474.5,630.37,519.36
2017,2,23,15,30,835.0,73.0,2.0,8.0,432.0,595.97,492.95
2017,2,23,15,45,805.5,69.5,1.9,8.0,385.0,553.99,459.37
2017,2,23,16,0,776.0,66.0,1.8,8.0,338.0,511.24,424.39
2017,2,23,16,15,733.0,61.5,1.6,7.5,288.5,459.94,381.87
2017,2,23,16,30,690.0,57.0,1.4,7.0,239.0,409.44,338.63
2017,2,23,16,45,623.5,50.5,1.2,6.5,189.0,350.32,286.95
2017,2,23,17,0,557.0,44.0,1.0,6.0,139.0,292.41,234.76
2017,2,23,17,15,440.5,34.5,1.0,5.5,93.5,217.07,167.62
2017,2,23,17,30,324.0,25.0,1.0,5.0,48.0,148.02,88.56
2017,2,23,17,45,162.0,12.5,1.0,5.0,24.0,57.65,0.0
2017,2,23,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,6,45,70.5,7.5,0.7,3.5,10.0,0.0,0.0
2017,2,24,7,0,141.0,15.0,0.7,4.0,20.0,14.74,0.0
2017,2,24,7,15,287.5,27.5,0.8,4.5,59.0,21.53,11.65
2017,2,24,7,30,434.0,40.0,0.9,5.0,98.0,30.46,21.74
2017,2,24,7,45,512.5,49.5,1.05,5.5,146.0,36.08,27.37
2017,2,24,8,0,591.0,59.0,1.2,6.0,194.0,41.42,32.51
2017,2,24,8,15,644.5,65.0,1.2,6.5,244.0,73.75,41.39
2017,2,24,8,30,698.0,71.0,1.2,7.0,294.0,118.42,67.88
2017,2,24,8,45,731.5,76.5,1.25,7.5,341.5,164.7,103.43
2017,2,24,9,0,765.0,82.0,1.3,8.0,389.0,216.72,147.57
2017,2,24,9,15,790.5,85.5,1.3,8.0,433.0,264.08,190.01
2017,2,24,9,30,816.0,89.0,1.3,8.0,477.0,312.79,234.0
2017,2,24,9,45,833.0,92.5,1.35,8.5,516.0,359.74,276.03
2017,2,24,10,0,850.0,96.0,1.4,9.0,555.0,406.73,317.2
2017,2,24,10,15,863.0,98.0,1.45,9.0,587.5,450.44,355.47
2017,2,24,10,30,876.0,100.0,1.5,9.0,620.0,493.35,392.22
2017,2,24,10,45,882.0,103.0,1.6,9.5,645.0,532.72,424.88
2017,2,24,11,0,888.0,106.0,1.7,10.0,670.0,570.37,455.41
2017,2,24,11,15,893.5,107.0,1.8,10.0,688.0,603.9,483.04
2017,2,24,11,30,899.0,108.0,1.9,10.0,706.0,635.31,508.62
2017,2,24,11,45,899.5,110.0,2.0,10.0,715.0,662.34,530.51
2017,2,24,12,0,900.0,112.0,2.1,10.0,724.0,686.72,550.15
2017,2,24,12,15,687.5,186.5,2.2,10.0,655.0,640.39,513.41
2017,2,24,12,30,475.0,261.0,2.3,10.0,586.0,583.17,467.76
2017,2,24,12,45,690.0,184.0,2.4,10.0,651.0,665.02,535.19
2017,2,24,13,0,905.0,107.0,2.5,10.0,716.0,742.92,597.34
2017,2,24,13,15,900.0,106.0,2.55,10.0,701.0,745.44,599.26
2017,2,24,13,30,895.0,105.0,2.6,10.0,686.0,747.22,601.41
2017,2,24,13,45,889.0,102.5,2.65,10.0,664.0,741.51,598.15
2017,2,24,14,0,883.0,100.0,2.7,10.0,642.0,732.72,592.77
2017,2,24,14,15,871.5,98.5,2.7,9.5,612.0,718.18,583.97
2017,2,24,14,30,860.0,97.0,2.7,9.0,582.0,700.85,573.08
2017,2,24,14,45,753.5,110.5,2.7,9.0,516.5,635.33,522.43
2017,2,24,15,0,647.0,124.0,2.7,9.0,451.0,569.18,470.71
2017,2,24,15,15,648.0,112.0,2.55,8.5,416.5,545.0,453.06
2017,2,24,15,30,649.0,100.0,2.4,8.0,382.0,518.49,432.86
2017,2,24,15,45,604.5,100.5,2.25,8.0,341.0,477.14,398.9
2017,2,24,16,0,560.0,101.0,2.1,8.0,300.0,436.15,364.72
2017,2,24,16,15,527.5,90.0,1.85,7.5,255.5,389.99,326.24
2017,2,24,16,30,495.0,79.0,1.6,7.0,211.0,344.43,287.13
2017,2,24,16,45,441.0,67.5,1.35,6.5,167.0,289.6,239.21
2017,2,24,17,0,387.0,56.0,1.1,6.0,123.0,237.7,192.57
2017,2,24,17,15,299.5,41.5,1.1,5.5,83.0,173.55,135.28
2017,2,24,17,30,212.0,27.0,1.1,5.0,43.0,115.22,72.6
2017,2,24,17,45,106.0,13.5,1.1,5.0,21.5,43.31,0.0
2017,2,24,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,25,6,45,86.0,8.0,0.35,4.5,11.0,7.86,0.0
2017,2,25,7,0,172.0,16.0,0.3,5.0,22.0,15.73,0.0
2017,2,25,7,15,312.5,28.0,0.2,5.5,62.0,21.74,12.32
2017,2,25,7,30,453.0,40.0,0.1,6.0,102.0,30.15,21.55
2017,2,25,7,45,533.0,48.0,0.05,6.5,150.5,34.43,25.92
2017,2,25,8,0,613.0,56.0,0.0,7.0,199.0,38.54,29.9
2017,2,25,8,15,664.5,61.5,0.1,7.0,249.0,74.67,40.28
2017,2,25,8,30,716.0,67.0,0.2,7.0,299.0,123.23,70.56
2017,2,25,8,45,611.0,95.0,0.35,7.5,314.0,166.52,109.82
2017,2,25,9,0,506.0,123.0,0.5,8.0,329.0,202.39,145.58
2017,2,25,9,15,671.0,102.0,0.55,8.0,406.0,250.21,182.04
2017,2,25,9,30,836.0,81.0,0.6,8.0,483.0,315.14,234.31
2017,2,25,9,45,859.0,81.5,0.65,8.5,523.0,362.33,275.9
2017,2,25,10,0,882.0,82.0,0.7,9.0,563.0,412.82,319.24
2017,2,25,10,15,894.5,83.5,0.75,9.0,595.5,456.88,357.29
2017,2,25,10,30,907.0,85.0,0.8,9.0,628.0,499.96,393.69
2017,2,25,10,45,917.0,85.5,0.85,9.5,654.0,539.66,425.93
2017,2,25,11,0,927.0,86.0,0.9,10.0,680.0,577.76,456.11
2017,2,25,11,15,932.5,87.0,0.95,10.0,698.0,611.98,483.54
2017,2,25,11,30,938.0,88.0,1.0,10.0,716.0,643.95,508.81
2017,2,25,11,45,943.5,87.5,1.05,10.0,726.5,672.02,530.88
2017,2,25,12,0,949.0,87.0,1.1,10.0,737.0,697.5,550.78
2017,2,25,12,15,949.0,87.0,1.0,10.0,738.5,717.11,564.47
2017,2,25,12,30,949.0,87.0,0.9,10.0,740.0,733.69,575.03
2017,2,25,12,45,946.0,87.0,0.85,10.5,733.5,745.09,581.3
2017,2,25,13,0,943.0,87.0,0.8,11.0,727.0,753.28,585.41
2017,2,25,13,15,938.5,86.5,0.7,11.0,712.0,756.66,586.56
2017,2,25,13,30,934.0,86.0,0.6,11.0,697.0,756.81,585.57
2017,2,25,13,45,926.0,85.0,0.55,11.0,674.0,750.74,581.2
2017,2,25,14,0,918.0,84.0,0.5,11.0,651.0,741.53,574.85
2017,2,25,14,15,907.5,82.5,0.55,11.0,621.0,726.99,566.52
2017,2,25,14,30,897.0,81.0,0.6,11.0,591.0,709.58,556.22
2017,2,25,14,45,558.0,153.0,0.7,11.0,463.5,549.43,437.8
2017,2,25,15,0,219.0,225.0,0.8,11.0,336.0,383.86,308.87
2017,2,25,15,15,211.0,206.0,0.75,10.5,306.0,355.77,289.19
2017,2,25,15,30,203.0,187.0,0.7,10.0,276.0,327.19,267.59
2017,2,25,15,45,194.5,168.5,0.7,10.0,246.5,298.53,245.19
2017,2,25,16,0,186.0,150.0,0.7,10.0,217.0,269.66,222.15
2017,2,25,16,15,177.5,129.0,0.65,9.5,185.5,237.69,196.28
2017,2,25,16,30,169.0,108.0,0.6,9.0,154.0,205.58,169.56
2017,2,25,16,45,151.0,87.5,0.6,8.5,122.5,169.72,138.93
2017,2,25,17,0,133.0,67.0,0.6,8.0,91.0,140.36,112.85
2017,2,25,17,15,100.0,47.5,0.65,7.5,62.0,101.46,78.22
2017,2,25,17,30,67.0,28.0,0.7,7.0,33.0,63.5,40.01
2017,2,25,17,45,33.5,14.0,0.75,7.0,16.5,23.37,0.0
2017,2,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,26,6,45,104.0,8.5,0.5,3.5,13.0,8.36,0.0
2017,2,26,7,0,208.0,17.0,0.6,4.0,26.0,13.47,0.0
2017,2,26,7,15,347.0,28.5,0.7,4.5,67.5,21.95,12.89
2017,2,26,7,30,486.0,40.0,0.8,5.0,109.0,29.86,21.36
2017,2,26,7,45,562.0,48.5,0.95,5.5,158.5,34.6,26.1
2017,2,26,8,0,638.0,57.0,1.1,6.0,208.0,39.11,30.44
2017,2,26,8,15,687.5,62.5,1.1,6.5,259.0,79.78,42.8
2017,2,26,8,30,737.0,68.0,1.1,7.0,310.0,129.59,74.9
2017,2,26,8,45,770.0,72.0,1.15,8.0,358.0,176.52,111.59
2017,2,26,9,0,803.0,76.0,1.2,9.0,406.0,226.04,153.83
2017,2,26,9,15,826.5,79.0,1.25,9.5,450.5,274.57,197.22
2017,2,26,9,30,850.0,82.0,1.3,10.0,495.0,324.18,241.61
2017,2,26,9,45,866.5,84.5,1.4,10.5,534.0,371.74,284.04
2017,2,26,10,0,883.0,87.0,1.5,11.0,573.0,419.21,325.5
2017,2,26,10,15,895.0,89.0,1.55,11.0,605.5,466.45,366.2
2017,2,26,10,30,907.0,91.0,1.6,11.0,638.0,509.9,403.06
2017,2,26,10,45,912.0,93.5,1.65,11.0,663.0,549.08,435.81
2017,2,26,11,0,917.0,96.0,1.7,11.0,688.0,586.34,466.36
2017,2,26,11,15,922.0,97.0,1.75,11.0,705.5,620.09,493.67
2017,2,26,11,30,927.0,98.0,1.8,11.0,723.0,651.57,518.79
2017,2,26,11,45,928.0,99.0,1.9,11.5,732.0,678.14,539.22
2017,2,26,12,0,929.0,100.0,2.0,12.0,741.0,701.96,557.3
2017,2,26,12,15,928.5,100.0,2.1,12.0,742.5,720.96,572.67
2017,2,26,12,30,928.0,100.0,2.2,12.0,744.0,736.97,585.42
2017,2,26,12,45,920.5,102.0,2.3,12.0,735.5,747.08,593.48
2017,2,26,13,0,913.0,104.0,2.4,12.0,727.0,753.99,599.38
2017,2,26,13,15,907.5,103.5,2.45,12.0,712.0,756.59,601.97
2017,2,26,13,30,902.0,103.0,2.5,12.0,697.0,756.04,602.43
2017,2,26,13,45,891.5,102.5,2.65,12.0,673.5,751.49,600.71
2017,2,26,14,0,881.0,102.0,2.8,12.0,650.0,741.51,595.08
2017,2,26,14,15,869.5,100.0,2.85,11.5,619.5,726.28,586.15
2017,2,26,14,30,858.0,98.0,2.9,11.0,589.0,708.26,575.16
2017,2,26,14,45,840.5,96.0,3.0,11.0,552.5,683.52,557.85
2017,2,26,15,0,823.0,94.0,3.1,11.0,516.0,656.5,538.18
2017,2,26,15,15,800.5,90.5,3.05,10.5,473.5,622.57,513.19
2017,2,26,15,30,778.0,87.0,3.0,10.0,431.0,587.03,486.41
2017,2,26,15,45,747.0,82.5,3.0,9.5,384.5,546.21,454.84
2017,2,26,16,0,716.0,78.0,3.0,9.0,338.0,502.94,420.43
2017,2,26,16,15,671.0,72.5,2.7,8.5,289.0,450.96,377.17
2017,2,26,16,30,626.0,67.0,2.4,8.0,240.0,400.13,333.62
2017,2,26,16,45,561.5,59.0,2.15,7.5,191.0,339.13,280.53
2017,2,26,17,0,497.0,51.0,1.9,7.0,142.0,281.67,228.93
2017,2,26,17,15,386.0,40.0,1.75,6.5,97.0,207.57,162.99
2017,2,26,17,30,275.0,29.0,1.6,6.0,52.0,142.41,96.98
2017,2,26,17,45,137.5,14.5,1.5,6.0,26.0,54.16,0.0
2017,2,26,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,27,6,45,110.5,9.5,0.8,4.5,14.5,9.34,0.0
2017,2,27,7,0,221.0,19.0,0.8,5.0,29.0,15.23,0.0
2017,2,27,7,15,363.0,29.5,0.95,5.5,72.0,22.63,13.7
2017,2,27,7,30,505.0,40.0,1.1,6.0,115.0,29.57,21.05
2017,2,27,7,45,589.0,46.5,1.25,6.5,166.0,32.58,24.18
2017,2,27,8,0,673.0,53.0,1.4,7.0,217.0,41.16,32.19
2017,2,27,8,15,721.0,58.0,1.45,7.0,268.0,84.22,44.27
2017,2,27,8,30,769.0,63.0,1.5,7.0,319.0,131.91,75.17
2017,2,27,8,45,801.5,66.5,1.6,7.5,368.0,180.15,113.78
2017,2,27,9,0,834.0,70.0,1.7,8.0,417.0,230.86,157.95
2017,2,27,9,15,856.5,73.0,1.75,8.0,462.0,280.74,203.52
2017,2,27,9,30,879.0,76.0,1.8,8.0,507.0,331.55,250.04
2017,2,27,9,45,894.5,78.0,1.85,8.5,546.5,382.79,295.96
2017,2,27,10,0,910.0,80.0,1.9,9.0,586.0,430.42,337.95
2017,2,27,10,15,921.0,82.0,1.9,9.0,618.5,475.56,377.45
2017,2,27,10,30,932.0,84.0,1.9,9.0,651.0,519.55,415.01
2017,2,27,10,45,938.0,86.0,1.9,9.5,676.5,559.65,447.8
2017,2,27,11,0,944.0,88.0,1.9,10.0,702.0,597.82,478.17
2017,2,27,11,15,949.0,88.5,1.9,10.0,719.5,631.88,505.57
2017,2,27,11,30,954.0,89.0,1.9,10.0,737.0,663.58,530.66
2017,2,27,11,45,956.0,89.5,1.95,10.0,746.5,690.9,552.37
2017,2,27,12,0,958.0,90.0,2.0,10.0,756.0,715.42,571.73
2017,2,27,12,15,603.5,211.5,2.05,10.0,631.5,618.47,494.68
2017,2,27,12,30,249.0,333.0,2.1,10.0,507.0,500.3,399.32
2017,2,27,12,45,252.0,328.0,2.2,10.0,503.0,503.27,403.17
2017,2,27,13,0,255.0,323.0,2.3,10.0,499.0,509.27,408.48
2017,2,27,13,15,605.5,203.0,2.35,10.0,608.0,649.51,523.67
2017,2,27,13,30,956.0,83.0,2.4,10.0,717.0,778.09,623.17
2017,2,27,13,45,950.0,81.5,2.45,10.0,694.0,772.72,619.11
2017,2,27,14,0,944.0,80.0,2.5,10.0,671.0,764.12,614.02
2017,2,27,14,15,934.0,78.5,2.5,10.0,640.5,749.52,604.3
2017,2,27,14,30,924.0,77.0,2.5,10.0,610.0,731.94,592.46
2017,2,27,14,45,908.5,75.5,2.5,10.0,573.0,707.77,575.73
2017,2,27,15,0,893.0,74.0,2.5,10.0,536.0,681.11,557.09
2017,2,27,15,15,873.5,72.0,2.4,9.5,493.5,649.05,533.7
2017,2,27,15,30,854.0,70.0,2.3,9.0,451.0,618.54,510.72
2017,2,27,15,45,823.5,67.5,2.2,9.0,403.0,575.91,476.89
2017,2,27,16,0,793.0,65.0,2.1,9.0,355.0,532.55,441.74
2017,2,27,16,15,753.0,60.5,1.85,8.5,305.0,481.44,399.65
2017,2,27,16,30,713.0,56.0,1.6,8.0,255.0,430.94,356.74
2017,2,27,16,45,650.0,50.0,1.4,7.5,204.0,369.14,303.43
2017,2,27,17,0,587.0,44.0,1.2,7.0,153.0,310.5,251.06
2017,2,27,17,15,480.0,35.5,1.2,6.5,106.0,239.74,188.01
2017,2,27,17,30,373.0,27.0,1.2,6.0,59.0,174.62,121.8
2017,2,27,17,45,186.5,13.5,1.2,6.0,29.5,68.03,0.0
2017,2,27,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,6,45,131.5,9.0,1.1,3.5,16.0,8.85,0.0
2017,2,28,7,0,263.0,18.0,1.1,4.0,32.0,13.99,0.0
2017,2,28,7,15,394.5,28.5,1.3,4.5,75.5,21.43,12.94
2017,2,28,7,30,526.0,39.0,1.5,5.0,119.0,28.38,20.12
2017,2,28,7,45,600.5,45.5,1.7,5.5,169.0,34.46,26.01
2017,2,28,8,0,675.0,52.0,1.9,6.0,219.0,43.37,34.35
2017,2,28,8,15,721.5,56.5,1.95,6.5,270.0,86.28,44.97
2017,2,28,8,30,768.0,61.0,2.0,7.0,321.0,133.65,76.44
2017,2,28,8,45,800.5,64.5,2.1,8.0,369.5,182.03,115.52
2017,2,28,9,0,833.0,68.0,2.2,9.0,418.0,232.85,159.8
2017,2,28,9,15,854.5,70.5,2.2,9.0,462.5,282.1,204.94
2017,2,28,9,30,876.0,73.0,2.2,9.0,507.0,335.53,253.56
2017,2,28,9,45,892.0,75.0,2.2,9.5,546.5,383.55,296.78
2017,2,28,10,0,908.0,77.0,2.2,10.0,586.0,431.31,338.75
2017,2,28,10,15,919.5,79.0,2.2,10.0,619.0,476.61,378.33
2017,2,28,10,30,931.0,81.0,2.2,10.0,652.0,520.81,416.03
2017,2,28,10,45,937.5,82.5,2.2,10.5,677.0,560.65,448.63
2017,2,28,11,0,944.0,84.0,2.2,11.0,702.0,598.59,478.85
2017,2,28,11,15,948.5,85.0,2.25,11.0,720.0,632.82,506.65
2017,2,28,11,30,953.0,86.0,2.3,11.0,738.0,664.67,532.16
2017,2,28,11,45,955.0,86.5,2.35,11.5,747.5,691.92,552.83
2017,2,28,12,0,957.0,87.0,2.4,12.0,757.0,716.38,571.08
2017,2,28,12,15,957.0,87.5,2.4,12.0,758.5,736.6,586.13
2017,2,28,12,30,957.0,88.0,2.4,12.0,760.0,753.74,598.5
2017,2,28,12,45,954.5,88.0,2.45,12.0,753.0,765.49,607.39
2017,2,28,13,0,952.0,88.0,2.5,12.0,746.0,774.0,614.1
2017,2,28,13,15,947.5,87.0,2.5,12.0,731.0,776.76,616.46
2017,2,28,13,30,943.0,86.0,2.5,12.0,716.0,776.24,616.62
2017,2,28,13,45,937.0,84.5,2.5,12.0,693.5,770.85,613.41
2017,2,28,14,0,931.0,83.0,2.5,12.0,671.0,762.26,608.03
2017,2,28,14,15,921.0,81.5,2.45,12.0,640.5,747.7,598.07
2017,2,28,14,30,911.0,80.0,2.4,12.0,610.0,730.2,586.08
2017,2,28,14,45,898.0,78.0,2.4,12.0,573.5,707.28,570.43
2017,2,28,15,0,885.0,76.0,2.4,12.0,537.0,681.83,552.87
2017,2,28,15,15,865.5,73.5,2.25,11.5,494.5,649.25,529.18
2017,2,28,15,30,846.0,71.0,2.1,11.0,452.0,618.27,505.84
2017,2,28,15,45,820.5,67.5,1.95,11.0,405.0,577.52,473.64
2017,2,28,16,0,795.0,64.0,1.8,11.0,358.0,535.77,439.98
2017,2,28,16,15,756.0,59.5,1.6,10.0,308.0,484.93,399.51
2017,2,28,16,30,717.0,55.0,1.4,9.0,258.0,434.64,358.01
2017,2,28,16,45,660.5,49.0,1.2,8.5,207.5,375.46,307.19
2017,2,28,17,0,604.0,43.0,1.0,8.0,157.0,318.98,256.86
2017,2,28,17,15,501.0,35.0,1.0,7.5,110.0,245.67,192.22
2017,2,28,17,30,398.0,27.0,1.0,7.0,63.0,184.43,130.62
2017,2,28,17,45,199.0,13.5,1.05,7.0,31.5,83.08,0.0
2017,2,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,1,6,45,141.5,10.0,0.35,4.5,18.0,9.83,0.0
2017,3,1,7,0,283.0,20.0,0.3,5.0,36.0,15.7,0.11
2017,3,1,7,15,412.5,30.0,0.25,5.5,80.5,22.57,14.13
2017,3,1,7,30,542.0,40.0,0.2,6.0,125.0,29.02,20.76
2017,3,1,7,45,617.5,46.5,0.15,6.5,176.5,35.13,26.68
2017,3,1,8,0,693.0,53.0,0.1,7.0,228.0,47.67,29.56
2017,3,1,8,15,738.5,58.0,0.3,7.5,279.5,92.14,48.14
2017,3,1,8,30,784.0,63.0,0.5,8.0,331.0,140.96,81.08
2017,3,1,8,45,818.0,65.5,0.75,8.5,381.0,189.68,120.54
2017,3,1,9,0,852.0,68.0,1.0,9.0,431.0,240.99,165.31
2017,3,1,9,15,873.0,70.5,1.25,9.5,476.0,294.67,213.64
2017,3,1,9,30,894.0,73.0,1.5,10.0,521.0,345.41,259.54
2017,3,1,9,45,906.0,76.5,1.75,11.0,559.5,394.25,302.96
2017,3,1,10,0,918.0,80.0,2.0,12.0,598.0,442.49,344.79
2017,3,1,10,15,929.0,81.5,2.05,12.0,631.0,487.61,383.87
2017,3,1,10,30,940.0,83.0,2.1,12.0,664.0,531.55,421.08
2017,3,1,10,45,947.0,84.5,2.2,12.5,689.5,572.03,454.14
2017,3,1,11,0,954.0,86.0,2.3,13.0,715.0,610.61,484.93
2017,3,1,11,15,958.5,86.5,2.3,13.0,733.0,644.71,512.12
2017,3,1,11,30,963.0,87.0,2.3,13.0,751.0,676.38,536.99
2017,3,1,11,45,965.0,88.0,2.35,13.5,760.5,704.38,557.94
2017,3,1,12,0,967.0,89.0,2.4,14.0,770.0,729.57,576.47
2017,3,1,12,15,967.0,89.0,2.4,14.0,771.5,749.47,590.88
2017,3,1,12,30,967.0,89.0,2.4,14.0,773.0,766.26,602.86
2017,3,1,12,45,965.5,88.5,2.45,14.0,766.0,778.31,611.88
2017,3,1,13,0,964.0,88.0,2.5,14.0,759.0,787.08,618.72
2017,3,1,13,15,960.0,87.0,2.45,14.0,744.0,790.23,620.98
2017,3,1,13,30,956.0,86.0,2.4,14.0,729.0,790.05,621.04
2017,3,1,13,45,948.5,85.0,2.4,14.0,705.5,784.02,617.42
2017,3,1,14,0,941.0,84.0,2.4,14.0,682.0,774.77,611.65
2017,3,1,14,15,931.0,82.5,2.35,14.0,651.5,760.05,601.72
2017,3,1,14,30,921.0,81.0,2.3,14.0,621.0,742.35,589.74
2017,3,1,14,45,906.5,79.5,2.25,14.0,583.5,718.72,573.48
2017,3,1,15,0,892.0,78.0,2.2,14.0,546.0,692.57,555.37
2017,3,1,15,15,873.0,75.0,2.0,13.5,503.0,659.49,531.49
2017,3,1,15,30,854.0,72.0,1.8,13.0,460.0,627.98,507.77
2017,3,1,15,45,826.5,69.0,1.65,13.0,412.5,586.23,475.21
2017,3,1,16,0,799.0,66.0,1.5,13.0,365.0,543.57,441.29
2017,3,1,16,15,760.0,61.5,1.35,12.5,314.5,492.39,400.64
2017,3,1,16,30,721.0,57.0,1.2,12.0,264.0,441.74,359.07
2017,3,1,16,45,660.5,51.0,1.05,11.5,212.5,380.24,307.44
2017,3,1,17,0,600.0,45.0,0.9,11.0,161.0,321.72,256.46
2017,3,1,17,15,498.0,36.5,0.95,10.5,113.0,251.35,195.2
2017,3,1,17,30,396.0,28.0,1.0,10.0,65.0,186.22,132.62
2017,3,1,17,45,198.0,14.0,1.05,9.5,32.5,84.61,0.0
2017,3,1,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,2,6,45,147.0,10.5,0.75,5.5,20.0,10.32,0.0
2017,3,2,7,0,294.0,21.0,0.7,6.0,40.0,16.43,2.78
2017,3,2,7,15,420.0,31.5,0.8,6.5,85.0,23.71,15.15
2017,3,2,7,30,546.0,42.0,0.9,7.0,130.0,30.53,22.0
2017,3,2,7,45,618.0,48.5,1.0,7.5,181.5,36.74,27.96
2017,3,2,8,0,690.0,55.0,1.1,8.0,233.0,52.72,31.28
2017,3,2,8,15,735.5,60.0,1.15,8.5,285.0,97.26,51.48
2017,3,2,8,30,781.0,65.0,1.2,9.0,337.0,146.16,85.29
2017,3,2,8,45,814.0,68.0,1.3,10.0,386.5,195.18,125.19
2017,3,2,9,0,847.0,71.0,1.4,11.0,436.0,246.71,169.81
2017,3,2,9,15,868.5,74.0,1.45,11.5,481.0,297.33,215.2
2017,3,2,9,30,890.0,77.0,1.5,12.0,526.0,352.1,263.58
2017,3,2,9,45,906.5,78.5,1.6,12.5,566.0,400.69,306.45
2017,3,2,10,0,923.0,80.0,1.7,13.0,606.0,449.03,348.12
2017,3,2,10,15,933.5,81.5,1.7,13.0,639.0,494.18,386.63
2017,3,2,10,30,944.0,83.0,1.7,13.0,672.0,538.11,423.15
2017,3,2,10,45,951.0,84.5,1.7,13.5,697.5,578.76,455.42
2017,3,2,11,0,958.0,86.0,1.7,14.0,723.0,617.5,485.33
2017,3,2,11,15,962.5,86.5,1.75,14.0,740.5,651.73,512.41
2017,3,2,11,30,967.0,87.0,1.8,14.0,758.0,683.52,537.23
2017,3,2,11,45,968.5,88.0,1.85,14.5,767.5,711.29,557.69
2017,3,2,12,0,970.0,89.0,1.9,15.0,777.0,736.21,575.74
2017,3,2,12,15,970.0,89.0,1.95,15.0,778.0,756.15,590.03
2017,3,2,12,30,970.0,89.0,2.0,15.0,779.0,772.96,602.23
2017,3,2,12,45,966.0,89.0,2.05,15.5,771.5,783.72,609.14
2017,3,2,13,0,962.0,89.0,2.1,16.0,764.0,791.17,613.85
2017,3,2,13,15,957.5,88.5,2.1,16.0,748.5,794.41,616.5
2017,3,2,13,30,953.0,88.0,2.1,16.0,733.0,794.34,616.98
2017,3,2,13,45,946.0,87.0,2.15,16.0,709.5,788.62,614.04
2017,3,2,14,0,939.0,86.0,2.2,16.0,686.0,779.68,608.97
2017,3,2,14,15,929.0,84.5,2.15,16.0,655.5,764.9,599.1
2017,3,2,14,30,919.0,83.0,2.1,16.0,625.0,747.15,587.22
2017,3,2,14,45,905.5,80.5,2.1,16.0,588.0,723.04,571.16
2017,3,2,15,0,892.0,78.0,2.1,16.0,551.0,696.36,553.21
2017,3,2,15,15,873.0,75.5,2.0,15.5,508.0,663.71,530.72
2017,3,2,15,30,854.0,73.0,1.9,15.0,465.0,632.67,508.18
2017,3,2,15,45,828.0,69.5,1.8,15.0,417.0,591.09,476.34
2017,3,2,16,0,802.0,66.0,1.7,15.0,369.0,548.52,443.05
2017,3,2,16,15,763.5,62.0,1.5,14.0,318.5,497.88,403.62
2017,3,2,16,30,725.0,58.0,1.3,13.0,268.0,447.73,363.15
2017,3,2,16,45,667.5,52.0,1.15,12.5,216.5,387.21,312.52
2017,3,2,17,0,610.0,46.0,1.0,12.0,165.0,329.42,262.32
2017,3,2,17,15,510.0,37.5,1.0,11.5,117.0,259.02,201.1
2017,3,2,17,30,410.0,29.0,1.0,11.0,69.0,193.58,139.23
2017,3,2,17,45,205.0,14.5,1.0,10.5,34.5,88.59,0.0
2017,3,2,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,3,6,45,40.5,12.0,0.5,6.5,14.5,11.8,0.0
2017,3,3,7,0,81.0,24.0,0.5,7.0,29.0,20.12,6.76
2017,3,3,7,15,135.5,43.0,0.55,7.5,61.5,35.16,25.26
2017,3,3,7,30,190.0,62.0,0.6,8.0,94.0,49.67,39.14
2017,3,3,7,45,219.0,81.5,0.65,8.5,130.0,63.99,52.48
2017,3,3,8,0,248.0,101.0,0.7,9.0,166.0,85.01,63.94
2017,3,3,8,15,275.0,116.5,0.6,9.5,202.5,115.24,83.07
2017,3,3,8,30,302.0,132.0,0.5,10.0,239.0,148.08,107.23
2017,3,3,8,45,553.5,108.0,0.4,10.5,337.0,185.58,127.48
2017,3,3,9,0,805.0,84.0,0.3,11.0,435.0,253.11,175.29
2017,3,3,9,15,827.5,87.0,0.3,11.5,479.5,302.13,217.91
2017,3,3,9,30,850.0,90.0,0.3,12.0,524.0,352.15,260.97
2017,3,3,9,45,862.5,94.0,0.3,13.0,562.5,400.13,301.08
2017,3,3,10,0,875.0,98.0,0.3,14.0,601.0,447.68,339.46
2017,3,3,10,15,756.5,136.5,0.35,14.5,588.5,465.29,355.82
2017,3,3,10,30,638.0,175.0,0.4,15.0,576.0,474.6,364.62
2017,3,3,10,45,619.0,191.0,0.5,15.5,592.5,505.28,388.67
2017,3,3,11,0,600.0,207.0,0.6,16.0,609.0,532.69,409.46
2017,3,3,11,15,601.0,213.5,0.55,16.0,625.0,560.84,429.94
2017,3,3,11,30,602.0,220.0,0.5,16.0,641.0,587.48,448.84
2017,3,3,11,45,630.5,213.5,0.5,16.0,659.5,618.71,471.7
2017,3,3,12,0,659.0,207.0,0.5,16.0,678.0,648.57,493.29
2017,3,3,12,15,649.5,211.5,0.55,15.5,676.5,661.98,504.24
2017,3,3,12,30,640.0,216.0,0.6,15.0,675.0,673.0,513.68
2017,3,3,12,45,611.0,223.5,0.65,15.0,658.5,670.55,512.49
2017,3,3,13,0,582.0,231.0,0.7,15.0,642.0,664.05,508.59
2017,3,3,13,15,555.0,234.5,0.75,15.0,619.5,654.0,502.28
2017,3,3,13,30,528.0,238.0,0.8,15.0,597.0,641.8,494.4
2017,3,3,13,45,681.5,185.0,0.9,15.0,633.5,704.86,544.0
2017,3,3,14,0,835.0,132.0,1.0,15.0,670.0,759.45,585.8
2017,3,3,14,15,823.0,129.5,1.0,15.0,639.5,743.38,574.82
2017,3,3,14,30,811.0,127.0,1.0,15.0,609.0,726.83,564.26
2017,3,3,14,45,800.5,121.5,1.05,15.0,573.5,703.58,549.27
2017,3,3,15,0,790.0,116.0,1.1,15.0,538.0,677.9,532.31
2017,3,3,15,15,744.0,106.0,1.15,14.5,478.5,621.43,493.38
2017,3,3,15,30,698.0,96.0,1.2,14.0,419.0,564.48,453.14
2017,3,3,15,45,558.5,112.0,1.25,14.0,354.0,479.4,387.89
2017,3,3,16,0,419.0,128.0,1.3,14.0,289.0,397.8,323.71
2017,3,3,16,15,373.0,120.0,1.2,13.0,248.5,351.55,287.66
2017,3,3,16,30,327.0,112.0,1.1,12.0,208.0,300.74,246.73
2017,3,3,16,45,409.5,86.5,1.05,11.5,183.5,306.95,250.57
2017,3,3,17,0,492.0,61.0,1.0,11.0,159.0,299.85,241.16
2017,3,3,17,15,387.0,49.0,1.0,10.5,112.0,224.74,176.32
2017,3,3,17,30,282.0,37.0,1.0,10.0,65.0,158.85,116.37
2017,3,3,17,45,141.0,18.5,1.05,9.5,32.5,73.84,0.66
2017,3,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,4,6,45,121.5,13.0,1.9,8.5,21.5,12.78,0.0
2017,3,4,7,0,243.0,26.0,2.1,9.0,43.0,20.82,8.6
2017,3,4,7,15,363.0,37.0,2.2,9.0,87.0,28.3,19.18
2017,3,4,7,30,483.0,48.0,2.3,9.0,131.0,35.35,26.18
2017,3,4,7,45,562.5,54.5,2.4,9.5,182.0,38.02,28.89
2017,3,4,8,0,642.0,61.0,2.5,10.0,233.0,59.79,33.83
2017,3,4,8,15,321.0,67.0,2.55,10.0,153.0,76.45,47.89
2017,3,4,8,30,0.0,73.0,2.6,10.0,73.0,70.4,55.26
2017,3,4,8,45,13.5,121.0,2.65,10.5,127.0,116.47,93.62
2017,3,4,9,0,27.0,169.0,2.7,11.0,181.0,159.62,128.84
2017,3,4,9,15,13.5,133.5,2.7,11.0,139.5,130.68,104.88
2017,3,4,9,30,0.0,98.0,2.7,11.0,98.0,94.51,74.72
2017,3,4,9,45,0.0,111.0,2.75,11.5,111.0,106.87,84.76
2017,3,4,10,0,0.0,124.0,2.8,12.0,124.0,119.27,94.68
2017,3,4,10,15,26.5,199.0,2.85,12.0,216.0,199.6,160.43
2017,3,4,10,30,53.0,274.0,2.9,12.0,308.0,282.99,227.26
2017,3,4,10,45,26.5,215.5,3.0,12.5,232.5,218.92,175.1
2017,3,4,11,0,0.0,157.0,3.1,13.0,157.0,151.27,119.69
2017,3,4,11,15,27.5,235.0,3.15,13.0,254.5,241.63,193.12
2017,3,4,11,30,55.0,313.0,3.2,13.0,352.0,334.58,266.76
2017,3,4,11,45,107.0,333.0,3.3,13.5,409.5,390.77,310.84
2017,3,4,12,0,159.0,353.0,3.4,14.0,467.0,450.97,357.6
2017,3,4,12,15,206.0,349.5,3.45,14.0,497.5,486.09,385.52
2017,3,4,12,30,253.0,346.0,3.5,14.0,528.0,522.11,414.17
2017,3,4,12,45,289.0,335.0,3.6,14.0,541.0,546.59,433.96
2017,3,4,13,0,325.0,324.0,3.7,14.0,554.0,567.83,451.42
2017,3,4,13,15,327.5,315.0,3.75,13.5,543.0,565.54,451.16
2017,3,4,13,30,330.0,306.0,3.8,13.0,532.0,561.97,450.06
2017,3,4,13,45,248.0,307.5,3.85,13.0,474.5,499.78,401.27
2017,3,4,14,0,166.0,309.0,3.9,13.0,417.0,442.4,355.6
2017,3,4,14,15,83.0,234.5,3.9,13.0,288.5,297.97,240.87
2017,3,4,14,30,0.0,160.0,3.9,13.0,160.0,156.76,124.86
2017,3,4,14,45,14.5,185.5,3.9,13.0,193.5,193.45,155.88
2017,3,4,15,0,29.0,211.0,3.9,13.0,227.0,237.11,192.14
2017,3,4,15,15,23.5,191.5,3.75,12.5,204.0,207.24,168.29
2017,3,4,15,30,18.0,172.0,3.6,12.0,181.0,183.87,149.64
2017,3,4,15,45,190.0,156.0,3.5,12.0,230.0,285.96,237.85
2017,3,4,16,0,362.0,140.0,3.4,12.0,279.0,379.49,315.96
2017,3,4,16,15,342.5,123.5,3.2,11.5,241.0,340.07,283.36
2017,3,4,16,30,323.0,107.0,3.0,11.0,203.0,300.88,250.61
2017,3,4,16,45,297.0,89.0,2.8,11.0,165.0,257.29,212.83
2017,3,4,17,0,271.0,71.0,2.6,11.0,127.0,214.86,175.08
2017,3,4,17,15,226.0,53.0,2.6,10.5,90.5,166.24,131.8
2017,3,4,17,30,181.0,35.0,2.6,10.0,54.0,120.89,89.41
2017,3,4,17,45,90.5,17.5,2.6,10.0,27.0,57.56,8.18
2017,3,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
