Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,6,45,49.5,16.0,3.05,6.0,20.0,15.73,0.0
2017,3,5,7,0,99.0,32.0,3.1,6.0,40.0,26.42,14.03
2017,3,5,7,15,196.0,50.0,3.25,6.0,80.0,38.64,28.7
2017,3,5,7,30,293.0,68.0,3.4,6.0,120.0,51.45,41.12
2017,3,5,7,45,378.5,78.5,3.55,6.5,168.0,57.64,47.16
2017,3,5,8,0,464.0,89.0,3.7,7.0,216.0,81.09,54.95
2017,3,5,8,15,549.0,85.0,3.8,7.0,263.5,110.87,68.67
2017,3,5,8,30,634.0,81.0,3.9,7.0,311.0,148.58,94.61
2017,3,5,8,45,674.5,95.0,4.0,7.0,369.0,201.99,139.89
2017,3,5,9,0,715.0,109.0,4.1,7.0,427.0,258.98,190.19
2017,3,5,9,15,488.0,167.0,4.2,7.0,394.0,282.12,220.5
2017,3,5,9,30,261.0,225.0,4.3,7.0,361.0,285.4,230.78
2017,3,5,9,45,464.0,186.5,4.4,7.5,449.5,339.89,274.22
2017,3,5,10,0,667.0,148.0,4.5,8.0,538.0,412.65,334.06
2017,3,5,10,15,531.0,206.0,4.6,8.0,527.0,432.45,352.75
2017,3,5,10,30,395.0,264.0,4.7,8.0,516.0,441.88,361.38
2017,3,5,10,45,198.0,216.5,4.8,8.0,343.0,309.65,254.82
2017,3,5,11,0,1.0,169.0,4.9,8.0,170.0,163.27,132.09
2017,3,5,11,15,311.5,193.5,4.9,8.0,414.5,373.53,310.39
2017,3,5,11,30,622.0,218.0,4.9,8.0,659.0,604.92,498.15
2017,3,5,11,45,594.0,232.0,4.9,8.0,657.0,617.86,507.5
2017,3,5,12,0,566.0,246.0,4.9,8.0,655.0,628.59,515.82
2017,3,5,12,15,506.5,269.5,4.8,8.0,636.5,623.79,510.89
2017,3,5,12,30,447.0,293.0,4.7,8.0,618.0,615.49,503.12
2017,3,5,12,45,317.0,321.0,4.65,8.0,550.5,554.46,452.93
2017,3,5,13,0,187.0,349.0,4.6,8.0,483.0,488.7,398.38
2017,3,5,13,15,123.0,328.5,4.5,8.0,416.0,424.09,346.15
2017,3,5,13,30,59.0,308.0,4.4,8.0,349.0,353.0,287.98
2017,3,5,13,45,479.0,207.5,4.35,8.0,521.0,580.83,481.29
2017,3,5,14,0,899.0,107.0,4.3,8.0,693.0,788.08,646.37
2017,3,5,14,15,888.0,105.0,4.2,8.0,662.5,772.44,633.52
2017,3,5,14,30,877.0,103.0,4.1,8.0,632.0,753.93,620.06
2017,3,5,14,45,857.0,102.5,4.0,8.0,593.5,727.94,601.04
2017,3,5,15,0,837.0,102.0,3.9,8.0,555.0,699.69,580.34
2017,3,5,15,15,580.5,145.0,3.75,7.5,447.5,560.41,468.47
2017,3,5,15,30,324.0,188.0,3.6,7.0,340.0,419.4,352.33
2017,3,5,15,45,303.5,170.5,3.45,7.0,301.5,380.59,321.2
2017,3,5,16,0,283.0,153.0,3.3,7.0,263.0,341.9,289.23
2017,3,5,16,15,255.0,137.5,2.9,6.5,227.0,301.74,255.61
2017,3,5,16,30,227.0,122.0,2.5,6.0,191.0,262.82,222.36
2017,3,5,16,45,367.0,92.0,2.15,6.0,179.0,295.74,248.81
2017,3,5,17,0,507.0,62.0,1.8,6.0,167.0,311.4,257.44
2017,3,5,17,15,400.5,51.0,1.65,5.5,119.5,235.24,189.79
2017,3,5,17,30,294.0,40.0,1.5,5.0,72.0,168.56,128.46
2017,3,5,17,45,147.0,20.0,1.4,5.0,36.0,79.69,23.35
2017,3,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,6,45,59.5,17.5,1.5,5.5,22.5,17.2,0.0
2017,3,6,7,0,119.0,35.0,1.6,6.0,45.0,28.77,16.92
2017,3,6,7,15,227.0,51.5,1.7,6.0,87.0,39.7,29.81
2017,3,6,7,30,335.0,68.0,1.8,6.0,129.0,51.23,41.02
2017,3,6,7,45,167.5,82.0,1.9,6.5,112.5,64.27,53.25
2017,3,6,8,0,0.0,96.0,2.0,7.0,96.0,88.18,71.35
2017,3,6,8,15,6.0,114.5,2.0,7.0,117.0,106.13,86.55
2017,3,6,8,30,12.0,133.0,2.0,7.0,138.0,124.79,102.06
2017,3,6,8,45,76.0,164.5,2.05,7.5,198.5,162.07,130.54
2017,3,6,9,0,140.0,196.0,2.1,8.0,259.0,206.04,164.86
2017,3,6,9,15,438.0,159.5,2.15,8.0,384.5,263.69,205.14
2017,3,6,9,30,736.0,123.0,2.2,8.0,510.0,353.63,275.29
2017,3,6,9,45,527.5,188.0,2.3,8.5,475.5,367.83,292.66
2017,3,6,10,0,319.0,253.0,2.4,9.0,441.0,364.6,293.17
2017,3,6,10,15,312.0,270.0,2.4,9.0,462.0,392.41,316.31
2017,3,6,10,30,305.0,287.0,2.4,9.0,483.0,419.2,338.03
2017,3,6,10,45,591.0,199.5,2.45,9.5,597.5,507.33,409.63
2017,3,6,11,0,877.0,112.0,2.5,10.0,712.0,613.14,494.01
2017,3,6,11,15,592.5,220.0,2.5,10.0,630.0,570.83,458.57
2017,3,6,11,30,308.0,328.0,2.5,10.0,548.0,511.03,408.75
2017,3,6,11,45,310.0,332.0,2.5,10.0,555.5,527.23,421.82
2017,3,6,12,0,312.0,336.0,2.5,10.0,563.0,542.63,433.73
2017,3,6,12,15,283.0,343.0,2.5,10.0,549.5,538.3,429.99
2017,3,6,12,30,254.0,350.0,2.5,10.0,536.0,532.14,424.91
2017,3,6,12,45,127.0,256.5,2.55,10.5,349.5,349.03,281.41
2017,3,6,13,0,0.0,163.0,2.6,11.0,163.0,158.37,125.66
2017,3,6,13,15,0.0,160.0,2.55,11.0,160.0,155.58,123.85
2017,3,6,13,30,0.0,157.0,2.5,11.0,157.0,152.79,121.68
2017,3,6,13,45,0.0,128.0,2.5,11.0,128.0,124.34,98.45
2017,3,6,14,0,0.0,99.0,2.5,11.0,99.0,95.89,75.05
2017,3,6,14,15,0.0,94.5,2.45,11.0,94.5,91.48,71.54
2017,3,6,14,30,0.0,90.0,2.4,11.0,90.0,87.1,68.02
2017,3,6,14,45,29.5,161.5,2.35,11.0,177.5,183.94,149.5
2017,3,6,15,0,59.0,233.0,2.3,11.0,265.0,282.09,229.99
2017,3,6,15,15,29.5,126.0,2.15,10.5,142.0,147.0,119.38
2017,3,6,15,30,0.0,19.0,2.0,10.0,19.0,18.34,10.18
2017,3,6,15,45,0.0,60.5,1.9,10.0,60.5,58.47,44.84
2017,3,6,16,0,0.0,102.0,1.8,10.0,102.0,100.3,80.67
2017,3,6,16,15,0.0,88.0,1.55,9.5,88.0,86.4,69.04
2017,3,6,16,30,0.0,74.0,1.3,9.0,74.0,72.45,57.28
2017,3,6,16,45,289.5,62.0,1.05,8.5,123.0,223.18,186.66
2017,3,6,17,0,579.0,50.0,0.8,8.0,172.0,332.16,271.01
2017,3,6,17,15,485.0,41.5,0.8,7.5,124.5,260.82,207.64
2017,3,6,17,30,391.0,33.0,0.8,7.0,77.0,196.81,148.98
2017,3,6,17,45,195.5,16.5,0.85,7.0,38.5,93.32,36.15
2017,3,6,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,6,45,130.5,14.5,0.25,6.5,26.0,14.25,0.0
2017,3,7,7,0,261.0,29.0,0.2,7.0,52.0,22.82,12.93
2017,3,7,7,15,357.5,41.5,0.25,7.5,95.0,31.59,22.64
2017,3,7,7,30,454.0,54.0,0.3,8.0,138.0,39.82,30.58
2017,3,7,7,45,512.5,63.0,0.4,8.5,185.5,44.41,34.97
2017,3,7,8,0,571.0,72.0,0.5,9.0,233.0,75.87,44.9
2017,3,7,8,15,627.0,72.5,0.55,9.0,280.5,112.8,65.37
2017,3,7,8,30,683.0,73.0,0.6,9.0,328.0,155.28,96.79
2017,3,7,8,45,522.5,123.0,0.65,9.5,333.0,203.94,145.47
2017,3,7,9,0,362.0,173.0,0.7,10.0,338.0,238.89,181.75
2017,3,7,9,15,318.5,200.5,0.7,10.5,356.0,269.39,208.95
2017,3,7,9,30,275.0,228.0,0.7,11.0,374.0,295.69,231.71
2017,3,7,9,45,298.0,241.5,0.75,11.5,410.0,331.52,260.32
2017,3,7,10,0,321.0,255.0,0.8,12.0,446.0,368.95,289.74
2017,3,7,10,15,311.0,272.5,0.85,12.0,466.0,395.85,311.26
2017,3,7,10,30,301.0,290.0,0.9,12.0,486.0,421.5,331.45
2017,3,7,10,45,437.0,257.0,0.95,12.5,552.5,478.71,375.91
2017,3,7,11,0,573.0,224.0,1.0,13.0,619.0,544.93,426.53
2017,3,7,11,15,440.0,277.5,1.0,13.0,585.0,534.34,416.9
2017,3,7,11,30,307.0,331.0,1.0,13.0,551.0,514.81,400.63
2017,3,7,11,45,175.0,323.0,1.05,13.0,448.5,429.31,335.84
2017,3,7,12,0,43.0,315.0,1.1,13.0,346.0,335.36,262.66
2017,3,7,12,15,82.0,336.0,1.15,13.0,396.5,386.02,302.94
2017,3,7,12,30,121.0,357.0,1.2,13.0,447.0,441.03,345.11
2017,3,7,12,45,101.0,347.5,1.25,13.0,422.0,417.68,327.14
2017,3,7,13,0,81.0,338.0,1.3,13.0,397.0,396.17,310.97
2017,3,7,13,15,235.5,318.0,1.35,13.0,483.5,499.29,393.39
2017,3,7,13,30,390.0,298.0,1.4,13.0,570.0,603.67,473.71
2017,3,7,13,45,276.0,306.5,1.5,13.0,496.5,528.87,416.28
2017,3,7,14,0,162.0,315.0,1.6,13.0,423.0,447.85,354.2
2017,3,7,14,15,168.0,300.0,1.6,13.0,407.5,437.77,347.94
2017,3,7,14,30,174.0,285.0,1.6,13.0,392.0,426.83,340.51
2017,3,7,14,45,480.5,195.0,1.6,13.0,464.5,563.57,452.41
2017,3,7,15,0,787.0,105.0,1.6,13.0,537.0,674.99,540.65
2017,3,7,15,15,765.5,101.5,1.5,12.5,495.0,641.23,515.17
2017,3,7,15,30,744.0,98.0,1.4,12.0,453.0,608.25,491.17
2017,3,7,15,45,575.0,117.5,1.35,12.0,375.5,504.88,410.82
2017,3,7,16,0,406.0,137.0,1.3,12.0,298.0,406.69,332.92
2017,3,7,16,15,375.0,124.0,1.15,11.5,257.5,362.9,298.47
2017,3,7,16,30,344.0,111.0,1.0,11.0,217.0,320.13,263.55
2017,3,7,16,45,419.0,85.5,0.9,11.0,191.5,316.27,259.08
2017,3,7,17,0,494.0,60.0,0.8,11.0,166.0,307.22,248.13
2017,3,7,17,15,400.0,49.0,0.85,10.5,120.0,236.07,186.94
2017,3,7,17,30,306.0,38.0,0.9,10.0,74.0,172.25,130.13
2017,3,7,17,45,153.0,19.0,0.95,9.5,37.0,81.93,36.81
2017,3,7,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,6,45,146.5,15.5,1.15,7.0,29.0,12.1,0.0
2017,3,8,7,0,293.0,31.0,1.2,8.0,58.0,24.49,14.64
2017,3,8,7,15,400.0,41.5,1.25,8.5,103.5,31.25,22.23
2017,3,8,7,30,507.0,52.0,1.3,9.0,149.0,37.64,28.45
2017,3,8,7,45,567.5,60.0,1.4,9.5,199.0,41.47,32.12
2017,3,8,8,0,628.0,68.0,1.5,10.0,249.0,77.95,43.61
2017,3,8,8,15,671.5,73.5,1.65,10.5,299.0,121.23,69.95
2017,3,8,8,30,715.0,79.0,1.8,11.0,349.0,168.65,106.3
2017,3,8,8,45,744.5,83.0,2.0,11.5,396.5,218.98,149.22
2017,3,8,9,0,774.0,87.0,2.2,12.0,444.0,268.14,192.73
2017,3,8,9,15,795.5,90.5,2.25,12.5,487.5,316.42,235.96
2017,3,8,9,30,817.0,94.0,2.3,13.0,531.0,365.64,279.4
2017,3,8,9,45,842.5,92.5,2.4,13.5,571.5,412.48,320.2
2017,3,8,10,0,868.0,91.0,2.5,14.0,612.0,462.78,362.72
2017,3,8,10,15,879.0,92.5,2.5,14.0,644.0,506.25,399.51
2017,3,8,10,30,890.0,94.0,2.5,14.0,676.0,548.63,434.56
2017,3,8,10,45,898.5,95.0,2.55,14.5,701.0,587.86,465.72
2017,3,8,11,0,907.0,96.0,2.6,15.0,726.0,625.4,494.84
2017,3,8,11,15,912.0,97.0,2.6,15.0,743.0,658.89,521.03
2017,3,8,11,30,917.0,98.0,2.6,15.0,760.0,690.12,545.08
2017,3,8,11,45,919.0,98.0,2.6,15.5,769.0,715.93,563.77
2017,3,8,12,0,921.0,98.0,2.6,16.0,778.0,739.03,579.17
2017,3,8,12,15,921.5,98.0,2.55,16.0,779.0,758.24,592.43
2017,3,8,12,30,922.0,98.0,2.5,16.0,780.0,774.48,603.61
2017,3,8,12,45,922.5,96.5,2.5,16.5,773.5,786.18,610.83
2017,3,8,13,0,923.0,95.0,2.5,17.0,767.0,794.75,615.95
2017,3,8,13,15,918.5,94.0,2.5,17.0,751.5,796.89,617.82
2017,3,8,13,30,914.0,93.0,2.5,17.0,736.0,795.83,617.62
2017,3,8,13,45,907.0,92.0,2.5,17.0,713.0,789.7,613.98
2017,3,8,14,0,900.0,91.0,2.5,17.0,690.0,780.47,608.3
2017,3,8,14,15,890.0,89.5,2.45,17.0,659.5,765.46,598.29
2017,3,8,14,30,880.0,88.0,2.4,17.0,629.0,747.6,586.36
2017,3,8,14,45,866.5,86.0,2.35,17.0,592.5,723.97,570.32
2017,3,8,15,0,853.0,84.0,2.3,17.0,556.0,701.53,555.18
2017,3,8,15,15,834.0,81.0,2.15,16.5,513.5,668.42,532.55
2017,3,8,15,30,815.0,78.0,2.0,16.0,471.0,633.5,507.6
2017,3,8,15,45,789.5,74.5,1.9,16.0,424.0,592.37,476.45
2017,3,8,16,0,764.0,71.0,1.8,16.0,377.0,550.32,443.96
2017,3,8,16,15,727.0,66.5,1.6,15.5,327.5,500.0,404.58
2017,3,8,16,30,690.0,62.0,1.4,15.0,278.0,450.19,364.45
2017,3,8,16,45,636.5,56.0,1.2,14.5,227.5,393.85,317.78
2017,3,8,17,0,583.0,50.0,1.0,14.0,177.0,338.08,270.04
2017,3,8,17,15,492.5,42.0,1.0,13.5,129.0,267.86,210.05
2017,3,8,17,30,402.0,34.0,1.0,13.0,81.0,204.65,153.59
2017,3,8,17,45,201.0,17.0,1.0,12.5,40.5,98.27,49.72
2017,3,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,6,45,171.5,14.5,0.3,10.5,31.5,10.95,0.0
2017,3,9,7,0,343.0,29.0,0.2,11.0,63.0,22.21,12.97
2017,3,9,7,15,445.5,38.5,0.2,11.5,109.5,28.16,19.37
2017,3,9,7,30,548.0,48.0,0.2,12.0,156.0,33.78,24.77
2017,3,9,7,45,606.0,54.5,0.2,12.5,206.0,36.56,27.42
2017,3,9,8,0,664.0,61.0,0.2,13.0,256.0,77.14,40.05
2017,3,9,8,15,704.5,66.0,0.3,13.5,306.5,124.87,70.14
2017,3,9,8,30,745.0,71.0,0.4,14.0,357.0,173.08,106.87
2017,3,9,8,45,771.5,75.0,0.55,14.5,404.5,221.07,147.39
2017,3,9,9,0,798.0,79.0,0.7,15.0,452.0,270.95,190.79
2017,3,9,9,15,818.5,82.0,0.85,15.5,495.5,319.73,233.62
2017,3,9,9,30,839.0,85.0,1.0,16.0,539.0,369.28,276.52
2017,3,9,9,45,852.0,88.0,1.2,16.5,576.5,416.37,316.95
2017,3,9,10,0,865.0,91.0,1.4,17.0,614.0,465.83,358.13
2017,3,9,10,15,875.5,93.0,1.5,17.5,646.0,509.43,393.53
2017,3,9,10,30,886.0,95.0,1.6,18.0,678.0,551.92,427.18
2017,3,9,10,45,891.0,97.5,1.7,18.5,702.0,590.48,457.09
2017,3,9,11,0,896.0,100.0,1.8,19.0,726.0,627.15,484.9
2017,3,9,11,15,900.5,101.0,1.85,19.0,743.5,660.02,510.08
2017,3,9,11,30,905.0,102.0,1.9,19.0,761.0,690.61,533.22
2017,3,9,11,45,903.5,104.5,2.0,19.0,769.0,716.2,552.76
2017,3,9,12,0,902.0,107.0,2.1,19.0,777.0,738.99,569.34
2017,3,9,12,15,731.5,181.5,2.15,19.0,725.5,710.36,547.01
2017,3,9,12,30,561.0,256.0,2.2,19.0,674.0,671.71,516.6
2017,3,9,12,45,544.5,259.0,2.25,19.0,661.0,672.43,517.85
2017,3,9,13,0,528.0,262.0,2.3,19.0,648.0,670.96,517.19
2017,3,9,13,15,703.5,186.0,2.3,19.0,690.0,735.73,568.24
2017,3,9,13,30,879.0,110.0,2.3,19.0,732.0,790.85,608.45
2017,3,9,13,45,667.5,185.0,2.3,19.0,648.5,712.91,551.74
2017,3,9,14,0,456.0,260.0,2.3,19.0,565.0,626.79,485.97
2017,3,9,14,15,434.0,253.5,2.15,19.0,533.5,602.43,468.55
2017,3,9,14,30,412.0,247.0,2.0,19.0,502.0,570.32,445.07
2017,3,9,14,45,471.0,213.5,1.95,19.0,488.5,580.5,454.72
2017,3,9,15,0,530.0,180.0,1.9,19.0,475.0,579.83,456.16
2017,3,9,15,15,506.5,171.0,1.75,18.5,435.5,544.53,430.55
2017,3,9,15,30,483.0,162.0,1.6,18.0,396.0,508.55,404.3
2017,3,9,15,45,481.5,144.0,1.5,17.5,358.5,476.18,381.0
2017,3,9,16,0,480.0,126.0,1.4,17.0,321.0,442.19,355.81
2017,3,9,16,15,441.5,117.5,1.25,16.5,278.5,396.37,320.0
2017,3,9,16,30,403.0,109.0,1.1,16.0,236.0,352.0,284.51
2017,3,9,16,45,364.5,93.0,0.95,15.5,193.0,300.8,242.73
2017,3,9,17,0,326.0,77.0,0.8,15.0,150.0,251.67,201.4
2017,3,9,17,15,265.5,60.5,0.8,14.5,109.5,195.24,153.4
2017,3,9,17,30,205.0,44.0,0.8,14.0,69.0,143.63,108.1
2017,3,9,17,45,102.5,26.5,0.85,13.5,39.0,72.51,39.05
2017,3,9,18,0,0.0,9.0,0.9,13.0,9.0,8.85,0.0
2017,3,9,18,15,0.0,4.5,0.9,12.5,4.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,10,6,45,52.0,19.0,0.75,9.5,24.0,16.05,0.0
2017,3,10,7,0,104.0,38.0,0.7,10.0,48.0,31.23,20.89
2017,3,10,7,15,148.0,58.0,0.75,10.5,82.5,46.62,35.8
2017,3,10,7,30,192.0,78.0,0.8,11.0,117.0,61.45,49.56
2017,3,10,7,45,219.0,98.5,0.85,11.5,154.5,76.99,63.65
2017,3,10,8,0,246.0,119.0,0.9,12.0,192.0,109.17,79.65
2017,3,10,8,15,276.5,133.5,0.85,12.0,230.0,140.01,101.34
2017,3,10,8,30,307.0,148.0,0.8,12.0,268.0,173.77,127.48
2017,3,10,8,45,383.0,154.5,0.8,12.5,322.5,209.48,154.45
2017,3,10,9,0,459.0,161.0,0.8,13.0,377.0,256.2,191.41
2017,3,10,9,15,440.0,183.5,0.8,13.0,406.5,294.39,224.7
2017,3,10,9,30,421.0,206.0,0.8,13.0,436.0,330.44,255.47
2017,3,10,9,45,415.5,224.0,0.8,13.5,464.5,365.77,284.13
2017,3,10,10,0,410.0,242.0,0.8,14.0,493.0,402.29,312.78
2017,3,10,10,15,305.5,278.5,0.9,14.0,470.5,403.57,314.96
2017,3,10,10,30,201.0,315.0,1.0,14.0,448.0,398.06,311.04
2017,3,10,10,45,197.5,329.0,1.1,14.5,464.0,418.92,326.76
2017,3,10,11,0,194.0,343.0,1.2,15.0,480.0,439.19,341.61
2017,3,10,11,15,180.5,352.0,1.35,15.5,482.0,448.02,347.88
2017,3,10,11,30,167.0,361.0,1.5,16.0,484.0,455.63,353.18
2017,3,10,11,45,169.0,364.5,1.65,16.5,490.0,467.48,361.91
2017,3,10,12,0,171.0,368.0,1.8,17.0,496.0,478.92,370.27
2017,3,10,12,15,214.0,364.0,1.85,17.0,524.5,512.28,396.14
2017,3,10,12,30,257.0,360.0,1.9,17.0,553.0,549.28,424.39
2017,3,10,12,45,211.5,361.0,2.0,17.5,519.0,519.17,400.99
2017,3,10,13,0,166.0,362.0,2.1,18.0,485.0,490.3,378.7
2017,3,10,13,15,193.5,352.5,2.15,18.0,492.5,505.5,391.39
2017,3,10,13,30,221.0,343.0,2.2,18.0,500.0,520.1,403.42
2017,3,10,13,45,184.5,332.5,2.25,18.5,461.0,483.63,375.44
2017,3,10,14,0,148.0,322.0,2.3,19.0,422.0,446.59,347.12
2017,3,10,14,15,327.0,269.5,2.25,19.0,477.5,534.1,417.81
2017,3,10,14,30,506.0,217.0,2.2,19.0,533.0,617.1,482.8
2017,3,10,14,45,670.0,155.5,2.2,19.0,547.5,668.92,524.28
2017,3,10,15,0,834.0,94.0,2.2,19.0,562.0,706.12,553.88
2017,3,10,15,15,814.0,91.0,2.05,18.5,519.0,672.51,530.62
2017,3,10,15,30,794.0,88.0,1.9,18.0,476.0,637.19,505.53
2017,3,10,15,45,772.5,82.5,1.8,18.0,430.0,596.66,475.32
2017,3,10,16,0,751.0,77.0,1.7,18.0,384.0,555.02,443.65
2017,3,10,16,15,713.5,72.0,1.5,17.5,333.5,503.88,404.17
2017,3,10,16,30,676.0,67.0,1.3,17.0,283.0,455.78,365.84
2017,3,10,16,45,626.0,60.0,1.1,16.5,233.0,397.91,318.69
2017,3,10,17,0,576.0,53.0,0.9,16.0,183.0,342.49,271.9
2017,3,10,17,15,487.5,44.5,0.9,15.0,134.5,272.06,212.92
2017,3,10,17,30,399.0,36.0,0.9,14.0,86.0,208.46,157.34
2017,3,10,17,45,250.5,23.5,0.95,13.5,49.5,125.59,74.41
2017,3,10,18,0,102.0,11.0,1.0,13.0,13.0,39.93,0.0
2017,3,10,18,15,51.0,5.5,1.0,12.5,6.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,6,45,150.5,17.0,0.55,11.5,33.0,12.87,0.0
2017,3,11,7,0,301.0,34.0,0.6,12.0,66.0,26.39,16.88
2017,3,11,7,15,374.5,47.0,0.75,12.5,109.5,35.37,25.69
2017,3,11,7,30,448.0,60.0,0.9,13.0,153.0,43.81,33.58
2017,3,11,7,45,492.0,71.0,1.1,13.5,199.0,54.64,43.38
2017,3,11,8,0,536.0,82.0,1.3,14.0,245.0,94.13,56.24
2017,3,11,8,15,578.5,87.5,1.4,14.5,291.0,133.08,81.69
2017,3,11,8,30,621.0,93.0,1.5,15.0,337.0,176.21,115.21
2017,3,11,8,45,631.5,103.5,1.6,15.5,378.5,220.75,153.56
2017,3,11,9,0,642.0,114.0,1.7,16.0,420.0,265.8,193.01
2017,3,11,9,15,632.0,130.5,1.7,16.5,454.5,310.16,231.99
2017,3,11,9,30,622.0,147.0,1.7,17.0,489.0,352.89,268.65
2017,3,11,9,45,549.5,185.5,1.75,17.5,503.5,388.21,298.95
2017,3,11,10,0,477.0,224.0,1.8,18.0,518.0,416.27,322.05
2017,3,11,10,15,494.5,229.5,1.8,18.0,547.5,452.16,350.64
2017,3,11,10,30,512.0,235.0,1.8,18.0,577.0,488.44,378.99
2017,3,11,10,45,544.0,233.5,1.8,18.5,609.0,526.67,407.75
2017,3,11,11,0,576.0,232.0,1.8,19.0,641.0,565.75,436.6
2017,3,11,11,15,744.5,167.5,1.8,19.0,708.5,632.29,488.11
2017,3,11,11,30,913.0,103.0,1.8,19.0,776.0,705.61,543.64
2017,3,11,11,45,716.0,188.5,1.8,19.0,720.5,677.99,520.49
2017,3,11,12,0,519.0,274.0,1.8,19.0,665.0,639.04,489.32
2017,3,11,12,15,447.5,303.5,1.8,19.0,641.0,628.76,481.03
2017,3,11,12,30,376.0,333.0,1.8,19.0,617.0,612.4,468.02
2017,3,11,12,45,423.5,310.5,1.8,19.0,627.0,637.0,487.31
2017,3,11,13,0,471.0,288.0,1.8,19.0,637.0,658.27,503.93
2017,3,11,13,15,693.0,193.5,1.85,19.0,695.5,741.69,569.05
2017,3,11,13,30,915.0,99.0,1.9,19.0,754.0,815.01,621.67
2017,3,11,13,45,911.0,97.0,1.95,19.0,731.5,809.95,618.58
2017,3,11,14,0,907.0,95.0,2.0,19.0,709.0,801.73,614.21
2017,3,11,14,15,897.5,93.0,2.05,18.5,678.5,786.24,606.01
2017,3,11,14,30,888.0,91.0,2.1,18.0,648.0,767.86,595.83
2017,3,11,14,45,877.0,88.5,2.2,18.0,611.5,745.08,581.73
2017,3,11,15,0,866.0,86.0,2.3,18.0,575.0,723.47,568.37
2017,3,11,15,15,848.0,83.0,2.2,17.5,532.0,690.4,546.34
2017,3,11,15,30,830.0,80.0,2.1,17.0,489.0,655.43,522.51
2017,3,11,15,45,807.0,76.0,2.05,17.0,442.0,614.47,492.12
2017,3,11,16,0,784.0,72.0,2.0,17.0,395.0,572.42,460.23
2017,3,11,16,15,748.5,68.0,1.8,16.0,344.5,522.32,422.2
2017,3,11,16,30,713.0,64.0,1.6,15.0,294.0,472.59,383.16
2017,3,11,16,45,664.0,58.0,1.4,14.5,243.0,414.49,335.44
2017,3,11,17,0,615.0,52.0,1.2,14.0,192.0,361.47,290.02
2017,3,11,17,15,529.0,44.0,1.2,13.5,142.5,290.7,229.62
2017,3,11,17,30,443.0,36.0,1.2,13.0,93.0,226.5,172.56
2017,3,11,17,45,221.5,26.0,1.25,12.5,54.5,120.3,75.04
2017,3,11,18,0,0.0,16.0,1.3,12.0,16.0,15.73,0.0
2017,3,11,18,15,0.0,8.0,1.3,11.5,8.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,6,45,183.0,18.0,0.95,10.0,38.5,13.59,0.91
2017,3,12,7,0,366.0,36.0,1.0,11.0,77.0,28.03,18.53
2017,3,12,7,15,465.5,45.5,1.05,11.5,126.0,33.64,24.31
2017,3,12,7,30,565.0,55.0,1.1,12.0,175.0,38.97,29.42
2017,3,12,7,45,625.0,62.0,1.15,12.5,227.5,51.17,31.97
2017,3,12,8,0,685.0,69.0,1.2,13.0,280.0,95.51,51.5
2017,3,12,8,15,725.5,74.0,1.25,13.5,332.0,141.9,82.75
2017,3,12,8,30,766.0,79.0,1.3,14.0,384.0,195.26,125.25
2017,3,12,8,45,794.5,82.5,1.4,14.5,433.5,244.71,167.75
2017,3,12,9,0,823.0,86.0,1.5,15.0,483.0,296.24,212.87
2017,3,12,9,15,843.5,89.0,1.65,15.5,528.0,346.55,257.21
2017,3,12,9,30,864.0,92.0,1.8,16.0,573.0,397.59,301.41
2017,3,12,9,45,872.0,97.5,1.95,16.5,610.5,446.25,342.9
2017,3,12,10,0,880.0,103.0,2.1,17.0,648.0,494.06,382.59
2017,3,12,10,15,891.0,105.0,2.15,17.5,680.5,539.03,418.76
2017,3,12,10,30,902.0,107.0,2.2,18.0,713.0,584.83,454.47
2017,3,12,10,45,912.5,107.0,2.3,18.5,739.0,624.88,485.35
2017,3,12,11,0,923.0,107.0,2.4,19.0,765.0,663.31,514.36
2017,3,12,11,15,927.5,108.0,2.4,19.0,782.5,697.03,539.83
2017,3,12,11,30,932.0,109.0,2.4,19.0,800.0,728.41,563.17
2017,3,12,11,45,936.0,108.5,2.45,19.5,809.5,755.48,581.82
2017,3,12,12,0,940.0,108.0,2.5,20.0,819.0,779.86,597.75
2017,3,12,12,15,940.0,108.0,2.5,20.0,819.5,798.99,610.85
2017,3,12,12,30,940.0,108.0,2.5,20.0,820.0,815.08,621.93
2017,3,12,12,45,948.5,102.0,2.5,20.0,815.0,828.45,631.24
2017,3,12,13,0,957.0,96.0,2.5,20.0,810.0,838.66,638.5
2017,3,12,13,15,953.0,95.5,2.5,20.0,794.0,841.62,640.9
2017,3,12,13,30,949.0,95.0,2.5,20.0,778.0,841.27,641.22
2017,3,12,13,45,943.5,93.5,2.5,20.0,754.5,835.41,637.89
2017,3,12,14,0,938.0,92.0,2.5,20.0,731.0,826.3,632.48
2017,3,12,14,15,928.5,90.5,2.4,20.0,700.0,810.97,622.15
2017,3,12,14,30,919.0,89.0,2.3,20.0,669.0,792.65,609.86
2017,3,12,14,45,906.5,87.0,2.25,20.0,631.0,768.73,594.08
2017,3,12,15,0,894.0,85.0,2.2,20.0,593.0,742.23,576.49
2017,3,12,15,15,876.5,82.0,2.05,19.5,549.5,712.5,556.94
2017,3,12,15,30,859.0,79.0,1.9,19.0,506.0,677.04,533.06
2017,3,12,15,45,834.5,76.0,1.8,19.0,457.5,635.31,502.39
2017,3,12,16,0,810.0,73.0,1.7,19.0,409.0,592.51,470.19
2017,3,12,16,15,775.0,69.0,1.5,18.0,357.5,541.66,432.23
2017,3,12,16,30,740.0,65.0,1.3,17.0,306.0,491.08,393.15
2017,3,12,16,45,687.5,59.0,1.15,16.5,253.0,429.95,344.02
2017,3,12,17,0,635.0,53.0,1.0,16.0,200.0,374.15,297.25
2017,3,12,17,15,548.0,45.0,1.0,15.0,149.0,301.77,236.84
2017,3,12,17,30,461.0,37.0,1.0,14.0,98.0,235.98,179.47
2017,3,12,17,45,302.5,25.0,1.0,13.5,57.5,148.25,95.8
2017,3,12,18,0,144.0,13.0,1.0,13.0,17.0,54.76,0.0
2017,3,12,18,15,72.0,6.5,1.0,12.5,8.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,13,6,45,209.0,17.0,0.6,10.5,41.5,12.49,1.83
2017,3,13,7,0,418.0,34.0,0.6,11.0,83.0,25.76,16.75
2017,3,13,7,15,511.5,42.5,0.65,11.5,133.0,30.61,21.7
2017,3,13,7,30,605.0,51.0,0.7,12.0,183.0,35.21,26.11
2017,3,13,7,45,662.0,57.0,0.8,12.5,235.5,54.49,31.97
2017,3,13,8,0,719.0,63.0,0.9,13.0,288.0,99.76,52.88
2017,3,13,8,15,756.0,67.5,1.0,13.5,340.0,146.99,85.41
2017,3,13,8,30,793.0,72.0,1.1,14.0,392.0,197.63,126.2
2017,3,13,8,45,819.0,75.0,1.2,15.0,441.0,247.6,169.17
2017,3,13,9,0,845.0,78.0,1.3,16.0,490.0,299.33,214.19
2017,3,13,9,15,863.5,80.5,1.45,16.5,534.0,349.66,258.48
2017,3,13,9,30,882.0,83.0,1.6,17.0,578.0,403.83,304.89
2017,3,13,9,45,905.0,81.0,1.75,17.5,618.5,452.42,346.02
2017,3,13,10,0,928.0,79.0,1.9,18.0,659.0,501.22,386.33
2017,3,13,10,15,937.0,80.5,1.9,18.0,691.0,546.2,422.96
2017,3,13,10,30,946.0,82.0,1.9,18.0,723.0,589.79,457.57
2017,3,13,10,45,952.0,83.0,1.95,18.5,748.0,629.57,487.9
2017,3,13,11,0,958.0,84.0,2.0,19.0,773.0,667.33,515.99
2017,3,13,11,15,962.0,85.0,2.0,19.0,790.0,701.6,541.64
2017,3,13,11,30,966.0,86.0,2.0,19.0,807.0,733.39,564.68
2017,3,13,11,45,967.5,86.5,2.0,19.5,815.5,760.32,581.91
2017,3,13,12,0,969.0,87.0,2.0,20.0,824.0,784.35,597.07
2017,3,13,12,15,969.0,87.0,1.95,20.0,824.5,803.79,609.77
2017,3,13,12,30,969.0,87.0,1.9,20.0,825.0,820.07,620.35
2017,3,13,12,45,967.0,86.5,1.9,20.5,817.0,831.1,626.71
2017,3,13,13,0,965.0,86.0,1.9,21.0,809.0,838.81,630.95
2017,3,13,13,15,961.0,85.0,1.85,21.0,793.0,841.12,632.39
2017,3,13,13,30,957.0,84.0,1.8,21.0,777.0,840.07,631.74
2017,3,13,13,45,950.5,83.5,1.75,21.5,753.5,834.27,626.83
2017,3,13,14,0,944.0,83.0,1.7,22.0,730.0,825.24,619.92
2017,3,13,14,15,934.5,81.5,1.6,22.0,698.5,809.66,609.4
2017,3,13,14,30,925.0,80.0,1.5,22.0,667.0,791.07,596.98
2017,3,13,14,45,912.0,78.5,1.4,22.0,629.5,767.03,580.91
2017,3,13,15,0,899.0,77.0,1.3,22.0,592.0,740.42,563.12
2017,3,13,15,15,881.5,74.5,1.2,21.5,548.5,707.14,541.7
2017,3,13,15,30,864.0,72.0,1.1,21.0,505.0,671.92,518.73
2017,3,13,15,45,839.5,69.5,1.0,21.0,456.5,634.21,491.96
2017,3,13,16,0,815.0,67.0,0.9,21.0,408.0,591.69,460.55
2017,3,13,16,15,781.5,63.0,0.85,20.5,357.0,541.39,423.96
2017,3,13,16,30,748.0,59.0,0.8,20.0,306.0,491.29,386.25
2017,3,13,16,45,697.5,54.0,0.8,19.5,253.5,431.87,340.25
2017,3,13,17,0,647.0,49.0,0.8,19.0,201.0,374.71,293.98
2017,3,13,17,15,566.5,42.0,0.85,18.5,150.5,305.08,236.34
2017,3,13,17,30,486.0,35.0,0.9,18.0,100.0,244.79,183.78
2017,3,13,17,45,341.0,24.0,0.95,17.5,59.5,162.01,106.05
2017,3,13,18,0,196.0,13.0,1.0,17.0,19.0,70.5,0.0
2017,3,13,18,15,98.0,6.5,1.0,16.5,9.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,6,15,42.0,5.0,1.15,12.5,5.5,0.0,0.0
2017,3,14,6,30,84.0,10.0,1.1,13.0,11.0,9.83,0.0
2017,3,14,6,45,229.5,24.0,1.05,13.5,47.5,18.83,6.97
2017,3,14,7,0,375.0,38.0,1.0,14.0,84.0,29.25,19.6
2017,3,14,7,15,465.5,47.5,1.05,14.5,132.5,34.78,25.1
2017,3,14,7,30,556.0,57.0,1.1,15.0,181.0,40.03,30.04
2017,3,14,7,45,611.0,64.5,1.15,15.5,232.5,59.46,34.51
2017,3,14,8,0,666.0,72.0,1.2,16.0,284.0,103.72,56.67
2017,3,14,8,15,704.5,77.0,1.05,16.5,335.5,149.27,88.4
2017,3,14,8,30,743.0,82.0,0.9,17.0,387.0,201.69,130.2
2017,3,14,8,45,767.0,87.5,0.75,18.0,434.5,251.03,171.6
2017,3,14,9,0,791.0,93.0,0.6,19.0,482.0,302.02,214.3
2017,3,14,9,15,811.0,96.0,0.6,19.5,526.0,350.82,255.5
2017,3,14,9,30,831.0,99.0,0.6,20.0,570.0,400.36,296.3
2017,3,14,9,45,860.0,96.0,0.6,20.5,611.0,448.64,334.98
2017,3,14,10,0,889.0,93.0,0.6,21.0,652.0,500.6,375.11
2017,3,14,10,15,899.0,94.5,0.6,21.0,684.0,544.62,409.15
2017,3,14,10,30,909.0,96.0,0.6,21.0,716.0,587.4,441.4
2017,3,14,10,45,916.5,97.0,0.6,21.5,741.0,626.82,469.56
2017,3,14,11,0,924.0,98.0,0.6,22.0,766.0,664.41,495.65
2017,3,14,11,15,928.5,99.0,0.6,22.0,783.0,698.05,519.36
2017,3,14,11,30,933.0,100.0,0.6,22.0,800.0,729.33,541.0
2017,3,14,11,45,936.0,99.5,0.6,22.5,809.0,755.58,556.73
2017,3,14,12,0,939.0,99.0,0.6,23.0,818.0,779.08,570.61
2017,3,14,12,15,939.5,99.5,0.6,23.0,819.0,798.87,583.15
2017,3,14,12,30,940.0,100.0,0.6,23.0,820.0,815.64,593.83
2017,3,14,12,45,937.0,100.0,0.65,23.5,812.0,826.11,600.24
2017,3,14,13,0,934.0,100.0,0.7,24.0,804.0,833.36,604.76
2017,3,14,13,15,929.5,99.0,0.75,24.0,788.0,835.17,607.09
2017,3,14,13,30,925.0,98.0,0.8,24.0,772.0,833.73,607.5
2017,3,14,13,45,920.0,96.5,0.85,24.0,748.5,828.15,605.38
2017,3,14,14,0,915.0,95.0,0.9,24.0,725.0,819.4,601.33
2017,3,14,14,15,905.0,93.5,0.9,24.0,694.0,803.7,592.06
2017,3,14,14,30,895.0,92.0,0.9,24.0,663.0,785.11,581.03
2017,3,14,14,45,882.0,89.5,0.9,24.0,625.5,760.43,565.97
2017,3,14,15,0,869.0,87.0,0.9,24.0,588.0,733.26,549.23
2017,3,14,15,15,851.0,84.5,0.95,24.0,545.0,704.1,531.63
2017,3,14,15,30,833.0,82.0,1.0,24.0,502.0,669.26,509.81
2017,3,14,15,45,808.0,78.5,1.05,24.0,454.0,627.06,481.36
2017,3,14,16,0,783.0,75.0,1.1,24.0,406.0,583.9,451.16
2017,3,14,16,15,748.0,70.5,1.05,23.0,355.0,533.03,415.23
2017,3,14,16,30,713.0,66.0,1.0,22.0,304.0,482.5,378.15
2017,3,14,16,45,659.0,60.5,0.95,21.0,252.0,424.26,333.53
2017,3,14,17,0,605.0,55.0,0.9,20.0,200.0,366.54,287.42
2017,3,14,17,15,522.5,47.0,1.0,19.0,150.0,296.69,230.46
2017,3,14,17,30,440.0,39.0,1.1,18.0,100.0,233.06,176.11
2017,3,14,17,45,295.5,26.5,1.25,17.0,60.0,150.27,101.01
2017,3,14,18,0,151.0,14.0,1.4,16.0,20.0,58.69,0.0
2017,3,14,18,15,75.5,7.0,1.45,15.5,10.0,0.0,0.0
2017,3,14,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,2.0,1.3,9.5,2.0,0.0,0.0
2017,3,15,6,30,0.0,4.0,1.5,10.0,4.0,3.93,0.0
2017,3,15,6,45,0.0,15.5,1.75,11.0,15.5,14.95,5.3
2017,3,15,7,0,0.0,27.0,2.0,12.0,27.0,26.07,17.1
2017,3,15,7,15,0.0,42.0,2.05,12.5,42.0,40.45,30.37
2017,3,15,7,30,0.0,57.0,2.1,13.0,57.0,54.33,43.05
2017,3,15,7,45,0.0,73.5,2.2,13.5,73.5,69.52,53.81
2017,3,15,8,0,0.0,90.0,2.3,14.0,90.0,84.91,66.71
2017,3,15,8,15,0.0,106.0,2.3,14.0,106.0,99.96,79.23
2017,3,15,8,30,0.0,122.0,2.3,14.0,122.0,115.08,91.63
2017,3,15,8,45,80.0,171.0,2.3,14.5,210.5,174.08,136.99
2017,3,15,9,0,160.0,220.0,2.3,15.0,299.0,240.15,188.05
2017,3,15,9,15,356.0,198.5,2.25,15.0,395.5,294.44,228.24
2017,3,15,9,30,552.0,177.0,2.2,15.0,492.0,365.99,283.97
2017,3,15,9,45,702.0,141.5,2.15,15.5,569.5,424.63,330.56
2017,3,15,10,0,852.0,106.0,2.1,16.0,647.0,496.98,387.66
2017,3,15,10,15,553.5,214.0,2.05,16.0,572.0,478.46,374.39
2017,3,15,10,30,255.0,322.0,2.0,16.0,497.0,438.03,342.04
2017,3,15,10,45,175.0,333.5,1.95,16.5,456.0,415.43,323.79
2017,3,15,11,0,95.0,345.0,1.9,17.0,415.0,385.94,299.65
2017,3,15,11,15,204.5,348.0,1.85,17.0,501.5,464.94,360.91
