Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,11,30,314.0,351.0,1.8,17.0,588.0,551.07,425.68
2017,3,15,11,45,327.0,352.0,1.8,17.0,601.5,572.47,441.07
2017,3,15,12,0,340.0,353.0,1.8,17.0,615.0,593.47,456.59
2017,3,15,12,15,403.0,328.5,1.85,17.0,639.0,626.32,482.27
2017,3,15,12,30,466.0,304.0,1.9,17.0,663.0,662.49,510.1
2017,3,15,12,45,391.5,328.0,2.0,17.0,627.5,634.32,488.78
2017,3,15,13,0,317.0,352.0,2.1,17.0,592.0,606.72,467.95
2017,3,15,13,15,273.0,352.5,2.05,17.0,556.5,577.53,446.13
2017,3,15,13,30,229.0,353.0,2.0,17.0,521.0,541.61,419.32
2017,3,15,13,45,543.0,235.0,1.95,17.0,616.0,681.41,529.97
2017,3,15,14,0,857.0,117.0,1.9,17.0,711.0,804.59,620.63
2017,3,15,14,15,627.0,190.0,1.8,16.5,614.5,699.79,544.36
2017,3,15,14,30,397.0,263.0,1.7,16.0,518.0,586.17,458.61
2017,3,15,14,45,362.5,254.0,1.65,16.0,476.5,547.08,430.65
2017,3,15,15,0,328.0,245.0,1.6,16.0,435.0,507.86,401.66
2017,3,15,15,15,207.5,233.0,1.5,15.5,350.5,396.97,316.64
2017,3,15,15,30,87.0,221.0,1.4,15.0,266.0,291.21,233.19
2017,3,15,15,45,43.5,124.0,1.35,15.0,146.5,154.79,124.12
2017,3,15,16,0,0.0,27.0,1.3,15.0,27.0,26.06,16.49
2017,3,15,16,15,0.0,23.5,1.2,14.5,23.5,22.68,13.77
2017,3,15,16,30,0.0,20.0,1.1,14.0,20.0,19.3,10.95
2017,3,15,16,45,0.0,16.5,1.05,13.5,16.5,15.91,8.07
2017,3,15,17,0,0.0,13.0,1.0,13.0,13.0,12.53,5.15
2017,3,15,17,15,0.0,9.5,0.95,12.5,9.5,9.16,2.2
2017,3,15,17,30,0.0,6.0,0.9,12.0,6.0,5.78,0.0
2017,3,15,17,45,0.0,3.5,0.85,12.0,3.5,3.37,0.0
2017,3,15,18,0,0.0,1.0,0.8,12.0,1.0,0.96,0.0
2017,3,15,18,15,0.0,0.5,0.8,11.5,0.5,0.49,0.0
2017,3,15,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,2.5,1.1,10.5,2.5,0.0,0.0
2017,3,16,6,30,0.0,5.0,1.3,11.0,5.0,4.91,0.0
2017,3,16,6,45,0.0,19.0,1.5,11.5,19.0,18.34,8.49
2017,3,16,7,0,0.0,33.0,1.7,12.0,33.0,31.78,22.18
2017,3,16,7,15,0.0,51.0,1.75,12.5,51.0,48.24,37.34
2017,3,16,7,30,0.0,69.0,1.8,13.0,69.0,64.48,52.1
2017,3,16,7,45,0.0,88.5,1.9,13.5,88.5,82.2,64.54
2017,3,16,8,0,0.0,108.0,2.0,14.0,108.0,100.31,79.63
2017,3,16,8,15,3.0,126.0,1.95,14.0,127.5,117.71,93.86
2017,3,16,8,30,6.0,144.0,1.9,14.0,147.0,135.5,108.22
2017,3,16,8,45,55.0,182.0,1.9,14.5,210.0,177.74,140.64
2017,3,16,9,0,104.0,220.0,1.9,15.0,273.0,228.68,180.07
2017,3,16,9,15,68.5,224.5,1.9,15.5,260.5,228.16,180.07
2017,3,16,9,30,33.0,229.0,1.9,16.0,248.0,223.76,176.6
2017,3,16,9,45,124.0,263.5,1.9,16.5,342.0,293.59,230.61
2017,3,16,10,0,215.0,298.0,1.9,17.0,436.0,374.87,292.68
2017,3,16,10,15,302.0,295.0,2.05,17.0,499.0,426.44,332.77
2017,3,16,10,30,389.0,292.0,2.2,17.0,562.0,486.65,379.54
2017,3,16,10,45,385.0,305.0,2.35,17.0,579.5,513.19,399.98
2017,3,16,11,0,381.0,318.0,2.5,17.0,597.0,538.67,419.55
2017,3,16,11,15,453.5,296.5,2.55,17.0,636.0,580.99,452.66
2017,3,16,11,30,526.0,275.0,2.6,17.0,675.0,626.44,487.8
2017,3,16,11,45,525.0,281.0,2.65,17.5,684.0,647.91,502.73
2017,3,16,12,0,524.0,287.0,2.7,18.0,693.0,667.82,516.51
2017,3,16,12,15,523.5,285.5,2.7,18.0,691.5,679.19,525.0
2017,3,16,12,30,523.0,284.0,2.7,18.0,690.0,688.77,532.23
2017,3,16,12,45,694.0,211.0,2.7,18.0,744.0,760.36,588.08
2017,3,16,13,0,865.0,138.0,2.7,18.0,798.0,828.55,637.65
2017,3,16,13,15,723.5,191.0,2.7,18.0,735.0,778.86,602.05
2017,3,16,13,30,582.0,244.0,2.7,18.0,672.0,722.26,559.27
2017,3,16,13,45,595.5,229.0,2.7,18.0,655.5,719.2,558.7
2017,3,16,14,0,609.0,214.0,2.7,18.0,639.0,715.93,557.56
2017,3,16,14,15,711.5,172.5,2.7,17.5,648.0,750.14,586.5
2017,3,16,14,30,814.0,131.0,2.7,17.0,657.0,775.75,607.3
2017,3,16,14,45,725.0,142.5,2.7,17.0,591.5,712.87,562.69
2017,3,16,15,0,636.0,154.0,2.7,17.0,526.0,648.04,514.83
2017,3,16,15,15,418.0,189.5,2.6,16.5,427.0,515.47,412.93
2017,3,16,15,30,200.0,225.0,2.5,16.0,328.0,381.11,306.51
2017,3,16,15,45,325.5,183.5,2.4,16.0,332.0,421.81,342.07
2017,3,16,16,0,451.0,142.0,2.3,16.0,336.0,454.25,369.43
2017,3,16,16,15,408.5,134.0,2.05,15.5,293.5,406.41,331.31
2017,3,16,16,30,366.0,126.0,1.8,15.0,251.0,360.39,294.29
2017,3,16,16,45,342.5,107.0,1.6,14.5,209.0,314.05,256.51
2017,3,16,17,0,319.0,88.0,1.4,14.0,167.0,268.57,218.25
2017,3,16,17,15,341.0,68.0,1.3,13.0,134.0,243.02,195.17
2017,3,16,17,30,363.0,48.0,1.2,12.0,101.0,214.88,167.74
2017,3,16,17,45,236.0,32.5,1.15,11.5,61.5,137.26,97.55
2017,3,16,18,0,109.0,17.0,1.1,11.0,22.0,60.8,0.0
2017,3,16,18,15,54.5,8.5,1.05,10.5,11.0,22.51,0.0
2017,3,16,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,17,6,15,67.5,7.5,0.5,9.5,9.5,0.0,0.0
2017,3,17,6,30,135.0,15.0,0.5,10.0,19.0,14.74,0.0
2017,3,17,6,45,284.0,27.0,0.5,10.5,59.0,20.84,11.11
2017,3,17,7,0,433.0,39.0,0.5,11.0,99.0,29.17,20.14
2017,3,17,7,15,518.0,47.5,0.5,11.5,149.0,33.82,24.75
2017,3,17,7,30,603.0,56.0,0.5,12.0,199.0,38.22,28.91
2017,3,17,7,45,659.0,61.0,0.55,12.5,252.0,68.09,36.07
2017,3,17,8,0,715.0,66.0,0.6,13.0,305.0,116.94,64.41
2017,3,17,8,15,750.0,70.5,0.5,13.5,356.5,164.42,99.61
2017,3,17,8,30,785.0,75.0,0.4,14.0,408.0,215.11,141.25
2017,3,17,8,45,810.5,78.0,0.35,15.0,456.5,265.05,183.8
2017,3,17,9,0,836.0,81.0,0.3,16.0,505.0,316.7,227.5
2017,3,17,9,15,854.0,84.0,0.2,16.5,549.0,367.19,269.68
2017,3,17,9,30,872.0,87.0,0.1,17.0,593.0,421.46,313.2
2017,3,17,9,45,883.0,90.0,0.05,17.5,631.0,469.27,350.87
2017,3,17,10,0,894.0,93.0,0.0,18.0,669.0,516.37,386.8
2017,3,17,10,15,903.5,94.5,0.0,18.5,700.5,560.37,419.48
2017,3,17,10,30,913.0,96.0,0.0,19.0,732.0,603.08,450.18
2017,3,17,10,45,918.0,98.0,0.05,19.5,756.0,642.07,477.6
2017,3,17,11,0,923.0,100.0,0.1,20.0,780.0,679.07,503.1
2017,3,17,11,15,927.0,101.0,0.1,20.0,797.0,712.28,526.02
2017,3,17,11,30,931.0,102.0,0.1,20.0,814.0,743.1,546.3
2017,3,17,11,45,930.0,104.0,0.15,20.5,821.5,768.79,561.98
2017,3,17,12,0,929.0,106.0,0.2,21.0,829.0,791.6,575.9
2017,3,17,12,15,929.0,106.0,0.2,21.0,829.5,810.23,587.52
2017,3,17,12,30,929.0,106.0,0.2,21.0,830.0,825.84,597.32
2017,3,17,12,45,924.5,107.0,0.2,21.5,821.0,835.86,602.51
2017,3,17,13,0,920.0,108.0,0.2,22.0,812.0,842.67,605.83
2017,3,17,13,15,915.0,107.0,0.2,22.0,796.0,843.85,606.89
2017,3,17,13,30,910.0,106.0,0.2,22.0,780.0,841.82,606.14
2017,3,17,13,45,901.0,105.5,0.25,22.0,755.0,833.96,602.69
2017,3,17,14,0,892.0,105.0,0.3,22.0,730.0,823.04,597.5
2017,3,17,14,15,881.5,103.0,0.35,22.0,699.0,806.4,588.73
2017,3,17,14,30,871.0,101.0,0.4,22.0,668.0,790.76,580.72
2017,3,17,14,45,854.5,100.0,0.45,22.0,629.5,765.31,566.21
2017,3,17,15,0,838.0,99.0,0.5,22.0,591.0,737.55,550.13
2017,3,17,15,15,818.5,95.5,0.6,21.5,547.5,702.76,530.8
2017,3,17,15,30,799.0,92.0,0.7,21.0,504.0,666.23,509.73
2017,3,17,15,45,712.5,97.5,0.8,21.0,439.0,596.05,461.24
2017,3,17,16,0,626.0,103.0,0.9,21.0,374.0,526.78,411.87
2017,3,17,16,15,578.0,101.0,0.85,20.0,327.5,475.72,375.21
2017,3,17,16,30,530.0,99.0,0.8,19.0,281.0,426.09,338.19
2017,3,17,16,45,549.5,80.5,0.8,18.0,242.0,396.26,315.74
2017,3,17,17,0,569.0,62.0,0.8,17.0,203.0,363.25,288.88
2017,3,17,17,15,488.5,53.0,0.85,16.5,154.0,293.66,231.22
2017,3,17,17,30,408.0,44.0,0.9,16.0,105.0,230.08,176.68
2017,3,17,17,45,204.0,34.0,1.0,15.5,64.5,128.46,90.86
2017,3,17,18,0,0.0,24.0,1.1,15.0,24.0,26.8,0.0
2017,3,17,18,15,0.0,12.0,1.1,14.5,12.0,11.8,0.0
2017,3,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.5,0.85,10.0,4.5,4.42,0.0
2017,3,18,6,30,0.0,9.0,0.8,10.0,9.0,8.68,0.0
2017,3,18,6,45,0.0,26.5,0.75,10.5,26.5,25.34,15.23
2017,3,18,7,0,0.0,44.0,0.7,11.0,44.0,41.32,30.9
2017,3,18,7,15,3.0,65.0,0.75,11.5,65.5,59.94,48.04
2017,3,18,7,30,6.0,86.0,0.8,12.0,87.0,78.33,64.68
2017,3,18,7,45,14.0,106.0,0.85,12.5,110.0,97.4,77.18
2017,3,18,8,0,22.0,126.0,0.9,13.0,133.0,117.71,93.42
2017,3,18,8,15,11.5,134.0,1.05,13.0,138.0,126.16,100.64
2017,3,18,8,30,1.0,142.0,1.2,13.0,143.0,133.15,106.63
2017,3,18,8,45,0.5,150.0,1.4,13.0,150.5,141.36,113.14
2017,3,18,9,0,0.0,158.0,1.6,13.0,158.0,149.38,119.43
2017,3,18,9,15,4.5,177.0,1.55,13.5,179.5,168.96,134.7
2017,3,18,9,30,9.0,196.0,1.5,14.0,201.0,189.06,150.2
2017,3,18,9,45,8.0,198.5,1.45,14.5,203.5,192.14,151.98
2017,3,18,10,0,7.0,201.0,1.4,15.0,206.0,194.99,153.62
2017,3,18,10,15,11.0,223.5,1.3,15.0,231.5,218.89,172.22
2017,3,18,10,30,15.0,246.0,1.2,15.0,257.0,243.22,190.88
2017,3,18,10,45,45.0,295.0,1.15,15.5,328.5,306.39,239.35
2017,3,18,11,0,75.0,344.0,1.1,16.0,400.0,374.07,289.86
2017,3,18,11,15,45.0,302.5,1.0,16.0,336.0,319.57,247.51
2017,3,18,11,30,15.0,261.0,0.9,16.0,272.0,261.92,202.93
2017,3,18,11,45,12.0,243.0,0.85,16.5,252.0,243.4,188.43
2017,3,18,12,0,9.0,225.0,0.8,17.0,232.0,224.49,173.43
2017,3,18,12,15,144.5,300.5,0.75,17.0,414.0,405.96,314.1
2017,3,18,12,30,280.0,376.0,0.7,17.0,596.0,592.91,448.87
2017,3,18,12,45,336.5,357.0,0.65,17.0,619.0,625.37,470.65
2017,3,18,13,0,393.0,338.0,0.6,17.0,642.0,657.43,493.67
2017,3,18,13,15,276.5,351.5,0.5,17.0,563.5,583.0,438.23
2017,3,18,13,30,160.0,365.0,0.4,17.0,485.0,501.5,378.07
2017,3,18,13,45,540.0,228.5,0.3,17.5,613.0,679.21,511.96
2017,3,18,14,0,920.0,92.0,0.2,18.0,741.0,835.1,615.15
2017,3,18,14,15,912.0,90.5,0.45,18.0,710.0,820.49,608.49
2017,3,18,14,30,904.0,89.0,0.7,18.0,679.0,802.92,602.52
2017,3,18,14,45,895.5,85.5,0.95,18.0,642.5,779.95,592.26
2017,3,18,15,0,887.0,82.0,1.2,18.0,606.0,754.26,579.38
2017,3,18,15,15,871.0,79.5,1.15,17.5,563.0,721.75,558.86
2017,3,18,15,30,855.0,77.0,1.1,17.0,520.0,687.27,536.75
2017,3,18,15,45,697.0,102.0,1.1,17.0,441.0,593.38,468.63
2017,3,18,16,0,539.0,127.0,1.1,17.0,362.0,496.61,395.75
2017,3,18,16,15,516.5,115.5,0.95,16.5,318.5,453.45,363.55
2017,3,18,16,30,494.0,104.0,0.8,16.0,275.0,410.41,330.05
2017,3,18,16,45,461.0,90.5,0.7,16.0,230.0,359.85,289.33
2017,3,18,17,0,428.0,77.0,0.6,16.0,185.0,310.79,248.59
2017,3,18,17,15,375.0,63.0,0.7,15.0,141.5,254.03,201.8
2017,3,18,17,30,322.0,49.0,0.8,14.0,98.0,201.31,156.38
2017,3,18,17,45,161.0,36.5,0.9,13.5,61.0,116.89,84.17
2017,3,18,18,0,0.0,24.0,1.0,13.0,24.0,26.45,0.0
2017,3,18,18,15,0.0,12.0,1.0,12.5,12.0,11.8,0.0
2017,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,4.0,0.15,11.0,4.0,3.93,0.0
2017,3,19,6,30,0.0,8.0,0.2,11.0,8.0,7.71,0.0
2017,3,19,6,45,0.0,22.5,0.3,11.5,22.5,21.72,12.56
2017,3,19,7,0,0.0,37.0,0.4,12.0,37.0,35.55,25.83
2017,3,19,7,15,0.0,54.0,0.5,12.0,54.0,51.14,40.22
2017,3,19,7,30,0.0,71.0,0.6,12.0,71.0,66.56,54.27
2017,3,19,7,45,0.0,89.5,0.7,12.5,89.5,83.62,65.97
2017,3,19,8,0,0.0,108.0,0.8,13.0,108.0,100.87,80.26
2017,3,19,8,15,107.0,145.0,0.85,13.5,191.5,142.45,109.73
2017,3,19,8,30,214.0,182.0,0.9,14.0,275.0,202.4,154.26
2017,3,19,8,45,295.0,191.0,1.0,14.5,335.0,240.31,182.7
2017,3,19,9,0,376.0,200.0,1.1,15.0,395.0,290.0,221.4
2017,3,19,9,15,273.5,236.0,1.15,15.0,384.0,305.05,236.71
2017,3,19,9,30,171.0,272.0,1.2,15.0,373.0,313.71,245.45
2017,3,19,9,45,180.5,290.5,1.25,15.5,403.0,344.52,269.16
2017,3,19,10,0,190.0,309.0,1.3,16.0,433.0,376.01,292.91
2017,3,19,10,15,134.0,317.5,1.2,16.0,407.5,364.54,283.58
2017,3,19,10,30,78.0,326.0,1.1,16.0,382.0,350.16,271.78
2017,3,19,10,45,85.5,340.5,1.0,16.0,403.0,372.96,288.65
2017,3,19,11,0,93.0,355.0,0.9,16.0,424.0,396.22,305.41
2017,3,19,11,15,185.0,362.5,0.8,16.0,504.0,469.73,360.53
2017,3,19,11,30,277.0,370.0,0.7,16.0,584.0,549.48,418.25
2017,3,19,11,45,301.5,368.5,0.65,16.0,604.0,576.24,436.53
2017,3,19,12,0,326.0,367.0,0.6,16.0,624.0,603.16,455.31
2017,3,19,12,15,282.0,377.0,0.6,16.0,599.0,588.87,444.16
2017,3,19,12,30,238.0,387.0,0.6,16.0,574.0,569.24,429.68
2017,3,19,12,45,152.0,372.0,0.65,16.5,491.5,492.04,373.12
2017,3,19,13,0,66.0,357.0,0.7,17.0,409.0,407.74,310.43
2017,3,19,13,15,160.5,358.0,0.65,17.0,479.5,492.36,375.23
2017,3,19,13,30,255.0,359.0,0.6,17.0,550.0,578.29,437.62
2017,3,19,13,45,181.0,348.0,0.55,17.0,481.5,503.97,382.4
2017,3,19,14,0,107.0,337.0,0.5,17.0,413.0,428.48,326.93
2017,3,19,14,15,113.0,323.0,0.45,17.0,400.5,419.81,321.79
2017,3,19,14,30,119.0,309.0,0.4,17.0,388.0,417.66,320.72
2017,3,19,14,45,117.0,290.5,0.4,17.0,364.5,396.95,306.22
2017,3,19,15,0,115.0,272.0,0.4,17.0,341.0,368.29,285.93
2017,3,19,15,15,75.0,240.0,0.4,16.5,283.5,303.95,237.88
2017,3,19,15,30,35.0,208.0,0.4,16.0,226.0,240.9,189.71
2017,3,19,15,45,17.5,167.5,0.45,16.0,176.5,179.24,141.69
2017,3,19,16,0,0.0,127.0,0.5,16.0,127.0,125.75,98.84
2017,3,19,16,15,0.0,111.5,0.55,15.5,111.5,110.37,86.93
2017,3,19,16,30,0.0,96.0,0.6,15.0,96.0,94.95,74.58
2017,3,19,16,45,0.0,80.0,0.65,14.5,80.0,78.94,61.46
2017,3,19,17,0,0.0,64.0,0.7,14.0,64.0,62.85,47.96
2017,3,19,17,15,0.0,48.5,0.7,13.5,48.5,47.2,34.55
2017,3,19,17,30,0.0,33.0,0.7,13.0,33.0,31.87,21.22
2017,3,19,17,45,0.0,20.5,0.75,13.0,20.5,19.78,10.32
2017,3,19,18,0,0.0,8.0,0.8,13.0,8.0,7.71,0.0
2017,3,19,18,15,0.0,4.0,0.8,12.5,4.0,3.93,0.0
2017,3,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,10.5,2.2,10.5,10.5,10.32,0.0
2017,3,20,6,30,0.0,21.0,2.4,11.0,21.0,19.66,0.0
2017,3,20,6,45,80.5,39.5,2.6,11.5,51.5,33.96,23.02
2017,3,20,7,0,161.0,58.0,2.8,12.0,82.0,46.64,35.55
2017,3,20,7,15,196.5,78.5,2.9,12.0,120.0,61.81,49.68
2017,3,20,7,30,232.0,99.0,3.0,12.0,158.0,76.66,63.28
2017,3,20,7,45,265.0,114.5,3.1,12.5,196.0,106.07,76.61
2017,3,20,8,0,298.0,130.0,3.2,13.0,234.0,138.82,99.47
2017,3,20,8,15,237.0,159.0,3.15,13.0,249.5,170.65,128.16
2017,3,20,8,30,176.0,188.0,3.1,13.0,265.0,200.53,155.83
2017,3,20,8,45,88.0,167.5,3.1,13.5,206.0,172.62,136.14
2017,3,20,9,0,0.0,147.0,3.1,14.0,147.0,139.63,111.11
2017,3,20,9,15,1.5,162.5,3.15,14.0,163.5,154.95,123.38
2017,3,20,9,30,3.0,178.0,3.2,14.0,180.0,170.47,135.68
2017,3,20,9,45,19.0,223.0,3.3,14.5,236.0,219.74,174.83
2017,3,20,10,0,35.0,268.0,3.4,15.0,292.0,267.1,211.88
2017,3,20,10,15,27.0,264.0,3.45,15.0,283.0,262.42,207.77
2017,3,20,10,30,19.0,260.0,3.5,15.0,274.0,258.83,204.62
2017,3,20,10,45,15.0,248.5,3.55,15.5,260.0,247.07,194.71
2017,3,20,11,0,11.0,237.0,3.6,16.0,246.0,234.73,184.41
2017,3,20,11,15,5.5,178.0,3.45,16.0,182.5,175.49,137.17
2017,3,20,11,30,0.0,119.0,3.3,16.0,119.0,115.18,88.58
2017,3,20,11,45,1.0,140.0,3.2,16.0,140.5,136.24,105.61
2017,3,20,12,0,2.0,161.0,3.1,16.0,162.0,157.42,122.55
2017,3,20,12,15,4.0,177.5,3.1,16.0,180.5,175.15,136.71
2017,3,20,12,30,6.0,194.0,3.1,16.0,199.0,193.03,150.98
2017,3,20,12,45,6.0,193.0,3.1,16.0,198.0,192.35,150.46
2017,3,20,13,0,6.0,192.0,3.1,16.0,197.0,191.66,149.99
2017,3,20,13,15,3.0,160.5,3.05,16.0,163.0,158.52,123.56
2017,3,20,13,30,0.0,129.0,3.0,16.0,129.0,125.27,96.88
2017,3,20,13,45,0.0,79.5,2.95,16.0,79.5,76.97,57.79
2017,3,20,14,0,0.0,30.0,2.9,16.0,30.0,29.01,18.43
2017,3,20,14,15,0.5,98.5,2.8,16.0,99.0,95.82,73.52
2017,3,20,14,30,1.0,167.0,2.7,16.0,168.0,164.28,129.12
2017,3,20,14,45,0.5,148.0,2.6,16.0,148.5,145.09,113.73
2017,3,20,15,0,0.0,129.0,2.5,16.0,129.0,125.86,98.39
2017,3,20,15,15,0.0,141.5,2.3,15.5,141.5,138.79,109.41
2017,3,20,15,30,0.0,154.0,2.1,15.0,154.0,152.19,120.83
2017,3,20,15,45,0.0,93.0,1.95,15.0,93.0,90.27,70.14
2017,3,20,16,0,0.0,32.0,1.8,15.0,32.0,30.9,20.59
2017,3,20,16,15,0.0,28.0,1.65,14.5,28.0,27.03,17.45
2017,3,20,16,30,0.0,24.0,1.5,14.0,24.0,23.16,14.24
2017,3,20,16,45,267.5,45.5,1.4,14.0,114.5,208.32,173.2
2017,3,20,17,0,535.0,67.0,1.3,14.0,205.0,357.65,291.48
2017,3,20,17,15,458.0,58.0,1.4,14.0,157.0,290.16,233.01
2017,3,20,17,30,381.0,49.0,1.5,14.0,109.0,228.32,178.91
2017,3,20,17,45,252.0,35.5,1.65,14.0,69.0,148.87,109.44
2017,3,20,18,0,123.0,22.0,1.8,14.0,29.0,75.11,15.76
2017,3,20,18,15,61.5,11.0,1.95,14.0,14.5,27.43,0.0
2017,3,20,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.5,2.75,13.0,0.5,0.49,0.0
2017,3,21,6,30,0.0,1.0,2.8,13.0,1.0,0.96,0.0
2017,3,21,6,45,0.0,2.5,2.9,13.5,2.5,2.41,0.0
2017,3,21,7,0,0.0,4.0,3.0,14.0,4.0,3.85,0.0
2017,3,21,7,15,0.0,6.0,3.05,14.0,6.0,5.78,0.0
2017,3,21,7,30,0.0,8.0,3.1,14.0,8.0,7.71,1.28
2017,3,21,7,45,0.0,10.0,3.15,14.5,10.0,9.64,2.62
2017,3,21,8,0,0.0,12.0,3.2,15.0,12.0,11.57,4.25
2017,3,21,8,15,0.5,78.5,3.35,15.0,78.5,75.83,58.65
2017,3,21,8,30,1.0,145.0,3.5,15.0,145.0,136.21,108.66
2017,3,21,8,45,140.5,184.5,3.65,15.0,258.0,201.38,157.53
2017,3,21,9,0,280.0,224.0,3.8,15.0,371.0,284.0,221.66
2017,3,21,9,15,547.5,164.0,3.75,15.0,482.5,342.23,265.85
2017,3,21,9,30,815.0,104.0,3.7,15.0,594.0,427.79,334.19
2017,3,21,9,45,600.0,190.5,3.7,15.0,563.5,444.16,350.5
2017,3,21,10,0,385.0,277.0,3.7,15.0,533.0,444.71,351.84
2017,3,21,10,15,388.5,291.0,3.65,15.0,559.5,477.66,378.05
2017,3,21,10,30,392.0,305.0,3.6,15.0,586.0,510.21,403.37
2017,3,21,10,45,429.5,300.0,3.55,15.0,617.0,544.78,430.53
2017,3,21,11,0,467.0,295.0,3.5,15.0,648.0,582.21,459.57
2017,3,21,11,15,369.0,336.0,3.5,15.0,618.5,571.71,449.85
2017,3,21,11,30,271.0,377.0,3.5,15.0,589.0,554.62,434.95
2017,3,21,11,45,586.0,249.5,3.55,15.0,714.0,675.34,533.17
2017,3,21,12,0,901.0,122.0,3.6,15.0,839.0,802.83,630.88
2017,3,21,12,15,902.5,122.0,3.6,15.0,840.5,822.0,643.72
2017,3,21,12,30,904.0,122.0,3.6,15.0,842.0,838.3,655.33
2017,3,21,12,45,913.5,116.0,3.65,15.0,837.0,852.02,665.49
2017,3,21,13,0,923.0,110.0,3.7,15.0,832.0,862.71,673.62
2017,3,21,13,15,919.5,109.5,3.7,15.0,816.5,865.32,675.88
2017,3,21,13,30,916.0,109.0,3.7,15.0,801.0,864.73,676.06
2017,3,21,13,45,914.0,105.5,3.75,15.0,778.5,859.05,673.02
2017,3,21,14,0,912.0,102.0,3.8,15.0,756.0,850.15,667.84
2017,3,21,14,15,903.0,100.5,3.8,15.0,724.5,834.63,657.75
2017,3,21,14,30,894.0,99.0,3.8,15.0,693.0,816.21,645.69
2017,3,21,14,45,885.0,95.0,3.8,15.0,656.0,792.3,629.67
2017,3,21,15,0,876.0,91.0,3.8,15.0,619.0,765.72,611.7
2017,3,21,15,15,858.5,88.5,3.75,14.5,575.0,736.16,592.35
2017,3,21,15,30,841.0,86.0,3.7,14.0,531.0,700.67,568.33
2017,3,21,15,45,551.0,134.5,3.7,14.0,415.5,537.5,440.47
2017,3,21,16,0,261.0,183.0,3.7,14.0,300.0,377.25,309.76
2017,3,21,16,15,495.0,126.5,3.4,13.5,315.0,457.99,379.13
2017,3,21,16,30,729.0,70.0,3.1,13.0,330.0,513.32,424.85
2017,3,21,16,45,678.0,65.0,2.8,13.0,276.5,455.16,375.54
2017,3,21,17,0,627.0,60.0,2.5,13.0,223.0,397.23,325.72
2017,3,21,17,15,550.0,52.0,2.25,12.5,172.0,326.81,265.08
2017,3,21,17,30,473.0,44.0,2.0,12.0,121.0,262.08,207.54
2017,3,21,17,45,340.0,33.0,1.75,11.5,77.5,179.88,134.57
2017,3,21,18,0,207.0,22.0,1.5,11.0,34.0,103.18,34.07
2017,3,21,18,15,103.5,11.0,1.45,10.5,17.0,39.06,0.0
2017,3,21,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,22,6,15,25.5,11.5,1.45,10.0,13.0,11.3,0.0
2017,3,22,6,30,51.0,23.0,1.5,10.0,26.0,20.37,4.45
2017,3,22,6,45,121.5,41.5,1.6,10.5,59.0,33.99,23.7
2017,3,22,7,0,192.0,60.0,1.7,11.0,92.0,48.17,37.25
2017,3,22,7,15,228.5,80.0,1.8,11.0,131.0,62.91,50.97
2017,3,22,7,30,265.0,100.0,1.9,11.0,170.0,80.97,61.75
2017,3,22,7,45,305.5,114.0,2.0,11.0,211.5,111.69,79.43
2017,3,22,8,0,346.0,128.0,2.1,11.0,253.0,141.92,100.34
2017,3,22,8,15,550.0,108.5,2.2,11.0,340.5,179.93,123.38
2017,3,22,8,30,754.0,89.0,2.3,11.0,428.0,241.09,169.04
2017,3,22,8,45,540.5,153.5,2.4,11.0,410.0,276.36,208.95
2017,3,22,9,0,327.0,218.0,2.5,11.0,392.0,295.68,232.53
2017,3,22,9,15,169.5,213.0,2.6,11.0,304.0,255.5,204.22
2017,3,22,9,30,12.0,208.0,2.7,11.0,216.0,201.74,162.3
2017,3,22,9,45,41.5,254.5,2.8,11.5,282.0,255.38,205.18
2017,3,22,10,0,71.0,301.0,2.9,12.0,348.0,315.14,252.12
2017,3,22,10,15,53.5,299.5,2.95,12.0,336.0,309.36,247.07
2017,3,22,10,30,36.0,298.0,3.0,12.0,324.0,301.78,240.69
2017,3,22,10,45,97.5,336.0,3.1,12.5,410.0,377.89,300.79
2017,3,22,11,0,159.0,374.0,3.2,13.0,496.0,457.67,362.43
2017,3,22,11,15,346.0,330.5,3.2,13.0,601.5,552.63,438.47
2017,3,22,11,30,533.0,287.0,3.2,13.0,707.0,657.95,520.87
2017,3,22,11,45,451.0,324.0,3.25,13.0,681.5,649.34,512.29
2017,3,22,12,0,369.0,361.0,3.3,13.0,656.0,634.62,499.66
2017,3,22,12,15,403.5,345.5,3.35,13.0,668.5,656.49,517.42
2017,3,22,12,30,438.0,330.0,3.4,13.0,681.0,680.79,536.68
2017,3,22,12,45,345.0,356.5,3.5,13.0,631.0,637.77,502.93
2017,3,22,13,0,252.0,383.0,3.6,13.0,581.0,595.11,469.24
2017,3,22,13,15,282.0,368.0,3.65,13.0,585.5,609.16,481.53
2017,3,22,13,30,312.0,353.0,3.7,13.0,590.0,622.09,492.73
2017,3,22,13,45,362.5,327.0,3.75,13.0,594.5,638.93,507.62
2017,3,22,14,0,413.0,301.0,3.8,13.0,599.0,653.6,520.92
2017,3,22,14,15,378.0,295.5,3.85,12.5,559.5,618.68,495.65
2017,3,22,14,30,343.0,290.0,3.9,12.0,520.0,583.15,469.84
2017,3,22,14,45,309.5,279.0,3.95,12.0,477.5,542.59,439.12
2017,3,22,15,0,276.0,268.0,4.0,12.0,435.0,502.05,408.06
2017,3,22,15,15,544.5,182.5,3.95,11.5,482.5,610.2,500.55
2017,3,22,15,30,813.0,97.0,3.9,11.0,530.0,696.01,572.45
2017,3,22,15,45,551.0,138.5,3.9,11.0,420.0,540.23,447.97
2017,3,22,16,0,289.0,180.0,3.9,11.0,310.0,392.83,326.55
2017,3,22,16,15,493.5,129.5,3.7,10.5,320.5,462.09,387.01
2017,3,22,16,30,698.0,79.0,3.5,10.0,331.0,510.51,427.83
2017,3,22,16,45,649.0,72.5,3.35,10.0,278.0,450.4,376.88
2017,3,22,17,0,600.0,66.0,3.2,10.0,225.0,392.61,326.89
2017,3,22,17,15,522.0,58.0,2.95,9.5,174.0,322.51,265.71
2017,3,22,17,30,444.0,50.0,2.7,9.0,123.0,258.02,207.73
2017,3,22,17,45,315.0,37.0,2.45,9.0,79.5,175.84,133.98
2017,3,22,18,0,186.0,24.0,2.2,9.0,36.0,99.86,41.24
2017,3,22,18,15,93.0,12.0,2.25,8.5,18.0,37.43,0.0
2017,3,22,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,23,6,15,105.5,13.0,1.2,6.5,20.0,12.78,0.0
2017,3,23,6,30,211.0,26.0,1.4,7.0,40.0,20.41,6.92
2017,3,23,6,45,330.5,39.0,1.6,8.0,84.0,30.53,21.14
2017,3,23,7,0,450.0,52.0,1.8,9.0,128.0,39.29,29.69
2017,3,23,7,15,525.5,61.0,1.85,9.0,180.0,43.8,34.18
2017,3,23,7,30,601.0,70.0,1.9,9.0,232.0,59.31,38.28
2017,3,23,7,45,556.0,86.5,2.0,9.5,261.0,103.61,63.3
2017,3,23,8,0,511.0,103.0,2.1,10.0,290.0,143.56,94.72
2017,3,23,8,15,635.5,99.0,2.05,10.5,365.5,189.32,127.95
2017,3,23,8,30,760.0,95.0,2.0,11.0,441.0,248.23,174.93
2017,3,23,8,45,677.5,121.5,2.0,11.5,454.0,288.64,214.69
2017,3,23,9,0,595.0,148.0,2.0,12.0,467.0,320.59,246.06
2017,3,23,9,15,613.5,156.5,2.05,12.0,508.5,365.52,285.08
2017,3,23,9,30,632.0,165.0,2.1,12.0,550.0,411.42,324.12
2017,3,23,9,45,580.5,196.5,2.15,12.5,567.0,446.46,353.24
2017,3,23,10,0,529.0,228.0,2.2,13.0,584.0,475.84,376.71
2017,3,23,10,15,555.0,232.0,2.3,13.0,620.5,517.96,410.5
2017,3,23,10,30,581.0,236.0,2.4,13.0,657.0,560.95,444.42
2017,3,23,10,45,604.5,237.5,2.5,13.5,688.0,600.85,474.74
2017,3,23,11,0,628.0,239.0,2.6,14.0,719.0,640.69,504.56
2017,3,23,11,15,547.5,275.5,2.6,14.0,700.0,641.54,503.85
2017,3,23,11,30,467.0,312.0,2.6,14.0,681.0,636.79,498.89
2017,3,23,11,45,451.5,324.0,2.6,14.0,684.0,651.82,509.78
2017,3,23,12,0,436.0,336.0,2.6,14.0,687.0,664.91,519.0
2017,3,23,12,15,460.5,324.0,2.65,13.5,694.5,684.24,535.21
2017,3,23,12,30,485.0,312.0,2.7,13.0,702.0,702.62,550.74
2017,3,23,12,45,689.0,223.5,2.8,13.0,771.5,790.11,620.43
2017,3,23,13,0,893.0,135.0,2.9,13.0,841.0,874.1,682.07
2017,3,23,13,15,888.0,134.0,2.95,13.0,824.0,875.23,682.95
2017,3,23,13,30,883.0,133.0,3.0,13.0,807.0,873.22,682.48
2017,3,23,13,45,889.5,124.0,3.05,13.0,785.0,869.11,680.69
2017,3,23,14,0,896.0,115.0,3.1,13.0,763.0,857.81,673.9
2017,3,23,14,15,885.5,113.0,2.95,13.0,730.5,844.64,664.64
2017,3,23,14,30,875.0,111.0,2.8,13.0,698.0,824.76,650.66
2017,3,23,14,45,873.0,103.0,2.7,13.0,662.0,802.22,635.22
2017,3,23,15,0,871.0,95.0,2.6,13.0,626.0,776.69,617.65
2017,3,23,15,15,852.5,92.5,2.5,12.5,581.0,742.27,594.65
2017,3,23,15,30,834.0,90.0,2.4,12.0,536.0,706.0,570.11
2017,3,23,15,45,493.5,142.5,2.3,12.0,400.5,507.14,415.21
2017,3,23,16,0,153.0,195.0,2.2,12.0,265.0,314.24,257.42
2017,3,23,16,15,185.0,170.0,1.95,11.5,244.5,303.0,250.47
2017,3,23,16,30,217.0,145.0,1.7,11.0,224.0,296.01,245.58
2017,3,23,16,45,193.5,125.5,1.45,11.0,187.5,254.56,210.81
2017,3,23,17,0,170.0,106.0,1.2,11.0,151.0,207.79,171.2
2017,3,23,17,15,147.0,84.0,1.15,10.5,117.0,166.48,135.76
2017,3,23,17,30,124.0,62.0,1.1,10.0,83.0,132.47,105.52
2017,3,23,17,45,73.5,42.5,1.05,9.5,53.5,80.94,60.32
2017,3,23,18,0,23.0,23.0,1.0,9.0,24.0,32.77,12.44
2017,3,23,18,15,11.5,11.5,1.0,9.0,12.0,14.5,0.0
2017,3,23,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.5,2.95,9.0,0.5,0.49,0.0
2017,3,24,6,30,0.0,1.0,3.1,9.0,1.0,0.96,0.0
2017,3,24,6,45,0.0,2.0,3.3,9.5,2.0,1.93,0.0
2017,3,24,7,0,0.0,3.0,3.5,10.0,3.0,2.89,0.0
2017,3,24,7,15,0.0,4.5,3.6,10.0,4.5,4.34,0.0
2017,3,24,7,30,0.0,6.0,3.7,10.0,6.0,5.78,0.0
2017,3,24,7,45,0.0,7.5,3.85,10.0,7.5,7.23,0.64
2017,3,24,8,0,0.0,9.0,4.0,10.0,9.0,8.68,1.89
2017,3,24,8,15,11.5,91.0,3.95,10.0,96.0,89.38,70.86
2017,3,24,8,30,23.0,173.0,3.9,10.0,183.0,166.0,134.84
2017,3,24,8,45,13.0,171.5,3.9,10.5,177.5,164.62,133.36
2017,3,24,9,0,3.0,170.0,3.9,11.0,172.0,161.72,130.6
2017,3,24,9,15,1.5,161.0,4.05,11.0,162.0,153.87,123.8
2017,3,24,9,30,0.0,152.0,4.2,11.0,152.0,145.46,116.57
2017,3,24,9,45,0.0,132.0,4.35,11.5,132.0,127.01,100.86
2017,3,24,10,0,0.0,112.0,4.5,12.0,112.0,108.18,84.92
2017,3,24,10,15,0.0,110.0,4.4,12.0,110.0,106.33,83.23
2017,3,24,10,30,0.0,108.0,4.3,12.0,108.0,104.46,81.54
2017,3,24,10,45,0.0,104.5,4.25,12.0,104.5,101.13,78.68
2017,3,24,11,0,0.0,101.0,4.2,12.0,101.0,97.78,75.83
2017,3,24,11,15,8.5,189.5,4.0,12.0,196.5,188.75,150.26
2017,3,24,11,30,17.0,278.0,3.8,12.0,292.0,280.23,223.31
2017,3,24,11,45,40.5,325.5,3.6,12.5,358.5,345.32,274.21
2017,3,24,12,0,64.0,373.0,3.4,13.0,425.0,411.94,325.3
2017,3,24,12,15,41.5,333.0,3.25,13.0,367.0,358.31,283.02
2017,3,24,12,30,19.0,293.0,3.1,13.0,309.0,300.26,237.29
2017,3,24,12,45,15.0,267.0,3.0,13.0,279.5,272.33,215.49
2017,3,24,13,0,11.0,241.0,2.9,13.0,250.0,244.06,193.2
2017,3,24,13,15,8.0,216.0,2.7,13.0,223.0,217.35,172.02
2017,3,24,13,30,5.0,191.0,2.5,13.0,196.0,190.46,150.57
2017,3,24,13,45,9.5,218.0,2.4,13.0,225.5,221.29,175.59
2017,3,24,14,0,14.0,245.0,2.3,13.0,255.0,252.53,200.64
2017,3,24,14,15,8.5,212.5,2.15,13.0,219.0,215.72,171.32
2017,3,24,14,30,3.0,180.0,2.0,13.0,183.0,178.9,141.92
2017,3,24,14,45,4.5,186.5,1.85,13.0,190.5,187.04,148.88
2017,3,24,15,0,6.0,193.0,1.7,13.0,198.0,195.37,155.9
2017,3,24,15,15,6.5,185.5,1.5,12.5,190.0,188.66,151.06
2017,3,24,15,30,7.0,178.0,1.3,12.0,182.0,182.0,146.27
2017,3,24,15,45,3.5,161.5,1.1,12.0,163.5,163.14,131.09
2017,3,24,16,0,0.0,145.0,0.9,12.0,145.0,144.43,115.97
2017,3,24,16,15,0.0,111.5,0.75,12.0,111.5,110.06,87.79
2017,3,24,16,30,0.0,78.0,0.6,12.0,78.0,75.82,59.28
2017,3,24,16,45,0.0,66.0,0.5,12.0,66.0,63.91,49.33
2017,3,24,17,0,0.0,54.0,0.4,12.0,54.0,52.18,39.33
2017,3,24,17,15,0.0,41.5,0.45,11.5,41.5,40.08,28.89
2017,3,24,17,30,0.0,29.0,0.5,11.0,29.0,27.99,18.3
2017,3,24,17,45,0.0,19.0,0.6,10.5,19.0,18.33,9.64
2017,3,24,18,0,0.0,9.0,0.7,10.0,9.0,8.67,0.0
2017,3,24,18,15,0.0,4.5,0.7,10.0,4.5,4.42,0.0
2017,3,24,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,25,6,15,102.0,14.5,0.95,8.5,22.0,14.25,0.0
2017,3,25,6,30,204.0,29.0,1.1,9.0,44.0,22.66,11.21
2017,3,25,6,45,314.5,42.5,1.25,9.5,88.0,33.2,23.61
2017,3,25,7,0,425.0,56.0,1.4,10.0,132.0,42.28,32.37
2017,3,25,7,15,497.5,65.0,1.45,10.0,183.0,46.61,36.64
2017,3,25,7,30,570.0,74.0,1.5,10.0,234.0,68.27,42.49
2017,3,25,7,45,619.5,81.0,1.6,10.5,286.5,109.67,64.3
2017,3,25,8,0,669.0,88.0,1.7,11.0,339.0,156.25,97.77
2017,3,25,8,15,529.5,129.0,1.75,11.0,345.0,202.76,143.53
2017,3,25,8,30,390.0,170.0,1.8,11.0,351.0,233.87,176.67
2017,3,25,8,45,195.0,156.5,1.9,11.5,247.0,192.75,150.57
2017,3,25,9,0,0.0,143.0,2.0,12.0,143.0,136.3,108.78
2017,3,25,9,15,61.5,214.5,2.0,12.5,253.0,221.68,177.27
2017,3,25,9,30,123.0,286.0,2.0,13.0,363.0,311.4,247.53
2017,3,25,9,45,141.0,305.5,2.0,13.5,398.5,345.26,273.24
2017,3,25,10,0,159.0,325.0,2.0,14.0,434.0,380.65,300.07
2017,3,25,10,15,294.0,312.0,2.0,14.0,524.0,451.6,355.72
2017,3,25,10,30,429.0,299.0,2.0,14.0,614.0,533.3,418.87
2017,3,25,10,45,368.5,330.0,2.05,14.5,606.5,543.13,424.42
2017,3,25,11,0,308.0,361.0,2.1,15.0,599.0,546.87,425.52
2017,3,25,11,15,340.5,359.5,2.15,15.0,627.5,580.98,451.61
2017,3,25,11,30,373.0,358.0,2.2,15.0,656.0,615.94,477.98
2017,3,25,11,45,281.5,382.0,2.25,15.0,608.0,582.83,451.81
2017,3,25,12,0,190.0,406.0,2.3,15.0,560.0,543.27,420.87
2017,3,25,12,15,142.0,400.0,2.3,15.0,515.0,506.12,392.61
2017,3,25,12,30,94.0,394.0,2.3,15.0,470.0,463.5,359.92
2017,3,25,12,45,59.0,349.0,2.35,15.0,397.0,393.25,306.78
2017,3,25,13,0,24.0,304.0,2.4,15.0,324.0,317.1,248.1
2017,3,25,13,15,142.5,337.0,2.45,15.0,447.5,460.1,361.61
2017,3,25,13,30,261.0,370.0,2.5,15.0,571.0,601.04,468.85
2017,3,25,13,45,393.5,314.0,2.55,15.0,606.5,655.39,512.63
2017,3,25,14,0,526.0,258.0,2.6,15.0,642.0,713.21,558.91
2017,3,25,14,15,550.0,236.5,2.65,15.0,623.5,707.98,556.6
2017,3,25,14,30,574.0,215.0,2.7,15.0,605.0,699.87,552.7
