Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,14,45,698.0,163.5,2.75,15.0,611.5,738.8,585.43
2017,3,25,15,0,822.0,112.0,2.8,15.0,618.0,763.89,605.25
2017,3,25,15,15,642.5,151.5,2.75,14.5,530.0,658.87,528.21
2017,3,25,15,30,463.0,191.0,2.7,14.0,442.0,554.43,447.87
2017,3,25,15,45,606.5,142.0,2.7,14.0,439.5,591.59,480.56
2017,3,25,16,0,750.0,93.0,2.7,14.0,437.0,614.43,500.79
2017,3,25,16,15,715.5,88.0,2.5,13.5,386.0,562.85,460.79
2017,3,25,16,30,681.0,83.0,2.3,13.0,335.0,511.74,420.6
2017,3,25,16,45,636.0,76.0,2.1,12.5,283.0,453.36,373.42
2017,3,25,17,0,591.0,69.0,1.9,12.0,231.0,397.01,326.35
2017,3,25,17,15,517.0,60.5,1.7,11.5,180.0,327.8,267.31
2017,3,25,17,30,443.0,52.0,1.5,11.0,129.0,263.91,211.09
2017,3,25,17,45,326.0,39.0,1.35,10.5,85.0,185.04,141.84
2017,3,25,18,0,209.0,26.0,1.2,10.0,41.0,113.43,64.55
2017,3,25,18,15,104.5,13.0,1.2,9.5,20.5,42.42,0.0
2017,3,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,12.5,1.05,8.5,12.5,12.29,0.0
2017,3,26,6,30,0.0,25.0,1.2,9.0,25.0,23.84,12.99
2017,3,26,6,45,9.0,45.0,1.4,9.5,47.0,41.82,31.29
2017,3,26,7,0,18.0,65.0,1.6,10.0,69.0,57.65,46.14
2017,3,26,7,15,28.0,86.5,1.6,10.0,94.5,75.26,62.4
2017,3,26,7,30,38.0,108.0,1.6,10.0,120.0,95.13,75.6
2017,3,26,7,45,44.0,129.5,1.65,10.5,145.0,117.42,93.37
2017,3,26,8,0,50.0,151.0,1.7,11.0,170.0,140.53,111.92
2017,3,26,8,15,28.0,155.0,1.6,11.0,166.0,145.14,116.43
2017,3,26,8,30,6.0,159.0,1.5,11.0,162.0,150.36,121.29
2017,3,26,8,45,107.5,202.5,1.4,11.5,261.5,211.27,167.9
2017,3,26,9,0,209.0,246.0,1.3,12.0,361.0,290.1,228.81
2017,3,26,9,15,112.0,233.5,1.3,12.0,296.0,254.71,202.34
2017,3,26,9,30,15.0,221.0,1.3,12.0,231.0,215.45,171.68
2017,3,26,9,45,110.0,273.5,1.3,12.0,349.0,303.47,241.47
2017,3,26,10,0,205.0,326.0,1.3,12.0,467.0,406.55,321.03
2017,3,26,10,15,204.5,342.0,1.35,12.0,488.0,431.75,339.79
2017,3,26,10,30,204.0,358.0,1.4,12.0,509.0,456.63,358.62
2017,3,26,10,45,243.5,363.5,1.5,12.5,549.0,497.17,389.24
2017,3,26,11,0,283.0,369.0,1.6,13.0,589.0,538.99,420.45
2017,3,26,11,15,272.5,379.5,1.65,13.0,595.0,553.57,430.94
2017,3,26,11,30,262.0,390.0,1.7,13.0,601.0,566.95,440.66
2017,3,26,11,45,151.0,369.5,1.75,13.0,491.5,472.66,368.93
2017,3,26,12,0,40.0,349.0,1.8,13.0,382.0,370.69,289.74
2017,3,26,12,15,66.5,372.0,1.85,13.0,426.5,416.83,326.19
2017,3,26,12,30,93.0,395.0,1.9,13.0,471.0,464.11,362.36
2017,3,26,12,45,54.0,330.5,1.95,13.0,374.5,370.92,291.12
2017,3,26,13,0,15.0,266.0,2.0,13.0,278.0,272.14,214.3
2017,3,26,13,15,14.5,260.5,2.05,13.0,272.0,266.89,210.77
2017,3,26,13,30,14.0,255.0,2.1,13.0,266.0,261.56,206.84
2017,3,26,13,45,32.0,288.0,2.15,13.5,312.0,316.22,250.07
2017,3,26,14,0,50.0,321.0,2.2,14.0,358.0,366.99,289.48
2017,3,26,14,15,37.0,290.5,2.25,14.0,317.0,325.65,257.5
2017,3,26,14,30,24.0,260.0,2.3,14.0,276.0,277.23,219.96
2017,3,26,14,45,17.5,234.0,2.4,14.0,245.5,245.92,195.7
2017,3,26,15,0,11.0,208.0,2.5,14.0,215.0,214.64,171.11
2017,3,26,15,15,5.5,180.0,2.45,14.0,183.5,182.17,145.23
2017,3,26,15,30,0.0,152.0,2.4,14.0,152.0,149.86,119.18
2017,3,26,15,45,0.0,97.0,2.4,14.0,97.0,94.21,73.63
2017,3,26,16,0,0.0,42.0,2.4,14.0,42.0,40.57,28.84
2017,3,26,16,15,0.0,45.0,2.2,13.5,45.0,43.47,31.5
2017,3,26,16,30,0.0,48.0,2.0,13.0,48.0,46.36,34.14
2017,3,26,16,45,0.0,40.0,1.85,13.0,40.0,38.62,27.58
2017,3,26,17,0,0.0,32.0,1.7,13.0,32.0,30.88,20.95
2017,3,26,17,15,0.0,25.0,1.75,12.5,25.0,24.12,15.1
2017,3,26,17,30,0.0,18.0,1.8,12.0,18.0,17.36,9.16
2017,3,26,17,45,0.0,11.5,1.85,12.0,11.5,11.08,3.58
2017,3,26,18,0,0.0,5.0,1.9,12.0,5.0,4.82,0.0
2017,3,26,18,15,0.0,2.5,2.05,12.0,2.5,2.46,0.0
2017,3,26,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,27,6,15,131.5,15.5,2.05,8.5,27.0,15.24,0.0
2017,3,27,6,30,263.0,31.0,2.3,9.0,54.0,24.78,14.38
2017,3,27,6,45,377.5,42.0,2.55,9.5,100.5,31.94,22.66
2017,3,27,7,0,492.0,53.0,2.8,10.0,147.0,38.67,29.2
2017,3,27,7,15,562.0,60.5,2.9,10.0,199.5,41.9,32.41
2017,3,27,7,30,632.0,68.0,3.0,10.0,252.0,71.41,40.52
2017,3,27,7,45,679.5,73.5,3.1,10.5,305.5,115.18,65.38
2017,3,27,8,0,727.0,79.0,3.2,11.0,359.0,163.82,101.77
2017,3,27,8,15,758.5,83.5,3.2,11.5,411.0,216.41,146.34
2017,3,27,8,30,790.0,88.0,3.2,12.0,463.0,268.27,192.17
2017,3,27,8,45,817.0,90.0,3.2,12.5,512.0,319.08,237.77
2017,3,27,9,0,844.0,92.0,3.2,13.0,561.0,371.71,284.4
2017,3,27,9,15,860.0,94.5,3.25,13.0,604.5,421.97,329.08
2017,3,27,9,30,876.0,97.0,3.3,13.0,648.0,475.65,375.36
2017,3,27,9,45,888.0,99.0,3.35,13.5,686.0,523.4,415.25
2017,3,27,10,0,900.0,101.0,3.4,14.0,724.0,570.46,453.48
2017,3,27,10,15,716.0,181.0,3.5,14.0,690.0,573.34,456.03
2017,3,27,10,30,532.0,261.0,3.6,14.0,656.0,565.29,448.73
2017,3,27,10,45,728.0,185.5,3.7,14.0,743.5,642.91,511.9
2017,3,27,11,0,924.0,110.0,3.8,14.0,831.0,732.03,582.63
2017,3,27,11,15,927.5,110.5,3.8,14.0,847.0,764.12,605.44
2017,3,27,11,30,931.0,111.0,3.8,14.0,863.0,793.76,626.48
2017,3,27,11,45,928.0,114.0,3.85,14.5,869.5,818.31,642.84
2017,3,27,12,0,925.0,117.0,3.9,15.0,876.0,839.9,657.08
2017,3,27,12,15,678.5,229.0,3.85,15.0,786.0,774.49,607.57
2017,3,27,12,30,432.0,341.0,3.8,15.0,696.0,696.29,544.17
2017,3,27,12,45,675.0,229.0,3.75,15.0,776.0,795.49,624.09
2017,3,27,13,0,918.0,117.0,3.7,15.0,856.0,887.88,691.05
2017,3,27,13,15,480.0,225.0,3.65,15.0,611.5,640.32,506.86
2017,3,27,13,30,42.0,333.0,3.6,15.0,367.0,369.53,289.81
2017,3,27,13,45,310.5,287.5,3.6,15.0,518.5,561.29,446.29
2017,3,27,14,0,579.0,242.0,3.6,15.0,670.0,744.55,588.23
2017,3,27,14,15,545.0,241.0,3.6,15.0,630.5,712.67,563.75
2017,3,27,14,30,511.0,240.0,3.6,15.0,591.0,679.55,539.63
2017,3,27,14,45,438.0,248.5,3.6,15.0,537.5,624.67,498.03
2017,3,27,15,0,365.0,257.0,3.6,15.0,484.0,563.62,451.44
2017,3,27,15,15,506.5,196.0,3.5,14.5,487.0,605.71,489.01
2017,3,27,15,30,648.0,135.0,3.4,14.0,490.0,634.36,515.49
2017,3,27,15,45,693.0,116.0,3.35,14.0,465.5,627.68,511.6
2017,3,27,16,0,738.0,97.0,3.3,14.0,441.0,615.8,503.6
2017,3,27,16,15,703.0,92.0,3.0,13.5,389.5,564.02,463.32
2017,3,27,16,30,668.0,87.0,2.7,13.0,338.0,512.79,422.69
2017,3,27,16,45,619.0,80.0,2.4,13.0,285.5,452.32,372.9
2017,3,27,17,0,570.0,73.0,2.1,13.0,233.0,394.24,323.77
2017,3,27,17,15,495.0,64.0,1.95,12.0,182.0,324.35,265.09
2017,3,27,17,30,420.0,55.0,1.8,11.0,131.0,259.9,209.09
2017,3,27,17,45,305.5,42.0,1.7,10.5,87.5,181.59,140.55
2017,3,27,18,0,191.0,29.0,1.6,10.0,44.0,113.96,71.92
2017,3,27,18,15,95.5,14.5,1.65,10.0,22.0,41.85,0.0
2017,3,27,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,28,6,15,112.0,17.0,1.85,8.5,27.5,13.36,0.0
2017,3,28,6,30,224.0,34.0,2.1,9.0,55.0,26.42,16.23
2017,3,28,6,45,338.0,46.0,2.4,10.0,100.5,35.43,25.77
2017,3,28,7,0,452.0,58.0,2.7,11.0,146.0,42.92,32.92
2017,3,28,7,15,522.0,66.5,2.9,11.0,198.0,46.77,36.68
2017,3,28,7,30,592.0,75.0,3.1,11.0,250.0,79.03,46.44
2017,3,28,7,45,643.5,80.0,3.3,11.5,303.0,120.8,70.87
2017,3,28,8,0,695.0,85.0,3.5,12.0,356.0,167.94,106.32
2017,3,28,8,15,727.5,90.0,3.7,12.5,407.5,216.38,147.49
2017,3,28,8,30,760.0,95.0,3.9,13.0,459.0,271.03,195.49
2017,3,28,8,45,784.5,98.5,4.15,13.5,507.0,321.03,240.41
2017,3,28,9,0,809.0,102.0,4.4,14.0,555.0,372.64,286.36
2017,3,28,9,15,826.5,105.0,4.45,14.5,598.5,422.35,329.9
2017,3,28,9,30,844.0,108.0,4.5,15.0,642.0,472.47,372.7
2017,3,28,9,45,855.0,111.0,4.55,15.5,679.5,519.58,412.06
2017,3,28,10,0,866.0,114.0,4.6,16.0,717.0,566.04,449.85
2017,3,28,10,15,875.5,116.0,4.6,16.0,748.0,609.85,485.42
2017,3,28,10,30,885.0,118.0,4.6,16.0,779.0,654.01,520.44
2017,3,28,10,45,892.5,119.0,4.6,16.5,803.0,692.51,549.55
2017,3,28,11,0,900.0,120.0,4.6,17.0,827.0,729.2,576.7
2017,3,28,11,15,904.0,121.0,4.6,17.0,842.5,761.43,600.18
2017,3,28,11,30,908.0,122.0,4.6,17.0,858.0,791.3,621.43
2017,3,28,11,45,910.5,121.5,4.6,17.0,866.0,816.11,638.98
2017,3,28,12,0,913.0,121.0,4.6,17.0,874.0,838.21,654.61
2017,3,28,12,15,912.5,121.0,4.6,17.0,873.0,855.59,666.91
2017,3,28,12,30,912.0,121.0,4.6,17.0,872.0,869.99,677.19
2017,3,28,12,45,916.5,116.5,4.7,17.5,864.5,880.97,684.51
2017,3,28,13,0,921.0,112.0,4.8,18.0,857.0,888.84,689.74
2017,3,28,13,15,916.0,111.5,4.7,18.0,840.0,889.65,690.07
2017,3,28,13,30,911.0,111.0,4.6,18.0,823.0,887.26,688.3
2017,3,28,13,45,902.0,110.5,4.6,18.0,797.5,878.37,682.75
2017,3,28,14,0,893.0,110.0,4.6,18.0,772.0,866.44,675.19
2017,3,28,14,15,883.0,108.5,4.5,18.0,740.0,849.68,663.63
2017,3,28,14,30,873.0,107.0,4.4,18.0,708.0,830.13,650.18
2017,3,28,14,45,857.5,105.0,4.3,18.0,669.0,807.31,634.46
2017,3,28,15,0,842.0,103.0,4.2,18.0,630.0,777.94,614.27
2017,3,28,15,15,824.0,100.5,3.9,17.5,586.0,744.01,591.05
2017,3,28,15,30,806.0,98.0,3.6,17.0,542.0,708.31,566.33
2017,3,28,15,45,783.0,94.0,3.35,17.0,494.0,665.88,535.5
2017,3,28,16,0,760.0,90.0,3.1,17.0,446.0,622.47,502.67
2017,3,28,16,15,727.0,85.0,2.75,16.5,395.0,573.34,464.93
2017,3,28,16,30,694.0,80.0,2.4,16.0,344.0,522.32,424.88
2017,3,28,16,45,647.0,74.0,2.05,15.5,291.5,462.99,377.2
2017,3,28,17,0,600.0,68.0,1.7,15.0,239.0,405.87,329.88
2017,3,28,17,15,529.5,60.0,1.6,14.5,187.5,337.84,273.02
2017,3,28,17,30,459.0,52.0,1.5,14.0,136.0,274.88,218.53
2017,3,28,17,45,342.5,40.0,1.4,13.5,91.5,195.45,149.88
2017,3,28,18,0,226.0,28.0,1.3,13.0,47.0,125.97,81.4
2017,3,28,18,15,113.0,14.0,1.3,12.5,23.5,46.71,0.0
2017,3,28,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,6,15,121.0,17.0,1.1,9.5,29.0,13.27,0.0
2017,3,29,6,30,242.0,34.0,1.2,10.0,58.0,26.28,16.44
2017,3,29,6,45,344.5,46.0,1.35,11.0,103.0,35.02,25.41
2017,3,29,7,0,447.0,58.0,1.5,12.0,148.0,42.5,32.48
2017,3,29,7,15,514.0,66.5,1.55,12.5,199.0,46.38,36.14
2017,3,29,7,30,581.0,75.0,1.6,13.0,250.0,81.59,47.26
2017,3,29,7,45,622.5,82.5,1.7,13.5,301.0,124.18,73.5
2017,3,29,8,0,664.0,90.0,1.8,14.0,352.0,171.06,109.23
2017,3,29,8,15,696.5,95.0,1.9,14.5,402.5,218.03,148.69
2017,3,29,8,30,729.0,100.0,2.0,15.0,453.0,267.93,191.96
2017,3,29,8,45,748.0,106.0,2.15,15.5,499.5,317.24,235.42
2017,3,29,9,0,767.0,112.0,2.3,16.0,546.0,370.77,281.59
2017,3,29,9,15,785.5,115.5,2.35,16.0,589.0,419.39,323.49
2017,3,29,9,30,804.0,119.0,2.4,16.0,632.0,468.6,364.94
2017,3,29,9,45,821.5,120.0,2.45,16.5,670.5,515.35,402.86
2017,3,29,10,0,839.0,121.0,2.5,17.0,709.0,562.07,439.74
2017,3,29,10,15,848.5,123.0,2.55,17.0,739.5,604.82,473.56
2017,3,29,10,30,858.0,125.0,2.6,17.0,770.0,646.41,505.83
2017,3,29,10,45,859.5,129.5,2.7,17.5,792.5,683.81,533.53
2017,3,29,11,0,861.0,134.0,2.8,18.0,815.0,719.16,559.2
2017,3,29,11,15,865.5,135.5,2.8,17.5,830.5,751.59,583.67
2017,3,29,11,30,870.0,137.0,2.8,17.0,846.0,781.84,605.73
2017,3,29,11,45,684.0,228.5,2.85,17.0,789.5,751.2,581.28
2017,3,29,12,0,498.0,320.0,2.9,17.0,733.0,710.12,547.65
2017,3,29,12,15,504.5,318.0,2.95,17.0,736.0,726.0,560.01
2017,3,29,12,30,511.0,316.0,3.0,17.0,739.0,740.37,570.87
2017,3,29,12,45,562.5,293.0,3.05,17.0,754.0,769.74,593.77
2017,3,29,13,0,614.0,270.0,3.1,17.0,769.0,798.5,616.08
2017,3,29,13,15,607.5,265.0,3.1,17.0,750.5,792.77,612.35
2017,3,29,13,30,601.0,260.0,3.1,17.0,732.0,785.64,607.9
2017,3,29,13,45,734.0,189.5,3.1,17.5,748.5,828.74,641.11
2017,3,29,14,0,867.0,119.0,3.1,18.0,765.0,861.35,663.37
2017,3,29,14,15,857.0,117.0,3.05,17.5,733.0,844.46,653.18
2017,3,29,14,30,847.0,115.0,3.0,17.0,701.0,824.81,641.48
2017,3,29,14,45,745.5,141.0,3.0,17.0,636.5,762.16,597.99
2017,3,29,15,0,644.0,167.0,3.0,17.0,572.0,698.26,552.15
2017,3,29,15,15,705.0,138.0,2.85,16.5,553.0,700.28,556.85
2017,3,29,15,30,766.0,109.0,2.7,16.0,534.0,693.63,553.77
2017,3,29,15,45,733.5,107.0,2.55,16.0,485.5,650.47,522.09
2017,3,29,16,0,701.0,105.0,2.4,16.0,437.0,604.58,487.32
2017,3,29,16,15,643.0,99.5,2.25,15.5,377.5,538.48,437.23
2017,3,29,16,30,585.0,94.0,2.1,15.0,318.0,474.66,387.73
2017,3,29,16,45,529.0,90.0,2.0,15.0,269.5,416.39,340.68
2017,3,29,17,0,473.0,86.0,1.9,15.0,221.0,358.85,292.99
2017,3,29,17,15,412.5,73.5,1.7,14.0,174.0,296.32,240.86
2017,3,29,17,30,352.0,61.0,1.5,13.0,127.0,238.47,190.99
2017,3,29,17,45,257.5,45.5,1.35,12.5,85.5,168.81,130.43
2017,3,29,18,0,163.0,30.0,1.2,12.0,44.0,108.07,71.85
2017,3,29,18,15,81.5,15.0,1.25,11.5,22.0,38.73,0.0
2017,3,29,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,162.0,17.5,3.1,9.0,34.5,13.53,0.0
2017,3,30,6,30,324.0,35.0,3.3,9.0,69.0,27.69,17.97
2017,3,30,6,45,441.5,44.5,3.55,9.5,119.0,33.26,24.03
2017,3,30,7,0,559.0,54.0,3.8,10.0,169.0,38.55,29.2
2017,3,30,7,15,622.5,61.0,3.9,10.0,223.0,41.38,31.98
2017,3,30,7,30,686.0,68.0,4.0,10.0,277.0,84.2,45.63
2017,3,30,7,45,730.0,72.5,4.1,10.5,332.0,133.82,77.71
2017,3,30,8,0,774.0,77.0,4.2,11.0,387.0,184.06,117.12
2017,3,30,8,15,803.5,81.0,4.3,11.5,440.0,235.11,161.57
2017,3,30,8,30,833.0,85.0,4.4,12.0,493.0,288.69,209.67
2017,3,30,8,45,854.0,88.5,4.5,12.5,542.0,341.44,257.56
2017,3,30,9,0,875.0,92.0,4.6,13.0,591.0,395.34,305.77
2017,3,30,9,15,890.5,94.5,4.55,13.0,635.0,450.43,354.36
2017,3,30,9,30,906.0,97.0,4.5,13.0,679.0,501.92,399.0
2017,3,30,9,45,919.0,98.5,4.5,13.5,717.5,551.04,440.0
2017,3,30,10,0,932.0,100.0,4.5,14.0,756.0,599.49,479.29
2017,3,30,10,15,940.0,101.5,4.45,14.0,787.5,644.11,515.36
2017,3,30,10,30,948.0,103.0,4.4,14.0,819.0,687.19,549.4
2017,3,30,10,45,953.0,104.5,4.35,14.5,843.0,726.58,578.8
2017,3,30,11,0,958.0,106.0,4.3,15.0,867.0,763.83,605.17
2017,3,30,11,15,961.0,106.5,4.2,15.0,882.5,796.4,627.71
2017,3,30,11,30,964.0,107.0,4.1,15.0,898.0,826.38,648.43
2017,3,30,11,45,966.5,106.5,4.1,15.0,905.5,852.3,666.6
2017,3,30,12,0,969.0,106.0,4.1,15.0,913.0,875.33,682.73
2017,3,30,12,15,968.0,106.0,4.05,15.0,911.5,893.03,694.88
2017,3,30,12,30,967.0,106.0,4.0,15.0,910.0,907.55,704.87
2017,3,30,12,45,958.0,109.0,3.95,15.5,898.5,915.16,708.76
2017,3,30,13,0,949.0,112.0,3.9,16.0,887.0,919.42,710.46
2017,3,30,13,15,735.5,201.0,3.95,16.0,794.0,840.63,655.28
2017,3,30,13,30,522.0,290.0,4.0,16.0,701.0,751.45,587.05
2017,3,30,13,45,719.5,200.5,4.05,16.0,749.0,830.51,650.97
2017,3,30,14,0,917.0,111.0,4.1,16.0,797.0,893.93,696.99
2017,3,30,14,15,906.5,109.0,4.15,15.5,763.5,875.83,686.22
2017,3,30,14,30,896.0,107.0,4.2,15.0,730.0,854.86,673.97
2017,3,30,14,45,876.0,107.5,4.3,15.0,689.0,830.64,658.46
2017,3,30,15,0,856.0,108.0,4.4,15.0,648.0,799.96,638.24
2017,3,30,15,15,837.5,105.0,4.35,14.5,603.5,764.59,614.67
2017,3,30,15,30,819.0,102.0,4.3,14.0,559.0,727.43,589.5
2017,3,30,15,45,787.0,100.5,4.25,14.0,508.5,680.8,555.7
2017,3,30,16,0,755.0,99.0,4.2,14.0,458.0,636.44,522.04
2017,3,30,16,15,721.0,93.5,4.05,13.5,405.5,583.74,481.64
2017,3,30,16,30,687.0,88.0,3.9,13.0,353.0,531.48,440.59
2017,3,30,16,45,633.0,82.5,3.75,13.0,299.0,468.64,389.0
2017,3,30,17,0,579.0,77.0,3.6,13.0,245.0,408.52,338.25
2017,3,30,17,15,506.5,68.0,3.4,12.5,193.5,338.69,278.7
2017,3,30,17,30,434.0,59.0,3.2,12.0,142.0,274.02,221.85
2017,3,30,17,45,317.0,46.0,3.0,11.5,96.0,193.32,151.19
2017,3,30,18,0,200.0,33.0,2.8,11.0,50.0,125.28,86.21
2017,3,30,18,15,100.0,16.5,2.8,10.5,25.0,45.92,0.0
2017,3,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,31,6,15,192.0,17.0,3.7,7.5,37.5,12.85,0.0
2017,3,31,6,30,384.0,34.0,3.9,8.0,75.0,26.34,17.12
2017,3,31,6,45,484.5,43.5,4.15,8.5,125.5,32.01,23.07
2017,3,31,7,0,585.0,53.0,4.4,9.0,176.0,37.35,28.26
2017,3,31,7,15,646.0,59.5,4.65,9.5,230.5,42.82,33.35
2017,3,31,7,30,707.0,66.0,4.9,10.0,285.0,91.0,49.53
2017,3,31,7,45,746.5,71.0,5.15,10.5,339.5,137.99,80.25
2017,3,31,8,0,786.0,76.0,5.4,11.0,394.0,189.03,121.14
2017,3,31,8,15,813.5,80.0,5.45,11.5,446.5,240.39,166.38
2017,3,31,8,30,841.0,84.0,5.5,12.0,499.0,294.06,214.98
2017,3,31,8,45,859.5,87.5,5.6,12.5,547.5,346.48,262.96
2017,3,31,9,0,878.0,91.0,5.7,13.0,596.0,399.78,311.03
2017,3,31,9,15,892.5,93.5,5.7,13.0,639.5,454.64,359.87
2017,3,31,9,30,907.0,96.0,5.7,13.0,683.0,505.76,404.73
2017,3,31,9,45,915.0,99.0,5.75,13.5,719.5,553.76,445.35
2017,3,31,10,0,923.0,102.0,5.8,14.0,756.0,600.67,484.02
2017,3,31,10,15,931.0,103.5,5.8,14.0,787.0,644.91,520.5
2017,3,31,10,30,939.0,105.0,5.8,14.0,818.0,687.64,555.06
2017,3,31,10,45,943.0,106.5,5.8,14.5,841.0,726.01,584.52
2017,3,31,11,0,947.0,108.0,5.8,15.0,864.0,762.2,610.88
2017,3,31,11,15,950.0,108.5,5.8,15.0,879.0,794.4,634.33
2017,3,31,11,30,953.0,109.0,5.8,15.0,894.0,824.04,655.84
2017,3,31,11,45,953.0,110.0,5.8,15.5,901.0,849.16,672.71
2017,3,31,12,0,953.0,111.0,5.8,16.0,908.0,871.36,687.41
2017,3,31,12,15,952.5,111.0,5.7,16.0,906.5,889.15,699.72
2017,3,31,12,30,952.0,111.0,5.6,16.0,905.0,903.82,709.82
2017,3,31,12,45,952.0,109.0,5.6,16.0,896.5,913.72,717.13
2017,3,31,13,0,952.0,107.0,5.6,16.0,888.0,920.37,722.26
2017,3,31,13,15,947.5,106.0,5.5,16.0,870.0,920.93,722.53
2017,3,31,13,30,943.0,105.0,5.4,16.0,852.0,918.18,720.58
2017,3,31,13,45,938.0,103.0,5.35,16.5,827.0,910.69,714.3
2017,3,31,14,0,933.0,101.0,5.3,17.0,802.0,899.99,705.88
2017,3,31,14,15,823.5,136.0,5.15,17.0,736.0,842.61,664.46
2017,3,31,14,30,714.0,171.0,5.0,17.0,670.0,783.78,621.92
2017,3,31,14,45,802.5,132.0,4.9,17.0,664.5,800.68,635.48
2017,3,31,15,0,891.0,93.0,4.8,17.0,659.0,809.32,642.66
2017,3,31,15,15,874.5,90.5,4.55,16.5,614.5,775.04,618.68
2017,3,31,15,30,858.0,88.0,4.3,16.0,570.0,743.14,596.59
2017,3,31,15,45,837.5,84.5,4.1,16.0,521.0,701.22,566.22
2017,3,31,16,0,817.0,81.0,3.9,16.0,472.0,658.07,534.78
2017,3,31,16,15,787.0,77.0,3.6,15.5,419.5,607.25,496.09
2017,3,31,16,30,757.0,73.0,3.3,15.0,367.0,556.42,456.35
2017,3,31,16,45,710.5,68.5,3.0,15.0,312.5,495.93,407.0
2017,3,31,17,0,664.0,64.0,2.7,15.0,258.0,440.25,360.1
2017,3,31,17,15,597.5,57.0,2.45,14.0,205.0,371.97,303.04
2017,3,31,17,30,531.0,50.0,2.2,13.0,152.0,308.39,247.82
2017,3,31,17,45,418.0,40.0,2.0,12.5,104.5,228.23,177.69
2017,3,31,18,0,305.0,30.0,1.8,12.0,57.0,158.45,110.6
2017,3,31,18,15,152.5,15.0,1.75,11.5,28.5,60.44,0.0
2017,3,31,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,6,15,148.0,19.5,1.05,9.5,36.5,15.08,1.9
2017,4,1,6,30,296.0,39.0,1.1,10.0,73.0,30.93,21.15
2017,4,1,6,45,389.0,51.5,1.15,10.5,120.5,39.17,29.36
2017,4,1,7,0,482.0,64.0,1.2,11.0,168.0,46.9,36.68
2017,4,1,7,15,545.5,72.5,1.15,11.5,220.5,56.34,38.99
2017,4,1,7,30,609.0,81.0,1.1,12.0,273.0,97.58,56.88
2017,4,1,7,45,652.0,87.5,1.1,12.5,326.0,141.51,86.0
2017,4,1,8,0,695.0,94.0,1.1,13.0,379.0,189.88,123.96
2017,4,1,8,15,725.5,99.0,1.05,13.5,430.0,238.42,165.14
2017,4,1,8,30,756.0,104.0,1.0,14.0,481.0,289.65,209.31
2017,4,1,8,45,785.5,105.0,0.95,14.5,529.5,342.67,254.6
2017,4,1,9,0,815.0,106.0,0.9,15.0,578.0,394.23,297.87
2017,4,1,9,15,830.5,108.5,0.95,15.5,620.5,443.1,338.54
2017,4,1,9,30,846.0,111.0,1.0,16.0,663.0,492.17,378.18
2017,4,1,9,45,867.0,109.0,1.05,17.0,701.5,539.87,414.92
2017,4,1,10,0,888.0,107.0,1.1,18.0,740.0,590.14,452.25
2017,4,1,10,15,895.5,108.5,1.15,18.0,770.0,632.68,484.67
2017,4,1,10,30,903.0,110.0,1.2,18.0,800.0,673.74,515.39
2017,4,1,10,45,907.5,111.5,1.3,18.5,822.5,711.15,542.4
2017,4,1,11,0,912.0,113.0,1.4,19.0,845.0,746.52,566.81
2017,4,1,11,15,915.0,114.0,1.5,19.0,859.5,778.11,588.7
2017,4,1,11,30,918.0,115.0,1.6,19.0,874.0,807.27,608.94
2017,4,1,11,45,917.0,116.0,1.7,19.5,880.5,830.74,624.17
2017,4,1,12,0,916.0,117.0,1.8,20.0,887.0,851.36,637.52
2017,4,1,12,15,915.5,117.0,1.85,20.0,885.5,868.47,649.29
2017,4,1,12,30,915.0,117.0,1.9,20.0,884.0,882.59,659.19
2017,4,1,12,45,913.5,116.0,1.95,20.0,875.0,891.82,665.95
2017,4,1,13,0,912.0,115.0,2.0,20.0,866.0,897.91,670.79
2017,4,1,13,15,908.0,114.0,2.0,20.0,849.0,898.71,671.74
2017,4,1,13,30,904.0,113.0,2.0,20.0,832.0,896.36,670.76
2017,4,1,13,45,897.0,111.5,2.05,20.5,807.0,887.79,665.01
2017,4,1,14,0,890.0,110.0,2.1,21.0,782.0,876.17,657.37
2017,4,1,14,15,880.5,108.5,2.05,20.5,750.0,859.5,647.98
2017,4,1,14,30,871.0,107.0,2.0,20.0,718.0,840.04,636.78
2017,4,1,14,45,858.5,104.5,1.95,20.0,680.0,818.81,623.21
2017,4,1,15,0,846.0,102.0,1.9,20.0,642.0,790.85,605.02
2017,4,1,15,15,829.0,99.0,1.75,20.0,598.0,756.63,581.6
2017,4,1,15,30,812.0,96.0,1.6,20.0,554.0,720.59,556.84
2017,4,1,15,45,786.5,93.5,1.5,20.0,505.5,677.45,527.26
2017,4,1,16,0,761.0,91.0,1.4,20.0,457.0,633.5,496.33
2017,4,1,16,15,729.5,86.5,1.25,19.5,406.0,585.34,461.26
2017,4,1,16,30,698.0,82.0,1.1,19.0,355.0,535.23,423.9
2017,4,1,16,45,642.5,78.0,1.0,18.5,301.5,472.56,376.13
2017,4,1,17,0,587.0,74.0,0.9,18.0,248.0,412.74,329.04
2017,4,1,17,15,519.5,65.5,0.9,17.0,197.0,345.22,275.27
2017,4,1,17,30,452.0,57.0,0.9,16.0,146.0,282.52,223.12
2017,4,1,17,45,335.0,45.5,0.95,15.5,100.0,202.2,155.39
2017,4,1,18,0,218.0,34.0,1.0,15.0,54.0,133.34,93.08
2017,4,1,18,15,109.0,17.0,0.95,14.5,27.0,60.48,0.0
2017,4,1,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,2,6,15,133.0,21.0,1.3,9.5,37.0,16.22,4.25
2017,4,2,6,30,266.0,42.0,1.4,10.0,74.0,32.3,22.49
2017,4,2,6,45,364.0,54.5,1.5,11.0,121.5,40.78,30.78
2017,4,2,7,0,462.0,67.0,1.6,12.0,169.0,49.28,38.67
2017,4,2,7,15,525.5,76.0,1.4,12.0,221.0,61.96,41.87
2017,4,2,7,30,589.0,85.0,1.2,12.0,273.0,102.86,61.16
2017,4,2,7,45,636.5,90.5,1.05,12.5,326.0,145.57,89.84
2017,4,2,8,0,684.0,96.0,0.9,13.0,379.0,193.21,127.21
2017,4,2,8,15,715.0,101.0,0.7,13.5,430.0,241.42,167.85
2017,4,2,8,30,746.0,106.0,0.5,14.0,481.0,292.36,210.99
2017,4,2,8,45,774.0,107.5,0.3,14.5,529.5,344.99,254.6
2017,4,2,9,0,802.0,109.0,0.1,15.0,578.0,395.97,295.54
2017,4,2,9,15,818.5,112.0,0.25,15.5,620.5,445.13,336.04
2017,4,2,9,30,835.0,115.0,0.4,16.0,663.0,494.61,375.92
2017,4,2,9,45,855.0,114.0,0.55,17.0,702.0,542.28,412.84
2017,4,2,10,0,875.0,113.0,0.7,18.0,741.0,592.37,450.4
2017,4,2,10,15,883.5,114.5,0.85,18.0,771.0,634.99,483.48
2017,4,2,10,30,892.0,116.0,1.0,18.0,801.0,676.25,515.08
2017,4,2,10,45,897.0,117.5,1.15,18.5,823.5,713.6,542.43
2017,4,2,11,0,902.0,119.0,1.3,19.0,846.0,748.96,567.33
2017,4,2,11,15,905.5,120.0,1.45,19.5,861.5,780.62,588.63
2017,4,2,11,30,909.0,121.0,1.6,20.0,877.0,809.88,608.25
2017,4,2,11,45,911.5,121.0,1.75,20.5,884.0,834.89,624.95
2017,4,2,12,0,914.0,121.0,1.9,21.0,891.0,857.2,639.84
2017,4,2,12,15,913.5,120.5,1.95,21.0,890.0,873.75,651.17
2017,4,2,12,30,913.0,120.0,2.0,21.0,889.0,887.31,660.66
2017,4,2,12,45,912.0,119.0,2.1,21.0,880.0,896.89,668.13
2017,4,2,13,0,911.0,118.0,2.2,21.0,871.0,903.36,673.66
2017,4,2,13,15,906.5,117.0,2.25,21.0,853.5,903.69,674.76
2017,4,2,13,30,902.0,116.0,2.3,21.0,836.0,900.85,673.93
2017,4,2,13,45,894.0,115.0,2.4,21.0,810.5,891.9,669.56
2017,4,2,14,0,886.0,114.0,2.5,21.0,785.0,879.93,663.24
2017,4,2,14,15,876.0,112.5,2.55,21.0,753.0,862.83,653.09
2017,4,2,14,30,866.0,111.0,2.6,21.0,721.0,847.37,644.15
2017,4,2,14,45,853.5,108.5,2.65,21.0,683.0,821.86,628.23
2017,4,2,15,0,841.0,106.0,2.7,21.0,645.0,793.93,610.63
2017,4,2,15,15,824.0,103.0,2.55,20.5,601.5,759.75,588.4
2017,4,2,15,30,807.0,100.0,2.4,20.0,558.0,723.76,564.71
2017,4,2,15,45,785.5,96.0,2.25,20.0,510.0,681.86,535.44
2017,4,2,16,0,764.0,92.0,2.1,20.0,462.0,638.9,504.77
2017,4,2,16,15,734.0,87.0,1.9,19.5,411.0,590.95,469.44
2017,4,2,16,30,704.0,82.0,1.7,19.0,360.0,540.9,431.7
2017,4,2,16,45,664.0,76.0,1.5,18.5,308.0,484.42,387.93
2017,4,2,17,0,624.0,70.0,1.3,18.0,256.0,429.59,344.04
2017,4,2,17,15,560.0,62.0,1.2,17.0,204.5,362.64,290.05
2017,4,2,17,30,496.0,54.0,1.1,16.0,153.0,300.2,237.61
2017,4,2,17,45,394.0,43.0,1.05,15.5,106.5,224.21,172.72
2017,4,2,18,0,292.0,32.0,1.0,15.0,60.0,157.55,111.44
2017,4,2,18,15,146.0,16.0,1.0,14.5,30.0,72.31,0.0
2017,4,2,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,6.5,1.25,7.5,6.5,0.0,0.0
2017,4,3,6,0,0.0,13.0,1.3,8.0,13.0,12.78,0.0
2017,4,3,6,15,207.0,26.0,1.5,8.5,51.5,20.28,8.31
2017,4,3,6,30,414.0,39.0,1.7,9.0,90.0,30.19,20.87
2017,4,3,6,45,519.5,47.0,1.9,9.5,142.5,34.26,25.18
2017,4,3,7,0,625.0,55.0,2.1,10.0,195.0,38.18,29.0
2017,4,3,7,15,683.0,61.0,2.15,10.5,251.0,54.89,31.81
2017,4,3,7,30,741.0,67.0,2.2,11.0,307.0,105.09,56.87
2017,4,3,7,45,785.0,70.0,2.3,11.5,364.0,153.19,90.14
2017,4,3,8,0,829.0,73.0,2.4,12.0,421.0,205.77,132.92
2017,4,3,8,15,854.5,76.5,2.4,12.5,474.0,258.77,179.59
2017,4,3,8,30,880.0,80.0,2.4,13.0,527.0,313.79,228.71
2017,4,3,8,45,898.0,83.0,2.4,13.5,576.0,371.59,279.79
2017,4,3,9,0,916.0,86.0,2.4,14.0,625.0,426.05,327.16
2017,4,3,9,15,929.0,88.5,2.4,14.5,669.0,478.38,371.62
2017,4,3,9,30,942.0,91.0,2.4,15.0,713.0,530.44,414.47
2017,4,3,9,45,947.5,94.5,2.45,15.5,749.5,579.03,453.52
2017,4,3,10,0,953.0,98.0,2.5,16.0,786.0,626.25,490.34
2017,4,3,10,15,959.5,99.5,2.5,16.0,816.5,670.66,524.83
2017,4,3,10,30,966.0,101.0,2.5,16.0,847.0,713.36,557.26
2017,4,3,10,45,969.5,102.5,2.55,16.5,869.5,752.16,585.31
2017,4,3,11,0,973.0,104.0,2.6,17.0,892.0,788.67,609.55
2017,4,3,11,15,975.5,104.5,2.6,17.0,907.0,821.05,631.54
2017,4,3,11,30,978.0,105.0,2.6,17.0,922.0,850.78,651.62
2017,4,3,11,45,979.0,105.5,2.65,17.5,929.0,876.55,668.05
2017,4,3,12,0,980.0,106.0,2.7,18.0,936.0,899.35,682.44
2017,4,3,12,15,979.0,105.5,2.65,18.0,934.0,916.44,693.47
2017,4,3,12,30,978.0,105.0,2.6,18.0,932.0,930.31,702.4
2017,4,3,12,45,977.5,103.5,2.6,18.0,922.5,940.3,709.26
2017,4,3,13,0,977.0,102.0,2.6,18.0,913.0,946.96,714.03
2017,4,3,13,15,972.5,101.5,2.6,18.0,895.0,947.84,715.07
2017,4,3,13,30,968.0,101.0,2.6,18.0,877.0,945.34,714.02
2017,4,3,13,45,961.0,100.0,2.65,18.5,851.0,936.84,708.17
2017,4,3,14,0,954.0,99.0,2.7,19.0,825.0,925.08,700.28
2017,4,3,14,15,945.5,97.5,2.7,18.5,792.0,908.36,691.36
2017,4,3,14,30,937.0,96.0,2.7,18.0,759.0,888.62,680.43
2017,4,3,14,45,926.0,93.5,2.7,18.0,719.5,862.86,664.07
2017,4,3,15,0,915.0,91.0,2.7,18.0,680.0,834.45,645.86
2017,4,3,15,15,899.5,88.5,2.6,17.5,635.0,800.1,623.87
2017,4,3,15,30,884.0,86.0,2.5,17.0,590.0,763.72,600.26
2017,4,3,15,45,864.5,82.5,2.4,17.0,540.5,725.81,574.18
2017,4,3,16,0,845.0,79.0,2.3,17.0,491.0,682.21,543.65
2017,4,3,16,15,816.5,75.5,2.1,16.5,438.0,631.65,506.98
2017,4,3,16,30,788.0,72.0,1.9,16.0,385.0,580.94,468.5
2017,4,3,16,45,744.5,67.5,1.7,15.5,330.0,520.55,421.4
2017,4,3,17,0,701.0,63.0,1.5,15.0,275.0,461.85,374.09
2017,4,3,17,15,638.0,56.5,1.4,14.0,220.5,396.31,320.57
2017,4,3,17,30,575.0,50.0,1.3,13.0,166.0,332.54,266.31
2017,4,3,17,45,460.5,41.0,1.25,12.5,116.5,249.91,195.14
2017,4,3,18,0,346.0,32.0,1.2,12.0,67.0,177.6,128.59
2017,4,3,18,15,173.0,16.0,1.15,11.5,33.5,81.58,0.0
2017,4,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.5,1.3,8.0,6.5,0.0,0.0
2017,4,4,6,0,0.0,13.0,1.4,8.0,13.0,12.78,0.0
2017,4,4,6,15,171.0,27.5,1.55,8.5,49.5,21.4,10.22
2017,4,4,6,30,342.0,42.0,1.7,9.0,86.0,32.75,23.23
2017,4,4,6,45,431.0,52.5,1.85,9.5,134.5,38.95,29.44
2017,4,4,7,0,520.0,63.0,2.0,10.0,183.0,44.81,35.01
2017,4,4,7,15,578.0,70.5,1.95,10.5,235.0,63.79,39.22
2017,4,4,7,30,636.0,78.0,1.9,11.0,287.0,106.41,61.14
2017,4,4,7,45,406.5,128.0,1.9,11.5,270.0,154.22,107.51
2017,4,4,8,0,177.0,178.0,1.9,12.0,253.0,185.56,143.28
2017,4,4,8,15,474.0,138.0,1.9,12.5,373.0,224.92,165.49
2017,4,4,8,30,771.0,98.0,1.9,13.0,493.0,303.04,223.22
2017,4,4,8,45,793.5,101.0,1.9,13.5,540.5,353.02,267.03
2017,4,4,9,0,816.0,104.0,1.9,14.0,588.0,404.37,311.14
2017,4,4,9,15,831.5,106.5,1.85,14.5,630.0,453.35,352.19
2017,4,4,9,30,847.0,109.0,1.8,15.0,672.0,502.51,392.05
2017,4,4,9,45,859.0,111.0,1.8,15.5,708.5,549.32,429.09
2017,4,4,10,0,871.0,113.0,1.8,16.0,745.0,597.86,466.17
2017,4,4,10,15,879.0,114.5,1.8,16.0,775.0,639.96,498.48
2017,4,4,10,30,887.0,116.0,1.8,16.0,805.0,680.66,529.06
2017,4,4,10,45,890.5,118.5,1.8,16.5,827.0,717.65,555.24
2017,4,4,11,0,894.0,121.0,1.8,17.0,849.0,752.58,578.5
2017,4,4,11,15,897.5,122.0,1.8,17.0,864.0,783.89,599.55
2017,4,4,11,30,901.0,123.0,1.8,17.0,879.0,812.84,618.91
2017,4,4,11,45,893.0,129.0,1.85,17.5,883.5,835.02,632.88
2017,4,4,12,0,885.0,135.0,1.9,18.0,888.0,854.17,644.86
2017,4,4,12,15,689.0,234.5,1.9,18.0,820.0,810.24,613.51
2017,4,4,12,30,493.0,334.0,1.9,18.0,752.0,755.0,570.41
2017,4,4,12,45,695.0,228.5,1.95,18.0,811.5,832.89,631.46
2017,4,4,13,0,897.0,123.0,2.0,18.0,871.0,902.73,679.39
2017,4,4,13,15,710.5,210.5,2.0,17.5,795.5,841.93,639.03
2017,4,4,13,30,524.0,298.0,2.0,17.0,720.0,770.78,587.13
2017,4,4,13,45,437.0,320.0,2.05,17.0,664.5,719.55,550.57
2017,4,4,14,0,350.0,342.0,2.1,17.0,609.0,661.99,508.76
2017,4,4,14,15,290.0,339.0,2.15,16.5,554.5,607.45,470.34
2017,4,4,14,30,230.0,336.0,2.2,16.0,500.0,545.51,425.69
2017,4,4,14,45,328.0,294.5,2.25,16.0,514.5,587.87,461.37
2017,4,4,15,0,426.0,253.0,2.3,16.0,529.0,625.02,492.23
2017,4,4,15,15,393.5,241.5,2.25,15.5,483.0,571.83,453.8
2017,4,4,15,30,361.0,230.0,2.2,15.0,437.0,526.8,421.28
2017,4,4,15,45,419.0,195.5,2.15,15.0,416.0,530.4,426.42
2017,4,4,16,0,477.0,161.0,2.1,15.0,395.0,520.77,421.09
2017,4,4,16,15,351.0,161.0,1.9,14.5,323.0,414.69,337.81
2017,4,4,16,30,225.0,161.0,1.7,14.0,251.0,326.08,266.58
2017,4,4,16,45,203.0,142.0,1.5,14.0,214.5,284.91,233.41
2017,4,4,17,0,181.0,123.0,1.3,14.0,178.0,238.01,194.75
2017,4,4,17,15,158.5,101.0,1.15,13.5,142.5,195.83,159.5
2017,4,4,17,30,136.0,79.0,1.0,13.0,107.0,155.05,124.51
