Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,17,45,100.5,57.5,0.9,12.5,75.0,111.03,86.26
2017,4,4,18,0,65.0,36.0,0.8,12.0,43.0,69.27,48.96
2017,4,4,18,15,32.5,18.0,0.8,11.5,21.5,31.99,0.0
2017,4,4,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,6.0,0.85,9.5,6.0,0.0,0.0
2017,4,5,6,0,0.0,12.0,0.9,10.0,12.0,11.8,0.0
2017,4,5,6,15,82.5,30.5,0.85,10.5,41.5,25.31,13.96
2017,4,5,6,30,165.0,49.0,0.8,11.0,71.0,39.8,29.34
2017,4,5,6,45,215.0,68.0,0.75,11.5,110.5,54.15,42.78
2017,4,5,7,0,265.0,87.0,0.7,12.0,150.0,67.94,55.41
2017,4,5,7,15,293.5,106.5,0.8,12.5,192.0,92.56,67.48
2017,4,5,7,30,322.0,126.0,0.9,13.0,234.0,128.51,90.72
2017,4,5,7,45,358.0,138.0,1.0,13.5,276.5,158.1,111.64
2017,4,5,8,0,394.0,150.0,1.1,14.0,319.0,195.78,141.36
2017,4,5,8,15,361.5,178.5,1.05,14.5,348.0,238.86,178.66
2017,4,5,8,30,329.0,207.0,1.0,15.0,377.0,274.07,208.91
2017,4,5,8,45,419.5,203.0,1.0,15.5,440.0,316.51,241.79
2017,4,5,9,0,510.0,199.0,1.0,16.0,503.0,371.04,284.33
2017,4,5,9,15,480.5,227.0,1.1,16.5,530.0,409.25,315.16
2017,4,5,9,30,451.0,255.0,1.2,17.0,557.0,444.34,342.61
2017,4,5,9,45,518.5,244.5,1.35,18.0,609.5,493.09,379.55
2017,4,5,10,0,586.0,234.0,1.5,19.0,662.0,546.48,419.32
2017,4,5,10,15,521.0,271.0,1.6,19.0,662.5,566.59,433.98
2017,4,5,10,30,456.0,308.0,1.7,19.0,663.0,580.98,444.11
2017,4,5,10,45,465.0,314.0,1.8,19.5,685.5,611.98,466.37
2017,4,5,11,0,474.0,320.0,1.9,20.0,708.0,642.53,487.87
2017,4,5,11,15,486.0,324.0,1.95,20.0,728.0,672.83,509.69
2017,4,5,11,30,498.0,328.0,2.0,20.0,748.0,702.52,530.91
2017,4,5,11,45,501.5,331.0,2.1,20.0,757.0,723.72,546.31
2017,4,5,12,0,505.0,334.0,2.2,20.0,766.0,743.57,560.8
2017,4,5,12,15,500.5,334.5,2.2,20.0,762.0,752.88,567.24
2017,4,5,12,30,496.0,335.0,2.2,20.0,758.0,760.38,572.53
2017,4,5,12,45,369.0,374.0,2.25,20.5,687.0,695.52,523.64
2017,4,5,13,0,242.0,413.0,2.3,21.0,616.0,626.3,471.38
2017,4,5,13,15,307.5,387.0,2.2,20.5,639.5,666.27,502.9
2017,4,5,13,30,373.0,361.0,2.1,20.0,663.0,700.07,529.21
2017,4,5,13,45,299.0,366.5,2.05,20.0,603.5,643.67,487.64
2017,4,5,14,0,225.0,372.0,2.0,20.0,544.0,579.92,441.09
2017,4,5,14,15,240.5,353.0,1.9,19.5,530.5,573.6,438.7
2017,4,5,14,30,256.0,334.0,1.8,19.0,517.0,573.64,440.37
2017,4,5,14,45,250.0,315.5,1.75,19.0,486.5,547.42,422.0
2017,4,5,15,0,244.0,297.0,1.7,19.0,456.0,512.14,397.21
2017,4,5,15,15,262.5,272.5,1.65,18.5,433.0,504.94,394.14
2017,4,5,15,30,281.0,248.0,1.6,18.0,410.0,487.49,383.32
2017,4,5,15,45,270.0,227.0,1.55,18.0,372.0,450.39,356.21
2017,4,5,16,0,259.0,206.0,1.5,18.0,334.0,412.94,328.56
2017,4,5,16,15,272.5,180.5,1.4,17.0,302.5,386.27,310.25
2017,4,5,16,30,286.0,155.0,1.3,16.0,271.0,357.58,289.66
2017,4,5,16,45,255.5,139.0,1.2,15.5,232.0,312.42,254.03
2017,4,5,17,0,225.0,123.0,1.1,15.0,193.0,269.19,219.12
2017,4,5,17,15,198.5,101.5,1.1,14.5,154.5,223.28,181.32
2017,4,5,17,30,172.0,80.0,1.1,14.0,116.0,179.09,143.8
2017,4,5,17,45,130.5,59.0,1.1,13.5,82.0,131.23,102.42
2017,4,5,18,0,89.0,38.0,1.1,13.0,48.0,86.47,62.46
2017,4,5,18,15,44.5,19.0,1.0,12.5,24.0,40.81,3.37
2017,4,5,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,2.0,1.05,11.0,2.0,0.0,0.0
2017,4,6,6,0,0.0,4.0,1.1,11.0,4.0,3.93,0.0
2017,4,6,6,15,0.0,12.5,1.2,11.5,12.5,12.05,3.98
2017,4,6,6,30,0.0,21.0,1.3,12.0,21.0,20.26,12.19
2017,4,6,6,45,0.0,33.0,1.45,12.5,33.0,31.86,22.85
2017,4,6,7,0,0.0,45.0,1.6,13.0,45.0,43.46,33.43
2017,4,6,7,15,0.0,57.5,1.75,13.0,57.5,55.56,42.07
2017,4,6,7,30,0.0,70.0,1.9,13.0,70.0,67.49,52.19
2017,4,6,7,45,15.5,118.0,2.1,13.5,124.5,112.81,89.41
2017,4,6,8,0,31.0,166.0,2.3,14.0,179.0,154.7,123.04
2017,4,6,8,15,80.0,198.0,2.4,14.5,238.5,196.86,155.33
2017,4,6,8,30,129.0,230.0,2.5,15.0,298.0,240.12,188.7
2017,4,6,8,45,77.5,230.5,2.7,15.5,272.5,236.35,186.64
2017,4,6,9,0,26.0,231.0,2.9,16.0,247.0,226.91,179.36
2017,4,6,9,15,102.5,274.5,3.05,16.0,343.0,297.11,234.45
2017,4,6,9,30,179.0,318.0,3.2,16.0,439.0,375.51,295.52
2017,4,6,9,45,108.0,311.0,3.35,16.5,385.5,345.72,271.56
2017,4,6,10,0,37.0,304.0,3.5,17.0,332.0,305.46,239.08
2017,4,6,10,15,57.5,336.0,3.6,17.0,380.5,350.36,273.98
2017,4,6,10,30,78.0,368.0,3.7,17.0,429.0,397.13,309.8
2017,4,6,10,45,92.5,385.0,3.85,17.0,459.5,427.76,333.15
2017,4,6,11,0,107.0,402.0,4.0,17.0,490.0,459.35,357.22
2017,4,6,11,15,59.0,322.0,4.05,16.5,371.0,353.46,276.34
2017,4,6,11,30,11.0,242.0,4.1,16.0,252.0,242.3,189.37
2017,4,6,11,45,11.5,243.0,4.15,16.0,253.5,244.33,191.18
2017,4,6,12,0,12.0,244.0,4.2,16.0,255.0,246.33,192.77
2017,4,6,12,15,12.0,245.5,4.2,16.0,256.0,248.39,194.38
2017,4,6,12,30,12.0,247.0,4.2,16.0,257.0,250.41,196.01
2017,4,6,12,45,20.0,289.5,4.2,16.0,306.5,299.61,234.73
2017,4,6,13,0,28.0,332.0,4.2,16.0,356.0,354.28,277.2
2017,4,6,13,15,14.0,195.0,4.05,15.5,207.0,202.28,158.59
2017,4,6,13,30,0.0,58.0,3.9,15.0,58.0,56.16,40.67
2017,4,6,13,45,16.5,186.0,3.8,14.5,199.0,199.66,158.05
2017,4,6,14,0,33.0,314.0,3.7,14.0,340.0,346.49,274.54
2017,4,6,14,15,16.5,215.5,3.65,13.5,228.5,225.75,179.34
2017,4,6,14,30,0.0,117.0,3.6,13.0,117.0,113.65,88.69
2017,4,6,14,45,7.5,171.5,3.6,13.0,176.5,174.3,138.91
2017,4,6,15,0,15.0,226.0,3.6,13.0,236.0,236.36,189.56
2017,4,6,15,15,56.0,242.5,3.7,13.0,275.5,294.38,237.93
2017,4,6,15,30,97.0,259.0,3.8,13.0,315.0,344.7,279.76
2017,4,6,15,45,48.5,162.0,3.95,13.0,190.0,201.36,163.65
2017,4,6,16,0,0.0,65.0,4.1,13.0,65.0,62.84,47.64
2017,4,6,16,15,0.0,45.0,3.95,12.5,45.0,43.47,31.53
2017,4,6,16,30,0.0,25.0,3.8,12.0,25.0,24.13,15.13
2017,4,6,16,45,0.0,21.5,3.7,12.0,21.5,20.75,12.26
2017,4,6,17,0,0.0,18.0,3.6,12.0,18.0,17.36,9.37
2017,4,6,17,15,0.0,14.0,3.7,11.5,14.0,13.5,6.03
2017,4,6,17,30,0.0,10.0,3.8,11.0,10.0,9.64,2.66
2017,4,6,17,45,0.0,7.0,3.95,11.0,7.0,6.74,0.08
2017,4,6,18,0,0.0,4.0,4.1,11.0,4.0,3.85,0.0
2017,4,6,18,15,0.0,2.0,4.3,10.5,2.0,1.93,0.0
2017,4,6,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,3.5,1.6,11.0,3.5,3.44,0.0
2017,4,7,6,0,0.0,7.0,1.6,11.0,7.0,6.75,0.0
2017,4,7,6,15,0.0,22.5,1.7,11.0,22.5,21.72,12.15
2017,4,7,6,30,0.0,38.0,1.8,11.0,38.0,36.3,26.42
2017,4,7,6,45,0.0,58.5,1.9,11.5,58.5,54.73,43.39
2017,4,7,7,0,0.0,79.0,2.0,12.0,79.0,72.9,59.88
2017,4,7,7,15,4.0,99.5,2.05,12.0,101.0,91.74,72.92
2017,4,7,7,30,8.0,120.0,2.1,12.0,123.0,111.39,89.23
2017,4,7,7,45,34.0,149.0,2.2,12.5,163.5,137.5,109.5
2017,4,7,8,0,60.0,178.0,2.3,13.0,204.0,170.34,135.18
2017,4,7,8,15,53.5,196.0,2.4,13.0,221.5,189.31,150.87
2017,4,7,8,30,47.0,214.0,2.5,13.0,239.0,207.6,165.84
2017,4,7,8,45,56.5,239.0,2.6,13.0,271.5,236.7,189.02
2017,4,7,9,0,66.0,264.0,2.7,13.0,304.0,266.9,212.95
2017,4,7,9,15,39.5,245.5,2.75,13.0,270.0,244.55,195.02
2017,4,7,9,30,13.0,227.0,2.8,13.0,236.0,221.76,176.53
2017,4,7,9,45,17.5,250.5,2.9,13.5,263.5,247.18,196.26
2017,4,7,10,0,22.0,274.0,3.0,14.0,291.0,273.08,216.08
2017,4,7,10,15,18.5,270.0,3.05,14.0,285.0,268.97,212.47
2017,4,7,10,30,15.0,266.0,3.1,14.0,279.0,264.37,208.58
2017,4,7,10,45,25.0,304.0,3.2,14.0,325.0,306.65,241.75
2017,4,7,11,0,35.0,342.0,3.3,14.0,371.0,351.85,276.75
2017,4,7,11,15,21.5,274.5,3.35,14.0,293.0,280.43,220.78
2017,4,7,11,30,8.0,207.0,3.4,14.0,215.0,206.35,162.13
2017,4,7,11,45,18.0,274.5,3.45,14.5,291.0,280.01,220.23
2017,4,7,12,0,28.0,342.0,3.5,15.0,367.0,356.48,278.97
2017,4,7,12,15,73.5,385.5,3.5,15.0,449.0,439.6,343.55
2017,4,7,12,30,119.0,429.0,3.5,15.0,531.0,528.3,411.03
2017,4,7,12,45,177.5,423.5,3.5,15.0,574.0,577.9,449.55
2017,4,7,13,0,236.0,418.0,3.5,15.0,617.0,627.85,488.18
2017,4,7,13,15,279.0,399.0,3.5,14.5,630.0,655.69,511.04
2017,4,7,13,30,322.0,380.0,3.5,14.0,643.0,677.45,529.73
2017,4,7,13,45,307.0,371.0,3.5,14.0,615.5,657.31,515.11
2017,4,7,14,0,292.0,362.0,3.5,14.0,588.0,636.06,499.89
2017,4,7,14,15,258.5,352.0,3.45,14.0,546.0,596.94,470.69
2017,4,7,14,30,225.0,342.0,3.4,14.0,504.0,549.71,435.36
2017,4,7,14,45,145.0,315.5,3.4,14.0,417.5,453.75,361.24
2017,4,7,15,0,65.0,289.0,3.4,14.0,331.0,351.7,280.77
2017,4,7,15,15,32.5,221.5,3.4,14.0,242.5,253.15,202.88
2017,4,7,15,30,0.0,154.0,3.4,14.0,154.0,151.53,120.27
2017,4,7,15,45,52.0,185.0,3.4,14.0,211.0,229.09,185.81
2017,4,7,16,0,104.0,216.0,3.4,14.0,268.0,301.09,245.53
2017,4,7,16,15,52.0,174.0,3.35,13.5,200.0,217.59,177.32
2017,4,7,16,30,0.0,132.0,3.3,13.0,132.0,132.12,106.18
2017,4,7,16,45,0.0,113.0,3.25,13.0,113.0,113.09,90.61
2017,4,7,17,0,0.0,94.0,3.2,13.0,94.0,93.96,74.62
2017,4,7,17,15,0.0,75.5,3.05,12.5,75.5,75.26,58.85
2017,4,7,17,30,0.0,57.0,2.9,12.0,57.0,56.4,42.62
2017,4,7,17,45,0.0,40.0,2.8,12.0,40.0,38.99,27.36
2017,4,7,18,0,0.0,23.0,2.7,12.0,23.0,22.2,12.51
2017,4,7,18,15,0.0,11.5,2.7,11.5,11.5,11.09,0.0
2017,4,7,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,8,5,45,54.5,9.0,1.55,6.5,11.5,8.85,0.0
2017,4,8,6,0,109.0,18.0,1.6,7.0,23.0,14.12,0.0
2017,4,8,6,15,239.0,33.0,1.85,7.5,63.0,25.48,15.86
2017,4,8,6,30,369.0,48.0,2.1,8.0,103.0,37.11,27.57
2017,4,8,6,45,447.0,59.0,2.4,8.5,152.0,43.55,33.87
2017,4,8,7,0,525.0,70.0,2.7,9.0,201.0,49.6,39.56
2017,4,8,7,15,262.5,44.5,2.85,9.0,110.0,40.81,22.51
2017,4,8,7,30,0.0,19.0,3.0,9.0,19.0,18.33,10.36
2017,4,8,7,45,0.0,52.0,3.15,9.5,52.0,50.24,37.94
2017,4,8,8,0,0.0,85.0,3.3,10.0,85.0,81.99,64.88
2017,4,8,8,15,0.0,79.0,3.35,10.0,79.0,76.4,59.88
2017,4,8,8,30,0.0,73.0,3.4,10.0,73.0,70.59,54.75
2017,4,8,8,45,33.0,169.0,3.45,10.0,189.0,168.78,136.32
2017,4,8,9,0,66.0,265.0,3.5,10.0,305.0,268.26,217.03
2017,4,8,9,15,183.0,284.5,3.55,10.0,407.0,339.43,273.75
2017,4,8,9,30,300.0,304.0,3.6,10.0,509.0,421.77,339.56
2017,4,8,9,45,275.0,327.5,3.65,10.0,523.0,445.11,357.97
2017,4,8,10,0,250.0,351.0,3.7,10.0,537.0,466.12,374.3
2017,4,8,10,15,201.5,370.5,3.7,10.0,524.0,469.14,375.87
2017,4,8,10,30,153.0,390.0,3.7,10.0,511.0,465.4,371.91
2017,4,8,10,45,76.5,246.5,3.7,10.0,307.0,288.07,232.03
2017,4,8,11,0,0.0,103.0,3.7,10.0,103.0,99.74,77.54
2017,4,8,11,15,10.0,204.5,3.7,10.0,213.0,205.02,164.07
2017,4,8,11,30,20.0,306.0,3.7,10.0,323.0,310.93,248.6
2017,4,8,11,45,459.5,224.5,3.75,10.0,621.0,593.03,481.33
2017,4,8,12,0,899.0,143.0,3.8,10.0,919.0,886.27,702.61
2017,4,8,12,15,633.5,268.5,3.75,10.0,815.0,806.59,639.43
2017,4,8,12,30,368.0,394.0,3.7,10.0,711.0,711.13,561.6
2017,4,8,12,45,351.0,394.5,3.7,10.5,694.5,704.39,556.09
2017,4,8,13,0,334.0,395.0,3.7,11.0,678.0,696.13,548.92
2017,4,8,13,15,245.0,400.5,3.65,11.0,606.0,628.26,496.3
2017,4,8,13,30,156.0,406.0,3.6,11.0,534.0,553.09,437.74
2017,4,8,13,45,294.5,360.5,3.6,11.0,592.5,636.38,506.13
2017,4,8,14,0,433.0,315.0,3.6,11.0,651.0,716.85,570.43
2017,4,8,14,15,304.5,331.0,3.55,11.0,563.0,615.0,490.99
2017,4,8,14,30,176.0,347.0,3.5,11.0,475.0,514.17,411.57
2017,4,8,14,45,91.0,272.5,3.5,11.0,338.5,354.78,286.74
2017,4,8,15,0,6.0,198.0,3.5,11.0,202.0,200.28,160.85
2017,4,8,15,15,396.0,159.0,3.4,10.5,391.0,496.27,411.58
2017,4,8,15,30,786.0,120.0,3.3,10.0,580.0,746.34,609.19
2017,4,8,15,45,763.5,115.5,3.2,10.0,531.0,703.41,576.07
2017,4,8,16,0,741.0,111.0,3.1,10.0,482.0,659.57,543.39
2017,4,8,16,15,521.0,134.0,2.95,10.0,381.5,510.01,423.89
2017,4,8,16,30,301.0,157.0,2.8,10.0,281.0,371.36,309.94
2017,4,8,16,45,267.5,142.0,2.65,10.0,241.0,324.74,271.81
2017,4,8,17,0,234.0,127.0,2.5,10.0,201.0,280.29,234.34
2017,4,8,17,15,342.5,97.5,2.15,9.5,183.5,299.69,249.99
2017,4,8,17,30,451.0,68.0,1.8,9.0,166.0,302.45,249.1
2017,4,8,17,45,352.0,55.0,1.45,8.5,118.5,225.47,181.27
2017,4,8,18,0,253.0,42.0,1.1,8.0,71.0,159.0,121.31
2017,4,8,18,15,126.5,21.0,1.05,7.5,35.5,76.3,32.04
2017,4,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,5,45,21.0,9.0,0.85,5.5,10.0,8.85,0.0
2017,4,9,6,0,42.0,18.0,0.8,6.0,20.0,15.25,0.0
2017,4,9,6,15,124.5,40.5,0.9,6.5,57.5,33.14,22.82
2017,4,9,6,30,207.0,63.0,1.0,7.0,95.0,50.35,39.63
2017,4,9,6,45,295.0,79.5,1.1,7.5,144.0,59.5,48.5
2017,4,9,7,0,383.0,96.0,1.2,8.0,193.0,70.02,58.26
2017,4,9,7,15,440.0,108.5,1.15,8.5,245.0,103.42,70.7
2017,4,9,7,30,497.0,121.0,1.1,9.0,297.0,144.75,97.34
2017,4,9,7,45,553.0,127.0,1.1,9.5,351.0,186.51,128.49
2017,4,9,8,0,609.0,133.0,1.1,10.0,405.0,233.96,167.0
2017,4,9,8,15,640.5,140.0,0.95,10.5,456.0,280.85,206.93
2017,4,9,8,30,672.0,147.0,0.8,11.0,507.0,330.67,249.02
2017,4,9,8,45,700.0,151.5,0.65,11.5,555.0,379.66,289.61
2017,4,9,9,0,728.0,156.0,0.5,12.0,603.0,430.72,330.39
2017,4,9,9,15,746.5,160.0,0.4,12.0,645.5,478.82,368.46
2017,4,9,9,30,765.0,164.0,0.3,12.0,688.0,527.55,405.67
2017,4,9,9,45,777.5,168.0,0.25,12.5,725.0,573.43,439.23
2017,4,9,10,0,790.0,172.0,0.2,13.0,762.0,618.96,471.39
2017,4,9,10,15,800.5,174.5,0.3,13.0,792.0,661.29,503.1
2017,4,9,10,30,811.0,177.0,0.4,13.0,822.0,704.19,534.75
2017,4,9,10,45,692.5,236.0,0.55,13.5,797.5,705.81,534.88
2017,4,9,11,0,574.0,295.0,0.7,14.0,773.0,699.96,529.69
2017,4,9,11,15,709.5,235.5,0.85,14.0,836.5,766.65,581.19
2017,4,9,11,30,845.0,176.0,1.0,14.0,900.0,837.61,632.81
2017,4,9,11,45,855.0,171.5,1.15,14.5,908.5,863.36,649.99
2017,4,9,12,0,865.0,167.0,1.3,15.0,917.0,886.85,666.2
2017,4,9,12,15,864.5,167.0,1.4,15.0,916.0,903.44,678.38
2017,4,9,12,30,864.0,167.0,1.5,15.0,915.0,917.2,688.85
2017,4,9,12,45,855.0,170.0,1.6,15.0,903.0,923.65,694.56
2017,4,9,13,0,846.0,173.0,1.7,15.0,891.0,927.06,698.42
2017,4,9,13,15,841.0,171.5,1.75,15.0,873.5,926.46,699.1
2017,4,9,13,30,836.0,170.0,1.8,15.0,856.0,922.86,697.93
2017,4,9,13,45,831.5,166.0,1.9,15.0,831.0,914.19,694.05
2017,4,9,14,0,827.0,162.0,2.0,15.0,806.0,902.57,688.25
2017,4,9,14,15,816.0,159.5,2.05,15.0,773.5,884.02,677.22
2017,4,9,14,30,805.0,157.0,2.1,15.0,741.0,862.85,664.44
2017,4,9,14,45,794.5,151.5,2.2,15.0,703.0,839.8,650.78
2017,4,9,15,0,784.0,146.0,2.3,15.0,665.0,811.19,633.07
2017,4,9,15,15,765.0,141.5,2.35,14.5,620.0,774.78,610.35
2017,4,9,15,30,746.0,137.0,2.4,14.0,575.0,736.81,586.17
2017,4,9,15,45,727.5,129.5,2.5,13.5,527.5,694.6,558.39
2017,4,9,16,0,709.0,122.0,2.6,13.0,480.0,651.29,528.38
2017,4,9,16,15,676.5,115.5,2.5,12.5,428.0,598.85,489.43
2017,4,9,16,30,644.0,109.0,2.4,12.0,376.0,546.84,449.81
2017,4,9,16,45,601.0,101.0,2.3,12.0,323.0,487.65,402.61
2017,4,9,17,0,558.0,93.0,2.2,12.0,270.0,430.36,355.63
2017,4,9,17,15,494.0,82.5,2.0,11.0,218.0,361.92,299.14
2017,4,9,17,30,430.0,72.0,1.8,10.0,166.0,297.45,244.09
2017,4,9,17,45,335.5,57.5,1.6,9.5,118.5,222.44,178.7
2017,4,9,18,0,241.0,43.0,1.4,9.0,71.0,156.24,119.51
2017,4,9,18,15,120.5,21.5,1.35,8.5,35.5,75.8,36.04
2017,4,9,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,5,45,48.5,11.0,0.75,7.5,13.5,10.81,0.0
2017,4,10,6,0,97.0,22.0,0.7,8.0,27.0,17.28,0.0
2017,4,10,6,15,213.5,38.0,0.9,8.5,66.5,29.35,19.65
2017,4,10,6,30,330.0,54.0,1.1,9.0,106.0,40.81,30.91
2017,4,10,6,45,413.0,65.5,1.3,9.5,155.5,48.1,37.93
2017,4,10,7,0,496.0,77.0,1.5,10.0,205.0,55.64,44.9
2017,4,10,7,15,551.0,85.0,1.55,10.5,257.5,92.35,56.44
2017,4,10,7,30,606.0,93.0,1.6,11.0,310.0,135.1,83.68
2017,4,10,7,45,645.0,99.5,1.7,11.5,362.0,179.84,118.44
2017,4,10,8,0,684.0,106.0,1.8,12.0,414.0,228.55,159.45
2017,4,10,8,15,712.0,111.0,1.7,12.0,464.5,276.84,201.97
2017,4,10,8,30,740.0,116.0,1.6,12.0,515.0,327.53,246.53
2017,4,10,8,45,677.5,143.0,1.55,12.5,532.5,367.06,282.6
2017,4,10,9,0,615.0,170.0,1.5,13.0,550.0,400.1,311.7
2017,4,10,9,15,715.5,150.0,1.4,13.5,621.0,458.87,358.37
2017,4,10,9,30,816.0,130.0,1.3,14.0,692.0,528.38,412.01
2017,4,10,9,45,627.0,214.0,1.25,14.5,659.5,536.27,416.84
2017,4,10,10,0,438.0,298.0,1.2,15.0,627.0,529.6,409.51
2017,4,10,10,15,489.0,292.0,1.15,15.0,672.5,576.66,444.8
2017,4,10,10,30,540.0,286.0,1.1,15.0,718.0,626.47,480.98
2017,4,10,10,45,685.0,225.0,1.1,15.5,788.0,692.97,530.09
2017,4,10,11,0,830.0,164.0,1.1,16.0,858.0,767.05,583.25
2017,4,10,11,15,834.0,165.0,1.15,16.0,872.5,797.35,603.24
2017,4,10,11,30,838.0,166.0,1.2,16.0,887.0,825.52,622.3
2017,4,10,11,45,846.0,162.5,1.25,16.5,895.0,850.33,637.91
2017,4,10,12,0,854.0,159.0,1.3,17.0,903.0,872.83,651.99
2017,4,10,12,15,853.5,159.0,1.4,17.0,901.5,889.1,663.88
2017,4,10,12,30,853.0,159.0,1.5,17.0,900.0,902.57,674.08
2017,4,10,12,45,867.5,148.0,1.6,17.0,894.5,915.2,683.85
2017,4,10,13,0,882.0,137.0,1.7,17.0,889.0,921.18,689.3
2017,4,10,13,15,877.5,136.0,1.8,17.0,871.5,920.97,690.8
2017,4,10,13,30,873.0,135.0,1.9,17.0,854.0,917.73,690.41
2017,4,10,13,45,662.0,222.0,2.0,17.0,757.5,828.09,630.8
2017,4,10,14,0,451.0,309.0,2.1,17.0,661.0,729.14,558.01
2017,4,10,14,15,477.5,284.5,2.1,16.5,644.0,724.84,558.73
2017,4,10,14,30,504.0,260.0,2.1,16.0,627.0,717.77,556.68
2017,4,10,14,45,659.0,191.0,2.1,16.0,644.5,770.97,599.89
2017,4,10,15,0,814.0,122.0,2.1,16.0,662.0,808.83,627.98
2017,4,10,15,15,796.5,118.5,2.15,15.5,618.5,773.7,605.74
2017,4,10,15,30,779.0,115.0,2.2,15.0,575.0,736.89,582.62
2017,4,10,15,45,758.5,110.0,2.3,15.0,527.5,697.47,556.41
2017,4,10,16,0,738.0,105.0,2.4,15.0,480.0,654.47,526.75
2017,4,10,16,15,708.0,100.0,2.3,14.5,429.0,604.34,489.92
2017,4,10,16,30,678.0,95.0,2.2,14.0,378.0,554.46,452.32
2017,4,10,16,45,640.5,87.5,2.15,13.5,326.0,497.78,408.49
2017,4,10,17,0,603.0,80.0,2.1,13.0,274.0,442.59,364.34
2017,4,10,17,15,543.0,72.0,1.9,12.5,222.5,377.11,309.88
2017,4,10,17,30,483.0,64.0,1.7,12.0,171.0,315.72,257.1
2017,4,10,17,45,396.5,52.0,1.5,11.5,124.0,243.41,194.2
2017,4,10,18,0,310.0,40.0,1.3,11.0,77.0,178.75,136.19
2017,4,10,18,15,155.0,25.0,1.2,11.0,43.5,92.86,48.91
2017,4,10,18,30,0.0,10.0,1.1,11.0,10.0,9.83,0.0
2017,4,10,18,45,0.0,5.0,1.0,11.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,4.0,1.35,9.5,4.0,3.93,0.0
2017,4,11,6,0,0.0,8.0,1.5,10.0,8.0,7.71,0.0
2017,4,11,6,15,0.0,18.5,1.75,10.0,18.5,17.85,9.77
2017,4,11,6,30,0.0,29.0,2.0,10.0,29.0,27.99,19.41
2017,4,11,6,45,0.0,42.0,2.3,10.5,42.0,40.57,31.02
2017,4,11,7,0,0.0,55.0,2.6,11.0,55.0,53.15,42.49
2017,4,11,7,15,0.0,69.0,2.65,11.5,69.0,66.28,51.5
2017,4,11,7,30,0.0,83.0,2.7,12.0,83.0,79.43,62.51
2017,4,11,7,45,7.5,123.0,2.8,12.5,126.5,116.82,93.38
2017,4,11,8,0,15.0,163.0,2.9,13.0,170.0,154.83,124.21
2017,4,11,8,15,9.0,165.5,3.05,13.5,170.0,157.71,126.17
2017,4,11,8,30,3.0,168.0,3.2,14.0,170.0,159.6,127.29
2017,4,11,8,45,3.5,176.5,3.35,15.0,179.0,168.48,133.67
2017,4,11,9,0,4.0,185.0,3.5,16.0,188.0,177.34,139.96
2017,4,11,9,15,12.5,221.0,3.6,16.0,230.0,215.09,169.85
2017,4,11,9,30,21.0,257.0,3.7,16.0,272.0,253.75,200.16
2017,4,11,9,45,13.5,227.0,3.8,16.5,237.0,223.81,175.73
2017,4,11,10,0,6.0,197.0,3.9,17.0,202.0,192.41,150.26
2017,4,11,10,15,8.0,213.0,3.95,17.0,220.0,209.36,163.56
2017,4,11,10,30,10.0,229.0,4.0,17.0,238.0,226.53,176.91
2017,4,11,10,45,8.5,214.0,4.05,17.0,222.0,211.98,165.23
2017,4,11,11,0,7.0,199.0,4.1,17.0,206.0,197.13,153.39
2017,4,11,11,15,66.0,315.5,4.1,17.0,373.0,354.04,277.18
2017,4,11,11,30,125.0,432.0,4.1,17.0,540.0,515.9,399.94
2017,4,11,11,45,73.5,378.0,4.2,17.5,442.0,426.73,330.75
2017,4,11,12,0,22.0,324.0,4.3,18.0,344.0,332.59,257.52
2017,4,11,12,15,11.0,228.5,4.35,18.0,238.5,231.25,179.29
2017,4,11,12,30,0.0,133.0,4.4,18.0,133.0,129.06,98.5
2017,4,11,12,45,0.0,118.0,4.45,18.0,118.0,114.5,87.01
2017,4,11,13,0,0.0,103.0,4.5,18.0,103.0,99.9,75.38
2017,4,11,13,15,0.0,93.0,4.5,17.5,93.0,90.16,67.74
2017,4,11,13,30,0.0,83.0,4.5,17.0,83.0,80.42,60.06
2017,4,11,13,45,0.0,84.5,4.5,17.0,84.5,81.86,61.31
2017,4,11,14,0,0.0,86.0,4.5,17.0,86.0,83.3,62.57
2017,4,11,14,15,4.5,153.5,4.45,16.5,157.0,153.6,119.89
2017,4,11,14,30,9.0,221.0,4.4,16.0,228.0,225.31,177.79
2017,4,11,14,45,4.5,162.0,4.35,16.0,165.5,162.28,127.38
2017,4,11,15,0,0.0,103.0,4.3,16.0,103.0,99.88,76.85
2017,4,11,15,15,5.0,150.5,4.2,15.5,153.5,151.46,119.62
2017,4,11,15,30,10.0,198.0,4.1,15.0,204.0,204.59,163.4
2017,4,11,15,45,5.0,152.0,4.0,15.0,155.0,153.65,122.15
2017,4,11,16,0,0.0,106.0,3.9,15.0,106.0,103.3,80.92
2017,4,11,16,15,0.0,60.5,3.75,14.5,60.5,58.47,43.86
2017,4,11,16,30,0.0,15.0,3.6,14.0,15.0,14.47,6.72
2017,4,11,16,45,0.0,13.0,3.45,14.0,13.0,12.54,5.1
2017,4,11,17,0,0.0,11.0,3.3,14.0,11.0,10.61,3.46
2017,4,11,17,15,194.5,43.5,3.25,13.5,87.5,159.16,131.72
2017,4,11,17,30,389.0,76.0,3.2,13.0,164.0,284.94,233.76
2017,4,11,17,45,296.0,61.5,3.15,13.0,118.0,212.03,169.62
2017,4,11,18,0,203.0,47.0,3.1,13.0,72.0,147.84,112.78
2017,4,11,18,15,101.5,28.0,3.1,12.5,40.5,74.7,41.26
2017,4,11,18,30,0.0,9.0,3.1,12.0,9.0,8.85,0.0
2017,4,11,18,45,0.0,4.5,3.1,12.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,12,5,45,45.5,12.5,2.05,12.0,15.5,12.29,0.0
2017,4,12,6,0,91.0,25.0,2.1,12.0,31.0,20.9,6.08
2017,4,12,6,15,198.5,41.5,2.2,12.0,70.0,31.94,21.88
2017,4,12,6,30,306.0,58.0,2.3,12.0,109.0,43.69,33.16
2017,4,12,6,45,379.5,71.0,2.45,12.5,157.0,52.04,41.01
2017,4,12,7,0,453.0,84.0,2.6,13.0,205.0,65.57,46.86
2017,4,12,7,15,226.5,56.5,2.65,13.0,117.0,55.97,34.48
2017,4,12,7,30,0.0,29.0,2.7,13.0,29.0,27.99,18.42
2017,4,12,7,45,0.0,23.0,2.75,13.0,23.0,22.2,13.4
2017,4,12,8,0,0.0,17.0,2.8,13.0,17.0,16.41,8.4
2017,4,12,8,15,0.0,42.5,2.85,13.0,42.5,41.06,29.31
2017,4,12,8,30,0.0,68.0,2.9,13.0,68.0,65.75,49.99
2017,4,12,8,45,0.0,74.5,3.0,13.5,74.5,72.06,54.98
2017,4,12,9,0,0.0,81.0,3.1,14.0,81.0,78.38,59.93
2017,4,12,9,15,0.0,71.0,3.2,14.0,71.0,68.7,51.75
2017,4,12,9,30,0.0,61.0,3.3,14.0,61.0,59.02,43.61
2017,4,12,9,45,0.0,89.5,3.4,14.0,89.5,86.66,66.33
2017,4,12,10,0,0.0,118.0,3.5,14.0,118.0,114.01,88.56
2017,4,12,10,15,3.0,155.5,3.55,14.0,158.5,151.77,119.09
2017,4,12,10,30,6.0,193.0,3.6,14.0,199.0,189.77,149.5
2017,4,12,10,45,3.0,158.5,3.7,14.0,161.5,155.15,121.43
2017,4,12,11,0,0.0,124.0,3.8,14.0,124.0,119.98,92.87
2017,4,12,11,15,1.5,140.5,3.85,14.0,142.0,137.11,106.75
2017,4,12,11,30,3.0,157.0,3.9,14.0,160.0,154.36,120.63
2017,4,12,11,45,214.5,264.0,3.95,14.0,452.5,435.14,348.39
2017,4,12,12,0,426.0,371.0,4.0,14.0,745.0,725.78,568.59
2017,4,12,12,15,220.0,322.5,4.05,14.0,516.0,510.34,403.09
2017,4,12,12,30,14.0,274.0,4.1,14.0,287.0,278.87,219.02
2017,4,12,12,45,177.5,337.0,4.2,14.0,490.0,494.36,392.1
2017,4,12,13,0,341.0,400.0,4.3,14.0,693.0,711.82,557.63
2017,4,12,13,15,603.5,269.0,4.35,14.0,774.5,823.85,647.53
2017,4,12,13,30,866.0,138.0,4.4,14.0,856.0,924.07,722.39
2017,4,12,13,45,864.0,134.0,4.5,14.5,832.5,917.04,716.87
2017,4,12,14,0,862.0,130.0,4.6,15.0,809.0,906.97,710.05
2017,4,12,14,15,681.5,197.0,4.65,15.0,720.5,816.54,646.01
2017,4,12,14,30,501.0,264.0,4.7,15.0,632.0,722.24,573.49
2017,4,12,14,45,380.5,284.5,4.8,15.0,555.5,628.58,502.07
2017,4,12,15,0,260.0,305.0,4.9,15.0,479.0,546.74,437.74
2017,4,12,15,15,523.5,208.5,4.85,14.5,530.0,656.91,531.8
2017,4,12,15,30,787.0,112.0,4.8,14.0,581.0,743.84,603.46
2017,4,12,15,45,766.0,107.5,4.8,14.0,533.0,701.51,572.46
2017,4,12,16,0,745.0,103.0,4.8,14.0,485.0,660.89,543.1
2017,4,12,16,15,714.5,98.0,4.65,14.0,433.5,610.0,503.42
2017,4,12,16,30,684.0,93.0,4.5,14.0,382.0,559.4,463.17
2017,4,12,16,45,645.0,86.0,4.4,14.0,330.0,501.96,416.71
2017,4,12,17,0,606.0,79.0,4.3,14.0,278.0,446.15,370.37
2017,4,12,17,15,544.5,71.5,4.1,13.5,226.0,380.05,314.73
2017,4,12,17,30,483.0,64.0,3.9,13.0,174.0,318.21,261.07
2017,4,12,17,45,393.0,53.0,3.7,12.5,127.0,245.06,196.97
2017,4,12,18,0,303.0,42.0,3.5,12.0,80.0,179.52,138.17
2017,4,12,18,15,151.5,27.0,3.5,11.5,46.0,96.3,57.54
2017,4,12,18,30,0.0,12.0,3.5,11.0,12.0,11.8,0.0
2017,4,12,18,45,0.0,6.0,3.5,11.0,6.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,5.0,1.55,9.5,5.0,4.91,0.0
2017,4,13,6,0,0.0,10.0,1.7,10.0,10.0,9.64,0.61
2017,4,13,6,15,0.0,21.5,1.95,10.0,21.5,20.75,12.48
2017,4,13,6,30,0.0,33.0,2.2,10.0,33.0,31.86,22.95
2017,4,13,6,45,0.0,46.5,2.45,10.5,46.5,44.92,34.99
2017,4,13,7,0,0.0,60.0,2.7,11.0,60.0,57.74,44.24
2017,4,13,7,15,0.0,74.5,2.95,11.0,74.5,71.29,55.88
2017,4,13,7,30,0.0,89.0,3.2,11.0,89.0,84.91,67.39
2017,4,13,7,45,45.0,142.5,3.45,11.5,163.5,136.62,108.76
2017,4,13,8,0,90.0,196.0,3.7,12.0,238.0,194.67,154.94
2017,4,13,8,15,58.0,202.5,3.8,12.0,230.5,198.73,159.3
2017,4,13,8,30,26.0,209.0,3.9,12.0,223.0,203.62,163.92
2017,4,13,8,45,13.0,158.0,4.05,12.5,165.0,155.35,124.03
2017,4,13,9,0,0.0,107.0,4.2,13.0,107.0,103.28,80.78
2017,4,13,9,15,195.5,199.0,4.25,13.0,336.0,271.49,218.24
2017,4,13,9,30,391.0,291.0,4.3,13.0,565.0,464.34,371.09
2017,4,13,9,45,388.5,310.0,4.35,13.0,594.0,499.5,398.46
2017,4,13,10,0,386.0,329.0,4.4,13.0,623.0,533.96,425.42
2017,4,13,10,15,287.5,364.5,4.4,12.5,588.0,521.06,414.84
2017,4,13,10,30,189.0,400.0,4.4,12.0,553.0,502.49,399.3
2017,4,13,10,45,285.0,388.5,4.45,12.0,626.0,568.56,452.21
2017,4,13,11,0,381.0,377.0,4.5,12.0,699.0,641.95,509.82
2017,4,13,11,15,636.0,261.0,4.5,12.0,809.5,744.22,593.19
2017,4,13,11,30,891.0,145.0,4.5,12.0,920.0,855.13,677.77
2017,4,13,11,45,893.5,145.0,4.55,12.0,926.5,879.24,694.65
2017,4,13,12,0,896.0,145.0,4.6,12.0,933.0,900.72,710.26
2017,4,13,12,15,644.5,266.0,4.6,12.0,832.5,824.38,652.43
2017,4,13,12,30,393.0,387.0,4.6,12.0,732.0,732.33,577.49
2017,4,13,12,45,422.5,369.0,4.65,12.0,736.0,751.61,593.82
2017,4,13,13,0,452.0,351.0,4.7,12.0,740.0,766.76,606.6
2017,4,13,13,15,271.0,375.5,4.7,12.0,607.5,629.94,499.98
2017,4,13,13,30,90.0,400.0,4.7,12.0,475.0,483.86,383.64
2017,4,13,13,45,256.0,363.0,4.7,12.0,567.0,609.09,486.2
2017,4,13,14,0,422.0,326.0,4.7,12.0,659.0,724.93,578.35
2017,4,13,14,15,241.5,327.5,4.7,12.0,516.5,560.46,449.41
2017,4,13,14,30,61.0,329.0,4.7,12.0,374.0,389.99,312.35
2017,4,13,14,45,30.5,207.5,4.7,12.0,230.0,235.87,189.97
2017,4,13,15,0,0.0,86.0,4.7,12.0,86.0,83.24,64.17
2017,4,13,15,15,86.5,179.0,4.65,11.5,231.0,258.39,212.34
2017,4,13,15,30,173.0,272.0,4.6,11.0,376.0,427.52,350.88
2017,4,13,15,45,467.5,189.0,4.6,11.0,437.0,569.55,471.49
2017,4,13,16,0,762.0,106.0,4.6,11.0,498.0,678.35,562.68
2017,4,13,16,15,732.0,101.0,4.45,10.5,446.5,627.14,522.79
2017,4,13,16,30,702.0,96.0,4.3,10.0,395.0,576.13,482.81
2017,4,13,16,45,659.0,90.0,4.15,10.0,341.5,516.6,434.05
2017,4,13,17,0,616.0,84.0,4.0,10.0,288.0,458.95,385.64
2017,4,13,17,15,554.5,76.0,3.65,9.5,235.0,391.63,328.43
2017,4,13,17,30,493.0,68.0,3.3,9.0,182.0,328.49,273.08
2017,4,13,17,45,398.5,56.5,2.95,9.0,133.5,252.06,205.16
2017,4,13,18,0,304.0,45.0,2.6,9.0,85.0,184.38,143.87
2017,4,13,18,15,171.5,28.5,2.35,8.5,49.0,106.02,67.13
2017,4,13,18,30,39.0,12.0,2.1,8.0,13.0,22.93,0.0
2017,4,13,18,45,19.5,6.0,1.9,7.5,6.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,5,45,88.5,14.0,1.5,5.5,20.5,13.76,0.0
2017,4,14,6,0,177.0,28.0,1.6,6.0,41.0,21.9,10.11
2017,4,14,6,15,295.5,42.0,1.95,6.5,85.0,32.09,22.83
2017,4,14,6,30,414.0,56.0,2.3,7.0,129.0,42.6,32.99
2017,4,14,6,45,479.5,67.5,2.65,8.0,179.5,49.2,39.25
2017,4,14,7,0,545.0,79.0,3.0,9.0,230.0,67.89,45.13
2017,4,14,7,15,597.5,86.5,3.1,9.0,283.5,107.52,64.86
2017,4,14,7,30,650.0,94.0,3.2,9.0,337.0,152.87,96.83
2017,4,14,7,45,676.5,103.0,3.35,9.5,389.0,200.46,136.31
2017,4,14,8,0,703.0,112.0,3.5,10.0,441.0,250.68,180.35
2017,4,14,8,15,730.5,117.0,3.5,10.5,491.5,300.12,224.48
2017,4,14,8,30,758.0,122.0,3.5,11.0,542.0,351.88,270.38
2017,4,14,8,45,777.0,126.5,3.55,11.5,589.0,402.06,314.51
2017,4,14,9,0,796.0,131.0,3.6,12.0,636.0,456.43,360.87
2017,4,14,9,15,811.5,134.0,3.55,12.0,678.0,505.05,402.22
2017,4,14,9,30,827.0,137.0,3.5,12.0,720.0,553.89,442.7
2017,4,14,9,45,848.0,135.0,3.5,12.5,758.5,601.19,480.38
2017,4,14,10,0,869.0,133.0,3.5,13.0,797.0,648.63,517.19
2017,4,14,10,15,877.0,135.0,3.45,13.0,826.5,691.26,550.17
2017,4,14,10,30,885.0,137.0,3.4,13.0,856.0,732.53,581.45
2017,4,14,10,45,890.0,138.5,3.4,13.5,878.0,770.05,607.88
2017,4,14,11,0,895.0,140.0,3.4,14.0,900.0,804.69,630.99
2017,4,14,11,15,898.0,141.0,3.35,14.0,914.0,835.18,651.88
2017,4,14,11,30,901.0,142.0,3.3,14.0,928.0,863.29,670.99
2017,4,14,11,45,898.0,145.0,3.3,14.5,933.0,885.85,685.18
2017,4,14,12,0,895.0,148.0,3.3,15.0,938.0,905.58,697.41
2017,4,14,12,15,894.5,148.0,3.3,15.0,936.0,921.71,708.47
2017,4,14,12,30,894.0,148.0,3.3,15.0,934.0,934.94,717.64
2017,4,14,12,45,889.0,148.5,3.3,15.0,923.5,941.72,722.47
2017,4,14,13,0,884.0,149.0,3.3,15.0,913.0,949.6,728.24
2017,4,14,13,15,879.0,148.0,3.3,15.0,894.5,949.1,728.35
2017,4,14,13,30,874.0,147.0,3.3,15.0,876.0,945.53,726.53
2017,4,14,13,45,860.5,148.5,3.3,15.0,849.0,933.93,719.3
2017,4,14,14,0,847.0,150.0,3.3,15.0,822.0,919.48,710.25
2017,4,14,14,15,836.5,148.0,3.3,15.0,789.0,901.28,698.68
2017,4,14,14,30,826.0,146.0,3.3,15.0,756.0,880.43,685.31
2017,4,14,14,45,809.5,143.5,3.3,15.0,716.5,851.44,666.2
2017,4,14,15,0,793.0,141.0,3.3,15.0,677.0,820.33,645.55
2017,4,14,15,15,774.5,137.0,3.25,14.5,632.5,787.39,624.36
2017,4,14,15,30,756.0,133.0,3.2,14.0,588.0,749.76,599.5
2017,4,14,15,45,738.0,126.0,3.15,14.0,540.0,707.83,570.07
2017,4,14,16,0,720.0,119.0,3.1,14.0,492.0,664.79,538.89
2017,4,14,16,15,687.5,113.5,2.9,13.5,440.0,612.66,499.91
2017,4,14,16,30,655.0,108.0,2.7,13.0,388.0,560.95,460.39
2017,4,14,16,45,613.5,100.0,2.55,13.0,335.5,501.75,413.34
2017,4,14,17,0,572.0,92.0,2.4,13.0,283.0,444.35,366.54
2017,4,14,17,15,509.0,83.0,2.15,12.0,230.5,376.75,311.1
2017,4,14,17,30,446.0,74.0,1.9,11.0,178.0,312.37,256.56
2017,4,14,17,45,353.5,61.0,1.7,10.5,130.5,238.02,192.14
2017,4,14,18,0,261.0,48.0,1.5,10.0,83.0,172.26,133.95
2017,4,14,18,15,145.0,30.0,1.45,9.5,48.0,100.21,65.18
2017,4,14,18,30,29.0,12.0,1.4,9.0,13.0,20.14,0.0
2017,4,14,18,45,14.5,6.0,1.4,9.0,6.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
