Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,15,5,45,79.5,15.0,0.6,6.5,21.5,14.74,0.0
2017,4,15,6,0,159.0,30.0,0.6,7.0,43.0,23.45,12.22
2017,4,15,6,15,272.5,45.0,0.7,7.5,86.5,34.4,24.93
2017,4,15,6,30,386.0,60.0,0.8,8.0,130.0,44.81,34.95
2017,4,15,6,45,464.0,70.0,0.9,8.5,181.5,51.14,41.0
2017,4,15,7,0,542.0,80.0,1.0,9.0,233.0,71.25,46.53
2017,4,15,7,15,582.0,81.5,1.2,9.5,276.0,104.73,62.19
2017,4,15,7,30,622.0,83.0,1.4,10.0,319.0,142.78,88.85
2017,4,15,7,45,630.0,95.5,1.65,11.0,364.0,188.6,127.43
2017,4,15,8,0,638.0,108.0,1.9,12.0,409.0,235.19,168.33
2017,4,15,8,15,627.0,126.5,1.95,12.5,449.0,282.27,210.62
2017,4,15,8,30,616.0,145.0,2.0,13.0,489.0,328.01,251.03
2017,4,15,8,45,492.5,203.0,2.05,13.5,493.0,364.13,283.82
2017,4,15,9,0,369.0,261.0,2.1,14.0,497.0,390.83,306.69
2017,4,15,9,15,457.0,247.5,2.05,14.0,558.5,437.53,343.99
2017,4,15,9,30,545.0,234.0,2.0,14.0,620.0,494.82,389.11
2017,4,15,9,45,724.0,175.0,2.0,14.5,714.5,568.32,446.49
2017,4,15,10,0,903.0,116.0,2.0,15.0,809.0,659.01,515.5
2017,4,15,10,15,910.5,117.5,1.95,15.5,838.5,701.61,545.78
2017,4,15,10,30,918.0,119.0,1.9,16.0,868.0,742.67,574.47
2017,4,15,10,45,923.0,120.0,1.9,16.5,890.0,779.76,598.5
2017,4,15,11,0,928.0,121.0,1.9,17.0,912.0,814.78,620.76
2017,4,15,11,15,930.5,121.5,1.85,17.0,926.0,845.16,640.32
2017,4,15,11,30,933.0,122.0,1.8,17.0,940.0,873.02,658.07
2017,4,15,11,45,723.0,236.5,1.8,17.0,873.0,834.9,631.0
2017,4,15,12,0,513.0,351.0,1.8,17.0,806.0,784.81,591.03
2017,4,15,12,15,553.0,333.5,1.75,17.0,823.0,814.92,613.04
2017,4,15,12,30,593.0,316.0,1.7,17.0,840.0,844.03,633.4
2017,4,15,12,45,541.5,329.5,1.65,17.5,804.0,821.14,614.97
2017,4,15,13,0,490.0,343.0,1.6,18.0,768.0,795.63,595.33
2017,4,15,13,15,468.5,341.0,1.55,18.0,740.5,779.42,584.11
2017,4,15,13,30,447.0,339.0,1.5,18.0,713.0,761.35,571.54
2017,4,15,13,45,402.0,347.5,1.45,18.0,676.0,725.34,546.03
2017,4,15,14,0,357.0,356.0,1.4,18.0,639.0,694.37,523.88
2017,4,15,14,15,382.0,332.0,1.35,18.0,624.5,690.19,522.61
2017,4,15,14,30,407.0,308.0,1.3,18.0,610.0,683.69,519.49
2017,4,15,14,45,357.0,303.5,1.3,18.0,558.5,632.05,483.02
2017,4,15,15,0,307.0,299.0,1.3,18.0,507.0,581.07,446.87
2017,4,15,15,15,334.0,271.5,1.25,17.5,484.5,568.09,440.42
2017,4,15,15,30,361.0,244.0,1.2,17.0,462.0,552.36,431.51
2017,4,15,15,45,336.0,227.0,1.2,17.0,417.0,506.37,398.39
2017,4,15,16,0,311.0,210.0,1.2,17.0,372.0,460.81,365.23
2017,4,15,16,15,319.0,186.0,1.15,16.5,337.0,430.54,344.19
2017,4,15,16,30,327.0,162.0,1.1,16.0,302.0,398.6,321.14
2017,4,15,16,45,303.5,145.5,1.05,15.5,262.5,354.61,287.39
2017,4,15,17,0,280.0,129.0,1.0,15.0,223.0,311.83,253.71
2017,4,15,17,15,256.0,108.5,0.95,14.5,183.0,265.29,216.01
2017,4,15,17,30,232.0,88.0,0.9,14.0,143.0,220.21,178.29
2017,4,15,17,45,194.0,68.0,0.9,13.5,106.0,171.27,136.33
2017,4,15,18,0,156.0,48.0,0.9,13.0,69.0,125.28,95.91
2017,4,15,18,15,78.0,30.5,0.9,12.5,41.0,72.25,46.67
2017,4,15,18,30,0.0,13.0,0.9,12.0,13.0,12.78,0.0
2017,4,15,18,45,0.0,6.5,0.9,12.0,6.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,7.5,1.55,9.5,7.5,7.37,0.0
2017,4,16,6,0,0.0,15.0,1.7,10.0,15.0,14.47,5.69
2017,4,16,6,15,0.0,28.5,1.9,10.5,28.5,27.52,18.6
2017,4,16,6,30,0.0,42.0,2.1,11.0,42.0,40.57,30.74
2017,4,16,6,45,0.0,58.5,2.35,11.5,58.5,55.77,44.64
2017,4,16,7,0,0.0,75.0,2.6,12.0,75.0,70.98,55.39
2017,4,16,7,15,0.0,91.5,2.7,12.5,91.5,86.38,68.34
2017,4,16,7,30,0.0,108.0,2.8,13.0,108.0,101.87,81.1
2017,4,16,7,45,8.0,139.5,2.95,13.5,143.5,131.96,105.48
2017,4,16,8,0,16.0,171.0,3.1,14.0,179.0,163.03,130.3
2017,4,16,8,15,8.5,167.0,3.15,14.0,171.5,159.6,127.34
2017,4,16,8,30,1.0,163.0,3.2,14.0,164.0,154.86,123.26
2017,4,16,8,45,0.5,158.0,3.3,14.5,158.5,150.8,119.38
2017,4,16,9,0,0.0,153.0,3.4,15.0,153.0,146.42,115.28
2017,4,16,9,15,0.0,125.5,3.35,14.5,125.5,120.89,94.42
2017,4,16,9,30,0.0,98.0,3.3,14.0,98.0,94.84,73.07
2017,4,16,9,45,7.5,179.5,3.25,14.0,186.0,176.46,139.39
2017,4,16,10,0,15.0,261.0,3.2,14.0,274.0,258.06,204.07
2017,4,16,10,15,13.0,250.0,3.15,13.5,261.0,247.73,195.75
2017,4,16,10,30,11.0,239.0,3.1,13.0,248.0,236.99,187.36
2017,4,16,10,45,14.5,269.0,3.05,13.0,281.5,268.82,212.37
2017,4,16,11,0,18.0,299.0,3.0,13.0,315.0,301.04,237.35
2017,4,16,11,15,9.0,196.5,2.95,12.5,204.5,196.93,155.22
2017,4,16,11,30,0.0,94.0,2.9,12.0,94.0,91.1,69.7
2017,4,16,11,45,0.0,115.0,2.9,12.0,115.0,111.45,86.43
2017,4,16,12,0,0.0,136.0,2.9,12.0,136.0,131.86,102.98
2017,4,16,12,15,0.0,131.0,2.9,11.5,131.0,127.07,99.25
2017,4,16,12,30,0.0,126.0,2.9,11.0,126.0,122.27,95.54
2017,4,16,12,45,4.5,171.0,2.9,11.0,175.5,170.24,134.76
2017,4,16,13,0,9.0,216.0,2.9,11.0,225.0,218.62,173.8
2017,4,16,13,15,8.0,204.5,2.95,11.0,212.0,206.67,164.22
2017,4,16,13,30,7.0,193.0,3.0,11.0,199.0,194.63,154.7
2017,4,16,13,45,8.0,209.0,3.1,11.0,216.0,211.59,168.61
2017,4,16,14,0,9.0,225.0,3.2,11.0,233.0,228.71,182.6
2017,4,16,14,15,4.5,175.5,3.15,11.0,179.5,175.51,139.72
2017,4,16,14,30,0.0,126.0,3.1,11.0,126.0,122.54,96.54
2017,4,16,14,45,0.0,116.0,3.1,11.5,116.0,112.7,88.52
2017,4,16,15,0,0.0,106.0,3.1,12.0,106.0,102.84,80.43
2017,4,16,15,15,0.0,103.5,2.95,11.5,103.5,100.39,78.76
2017,4,16,15,30,0.0,101.0,2.8,11.0,101.0,97.95,77.11
2017,4,16,15,45,0.0,99.0,2.7,11.0,99.0,96.04,75.74
2017,4,16,16,0,0.0,97.0,2.6,11.0,97.0,94.16,74.42
2017,4,16,16,15,0.0,76.5,2.5,11.0,76.5,73.98,57.6
2017,4,16,16,30,0.0,56.0,2.4,11.0,56.0,54.11,40.89
2017,4,16,16,45,0.0,48.5,2.3,11.0,48.5,46.85,34.81
2017,4,16,17,0,0.0,41.0,2.2,11.0,41.0,39.59,28.64
2017,4,16,17,15,0.0,33.5,2.1,11.0,33.5,32.34,22.4
2017,4,16,17,30,0.0,26.0,2.0,11.0,26.0,25.09,16.07
2017,4,16,17,45,0.0,19.0,1.95,11.0,19.0,18.32,10.09
2017,4,16,18,0,0.0,12.0,1.9,11.0,12.0,11.57,4.09
2017,4,16,18,15,0.0,7.0,1.85,11.0,7.0,6.74,0.0
2017,4,16,18,30,0.0,2.0,1.8,11.0,2.0,1.97,0.0
2017,4,16,18,45,0.0,1.0,1.8,11.0,1.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,5.5,0.8,11.0,5.5,5.41,0.0
2017,4,17,6,0,0.0,11.0,0.8,11.0,11.0,10.6,2.89
2017,4,17,6,15,0.0,21.0,0.85,11.0,21.0,20.26,12.27
2017,4,17,6,30,0.0,31.0,0.9,11.0,31.0,29.92,21.3
2017,4,17,6,45,0.0,43.0,0.95,11.5,43.0,41.53,31.93
2017,4,17,7,0,0.0,55.0,1.0,12.0,55.0,53.14,40.19
2017,4,17,7,15,0.0,68.0,1.05,12.0,68.0,65.68,50.86
2017,4,17,7,30,0.0,81.0,1.1,12.0,81.0,77.92,61.11
2017,4,17,7,45,0.0,104.5,1.2,12.5,104.5,99.7,79.09
2017,4,17,8,0,0.0,128.0,1.3,13.0,128.0,121.52,96.76
2017,4,17,8,15,4.5,158.0,1.3,13.0,160.5,150.55,120.12
2017,4,17,8,30,9.0,188.0,1.3,13.0,193.0,180.13,143.63
2017,4,17,8,45,16.0,215.0,1.35,13.5,225.5,208.58,165.68
2017,4,17,9,0,23.0,242.0,1.4,14.0,258.0,237.85,188.13
2017,4,17,9,15,17.0,233.5,1.5,14.0,245.5,229.4,181.1
2017,4,17,9,30,11.0,225.0,1.6,14.0,233.0,219.98,173.4
2017,4,17,9,45,73.0,300.5,1.75,14.5,357.0,322.47,253.72
2017,4,17,10,0,135.0,376.0,1.9,15.0,481.0,430.34,335.53
2017,4,17,10,15,89.5,365.5,1.95,15.0,436.0,401.79,312.61
2017,4,17,10,30,44.0,355.0,2.0,15.0,391.0,366.14,284.67
2017,4,17,10,45,36.5,348.0,2.15,15.0,378.5,357.63,278.26
2017,4,17,11,0,29.0,341.0,2.3,15.0,366.0,348.3,271.04
2017,4,17,11,15,34.5,359.5,2.3,15.0,390.0,372.71,289.6
2017,4,17,11,30,40.0,378.0,2.3,15.0,414.0,397.61,308.28
2017,4,17,11,45,30.0,348.0,2.3,15.5,375.0,363.1,281.29
2017,4,17,12,0,20.0,318.0,2.3,16.0,336.0,325.59,252.18
2017,4,17,12,15,19.0,311.0,2.25,16.0,328.0,318.91,247.18
2017,4,17,12,30,18.0,304.0,2.2,16.0,320.0,312.06,241.96
2017,4,17,12,45,32.0,344.5,2.2,16.0,373.0,369.77,286.33
2017,4,17,13,0,46.0,385.0,2.2,16.0,426.0,425.18,328.12
2017,4,17,13,15,74.0,398.0,2.15,15.5,461.5,466.02,359.94
2017,4,17,13,30,102.0,411.0,2.1,15.0,497.0,507.06,391.8
2017,4,17,13,45,52.0,285.5,2.05,15.0,329.5,333.74,260.92
2017,4,17,14,0,2.0,160.0,2.0,15.0,162.0,157.79,122.61
2017,4,17,14,15,8.0,203.5,1.95,15.0,209.5,206.57,162.23
2017,4,17,14,30,14.0,247.0,1.9,15.0,257.0,256.08,201.48
2017,4,17,14,45,10.5,223.5,1.85,15.0,231.0,229.57,180.72
2017,4,17,15,0,7.0,200.0,1.8,15.0,205.0,203.06,160.07
2017,4,17,15,15,3.5,121.0,1.65,15.0,123.5,120.63,94.08
2017,4,17,15,30,0.0,42.0,1.5,15.0,42.0,40.6,28.36
2017,4,17,15,45,0.0,31.5,1.4,15.0,31.5,30.43,20.0
2017,4,17,16,0,0.0,21.0,1.3,15.0,21.0,20.28,11.52
2017,4,17,16,15,0.0,27.0,1.2,14.5,27.0,26.07,16.53
2017,4,17,16,30,0.0,33.0,1.1,14.0,33.0,31.86,21.58
2017,4,17,16,45,0.0,28.5,1.05,14.0,28.5,27.51,17.94
2017,4,17,17,0,0.0,24.0,1.0,14.0,24.0,23.16,14.26
2017,4,17,17,15,0.0,19.5,0.95,13.5,19.5,18.81,10.57
2017,4,17,17,30,0.0,15.0,0.9,13.0,15.0,14.46,6.82
2017,4,17,17,45,0.0,11.0,0.85,12.5,11.0,10.6,3.44
2017,4,17,18,0,0.0,7.0,0.8,12.0,7.0,6.74,0.03
2017,4,17,18,15,0.0,4.0,0.75,12.0,4.0,3.85,0.0
2017,4,17,18,30,0.0,1.0,0.7,12.0,1.0,0.98,0.0
2017,4,17,18,45,0.0,0.5,0.7,12.0,0.5,0.49,0.0
2017,4,17,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,5,45,1.0,15.0,0.4,10.5,15.0,14.41,0.0
2017,4,18,6,0,2.0,30.0,0.4,11.0,30.0,28.27,17.6
2017,4,18,6,15,26.0,51.0,0.5,11.0,55.5,45.59,34.65
2017,4,18,6,30,50.0,72.0,0.6,11.0,81.0,63.08,50.91
2017,4,18,6,45,62.5,94.5,0.7,11.5,110.0,81.24,67.38
2017,4,18,7,0,75.0,117.0,0.8,12.0,139.0,103.78,81.2
2017,4,18,7,15,89.5,138.5,0.8,12.0,170.0,128.88,100.32
2017,4,18,7,30,104.0,160.0,0.8,12.0,201.0,151.27,117.62
2017,4,18,7,45,152.0,183.0,0.85,12.0,252.0,187.31,145.18
2017,4,18,8,0,200.0,206.0,0.9,12.0,303.0,228.46,177.3
2017,4,18,8,15,102.0,190.0,0.9,12.5,240.0,199.39,156.94
2017,4,18,8,30,4.0,174.0,0.9,13.0,177.0,165.96,131.79
2017,4,18,8,45,18.0,215.0,0.95,13.5,227.0,209.53,166.09
2017,4,18,9,0,32.0,256.0,1.0,14.0,277.0,249.9,197.06
2017,4,18,9,15,45.0,286.0,0.95,14.0,317.5,285.91,224.47
2017,4,18,9,30,58.0,316.0,0.9,14.0,358.0,323.36,252.65
2017,4,18,9,45,57.5,331.0,0.85,14.5,374.5,341.08,264.91
2017,4,18,10,0,57.0,346.0,0.8,15.0,391.0,358.75,277.06
2017,4,18,10,15,251.5,339.0,0.75,15.0,545.5,480.05,369.95
2017,4,18,10,30,446.0,332.0,0.7,15.0,700.0,619.51,471.44
2017,4,18,10,45,359.0,375.5,0.65,15.5,676.5,615.96,463.94
2017,4,18,11,0,272.0,419.0,0.6,16.0,653.0,604.93,452.6
2017,4,18,11,15,287.5,422.0,0.65,16.0,673.5,631.65,472.09
2017,4,18,11,30,303.0,425.0,0.7,16.0,694.0,658.47,491.14
2017,4,18,11,45,170.5,403.0,0.75,16.0,554.5,535.81,403.14
2017,4,18,12,0,38.0,381.0,0.8,16.0,415.0,404.55,306.4
2017,4,18,12,15,34.5,371.5,0.9,16.0,403.0,394.69,300.64
2017,4,18,12,30,31.0,362.0,1.0,16.0,391.0,384.44,293.57
2017,4,18,12,45,17.0,260.0,1.1,16.5,276.0,268.73,206.74
2017,4,18,13,0,3.0,158.0,1.2,17.0,161.0,156.35,119.85
2017,4,18,13,15,23.5,262.0,1.35,17.0,282.0,282.06,218.59
2017,4,18,13,30,44.0,366.0,1.5,17.0,403.0,408.11,313.57
2017,4,18,13,45,422.0,269.0,1.7,17.0,608.5,671.93,518.3
2017,4,18,14,0,800.0,172.0,1.9,17.0,814.0,908.84,688.01
2017,4,18,14,15,789.5,169.5,2.05,17.0,782.0,890.45,675.52
2017,4,18,14,30,779.0,167.0,2.2,17.0,750.0,873.17,666.48
2017,4,18,14,45,768.5,161.5,2.35,17.0,712.5,846.87,651.04
2017,4,18,15,0,758.0,156.0,2.5,17.0,675.0,818.34,633.85
2017,4,18,15,15,740.0,151.5,2.55,16.5,631.5,782.74,611.83
2017,4,18,15,30,722.0,147.0,2.6,16.0,588.0,745.64,588.42
2017,4,18,15,45,703.0,140.0,2.7,16.0,541.0,703.77,560.14
2017,4,18,16,0,684.0,133.0,2.8,16.0,494.0,660.94,529.87
2017,4,18,16,15,653.0,126.5,2.65,15.5,443.5,609.61,492.22
2017,4,18,16,30,622.0,120.0,2.5,15.0,393.0,558.66,454.01
2017,4,18,16,45,591.0,109.5,2.45,15.0,342.0,504.07,411.61
2017,4,18,17,0,560.0,99.0,2.4,15.0,291.0,450.5,368.82
2017,4,18,17,15,501.5,89.0,2.1,14.0,239.5,382.05,313.41
2017,4,18,17,30,443.0,79.0,1.8,13.0,188.0,320.81,262.06
2017,4,18,17,45,367.0,65.0,1.55,12.5,140.5,251.78,202.65
2017,4,18,18,0,291.0,51.0,1.3,12.0,93.0,189.63,147.89
2017,4,18,18,15,175.0,33.5,1.25,11.5,56.0,116.56,81.94
2017,4,18,18,30,59.0,16.0,1.2,11.0,19.0,39.58,0.0
2017,4,18,18,45,29.5,8.0,1.2,10.5,9.5,15.29,0.0
2017,4,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,19,5,45,117.0,17.5,0.75,8.5,28.5,13.69,0.0
2017,4,19,6,0,234.0,35.0,0.8,9.0,57.0,27.15,17.18
2017,4,19,6,15,338.5,48.0,0.9,9.5,102.5,36.29,26.7
2017,4,19,6,30,443.0,61.0,1.0,10.0,148.0,45.54,35.48
2017,4,19,6,45,510.0,70.5,1.15,11.0,200.0,50.14,39.75
2017,4,19,7,0,577.0,80.0,1.3,12.0,252.0,82.56,49.64
2017,4,19,7,15,624.0,87.0,1.35,12.5,305.5,123.97,74.0
2017,4,19,7,30,671.0,94.0,1.4,13.0,359.0,170.45,108.56
2017,4,19,7,45,695.0,102.5,1.5,13.5,410.5,218.55,148.9
2017,4,19,8,0,719.0,111.0,1.6,14.0,462.0,268.98,192.63
2017,4,19,8,15,744.5,116.0,1.6,14.0,512.5,318.95,236.51
2017,4,19,8,30,770.0,121.0,1.6,14.0,563.0,370.99,281.64
2017,4,19,8,45,782.0,128.0,1.65,14.5,608.5,421.24,324.26
2017,4,19,9,0,794.0,135.0,1.7,15.0,654.0,474.96,368.23
2017,4,19,9,15,808.5,138.5,1.75,15.0,695.0,523.45,407.84
2017,4,19,9,30,823.0,142.0,1.8,15.0,736.0,572.05,446.57
2017,4,19,9,45,833.0,145.5,1.9,15.5,771.5,617.91,481.73
2017,4,19,10,0,843.0,149.0,2.0,16.0,807.0,663.04,515.5
2017,4,19,10,15,851.0,151.0,2.0,16.0,836.0,704.53,546.28
2017,4,19,10,30,859.0,153.0,2.0,16.0,865.0,744.72,575.51
2017,4,19,10,45,858.5,158.0,2.0,16.5,885.0,780.03,599.08
2017,4,19,11,0,858.0,163.0,2.0,17.0,905.0,813.17,620.12
2017,4,19,11,15,614.0,282.5,2.0,17.0,818.0,759.66,578.2
2017,4,19,11,30,370.0,402.0,2.0,17.0,731.0,692.44,524.8
2017,4,19,11,45,614.5,286.5,2.0,17.0,836.5,800.43,607.99
2017,4,19,12,0,859.0,171.0,2.0,17.0,942.0,912.96,686.86
2017,4,19,12,15,858.0,170.5,2.05,17.0,939.0,927.93,696.23
2017,4,19,12,30,857.0,170.0,2.1,17.0,936.0,940.08,704.87
2017,4,19,12,45,860.0,165.5,2.2,17.0,927.0,948.96,711.99
2017,4,19,13,0,863.0,161.0,2.3,17.0,918.0,954.89,717.28
2017,4,19,13,15,858.0,159.5,2.4,17.0,899.5,953.61,717.87
2017,4,19,13,30,853.0,158.0,2.5,17.0,881.0,949.31,716.59
2017,4,19,13,45,845.0,156.5,2.6,17.0,855.0,939.33,711.56
2017,4,19,14,0,837.0,155.0,2.7,17.0,829.0,926.48,704.67
2017,4,19,14,15,826.0,152.5,2.7,17.0,796.0,907.14,692.56
2017,4,19,14,30,815.0,150.0,2.7,17.0,763.0,885.2,678.76
2017,4,19,14,45,799.0,148.0,2.75,17.0,723.5,857.04,661.01
2017,4,19,15,0,783.0,146.0,2.8,17.0,684.0,830.1,644.06
2017,4,19,15,15,764.0,142.0,2.75,16.5,639.5,793.56,620.67
2017,4,19,15,30,745.0,138.0,2.7,16.0,595.0,755.53,596.01
2017,4,19,15,45,726.0,131.0,2.7,16.0,547.0,712.92,566.85
2017,4,19,16,0,707.0,124.0,2.7,16.0,499.0,669.3,536.11
2017,4,19,16,15,675.5,118.0,2.55,15.5,447.5,617.36,498.09
2017,4,19,16,30,644.0,112.0,2.4,15.0,396.0,565.81,459.52
2017,4,19,16,45,611.0,102.5,2.3,15.0,344.5,510.18,416.23
2017,4,19,17,0,578.0,93.0,2.2,15.0,293.0,455.73,372.7
2017,4,19,17,15,520.0,84.0,1.95,14.0,241.5,389.91,319.57
2017,4,19,17,30,462.0,75.0,1.7,13.0,190.0,328.01,267.89
2017,4,19,17,45,386.0,62.5,1.5,12.5,142.5,257.86,207.7
2017,4,19,18,0,310.0,50.0,1.3,12.0,95.0,196.39,153.5
2017,4,19,18,15,194.0,34.0,1.25,11.5,58.0,123.95,88.33
2017,4,19,18,30,78.0,18.0,1.2,11.0,21.0,48.41,0.0
2017,4,19,18,45,39.0,9.0,1.2,11.0,10.5,18.75,0.0
2017,4,19,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,5,45,135.0,17.5,1.0,10.0,31.0,13.62,0.0
2017,4,20,6,0,270.0,35.0,1.0,11.0,62.0,27.04,17.18
2017,4,20,6,15,375.5,46.0,1.2,11.5,108.5,34.87,25.26
2017,4,20,6,30,481.0,57.0,1.4,12.0,155.0,41.46,31.56
2017,4,20,6,45,551.5,64.5,1.65,12.5,207.5,44.52,34.49
2017,4,20,7,0,622.0,72.0,1.9,13.0,260.0,80.27,45.15
2017,4,20,7,15,667.0,78.0,2.0,13.0,314.0,123.22,71.12
2017,4,20,7,30,712.0,84.0,2.1,13.0,368.0,170.95,107.45
2017,4,20,7,45,746.0,88.0,2.25,13.5,422.0,222.84,151.11
2017,4,20,8,0,780.0,92.0,2.4,14.0,476.0,274.29,196.04
2017,4,20,8,15,803.5,95.5,2.45,14.0,526.5,325.19,241.58
2017,4,20,8,30,827.0,99.0,2.5,14.0,577.0,377.89,288.18
2017,4,20,8,45,845.0,102.0,2.55,14.5,624.0,429.47,332.56
2017,4,20,9,0,863.0,105.0,2.6,15.0,671.0,481.82,376.34
2017,4,20,9,15,876.0,107.5,2.65,15.0,713.0,534.95,420.19
2017,4,20,9,30,889.0,110.0,2.7,15.0,755.0,584.39,460.22
2017,4,20,9,45,891.5,115.5,2.75,15.5,788.5,629.93,495.38
2017,4,20,10,0,894.0,121.0,2.8,16.0,822.0,673.96,528.45
2017,4,20,10,15,901.5,123.0,2.8,16.0,851.0,716.43,560.47
2017,4,20,10,30,909.0,125.0,2.8,16.0,880.0,757.41,590.26
2017,4,20,10,45,914.0,126.0,2.85,16.5,902.0,793.93,614.51
2017,4,20,11,0,919.0,127.0,2.9,17.0,924.0,828.41,637.12
2017,4,20,11,15,921.5,128.0,2.85,17.0,937.5,858.71,657.23
2017,4,20,11,30,924.0,129.0,2.8,17.0,951.0,886.55,675.55
2017,4,20,11,45,926.0,128.5,2.75,17.0,957.0,909.94,690.76
2017,4,20,12,0,928.0,128.0,2.7,17.0,963.0,930.59,704.12
2017,4,20,12,15,927.0,128.0,2.7,17.0,960.5,946.26,714.56
2017,4,20,12,30,926.0,128.0,2.7,17.0,958.0,958.93,723.1
2017,4,20,12,45,924.0,127.0,2.75,17.5,947.5,966.64,727.52
2017,4,20,13,0,922.0,126.0,2.8,18.0,937.0,971.24,729.98
2017,4,20,13,15,917.5,125.0,2.85,18.0,918.0,970.41,730.33
2017,4,20,13,30,913.0,124.0,2.9,18.0,899.0,966.45,728.74
2017,4,20,13,45,906.5,122.5,2.95,18.0,873.0,957.06,723.61
2017,4,20,14,0,900.0,121.0,3.0,18.0,847.0,944.64,716.56
2017,4,20,14,15,890.5,119.0,3.0,17.5,814.0,926.08,706.36
2017,4,20,14,30,881.0,117.0,3.0,17.0,781.0,904.77,694.32
2017,4,20,14,45,869.5,114.0,3.05,17.0,742.0,878.05,677.55
2017,4,20,15,0,858.0,111.0,3.1,17.0,703.0,853.88,662.55
2017,4,20,15,15,841.5,108.5,3.0,17.0,658.5,818.98,638.92
2017,4,20,15,30,825.0,106.0,2.9,17.0,614.0,782.29,613.97
2017,4,20,15,45,805.0,102.0,2.85,17.0,565.0,739.7,584.81
2017,4,20,16,0,785.0,98.0,2.8,17.0,516.0,695.99,554.53
2017,4,20,16,15,757.0,93.5,2.65,16.5,464.5,645.29,519.09
2017,4,20,16,30,729.0,89.0,2.5,16.0,413.0,597.21,483.35
2017,4,20,16,45,691.0,83.5,2.35,16.0,359.5,539.67,438.54
2017,4,20,17,0,653.0,78.0,2.2,16.0,306.0,483.62,393.75
2017,4,20,17,15,598.0,71.5,2.0,15.0,253.0,419.1,342.08
2017,4,20,17,30,543.0,65.0,1.8,14.0,200.0,358.22,291.47
2017,4,20,17,45,459.0,55.5,1.6,13.5,151.0,285.03,228.85
2017,4,20,18,0,375.0,46.0,1.4,13.0,102.0,218.98,170.83
2017,4,20,18,15,247.0,32.5,1.4,12.5,63.0,140.55,100.96
2017,4,20,18,30,119.0,19.0,1.4,12.0,24.0,66.69,0.0
2017,4,20,18,45,59.5,9.5,1.45,11.5,12.0,24.56,0.0
2017,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,5,45,131.0,18.0,1.2,9.5,32.0,13.97,0.0
2017,4,21,6,0,262.0,36.0,1.2,10.0,64.0,27.74,18.07
2017,4,21,6,15,363.5,48.0,1.45,10.5,110.0,36.47,26.84
2017,4,21,6,30,465.0,60.0,1.7,11.0,156.0,43.91,33.91
2017,4,21,6,45,529.5,69.0,1.95,11.5,208.0,48.14,37.89
2017,4,21,7,0,594.0,78.0,2.2,12.0,260.0,86.72,50.62
2017,4,21,7,15,640.0,84.5,2.25,12.5,314.0,128.85,76.82
2017,4,21,7,30,686.0,91.0,2.3,13.0,368.0,175.89,112.79
2017,4,21,7,45,720.5,96.0,2.4,13.5,421.0,224.02,153.41
2017,4,21,8,0,755.0,101.0,2.5,14.0,474.0,275.5,198.26
2017,4,21,8,15,779.0,105.0,2.55,14.5,524.5,329.35,245.48
2017,4,21,8,30,803.0,109.0,2.6,15.0,575.0,381.48,290.75
2017,4,21,8,45,823.5,111.0,2.65,15.5,622.5,432.02,333.93
2017,4,21,9,0,844.0,113.0,2.7,16.0,670.0,483.6,376.8
2017,4,21,9,15,857.5,115.5,2.7,16.5,711.0,532.91,416.64
2017,4,21,9,30,871.0,118.0,2.7,17.0,752.0,582.12,455.19
2017,4,21,9,45,892.5,114.0,2.75,17.5,790.5,632.22,493.57
2017,4,21,10,0,914.0,110.0,2.8,18.0,829.0,679.51,529.01
2017,4,21,10,15,920.5,111.5,2.75,18.0,858.0,721.51,560.15
2017,4,21,10,30,927.0,113.0,2.7,18.0,887.0,761.88,588.32
2017,4,21,10,45,932.5,113.5,2.7,18.5,908.5,798.77,612.25
2017,4,21,11,0,938.0,114.0,2.7,19.0,930.0,833.59,634.5
2017,4,21,11,15,940.5,114.5,2.6,19.0,943.5,863.8,653.86
2017,4,21,11,30,943.0,115.0,2.5,19.0,957.0,891.48,671.36
2017,4,21,11,45,944.0,115.5,2.45,19.5,962.5,915.23,685.21
2017,4,21,12,0,945.0,116.0,2.4,20.0,968.0,936.17,697.11
2017,4,21,12,15,944.0,116.0,2.35,20.0,965.5,951.94,706.92
2017,4,21,12,30,943.0,116.0,2.3,20.0,963.0,964.66,714.8
2017,4,21,12,45,940.5,115.5,2.3,20.5,952.5,972.42,718.65
2017,4,21,13,0,938.0,115.0,2.3,21.0,942.0,977.0,720.58
2017,4,21,13,15,934.0,114.0,2.25,21.0,923.5,976.51,720.2
2017,4,21,13,30,930.0,113.0,2.2,21.0,905.0,972.84,717.89
2017,4,21,13,45,921.5,113.0,2.2,21.0,879.0,962.96,712.21
2017,4,21,14,0,913.0,113.0,2.2,21.0,853.0,950.06,704.71
2017,4,21,14,15,904.5,111.5,2.15,21.0,820.5,932.67,693.84
2017,4,21,14,30,896.0,110.0,2.1,21.0,788.0,912.46,681.21
2017,4,21,14,45,878.5,110.5,2.1,21.0,747.5,883.97,663.59
2017,4,21,15,0,861.0,111.0,2.1,21.0,707.0,858.31,647.9
2017,4,21,15,15,846.0,108.5,2.05,20.5,663.0,824.53,627.32
2017,4,21,15,30,831.0,106.0,2.0,20.0,619.0,788.87,605.3
2017,4,21,15,45,805.5,104.0,1.95,20.0,569.5,744.07,575.44
2017,4,21,16,0,780.0,102.0,1.9,20.0,520.0,698.48,544.7
2017,4,21,16,15,675.0,109.5,1.8,19.5,445.5,610.41,481.85
2017,4,21,16,30,570.0,117.0,1.7,19.0,371.0,525.11,418.4
2017,4,21,16,45,522.5,113.5,1.6,18.5,324.0,466.42,374.32
2017,4,21,17,0,475.0,110.0,1.5,18.0,277.0,414.58,333.98
2017,4,21,17,15,512.5,88.0,1.35,17.0,241.0,392.57,316.85
2017,4,21,17,30,550.0,66.0,1.2,16.0,205.0,364.05,292.71
2017,4,21,17,45,472.0,56.0,1.1,15.5,155.5,292.49,232.34
2017,4,21,18,0,394.0,46.0,1.0,15.0,106.0,227.54,176.03
2017,4,21,18,15,268.0,32.5,1.0,14.5,66.0,149.32,107.32
2017,4,21,18,30,142.0,19.0,1.0,14.0,26.0,74.31,0.0
2017,4,21,18,45,71.0,9.5,1.05,13.5,13.0,27.66,0.0
2017,4,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,22,5,45,121.5,19.5,0.95,10.0,32.5,15.13,0.61
2017,4,22,6,0,243.0,39.0,0.9,11.0,65.0,30.1,20.19
2017,4,22,6,15,339.5,51.0,1.0,11.0,110.0,38.29,28.47
2017,4,22,6,30,436.0,63.0,1.1,11.0,155.0,46.36,36.16
2017,4,22,6,45,494.5,73.0,1.25,11.5,204.5,53.19,42.44
2017,4,22,7,0,553.0,83.0,1.4,12.0,254.0,91.39,54.97
2017,4,22,7,15,276.5,78.5,1.45,12.0,164.0,89.74,59.24
2017,4,22,7,30,0.0,74.0,1.5,12.0,74.0,71.55,55.61
2017,4,22,7,45,151.0,137.0,1.6,12.5,212.5,153.41,117.93
2017,4,22,8,0,302.0,200.0,1.7,13.0,351.0,249.73,191.89
2017,4,22,8,15,305.0,222.5,1.75,13.5,388.0,287.24,222.8
2017,4,22,8,30,308.0,245.0,1.8,14.0,425.0,325.05,253.64
2017,4,22,8,45,268.5,274.0,1.85,14.5,440.0,351.15,275.03
2017,4,22,9,0,229.0,303.0,1.9,15.0,455.0,377.56,295.67
2017,4,22,9,15,366.5,281.0,1.9,15.0,541.5,437.27,342.41
2017,4,22,9,30,504.0,259.0,1.9,15.0,628.0,509.02,398.19
2017,4,22,9,45,484.0,282.0,1.95,15.5,649.5,541.96,422.24
2017,4,22,10,0,464.0,305.0,2.0,16.0,671.0,572.62,444.18
2017,4,22,10,15,334.5,359.5,2.1,16.0,628.5,558.06,431.52
2017,4,22,10,30,205.0,414.0,2.2,16.0,586.0,533.4,410.86
2017,4,22,10,45,230.0,421.5,2.3,16.5,618.5,568.97,437.01
2017,4,22,11,0,255.0,429.0,2.4,17.0,651.0,604.77,462.72
2017,4,22,11,15,238.0,439.5,2.55,17.0,649.0,612.39,468.0
2017,4,22,11,30,221.0,450.0,2.7,17.0,647.0,617.72,471.79
2017,4,22,11,45,261.0,444.0,2.9,17.5,678.5,655.61,499.99
2017,4,22,12,0,301.0,438.0,3.1,18.0,710.0,693.78,528.01
2017,4,22,12,15,313.5,433.0,3.2,18.0,716.0,708.9,539.47
2017,4,22,12,30,326.0,428.0,3.3,18.0,722.0,723.24,550.57
2017,4,22,12,45,271.5,435.5,3.4,18.0,678.5,688.28,524.65
2017,4,22,13,0,217.0,443.0,3.5,18.0,635.0,646.48,493.89
2017,4,22,13,15,251.5,426.5,3.5,17.5,645.0,670.97,514.27
2017,4,22,13,30,286.0,410.0,3.5,17.0,655.0,689.17,529.92
2017,4,22,13,45,324.0,386.0,3.5,17.0,655.5,701.27,540.53
2017,4,22,14,0,362.0,362.0,3.5,17.0,656.0,711.36,549.8
2017,4,22,14,15,309.0,359.5,3.45,16.5,603.5,660.31,512.9
2017,4,22,14,30,256.0,357.0,3.4,16.0,551.0,609.49,475.96
2017,4,22,14,45,205.5,342.5,3.4,16.0,493.0,540.2,424.37
2017,4,22,15,0,155.0,328.0,3.4,16.0,435.0,480.22,378.86
2017,4,22,15,15,154.5,306.0,3.3,15.5,407.5,454.71,361.21
2017,4,22,15,30,154.0,284.0,3.2,15.0,380.0,428.55,342.68
2017,4,22,15,45,220.0,253.5,3.15,15.0,378.5,443.25,357.07
2017,4,22,16,0,286.0,223.0,3.1,15.0,377.0,461.52,373.68
2017,4,22,16,15,171.0,202.0,2.9,14.5,291.5,341.04,277.65
2017,4,22,16,30,56.0,181.0,2.7,14.0,206.0,228.99,186.02
2017,4,22,16,45,49.5,160.0,2.55,13.5,180.5,201.39,164.31
2017,4,22,17,0,43.0,139.0,2.4,13.0,155.0,174.11,142.2
2017,4,22,17,15,35.5,117.0,2.15,12.5,128.5,145.39,118.39
2017,4,22,17,30,28.0,95.0,1.9,12.0,102.0,117.02,94.39
2017,4,22,17,45,196.5,73.5,1.7,12.0,105.5,181.06,147.09
2017,4,22,18,0,365.0,52.0,1.5,12.0,109.0,222.79,175.77
2017,4,22,18,15,241.0,37.0,1.45,11.5,68.5,145.21,106.75
2017,4,22,18,30,117.0,22.0,1.4,11.0,28.0,71.5,9.61
2017,4,22,18,45,58.5,11.0,1.4,11.0,14.0,26.03,0.0
2017,4,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,5,45,158.0,18.5,3.0,10.5,36.5,13.97,1.71
2017,4,23,6,0,316.0,37.0,3.1,11.0,73.0,28.92,19.28
2017,4,23,6,15,414.5,47.5,3.25,11.0,120.5,35.4,25.89
2017,4,23,6,30,513.0,58.0,3.4,11.0,168.0,41.49,31.77
2017,4,23,6,45,575.5,65.5,3.55,11.5,220.5,49.39,39.01
2017,4,23,7,0,638.0,73.0,3.7,12.0,273.0,90.12,50.28
2017,4,23,7,15,681.5,78.5,3.7,12.0,327.5,133.73,78.86
2017,4,23,7,30,725.0,84.0,3.7,12.0,382.0,181.94,117.05
2017,4,23,7,45,753.5,89.0,3.75,12.5,434.5,234.35,162.31
2017,4,23,8,0,782.0,94.0,3.8,13.0,487.0,285.85,208.06
2017,4,23,8,15,804.5,97.5,3.8,13.5,537.5,336.63,253.5
2017,4,23,8,30,827.0,101.0,3.8,14.0,588.0,389.09,299.66
2017,4,23,8,45,838.5,106.5,3.8,14.5,633.0,440.22,343.86
2017,4,23,9,0,850.0,112.0,3.8,15.0,678.0,491.52,386.93
2017,4,23,9,15,863.0,114.5,3.8,15.0,719.5,540.8,428.02
2017,4,23,9,30,876.0,117.0,3.8,15.0,761.0,592.67,469.97
2017,4,23,9,45,868.5,128.5,3.8,15.5,792.0,634.74,502.46
2017,4,23,10,0,861.0,140.0,3.8,16.0,823.0,677.36,534.34
2017,4,23,10,15,868.5,141.5,3.8,16.0,851.5,718.51,565.69
2017,4,23,10,30,876.0,143.0,3.8,16.0,880.0,758.28,595.27
2017,4,23,10,45,707.5,238.0,3.8,16.0,842.5,752.37,587.22
2017,4,23,11,0,539.0,333.0,3.8,16.0,805.0,735.98,570.98
2017,4,23,11,15,517.5,347.5,3.8,16.0,806.5,751.19,581.56
2017,4,23,11,30,496.0,362.0,3.8,16.0,808.0,764.05,590.13
2017,4,23,11,45,692.0,257.0,3.85,16.0,882.5,845.27,654.48
2017,4,23,12,0,888.0,152.0,3.9,16.0,957.0,926.17,712.23
2017,4,23,12,15,886.5,152.0,3.9,16.0,954.5,940.77,721.79
2017,4,23,12,30,885.0,152.0,3.9,16.0,952.0,952.51,729.96
2017,4,23,12,45,679.0,255.0,3.9,16.0,865.0,884.91,682.33
2017,4,23,13,0,473.0,358.0,3.9,16.0,778.0,805.7,620.44
2017,4,23,13,15,688.5,242.5,3.85,16.0,840.0,893.56,690.62
2017,4,23,13,30,904.0,127.0,3.8,16.0,902.0,967.62,742.01
2017,4,23,13,45,900.0,124.0,3.8,16.0,876.5,958.87,736.14
2017,4,23,14,0,896.0,121.0,3.8,16.0,851.0,947.08,728.94
2017,4,23,14,15,729.5,188.0,3.75,15.5,767.0,868.79,675.98
2017,4,23,14,30,563.0,255.0,3.7,15.0,683.0,781.15,612.58
2017,4,23,14,45,703.5,186.5,3.7,15.0,694.5,825.99,649.91
2017,4,23,15,0,844.0,118.0,3.7,15.0,706.0,855.3,672.14
2017,4,23,15,15,828.0,115.0,3.8,14.5,662.0,820.48,650.04
2017,4,23,15,30,812.0,112.0,3.9,14.0,618.0,783.88,626.75
2017,4,23,15,45,783.5,111.0,4.0,14.0,568.0,738.3,595.21
2017,4,23,16,0,755.0,110.0,4.1,14.0,518.0,695.03,564.95
2017,4,23,16,15,644.0,119.0,3.95,13.5,443.5,602.17,494.35
2017,4,23,16,30,533.0,128.0,3.8,13.0,369.0,511.37,423.06
2017,4,23,16,45,477.0,125.0,3.7,13.0,321.0,453.29,376.35
2017,4,23,17,0,421.0,122.0,3.6,13.0,273.0,398.68,331.32
2017,4,23,17,15,453.0,99.5,3.35,12.5,237.5,373.36,310.49
2017,4,23,17,30,485.0,77.0,3.1,12.0,202.0,346.03,286.3
2017,4,23,17,45,405.5,65.5,2.85,12.0,154.0,273.48,222.96
2017,4,23,18,0,326.0,54.0,2.6,12.0,106.0,210.14,166.5
2017,4,23,18,15,209.5,38.5,2.45,11.5,67.0,136.23,101.05
2017,4,23,18,30,93.0,23.0,2.3,11.0,28.0,61.56,14.24
2017,4,23,18,45,46.5,11.5,2.15,10.5,14.0,23.51,0.0
2017,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,3.5,1.8,10.5,3.5,3.37,0.0
2017,4,24,6,0,0.0,7.0,2.0,11.0,7.0,6.74,0.2
2017,4,24,6,15,0.0,12.0,2.2,11.0,12.0,11.57,4.7
2017,4,24,6,30,0.0,17.0,2.4,11.0,17.0,16.39,9.19
2017,4,24,6,45,0.0,22.5,2.6,11.0,22.5,21.71,13.18
2017,4,24,7,0,0.0,28.0,2.8,11.0,28.0,27.02,17.8
2017,4,24,7,15,0.0,34.0,2.85,11.0,34.0,32.82,22.77
2017,4,24,7,30,0.0,40.0,2.9,11.0,40.0,38.63,27.69
2017,4,24,7,45,0.0,68.0,2.95,11.5,68.0,65.74,50.63
2017,4,24,8,0,0.0,96.0,3.0,12.0,96.0,92.52,72.9
2017,4,24,8,15,0.0,109.0,3.0,12.0,109.0,104.84,82.91
2017,4,24,8,30,0.0,122.0,3.0,12.0,122.0,117.18,92.88
2017,4,24,8,45,6.0,171.0,3.05,12.5,175.0,165.37,131.97
2017,4,24,9,0,12.0,220.0,3.1,13.0,228.0,213.96,170.62
2017,4,24,9,15,9.0,209.5,3.1,13.0,216.0,204.09,162.22
2017,4,24,9,30,6.0,199.0,3.1,13.0,204.0,193.6,153.48
2017,4,24,9,45,10.5,233.0,3.15,13.5,242.0,228.76,181.1
2017,4,24,10,0,15.0,267.0,3.2,14.0,280.0,264.41,208.64
2017,4,24,10,15,36.0,323.5,3.25,14.0,354.0,329.87,259.87
2017,4,24,10,30,57.0,380.0,3.3,14.0,428.0,400.0,313.8
2017,4,24,10,45,40.5,355.5,3.35,14.5,390.0,368.87,288.63
2017,4,24,11,0,24.0,331.0,3.4,15.0,352.0,336.83,263.04
2017,4,24,11,15,44.0,375.5,3.5,15.0,415.0,396.67,309.43
2017,4,24,11,30,64.0,420.0,3.6,15.0,478.0,458.99,356.82
2017,4,24,11,45,50.5,402.5,3.7,15.0,448.5,434.25,337.63
2017,4,24,12,0,37.0,385.0,3.8,15.0,419.0,408.42,317.86
2017,4,24,12,15,21.5,281.0,3.85,15.0,301.0,294.74,230.56
2017,4,24,12,30,6.0,177.0,3.9,15.0,183.0,177.41,138.21
2017,4,24,12,45,10.0,224.5,4.0,15.0,234.0,227.78,178.52
2017,4,24,13,0,14.0,272.0,4.1,15.0,285.0,278.62,218.57
2017,4,24,13,15,19.5,301.0,4.1,15.0,318.5,313.01,245.57
2017,4,24,13,30,25.0,330.0,4.1,15.0,352.0,354.17,277.67
2017,4,24,13,45,19.5,296.5,4.1,15.0,313.5,309.73,243.3
2017,4,24,14,0,14.0,263.0,4.1,15.0,275.0,271.49,213.68
2017,4,24,14,15,14.0,258.5,4.05,15.0,270.0,267.39,210.83
2017,4,24,14,30,14.0,254.0,4.0,15.0,265.0,263.27,207.94
2017,4,24,14,45,18.5,258.0,3.95,15.0,271.5,271.8,215.25
2017,4,24,15,0,23.0,262.0,3.9,15.0,278.0,280.34,222.58
2017,4,24,15,15,12.5,216.0,3.8,14.5,225.0,224.45,178.61
2017,4,24,15,30,2.0,170.0,3.7,14.0,172.0,169.08,134.34
2017,4,24,15,45,146.5,197.5,3.6,14.0,277.5,324.64,265.2
2017,4,24,16,0,291.0,225.0,3.5,14.0,383.0,468.53,381.82
2017,4,24,16,15,323.5,196.0,3.5,13.5,355.5,450.8,369.72
2017,4,24,16,30,356.0,167.0,3.5,13.0,328.0,429.54,355.11
2017,4,24,16,45,328.0,152.5,3.5,13.0,286.5,383.42,318.05
2017,4,24,17,0,300.0,138.0,3.5,13.0,245.0,338.85,281.57
2017,4,24,17,15,275.0,118.0,3.3,12.5,204.0,291.08,242.03
2017,4,24,17,30,250.0,98.0,3.1,12.0,163.0,244.86,202.71
2017,4,24,17,45,202.5,79.0,2.95,12.0,124.0,191.37,155.99
2017,4,24,18,0,155.0,60.0,2.8,12.0,85.0,141.92,112.19
2017,4,24,18,15,93.0,41.0,2.75,11.5,54.5,91.35,67.33
2017,4,24,18,30,31.0,22.0,2.7,11.0,24.0,37.12,9.88
2017,4,24,18,45,15.5,11.0,2.7,11.0,12.0,14.91,0.0
2017,4,24,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
