Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.5,1.2,8.5,5.5,0.0,0.0
2017,4,25,5,30,0.0,11.0,1.3,9.0,11.0,10.81,0.0
2017,4,25,5,45,139.5,26.0,1.45,9.5,43.0,20.28,8.05
2017,4,25,6,0,279.0,41.0,1.6,10.0,75.0,31.38,21.77
2017,4,25,6,15,366.5,52.5,1.8,10.0,120.0,39.53,29.81
2017,4,25,6,30,454.0,64.0,2.0,10.0,165.0,46.32,36.33
2017,4,25,6,45,518.0,71.0,2.2,10.5,215.5,58.05,38.35
2017,4,25,7,0,582.0,78.0,2.4,11.0,266.0,95.89,55.83
2017,4,25,7,15,640.5,77.0,2.45,11.0,317.0,133.15,80.01
2017,4,25,7,30,699.0,76.0,2.5,11.0,368.0,179.7,116.86
2017,4,25,7,45,576.5,124.0,2.55,11.5,386.0,227.98,164.41
2017,4,25,8,0,454.0,172.0,2.6,12.0,404.0,267.19,203.19
2017,4,25,8,15,310.0,220.5,2.75,12.5,386.0,291.05,227.85
2017,4,25,8,30,166.0,269.0,2.9,13.0,368.0,300.4,238.31
2017,4,25,8,45,188.5,290.0,3.05,13.5,410.5,338.54,268.41
2017,4,25,9,0,211.0,311.0,3.2,14.0,453.0,378.79,299.8
2017,4,25,9,15,214.5,328.0,3.3,14.5,480.0,407.83,322.07
2017,4,25,9,30,218.0,345.0,3.4,15.0,507.0,436.97,344.11
2017,4,25,9,45,290.0,349.0,3.5,15.5,574.5,492.58,386.97
2017,4,25,10,0,362.0,353.0,3.6,16.0,642.0,557.25,436.06
2017,4,25,10,15,362.5,367.5,3.6,16.0,665.5,587.7,458.52
2017,4,25,10,30,363.0,382.0,3.6,16.0,689.0,617.6,480.45
2017,4,25,10,45,402.5,372.0,3.6,16.5,720.0,653.56,506.82
2017,4,25,11,0,442.0,362.0,3.6,17.0,751.0,690.25,533.42
2017,4,25,11,15,437.0,370.5,3.65,17.0,760.0,710.47,547.84
2017,4,25,11,30,432.0,379.0,3.7,17.0,769.0,729.38,561.32
2017,4,25,11,45,425.5,384.0,3.8,17.0,770.5,742.34,570.75
2017,4,25,12,0,419.0,389.0,3.9,17.0,772.0,753.83,579.15
2017,4,25,12,15,427.5,384.5,3.95,17.0,774.5,768.04,589.87
2017,4,25,12,30,436.0,380.0,4.0,17.0,777.0,780.98,599.71
2017,4,25,12,45,651.0,258.0,4.1,17.0,842.0,865.5,667.75
2017,4,25,13,0,866.0,136.0,4.2,17.0,907.0,940.51,721.63
2017,4,25,13,15,660.5,241.0,4.25,17.0,822.5,869.3,671.55
2017,4,25,13,30,455.0,346.0,4.3,17.0,738.0,787.3,607.53
2017,4,25,13,45,411.0,356.0,4.35,17.0,702.5,758.37,586.84
2017,4,25,14,0,367.0,366.0,4.4,17.0,667.0,722.5,560.77
2017,4,25,14,15,360.0,351.0,4.35,16.5,637.0,699.32,545.73
2017,4,25,14,30,353.0,336.0,4.3,16.0,607.0,674.85,529.56
2017,4,25,14,45,242.5,333.0,4.3,16.0,514.5,571.85,450.9
2017,4,25,15,0,132.0,330.0,4.3,16.0,422.0,463.56,366.7
2017,4,25,15,15,245.0,293.0,4.2,15.5,451.5,524.91,419.13
2017,4,25,15,30,358.0,256.0,4.1,15.0,481.0,570.75,458.72
2017,4,25,15,45,397.0,225.0,4.1,15.0,456.0,558.17,451.18
2017,4,25,16,0,436.0,194.0,4.1,15.0,431.0,550.7,447.46
2017,4,25,16,15,426.5,175.0,3.95,14.5,388.5,509.36,416.72
2017,4,25,16,30,417.0,156.0,3.8,14.0,346.0,467.39,384.98
2017,4,25,16,45,418.0,135.0,3.7,14.0,305.5,429.32,355.16
2017,4,25,17,0,419.0,114.0,3.6,14.0,265.0,389.98,323.47
2017,4,25,17,15,374.0,102.0,3.25,13.5,221.0,334.74,277.6
2017,4,25,17,30,329.0,90.0,2.9,13.0,177.0,282.79,233.38
2017,4,25,17,45,340.5,70.5,2.6,13.0,142.5,251.39,204.65
2017,4,25,18,0,352.0,51.0,2.3,13.0,108.0,218.15,172.75
2017,4,25,18,15,239.0,37.0,2.1,12.5,69.5,145.3,108.54
2017,4,25,18,30,126.0,23.0,1.9,12.0,31.0,77.73,31.34
2017,4,25,18,45,63.0,11.5,1.7,11.5,15.5,28.11,0.0
2017,4,25,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.5,1.25,11.5,0.5,0.0,0.0
2017,4,26,5,30,0.0,1.0,1.5,12.0,1.0,0.98,0.0
2017,4,26,5,45,0.0,6.0,1.75,12.5,6.0,5.78,0.0
2017,4,26,6,0,0.0,11.0,2.0,13.0,11.0,10.6,3.56
2017,4,26,6,15,0.0,17.5,2.15,13.0,17.5,16.88,9.38
2017,4,26,6,30,0.0,24.0,2.3,13.0,24.0,23.15,15.17
2017,4,26,6,45,0.0,31.0,2.5,13.5,31.0,29.92,20.06
2017,4,26,7,0,0.0,38.0,2.7,14.0,38.0,36.69,25.81
2017,4,26,7,15,0.0,46.0,2.75,14.0,46.0,44.43,32.34
2017,4,26,7,30,0.0,54.0,2.8,14.0,54.0,52.18,38.8
2017,4,26,7,45,0.0,88.0,2.9,14.5,88.0,84.9,66.06
2017,4,26,8,0,0.0,122.0,3.0,15.0,122.0,116.52,91.86
2017,4,26,8,15,0.5,144.5,3.0,15.0,145.0,137.73,108.91
2017,4,26,8,30,1.0,167.0,3.0,15.0,168.0,159.06,125.9
2017,4,26,8,45,11.5,208.5,3.05,15.0,216.5,202.04,160.11
2017,4,26,9,0,22.0,250.0,3.1,15.0,265.0,246.08,194.77
2017,4,26,9,15,25.0,269.5,3.15,15.0,287.5,267.46,211.21
2017,4,26,9,30,28.0,289.0,3.2,15.0,310.0,285.07,224.69
2017,4,26,9,45,22.0,281.0,3.3,15.5,298.0,280.4,220.23
2017,4,26,10,0,16.0,273.0,3.4,16.0,286.0,270.82,212.0
2017,4,26,10,15,24.5,310.0,3.45,16.0,331.0,312.59,244.38
2017,4,26,10,30,33.0,347.0,3.5,16.0,376.0,352.75,275.09
2017,4,26,10,45,37.5,364.0,3.55,16.0,397.0,374.88,291.77
2017,4,26,11,0,42.0,381.0,3.6,16.0,418.0,397.44,308.79
2017,4,26,11,15,92.0,419.0,3.6,16.0,502.0,477.3,370.16
2017,4,26,11,30,142.0,457.0,3.6,16.0,586.0,560.8,432.93
2017,4,26,11,45,157.0,461.0,3.65,16.5,604.5,584.18,449.37
2017,4,26,12,0,172.0,465.0,3.7,17.0,623.0,607.76,466.19
2017,4,26,12,15,112.5,439.0,3.75,16.5,542.0,535.2,412.27
2017,4,26,12,30,53.0,413.0,3.8,16.0,461.0,455.97,352.6
2017,4,26,12,45,39.5,379.5,3.9,16.0,415.5,412.6,320.18
2017,4,26,13,0,26.0,346.0,4.0,16.0,370.0,368.36,286.56
2017,4,26,13,15,21.0,316.5,4.0,16.0,336.0,329.92,257.33
2017,4,26,13,30,16.0,287.0,4.0,16.0,302.0,296.48,231.68
2017,4,26,13,45,11.5,242.0,4.05,16.0,252.5,247.83,193.97
2017,4,26,14,0,7.0,197.0,4.1,16.0,203.0,199.1,155.73
2017,4,26,14,15,7.0,202.0,4.1,16.0,208.0,204.27,160.15
2017,4,26,14,30,7.0,207.0,4.1,16.0,213.0,209.51,164.57
2017,4,26,14,45,23.5,248.5,4.15,16.0,265.5,273.41,216.12
2017,4,26,15,0,40.0,290.0,4.2,16.0,318.0,332.93,263.64
2017,4,26,15,15,20.0,213.0,4.15,15.5,227.0,227.58,180.72
2017,4,26,15,30,0.0,136.0,4.1,15.0,136.0,132.92,104.36
2017,4,26,15,45,33.0,183.5,4.05,15.0,201.5,213.82,171.84
2017,4,26,16,0,66.0,231.0,4.0,15.0,267.0,291.82,235.77
2017,4,26,16,15,82.0,212.0,3.95,14.5,252.5,282.15,229.39
2017,4,26,16,30,98.0,193.0,3.9,14.0,238.0,271.12,221.94
2017,4,26,16,45,57.0,161.5,3.85,14.0,187.0,207.66,169.61
2017,4,26,17,0,16.0,130.0,3.8,14.0,136.0,141.3,114.13
2017,4,26,17,15,9.0,110.0,3.6,13.5,113.5,116.71,93.78
2017,4,26,17,30,2.0,90.0,3.4,13.0,91.0,92.58,73.41
2017,4,26,17,45,189.5,71.5,3.25,13.0,103.0,176.15,143.51
2017,4,26,18,0,377.0,53.0,3.1,13.0,115.0,232.46,185.04
2017,4,26,18,15,261.0,39.0,2.9,12.5,75.0,156.33,117.7
2017,4,26,18,30,145.0,25.0,2.7,12.0,35.0,87.25,40.7
2017,4,26,18,45,72.5,12.5,2.5,12.0,17.5,31.78,0.0
2017,4,26,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,27,5,15,25.5,6.0,1.1,9.5,7.0,0.0,0.0
2017,4,27,5,30,51.0,12.0,1.3,10.0,14.0,11.8,0.0
2017,4,27,5,45,177.0,27.5,1.55,10.5,48.5,21.35,10.44
2017,4,27,6,0,303.0,43.0,1.8,11.0,83.0,32.79,23.08
2017,4,27,6,15,391.5,54.0,1.85,11.0,129.5,40.37,30.51
2017,4,27,6,30,480.0,65.0,1.9,11.0,176.0,46.65,36.52
2017,4,27,6,45,456.0,85.5,1.95,11.5,212.0,73.32,49.62
2017,4,27,7,0,432.0,106.0,2.0,12.0,248.0,113.27,74.81
2017,4,27,7,15,477.0,113.0,2.15,12.5,295.0,148.83,99.58
2017,4,27,7,30,522.0,120.0,2.3,13.0,342.0,188.98,131.28
2017,4,27,7,45,500.0,144.5,2.45,13.5,379.0,232.94,170.33
2017,4,27,8,0,478.0,169.0,2.6,14.0,416.0,274.83,207.56
2017,4,27,8,15,418.5,205.0,2.7,14.5,436.5,312.02,240.94
2017,4,27,8,30,359.0,241.0,2.8,15.0,457.0,347.21,271.14
2017,4,27,8,45,390.5,253.5,2.95,15.5,504.5,391.24,306.43
2017,4,27,9,0,422.0,266.0,3.1,16.0,552.0,434.31,340.57
2017,4,27,9,15,502.5,252.0,3.15,16.0,612.5,485.75,381.63
2017,4,27,9,30,583.0,238.0,3.2,16.0,673.0,543.46,427.22
2017,4,27,9,45,736.5,177.0,3.25,16.5,752.5,607.6,477.83
2017,4,27,10,0,890.0,116.0,3.3,17.0,832.0,686.37,538.53
2017,4,27,10,15,896.5,117.5,3.35,17.0,860.0,727.14,569.16
2017,4,27,10,30,903.0,119.0,3.4,17.0,888.0,766.35,596.76
2017,4,27,10,45,908.5,119.5,3.45,17.5,908.5,802.12,620.54
2017,4,27,11,0,914.0,120.0,3.5,18.0,929.0,835.91,642.73
2017,4,27,11,15,916.0,120.5,3.55,18.0,942.0,864.69,662.52
2017,4,27,11,30,918.0,121.0,3.6,18.0,955.0,891.02,680.61
2017,4,27,11,45,919.0,121.5,3.65,18.0,960.0,913.9,696.36
2017,4,27,12,0,920.0,122.0,3.7,18.0,965.0,934.06,710.3
2017,4,27,12,15,919.0,122.0,3.7,18.0,962.5,949.13,720.52
2017,4,27,12,30,918.0,122.0,3.7,18.0,960.0,961.26,728.84
2017,4,27,12,45,913.5,123.0,3.75,18.5,949.0,968.17,732.66
2017,4,27,13,0,909.0,124.0,3.8,19.0,938.0,972.02,734.54
2017,4,27,13,15,657.5,246.5,3.8,19.0,829.5,874.95,667.67
2017,4,27,13,30,406.0,369.0,3.8,19.0,721.0,767.05,584.79
2017,4,27,13,45,464.0,336.5,3.8,19.0,727.5,789.29,603.87
2017,4,27,14,0,522.0,304.0,3.8,19.0,734.0,808.52,619.99
2017,4,27,14,15,693.0,211.5,3.8,18.5,759.0,866.54,667.75
2017,4,27,14,30,864.0,119.0,3.8,18.0,784.0,904.66,696.54
2017,4,27,14,45,849.5,118.5,3.85,18.0,745.5,883.17,682.72
2017,4,27,15,0,835.0,118.0,3.9,18.0,707.0,854.42,664.19
2017,4,27,15,15,820.0,115.0,3.9,17.5,663.5,820.5,642.87
2017,4,27,15,30,805.0,112.0,3.9,17.0,620.0,784.79,620.04
2017,4,27,15,45,784.0,109.0,3.9,17.0,572.5,742.84,591.17
2017,4,27,16,0,763.0,106.0,3.9,17.0,525.0,699.91,561.25
2017,4,27,16,15,736.5,101.5,3.9,16.5,474.5,653.43,529.19
2017,4,27,16,30,710.0,97.0,3.9,16.0,424.0,604.36,493.03
2017,4,27,16,45,640.5,92.5,3.9,15.5,361.0,528.17,434.25
2017,4,27,17,0,571.0,88.0,3.9,15.0,298.0,456.04,377.04
2017,4,27,17,15,509.0,84.5,3.8,14.0,249.5,393.68,326.5
2017,4,27,17,30,447.0,81.0,3.7,13.0,201.0,333.37,276.01
2017,4,27,17,45,426.5,66.0,3.6,12.5,160.0,288.68,236.41
2017,4,27,18,0,406.0,51.0,3.5,12.0,119.0,243.41,194.69
2017,4,27,18,15,293.0,38.0,3.3,11.5,78.0,167.96,127.65
2017,4,27,18,30,180.0,25.0,3.1,11.0,37.0,99.18,51.51
2017,4,27,18,45,90.0,12.5,2.95,11.0,18.5,36.69,0.0
2017,4,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,28,5,15,36.0,7.0,1.75,7.5,8.5,0.0,0.0
2017,4,28,5,30,72.0,14.0,2.0,8.0,17.0,13.76,0.0
2017,4,28,5,45,217.5,28.5,2.25,9.0,54.0,22.1,11.66
2017,4,28,6,0,363.0,43.0,2.5,10.0,91.0,33.39,23.77
2017,4,28,6,15,454.5,53.0,2.75,10.5,140.5,39.17,29.52
2017,4,28,6,30,546.0,63.0,3.0,11.0,190.0,44.61,34.68
2017,4,28,6,45,613.0,69.0,3.25,11.5,245.5,65.24,38.62
2017,4,28,7,0,680.0,75.0,3.5,12.0,301.0,107.97,60.4
2017,4,28,7,15,720.5,80.0,3.7,12.5,356.0,153.52,92.92
2017,4,28,7,30,761.0,85.0,3.9,13.0,411.0,206.82,136.63
2017,4,28,7,45,792.0,88.5,4.1,13.5,465.0,256.93,180.55
2017,4,28,8,0,823.0,92.0,4.3,14.0,519.0,309.98,227.84
2017,4,28,8,15,844.0,95.5,4.35,14.0,570.0,362.41,275.19
2017,4,28,8,30,865.0,99.0,4.4,14.0,621.0,416.3,323.1
2017,4,28,8,45,880.5,102.0,4.5,14.5,668.0,468.59,368.31
2017,4,28,9,0,896.0,105.0,4.6,15.0,715.0,524.78,415.27
2017,4,28,9,15,907.5,107.0,4.6,15.5,756.0,574.47,455.83
2017,4,28,9,30,919.0,109.0,4.6,16.0,797.0,623.71,494.88
2017,4,28,9,45,917.0,117.0,4.65,16.5,829.5,669.49,530.23
2017,4,28,10,0,915.0,125.0,4.7,17.0,862.0,713.35,563.21
2017,4,28,10,15,921.0,126.5,4.75,17.0,890.5,754.74,594.97
2017,4,28,10,30,927.0,128.0,4.8,17.0,919.0,794.47,623.42
2017,4,28,10,45,934.0,127.5,4.85,17.0,940.5,831.27,649.53
2017,4,28,11,0,941.0,127.0,4.9,17.0,962.0,866.09,674.13
2017,4,28,11,15,943.5,127.5,4.9,17.0,975.0,896.04,694.87
2017,4,28,11,30,946.0,128.0,4.9,17.0,988.0,923.47,713.82
2017,4,28,11,45,949.5,126.0,4.95,17.5,994.0,946.74,728.78
2017,4,28,12,0,953.0,124.0,5.0,18.0,1000.0,967.26,741.84
2017,4,28,12,15,952.0,124.0,5.05,18.0,997.0,982.83,752.97
2017,4,28,12,30,951.0,124.0,5.1,18.0,994.0,995.35,762.11
2017,4,28,12,45,956.0,119.0,5.15,18.0,985.0,1005.3,769.61
2017,4,28,13,0,961.0,114.0,5.2,18.0,976.0,1012.07,775.05
2017,4,28,13,15,957.0,113.0,5.2,18.0,957.5,1011.31,775.01
2017,4,28,13,30,953.0,112.0,5.2,18.0,939.0,1007.3,772.91
2017,4,28,13,45,948.5,110.0,5.25,18.0,913.0,998.6,768.05
2017,4,28,14,0,944.0,108.0,5.3,18.0,887.0,986.73,761.11
2017,4,28,14,15,935.5,106.5,5.2,18.0,854.0,968.67,748.84
2017,4,28,14,30,927.0,105.0,5.1,18.0,821.0,947.74,734.68
2017,4,28,14,45,916.5,103.0,5.1,18.0,781.5,921.77,717.72
2017,4,28,15,0,906.0,101.0,5.1,18.0,742.0,893.28,698.96
2017,4,28,15,15,891.5,98.5,4.95,17.5,697.0,858.56,676.05
2017,4,28,15,30,877.0,96.0,4.8,17.0,652.0,821.9,651.61
2017,4,28,15,45,860.0,92.5,4.65,17.0,603.0,785.17,625.72
2017,4,28,16,0,843.0,89.0,4.5,17.0,554.0,742.25,595.07
2017,4,28,16,15,818.5,85.5,4.2,16.5,501.5,692.83,559.67
2017,4,28,16,30,794.0,82.0,3.9,16.0,449.0,643.07,523.75
2017,4,28,16,45,764.0,76.5,3.6,16.0,395.5,587.47,480.09
2017,4,28,17,0,734.0,71.0,3.3,16.0,342.0,532.55,435.93
2017,4,28,17,15,686.5,65.5,3.0,15.0,287.5,471.4,386.96
2017,4,28,17,30,639.0,60.0,2.7,14.0,233.0,410.93,336.77
2017,4,28,17,45,569.5,52.5,2.4,13.5,182.0,341.12,276.73
2017,4,28,18,0,500.0,45.0,2.1,13.0,131.0,277.05,219.79
2017,4,28,18,15,381.0,34.5,2.0,12.5,87.0,197.48,149.65
2017,4,28,18,30,262.0,24.0,1.9,12.0,43.0,126.01,70.5
2017,4,28,18,45,131.0,12.0,1.8,11.5,21.5,47.6,0.0
2017,4,28,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,29,5,15,63.0,7.5,1.65,7.5,10.0,7.37,0.0
2017,4,29,5,30,126.0,15.0,1.8,8.0,20.0,14.74,0.0
2017,4,29,5,45,267.5,28.0,1.95,9.0,58.5,21.84,11.9
2017,4,29,6,0,409.0,41.0,2.1,10.0,97.0,31.17,21.9
2017,4,29,6,15,495.5,50.0,2.05,10.5,146.5,36.17,26.88
2017,4,29,6,30,582.0,59.0,2.0,11.0,196.0,40.87,31.35
2017,4,29,6,45,638.0,65.0,2.0,11.5,250.0,65.04,36.63
2017,4,29,7,0,694.0,71.0,2.0,12.0,304.0,108.37,59.6
2017,4,29,7,15,732.0,76.0,2.0,12.5,358.5,157.85,95.79
2017,4,29,7,30,770.0,81.0,2.0,13.0,413.0,207.64,136.64
2017,4,29,7,45,799.0,84.0,2.05,14.0,466.5,257.36,179.72
2017,4,29,8,0,828.0,87.0,2.1,15.0,520.0,309.8,225.5
2017,4,29,8,15,848.5,90.5,2.15,15.5,570.5,362.3,271.57
2017,4,29,8,30,869.0,94.0,2.2,16.0,621.0,416.2,317.8
2017,4,29,8,45,885.5,95.5,2.25,16.5,667.5,471.5,363.88
2017,4,29,9,0,902.0,97.0,2.3,17.0,714.0,523.32,406.06
2017,4,29,9,15,913.5,99.0,2.4,17.5,755.0,573.18,445.74
2017,4,29,9,30,925.0,101.0,2.5,18.0,796.0,622.6,483.96
2017,4,29,9,45,934.5,102.0,2.65,18.5,831.5,669.2,519.36
2017,4,29,10,0,944.0,103.0,2.8,19.0,867.0,714.74,553.16
2017,4,29,10,15,949.5,104.5,2.8,19.0,895.0,756.69,583.06
2017,4,29,10,30,955.0,106.0,2.8,19.0,923.0,796.88,610.36
2017,4,29,10,45,959.5,106.0,2.8,19.5,943.5,832.95,633.38
2017,4,29,11,0,964.0,106.0,2.8,20.0,964.0,866.84,654.66
2017,4,29,11,15,966.0,106.5,2.8,20.0,977.0,896.8,674.38
2017,4,29,11,30,968.0,107.0,2.8,20.0,990.0,924.16,692.31
2017,4,29,11,45,968.5,107.5,2.8,20.5,995.0,947.49,706.18
2017,4,29,12,0,969.0,108.0,2.8,21.0,1000.0,967.93,718.12
2017,4,29,12,15,968.0,108.0,2.75,21.0,997.0,983.55,727.85
2017,4,29,12,30,967.0,108.0,2.7,21.0,994.0,996.08,735.64
2017,4,29,12,45,964.0,107.5,2.7,21.0,983.0,1003.1,740.39
2017,4,29,13,0,961.0,107.0,2.7,21.0,972.0,1006.89,743.2
2017,4,29,13,15,957.0,106.5,2.65,21.0,953.0,1006.52,742.96
2017,4,29,13,30,953.0,106.0,2.6,21.0,934.0,1002.94,740.77
2017,4,29,13,45,946.0,105.5,2.6,21.0,907.5,993.38,735.31
2017,4,29,14,0,939.0,105.0,2.6,21.0,881.0,980.74,727.97
2017,4,29,14,15,930.5,103.0,2.55,21.0,848.0,962.14,716.33
2017,4,29,14,30,922.0,101.0,2.5,21.0,815.0,940.68,702.91
2017,4,29,14,45,910.5,99.5,2.5,21.0,775.5,914.39,686.76
2017,4,29,15,0,899.0,98.0,2.5,21.0,736.0,885.65,668.96
2017,4,29,15,15,885.0,95.5,2.45,20.5,692.0,851.46,648.19
2017,4,29,15,30,871.0,93.0,2.4,20.0,648.0,815.32,625.9
2017,4,29,15,45,852.5,90.5,2.35,20.0,599.0,778.65,601.83
2017,4,29,16,0,834.0,88.0,2.3,20.0,550.0,735.96,573.22
2017,4,29,16,15,810.0,84.5,2.15,19.5,498.0,687.18,540.28
2017,4,29,16,30,786.0,81.0,2.0,19.0,446.0,638.05,506.42
2017,4,29,16,45,752.0,76.5,1.9,19.0,392.5,581.29,463.8
2017,4,29,17,0,718.0,72.0,1.8,19.0,339.0,525.56,420.82
2017,4,29,17,15,671.0,66.5,1.65,18.0,285.5,465.35,374.21
2017,4,29,17,30,624.0,61.0,1.5,17.0,232.0,405.73,326.27
2017,4,29,17,45,552.0,54.0,1.35,16.0,181.0,335.91,268.41
2017,4,29,18,0,480.0,47.0,1.2,15.0,130.0,272.0,213.43
2017,4,29,18,15,364.0,36.0,1.15,14.0,86.5,193.64,145.95
2017,4,29,18,30,248.0,25.0,1.1,13.0,43.0,123.86,72.65
2017,4,29,18,45,124.0,12.5,1.1,12.5,21.5,46.45,0.0
2017,4,29,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,30,5,15,57.0,8.0,1.2,8.5,10.5,7.86,0.0
2017,4,30,5,30,114.0,16.0,1.3,9.0,21.0,12.53,0.0
2017,4,30,5,45,247.5,29.0,1.45,10.0,58.5,22.59,12.8
2017,4,30,6,0,381.0,42.0,1.6,11.0,96.0,31.86,22.48
2017,4,30,6,15,465.5,51.0,1.5,11.5,144.0,36.82,27.39
2017,4,30,6,30,550.0,60.0,1.4,12.0,192.0,41.48,31.79
2017,4,30,6,45,606.0,66.5,1.35,12.5,244.5,67.6,38.19
2017,4,30,7,0,662.0,73.0,1.3,13.0,297.0,109.87,61.38
2017,4,30,7,15,700.0,78.0,1.15,13.5,350.0,154.35,93.69
2017,4,30,7,30,738.0,83.0,1.0,14.0,403.0,206.11,135.86
2017,4,30,7,45,766.0,86.5,0.9,14.5,455.5,254.44,177.35
2017,4,30,8,0,794.0,90.0,0.8,15.0,508.0,305.39,221.2
2017,4,30,8,15,814.5,93.5,0.75,15.5,557.0,356.19,264.59
2017,4,30,8,30,835.0,97.0,0.7,16.0,606.0,408.42,307.9
2017,4,30,8,45,851.5,99.0,0.65,17.0,651.5,458.76,347.75
2017,4,30,9,0,868.0,101.0,0.6,18.0,697.0,513.14,388.8
2017,4,30,9,15,879.0,103.0,0.7,18.5,737.0,561.17,425.83
2017,4,30,9,30,890.0,105.0,0.8,19.0,777.0,608.76,461.57
2017,4,30,9,45,904.0,104.0,0.95,19.5,812.5,654.81,495.9
2017,4,30,10,0,918.0,103.0,1.1,20.0,848.0,700.2,529.02
2017,4,30,10,15,923.5,104.0,1.25,20.5,875.5,740.64,557.07
2017,4,30,10,30,929.0,105.0,1.4,21.0,903.0,779.37,582.78
2017,4,30,10,45,932.5,106.5,1.6,21.5,923.0,815.15,606.84
2017,4,30,11,0,936.0,108.0,1.8,22.0,943.0,848.78,629.31
2017,4,30,11,15,938.0,108.5,1.95,22.0,955.5,877.92,649.44
2017,4,30,11,30,940.0,109.0,2.1,22.0,968.0,904.53,667.96
2017,4,30,11,45,940.0,109.5,2.25,22.5,973.0,926.77,682.32
2017,4,30,12,0,940.0,110.0,2.4,23.0,978.0,946.19,694.86
2017,4,30,12,15,939.5,110.0,2.45,23.0,975.0,961.77,705.38
2017,4,30,12,30,939.0,110.0,2.5,23.0,972.0,974.36,714.07
2017,4,30,12,45,936.0,109.5,2.6,23.0,961.0,981.09,719.54
2017,4,30,13,0,933.0,109.0,2.7,23.0,950.0,984.7,723.13
2017,4,30,13,15,929.5,108.5,2.7,23.0,932.5,984.7,723.6
2017,4,30,13,30,926.0,108.0,2.7,23.0,915.0,981.58,722.18
2017,4,30,13,45,919.5,107.5,2.75,23.0,889.5,972.58,717.5
2017,4,30,14,0,913.0,107.0,2.8,23.0,864.0,960.58,710.97
2017,4,30,14,15,906.0,105.5,2.8,22.5,832.5,944.15,702.54
2017,4,30,14,30,899.0,104.0,2.8,22.0,801.0,924.92,692.29
2017,4,30,14,45,888.5,102.0,2.8,22.0,763.5,899.36,676.46
2017,4,30,15,0,878.0,100.0,2.8,22.0,726.0,871.38,659.0
2017,4,30,15,15,865.5,98.0,2.8,21.5,683.0,839.49,640.02
2017,4,30,15,30,853.0,96.0,2.8,21.0,640.0,805.64,619.48
2017,4,30,15,45,835.5,93.0,2.8,21.0,592.5,769.76,596.08
2017,4,30,16,0,818.0,90.0,2.8,21.0,545.0,727.77,568.05
2017,4,30,16,15,794.5,86.5,2.65,20.5,494.0,679.87,535.62
2017,4,30,16,30,771.0,83.0,2.5,20.0,443.0,631.62,502.21
2017,4,30,16,45,738.5,78.5,2.4,19.5,390.5,576.36,461.42
2017,4,30,17,0,706.0,74.0,2.3,19.0,338.0,524.46,421.86
2017,4,30,17,15,659.0,68.5,2.1,18.0,285.0,462.37,373.47
2017,4,30,17,30,612.0,63.0,1.9,17.0,232.0,403.2,325.58
2017,4,30,17,45,541.5,55.5,1.7,16.5,181.5,333.88,267.34
2017,4,30,18,0,471.0,48.0,1.5,16.0,131.0,270.36,212.2
2017,4,30,18,15,356.5,37.0,1.4,15.0,88.0,192.71,145.45
2017,4,30,18,30,242.0,26.0,1.3,14.0,45.0,124.26,75.82
2017,4,30,18,45,121.0,13.0,1.25,13.5,22.5,46.39,0.0
2017,4,30,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,98.0,8.0,1.5,10.5,12.5,7.86,0.0
2017,5,1,5,30,196.0,16.0,1.6,11.0,25.0,12.43,0.0
2017,5,1,5,45,329.5,27.0,1.7,12.0,64.5,20.47,11.2
2017,5,1,6,0,463.0,38.0,1.8,13.0,104.0,27.92,18.88
2017,5,1,6,15,541.0,45.0,2.0,13.5,153.5,31.37,22.33
2017,5,1,6,30,619.0,52.0,2.2,14.0,203.0,34.64,25.42
2017,5,1,6,45,666.5,58.0,2.45,14.5,255.5,68.51,36.07
2017,5,1,7,0,714.0,64.0,2.7,15.0,308.0,112.65,60.79
2017,5,1,7,15,748.5,68.0,2.8,15.5,361.5,158.3,94.43
2017,5,1,7,30,783.0,72.0,2.9,16.0,415.0,207.56,135.28
2017,5,1,7,45,807.5,75.5,3.05,16.5,467.0,257.38,179.04
2017,5,1,8,0,832.0,79.0,3.2,17.0,519.0,309.42,225.15
2017,5,1,8,15,850.5,82.0,3.25,17.5,568.0,365.14,273.8
2017,5,1,8,30,869.0,85.0,3.3,18.0,617.0,417.7,319.05
2017,5,1,8,45,884.5,86.5,3.35,18.5,662.5,468.5,361.86
2017,5,1,9,0,900.0,88.0,3.4,19.0,708.0,519.66,403.72
2017,5,1,9,15,910.5,89.5,3.45,19.5,748.0,568.29,442.5
2017,5,1,9,30,921.0,91.0,3.5,20.0,788.0,616.39,479.75
2017,5,1,9,45,934.0,90.0,3.55,20.5,823.5,662.99,514.95
2017,5,1,10,0,947.0,89.0,3.6,21.0,859.0,708.78,548.67
2017,5,1,10,15,952.5,90.0,3.6,21.5,887.0,750.17,576.52
2017,5,1,10,30,958.0,91.0,3.6,22.0,915.0,789.78,602.45
2017,5,1,10,45,961.0,92.5,3.6,22.5,935.5,826.0,625.7
2017,5,1,11,0,964.0,94.0,3.6,23.0,956.0,859.96,647.16
2017,5,1,11,15,966.5,94.5,3.6,23.0,969.0,890.12,667.15
2017,5,1,11,30,969.0,95.0,3.6,23.0,982.0,917.71,685.35
2017,5,1,11,45,969.5,95.0,3.65,23.5,987.5,940.37,699.17
2017,5,1,12,0,970.0,95.0,3.7,24.0,993.0,960.12,711.08
2017,5,1,12,15,969.0,95.0,3.75,24.0,990.0,975.54,721.55
2017,5,1,12,30,968.0,95.0,3.8,24.0,987.0,987.86,730.09
2017,5,1,12,45,954.0,102.0,3.9,24.0,972.5,992.05,733.68
2017,5,1,13,0,940.0,109.0,4.0,24.0,958.0,993.01,735.29
2017,5,1,13,15,935.5,108.5,4.0,24.0,939.5,992.06,735.16
2017,5,1,13,30,931.0,108.0,4.0,24.0,921.0,987.98,733.07
2017,5,1,13,45,924.5,106.5,4.05,24.0,895.0,977.88,727.41
2017,5,1,14,0,918.0,105.0,4.1,24.0,869.0,964.75,719.83
2017,5,1,14,15,909.5,103.5,4.0,24.0,836.0,946.85,708.29
2017,5,1,14,30,901.0,102.0,3.9,24.0,803.0,926.17,694.97
2017,5,1,14,45,890.5,100.0,3.85,24.0,764.5,900.54,678.62
2017,5,1,15,0,880.0,98.0,3.8,24.0,726.0,872.48,660.63
2017,5,1,15,15,866.0,95.5,3.6,23.5,682.0,838.69,639.11
2017,5,1,15,30,852.0,93.0,3.4,23.0,638.0,803.01,616.15
2017,5,1,15,45,835.0,89.5,3.2,23.0,590.5,766.89,591.54
2017,5,1,16,0,818.0,86.0,3.0,23.0,543.0,724.7,562.42
2017,5,1,16,15,794.5,82.5,2.8,22.5,492.0,676.77,529.91
2017,5,1,16,30,771.0,79.0,2.6,22.0,441.0,628.51,496.61
2017,5,1,16,45,740.0,74.5,2.45,21.5,389.0,574.2,456.7
2017,5,1,17,0,709.0,70.0,2.3,21.0,337.0,520.72,416.13
2017,5,1,17,15,663.5,65.0,2.1,20.0,284.5,461.99,370.62
2017,5,1,17,30,618.0,60.0,1.9,19.0,232.0,403.96,323.98
2017,5,1,17,45,550.5,53.0,1.75,18.5,182.5,336.29,267.58
2017,5,1,18,0,483.0,46.0,1.6,18.0,133.0,274.18,213.99
2017,5,1,18,15,371.5,36.0,1.55,17.0,90.0,198.01,148.87
2017,5,1,18,30,260.0,26.0,1.5,16.0,47.0,131.51,82.5
2017,5,1,18,45,130.0,13.0,1.45,15.5,23.5,49.17,0.0
2017,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,12.0,1.35,13.5,12.0,11.8,0.0
2017,5,2,5,30,0.0,24.0,1.4,14.0,24.0,21.89,0.0
2017,5,2,5,45,200.0,32.5,1.45,14.5,62.0,25.04,15.01
2017,5,2,6,0,400.0,41.0,1.5,15.0,100.0,30.45,20.95
2017,5,2,6,15,479.0,49.5,1.7,15.5,147.5,35.04,25.39
2017,5,2,6,30,558.0,58.0,1.9,16.0,195.0,39.35,29.38
2017,5,2,6,45,612.5,63.5,2.1,16.5,247.0,69.88,37.26
2017,5,2,7,0,667.0,69.0,2.3,17.0,299.0,111.81,61.1
2017,5,2,7,15,703.0,73.5,2.4,17.5,351.5,159.17,96.35
2017,5,2,7,30,739.0,78.0,2.5,18.0,404.0,206.89,135.55
2017,5,2,7,45,767.5,81.0,2.6,18.5,455.5,255.03,177.23
2017,5,2,8,0,796.0,84.0,2.7,19.0,507.0,305.82,221.51
2017,5,2,8,15,816.0,87.0,2.75,19.5,555.5,356.09,265.2
2017,5,2,8,30,836.0,90.0,2.8,20.0,604.0,411.69,312.03
2017,5,2,8,45,852.0,92.0,2.85,20.5,649.0,461.58,353.44
2017,5,2,9,0,868.0,94.0,2.9,21.0,694.0,511.92,394.04
2017,5,2,9,15,879.0,96.0,2.9,21.0,734.0,559.82,432.35
2017,5,2,9,30,890.0,98.0,2.9,21.0,774.0,607.28,469.36
2017,5,2,9,45,902.0,97.5,2.9,21.5,809.0,652.42,502.89
2017,5,2,10,0,914.0,97.0,2.9,22.0,844.0,696.74,534.93
2017,5,2,10,15,920.0,98.5,2.9,22.5,871.0,737.69,562.38
2017,5,2,10,30,926.0,100.0,2.9,23.0,898.0,776.98,587.78
2017,5,2,10,45,929.5,101.0,2.95,23.5,918.5,812.05,610.24
2017,5,2,11,0,933.0,102.0,3.0,24.0,939.0,844.96,631.07
2017,5,2,11,15,935.5,102.5,3.0,24.0,951.5,874.27,650.26
2017,5,2,11,30,938.0,103.0,3.0,24.0,964.0,901.09,667.76
2017,5,2,11,45,938.5,103.0,3.05,24.5,969.0,923.08,681.05
2017,5,2,12,0,939.0,103.0,3.1,25.0,974.0,942.27,692.52
2017,5,2,12,15,938.5,103.0,3.15,25.0,971.0,957.68,702.92
2017,5,2,12,30,938.0,103.0,3.2,25.0,968.0,970.11,711.48
2017,5,2,12,45,925.0,109.0,3.25,25.5,954.5,973.93,713.11
2017,5,2,13,0,912.0,115.0,3.3,26.0,941.0,974.62,712.86
2017,5,2,13,15,908.0,114.5,3.3,26.0,923.0,974.09,713.0
2017,5,2,13,30,904.0,114.0,3.3,26.0,905.0,970.52,711.27
2017,5,2,13,45,898.5,112.5,3.3,26.0,880.0,961.5,706.1
2017,5,2,14,0,893.0,111.0,3.3,26.0,855.0,949.52,699.12
2017,5,2,14,15,885.0,109.5,3.25,25.5,823.0,932.38,689.84
2017,5,2,14,30,877.0,108.0,3.2,25.0,791.0,912.53,678.81
2017,5,2,14,45,866.0,105.5,3.15,25.0,753.5,886.36,662.22
2017,5,2,15,0,855.0,103.0,3.1,25.0,716.0,857.86,644.09
2017,5,2,15,15,841.5,100.5,3.0,24.5,673.0,825.09,623.92
2017,5,2,15,30,828.0,98.0,2.9,24.0,630.0,795.37,605.73
2017,5,2,15,45,809.5,95.0,2.8,24.0,583.0,754.57,578.42
2017,5,2,16,0,791.0,92.0,2.7,24.0,536.0,712.62,550.12
2017,5,2,16,15,767.0,88.5,2.5,23.5,486.0,665.24,518.09
2017,5,2,16,30,743.0,85.0,2.3,23.0,436.0,617.6,485.14
2017,5,2,16,45,710.5,80.5,2.15,22.5,384.5,563.35,445.39
2017,5,2,17,0,678.0,76.0,2.0,22.0,333.0,512.59,407.06
2017,5,2,17,15,631.5,70.5,1.8,21.0,281.0,451.84,360.39
2017,5,2,17,30,585.0,65.0,1.6,20.0,229.0,393.99,314.3
2017,5,2,17,45,517.0,57.0,1.45,19.5,180.0,326.25,258.39
2017,5,2,18,0,449.0,49.0,1.3,19.0,131.0,264.1,205.38
2017,5,2,18,15,339.5,38.5,1.25,18.0,89.0,189.45,142.19
2017,5,2,18,30,230.0,28.0,1.2,17.0,47.0,125.0,80.2
2017,5,2,18,45,115.0,14.0,1.15,16.5,23.5,46.21,0.0
2017,5,2,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,3,5,15,79.5,9.0,0.95,15.5,13.0,8.85,0.0
2017,5,3,5,30,159.0,18.0,0.9,16.0,26.0,14.03,0.0
2017,5,3,5,45,287.0,29.5,0.85,16.5,65.0,22.43,12.93
2017,5,3,6,0,415.0,41.0,0.8,17.0,104.0,30.24,20.64
2017,5,3,6,15,493.5,49.0,0.8,17.5,152.0,34.41,24.67
2017,5,3,6,30,572.0,57.0,0.8,18.0,200.0,38.34,28.27
2017,5,3,6,45,624.0,62.5,0.85,18.5,252.0,71.79,37.31
2017,5,3,7,0,676.0,68.0,0.9,19.0,304.0,114.19,61.77
2017,5,3,7,15,711.5,72.5,0.95,19.5,356.5,161.9,97.11
2017,5,3,7,30,747.0,77.0,1.0,20.0,409.0,210.02,136.16
2017,5,3,7,45,773.0,81.0,1.1,20.5,460.0,258.86,177.77
2017,5,3,8,0,799.0,85.0,1.2,21.0,511.0,310.09,221.55
2017,5,3,8,15,818.5,88.0,1.2,21.5,559.5,360.33,264.03
2017,5,3,8,30,838.0,91.0,1.2,22.0,608.0,411.87,306.44
2017,5,3,8,45,852.5,93.5,1.3,22.5,652.5,465.57,349.57
2017,5,3,9,0,867.0,96.0,1.4,23.0,697.0,515.63,388.87
2017,5,3,9,15,878.0,98.0,1.45,23.5,737.0,563.45,425.22
2017,5,3,9,30,889.0,100.0,1.5,24.0,777.0,610.84,460.17
2017,5,3,9,45,902.0,99.0,1.55,24.5,812.0,656.08,492.72
2017,5,3,10,0,915.0,98.0,1.6,25.0,847.0,700.57,523.92
2017,5,3,10,15,920.5,99.5,1.65,25.0,874.0,741.16,551.33
2017,5,3,10,30,926.0,101.0,1.7,25.0,901.0,780.06,576.97
2017,5,3,10,45,930.0,102.0,1.75,25.5,921.5,815.46,598.96
2017,5,3,11,0,934.0,103.0,1.8,26.0,942.0,848.74,619.37
2017,5,3,11,15,936.0,103.5,1.85,26.0,954.5,877.62,638.03
2017,5,3,11,30,938.0,104.0,1.9,26.0,967.0,903.98,655.08
2017,5,3,11,45,938.0,104.5,2.0,26.0,972.0,925.97,669.88
2017,5,3,12,0,938.0,105.0,2.1,26.0,977.0,945.17,682.98
2017,5,3,12,15,937.5,105.0,2.15,26.0,974.0,960.53,693.2
2017,5,3,12,30,937.0,105.0,2.2,26.0,971.0,972.93,701.65
2017,5,3,12,45,931.5,106.5,2.25,26.5,959.5,979.16,704.9
2017,5,3,13,0,926.0,108.0,2.3,27.0,948.0,982.28,706.32
2017,5,3,13,15,922.5,107.5,2.3,27.0,930.5,982.16,706.7
2017,5,3,13,30,919.0,107.0,2.3,27.0,913.0,978.95,705.26
2017,5,3,13,45,913.5,105.5,2.35,27.0,888.0,969.77,700.64
2017,5,3,14,0,908.0,104.0,2.4,27.0,863.0,957.59,694.23
2017,5,3,14,15,900.5,102.5,2.4,26.5,831.0,940.65,685.7
2017,5,3,14,30,893.0,101.0,2.4,26.0,799.0,920.96,675.43
2017,5,3,14,45,883.0,99.0,2.4,26.0,761.5,895.86,660.29
2017,5,3,15,0,873.0,97.0,2.4,26.0,724.0,868.35,643.55
2017,5,3,15,15,859.5,95.0,2.4,25.5,681.0,835.65,624.49
2017,5,3,15,30,846.0,93.0,2.4,25.0,638.0,801.08,603.95
2017,5,3,15,45,829.0,90.0,2.4,25.0,591.0,765.7,581.44
2017,5,3,16,0,812.0,87.0,2.4,25.0,544.0,724.25,554.4
2017,5,3,16,15,789.0,83.5,2.3,24.5,493.5,676.85,523.23
2017,5,3,16,30,766.0,80.0,2.2,24.0,443.0,629.09,491.21
2017,5,3,16,45,735.5,75.5,2.1,23.5,391.5,575.24,452.51
2017,5,3,17,0,705.0,71.0,2.0,23.0,340.0,522.19,413.02
2017,5,3,17,15,661.0,66.0,1.8,22.0,288.0,464.37,368.8
2017,5,3,17,30,617.0,61.0,1.6,21.0,236.0,407.09,323.39
2017,5,3,17,45,552.0,53.5,1.45,20.0,186.0,339.83,268.62
2017,5,3,18,0,487.0,46.0,1.3,19.0,136.0,277.89,216.22
2017,5,3,18,15,381.0,36.5,1.2,18.5,93.0,203.74,152.92
2017,5,3,18,30,275.0,27.0,1.1,18.0,50.0,140.02,91.6
2017,5,3,18,45,137.5,13.5,1.05,17.5,25.0,52.36,0.0
2017,5,3,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,5,15,69.5,10.0,1.25,12.5,13.5,9.83,0.0
2017,5,4,5,30,139.0,20.0,1.5,13.0,27.0,15.62,0.0
2017,5,4,5,45,259.5,32.5,1.8,13.5,65.5,25.1,15.5
2017,5,4,6,0,380.0,45.0,2.1,14.0,104.0,33.74,24.0
2017,5,4,6,15,457.5,54.0,2.1,14.5,151.0,38.6,28.69
2017,5,4,6,30,535.0,63.0,2.1,15.0,198.0,43.16,32.91
2017,5,4,6,45,589.0,69.0,2.1,15.5,249.5,77.65,42.9
2017,5,4,7,0,643.0,75.0,2.1,16.0,301.0,119.02,67.72
2017,5,4,7,15,679.5,80.0,2.1,16.5,352.5,162.61,100.57
2017,5,4,7,30,716.0,85.0,2.1,17.0,404.0,209.97,139.78
2017,5,4,7,45,742.0,89.0,2.1,17.5,454.5,260.56,183.41
2017,5,4,8,0,768.0,93.0,2.1,18.0,505.0,310.25,226.55
2017,5,4,8,15,788.0,96.5,2.2,18.5,553.0,359.57,269.22
2017,5,4,8,30,808.0,100.0,2.3,19.0,601.0,410.29,312.1
2017,5,4,8,45,821.0,103.5,2.4,19.5,644.5,459.03,352.49
2017,5,4,9,0,834.0,107.0,2.5,20.0,688.0,508.05,391.97
2017,5,4,9,15,845.5,109.5,2.6,20.0,727.0,558.5,432.16
2017,5,4,9,30,857.0,112.0,2.7,20.0,766.0,605.24,468.78
2017,5,4,9,45,871.5,110.5,2.8,20.5,801.0,649.68,502.15
2017,5,4,10,0,886.0,109.0,2.9,21.0,836.0,693.55,534.35
2017,5,4,10,15,892.0,110.5,2.95,21.0,863.5,733.4,562.72
2017,5,4,10,30,898.0,112.0,3.0,21.0,891.0,771.67,589.03
2017,5,4,10,45,902.5,113.0,3.1,21.5,911.0,806.55,611.91
2017,5,4,11,0,907.0,114.0,3.2,22.0,931.0,839.42,633.26
2017,5,4,11,15,910.0,114.5,3.2,22.0,944.0,868.41,652.49
2017,5,4,11,30,913.0,115.0,3.2,22.0,957.0,895.02,670.09
2017,5,4,11,45,914.5,115.0,3.25,22.0,962.5,917.33,685.11
2017,5,4,12,0,916.0,115.0,3.3,22.0,968.0,936.99,698.42
2017,5,4,12,15,916.0,115.0,3.3,22.0,966.0,952.51,708.7
2017,5,4,12,30,916.0,115.0,3.3,22.0,964.0,965.16,717.17
2017,5,4,12,45,885.0,133.5,3.3,22.0,946.0,964.38,716.8
2017,5,4,13,0,854.0,152.0,3.3,22.0,928.0,965.14,717.68
2017,5,4,13,15,850.0,151.0,3.25,21.5,911.0,964.55,718.8
2017,5,4,13,30,846.0,150.0,3.2,21.0,894.0,961.05,718.09
2017,5,4,13,45,832.0,153.0,3.2,21.0,867.5,949.49,711.09
2017,5,4,14,0,818.0,156.0,3.2,21.0,841.0,935.28,702.46
2017,5,4,14,15,809.0,154.0,3.15,21.0,810.0,917.92,691.43
2017,5,4,14,30,800.0,152.0,3.1,21.0,779.0,898.04,678.79
2017,5,4,14,45,784.5,150.5,3.1,21.0,741.0,870.53,661.28
2017,5,4,15,0,769.0,149.0,3.1,21.0,703.0,841.01,642.39
2017,5,4,15,15,753.0,145.5,3.05,20.5,660.5,810.63,623.72
2017,5,4,15,30,737.0,142.0,3.0,20.0,618.0,775.38,601.42
2017,5,4,15,45,718.0,136.5,2.95,19.5,572.0,734.2,574.6
2017,5,4,16,0,699.0,131.0,2.9,19.0,526.0,692.1,546.73
2017,5,4,16,15,640.5,126.5,2.85,18.5,463.0,621.73,496.06
2017,5,4,16,30,582.0,122.0,2.8,18.0,400.0,553.77,445.84
2017,5,4,16,45,527.0,117.5,2.8,17.5,347.0,490.93,398.34
2017,5,4,17,0,472.0,113.0,2.8,17.0,294.0,428.24,349.61
2017,5,4,17,15,411.0,107.0,2.8,16.0,248.0,367.87,301.78
2017,5,4,17,30,350.0,101.0,2.8,15.0,202.0,312.13,256.17
2017,5,4,17,45,301.0,84.5,2.8,14.5,158.5,254.88,207.76
2017,5,4,18,0,252.0,68.0,2.8,14.0,115.0,201.77,161.6
2017,5,4,18,15,176.5,50.5,2.8,13.5,78.0,135.33,104.13
2017,5,4,18,30,101.0,33.0,2.8,13.0,41.0,82.57,55.37
2017,5,4,18,45,50.5,16.5,2.8,12.5,20.5,30.69,0.0
2017,5,4,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
