Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,7.0,3.0,10.0,7.0,6.88,0.0
2017,5,5,5,30,0.0,14.0,3.1,10.0,14.0,13.51,0.0
2017,5,5,5,45,0.0,32.0,3.25,10.5,32.0,30.36,20.32
2017,5,5,6,0,0.0,50.0,3.4,11.0,50.0,46.64,35.75
2017,5,5,6,15,9.0,70.5,3.5,11.0,73.0,64.77,52.54
2017,5,5,6,30,18.0,91.0,3.6,11.0,96.0,82.79,69.03
2017,5,5,6,45,25.5,111.5,3.7,11.5,120.0,99.37,78.9
2017,5,5,7,0,33.0,132.0,3.8,12.0,144.0,120.26,95.69
2017,5,5,7,15,49.5,157.0,3.85,12.5,178.0,146.97,116.84
2017,5,5,7,30,66.0,182.0,3.9,13.0,212.0,175.63,139.54
2017,5,5,7,45,44.5,190.5,4.0,13.5,212.0,183.16,146.12
2017,5,5,8,0,23.0,199.0,4.1,14.0,212.0,192.75,154.06
2017,5,5,8,15,17.5,204.0,4.1,14.5,214.0,197.76,157.59
2017,5,5,8,30,12.0,209.0,4.1,15.0,216.0,202.01,160.4
2017,5,5,8,45,62.0,267.0,4.15,15.5,309.5,273.23,216.49
2017,5,5,9,0,112.0,325.0,4.2,16.0,403.0,353.28,278.62
2017,5,5,9,15,112.5,344.5,4.25,16.0,427.0,378.11,297.55
2017,5,5,9,30,113.0,364.0,4.3,16.0,451.0,402.95,316.48
2017,5,5,9,45,143.0,384.5,4.35,16.5,499.0,443.84,347.41
2017,5,5,10,0,173.0,405.0,4.4,17.0,547.0,490.87,382.61
2017,5,5,10,15,320.5,375.0,4.4,17.0,649.5,574.92,448.78
2017,5,5,10,30,468.0,345.0,4.4,17.0,752.0,669.73,521.88
2017,5,5,10,45,464.5,357.0,4.4,17.0,769.0,696.96,541.19
2017,5,5,11,0,461.0,369.0,4.4,17.0,786.0,723.04,559.82
2017,5,5,11,15,690.0,246.0,4.4,17.0,879.0,813.54,632.01
2017,5,5,11,30,919.0,123.0,4.4,17.0,972.0,909.56,700.4
2017,5,5,11,45,917.5,125.0,4.4,17.0,977.0,931.31,714.74
2017,5,5,12,0,916.0,127.0,4.4,17.0,982.0,950.31,727.73
2017,5,5,12,15,916.5,127.0,4.4,17.0,980.0,966.37,738.75
2017,5,5,12,30,917.0,127.0,4.4,17.0,978.0,979.57,747.9
2017,5,5,12,45,910.5,129.5,4.45,17.0,966.5,985.78,752.81
2017,5,5,13,0,904.0,132.0,4.5,17.0,955.0,988.98,755.81
2017,5,5,13,15,901.0,131.0,4.5,17.0,938.0,988.95,756.28
2017,5,5,13,30,898.0,130.0,4.5,17.0,921.0,985.9,754.82
2017,5,5,13,45,889.5,131.0,4.5,17.0,896.0,976.76,749.29
2017,5,5,14,0,881.0,132.0,4.5,17.0,871.0,964.78,741.94
2017,5,5,14,15,874.0,130.0,4.45,16.5,840.0,948.32,732.56
2017,5,5,14,30,867.0,128.0,4.4,16.0,809.0,934.51,725.15
2017,5,5,14,45,848.5,130.0,4.4,16.0,770.0,906.88,706.99
2017,5,5,15,0,830.0,132.0,4.4,16.0,731.0,877.22,687.44
2017,5,5,15,15,655.0,179.0,4.4,15.5,634.5,765.33,608.87
2017,5,5,15,30,480.0,226.0,4.4,15.0,538.0,653.21,523.76
2017,5,5,15,45,604.5,179.5,4.4,15.0,542.0,692.0,557.82
2017,5,5,16,0,729.0,133.0,4.4,15.0,546.0,718.4,581.01
2017,5,5,16,15,578.5,148.0,4.35,14.5,457.0,601.19,491.02
2017,5,5,16,30,428.0,163.0,4.3,14.0,368.0,490.51,403.75
2017,5,5,16,45,497.0,140.5,4.25,13.5,352.5,494.9,409.86
2017,5,5,17,0,566.0,118.0,4.2,13.0,337.0,492.46,409.28
2017,5,5,17,15,513.5,108.5,4.1,12.5,284.5,428.78,357.2
2017,5,5,17,30,461.0,99.0,4.0,12.0,232.0,368.8,306.93
2017,5,5,17,45,369.5,88.5,3.95,11.5,181.5,293.0,242.22
2017,5,5,18,0,278.0,78.0,3.9,11.0,131.0,225.31,183.18
2017,5,5,18,15,186.0,58.5,3.8,10.5,89.5,150.36,117.89
2017,5,5,18,30,94.0,39.0,3.7,10.0,48.0,89.46,62.31
2017,5,5,18,45,47.0,19.5,3.65,10.0,24.0,40.46,0.0
2017,5,5,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,6,5,15,26.5,12.5,3.5,8.0,14.0,12.29,0.0
2017,5,6,5,30,53.0,25.0,3.5,8.0,28.0,21.9,5.18
2017,5,6,5,45,153.0,44.0,3.55,8.5,66.0,35.88,25.4
2017,5,6,6,0,253.0,63.0,3.6,9.0,104.0,48.07,37.37
2017,5,6,6,15,334.0,77.0,3.5,9.0,151.5,57.17,46.15
2017,5,6,6,30,415.0,91.0,3.4,9.0,199.0,68.31,56.52
2017,5,6,6,45,473.0,101.5,3.35,9.5,250.5,102.8,67.86
2017,5,6,7,0,531.0,112.0,3.3,10.0,302.0,143.27,94.35
2017,5,6,7,15,486.5,130.0,3.15,10.5,324.5,179.89,126.09
2017,5,6,7,30,442.0,148.0,3.0,11.0,347.0,212.2,156.11
2017,5,6,7,45,557.5,145.5,2.9,11.5,427.5,264.05,197.16
2017,5,6,8,0,673.0,143.0,2.8,12.0,508.0,326.17,247.73
2017,5,6,8,15,697.5,148.5,2.65,12.0,556.5,374.44,289.81
2017,5,6,8,30,722.0,154.0,2.5,12.0,605.0,424.7,332.72
2017,5,6,8,45,736.0,160.5,2.45,12.5,649.0,472.83,372.56
2017,5,6,9,0,750.0,167.0,2.4,13.0,693.0,521.51,411.64
2017,5,6,9,15,764.0,171.0,2.35,13.0,733.0,568.3,448.98
2017,5,6,9,30,778.0,175.0,2.3,13.0,773.0,615.22,485.45
2017,5,6,9,45,781.5,182.5,2.25,13.5,805.0,658.61,517.32
2017,5,6,10,0,785.0,190.0,2.2,14.0,837.0,700.92,547.47
2017,5,6,10,15,793.0,192.0,2.15,14.0,864.5,741.51,576.77
2017,5,6,10,30,801.0,194.0,2.1,14.0,892.0,779.09,603.39
2017,5,6,10,45,646.0,280.5,2.1,14.0,852.0,767.15,590.87
2017,5,6,11,0,491.0,367.0,2.1,14.0,812.0,746.36,571.96
2017,5,6,11,15,357.5,416.5,2.15,14.0,743.0,699.02,535.37
2017,5,6,11,30,224.0,466.0,2.2,14.0,674.0,643.51,492.27
2017,5,6,11,45,169.0,467.5,2.3,14.0,625.0,604.84,463.74
2017,5,6,12,0,114.0,469.0,2.4,14.0,576.0,563.44,432.58
2017,5,6,12,15,138.0,471.5,2.45,14.0,600.5,593.14,455.5
2017,5,6,12,30,162.0,474.0,2.5,14.0,625.0,623.09,478.08
2017,5,6,12,45,154.5,468.0,2.55,14.0,611.0,614.98,472.24
2017,5,6,13,0,147.0,462.0,2.6,14.0,597.0,606.08,466.12
2017,5,6,13,15,146.5,453.0,2.65,13.5,585.0,600.03,463.24
2017,5,6,13,30,146.0,444.0,2.7,13.0,573.0,593.3,459.86
2017,5,6,13,45,120.5,424.0,2.8,13.0,529.0,550.89,428.76
2017,5,6,14,0,95.0,404.0,2.9,13.0,485.0,500.25,391.34
2017,5,6,14,15,93.0,390.0,2.9,13.0,466.5,484.91,380.64
2017,5,6,14,30,91.0,376.0,2.9,13.0,448.0,469.23,369.49
2017,5,6,14,45,409.5,279.0,2.95,13.0,578.5,675.71,535.89
2017,5,6,15,0,728.0,182.0,3.0,13.0,709.0,847.02,667.2
2017,5,6,15,15,709.5,177.5,3.0,13.0,666.0,811.1,641.36
2017,5,6,15,30,691.0,173.0,3.0,13.0,623.0,773.82,616.1
2017,5,6,15,45,662.0,169.5,3.0,13.0,575.0,728.13,583.65
2017,5,6,16,0,633.0,166.0,3.0,13.0,527.0,682.16,550.28
2017,5,6,16,15,602.5,158.5,2.95,13.0,477.0,630.86,512.17
2017,5,6,16,30,572.0,151.0,2.9,13.0,427.0,577.6,471.91
2017,5,6,16,45,541.0,139.5,2.85,13.0,376.5,523.45,430.11
2017,5,6,17,0,510.0,128.0,2.8,13.0,326.0,470.55,388.26
2017,5,6,17,15,457.5,117.0,2.6,12.5,275.0,407.49,337.33
2017,5,6,17,30,405.0,106.0,2.4,12.0,224.0,348.19,288.11
2017,5,6,17,45,348.0,90.0,2.2,12.0,177.0,285.04,234.07
2017,5,6,18,0,291.0,74.0,2.0,12.0,130.0,226.74,182.99
2017,5,6,18,15,201.5,55.5,1.85,11.5,89.0,152.14,118.63
2017,5,6,18,30,112.0,37.0,1.7,11.0,48.0,92.03,64.48
2017,5,6,18,45,56.0,18.5,1.6,10.5,24.0,41.77,0.0
2017,5,6,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,7,5,15,58.5,12.0,1.45,8.5,16.0,11.8,0.0
2017,5,7,5,30,117.0,24.0,1.7,9.0,32.0,18.75,5.01
2017,5,7,5,45,216.0,40.0,1.95,9.5,69.5,30.77,21.05
2017,5,7,6,0,315.0,56.0,2.2,10.0,107.0,42.21,32.07
2017,5,7,6,15,391.0,67.5,2.15,10.5,154.0,49.49,39.03
2017,5,7,6,30,467.0,79.0,2.1,11.0,201.0,60.88,49.43
2017,5,7,6,45,518.5,88.0,2.1,11.5,251.5,95.96,59.46
2017,5,7,7,0,570.0,97.0,2.1,12.0,302.0,136.32,85.84
2017,5,7,7,15,608.5,104.0,2.0,12.5,353.5,178.33,118.41
2017,5,7,7,30,647.0,111.0,1.9,13.0,405.0,224.39,156.84
2017,5,7,7,45,672.0,118.0,1.85,13.5,454.5,270.83,197.16
2017,5,7,8,0,697.0,125.0,1.8,14.0,504.0,319.62,239.39
2017,5,7,8,15,719.5,129.5,1.7,14.5,552.0,367.5,280.26
2017,5,7,8,30,742.0,134.0,1.6,15.0,600.0,417.09,321.44
2017,5,7,8,45,756.0,139.0,1.5,15.5,643.0,464.75,359.93
2017,5,7,9,0,770.0,144.0,1.4,16.0,686.0,515.86,399.56
2017,5,7,9,15,783.5,147.0,1.3,16.5,725.0,561.91,434.12
2017,5,7,9,30,797.0,150.0,1.2,17.0,764.0,607.98,467.44
2017,5,7,9,45,818.0,146.5,1.2,17.5,800.5,652.62,499.6
2017,5,7,10,0,839.0,143.0,1.2,18.0,837.0,697.39,531.0
2017,5,7,10,15,846.5,144.5,1.15,18.0,864.0,737.08,558.37
2017,5,7,10,30,854.0,146.0,1.1,18.0,891.0,775.43,582.9
2017,5,7,10,45,860.0,146.5,1.1,18.5,912.0,809.99,604.04
2017,5,7,11,0,866.0,147.0,1.1,19.0,933.0,842.41,623.53
2017,5,7,11,15,870.0,148.0,1.05,19.0,946.0,871.66,641.23
2017,5,7,11,30,874.0,149.0,1.0,19.0,959.0,898.74,657.36
2017,5,7,11,45,876.0,149.0,1.0,19.5,964.5,920.8,669.76
2017,5,7,12,0,878.0,149.0,1.0,20.0,970.0,940.36,680.58
2017,5,7,12,15,878.0,148.5,1.0,20.0,968.0,955.01,689.63
2017,5,7,12,30,878.0,148.0,1.0,20.0,966.0,966.92,697.08
2017,5,7,12,45,874.5,148.0,1.0,20.0,955.5,973.23,701.14
2017,5,7,13,0,871.0,148.0,1.0,20.0,945.0,976.66,703.57
2017,5,7,13,15,867.0,147.0,1.1,20.0,927.0,975.71,705.24
2017,5,7,13,30,863.0,146.0,1.2,20.0,909.0,971.86,705.17
2017,5,7,13,45,854.5,145.5,1.3,20.0,883.5,966.83,704.39
2017,5,7,14,0,846.0,145.0,1.4,20.0,858.0,953.8,698.49
2017,5,7,14,15,837.0,143.0,1.5,20.0,826.0,936.03,689.54
2017,5,7,14,30,828.0,141.0,1.6,20.0,794.0,915.68,678.85
2017,5,7,14,45,810.0,141.0,1.75,20.0,755.0,886.97,663.07
2017,5,7,15,0,792.0,141.0,1.9,20.0,716.0,856.32,645.67
2017,5,7,15,15,775.5,137.5,1.95,19.5,673.0,821.47,625.29
2017,5,7,15,30,759.0,134.0,2.0,19.0,630.0,788.22,605.71
2017,5,7,15,45,729.5,133.0,2.15,19.0,581.0,743.04,576.92
2017,5,7,16,0,700.0,132.0,2.3,19.0,532.0,697.53,547.25
2017,5,7,16,15,672.0,126.5,2.3,18.5,482.5,648.1,513.35
2017,5,7,16,30,644.0,121.0,2.3,18.0,433.0,598.87,478.39
2017,5,7,16,45,566.0,116.5,2.35,18.0,368.0,518.35,417.49
2017,5,7,17,0,488.0,112.0,2.4,18.0,303.0,439.41,356.3
2017,5,7,17,15,424.0,108.0,2.3,17.0,256.0,378.66,308.62
2017,5,7,17,30,360.0,104.0,2.2,16.0,209.0,322.75,263.29
2017,5,7,17,45,305.5,88.0,2.15,15.5,165.0,262.72,213.18
2017,5,7,18,0,251.0,72.0,2.1,15.0,121.0,200.75,160.39
2017,5,7,18,15,178.0,54.0,2.0,14.0,83.5,140.96,109.01
2017,5,7,18,30,105.0,36.0,1.9,13.0,46.0,87.83,61.54
2017,5,7,18,45,52.5,18.0,1.8,12.5,23.0,40.18,0.0
2017,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,8,5,15,44.5,13.0,1.8,8.5,16.0,12.78,0.0
2017,5,8,5,30,89.0,26.0,2.0,9.0,32.0,21.7,7.95
2017,5,8,5,45,191.0,43.0,2.2,9.5,70.5,33.16,23.21
2017,5,8,6,0,293.0,60.0,2.4,10.0,109.0,45.34,34.9
2017,5,8,6,15,369.5,72.5,2.3,10.5,156.0,53.31,42.47
2017,5,8,6,30,446.0,85.0,2.2,11.0,203.0,66.89,48.13
2017,5,8,6,45,502.0,94.0,2.1,11.5,254.0,101.78,64.46
2017,5,8,7,0,558.0,103.0,2.0,12.0,305.0,142.1,91.04
2017,5,8,7,15,598.0,110.0,1.9,12.5,357.0,183.74,123.37
2017,5,8,7,30,638.0,117.0,1.8,13.0,409.0,229.63,161.55
2017,5,8,7,45,666.5,123.5,1.75,13.5,459.5,276.1,201.66
2017,5,8,8,0,695.0,130.0,1.7,14.0,510.0,325.3,243.96
2017,5,8,8,15,718.0,134.5,1.6,14.5,558.0,373.26,284.7
2017,5,8,8,30,741.0,139.0,1.5,15.0,606.0,423.0,325.76
2017,5,8,8,45,758.5,143.0,1.45,16.0,650.0,471.33,364.05
2017,5,8,9,0,776.0,147.0,1.4,17.0,694.0,520.47,401.54
2017,5,8,9,15,789.5,150.5,1.3,17.5,733.5,570.23,438.52
2017,5,8,9,30,803.0,154.0,1.2,18.0,773.0,617.0,472.03
2017,5,8,9,45,813.5,156.0,1.15,18.5,807.0,660.28,502.34
2017,5,8,10,0,824.0,158.0,1.1,19.0,841.0,702.9,531.24
2017,5,8,10,15,831.5,160.0,1.15,19.0,868.5,742.52,559.38
2017,5,8,10,30,839.0,162.0,1.2,19.0,896.0,780.87,585.47
2017,5,8,10,45,843.0,164.0,1.3,19.5,916.0,815.03,607.53
2017,5,8,11,0,847.0,166.0,1.4,20.0,936.0,847.36,628.26
2017,5,8,11,15,850.5,167.0,1.5,20.0,948.5,876.36,647.93
2017,5,8,11,30,854.0,168.0,1.6,20.0,961.0,903.22,666.23
2017,5,8,11,45,856.5,167.5,1.75,20.5,966.5,925.49,680.87
2017,5,8,12,0,859.0,167.0,1.9,21.0,972.0,945.31,693.94
2017,5,8,12,15,858.5,166.5,2.05,21.0,969.0,959.83,704.93
2017,5,8,12,30,858.0,166.0,2.2,21.0,966.0,971.62,714.25
2017,5,8,12,45,871.0,155.0,2.35,21.5,960.0,978.16,718.85
2017,5,8,13,0,884.0,144.0,2.5,22.0,954.0,986.31,724.6
2017,5,8,13,15,880.0,142.5,2.6,21.5,936.0,984.83,726.4
2017,5,8,13,30,876.0,141.0,2.7,21.0,918.0,980.41,726.45
2017,5,8,13,45,871.0,139.0,2.8,21.0,893.0,971.61,722.29
2017,5,8,14,0,866.0,137.0,2.9,21.0,868.0,959.96,716.32
2017,5,8,14,15,858.0,135.0,2.95,21.0,836.5,948.2,709.95
2017,5,8,14,30,850.0,133.0,3.0,21.0,805.0,928.42,698.22
2017,5,8,14,45,832.5,133.5,3.05,21.0,766.0,900.29,680.86
2017,5,8,15,0,815.0,134.0,3.1,21.0,727.0,870.16,662.07
2017,5,8,15,15,800.0,130.5,3.05,20.5,684.0,836.03,641.0
2017,5,8,15,30,785.0,127.0,3.0,20.0,641.0,800.18,618.53
2017,5,8,15,45,758.5,126.0,3.0,20.0,593.0,759.47,591.44
2017,5,8,16,0,732.0,125.0,3.0,20.0,545.0,715.37,561.58
2017,5,8,16,15,705.5,120.0,2.9,19.5,495.0,666.5,528.17
2017,5,8,16,30,679.0,115.0,2.8,19.0,445.0,617.67,493.08
2017,5,8,16,45,644.5,108.5,2.75,18.5,393.0,562.21,452.2
2017,5,8,17,0,610.0,102.0,2.7,18.0,341.0,507.97,411.08
2017,5,8,17,15,561.5,94.0,2.5,17.0,289.5,445.53,362.5
2017,5,8,17,30,513.0,86.0,2.3,16.0,238.0,386.1,314.71
2017,5,8,17,45,457.0,74.0,2.1,15.5,190.0,322.13,261.17
2017,5,8,18,0,401.0,62.0,1.9,15.0,142.0,261.49,208.9
2017,5,8,18,15,303.0,49.0,1.7,14.0,99.0,190.16,147.61
2017,5,8,18,30,205.0,36.0,1.5,13.0,56.0,128.52,92.09
2017,5,8,18,45,102.5,18.0,1.3,12.5,28.0,59.41,0.0
2017,5,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,5,15,60.0,13.5,1.8,9.5,17.5,13.27,0.0
2017,5,9,5,30,120.0,27.0,2.0,10.0,35.0,21.13,8.5
2017,5,9,5,45,223.0,42.0,2.2,10.5,74.0,32.24,22.4
2017,5,9,6,0,326.0,57.0,2.4,11.0,113.0,42.8,32.54
2017,5,9,6,15,395.0,69.5,2.3,11.5,159.5,50.83,40.11
2017,5,9,6,30,464.0,82.0,2.2,12.0,206.0,66.32,46.24
2017,5,9,6,45,552.0,77.5,2.15,12.5,256.5,92.07,53.76
2017,5,9,7,0,640.0,73.0,2.1,13.0,307.0,127.22,74.58
2017,5,9,7,15,667.0,88.0,2.05,13.5,364.5,177.75,115.21
2017,5,9,7,30,694.0,103.0,2.0,14.0,422.0,231.27,160.56
2017,5,9,7,45,724.0,107.0,1.95,15.0,473.5,278.84,201.49
2017,5,9,8,0,754.0,111.0,1.9,16.0,525.0,329.21,244.53
2017,5,9,8,15,775.0,115.0,1.9,16.5,573.5,382.14,289.51
2017,5,9,8,30,796.0,119.0,1.9,17.0,622.0,433.06,331.91
2017,5,9,8,45,813.0,121.5,1.95,17.5,667.0,482.06,371.92
2017,5,9,9,0,830.0,124.0,2.0,18.0,712.0,531.74,411.31
2017,5,9,9,15,842.0,126.5,2.05,18.5,751.5,579.09,447.87
2017,5,9,9,30,854.0,129.0,2.1,19.0,791.0,626.22,483.24
2017,5,9,9,45,864.5,130.5,2.15,19.5,825.0,673.04,517.4
2017,5,9,10,0,875.0,132.0,2.2,20.0,859.0,716.63,548.49
2017,5,9,10,15,881.5,133.5,2.2,20.5,886.0,756.32,575.15
2017,5,9,10,30,888.0,135.0,2.2,21.0,913.0,794.49,599.43
2017,5,9,10,45,893.0,136.0,2.25,21.5,933.0,829.34,621.53
2017,5,9,11,0,898.0,137.0,2.3,22.0,953.0,862.25,642.16
2017,5,9,11,15,900.5,137.5,2.3,22.0,966.0,890.5,660.38
2017,5,9,11,30,903.0,138.0,2.3,22.0,979.0,916.41,677.03
2017,5,9,11,45,903.0,138.5,2.3,22.5,983.5,937.64,689.27
2017,5,9,12,0,903.0,139.0,2.3,23.0,988.0,956.22,699.8
2017,5,9,12,15,902.5,139.0,2.35,23.0,985.5,971.13,709.85
2017,5,9,12,30,902.0,139.0,2.4,23.0,983.0,983.23,718.2
2017,5,9,12,45,894.0,142.0,2.5,23.0,971.0,988.34,722.65
2017,5,9,13,0,886.0,145.0,2.6,23.0,959.0,990.5,725.33
2017,5,9,13,15,882.0,144.0,2.65,23.0,941.0,989.52,725.64
2017,5,9,13,30,878.0,143.0,2.7,23.0,923.0,985.61,724.16
2017,5,9,13,45,871.0,142.0,2.8,23.0,897.5,975.95,719.48
2017,5,9,14,0,864.0,141.0,2.9,23.0,872.0,968.96,716.68
2017,5,9,14,15,855.5,139.0,2.95,22.5,840.5,951.41,707.85
2017,5,9,14,30,847.0,137.0,3.0,22.0,809.0,931.23,697.33
2017,5,9,14,45,835.5,134.5,3.1,22.0,771.5,905.3,681.9
2017,5,9,15,0,824.0,132.0,3.2,22.0,734.0,877.11,664.85
2017,5,9,15,15,809.5,129.0,3.2,21.5,691.0,843.74,644.69
2017,5,9,15,30,795.0,126.0,3.2,21.0,648.0,808.6,623.1
2017,5,9,15,45,776.0,122.0,3.2,20.5,601.0,767.22,596.75
2017,5,9,16,0,757.0,118.0,3.2,20.0,554.0,727.82,571.44
2017,5,9,16,15,731.5,113.5,3.1,19.0,503.5,679.4,539.6
2017,5,9,16,30,706.0,109.0,3.0,18.0,453.0,630.9,506.0
2017,5,9,16,45,672.0,103.0,2.9,17.5,401.0,575.29,464.71
2017,5,9,17,0,638.0,97.0,2.8,17.0,349.0,520.84,423.16
2017,5,9,17,15,591.0,90.0,2.65,16.0,297.0,459.21,375.22
2017,5,9,17,30,544.0,83.0,2.5,15.0,245.0,400.42,327.87
2017,5,9,17,45,475.0,73.5,2.4,14.5,195.5,331.33,270.08
2017,5,9,18,0,406.0,64.0,2.3,14.0,146.0,266.86,214.56
2017,5,9,18,15,308.0,51.0,2.25,13.5,102.5,195.13,152.4
2017,5,9,18,30,210.0,38.0,2.2,13.0,59.0,133.09,96.43
2017,5,9,18,45,105.0,19.0,2.2,12.5,29.5,62.07,4.97
2017,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,10,5,15,66.0,14.5,3.1,10.0,19.0,14.25,0.0
2017,5,10,5,30,132.0,29.0,3.2,10.0,38.0,22.74,10.38
2017,5,10,5,45,240.5,43.5,3.3,10.5,78.0,33.39,23.47
2017,5,10,6,0,349.0,58.0,3.4,11.0,118.0,43.51,33.19
2017,5,10,6,15,244.5,82.5,3.4,11.0,131.5,64.72,52.64
2017,5,10,6,30,140.0,107.0,3.4,11.0,145.0,90.24,70.15
2017,5,10,6,45,165.0,126.0,3.45,11.5,180.0,116.66,88.38
2017,5,10,7,0,190.0,145.0,3.5,12.0,215.0,145.72,110.08
2017,5,10,7,15,172.0,169.5,3.5,12.5,240.5,174.45,134.34
2017,5,10,7,30,154.0,194.0,3.5,13.0,266.0,201.64,157.56
2017,5,10,7,45,111.5,213.0,3.5,13.5,268.5,216.26,170.99
2017,5,10,8,0,69.0,232.0,3.5,14.0,271.0,231.14,183.88
2017,5,10,8,15,225.5,241.5,3.5,14.5,382.0,293.46,231.3
2017,5,10,8,30,382.0,251.0,3.5,15.0,493.0,380.0,298.66
2017,5,10,8,45,270.5,292.5,3.5,15.5,470.0,384.43,302.69
2017,5,10,9,0,159.0,334.0,3.5,16.0,447.0,382.69,300.63
2017,5,10,9,15,346.0,301.5,3.5,16.0,565.0,464.0,365.19
2017,5,10,9,30,533.0,269.0,3.5,16.0,683.0,561.22,441.33
2017,5,10,9,45,494.0,297.5,3.55,16.5,694.0,586.52,458.98
2017,5,10,10,0,455.0,326.0,3.6,17.0,705.0,608.11,473.64
2017,5,10,10,15,499.0,327.5,3.65,17.0,755.0,661.1,513.55
2017,5,10,10,30,543.0,329.0,3.7,17.0,805.0,716.26,554.38
2017,5,10,10,45,718.0,233.0,3.75,17.0,878.0,784.28,608.38
2017,5,10,11,0,893.0,137.0,3.8,17.0,951.0,859.7,662.76
2017,5,10,11,15,690.5,261.5,3.85,17.0,896.0,834.86,643.12
2017,5,10,11,30,488.0,386.0,3.9,17.0,841.0,798.63,611.25
2017,5,10,11,45,488.0,389.5,3.95,17.0,846.5,816.65,624.46
2017,5,10,12,0,488.0,393.0,4.0,17.0,852.0,833.3,636.33
2017,5,10,12,15,694.0,266.0,4.0,17.0,916.5,910.88,698.03
2017,5,10,12,30,900.0,139.0,4.0,17.0,981.0,982.67,747.63
2017,5,10,12,45,891.5,142.5,4.05,17.0,969.0,987.76,751.12
2017,5,10,13,0,883.0,146.0,4.1,17.0,957.0,989.9,753.24
2017,5,10,13,15,879.0,144.5,4.05,16.5,939.5,988.41,753.83
2017,5,10,13,30,875.0,143.0,4.0,16.0,922.0,983.98,752.53
2017,5,10,13,45,868.0,142.5,4.0,16.0,896.5,974.83,747.01
2017,5,10,14,0,861.0,142.0,4.0,16.0,871.0,968.43,743.54
2017,5,10,14,15,698.5,210.5,3.95,16.0,787.5,885.86,686.43
2017,5,10,14,30,536.0,279.0,3.9,16.0,704.0,798.81,621.82
2017,5,10,14,45,676.0,207.0,3.85,16.0,717.5,844.27,659.85
2017,5,10,15,0,816.0,135.0,3.8,16.0,731.0,874.53,682.27
2017,5,10,15,15,801.0,131.5,3.75,15.5,688.5,840.38,660.1
2017,5,10,15,30,786.0,128.0,3.7,15.0,646.0,804.51,636.94
2017,5,10,15,45,764.5,125.0,3.65,15.0,598.5,765.5,610.08
2017,5,10,16,0,743.0,122.0,3.6,15.0,551.0,722.78,580.2
2017,5,10,16,15,717.5,117.0,3.55,14.5,501.0,674.25,546.6
2017,5,10,16,30,692.0,112.0,3.5,14.0,451.0,625.68,511.15
2017,5,10,16,45,625.0,106.0,3.45,14.0,386.5,548.71,451.34
2017,5,10,17,0,558.0,100.0,3.4,14.0,322.0,475.59,393.23
2017,5,10,17,15,492.5,99.0,3.1,13.5,274.0,409.99,339.89
2017,5,10,17,30,427.0,98.0,2.8,13.0,226.0,353.49,292.57
2017,5,10,17,45,373.0,84.0,2.55,12.5,180.5,292.62,240.88
2017,5,10,18,0,319.0,70.0,2.3,12.0,135.0,236.28,191.74
2017,5,10,18,15,240.5,54.0,2.0,11.5,95.0,172.64,136.01
2017,5,10,18,30,162.0,38.0,1.7,11.0,55.0,116.55,85.43
2017,5,10,18,45,81.0,19.0,1.4,10.5,27.5,50.71,8.67
2017,5,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,5,15,73.5,14.5,0.8,9.5,20.0,14.25,0.0
2017,5,11,5,30,147.0,29.0,1.0,10.0,40.0,22.66,11.01
2017,5,11,5,45,255.5,42.5,1.25,10.5,80.0,32.48,22.79
2017,5,11,6,0,364.0,56.0,1.5,11.0,120.0,41.8,31.74
2017,5,11,6,15,182.0,46.0,1.6,11.0,78.0,32.51,23.77
2017,5,11,6,30,0.0,36.0,1.7,11.0,36.0,34.75,24.48
2017,5,11,6,45,0.0,44.5,1.85,11.5,44.5,42.97,31.52
2017,5,11,7,0,0.0,53.0,2.0,12.0,53.0,51.2,38.44
2017,5,11,7,15,0.0,74.5,2.0,12.0,74.5,72.03,56.04
2017,5,11,7,30,0.0,96.0,2.0,12.0,96.0,92.26,72.88
2017,5,11,7,45,0.0,119.0,2.05,12.5,119.0,113.73,90.38
2017,5,11,8,0,0.0,142.0,2.1,13.0,142.0,135.23,107.61
2017,5,11,8,15,28.0,205.5,2.1,13.5,223.5,199.45,158.87
2017,5,11,8,30,56.0,269.0,2.1,14.0,305.0,268.77,213.11
2017,5,11,8,45,150.5,297.5,2.1,14.5,403.0,337.9,266.33
2017,5,11,9,0,245.0,326.0,2.1,15.0,501.0,416.16,326.12
2017,5,11,9,15,160.5,341.0,2.15,15.0,458.0,400.02,313.01
2017,5,11,9,30,76.0,356.0,2.2,15.0,415.0,375.73,293.3
2017,5,11,9,45,82.5,375.5,2.25,15.5,442.5,402.74,313.2
2017,5,11,10,0,89.0,395.0,2.3,16.0,470.0,430.3,333.08
2017,5,11,10,15,70.5,393.5,2.35,16.0,454.5,421.29,325.62
2017,5,11,10,30,52.0,392.0,2.4,16.0,439.0,410.61,317.02
2017,5,11,10,45,81.0,422.0,2.45,16.5,495.5,465.15,357.65
2017,5,11,11,0,110.0,452.0,2.5,17.0,552.0,521.76,398.85
2017,5,11,11,15,284.5,421.0,2.55,17.0,685.5,644.94,493.0
2017,5,11,11,30,459.0,390.0,2.6,17.0,819.0,778.01,590.96
2017,5,11,11,45,477.5,375.0,2.7,17.5,823.5,794.25,601.48
2017,5,11,12,0,496.0,360.0,2.8,18.0,828.0,809.52,612.29
2017,5,11,12,15,710.0,239.0,2.9,18.0,906.5,900.22,681.77
2017,5,11,12,30,924.0,118.0,3.0,18.0,985.0,985.72,739.85
2017,5,11,12,45,911.0,124.5,3.15,18.0,971.0,989.58,743.13
2017,5,11,13,0,898.0,131.0,3.3,18.0,957.0,990.4,745.2
2017,5,11,13,15,893.5,130.0,3.45,17.5,939.0,988.81,747.16
2017,5,11,13,30,889.0,129.0,3.6,17.0,921.0,984.25,747.18
2017,5,11,13,45,888.0,124.5,3.75,17.0,897.0,976.46,743.67
2017,5,11,14,0,887.0,120.0,3.9,17.0,873.0,965.67,738.15
2017,5,11,14,15,879.0,118.0,3.95,16.5,841.5,948.04,728.72
2017,5,11,14,30,871.0,116.0,4.0,16.0,810.0,927.75,717.46
2017,5,11,14,45,861.0,113.5,4.1,16.0,772.5,902.58,701.68
2017,5,11,15,0,851.0,111.0,4.2,16.0,735.0,875.08,684.18
2017,5,11,15,15,837.5,108.5,4.15,15.5,692.5,847.57,667.14
2017,5,11,15,30,824.0,106.0,4.1,15.0,650.0,813.05,644.87
2017,5,11,15,45,804.5,103.5,4.1,15.0,602.5,772.08,616.67
2017,5,11,16,0,785.0,101.0,4.1,15.0,555.0,730.04,587.4
2017,5,11,16,15,761.5,97.0,4.05,14.5,505.5,682.56,554.48
2017,5,11,16,30,738.0,93.0,4.0,14.0,456.0,634.8,520.71
2017,5,11,16,45,704.5,89.0,3.95,14.0,404.5,582.98,480.51
2017,5,11,17,0,671.0,85.0,3.9,14.0,353.0,529.89,438.3
2017,5,11,17,15,627.5,79.0,3.75,13.5,301.5,470.05,390.13
2017,5,11,17,30,584.0,73.0,3.6,13.0,250.0,412.8,342.56
2017,5,11,17,45,520.0,65.0,3.5,13.0,200.5,346.05,285.24
2017,5,11,18,0,456.0,57.0,3.4,13.0,151.0,284.39,230.74
2017,5,11,18,15,360.5,46.5,3.15,12.5,107.5,212.88,167.85
2017,5,11,18,30,265.0,36.0,2.9,12.0,64.0,149.98,110.7
2017,5,11,18,45,132.5,18.0,2.65,11.5,32.0,69.95,19.84
2017,5,11,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,12,5,15,98.0,14.5,1.8,8.5,22.5,14.25,0.0
2017,5,12,5,30,196.0,29.0,2.2,9.0,45.0,22.6,11.52
2017,5,12,5,45,311.5,41.0,2.65,9.5,87.0,31.75,22.28
2017,5,12,6,0,427.0,53.0,3.1,10.0,129.0,39.6,29.91
2017,5,12,6,15,500.5,61.5,3.35,10.5,178.5,43.73,33.92
2017,5,12,6,30,574.0,70.0,3.6,11.0,228.0,62.71,38.75
2017,5,12,6,45,628.5,75.5,3.85,11.5,281.5,100.75,57.25
2017,5,12,7,0,683.0,81.0,4.1,12.0,335.0,144.61,87.47
2017,5,12,7,15,718.5,86.0,4.15,12.0,388.5,190.44,124.94
2017,5,12,7,30,754.0,91.0,4.2,12.0,442.0,243.36,170.97
2017,5,12,7,45,780.5,95.0,4.3,12.5,494.0,292.78,215.27
2017,5,12,8,0,807.0,99.0,4.4,13.0,546.0,344.62,261.6
2017,5,12,8,15,826.5,102.0,4.4,13.0,595.5,395.16,306.93
2017,5,12,8,30,846.0,105.0,4.4,13.0,645.0,446.99,352.46
2017,5,12,8,45,862.5,107.5,4.4,13.5,690.5,498.03,395.66
2017,5,12,9,0,879.0,110.0,4.4,14.0,736.0,552.9,440.52
2017,5,12,9,15,890.5,112.0,4.35,14.0,776.5,601.25,479.96
2017,5,12,9,30,902.0,114.0,4.3,14.0,817.0,649.18,518.11
2017,5,12,9,45,916.5,112.5,4.3,14.5,853.0,695.24,553.24
2017,5,12,10,0,931.0,111.0,4.3,15.0,889.0,740.64,586.84
2017,5,12,10,15,937.0,112.5,4.3,15.0,916.5,781.8,615.98
2017,5,12,10,30,943.0,114.0,4.3,15.0,944.0,821.29,643.67
2017,5,12,10,45,946.0,115.5,4.3,15.5,964.5,856.56,666.87
2017,5,12,11,0,949.0,117.0,4.3,16.0,985.0,889.64,688.31
2017,5,12,11,15,951.0,117.5,4.3,16.0,997.5,918.6,708.05
2017,5,12,11,30,953.0,118.0,4.3,16.0,1010.0,945.05,726.02
2017,5,12,11,45,951.0,120.0,4.35,16.0,1014.0,966.75,741.15
2017,5,12,12,0,949.0,122.0,4.4,16.0,1018.0,985.61,754.41
2017,5,12,12,15,948.0,122.0,4.5,16.0,1015.0,1000.54,765.53
2017,5,12,12,30,947.0,122.0,4.6,16.0,1012.0,1012.49,774.73
2017,5,12,12,45,943.0,122.5,4.7,16.0,1000.5,1019.09,780.38
2017,5,12,13,0,939.0,123.0,4.8,16.0,989.0,1022.6,784.05
2017,5,12,13,15,935.0,122.0,4.85,16.0,970.5,1021.49,784.22
2017,5,12,13,30,931.0,121.0,4.9,16.0,952.0,1017.29,782.4
2017,5,12,13,45,924.0,120.5,5.0,16.0,926.0,1007.69,777.36
2017,5,12,14,0,917.0,120.0,5.1,16.0,900.0,995.12,770.34
2017,5,12,14,15,909.0,118.5,5.1,15.5,868.0,977.71,760.66
2017,5,12,14,30,901.0,117.0,5.1,15.0,836.0,957.54,749.08
2017,5,12,14,45,889.5,115.5,5.2,15.0,797.5,931.6,732.63
2017,5,12,15,0,878.0,114.0,5.3,15.0,759.0,903.33,714.42
2017,5,12,15,15,864.5,111.5,5.3,14.5,715.5,875.29,697.01
2017,5,12,15,30,851.0,109.0,5.3,14.0,672.0,840.1,674.14
2017,5,12,15,45,832.0,106.0,5.3,14.0,624.0,798.2,644.77
2017,5,12,16,0,813.0,103.0,5.3,14.0,576.0,755.14,614.24
2017,5,12,16,15,789.5,99.5,5.2,13.5,525.0,707.27,580.32
2017,5,12,16,30,766.0,96.0,5.1,13.0,474.0,659.05,545.56
2017,5,12,16,45,734.0,91.0,5.05,13.0,421.0,606.13,504.08
2017,5,12,17,0,702.0,86.0,5.0,13.0,368.0,551.58,460.21
2017,5,12,17,15,657.5,80.5,4.8,12.5,315.0,490.39,410.22
2017,5,12,17,30,613.0,75.0,4.6,12.0,262.0,431.8,360.92
2017,5,12,17,45,549.0,67.0,4.4,11.5,211.0,363.62,302.27
2017,5,12,18,0,485.0,59.0,4.2,11.0,160.0,300.46,246.27
2017,5,12,18,15,385.5,48.5,3.95,10.5,114.5,225.73,179.95
2017,5,12,18,30,286.0,38.0,3.7,10.0,69.0,160.39,120.25
2017,5,12,18,45,143.0,19.0,3.45,10.0,34.5,75.16,27.23
2017,5,12,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,13,5,15,114.5,15.0,2.45,7.5,24.0,14.74,0.0
2017,5,13,5,30,229.0,30.0,2.6,8.0,48.0,23.38,12.61
2017,5,13,5,45,347.5,40.5,2.8,8.5,91.5,31.08,21.84
2017,5,13,6,0,466.0,51.0,3.0,9.0,135.0,37.55,28.22
2017,5,13,6,15,537.0,58.5,3.1,9.5,185.0,40.92,31.54
2017,5,13,6,30,608.0,66.0,3.2,10.0,235.0,61.78,36.54
2017,5,13,6,45,659.0,71.0,3.3,10.5,288.5,100.97,56.08
2017,5,13,7,0,710.0,76.0,3.4,11.0,342.0,145.6,87.32
2017,5,13,7,15,743.5,80.5,3.35,11.0,395.5,195.34,128.43
2017,5,13,7,30,777.0,85.0,3.3,11.0,449.0,245.02,172.06
2017,5,13,7,45,801.5,89.0,3.3,11.5,501.0,295.07,217.03
2017,5,13,8,0,826.0,93.0,3.3,12.0,553.0,347.3,263.67
2017,5,13,8,15,844.5,96.0,3.25,12.5,602.0,398.37,308.71
2017,5,13,8,30,863.0,99.0,3.2,13.0,651.0,450.61,353.56
2017,5,13,8,45,876.5,101.5,3.2,13.5,696.0,504.62,398.54
2017,5,13,9,0,890.0,104.0,3.2,14.0,741.0,554.98,439.47
2017,5,13,9,15,901.0,106.5,3.15,14.0,781.0,603.92,478.84
2017,5,13,9,30,912.0,109.0,3.1,14.0,821.0,652.38,516.82
2017,5,13,9,45,920.0,110.5,3.1,14.5,855.0,697.31,550.45
2017,5,13,10,0,928.0,112.0,3.1,15.0,889.0,741.1,582.17
2017,5,13,10,15,933.5,113.0,3.15,15.0,916.0,781.29,610.36
2017,5,13,10,30,939.0,114.0,3.2,15.0,943.0,819.77,637.15
2017,5,13,10,45,943.0,115.0,3.25,15.5,963.0,855.19,660.39
2017,5,13,11,0,947.0,116.0,3.3,16.0,983.0,888.49,681.98
2017,5,13,11,15,949.0,116.5,3.35,16.0,995.5,917.34,701.67
2017,5,13,11,30,951.0,117.0,3.4,16.0,1008.0,943.7,719.65
2017,5,13,11,45,950.0,118.5,3.5,16.0,1012.5,965.73,735.05
2017,5,13,12,0,949.0,120.0,3.6,16.0,1017.0,984.95,748.63
2017,5,13,12,15,948.0,120.0,3.7,16.0,1014.0,999.83,759.35
2017,5,13,12,30,947.0,120.0,3.8,16.0,1011.0,1011.75,768.2
2017,5,13,12,45,940.0,122.5,3.9,16.0,999.0,1017.46,772.95
2017,5,13,13,0,933.0,125.0,4.0,16.0,987.0,1020.09,775.76
2017,5,13,13,15,929.0,124.0,4.05,16.0,968.5,1018.98,775.83
2017,5,13,13,30,925.0,123.0,4.1,16.0,950.0,1014.79,773.95
2017,5,13,13,45,919.5,121.5,4.15,16.0,924.5,1005.62,768.78
2017,5,13,14,0,914.0,120.0,4.2,16.0,899.0,993.47,761.68
2017,5,13,14,15,906.0,118.5,4.25,15.5,867.0,976.08,752.47
2017,5,13,14,30,898.0,117.0,4.3,15.0,835.0,955.97,741.43
2017,5,13,14,45,887.0,115.0,4.35,15.0,796.5,929.99,725.0
2017,5,13,15,0,876.0,113.0,4.4,15.0,758.0,901.67,706.86
2017,5,13,15,15,862.5,110.5,4.4,14.5,714.5,873.66,689.81
2017,5,13,15,30,849.0,108.0,4.4,14.0,671.0,838.53,667.39
2017,5,13,15,45,830.0,105.0,4.4,14.0,623.0,796.69,638.56
2017,5,13,16,0,811.0,102.0,4.4,14.0,575.0,753.7,608.56
2017,5,13,16,15,787.5,98.5,4.35,13.5,524.5,705.9,575.35
2017,5,13,16,30,764.0,95.0,4.3,13.0,474.0,657.75,541.26
2017,5,13,16,45,732.0,90.5,4.25,13.0,421.5,605.4,500.77
2017,5,13,17,0,700.0,86.0,4.2,13.0,369.0,551.51,457.86
2017,5,13,17,15,656.0,80.0,4.0,12.5,316.0,490.08,408.19
2017,5,13,17,30,612.0,74.0,3.8,12.0,263.0,431.22,359.21
2017,5,13,17,45,547.0,67.0,3.6,11.5,212.0,363.66,301.55
2017,5,13,18,0,482.0,60.0,3.4,11.0,161.0,301.14,246.49
2017,5,13,18,15,384.5,49.5,3.05,10.5,116.0,227.17,181.09
2017,5,13,18,30,287.0,39.0,2.7,10.0,71.0,162.42,122.26
2017,5,13,18,45,143.5,19.5,2.35,9.5,35.5,76.63,32.39
2017,5,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,14,5,15,98.5,16.0,2.2,8.0,24.0,15.73,0.0
2017,5,14,5,30,197.0,32.0,2.3,8.0,48.0,24.98,14.24
2017,5,14,5,45,312.5,43.5,2.4,8.5,90.5,33.07,23.66
2017,5,14,6,0,428.0,55.0,2.5,9.0,133.0,41.11,31.45
2017,5,14,6,15,499.0,63.5,2.45,9.5,182.5,45.16,35.39
2017,5,14,6,30,570.0,72.0,2.4,10.0,232.0,67.49,41.31
2017,5,14,6,45,622.5,77.5,2.4,10.5,285.0,105.35,60.82
2017,5,14,7,0,675.0,83.0,2.4,11.0,338.0,148.81,91.42
2017,5,14,7,15,487.5,133.0,2.35,11.0,331.0,193.8,137.74
2017,5,14,7,30,300.0,183.0,2.3,11.0,324.0,223.49,171.15
2017,5,14,7,45,346.5,196.0,2.3,11.5,376.5,264.5,204.44
2017,5,14,8,0,393.0,209.0,2.3,12.0,429.0,305.71,238.14
2017,5,14,8,15,614.0,158.0,2.25,12.5,536.0,365.14,284.26
2017,5,14,8,30,835.0,107.0,2.2,13.0,643.0,447.66,349.8
2017,5,14,8,45,849.5,110.0,2.15,13.5,687.5,497.64,390.75
2017,5,14,9,0,864.0,113.0,2.1,14.0,732.0,547.99,430.82
2017,5,14,9,15,875.0,115.0,2.05,14.0,771.5,598.56,470.53
2017,5,14,9,30,886.0,117.0,2.0,14.0,811.0,645.46,506.51
2017,5,14,9,45,887.5,123.0,2.0,14.5,842.5,689.19,538.42
2017,5,14,10,0,889.0,129.0,2.0,15.0,874.0,731.36,568.31
2017,5,14,10,15,895.0,130.5,2.0,15.0,901.5,770.98,595.7
2017,5,14,10,30,901.0,132.0,2.0,15.0,929.0,809.02,621.31
2017,5,14,10,45,904.0,134.0,2.05,15.5,948.5,843.4,643.44
2017,5,14,11,0,907.0,136.0,2.1,16.0,968.0,875.72,664.0
2017,5,14,11,15,909.5,136.5,2.2,16.0,980.5,904.02,683.48
2017,5,14,11,30,912.0,137.0,2.3,16.0,993.0,929.96,701.41
2017,5,14,11,45,911.0,138.5,2.4,16.0,997.0,951.26,716.29
2017,5,14,12,0,910.0,140.0,2.5,16.0,1001.0,969.89,729.47
2017,5,14,12,15,909.0,140.0,2.55,16.0,998.0,984.33,739.47
2017,5,14,12,30,908.0,140.0,2.6,16.0,995.0,995.94,747.73
2017,5,14,12,45,898.0,144.5,2.7,16.0,982.5,1000.57,751.94
2017,5,14,13,0,888.0,149.0,2.8,16.0,970.0,1002.23,754.33
2017,5,14,13,15,883.5,147.5,2.9,16.0,951.5,1000.27,754.41
2017,5,14,13,30,879.0,146.0,3.0,16.0,933.0,995.36,752.63
2017,5,14,13,45,872.5,144.5,3.1,16.0,908.0,985.65,747.7
2017,5,14,14,0,866.0,143.0,3.2,16.0,883.0,978.73,744.77
2017,5,14,14,15,857.5,141.0,3.3,16.0,851.0,961.15,734.57
2017,5,14,14,30,849.0,139.0,3.4,16.0,819.0,940.96,722.64
2017,5,14,14,45,836.5,137.0,3.5,16.0,781.0,914.64,706.41
2017,5,14,15,0,824.0,135.0,3.6,16.0,743.0,886.12,688.56
2017,5,14,15,15,808.5,132.0,3.65,15.5,699.5,851.9,667.47
2017,5,14,15,30,793.0,129.0,3.7,15.0,656.0,815.99,644.9
2017,5,14,15,45,774.5,124.5,3.75,15.0,609.5,774.54,616.77
2017,5,14,16,0,756.0,120.0,3.8,15.0,563.0,735.08,589.79
2017,5,14,16,15,731.0,115.5,3.8,14.5,512.5,687.02,556.76
2017,5,14,16,30,706.0,111.0,3.8,14.0,462.0,638.86,522.24
2017,5,14,16,45,675.0,104.5,3.8,13.5,410.5,584.58,481.48
2017,5,14,17,0,644.0,98.0,3.8,13.0,359.0,531.22,440.24
2017,5,14,17,15,598.5,91.0,3.65,12.5,307.5,469.99,391.04
2017,5,14,17,30,553.0,84.0,3.5,12.0,256.0,411.48,342.58
2017,5,14,17,45,491.0,75.0,3.4,11.5,206.5,345.56,286.61
2017,5,14,18,0,429.0,66.0,3.3,11.0,157.0,284.43,233.08
2017,5,14,18,15,335.5,53.5,2.95,10.5,113.0,211.73,169.08
2017,5,14,18,30,242.0,41.0,2.6,10.0,69.0,149.38,112.94
2017,5,14,18,45,129.5,25.0,2.3,10.0,39.0,80.79,38.51
2017,5,14,19,0,17.0,9.0,2.0,10.0,9.0,13.29,0.0
2017,5,14,19,15,8.5,4.5,1.95,9.5,4.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
