Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,15,5,15,76.5,17.5,2.45,8.0,24.0,17.2,0.0
2017,5,15,5,30,153.0,35.0,2.5,8.0,48.0,27.42,16.52
2017,5,15,5,45,262.0,48.5,2.6,8.5,89.5,37.07,27.24
2017,5,15,6,0,371.0,62.0,2.7,9.0,131.0,46.24,36.08
2017,5,15,6,15,443.5,72.5,2.65,9.5,179.5,52.58,42.1
2017,5,15,6,30,516.0,83.0,2.6,10.0,228.0,77.13,49.97
2017,5,15,6,45,564.5,91.0,2.6,10.5,279.5,114.07,70.2
2017,5,15,7,0,613.0,99.0,2.6,11.0,331.0,156.26,100.39
2017,5,15,7,15,650.0,105.0,2.6,11.0,383.0,199.74,136.04
2017,5,15,7,30,687.0,111.0,2.6,11.0,435.0,247.08,177.04
2017,5,15,7,45,716.5,115.0,2.65,11.5,486.5,294.25,218.73
2017,5,15,8,0,746.0,119.0,2.7,12.0,538.0,344.17,262.58
2017,5,15,8,15,766.5,123.0,2.7,12.5,586.0,393.22,305.22
2017,5,15,8,30,787.0,127.0,2.7,13.0,634.0,446.88,350.42
2017,5,15,8,45,806.5,128.5,2.7,13.5,679.0,495.61,390.71
2017,5,15,9,0,826.0,130.0,2.7,14.0,724.0,545.24,430.59
2017,5,15,9,15,838.0,133.0,2.7,14.5,763.0,592.68,467.65
2017,5,15,9,30,850.0,136.0,2.7,15.0,802.0,639.91,503.49
2017,5,15,9,45,859.0,138.0,2.7,15.5,835.5,683.86,535.97
2017,5,15,10,0,868.0,140.0,2.7,16.0,869.0,726.91,566.98
2017,5,15,10,15,874.5,141.5,2.75,16.0,896.0,767.48,596.04
2017,5,15,10,30,881.0,143.0,2.8,16.0,923.0,805.21,622.13
2017,5,15,10,45,889.0,142.0,2.9,16.5,943.5,840.18,645.26
2017,5,15,11,0,897.0,141.0,3.0,17.0,964.0,873.39,667.03
2017,5,15,11,15,899.5,141.5,3.1,17.0,976.5,901.41,686.4
2017,5,15,11,30,902.0,142.0,3.2,17.0,989.0,927.11,704.23
2017,5,15,11,45,905.5,140.5,3.3,17.0,994.5,949.39,719.77
2017,5,15,12,0,909.0,139.0,3.4,17.0,1000.0,969.14,733.67
2017,5,15,12,15,908.5,138.5,3.5,17.0,997.5,983.51,744.03
2017,5,15,12,30,908.0,138.0,3.6,17.0,995.0,995.07,752.61
2017,5,15,12,45,910.0,134.5,3.7,17.0,985.5,1003.16,758.98
2017,5,15,13,0,912.0,131.0,3.8,17.0,976.0,1008.29,763.47
2017,5,15,13,15,908.0,130.5,3.9,17.0,958.0,1007.68,764.2
2017,5,15,13,30,904.0,130.0,4.0,17.0,940.0,1004.08,763.04
2017,5,15,13,45,900.0,127.5,4.1,17.0,915.5,995.46,758.56
2017,5,15,14,0,896.0,125.0,4.2,17.0,891.0,983.89,752.16
2017,5,15,14,15,888.5,123.0,4.25,16.5,859.5,966.69,743.06
2017,5,15,14,30,881.0,121.0,4.3,16.0,828.0,946.8,732.08
2017,5,15,14,45,872.0,118.5,4.4,16.0,790.5,922.44,717.2
2017,5,15,15,0,863.0,116.0,4.5,16.0,753.0,895.69,700.55
2017,5,15,15,15,849.5,113.0,4.5,15.5,710.5,867.54,683.36
2017,5,15,15,30,836.0,110.0,4.5,15.0,668.0,832.22,660.79
2017,5,15,15,45,821.0,106.0,4.55,15.0,621.5,792.89,634.1
2017,5,15,16,0,806.0,102.0,4.6,15.0,575.0,752.19,606.06
2017,5,15,16,15,783.5,98.5,4.5,14.5,525.0,705.31,573.31
2017,5,15,16,30,761.0,95.0,4.4,14.0,475.0,658.02,539.72
2017,5,15,16,45,732.0,90.0,4.35,13.5,423.5,607.14,501.61
2017,5,15,17,0,703.0,85.0,4.3,13.0,372.0,554.53,460.69
2017,5,15,17,15,660.5,79.5,4.15,12.5,319.5,494.37,412.12
2017,5,15,17,30,618.0,74.0,4.0,12.0,267.0,436.65,364.11
2017,5,15,17,45,557.0,66.5,3.85,11.5,216.5,370.1,307.4
2017,5,15,18,0,496.0,59.0,3.7,11.0,166.0,308.28,252.97
2017,5,15,18,15,402.0,49.0,3.5,10.5,120.5,235.35,188.41
2017,5,15,18,30,308.0,39.0,3.3,10.0,75.0,171.0,130.0
2017,5,15,18,45,171.0,25.0,3.1,10.0,43.0,94.32,49.25
2017,5,15,19,0,34.0,11.0,2.9,10.0,11.0,19.76,0.0
2017,5,15,19,15,17.0,5.5,2.9,9.5,5.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,5,15,95.5,16.5,3.55,9.0,25.0,12.93,0.0
2017,5,16,5,30,191.0,33.0,3.6,9.0,50.0,25.67,15.28
2017,5,16,5,45,298.0,45.0,3.7,9.5,91.0,34.13,24.56
2017,5,16,6,0,405.0,57.0,3.8,10.0,132.0,42.63,32.7
2017,5,16,6,15,202.5,61.5,3.85,10.0,99.0,43.83,34.13
2017,5,16,6,30,0.0,66.0,3.9,10.0,66.0,63.21,49.15
2017,5,16,6,45,0.0,80.0,3.95,10.5,80.0,76.34,60.3
2017,5,16,7,0,0.0,94.0,4.0,11.0,94.0,89.52,71.3
2017,5,16,7,15,14.5,136.0,4.0,11.0,143.0,130.02,104.69
2017,5,16,7,30,29.0,178.0,4.0,11.0,192.0,167.25,134.98
2017,5,16,7,45,33.0,199.5,4.0,11.5,217.0,189.86,153.0
2017,5,16,8,0,37.0,221.0,4.0,12.0,242.0,213.0,171.29
2017,5,16,8,15,38.0,240.0,4.0,12.0,263.5,233.4,187.55
2017,5,16,8,30,39.0,259.0,4.0,12.0,285.0,253.98,203.82
2017,5,16,8,45,64.5,294.0,4.05,12.5,339.5,300.18,240.05
2017,5,16,9,0,90.0,329.0,4.1,13.0,394.0,349.01,277.95
2017,5,16,9,15,90.5,348.0,4.1,13.0,416.5,372.29,295.77
2017,5,16,9,30,91.0,367.0,4.1,13.0,439.0,395.62,313.55
2017,5,16,9,45,97.5,386.0,4.2,13.0,466.0,422.89,334.52
2017,5,16,10,0,104.0,405.0,4.3,13.0,493.0,450.69,355.79
2017,5,16,10,15,81.5,404.5,4.3,13.0,474.5,440.12,346.81
2017,5,16,10,30,59.0,404.0,4.3,13.0,456.0,427.62,336.37
2017,5,16,10,45,58.5,413.0,4.35,13.5,466.0,439.68,344.82
2017,5,16,11,0,58.0,422.0,4.4,14.0,476.0,451.67,353.09
2017,5,16,11,15,41.0,388.0,4.35,14.0,426.5,408.63,319.62
2017,5,16,11,30,24.0,354.0,4.3,14.0,377.0,363.22,284.25
2017,5,16,11,45,21.5,339.5,4.25,14.0,360.0,348.27,272.71
2017,5,16,12,0,19.0,325.0,4.2,14.0,343.0,333.01,260.84
2017,5,16,12,15,29.5,365.5,4.2,14.0,393.5,386.52,302.4
2017,5,16,12,30,40.0,406.0,4.2,14.0,444.0,438.73,342.34
2017,5,16,12,45,35.5,391.5,4.2,14.0,425.0,422.23,329.63
2017,5,16,13,0,31.0,377.0,4.2,14.0,406.0,405.3,316.83
2017,5,16,13,15,82.0,412.0,4.2,14.0,486.5,491.78,384.72
2017,5,16,13,30,133.0,447.0,4.2,14.0,567.0,585.71,456.49
2017,5,16,13,45,122.5,432.0,4.25,14.0,540.0,562.5,439.13
2017,5,16,14,0,112.0,417.0,4.3,14.0,513.0,538.75,421.84
2017,5,16,14,15,109.5,400.0,4.3,13.5,491.0,511.75,403.05
2017,5,16,14,30,107.0,383.0,4.3,13.0,469.0,492.15,389.65
2017,5,16,14,45,114.0,366.0,4.35,13.0,453.5,489.5,388.79
2017,5,16,15,0,121.0,349.0,4.4,13.0,438.0,477.56,380.86
2017,5,16,15,15,154.0,328.5,4.35,12.5,435.5,483.44,388.17
2017,5,16,15,30,187.0,308.0,4.3,12.0,433.0,487.09,393.69
2017,5,16,15,45,93.5,228.5,4.25,12.0,291.0,320.1,260.47
2017,5,16,16,0,0.0,149.0,4.2,12.0,149.0,146.49,117.0
2017,5,16,16,15,0.0,127.0,4.15,12.0,127.0,124.43,99.28
2017,5,16,16,30,0.0,105.0,4.1,12.0,105.0,102.36,81.16
2017,5,16,16,45,0.0,104.0,4.05,12.0,104.0,101.72,80.92
2017,5,16,17,0,0.0,103.0,4.0,12.0,103.0,101.27,80.81
2017,5,16,17,15,0.0,88.5,3.85,11.5,88.5,86.82,68.91
2017,5,16,17,30,0.0,74.0,3.7,11.0,74.0,72.34,56.77
2017,5,16,17,45,0.0,60.0,3.55,11.0,60.0,58.33,44.72
2017,5,16,18,0,0.0,46.0,3.4,11.0,46.0,44.44,32.6
2017,5,16,18,15,0.0,33.5,3.3,11.0,33.5,32.35,21.9
2017,5,16,18,30,0.0,21.0,3.2,11.0,21.0,20.26,11.15
2017,5,16,18,45,0.0,12.0,3.1,11.0,12.0,11.57,1.83
2017,5,16,19,0,0.0,3.0,3.0,11.0,3.0,2.95,0.0
2017,5,16,19,15,0.0,1.5,3.0,11.0,1.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,17,5,15,85.0,18.0,2.25,9.0,25.5,14.14,0.0
2017,5,17,5,30,170.0,36.0,2.2,9.0,51.0,28.12,17.54
2017,5,17,5,45,283.0,48.5,2.2,9.5,93.5,36.91,27.08
2017,5,17,6,0,396.0,61.0,2.2,10.0,136.0,45.28,35.12
2017,5,17,6,15,466.5,70.5,2.15,10.5,185.0,51.0,40.54
2017,5,17,6,30,537.0,80.0,2.1,11.0,234.0,77.67,48.45
2017,5,17,6,45,593.0,85.5,2.1,11.5,287.0,114.31,68.44
2017,5,17,7,0,649.0,91.0,2.1,12.0,340.0,156.94,98.87
2017,5,17,7,15,684.5,96.5,2.05,12.0,392.5,201.64,135.74
2017,5,17,7,30,720.0,102.0,2.0,12.0,445.0,249.99,177.63
2017,5,17,7,45,748.5,106.0,2.0,12.5,496.5,298.54,220.34
2017,5,17,8,0,777.0,110.0,2.0,13.0,548.0,353.04,267.51
2017,5,17,8,15,797.0,113.5,2.05,13.5,596.5,402.66,310.29
2017,5,17,8,30,817.0,117.0,2.1,14.0,645.0,453.64,353.14
2017,5,17,8,45,831.5,120.5,2.2,14.5,689.5,503.16,393.89
2017,5,17,9,0,846.0,124.0,2.3,15.0,734.0,553.08,433.84
2017,5,17,9,15,857.5,126.0,2.4,15.5,773.0,600.13,470.61
2017,5,17,9,30,869.0,128.0,2.5,16.0,812.0,646.89,506.22
2017,5,17,9,45,889.0,123.5,2.65,16.5,848.5,694.76,542.17
2017,5,17,10,0,909.0,119.0,2.8,17.0,885.0,740.08,575.43
2017,5,17,10,15,915.0,120.5,2.9,17.0,912.5,780.26,603.55
2017,5,17,10,30,921.0,122.0,3.0,17.0,940.0,818.82,630.4
2017,5,17,10,45,931.5,119.0,3.1,17.5,962.0,855.0,654.24
2017,5,17,11,0,942.0,116.0,3.2,18.0,984.0,889.43,676.7
2017,5,17,11,15,944.5,116.5,3.3,18.0,997.0,918.44,696.63
2017,5,17,11,30,947.0,117.0,3.4,18.0,1010.0,945.0,714.94
2017,5,17,11,45,947.0,118.5,3.5,18.0,1015.0,967.72,730.68
2017,5,17,12,0,947.0,120.0,3.6,18.0,1020.0,987.71,744.66
2017,5,17,12,15,947.0,120.0,3.65,18.0,1018.0,1003.41,755.5
2017,5,17,12,30,947.0,120.0,3.7,18.0,1016.0,1016.2,764.5
2017,5,17,12,45,940.0,123.0,3.75,18.5,1004.0,1022.34,767.69
2017,5,17,13,0,933.0,126.0,3.8,19.0,992.0,1025.42,768.99
2017,5,17,13,15,929.0,125.0,3.8,19.0,974.0,1024.31,768.72
2017,5,17,13,30,925.0,124.0,3.8,19.0,956.0,1020.13,766.55
2017,5,17,13,45,924.5,120.0,3.8,19.0,932.0,1013.16,762.65
2017,5,17,14,0,924.0,116.0,3.8,19.0,908.0,1003.11,756.8
2017,5,17,14,15,916.5,114.5,3.75,18.5,876.0,986.07,747.42
2017,5,17,14,30,909.0,113.0,3.7,18.0,844.0,966.27,736.24
2017,5,17,14,45,900.5,110.0,3.7,18.0,806.5,941.3,720.47
2017,5,17,15,0,892.0,107.0,3.7,18.0,769.0,913.84,702.98
2017,5,17,15,15,879.0,104.5,3.7,18.0,725.5,880.71,681.46
2017,5,17,15,30,866.0,102.0,3.7,18.0,682.0,845.64,658.48
2017,5,17,15,45,849.5,99.0,3.7,18.0,635.0,810.4,635.2
2017,5,17,16,0,833.0,96.0,3.7,18.0,588.0,768.79,607.05
2017,5,17,16,15,810.5,92.5,3.65,17.5,537.0,721.02,574.91
2017,5,17,16,30,788.0,89.0,3.6,17.0,486.0,672.81,541.84
2017,5,17,16,45,761.5,84.0,3.6,16.5,434.0,620.03,504.08
2017,5,17,17,0,735.0,79.0,3.6,16.0,382.0,567.66,464.49
2017,5,17,17,15,694.0,74.0,3.45,15.0,329.0,509.91,419.61
2017,5,17,17,30,653.0,69.0,3.3,14.0,276.0,452.13,373.14
2017,5,17,17,45,593.0,62.5,3.2,13.5,224.5,385.59,317.3
2017,5,17,18,0,533.0,56.0,3.1,13.0,173.0,323.69,263.49
2017,5,17,18,15,442.0,47.0,2.85,12.0,127.0,251.17,200.17
2017,5,17,18,30,351.0,38.0,2.6,11.0,81.0,186.94,142.45
2017,5,17,18,45,213.5,25.0,2.4,10.5,47.5,110.07,64.44
2017,5,17,19,0,76.0,12.0,2.2,10.0,14.0,32.11,0.0
2017,5,17,19,15,38.0,6.0,2.0,9.5,7.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,5,15,137.5,15.5,0.95,8.5,28.0,11.86,0.0
2017,5,18,5,30,275.0,31.0,1.1,9.0,56.0,24.32,14.62
2017,5,18,5,45,374.5,41.0,1.3,9.5,99.0,30.74,21.68
2017,5,18,6,0,474.0,51.0,1.5,10.0,142.0,36.75,27.52
2017,5,18,6,15,540.0,58.5,1.45,10.5,191.5,40.19,30.83
2017,5,18,6,30,606.0,66.0,1.4,11.0,241.0,69.37,39.03
2017,5,18,6,45,649.0,72.5,1.35,12.0,293.0,109.4,61.61
2017,5,18,7,0,692.0,79.0,1.3,13.0,345.0,154.02,94.01
2017,5,18,7,15,724.5,83.5,1.45,13.5,397.5,199.49,131.46
2017,5,18,7,30,757.0,88.0,1.6,14.0,450.0,251.42,176.11
2017,5,18,7,45,779.0,92.5,1.8,15.0,500.5,300.17,218.79
2017,5,18,8,0,801.0,97.0,2.0,16.0,551.0,350.86,262.66
2017,5,18,8,15,820.0,100.5,2.15,16.5,599.5,401.24,305.98
2017,5,18,8,30,839.0,104.0,2.3,17.0,648.0,452.86,349.28
2017,5,18,8,45,852.5,107.0,2.5,17.5,692.0,502.41,390.1
2017,5,18,9,0,866.0,110.0,2.7,18.0,736.0,555.5,432.41
2017,5,18,9,15,877.5,112.0,2.8,18.5,775.5,603.04,469.32
2017,5,18,9,30,889.0,114.0,2.9,19.0,815.0,650.18,505.0
2017,5,18,9,45,901.5,114.0,3.05,19.5,850.0,695.57,538.8
2017,5,18,10,0,914.0,114.0,3.2,20.0,885.0,740.2,570.91
2017,5,18,10,15,920.0,115.0,3.3,20.0,912.5,780.04,598.6
2017,5,18,10,30,926.0,116.0,3.4,20.0,940.0,818.25,625.03
2017,5,18,10,45,932.5,115.5,3.5,20.5,960.5,853.66,648.15
2017,5,18,11,0,939.0,115.0,3.6,21.0,981.0,887.13,669.78
2017,5,18,11,15,941.0,116.0,3.65,21.0,993.5,916.07,689.23
2017,5,18,11,30,943.0,117.0,3.7,21.0,1006.0,942.55,707.03
2017,5,18,11,45,946.0,115.5,3.75,21.5,1011.5,964.97,720.73
2017,5,18,12,0,949.0,114.0,3.8,22.0,1017.0,984.73,732.66
2017,5,18,12,15,948.5,114.0,3.8,22.0,1014.5,999.93,742.69
2017,5,18,12,30,948.0,114.0,3.8,22.0,1012.0,1012.2,750.89
2017,5,18,12,45,939.0,118.0,3.85,22.0,999.5,1017.38,754.83
2017,5,18,13,0,930.0,122.0,3.9,22.0,987.0,1019.5,756.91
2017,5,18,13,15,926.5,121.0,3.9,22.0,969.0,1018.81,756.94
2017,5,18,13,30,923.0,120.0,3.9,22.0,951.0,1015.08,755.08
2017,5,18,13,45,917.5,118.5,3.9,22.0,926.0,1005.9,749.71
2017,5,18,14,0,912.0,117.0,3.9,22.0,901.0,993.76,742.52
2017,5,18,14,15,904.5,115.5,3.85,22.0,869.5,976.87,731.92
2017,5,18,14,30,897.0,114.0,3.8,22.0,838.0,957.26,719.59
2017,5,18,14,45,889.0,111.0,3.8,22.0,801.0,932.98,704.45
2017,5,18,15,0,881.0,108.0,3.8,22.0,764.0,906.22,687.63
2017,5,18,15,15,868.5,105.5,3.7,21.5,721.0,873.79,667.59
2017,5,18,15,30,856.0,103.0,3.6,21.0,678.0,844.5,649.65
2017,5,18,15,45,841.0,99.5,3.55,21.0,631.5,805.18,623.48
2017,5,18,16,0,826.0,96.0,3.5,21.0,585.0,764.46,596.12
2017,5,18,16,15,804.0,92.5,3.35,20.5,534.5,717.31,564.43
2017,5,18,16,30,782.0,89.0,3.2,20.0,484.0,669.69,531.89
2017,5,18,16,45,753.5,84.5,3.1,19.5,432.0,616.36,494.0
2017,5,18,17,0,725.0,80.0,3.0,19.0,380.0,563.6,454.48
2017,5,18,17,15,684.5,75.0,2.75,18.0,327.5,506.58,410.67
2017,5,18,17,30,644.0,70.0,2.5,17.0,275.0,449.45,365.32
2017,5,18,17,45,589.0,63.0,2.3,16.5,224.5,385.18,312.18
2017,5,18,18,0,534.0,56.0,2.1,16.0,174.0,325.1,260.75
2017,5,18,18,15,446.0,47.0,1.9,15.0,128.0,253.64,199.45
2017,5,18,18,30,358.0,38.0,1.7,14.0,82.0,190.19,143.38
2017,5,18,18,45,223.0,25.5,1.55,13.5,48.5,114.67,68.95
2017,5,18,19,0,88.0,13.0,1.4,13.0,15.0,36.46,0.0
2017,5,18,19,15,44.0,6.5,1.35,12.5,7.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,5,15,140.0,15.5,1.3,10.5,29.0,11.77,0.0
2017,5,19,5,30,280.0,31.0,1.5,11.0,58.0,24.17,14.49
2017,5,19,5,45,381.0,41.0,1.7,12.0,101.0,30.61,21.34
2017,5,19,6,0,482.0,51.0,1.9,13.0,144.0,36.63,27.05
2017,5,19,6,15,547.0,58.5,1.8,13.5,193.5,40.07,30.33
2017,5,19,6,30,612.0,66.0,1.7,14.0,243.0,70.97,39.13
2017,5,19,6,45,657.5,71.0,1.6,14.5,295.5,110.31,61.2
2017,5,19,7,0,703.0,76.0,1.5,15.0,348.0,154.48,93.23
2017,5,19,7,15,734.5,80.5,1.35,15.5,400.0,203.49,133.37
2017,5,19,7,30,766.0,85.0,1.2,16.0,452.0,252.34,174.99
2017,5,19,7,45,790.5,88.0,1.05,17.0,503.0,300.91,216.5
2017,5,19,8,0,815.0,91.0,0.9,18.0,554.0,351.66,258.87
2017,5,19,8,15,832.5,94.0,0.85,18.5,602.0,401.66,300.37
2017,5,19,8,30,850.0,97.0,0.8,19.0,650.0,456.57,344.06
2017,5,19,8,45,863.5,99.5,0.8,20.0,693.5,505.91,381.84
2017,5,19,9,0,877.0,102.0,0.8,21.0,737.0,555.45,418.34
2017,5,19,9,15,887.5,104.0,0.85,21.5,776.0,602.82,453.26
2017,5,19,9,30,898.0,106.0,0.9,22.0,815.0,649.71,486.84
2017,5,19,9,45,908.0,106.5,1.0,22.5,849.0,694.2,518.44
2017,5,19,10,0,918.0,107.0,1.1,23.0,883.0,737.73,547.97
2017,5,19,10,15,923.5,108.5,1.2,23.0,910.0,777.74,574.72
2017,5,19,10,30,929.0,110.0,1.3,23.0,937.0,816.08,600.26
2017,5,19,10,45,932.5,111.0,1.4,23.5,957.0,850.53,621.94
2017,5,19,11,0,936.0,112.0,1.5,24.0,977.0,882.87,642.14
2017,5,19,11,15,938.5,113.0,1.55,24.5,989.5,912.11,659.63
2017,5,19,11,30,941.0,114.0,1.6,25.0,1002.0,938.93,675.5
2017,5,19,11,45,941.0,114.5,1.7,25.5,1007.0,960.49,688.66
2017,5,19,12,0,941.0,115.0,1.8,26.0,1012.0,979.32,700.15
2017,5,19,12,15,940.5,115.0,1.85,26.0,1009.0,994.4,710.1
2017,5,19,12,30,940.0,115.0,1.9,26.0,1006.0,1006.58,718.35
2017,5,19,12,45,937.0,115.0,1.95,26.0,995.5,1013.41,723.39
2017,5,19,13,0,934.0,115.0,2.0,26.0,985.0,1017.21,726.69
2017,5,19,13,15,930.5,114.5,2.05,26.0,967.5,1016.98,727.59
2017,5,19,13,30,927.0,114.0,2.1,26.0,950.0,1013.7,726.72
2017,5,19,13,45,921.0,113.0,2.15,26.0,924.5,1004.49,722.22
2017,5,19,14,0,915.0,112.0,2.2,26.0,899.0,992.33,715.97
2017,5,19,14,15,907.5,110.5,2.25,25.5,868.0,975.38,708.12
2017,5,19,14,30,900.0,109.0,2.3,25.0,837.0,955.69,698.51
2017,5,19,14,45,890.0,107.5,2.35,25.0,799.5,931.12,684.33
2017,5,19,15,0,880.0,106.0,2.4,25.0,762.0,904.18,668.55
2017,5,19,15,15,867.5,103.5,2.4,24.5,719.5,871.77,649.87
2017,5,19,15,30,855.0,101.0,2.4,24.0,677.0,837.45,629.71
2017,5,19,15,45,839.0,98.0,2.45,24.0,630.5,802.95,608.35
2017,5,19,16,0,823.0,95.0,2.5,24.0,584.0,762.08,582.25
2017,5,19,16,15,802.0,91.5,2.4,23.5,534.0,715.79,552.13
2017,5,19,16,30,781.0,88.0,2.3,23.0,484.0,668.98,521.13
2017,5,19,16,45,754.0,83.5,2.25,22.5,432.5,616.7,485.24
2017,5,19,17,0,727.0,79.0,2.2,22.0,381.0,564.89,447.54
2017,5,19,17,15,688.0,74.0,2.0,21.0,329.0,508.56,405.26
2017,5,19,17,30,649.0,69.0,1.8,20.0,277.0,452.09,361.42
2017,5,19,17,45,595.5,62.0,1.65,19.5,227.0,388.31,309.81
2017,5,19,18,0,542.0,55.0,1.5,19.0,177.0,328.58,259.7
2017,5,19,18,15,457.0,46.0,1.4,18.0,131.0,257.88,200.17
2017,5,19,18,30,372.0,37.0,1.3,17.0,85.0,194.95,145.43
2017,5,19,18,45,239.0,25.0,1.2,16.0,50.5,120.33,73.92
2017,5,19,19,0,106.0,13.0,1.1,15.0,16.0,41.51,0.0
2017,5,19,19,15,53.0,6.5,1.05,14.5,8.0,0.0,0.0
2017,5,19,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,5,15,148.5,15.5,1.15,11.5,30.0,11.69,0.0
2017,5,20,5,30,297.0,31.0,1.3,12.0,60.0,24.04,14.44
2017,5,20,5,45,392.5,41.0,1.5,12.5,103.0,30.48,21.21
2017,5,20,6,0,488.0,51.0,1.7,13.0,146.0,36.5,26.96
2017,5,20,6,15,551.0,58.5,1.65,13.5,195.5,39.96,30.24
2017,5,20,6,30,614.0,66.0,1.6,14.0,245.0,72.37,39.69
2017,5,20,6,45,655.0,72.0,1.55,15.0,296.5,112.28,62.61
2017,5,20,7,0,696.0,78.0,1.5,16.0,348.0,156.56,94.88
2017,5,20,7,15,727.5,82.5,1.4,16.5,400.0,205.33,134.77
2017,5,20,7,30,759.0,87.0,1.3,17.0,452.0,253.84,176.02
2017,5,20,7,45,781.5,91.0,1.2,18.0,502.0,302.36,217.48
2017,5,20,8,0,804.0,95.0,1.1,19.0,552.0,352.86,259.73
2017,5,20,8,15,821.5,98.0,1.05,19.5,599.5,402.31,300.75
2017,5,20,8,30,839.0,101.0,1.0,20.0,647.0,452.85,341.3
2017,5,20,8,45,852.5,103.5,0.95,21.0,691.0,505.44,381.14
2017,5,20,9,0,866.0,106.0,0.9,22.0,735.0,554.47,416.85
2017,5,20,9,15,876.5,108.0,0.85,22.5,773.5,601.34,450.46
2017,5,20,9,30,887.0,110.0,0.8,23.0,812.0,647.74,482.52
2017,5,20,9,45,893.0,112.5,0.8,23.5,844.5,690.97,511.85
2017,5,20,10,0,899.0,115.0,0.8,24.0,877.0,732.98,539.09
2017,5,20,10,15,904.5,116.5,0.9,24.5,903.0,772.29,564.12
2017,5,20,10,30,910.0,118.0,1.0,25.0,929.0,809.99,587.89
2017,5,20,10,45,913.5,119.0,1.1,25.5,948.5,843.85,608.99
2017,5,20,11,0,917.0,120.0,1.2,26.0,968.0,875.65,628.68
2017,5,20,11,15,919.0,120.5,1.25,26.0,980.0,903.5,646.35
2017,5,20,11,30,921.0,121.0,1.3,26.0,992.0,928.96,662.54
2017,5,20,11,45,921.0,121.5,1.4,26.5,996.5,950.13,675.49
2017,5,20,12,0,921.0,122.0,1.5,27.0,1001.0,968.64,686.81
2017,5,20,12,15,920.0,122.0,1.6,27.0,997.5,983.0,696.97
2017,5,20,12,30,919.0,122.0,1.7,27.0,994.0,994.51,705.48
2017,5,20,12,45,909.0,126.0,1.85,27.0,981.5,998.52,710.05
2017,5,20,13,0,899.0,130.0,2.0,27.0,969.0,999.55,712.85
2017,5,20,13,15,895.0,129.5,2.05,27.0,951.0,998.9,713.49
2017,5,20,13,30,891.0,129.0,2.1,27.0,933.0,995.32,712.4
2017,5,20,13,45,885.0,127.5,2.15,27.0,908.5,985.9,707.72
2017,5,20,14,0,879.0,126.0,2.2,27.0,884.0,973.63,701.36
2017,5,20,14,15,871.0,124.5,2.25,26.5,852.5,956.73,693.47
2017,5,20,14,30,863.0,123.0,2.3,26.0,821.0,937.22,683.9
2017,5,20,14,45,853.0,120.5,2.35,26.0,784.5,912.35,669.44
2017,5,20,15,0,843.0,118.0,2.4,26.0,748.0,890.56,657.01
2017,5,20,15,15,829.5,115.5,2.4,25.5,706.0,858.2,638.28
2017,5,20,15,30,816.0,113.0,2.4,25.0,664.0,824.03,618.18
2017,5,20,15,45,801.5,108.5,2.45,25.0,618.5,785.22,593.79
2017,5,20,16,0,787.0,104.0,2.5,25.0,573.0,745.05,568.13
2017,5,20,16,15,765.0,100.0,2.45,24.0,524.0,698.66,539.2
2017,5,20,16,30,743.0,96.0,2.4,23.0,475.0,651.88,509.3
2017,5,20,16,45,719.0,90.0,2.35,22.5,425.0,603.85,475.82
2017,5,20,17,0,695.0,84.0,2.3,22.0,375.0,553.74,439.3
2017,5,20,17,15,655.5,78.5,2.05,21.0,323.5,495.57,395.43
2017,5,20,17,30,616.0,73.0,1.8,20.0,272.0,439.57,351.79
2017,5,20,17,45,566.0,65.0,1.6,19.5,223.0,377.81,301.66
2017,5,20,18,0,516.0,57.0,1.4,19.0,174.0,319.8,252.93
2017,5,20,18,15,432.5,48.0,1.3,18.0,129.0,250.77,194.9
2017,5,20,18,30,349.0,39.0,1.2,17.0,84.0,189.31,141.64
2017,5,20,18,45,225.0,26.0,1.1,16.5,50.5,118.02,74.27
2017,5,20,19,0,101.0,13.0,1.0,16.0,17.0,40.35,0.0
2017,5,20,19,15,50.5,6.5,1.0,15.5,8.5,6.39,0.0
2017,5,20,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,15,164.5,15.5,1.1,12.5,32.0,11.62,0.0
2017,5,21,5,30,329.0,31.0,1.1,13.0,64.0,23.92,14.38
2017,5,21,5,45,428.0,40.0,1.15,14.0,108.0,29.45,20.21
2017,5,21,6,0,527.0,49.0,1.2,15.0,152.0,34.64,25.11
2017,5,21,6,15,589.0,55.5,1.2,15.5,202.5,37.37,27.7
2017,5,21,6,30,651.0,62.0,1.2,16.0,253.0,71.96,37.47
2017,5,21,6,45,694.5,66.5,1.3,16.5,306.0,115.95,63.47
2017,5,21,7,0,738.0,71.0,1.4,17.0,359.0,161.1,96.39
2017,5,21,7,15,768.0,75.0,1.3,17.5,411.5,207.77,134.66
2017,5,21,7,30,798.0,79.0,1.2,18.0,464.0,257.5,177.01
2017,5,21,7,45,821.0,82.5,1.15,18.5,515.5,307.64,220.25
2017,5,21,8,0,844.0,86.0,1.1,19.0,567.0,359.77,264.44
2017,5,21,8,15,860.5,88.5,1.05,19.5,615.0,414.35,309.4
2017,5,21,8,30,877.0,91.0,1.0,20.0,663.0,465.62,350.5
2017,5,21,8,45,889.5,93.5,1.0,21.0,707.0,515.63,388.82
2017,5,21,9,0,902.0,96.0,1.0,22.0,751.0,565.73,425.73
2017,5,21,9,15,911.5,98.0,0.9,22.5,790.0,613.53,459.62
2017,5,21,9,30,921.0,100.0,0.8,23.0,829.0,660.71,491.65
2017,5,21,9,45,904.5,115.0,0.7,24.0,856.0,701.86,516.79
2017,5,21,10,0,888.0,130.0,0.6,25.0,883.0,740.01,538.71
2017,5,21,10,15,894.5,131.5,0.6,25.5,910.0,779.7,562.29
2017,5,21,10,30,901.0,133.0,0.6,26.0,937.0,817.88,584.48
2017,5,21,10,45,906.0,133.5,0.6,26.5,957.5,852.24,603.96
2017,5,21,11,0,911.0,134.0,0.6,27.0,978.0,884.66,622.03
2017,5,21,11,15,913.5,134.5,0.6,27.0,990.5,912.85,638.57
2017,5,21,11,30,916.0,135.0,0.6,27.0,1003.0,938.7,653.68
2017,5,21,11,45,918.0,135.0,0.65,27.5,1008.0,961.19,666.46
2017,5,21,12,0,920.0,135.0,0.7,28.0,1013.0,981.1,677.75
2017,5,21,12,15,919.0,135.0,0.8,28.0,1010.5,995.55,688.21
2017,5,21,12,30,918.0,135.0,0.9,28.0,1008.0,1007.18,697.13
2017,5,21,12,45,921.5,131.0,1.05,28.0,999.0,1016.26,705.58
2017,5,21,13,0,925.0,127.0,1.2,28.0,990.0,1022.39,712.24
2017,5,21,13,15,921.0,126.0,1.3,28.0,972.0,1021.27,713.68
2017,5,21,13,30,917.0,125.0,1.4,28.0,954.0,1017.14,713.4
2017,5,21,13,45,911.5,123.5,1.55,28.0,929.0,1008.07,710.88
2017,5,21,14,0,906.0,122.0,1.7,28.0,904.0,996.07,706.48
2017,5,21,14,15,898.0,120.5,1.75,27.5,872.5,978.86,698.84
2017,5,21,14,30,890.0,119.0,1.8,27.0,841.0,958.97,689.51
2017,5,21,14,45,879.5,117.0,1.9,27.0,803.5,933.71,675.91
2017,5,21,15,0,869.0,115.0,2.0,27.0,766.0,906.11,660.68
2017,5,21,15,15,856.0,112.5,2.0,26.5,723.5,878.91,645.83
2017,5,21,15,30,843.0,110.0,2.0,26.0,681.0,844.5,626.03
2017,5,21,15,45,824.5,107.5,2.0,26.0,634.0,803.9,600.63
2017,5,21,16,0,806.0,105.0,2.0,26.0,587.0,762.13,574.16
2017,5,21,16,15,784.0,101.5,1.95,25.5,537.0,715.68,544.76
2017,5,21,16,30,762.0,98.0,1.9,25.0,487.0,668.79,514.48
2017,5,21,16,45,731.0,93.5,1.9,24.5,435.0,617.15,479.43
2017,5,21,17,0,700.0,89.0,1.9,24.0,383.0,563.84,441.47
2017,5,21,17,15,659.0,83.5,1.75,23.0,331.0,504.52,397.82
2017,5,21,17,30,618.0,78.0,1.6,22.0,279.0,447.46,354.33
2017,5,21,17,45,559.0,70.5,1.5,21.0,228.5,381.48,302.46
2017,5,21,18,0,500.0,63.0,1.4,20.0,178.0,319.98,252.22
2017,5,21,18,15,413.0,53.0,1.3,19.0,132.0,248.85,192.97
2017,5,21,18,30,326.0,43.0,1.2,18.0,86.0,185.51,138.74
2017,5,21,18,45,163.0,30.5,1.15,17.5,52.0,103.89,66.54
2017,5,21,19,0,0.0,18.0,1.1,17.0,18.0,17.69,0.0
2017,5,21,19,15,0.0,9.0,1.1,16.5,9.0,8.85,0.0
2017,5,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,22,5,15,135.5,17.0,1.1,10.5,31.0,13.15,0.0
2017,5,22,5,30,271.0,34.0,1.3,11.0,62.0,26.74,16.99
2017,5,22,5,45,370.5,44.5,1.5,12.0,105.0,33.52,23.99
2017,5,22,6,0,470.0,55.0,1.7,13.0,148.0,39.87,29.98
2017,5,22,6,15,534.0,62.5,1.6,13.5,197.0,43.14,33.09
2017,5,22,6,30,598.0,70.0,1.5,14.0,246.0,77.47,43.44
2017,5,22,6,45,643.5,75.5,1.45,14.5,298.0,116.65,66.48
2017,5,22,7,0,689.0,81.0,1.4,15.0,350.0,160.65,98.91
2017,5,22,7,15,721.0,85.5,1.3,15.5,402.0,205.91,136.18
2017,5,22,7,30,753.0,90.0,1.2,16.0,454.0,257.62,180.1
2017,5,22,7,45,777.5,93.5,1.2,17.0,504.5,305.95,221.52
2017,5,22,8,0,802.0,97.0,1.2,18.0,555.0,356.46,264.06
2017,5,22,8,15,819.5,100.0,1.15,18.5,602.5,405.77,305.12
2017,5,22,8,30,837.0,103.0,1.1,19.0,650.0,456.16,345.72
2017,5,22,8,45,850.5,106.0,1.05,20.0,694.0,505.49,383.43
2017,5,22,9,0,864.0,109.0,1.0,21.0,738.0,558.35,422.04
2017,5,22,9,15,874.5,111.0,1.0,21.5,776.5,605.09,456.12
2017,5,22,9,30,885.0,113.0,1.0,22.0,815.0,651.35,488.84
2017,5,22,9,45,885.0,119.5,1.0,22.5,846.0,694.12,518.0
2017,5,22,10,0,885.0,126.0,1.0,23.0,877.0,735.24,545.06
2017,5,22,10,15,891.0,127.0,0.95,23.5,903.5,773.95,567.97
2017,5,22,10,30,897.0,128.0,0.9,24.0,930.0,811.11,589.42
2017,5,22,10,45,900.5,129.5,0.85,24.5,949.5,845.02,608.36
2017,5,22,11,0,904.0,131.0,0.8,25.0,969.0,876.91,625.7
2017,5,22,11,15,906.5,131.5,0.8,25.0,981.0,904.87,642.45
2017,5,22,11,30,909.0,132.0,0.8,25.0,993.0,930.51,657.75
2017,5,22,11,45,909.0,132.5,0.85,25.5,997.5,951.48,669.81
2017,5,22,12,0,909.0,133.0,0.9,26.0,1002.0,969.84,680.34
2017,5,22,12,15,908.5,133.0,0.95,26.0,999.5,984.57,690.06
2017,5,22,12,30,908.0,133.0,1.0,26.0,997.0,996.52,698.22
2017,5,22,12,45,898.0,137.0,1.05,26.5,984.5,1000.49,700.28
2017,5,22,13,0,888.0,141.0,1.1,27.0,972.0,1001.53,700.74
2017,5,22,13,15,884.0,140.0,1.2,27.0,954.0,1000.48,702.3
2017,5,22,13,30,880.0,139.0,1.3,27.0,936.0,996.52,702.13
2017,5,22,13,45,873.0,138.5,1.4,27.0,911.0,987.33,698.77
2017,5,22,14,0,866.0,138.0,1.5,27.0,886.0,975.37,693.73
2017,5,22,14,15,857.5,136.0,1.55,26.5,855.0,957.76,685.78
2017,5,22,14,30,849.0,134.0,1.6,26.0,824.0,943.24,679.83
2017,5,22,14,45,837.0,132.0,1.7,26.0,786.5,917.44,665.86
2017,5,22,15,0,825.0,130.0,1.8,26.0,749.0,889.45,650.37
2017,5,22,15,15,811.0,127.0,1.85,25.5,707.0,856.6,632.2
2017,5,22,15,30,797.0,124.0,1.9,25.0,665.0,822.01,612.58
2017,5,22,15,45,778.5,120.5,1.95,25.0,618.5,781.63,587.51
2017,5,22,16,0,760.0,117.0,2.0,25.0,572.0,740.17,561.32
2017,5,22,16,15,736.5,112.5,2.0,24.0,523.0,695.92,534.46
2017,5,22,16,30,713.0,108.0,2.0,23.0,474.0,648.67,504.57
2017,5,22,16,45,682.5,102.5,2.05,22.5,423.5,595.54,467.62
2017,5,22,17,0,652.0,97.0,2.1,22.0,373.0,543.29,430.08
2017,5,22,17,15,610.0,90.5,2.05,21.0,321.5,484.14,386.3
2017,5,22,17,30,568.0,84.0,2.0,20.0,270.0,427.38,342.75
2017,5,22,17,45,511.0,75.5,1.95,19.5,221.0,363.38,291.25
2017,5,22,18,0,454.0,67.0,1.9,19.0,172.0,303.71,241.56
2017,5,22,18,15,369.0,56.0,1.75,18.0,127.5,232.92,182.15
2017,5,22,18,30,284.0,45.0,1.6,17.0,83.0,172.39,130.04
2017,5,22,18,45,172.0,30.0,1.45,16.5,50.0,106.37,69.73
2017,5,22,19,0,60.0,15.0,1.3,16.0,17.0,31.35,0.0
2017,5,22,19,15,30.0,7.5,1.35,15.5,8.5,14.34,0.0
2017,5,22,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,5,15,117.0,18.0,1.6,11.5,30.0,13.93,0.0
2017,5,23,5,30,234.0,36.0,1.7,12.0,60.0,27.76,17.85
2017,5,23,5,45,331.0,47.5,1.8,12.5,102.0,35.73,25.89
2017,5,23,6,0,428.0,59.0,1.9,13.0,144.0,43.42,33.15
2017,5,23,6,15,493.0,67.0,1.85,13.5,192.5,46.94,36.48
2017,5,23,6,30,558.0,75.0,1.8,14.0,241.0,80.97,47.13
2017,5,23,6,45,361.0,116.5,1.75,14.5,232.0,125.48,85.44
2017,5,23,7,0,164.0,158.0,1.7,15.0,223.0,159.18,120.53
2017,5,23,7,15,144.5,182.0,1.65,15.5,245.0,185.36,142.48
2017,5,23,7,30,125.0,206.0,1.6,16.0,267.0,209.86,162.89
2017,5,23,7,45,193.0,224.5,1.6,17.0,329.5,253.9,195.79
2017,5,23,8,0,261.0,243.0,1.6,18.0,392.0,299.99,230.45
2017,5,23,8,15,533.0,178.5,1.6,18.5,516.5,361.91,276.19
2017,5,23,8,30,805.0,114.0,1.6,19.0,641.0,453.09,345.87
2017,5,23,8,45,820.0,117.0,1.6,19.5,684.5,501.65,384.06
2017,5,23,9,0,835.0,120.0,1.6,20.0,728.0,550.68,421.67
2017,5,23,9,15,846.0,122.5,1.6,20.5,766.5,597.21,456.33
2017,5,23,9,30,857.0,125.0,1.6,21.0,805.0,645.81,491.34
2017,5,23,9,45,850.5,135.5,1.65,21.5,834.0,684.93,518.9
2017,5,23,10,0,844.0,146.0,1.7,22.0,863.0,724.45,546.0
2017,5,23,10,15,850.5,147.5,1.75,22.0,889.5,763.04,572.44
2017,5,23,10,30,857.0,149.0,1.8,22.0,916.0,800.39,597.25
2017,5,23,10,45,861.5,150.5,1.85,22.5,935.5,833.91,618.16
2017,5,23,11,0,866.0,152.0,1.9,23.0,955.0,865.58,637.7
2017,5,23,11,15,868.5,152.5,1.95,23.0,967.5,892.64,655.35
2017,5,23,11,30,871.0,153.0,2.0,23.0,980.0,917.49,671.6
2017,5,23,11,45,871.0,154.0,2.05,23.5,984.5,938.27,683.91
2017,5,23,12,0,871.0,155.0,2.1,24.0,989.0,956.57,694.65
2017,5,23,12,15,870.0,155.0,2.15,24.0,986.0,970.44,703.97
2017,5,23,12,30,869.0,155.0,2.2,24.0,983.0,981.65,711.71
2017,5,23,12,45,872.5,150.5,2.3,24.0,974.0,990.06,718.31
2017,5,23,13,0,876.0,146.0,2.4,24.0,965.0,995.66,723.22
2017,5,23,13,15,871.5,145.0,2.45,24.0,947.5,994.15,723.17
2017,5,23,13,30,867.0,144.0,2.5,24.0,930.0,989.79,721.44
2017,5,23,13,45,859.0,143.5,2.6,24.0,904.5,979.74,716.61
2017,5,23,14,0,851.0,143.0,2.7,24.0,879.0,972.67,713.82
2017,5,23,14,15,842.5,141.0,2.75,23.5,848.5,955.35,705.25
2017,5,23,14,30,834.0,139.0,2.8,23.0,818.0,935.48,695.05
2017,5,23,14,45,821.5,137.5,2.85,23.0,780.5,910.06,679.77
2017,5,23,15,0,809.0,136.0,2.9,23.0,743.0,882.5,663.01
2017,5,23,15,15,794.5,132.5,2.85,22.5,701.5,849.08,642.7
2017,5,23,15,30,780.0,129.0,2.8,22.0,660.0,813.96,621.07
2017,5,23,15,45,761.5,125.5,2.8,21.5,614.5,774.08,596.12
2017,5,23,16,0,743.0,122.0,2.8,21.0,569.0,736.2,572.24
2017,5,23,16,15,719.5,117.5,2.75,20.5,520.0,689.74,541.43
2017,5,23,16,30,696.0,113.0,2.7,20.0,471.0,643.09,509.54
2017,5,23,16,45,666.0,107.0,2.65,19.5,421.0,590.37,471.47
2017,5,23,17,0,636.0,101.0,2.6,19.0,371.0,538.49,433.0
2017,5,23,17,15,594.0,94.5,2.5,18.0,320.5,479.94,388.7
2017,5,23,17,30,552.0,88.0,2.4,17.0,270.0,423.78,344.74
2017,5,23,17,45,496.0,79.0,2.35,16.5,221.0,360.34,292.91
2017,5,23,18,0,440.0,70.0,2.3,16.0,172.0,301.13,242.92
2017,5,23,18,15,357.0,58.5,2.15,15.5,128.0,231.53,183.34
2017,5,23,18,30,274.0,47.0,2.0,15.0,84.0,171.57,130.95
2017,5,23,18,45,167.0,31.5,1.9,14.5,51.0,106.89,71.87
2017,5,23,19,0,60.0,16.0,1.8,14.0,18.0,38.24,0.0
2017,5,23,19,15,30.0,8.0,1.8,13.5,9.0,14.89,0.0
2017,5,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,9.0,2.55,10.0,9.0,8.68,0.0
2017,5,24,5,30,0.0,18.0,2.5,10.0,18.0,17.37,9.21
2017,5,24,5,45,0.0,30.5,2.5,10.0,30.5,29.45,20.6
2017,5,24,6,0,0.0,43.0,2.5,10.0,43.0,41.54,31.88
2017,5,24,6,15,0.0,57.5,2.45,10.5,57.5,55.19,44.37
2017,5,24,6,30,0.0,72.0,2.4,11.0,72.0,68.71,53.68
2017,5,24,6,45,0.0,87.0,2.4,11.5,87.0,82.75,65.49
2017,5,24,7,0,0.0,102.0,2.4,12.0,102.0,96.85,77.12
2017,5,24,7,15,19.5,145.0,2.4,12.0,154.5,139.39,111.71
2017,5,24,7,30,39.0,188.0,2.4,12.0,207.0,178.95,143.42
2017,5,24,7,45,27.0,193.0,2.4,12.5,207.0,183.72,147.08
2017,5,24,8,0,15.0,198.0,2.4,13.0,207.0,191.13,152.75
2017,5,24,8,15,29.5,233.0,2.45,13.5,252.5,225.09,179.29
2017,5,24,8,30,44.0,268.0,2.5,14.0,298.0,264.85,210.13
2017,5,24,8,45,88.5,305.5,2.6,14.5,369.5,323.01,255.11
2017,5,24,9,0,133.0,343.0,2.7,15.0,441.0,381.31,299.69
2017,5,24,9,15,195.0,358.0,2.75,15.5,509.5,438.73,343.37
2017,5,24,9,30,257.0,373.0,2.8,16.0,578.0,497.57,387.7
2017,5,24,9,45,575.0,248.5,2.85,16.5,731.0,605.35,473.45
2017,5,24,10,0,893.0,124.0,2.9,17.0,884.0,740.74,576.86
2017,5,24,10,15,899.5,125.5,2.95,17.0,911.0,780.5,603.76
2017,5,24,10,30,906.0,127.0,3.0,17.0,938.0,818.74,630.1
2017,5,24,10,45,912.0,127.0,3.05,17.5,958.5,853.5,652.64
2017,5,24,11,0,918.0,127.0,3.1,18.0,979.0,886.36,673.69
2017,5,24,11,15,921.0,127.5,3.1,18.0,992.5,915.06,692.73
2017,5,24,11,30,924.0,128.0,3.1,18.0,1006.0,941.44,710.17
2017,5,24,11,45,927.5,127.0,3.1,18.5,1012.0,964.41,723.92
2017,5,24,12,0,931.0,126.0,3.1,19.0,1018.0,984.83,735.95
2017,5,24,12,15,693.5,266.5,3.1,19.0,930.0,921.57,693.03
2017,5,24,12,30,456.0,407.0,3.1,19.0,842.0,846.1,633.97
2017,5,24,12,45,484.0,393.5,3.1,19.0,851.0,867.94,650.7
2017,5,24,13,0,512.0,380.0,3.1,19.0,860.0,888.25,665.62
2017,5,24,13,15,696.0,264.5,3.15,19.0,904.0,955.43,718.44
2017,5,24,13,30,880.0,149.0,3.2,19.0,948.0,1008.13,754.27
2017,5,24,13,45,875.5,147.0,3.25,19.0,924.0,999.94,749.44
2017,5,24,14,0,871.0,145.0,3.3,19.0,900.0,988.92,743.36
2017,5,24,14,15,863.0,143.0,3.35,19.0,869.0,977.64,737.21
2017,5,24,14,30,855.0,141.0,3.4,19.0,838.0,958.0,725.43
2017,5,24,14,45,845.5,138.0,3.45,19.0,801.0,933.39,710.32
2017,5,24,15,0,836.0,135.0,3.5,19.0,764.0,906.46,693.59
2017,5,24,15,15,729.5,161.0,3.5,18.5,688.0,827.49,641.04
2017,5,24,15,30,623.0,187.0,3.5,18.0,612.0,748.03,586.59
2017,5,24,15,45,497.0,211.5,3.5,17.5,536.0,651.47,515.56
2017,5,24,16,0,371.0,236.0,3.5,17.0,460.0,556.07,443.5
2017,5,24,16,15,470.5,187.0,3.45,16.5,446.0,575.34,462.95
2017,5,24,16,30,570.0,138.0,3.4,16.0,432.0,580.83,471.08
2017,5,24,16,45,569.5,122.0,3.35,15.5,390.5,542.0,442.6
2017,5,24,17,0,569.0,106.0,3.3,15.0,349.0,501.82,412.46
2017,5,24,17,15,507.5,106.5,3.25,14.5,302.0,438.56,362.12
2017,5,24,17,30,446.0,107.0,3.2,14.0,255.0,384.06,317.51
2017,5,24,17,45,405.0,93.0,3.2,13.5,209.5,327.99,270.86
2017,5,24,18,0,364.0,79.0,3.2,13.0,164.0,275.09,225.41
2017,5,24,18,15,299.5,64.0,3.05,12.5,123.0,214.47,172.46
2017,5,24,18,30,235.0,49.0,2.9,12.0,82.0,159.79,123.86
2017,5,24,18,45,117.5,34.0,2.8,11.5,50.5,87.89,60.09
2017,5,24,19,0,0.0,19.0,2.7,11.0,19.0,19.63,0.0
