Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,19,15,0.0,9.5,2.75,11.0,9.5,9.34,0.0
2017,5,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,25,5,15,78.0,22.0,2.95,11.0,30.5,18.5,2.49
2017,5,25,5,30,156.0,44.0,3.0,11.0,61.0,35.85,24.94
2017,5,25,5,45,250.0,59.0,3.15,11.0,102.5,44.98,34.25
2017,5,25,6,0,344.0,74.0,3.3,11.0,144.0,55.07,43.85
2017,5,25,6,15,411.5,85.5,3.3,11.0,192.0,63.21,51.48
2017,5,25,6,30,479.0,97.0,3.3,11.0,240.0,97.58,63.6
2017,5,25,6,45,241.5,114.0,3.35,11.5,186.0,117.89,85.04
2017,5,25,7,0,4.0,131.0,3.4,12.0,132.0,122.63,98.67
2017,5,25,7,15,2.0,128.0,3.35,12.0,128.5,121.16,97.22
2017,5,25,7,30,0.0,125.0,3.3,12.0,125.0,118.92,95.09
2017,5,25,7,45,0.5,143.0,3.3,12.5,143.0,135.98,108.74
2017,5,25,8,0,1.0,161.0,3.3,13.0,161.0,153.16,122.27
2017,5,25,8,15,30.5,221.0,3.3,13.5,241.0,215.25,171.8
2017,5,25,8,30,60.0,281.0,3.3,14.0,321.0,283.12,225.07
2017,5,25,8,45,43.5,279.5,3.3,14.5,309.5,278.71,220.69
2017,5,25,9,0,27.0,278.0,3.3,15.0,298.0,272.36,214.84
2017,5,25,9,15,50.5,321.0,3.25,15.0,360.5,326.95,257.38
2017,5,25,9,30,74.0,364.0,3.2,15.0,423.0,383.87,301.01
2017,5,25,9,45,70.5,377.5,3.2,15.5,436.0,398.87,311.26
2017,5,25,10,0,67.0,391.0,3.2,16.0,449.0,413.56,321.32
2017,5,25,10,15,40.5,333.0,3.2,16.0,369.0,345.26,268.67
2017,5,25,10,30,14.0,275.0,3.2,16.0,289.0,274.95,213.89
2017,5,25,10,45,42.0,357.0,3.25,16.5,396.5,374.69,290.67
2017,5,25,11,0,70.0,439.0,3.3,17.0,504.0,478.32,367.71
2017,5,25,11,15,71.5,443.5,3.3,17.0,510.5,488.12,374.37
2017,5,25,11,30,73.0,448.0,3.3,17.0,517.0,497.85,381.44
2017,5,25,11,45,159.5,459.0,3.35,17.5,611.5,592.28,452.61
2017,5,25,12,0,246.0,470.0,3.4,18.0,706.0,691.02,524.71
2017,5,25,12,15,240.0,474.5,3.45,18.0,704.5,695.06,527.02
2017,5,25,12,30,234.0,479.0,3.5,18.0,703.0,700.16,530.69
2017,5,25,12,45,552.5,321.5,3.55,18.0,842.0,862.52,656.55
2017,5,25,13,0,871.0,164.0,3.6,18.0,981.0,1015.37,764.74
2017,5,25,13,15,521.5,310.0,3.65,18.0,797.0,831.99,633.91
2017,5,25,13,30,172.0,456.0,3.7,18.0,613.0,633.62,482.47
2017,5,25,13,45,168.5,443.0,3.75,18.0,593.5,619.05,473.66
2017,5,25,14,0,165.0,430.0,3.8,18.0,574.0,603.75,463.3
2017,5,25,14,15,164.5,415.0,3.85,17.5,554.0,588.51,453.96
2017,5,25,14,30,164.0,400.0,3.9,17.0,534.0,572.56,444.05
2017,5,25,14,45,280.0,355.0,3.95,17.0,571.5,639.21,498.32
2017,5,25,15,0,396.0,310.0,4.0,17.0,609.0,691.65,541.34
2017,5,25,15,15,588.0,226.0,4.0,16.5,642.0,770.92,606.85
2017,5,25,15,30,780.0,142.0,4.0,16.0,675.0,833.08,656.09
2017,5,25,15,45,759.0,138.5,4.05,16.0,628.0,791.32,627.15
2017,5,25,16,0,738.0,135.0,4.1,16.0,581.0,748.69,597.92
2017,5,25,16,15,713.0,130.5,4.1,15.5,531.5,701.27,565.57
2017,5,25,16,30,688.0,126.0,4.1,15.0,482.0,653.75,531.58
2017,5,25,16,45,652.5,120.5,4.1,15.0,430.5,598.06,489.14
2017,5,25,17,0,617.0,115.0,4.1,15.0,379.0,543.59,446.7
2017,5,25,17,15,573.0,107.5,4.0,14.5,327.5,483.3,399.14
2017,5,25,17,30,529.0,100.0,3.9,14.0,276.0,423.19,350.43
2017,5,25,17,45,466.0,90.5,3.85,13.5,226.5,357.22,295.45
2017,5,25,18,0,403.0,81.0,3.8,13.0,177.0,296.41,243.25
2017,5,25,18,15,318.0,68.0,3.55,12.5,132.5,227.6,183.42
2017,5,25,18,30,233.0,55.0,3.3,12.0,88.0,166.77,129.82
2017,5,25,18,45,135.0,36.5,3.1,12.0,54.0,97.37,67.62
2017,5,25,19,0,37.0,18.0,2.9,12.0,20.0,32.07,0.0
2017,5,25,19,15,18.5,9.0,2.8,11.5,10.0,13.24,0.0
2017,5,25,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,5,15,94.5,21.0,1.4,10.5,31.5,16.32,2.28
2017,5,26,5,30,189.0,42.0,1.6,11.0,63.0,32.61,22.29
2017,5,26,5,45,282.0,55.5,1.8,11.5,104.5,42.04,31.64
2017,5,26,6,0,375.0,69.0,2.0,12.0,146.0,51.01,40.08
2017,5,26,6,15,187.5,59.0,2.0,12.0,97.5,48.06,37.72
2017,5,26,6,30,0.0,49.0,2.0,12.0,49.0,47.33,35.19
2017,5,26,6,45,0.0,59.0,2.05,12.5,59.0,57.01,43.35
2017,5,26,7,0,0.0,69.0,2.1,13.0,69.0,66.7,51.37
2017,5,26,7,15,0.0,83.5,2.1,13.0,83.5,80.61,62.93
2017,5,26,7,30,0.0,98.0,2.1,13.0,98.0,94.28,74.14
2017,5,26,7,45,0.0,129.0,2.1,13.5,129.0,123.12,97.63
2017,5,26,8,0,0.0,160.0,2.1,14.0,160.0,151.92,120.63
2017,5,26,8,15,0.0,159.0,2.1,14.0,159.5,151.58,119.92
2017,5,26,8,30,0.0,158.0,2.1,14.0,159.0,151.09,119.17
2017,5,26,8,45,3.5,179.0,2.15,14.5,182.5,172.67,136.03
2017,5,26,9,0,7.0,200.0,2.2,15.0,206.0,194.63,152.98
2017,5,26,9,15,7.5,206.5,2.2,15.0,213.0,201.72,158.26
2017,5,26,9,30,8.0,213.0,2.2,15.0,220.0,208.85,163.61
2017,5,26,9,45,8.0,207.5,2.25,15.5,214.5,204.37,159.54
2017,5,26,10,0,8.0,202.0,2.3,16.0,209.0,199.79,155.46
2017,5,26,10,15,54.0,319.0,2.3,16.0,368.0,342.3,266.73
2017,5,26,10,30,100.0,436.0,2.3,16.0,527.0,489.63,376.83
2017,5,26,10,45,159.0,450.5,2.3,16.5,597.5,554.67,424.14
2017,5,26,11,0,218.0,465.0,2.3,17.0,668.0,625.27,474.95
2017,5,26,11,15,127.5,433.0,2.3,17.5,552.0,526.44,400.36
2017,5,26,11,30,37.0,401.0,2.3,18.0,436.0,420.9,320.13
2017,5,26,11,45,81.5,442.5,2.3,18.5,521.0,504.21,382.25
2017,5,26,12,0,126.0,484.0,2.3,19.0,606.0,591.98,445.0
2017,5,26,12,15,131.0,483.5,2.3,19.0,610.0,601.66,451.5
2017,5,26,12,30,136.0,483.0,2.3,19.0,614.0,611.02,458.34
2017,5,26,12,45,158.0,478.5,2.3,19.0,628.5,632.3,474.27
2017,5,26,13,0,180.0,474.0,2.3,19.0,643.0,653.26,489.87
2017,5,26,13,15,96.0,363.0,2.35,19.0,453.5,462.13,351.82
2017,5,26,13,30,12.0,252.0,2.4,19.0,264.0,258.31,197.81
2017,5,26,13,45,118.0,338.5,2.45,19.0,442.0,461.82,355.68
2017,5,26,14,0,224.0,425.0,2.5,19.0,620.0,655.1,497.13
2017,5,26,14,15,322.5,377.0,2.6,19.0,647.0,706.26,536.56
2017,5,26,14,30,421.0,329.0,2.7,19.0,674.0,753.3,573.84
2017,5,26,14,45,392.5,325.0,2.8,19.0,635.0,710.44,544.12
2017,5,26,15,0,364.0,321.0,2.9,19.0,596.0,675.16,519.87
2017,5,26,15,15,233.0,316.0,2.95,18.5,489.0,549.07,426.84
2017,5,26,15,30,102.0,311.0,3.0,18.0,382.0,410.56,321.47
2017,5,26,15,45,81.0,282.5,3.15,18.0,336.5,361.3,284.76
2017,5,26,16,0,60.0,254.0,3.3,18.0,291.0,312.83,247.6
2017,5,26,16,15,116.0,238.5,3.35,17.5,302.0,346.94,277.45
2017,5,26,16,30,172.0,223.0,3.4,17.0,313.0,368.31,296.95
2017,5,26,16,45,402.0,165.0,3.45,16.5,345.5,472.91,385.28
2017,5,26,17,0,632.0,107.0,3.5,16.0,378.0,545.35,446.16
2017,5,26,17,15,590.0,100.0,3.45,15.5,327.0,486.29,399.41
2017,5,26,17,30,548.0,93.0,3.4,15.0,276.0,429.58,353.81
2017,5,26,17,45,492.0,83.5,3.35,14.5,227.5,365.54,300.84
2017,5,26,18,0,436.0,74.0,3.3,14.0,179.0,304.24,248.61
2017,5,26,18,15,355.0,62.5,3.1,13.5,134.5,237.15,190.4
2017,5,26,18,30,274.0,51.0,2.9,13.0,90.0,177.66,137.88
2017,5,26,18,45,169.0,35.0,2.7,12.5,56.0,112.5,79.19
2017,5,26,19,0,64.0,19.0,2.5,12.0,22.0,44.14,0.0
2017,5,26,19,15,32.0,9.5,2.3,11.5,11.0,16.99,0.0
2017,5,26,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,5,15,119.0,19.5,1.35,9.5,32.5,15.06,2.26
2017,5,27,5,30,238.0,39.0,1.5,10.0,65.0,30.07,20.27
2017,5,27,5,45,330.5,51.0,1.65,10.5,107.5,38.35,28.53
2017,5,27,6,0,423.0,63.0,1.8,11.0,150.0,46.72,36.43
2017,5,27,6,15,486.0,71.5,1.75,11.5,198.0,53.79,42.96
2017,5,27,6,30,549.0,80.0,1.7,12.0,246.0,88.49,52.85
2017,5,27,6,45,274.5,102.0,1.7,12.5,185.0,112.63,78.69
2017,5,27,7,0,0.0,124.0,1.7,13.0,124.0,116.13,92.87
2017,5,27,7,15,22.5,158.0,1.65,13.0,169.5,151.35,120.86
2017,5,27,7,30,45.0,192.0,1.6,13.0,215.0,184.05,146.52
2017,5,27,7,45,59.5,218.5,1.6,13.5,251.5,214.83,170.5
2017,5,27,8,0,74.0,245.0,1.6,14.0,288.0,247.25,195.58
2017,5,27,8,15,141.5,271.5,1.6,14.5,362.0,297.79,234.15
2017,5,27,8,30,209.0,298.0,1.6,15.0,436.0,359.41,281.12
2017,5,27,8,45,310.0,294.5,1.6,15.5,514.0,413.82,322.49
2017,5,27,9,0,411.0,291.0,1.6,16.0,592.0,477.76,370.92
2017,5,27,9,15,628.0,211.5,1.6,16.5,699.0,552.25,428.51
2017,5,27,9,30,845.0,132.0,1.6,17.0,806.0,645.51,498.99
2017,5,27,9,45,843.0,140.0,1.65,17.5,836.0,687.1,528.29
2017,5,27,10,0,841.0,148.0,1.7,18.0,866.0,727.04,556.13
2017,5,27,10,15,847.5,150.0,1.8,18.0,892.5,765.92,583.51
2017,5,27,10,30,854.0,152.0,1.9,18.0,919.0,803.44,609.27
2017,5,27,10,45,858.5,153.0,2.0,18.5,938.5,836.37,630.6
2017,5,27,11,0,863.0,154.0,2.1,19.0,958.0,867.45,650.58
2017,5,27,11,15,866.0,155.0,2.25,19.0,970.5,895.28,670.02
2017,5,27,11,30,869.0,156.0,2.4,19.0,983.0,920.96,688.07
2017,5,27,11,45,869.5,156.0,2.55,19.0,987.5,941.19,702.52
2017,5,27,12,0,870.0,156.0,2.7,19.0,992.0,958.99,715.46
2017,5,27,12,15,869.5,156.0,2.8,19.0,989.5,973.32,725.74
2017,5,27,12,30,869.0,156.0,2.9,19.0,987.0,985.04,734.41
2017,5,27,12,45,866.0,156.0,3.0,19.5,977.0,991.66,738.39
2017,5,27,13,0,863.0,156.0,3.1,20.0,967.0,995.51,740.67
2017,5,27,13,15,858.5,155.0,3.15,19.5,949.5,994.13,742.0
2017,5,27,13,30,854.0,154.0,3.2,19.0,932.0,995.6,745.41
2017,5,27,13,45,849.0,152.0,3.25,19.0,908.0,987.28,740.93
2017,5,27,14,0,844.0,150.0,3.3,19.0,884.0,976.19,734.74
2017,5,27,14,15,835.5,147.5,3.3,19.0,853.5,958.54,723.85
2017,5,27,14,30,827.0,145.0,3.3,19.0,823.0,938.36,711.32
2017,5,27,14,45,817.5,142.0,3.3,19.0,786.5,914.32,696.19
2017,5,27,15,0,808.0,139.0,3.3,19.0,750.0,888.04,679.52
2017,5,27,15,15,793.5,136.0,3.25,18.5,708.5,855.28,659.24
2017,5,27,15,30,779.0,133.0,3.2,18.0,667.0,820.83,637.61
2017,5,27,15,45,762.5,128.5,3.2,18.0,622.0,781.62,611.44
2017,5,27,16,0,746.0,124.0,3.2,18.0,577.0,744.35,586.43
2017,5,27,16,15,722.5,119.5,3.15,17.5,528.5,697.83,555.12
2017,5,27,16,30,699.0,115.0,3.1,17.0,480.0,651.12,522.83
2017,5,27,16,45,670.0,109.0,3.05,17.0,429.5,598.97,483.79
2017,5,27,17,0,641.0,103.0,3.0,17.0,379.0,547.57,444.44
2017,5,27,17,15,600.0,96.0,2.95,16.5,328.5,488.77,399.0
2017,5,27,17,30,559.0,89.0,2.9,16.0,278.0,432.25,353.98
2017,5,27,17,45,503.5,80.5,2.85,15.5,229.0,369.1,302.14
2017,5,27,18,0,448.0,72.0,2.8,15.0,180.0,310.08,252.11
2017,5,27,18,15,367.5,61.0,2.6,14.0,135.5,241.16,193.16
2017,5,27,18,30,287.0,50.0,2.4,13.0,91.0,181.69,141.09
2017,5,27,18,45,180.5,34.5,2.2,12.5,57.0,115.72,82.08
2017,5,27,19,0,74.0,19.0,2.0,12.0,23.0,47.17,0.0
2017,5,27,19,15,37.0,9.5,1.95,11.5,11.5,18.25,0.0
2017,5,27,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,28,5,15,110.5,20.0,2.0,10.0,32.5,15.44,2.92
2017,5,28,5,30,221.0,40.0,2.1,10.0,65.0,30.85,20.98
2017,5,28,5,45,314.5,52.5,2.25,10.5,107.0,39.52,29.56
2017,5,28,6,0,408.0,65.0,2.4,11.0,149.0,47.75,37.35
2017,5,28,6,15,204.0,52.0,2.4,11.5,94.0,38.08,28.82
2017,5,28,6,30,0.0,39.0,2.4,12.0,39.0,37.65,26.87
2017,5,28,6,45,0.0,47.0,2.45,12.5,47.0,45.39,33.42
2017,5,28,7,0,0.0,55.0,2.5,13.0,55.0,53.14,39.85
2017,5,28,7,15,0.0,71.5,2.5,13.0,71.5,69.13,53.25
2017,5,28,7,30,0.0,88.0,2.5,13.0,88.0,85.01,66.39
2017,5,28,7,45,0.0,101.0,2.55,13.5,101.0,97.31,76.26
2017,5,28,8,0,0.0,114.0,2.6,14.0,114.0,109.63,86.03
2017,5,28,8,15,0.0,122.5,2.6,14.5,122.5,117.77,92.25
2017,5,28,8,30,0.0,131.0,2.6,15.0,131.0,125.93,98.44
2017,5,28,8,45,0.5,145.5,2.65,15.5,146.5,139.97,109.34
2017,5,28,9,0,1.0,160.0,2.7,16.0,162.0,154.09,120.21
2017,5,28,9,15,3.0,170.0,2.7,16.0,173.0,164.94,128.63
2017,5,28,9,30,5.0,180.0,2.7,16.0,184.0,175.97,137.2
2017,5,28,9,45,8.0,209.0,2.7,16.5,216.0,205.81,160.3
2017,5,28,10,0,11.0,238.0,2.7,17.0,248.0,235.95,183.32
2017,5,28,10,15,12.5,253.0,2.7,17.0,264.0,252.07,195.57
2017,5,28,10,30,14.0,268.0,2.7,17.0,280.0,268.35,207.94
2017,5,28,10,45,13.5,263.5,2.7,17.5,275.5,264.59,204.43
2017,5,28,11,0,13.0,259.0,2.7,18.0,271.0,260.71,200.93
2017,5,28,11,15,14.0,276.5,2.75,18.0,290.0,279.16,215.02
2017,5,28,11,30,15.0,294.0,2.8,18.0,309.0,297.73,229.1
2017,5,28,11,45,19.5,329.0,2.85,18.5,348.5,336.55,258.07
2017,5,28,12,0,24.0,364.0,2.9,19.0,388.0,375.78,286.93
2017,5,28,12,15,40.5,401.5,2.95,19.0,441.0,432.62,329.55
2017,5,28,12,30,57.0,439.0,3.0,19.0,494.0,488.08,370.6
2017,5,28,12,45,459.5,298.5,3.05,19.0,731.5,751.03,574.11
2017,5,28,13,0,862.0,158.0,3.1,19.0,969.0,997.06,746.71
2017,5,28,13,15,857.0,157.0,3.1,19.0,951.0,1000.74,747.38
2017,5,28,13,30,852.0,156.0,3.1,19.0,933.0,996.32,744.99
2017,5,28,13,45,846.0,154.0,3.15,19.0,908.5,987.08,739.96
2017,5,28,14,0,840.0,152.0,3.2,19.0,884.0,975.09,733.2
2017,5,28,14,15,831.5,150.0,3.25,19.0,853.0,958.05,723.11
2017,5,28,14,30,823.0,148.0,3.3,19.0,822.0,938.5,711.37
2017,5,28,14,45,812.5,144.5,3.35,19.0,785.5,913.11,695.64
2017,5,28,15,0,802.0,141.0,3.4,19.0,749.0,885.53,678.35
2017,5,28,15,15,787.5,138.0,3.4,18.5,707.5,852.93,658.43
2017,5,28,15,30,773.0,135.0,3.4,18.0,666.0,818.66,637.13
2017,5,28,15,45,756.0,130.5,3.4,17.5,621.0,782.33,614.08
2017,5,28,16,0,739.0,126.0,3.4,17.0,576.0,741.88,587.69
2017,5,28,16,15,715.5,121.5,3.35,16.5,527.5,695.61,556.34
2017,5,28,16,30,692.0,117.0,3.3,16.0,479.0,649.15,523.91
2017,5,28,16,45,662.0,111.0,3.3,16.0,429.0,596.58,484.45
2017,5,28,17,0,632.0,105.0,3.3,16.0,379.0,544.83,444.69
2017,5,28,17,15,591.0,98.0,3.25,15.5,328.5,486.36,399.2
2017,5,28,17,30,550.0,91.0,3.2,15.0,278.0,430.18,354.16
2017,5,28,17,45,493.0,82.5,3.15,14.5,229.0,366.56,301.65
2017,5,28,18,0,436.0,74.0,3.1,14.0,180.0,305.49,249.76
2017,5,28,18,15,357.0,62.5,3.05,13.5,136.0,238.99,192.24
2017,5,28,18,30,278.0,51.0,3.0,13.0,92.0,179.85,140.1
2017,5,28,18,45,174.0,35.5,2.95,12.5,58.0,114.99,82.26
2017,5,28,19,0,70.0,20.0,2.9,12.0,24.0,47.65,1.0
2017,5,28,19,15,35.0,10.0,2.9,11.5,12.0,18.31,0.0
2017,5,28,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,29,4,45,9.0,4.5,2.85,10.0,4.5,0.0,0.0
2017,5,29,5,0,18.0,9.0,2.8,10.0,9.0,8.85,0.0
2017,5,29,5,15,118.0,25.0,2.9,10.0,37.5,19.58,5.73
2017,5,29,5,30,218.0,41.0,3.0,10.0,66.0,31.64,21.69
2017,5,29,5,45,315.5,52.5,3.1,10.5,108.0,39.47,29.53
2017,5,29,6,0,413.0,64.0,3.2,11.0,150.0,46.92,36.6
2017,5,29,6,15,206.5,52.0,3.3,11.0,95.0,38.43,29.18
2017,5,29,6,30,0.0,40.0,3.4,11.0,40.0,38.62,27.81
2017,5,29,6,45,0.0,48.0,3.55,11.5,48.0,46.36,34.38
2017,5,29,7,0,0.0,56.0,3.7,12.0,56.0,54.11,40.83
2017,5,29,7,15,0.0,64.5,3.65,12.5,64.5,62.35,47.6
2017,5,29,7,30,0.0,73.0,3.6,13.0,73.0,70.59,54.28
2017,5,29,7,45,0.0,87.0,3.6,13.5,87.0,84.17,65.34
2017,5,29,8,0,0.0,101.0,3.6,14.0,101.0,97.47,76.02
2017,5,29,8,15,3.0,147.0,3.5,14.0,149.5,141.75,112.15
2017,5,29,8,30,6.0,193.0,3.4,14.0,198.0,186.02,147.71
2017,5,29,8,45,37.0,259.0,3.35,14.5,286.5,257.88,204.5
2017,5,29,9,0,68.0,325.0,3.3,15.0,375.0,335.81,264.81
2017,5,29,9,15,68.0,343.0,3.25,15.0,395.5,356.8,280.42
2017,5,29,9,30,68.0,361.0,3.2,15.0,416.0,377.81,296.11
2017,5,29,9,45,39.5,300.5,3.2,15.5,333.0,308.94,241.87
2017,5,29,10,0,11.0,240.0,3.2,16.0,250.0,237.84,185.46
2017,5,29,10,15,34.0,323.5,3.2,16.0,354.5,331.81,258.77
2017,5,29,10,30,57.0,407.0,3.2,16.0,459.0,429.81,332.96
2017,5,29,10,45,56.0,415.0,3.25,16.0,466.5,440.41,340.28
2017,5,29,11,0,55.0,423.0,3.3,16.0,474.0,450.9,347.9
2017,5,29,11,15,109.0,453.5,3.35,16.0,556.5,530.05,408.19
2017,5,29,11,30,163.0,484.0,3.4,16.0,639.0,612.82,469.79
2017,5,29,11,45,195.5,483.5,3.45,16.0,671.0,648.87,496.58
2017,5,29,12,0,228.0,483.0,3.5,16.0,703.0,685.62,524.01
2017,5,29,12,15,216.5,483.5,3.55,16.0,692.0,682.31,521.32
2017,5,29,12,30,205.0,484.0,3.6,16.0,681.0,677.98,518.17
2017,5,29,12,45,230.0,474.5,3.65,16.0,693.0,697.82,533.76
2017,5,29,13,0,255.0,465.0,3.7,16.0,705.0,722.26,552.42
2017,5,29,13,15,207.5,461.0,3.75,16.0,654.5,670.64,514.35
2017,5,29,13,30,160.0,457.0,3.8,16.0,604.0,623.34,479.3
2017,5,29,13,45,221.5,435.5,3.85,16.0,632.5,662.83,511.28
2017,5,29,14,0,283.0,414.0,3.9,16.0,661.0,708.3,546.82
2017,5,29,14,15,407.5,353.5,3.95,16.0,695.5,769.95,596.31
2017,5,29,14,30,532.0,293.0,4.0,16.0,730.0,820.62,637.53
2017,5,29,14,45,548.0,270.0,4.05,16.0,702.5,804.43,627.61
2017,5,29,15,0,564.0,247.0,4.1,16.0,675.0,785.56,616.17
2017,5,29,15,15,663.5,192.0,4.1,15.5,669.0,806.59,636.62
2017,5,29,15,30,763.0,137.0,4.1,15.0,663.0,813.04,643.89
2017,5,29,15,45,493.0,202.5,4.2,15.0,534.0,640.89,514.34
2017,5,29,16,0,223.0,268.0,4.3,15.0,405.0,466.96,375.89
2017,5,29,16,15,136.0,239.0,4.25,14.5,320.5,362.93,294.14
2017,5,29,16,30,49.0,210.0,4.2,14.0,236.0,256.0,207.44
2017,5,29,16,45,31.5,180.5,4.2,14.0,196.5,210.98,171.13
2017,5,29,17,0,14.0,151.0,4.2,14.0,157.0,160.96,130.02
2017,5,29,17,15,9.0,132.5,4.05,13.5,136.5,138.91,112.15
2017,5,29,17,30,4.0,114.0,3.9,13.0,116.0,117.19,94.25
2017,5,29,17,45,226.5,93.5,3.8,13.0,149.5,229.86,191.07
2017,5,29,18,0,449.0,73.0,3.7,13.0,183.0,313.08,257.89
2017,5,29,18,15,371.0,62.0,3.55,12.5,139.0,244.91,198.14
2017,5,29,18,30,293.0,51.0,3.4,12.0,95.0,185.96,145.77
2017,5,29,18,45,186.0,36.0,3.25,11.5,60.5,119.79,86.69
2017,5,29,19,0,79.0,21.0,3.1,11.0,26.0,51.89,6.33
2017,5,29,19,15,39.5,10.5,3.15,11.0,13.0,19.96,0.0
2017,5,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,30,4,45,11.0,5.0,3.65,9.5,5.0,0.0,0.0
2017,5,30,5,0,22.0,10.0,3.6,10.0,10.0,9.83,0.0
2017,5,30,5,15,132.0,26.0,3.6,10.0,39.5,20.39,6.66
2017,5,30,5,30,242.0,42.0,3.6,10.0,69.0,32.45,22.42
2017,5,30,5,45,342.0,53.0,3.65,10.5,112.5,39.85,29.87
2017,5,30,6,0,442.0,64.0,3.7,11.0,156.0,47.39,37.03
2017,5,30,6,15,505.0,72.0,3.75,11.0,205.0,56.41,39.22
2017,5,30,6,30,568.0,80.0,3.8,11.0,254.0,91.72,54.49
2017,5,30,6,45,284.0,74.5,3.85,11.5,161.5,87.39,57.13
2017,5,30,7,0,0.0,69.0,3.9,12.0,69.0,66.7,51.54
2017,5,30,7,15,0.0,85.5,3.95,12.0,85.5,82.48,64.76
2017,5,30,7,30,0.0,102.0,4.0,12.0,102.0,97.99,77.59
2017,5,30,7,45,0.0,120.5,4.05,12.5,120.5,115.37,91.66
2017,5,30,8,0,0.0,139.0,4.1,13.0,139.0,132.78,105.58
2017,5,30,8,15,26.0,208.0,4.05,13.5,225.0,202.49,161.72
2017,5,30,8,30,52.0,277.0,4.0,14.0,311.0,276.62,220.27
2017,5,30,8,45,32.5,257.0,4.0,14.5,279.0,253.96,201.39
2017,5,30,9,0,13.0,237.0,4.0,15.0,247.0,232.08,183.21
2017,5,30,9,15,30.5,290.0,4.05,15.0,314.5,288.06,227.34
2017,5,30,9,30,48.0,343.0,4.1,15.0,382.0,349.37,274.9
2017,5,30,9,45,119.5,381.0,4.15,15.5,482.5,431.63,338.57
2017,5,30,10,0,191.0,419.0,4.2,16.0,583.0,523.27,408.02
2017,5,30,10,15,196.5,433.0,4.2,16.0,606.0,549.98,427.45
2017,5,30,10,30,202.0,447.0,4.2,16.0,629.0,576.85,447.14
2017,5,30,10,45,254.5,446.0,4.25,16.5,680.0,626.15,483.9
2017,5,30,11,0,307.0,445.0,4.3,17.0,731.0,680.35,523.65
2017,5,30,11,15,353.0,429.5,4.3,17.0,762.5,717.47,551.58
2017,5,30,11,30,399.0,414.0,4.3,17.0,794.0,755.73,580.26
2017,5,30,11,45,395.0,418.0,4.3,17.0,796.5,768.1,588.75
2017,5,30,12,0,391.0,422.0,4.3,17.0,799.0,779.28,596.53
2017,5,30,12,15,316.5,450.5,4.2,16.5,755.0,746.9,571.67
2017,5,30,12,30,242.0,479.0,4.1,16.0,711.0,708.41,542.5
2017,5,30,12,45,232.5,475.0,4.1,15.5,696.5,700.83,538.27
2017,5,30,13,0,223.0,471.0,4.1,15.0,682.0,692.23,533.12
2017,5,30,13,15,282.0,447.0,4.1,14.5,708.5,734.78,567.46
2017,5,30,13,30,341.0,423.0,4.1,14.0,735.0,770.81,596.84
2017,5,30,13,45,331.0,413.5,4.15,14.0,710.0,753.25,584.55
2017,5,30,14,0,321.0,404.0,4.2,14.0,685.0,734.49,571.73
2017,5,30,14,15,226.0,401.0,4.25,14.0,595.5,632.56,495.26
2017,5,30,14,30,131.0,398.0,4.3,14.0,506.0,539.87,424.06
2017,5,30,14,45,86.5,357.0,4.35,14.0,427.5,446.49,353.05
2017,5,30,15,0,42.0,316.0,4.4,14.0,349.0,362.6,287.62
2017,5,30,15,15,25.0,260.0,4.35,14.0,279.5,288.26,229.48
2017,5,30,15,30,8.0,204.0,4.3,14.0,210.0,208.33,165.68
2017,5,30,15,45,203.5,218.0,4.25,14.5,343.0,409.12,332.53
2017,5,30,16,0,399.0,232.0,4.2,15.0,476.0,584.99,472.09
2017,5,30,16,15,418.5,206.0,4.05,14.5,443.5,559.69,454.07
2017,5,30,16,30,438.0,180.0,3.9,14.0,411.0,531.7,434.64
2017,5,30,16,45,385.0,169.5,3.8,14.0,357.5,468.08,384.5
2017,5,30,17,0,332.0,159.0,3.7,14.0,304.0,399.27,329.62
2017,5,30,17,15,307.0,143.5,3.6,13.5,264.0,354.31,293.86
2017,5,30,17,30,282.0,128.0,3.5,13.0,224.0,310.9,258.39
2017,5,30,17,45,256.5,109.0,3.45,13.0,185.5,264.73,219.38
2017,5,30,18,0,231.0,90.0,3.4,13.0,147.0,220.35,181.0
2017,5,30,18,15,192.0,72.0,3.25,12.5,112.0,173.3,139.9
2017,5,30,18,30,153.0,54.0,3.1,12.0,77.0,129.54,101.09
2017,5,30,18,45,89.5,37.0,3.0,11.5,49.0,82.16,58.89
2017,5,30,19,0,26.0,20.0,2.9,11.0,21.0,31.77,4.31
2017,5,30,19,15,13.0,10.0,2.9,11.0,10.5,13.02,0.0
2017,5,30,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,5.0,1.5,10.5,5.0,0.0,0.0
2017,5,31,5,0,0.0,10.0,1.6,11.0,10.0,9.83,0.0
2017,5,31,5,15,116.0,24.5,1.75,11.0,38.0,19.1,6.22
2017,5,31,5,30,232.0,39.0,1.9,11.0,66.0,29.92,20.21
2017,5,31,5,45,324.0,50.0,2.05,11.5,107.0,37.39,27.61
2017,5,31,6,0,416.0,61.0,2.2,12.0,148.0,44.47,34.29
2017,5,31,6,15,478.5,69.0,2.2,12.5,195.0,54.01,36.74
2017,5,31,6,30,541.0,77.0,2.2,13.0,242.0,88.12,51.69
2017,5,31,6,45,589.0,82.0,2.2,13.5,292.5,124.55,74.82
2017,5,31,7,0,637.0,87.0,2.2,14.0,343.0,166.01,106.35
2017,5,31,7,15,669.0,92.0,2.2,14.5,392.5,209.12,142.55
2017,5,31,7,30,701.0,97.0,2.2,15.0,442.0,255.46,182.64
2017,5,31,7,45,730.5,99.0,2.25,15.5,492.0,304.7,225.44
2017,5,31,8,0,760.0,101.0,2.3,16.0,542.0,353.19,267.33
2017,5,31,8,15,778.5,104.0,2.4,16.5,588.0,400.66,307.97
2017,5,31,8,30,797.0,107.0,2.5,17.0,634.0,449.36,348.6
2017,5,31,8,45,817.5,106.5,2.65,18.0,678.0,496.9,386.78
2017,5,31,9,0,838.0,106.0,2.8,19.0,722.0,548.65,426.94
2017,5,31,9,15,848.5,108.0,2.85,19.0,759.5,593.97,462.65
2017,5,31,9,30,859.0,110.0,2.9,19.0,797.0,638.9,497.29
2017,5,31,9,45,872.0,108.5,2.95,19.5,831.0,681.69,528.8
2017,5,31,10,0,885.0,107.0,3.0,20.0,865.0,723.84,558.06
2017,5,31,10,15,891.0,108.5,3.0,20.0,891.0,762.71,584.64
2017,5,31,10,30,897.0,110.0,3.0,20.0,917.0,800.07,609.94
2017,5,31,10,45,903.0,109.5,3.05,20.5,937.0,833.87,631.68
2017,5,31,11,0,909.0,109.0,3.1,21.0,957.0,865.81,651.99
2017,5,31,11,15,911.5,109.5,3.1,21.0,970.0,893.66,670.35
2017,5,31,11,30,914.0,110.0,3.1,21.0,983.0,919.21,687.13
2017,5,31,11,45,915.0,110.0,3.1,21.5,988.0,940.51,699.71
2017,5,31,12,0,916.0,110.0,3.1,22.0,993.0,959.23,710.58
2017,5,31,12,15,915.5,110.0,3.15,22.0,990.5,973.9,720.55
2017,5,31,12,30,915.0,110.0,3.2,22.0,988.0,985.8,728.82
2017,5,31,12,45,910.0,112.0,3.25,22.0,977.5,992.53,733.79
2017,5,31,13,0,905.0,114.0,3.3,22.0,967.0,996.37,737.0
2017,5,31,13,15,901.0,113.0,3.35,22.0,950.0,995.24,737.05
2017,5,31,13,30,897.0,112.0,3.4,22.0,933.0,991.18,735.32
2017,5,31,13,45,893.5,110.0,3.5,22.0,909.5,983.68,731.77
2017,5,31,14,0,890.0,108.0,3.6,22.0,886.0,973.31,726.39
2017,5,31,14,15,883.0,106.5,3.6,21.5,856.0,957.32,718.03
2017,5,31,14,30,876.0,105.0,3.6,21.0,826.0,938.7,707.95
2017,5,31,14,45,867.0,103.0,3.65,21.0,790.5,915.18,693.48
2017,5,31,15,0,858.0,101.0,3.7,21.0,755.0,889.33,677.4
2017,5,31,15,15,846.0,99.0,3.7,20.5,714.5,858.66,658.9
2017,5,31,15,30,834.0,97.0,3.7,20.0,674.0,826.14,638.93
2017,5,31,15,45,818.0,94.5,3.75,20.0,629.0,788.08,613.81
2017,5,31,16,0,802.0,92.0,3.8,20.0,584.0,753.61,591.04
2017,5,31,16,15,782.0,89.0,3.8,19.5,536.0,709.56,561.81
2017,5,31,16,30,762.0,86.0,3.8,19.0,488.0,664.96,531.67
2017,5,31,16,45,734.0,82.5,3.8,18.5,438.0,613.95,496.0
2017,5,31,17,0,706.0,79.0,3.8,18.0,388.0,563.49,458.42
2017,5,31,17,15,670.5,74.5,3.7,17.5,338.0,510.33,417.1
2017,5,31,17,30,635.0,70.0,3.6,17.0,288.0,456.95,374.39
2017,5,31,17,45,583.0,64.0,3.5,16.5,239.0,395.18,323.55
2017,5,31,18,0,531.0,58.0,3.4,16.0,190.0,337.26,274.28
2017,5,31,18,15,456.0,50.5,3.15,15.5,145.5,271.73,217.45
2017,5,31,18,30,381.0,43.0,2.9,15.0,101.0,212.77,165.15
2017,5,31,18,45,263.5,32.0,2.65,14.5,65.0,142.54,103.07
2017,5,31,19,0,146.0,21.0,2.4,14.0,29.0,76.51,21.84
2017,5,31,19,15,73.0,10.5,2.35,13.5,14.5,28.36,0.0
2017,5,31,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,1,4,45,17.0,5.0,1.9,10.5,5.0,0.0,0.0
2017,6,1,5,0,34.0,10.0,2.1,11.0,10.0,9.83,0.0
2017,6,1,5,15,155.0,23.5,2.25,11.5,39.5,18.25,5.96
2017,6,1,5,30,276.0,37.0,2.4,12.0,69.0,28.26,18.71
2017,6,1,5,45,354.0,49.0,2.6,12.5,110.5,36.83,26.99
2017,6,1,6,0,432.0,61.0,2.8,13.0,152.0,44.41,34.09
2017,6,1,6,15,222.0,84.0,2.9,13.5,131.0,69.02,51.31
2017,6,1,6,30,12.0,107.0,3.0,14.0,110.0,99.12,78.31
2017,6,1,6,45,17.5,126.0,3.15,14.5,132.5,118.11,93.59
2017,6,1,7,0,23.0,145.0,3.3,15.0,155.0,137.73,109.2
2017,6,1,7,15,38.5,171.5,3.4,15.5,190.0,161.8,127.93
2017,6,1,7,30,54.0,198.0,3.5,16.0,225.0,191.67,151.3
2017,6,1,7,45,63.0,222.0,3.6,16.5,256.5,219.27,172.89
2017,6,1,8,0,72.0,246.0,3.7,17.0,288.0,247.91,195.14
2017,6,1,8,15,161.5,270.0,3.7,17.0,374.0,305.32,239.57
2017,6,1,8,30,251.0,294.0,3.7,17.0,460.0,371.32,290.98
2017,6,1,8,45,536.0,209.0,3.7,17.5,594.0,448.17,351.51
2017,6,1,9,0,821.0,124.0,3.7,18.0,728.0,552.97,433.95
2017,6,1,9,15,595.0,235.0,3.7,18.5,685.0,556.38,434.12
2017,6,1,9,30,369.0,346.0,3.7,19.0,642.0,545.33,421.93
2017,6,1,9,45,409.5,341.5,3.7,19.5,682.5,583.05,450.09
2017,6,1,10,0,450.0,337.0,3.7,20.0,723.0,626.29,481.63
2017,6,1,10,15,442.0,353.0,3.65,20.0,741.5,654.4,501.43
2017,6,1,10,30,434.0,369.0,3.6,20.0,760.0,681.27,520.11
2017,6,1,10,45,651.0,259.0,3.55,20.5,860.0,770.53,588.42
2017,6,1,11,0,868.0,149.0,3.5,21.0,960.0,869.14,657.09
2017,6,1,11,15,871.0,150.0,3.5,21.0,972.5,897.05,675.11
2017,6,1,11,30,874.0,151.0,3.5,21.0,985.0,922.81,692.15
2017,6,1,11,45,878.5,149.0,3.5,21.0,991.5,944.87,706.69
2017,6,1,12,0,883.0,147.0,3.5,21.0,998.0,964.6,719.71
2017,6,1,12,15,882.5,147.0,3.55,21.0,996.0,979.1,729.64
2017,6,1,12,30,882.0,147.0,3.6,21.0,994.0,990.96,737.92
2017,6,1,12,45,884.0,144.0,3.7,21.0,985.5,999.58,744.51
2017,6,1,13,0,886.0,141.0,3.8,21.0,977.0,1005.4,749.36
2017,6,1,13,15,882.5,140.0,3.8,21.0,960.5,1005.0,749.52
2017,6,1,13,30,879.0,139.0,3.8,21.0,944.0,1001.75,747.93
2017,6,1,13,45,874.0,137.5,3.8,21.0,920.5,993.68,743.24
2017,6,1,14,0,869.0,136.0,3.8,21.0,897.0,982.84,736.83
2017,6,1,14,15,861.5,134.5,3.8,21.0,866.5,966.89,727.07
2017,6,1,14,30,854.0,133.0,3.8,21.0,836.0,948.38,715.67
2017,6,1,14,45,842.5,131.0,3.85,21.0,799.5,928.88,703.95
2017,6,1,15,0,831.0,129.0,3.9,21.0,763.0,901.49,686.79
2017,6,1,15,15,817.5,126.5,3.9,20.5,722.0,869.75,667.57
2017,6,1,15,30,804.0,124.0,3.9,20.0,681.0,836.23,646.92
2017,6,1,15,45,784.5,121.5,3.95,19.5,635.0,796.14,621.53
2017,6,1,16,0,765.0,119.0,4.0,19.0,589.0,755.01,594.99
2017,6,1,16,15,743.0,114.5,3.95,18.5,540.5,711.87,566.13
2017,6,1,16,30,721.0,110.0,3.9,18.0,492.0,665.61,534.42
2017,6,1,16,45,692.0,105.0,3.9,17.5,442.0,613.81,496.93
2017,6,1,17,0,663.0,100.0,3.9,17.0,392.0,562.72,458.65
2017,6,1,17,15,624.0,94.0,3.75,16.5,341.0,505.31,413.93
2017,6,1,17,30,585.0,88.0,3.6,16.0,290.0,449.98,369.59
2017,6,1,17,45,534.0,79.5,3.5,15.5,241.0,387.86,318.52
2017,6,1,18,0,483.0,71.0,3.4,15.0,192.0,329.46,268.95
2017,6,1,18,15,405.0,61.0,3.15,14.5,147.0,261.64,210.39
2017,6,1,18,30,327.0,51.0,2.9,14.0,102.0,200.25,156.38
2017,6,1,18,45,218.0,37.0,2.7,13.5,66.0,132.41,96.68
2017,6,1,19,0,109.0,23.0,2.5,13.0,30.0,68.84,23.11
2017,6,1,19,15,54.5,11.5,2.55,12.5,15.0,24.86,0.0
2017,6,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,2,4,45,26.0,5.5,2.05,10.5,6.0,0.0,0.0
2017,6,2,5,0,52.0,11.0,2.2,11.0,12.0,10.81,0.0
2017,6,2,5,15,183.5,24.0,2.35,11.0,43.0,18.66,6.5
2017,6,2,5,30,315.0,37.0,2.5,11.0,74.0,28.67,19.17
2017,6,2,5,45,405.5,46.5,2.65,11.5,117.5,34.43,24.99
2017,6,2,6,0,496.0,56.0,2.8,12.0,161.0,39.84,30.15
2017,6,2,6,15,556.0,63.0,2.75,12.5,210.0,50.83,32.55
2017,6,2,6,30,616.0,70.0,2.7,13.0,259.0,87.73,48.49
2017,6,2,6,45,656.5,75.5,2.7,13.5,310.5,127.46,74.3
2017,6,2,7,0,697.0,81.0,2.7,14.0,362.0,171.47,108.42
2017,6,2,7,15,728.0,85.5,2.6,14.5,413.0,220.14,149.52
2017,6,2,7,30,759.0,90.0,2.5,15.0,464.0,268.47,191.56
2017,6,2,7,45,783.0,93.0,2.45,16.0,514.5,316.32,233.24
2017,6,2,8,0,807.0,96.0,2.4,17.0,565.0,366.29,275.95
2017,6,2,8,15,824.5,99.0,2.3,17.5,612.0,415.57,317.63
2017,6,2,8,30,842.0,102.0,2.2,18.0,659.0,465.94,358.91
2017,6,2,8,45,856.0,104.0,2.15,18.5,703.0,518.07,400.27
2017,6,2,9,0,870.0,106.0,2.1,19.0,747.0,566.74,437.81
2017,6,2,9,15,880.5,108.0,2.1,19.5,785.5,613.43,472.95
2017,6,2,9,30,891.0,110.0,2.1,20.0,824.0,659.67,506.74
2017,6,2,9,45,903.5,109.5,2.15,20.5,858.5,704.31,538.84
2017,6,2,10,0,916.0,109.0,2.2,21.0,893.0,748.23,568.48
2017,6,2,10,15,921.5,110.0,2.2,21.5,919.5,787.39,593.35
2017,6,2,10,30,927.0,111.0,2.2,22.0,946.0,824.94,616.81
2017,6,2,10,45,930.5,112.0,2.2,22.5,966.0,859.08,637.7
2017,6,2,11,0,934.0,113.0,2.2,23.0,986.0,891.17,657.01
2017,6,2,11,15,936.5,113.5,2.2,23.0,998.5,919.72,675.14
2017,6,2,11,30,939.0,114.0,2.2,23.0,1011.0,945.91,691.7
2017,6,2,11,45,939.5,115.0,2.2,23.5,1016.5,968.29,704.42
2017,6,2,12,0,940.0,116.0,2.2,24.0,1022.0,988.04,715.43
2017,6,2,12,15,939.5,116.0,2.25,24.0,1020.0,1003.16,725.47
2017,6,2,12,30,939.0,116.0,2.3,24.0,1018.0,1015.45,733.84
2017,6,2,12,45,927.0,122.0,2.4,24.0,1005.5,1019.72,737.76
2017,6,2,13,0,915.0,128.0,2.5,24.0,993.0,1021.0,739.94
2017,6,2,13,15,912.0,127.5,2.6,24.0,976.0,1021.57,741.77
2017,6,2,13,30,909.0,127.0,2.7,24.0,959.0,1019.21,741.79
2017,6,2,13,45,904.0,125.5,2.85,24.0,935.5,1010.94,738.56
2017,6,2,14,0,899.0,124.0,3.0,24.0,912.0,999.81,733.5
2017,6,2,14,15,892.0,122.0,3.0,23.5,881.5,983.43,725.2
2017,6,2,14,30,885.0,120.0,3.0,23.0,851.0,964.38,715.2
2017,6,2,14,45,876.5,117.5,3.05,23.0,815.0,940.85,701.23
2017,6,2,15,0,868.0,115.0,3.1,23.0,779.0,914.93,685.65
2017,6,2,15,15,856.0,112.5,3.1,22.5,737.5,883.69,667.33
2017,6,2,15,30,844.0,110.0,3.1,22.0,696.0,855.79,651.17
2017,6,2,15,45,829.0,107.0,3.1,22.0,650.5,817.79,626.54
2017,6,2,16,0,814.0,104.0,3.1,22.0,605.0,778.41,600.75
2017,6,2,16,15,793.5,100.5,3.05,21.5,556.5,733.07,571.24
2017,6,2,16,30,773.0,97.0,3.0,21.0,508.0,687.17,540.8
2017,6,2,16,45,746.0,93.0,2.95,20.5,457.0,635.87,505.61
2017,6,2,17,0,719.0,89.0,2.9,20.0,406.0,587.61,470.3
2017,6,2,17,15,682.0,83.5,2.8,19.0,354.5,529.76,427.27
2017,6,2,17,30,645.0,78.0,2.7,18.0,303.0,473.78,384.18
2017,6,2,17,45,593.0,71.5,2.6,17.5,252.5,410.84,333.3
2017,6,2,18,0,541.0,65.0,2.5,17.0,202.0,351.66,283.78
2017,6,2,18,15,464.0,56.5,2.45,16.0,155.5,283.32,226.02
2017,6,2,18,30,387.0,48.0,2.4,15.0,109.0,221.62,172.35
2017,6,2,18,45,271.5,36.0,2.35,14.5,71.0,149.62,109.29
2017,6,2,19,0,156.0,24.0,2.3,14.0,33.0,84.55,32.91
2017,6,2,19,15,78.0,12.0,2.35,13.5,16.5,31.31,0.0
2017,6,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.0,1.85,10.0,4.0,0.0,0.0
2017,6,3,5,0,0.0,8.0,2.0,10.0,8.0,7.86,0.0
2017,6,3,5,15,35.0,24.5,2.1,10.5,28.5,21.73,8.79
2017,6,3,5,30,70.0,41.0,2.2,11.0,49.0,35.5,25.11
2017,6,3,5,45,97.0,60.5,2.35,11.5,78.0,51.17,39.82
2017,6,3,6,0,124.0,80.0,2.5,12.0,107.0,66.43,53.88
2017,6,3,6,15,142.0,101.5,2.5,12.0,139.5,85.47,66.14
2017,6,3,6,30,160.0,123.0,2.5,12.0,172.0,112.68,85.27
2017,6,3,6,45,178.5,141.5,2.55,12.5,206.0,139.78,105.46
2017,6,3,7,0,197.0,160.0,2.6,13.0,240.0,168.81,128.18
2017,6,3,7,15,120.5,177.0,2.65,13.0,228.0,178.93,139.91
2017,6,3,7,30,44.0,194.0,2.7,13.0,216.0,186.0,148.46
2017,6,3,7,45,163.5,218.0,2.75,13.5,311.5,242.31,190.88
2017,6,3,8,0,283.0,242.0,2.8,14.0,407.0,310.09,243.2
2017,6,3,8,15,460.0,207.0,2.8,14.5,500.5,362.67,283.87
2017,6,3,8,30,637.0,172.0,2.8,15.0,594.0,433.86,340.21
2017,6,3,8,45,569.5,213.0,2.8,15.5,609.0,468.76,368.09
2017,6,3,9,0,502.0,254.0,2.8,16.0,624.0,496.11,388.96
2017,6,3,9,15,377.5,315.0,2.8,16.0,601.5,505.07,394.78
2017,6,3,9,30,253.0,376.0,2.8,16.0,579.0,499.57,388.74
2017,6,3,9,45,252.0,393.5,2.8,16.5,602.5,527.7,408.85
2017,6,3,10,0,251.0,411.0,2.8,17.0,626.0,555.56,428.22
2017,6,3,10,15,233.0,428.5,2.8,17.5,633.0,573.28,439.51
2017,6,3,10,30,215.0,446.0,2.8,18.0,640.0,586.32,447.3
2017,6,3,10,45,353.0,414.5,2.8,18.5,741.5,676.92,514.93
2017,6,3,11,0,491.0,383.0,2.8,19.0,843.0,776.01,586.36
2017,6,3,11,15,698.0,260.5,2.85,19.0,923.0,855.34,647.45
2017,6,3,11,30,905.0,138.0,2.9,19.0,1003.0,938.72,704.44
2017,6,3,11,45,911.5,134.5,2.95,19.5,1010.0,961.74,718.0
2017,6,3,12,0,918.0,131.0,3.0,20.0,1017.0,982.39,730.5
2017,6,3,12,15,917.5,131.0,3.1,20.0,1014.5,997.32,741.06
2017,6,3,12,30,917.0,131.0,3.2,20.0,1012.0,1009.5,749.95
2017,6,3,12,45,919.0,127.5,3.3,20.5,1003.5,1017.82,754.95
2017,6,3,13,0,921.0,124.0,3.4,21.0,995.0,1023.21,758.13
2017,6,3,13,15,917.5,123.0,3.45,21.0,978.0,1022.8,758.66
2017,6,3,13,30,914.0,122.0,3.5,21.0,961.0,1019.42,757.39
2017,6,3,13,45,912.0,119.0,3.6,21.0,937.5,1012.48,754.25
2017,6,3,14,0,910.0,116.0,3.7,21.0,914.0,1002.58,749.23
2017,6,3,14,15,903.0,114.5,3.7,20.5,883.5,986.58,740.93
2017,6,3,14,30,896.0,113.0,3.7,20.0,853.0,967.88,730.88
2017,6,3,14,45,888.0,110.0,3.75,20.0,817.0,944.06,716.27
2017,6,3,15,0,880.0,107.0,3.8,20.0,781.0,917.8,699.99
2017,6,3,15,15,868.0,105.0,3.75,19.5,739.5,886.8,681.09
2017,6,3,15,30,856.0,103.0,3.7,19.0,698.0,853.89,660.72
2017,6,3,15,45,841.0,100.0,3.7,19.0,652.0,820.65,638.96
2017,6,3,16,0,826.0,97.0,3.7,19.0,606.0,780.92,612.34
2017,6,3,16,15,805.5,94.0,3.65,18.5,557.0,735.78,582.38
2017,6,3,16,30,785.0,91.0,3.6,18.0,508.0,690.06,551.48
