Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,16,45,757.0,87.0,3.6,17.5,457.0,637.65,515.04
2017,6,3,17,0,729.0,83.0,3.6,17.0,406.0,585.73,476.71
2017,6,3,17,15,692.5,78.5,3.5,16.5,354.5,531.19,434.5
2017,6,3,17,30,656.0,74.0,3.4,16.0,303.0,476.24,390.74
2017,6,3,17,45,602.0,68.5,3.35,15.5,252.5,412.93,338.89
2017,6,3,18,0,548.0,63.0,3.3,15.0,202.0,353.55,288.57
2017,6,3,18,15,472.0,54.5,3.1,14.5,155.5,285.3,229.59
2017,6,3,18,30,396.0,46.0,2.9,14.0,109.0,223.67,175.04
2017,6,3,18,45,272.5,35.0,2.75,13.5,71.5,150.0,110.46
2017,6,3,19,0,149.0,24.0,2.6,13.0,34.0,82.97,35.55
2017,6,3,19,15,74.5,12.0,2.55,12.5,17.0,30.55,0.0
2017,6,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,4,4,45,22.0,6.0,3.3,10.0,6.5,0.0,0.0
2017,6,4,5,0,44.0,12.0,3.4,10.0,13.0,11.8,0.0
2017,6,4,5,15,170.0,25.5,3.5,10.5,43.5,19.87,7.74
2017,6,4,5,30,296.0,39.0,3.6,11.0,74.0,30.54,20.82
2017,6,4,5,45,390.0,48.5,3.7,11.5,117.5,36.2,26.56
2017,6,4,6,0,484.0,58.0,3.8,12.0,161.0,41.53,31.67
2017,6,4,6,15,544.5,64.5,3.85,12.5,209.5,52.88,33.76
2017,6,4,6,30,605.0,71.0,3.9,13.0,258.0,88.87,49.55
2017,6,4,6,45,648.5,76.0,3.95,13.5,309.5,127.96,75.05
2017,6,4,7,0,692.0,81.0,4.0,14.0,361.0,171.63,108.98
2017,6,4,7,15,723.0,85.5,4.05,14.0,412.0,220.01,150.4
2017,6,4,7,30,754.0,90.0,4.1,14.0,463.0,268.07,193.01
2017,6,4,7,45,775.5,94.5,4.15,14.5,512.5,316.21,236.01
2017,6,4,8,0,797.0,99.0,4.2,15.0,562.0,366.24,280.11
2017,6,4,8,15,815.0,102.0,4.2,15.5,609.5,415.2,322.58
2017,6,4,8,30,833.0,105.0,4.2,16.0,657.0,465.31,364.9
2017,6,4,8,45,845.0,108.5,4.25,16.5,700.0,513.83,405.0
2017,6,4,9,0,857.0,112.0,4.3,17.0,743.0,565.71,446.48
2017,6,4,9,15,868.5,114.0,4.3,17.0,782.5,612.42,483.82
2017,6,4,9,30,880.0,116.0,4.3,17.0,822.0,658.78,520.09
2017,6,4,9,45,890.5,117.5,4.3,17.5,856.5,703.48,553.3
2017,6,4,10,0,901.0,119.0,4.3,18.0,891.0,747.34,584.27
2017,6,4,10,15,908.5,120.0,4.25,18.0,919.5,787.48,612.09
2017,6,4,10,30,916.0,121.0,4.2,18.0,948.0,826.17,638.65
2017,6,4,10,45,921.0,123.0,4.2,18.5,969.5,862.16,662.05
2017,6,4,11,0,926.0,125.0,4.2,19.0,991.0,896.22,683.88
2017,6,4,11,15,930.0,125.5,4.2,19.0,1005.0,925.94,703.87
2017,6,4,11,30,934.0,126.0,4.2,19.0,1019.0,953.4,722.27
2017,6,4,11,45,938.0,125.5,4.2,19.5,1026.5,977.54,736.98
2017,6,4,12,0,942.0,125.0,4.2,20.0,1034.0,999.17,749.97
2017,6,4,12,15,942.0,124.5,4.2,20.0,1032.0,1014.42,760.12
2017,6,4,12,30,942.0,124.0,4.2,20.0,1030.0,1026.85,768.49
2017,6,4,12,45,938.5,125.0,4.2,20.0,1020.5,1034.5,773.77
2017,6,4,13,0,935.0,126.0,4.2,20.0,1011.0,1039.18,777.21
2017,6,4,13,15,932.0,125.0,4.25,20.0,994.0,1039.35,778.09
2017,6,4,13,30,929.0,124.0,4.3,20.0,977.0,1036.5,777.09
2017,6,4,13,45,926.0,122.0,4.35,20.0,953.5,1029.63,773.51
2017,6,4,14,0,923.0,120.0,4.4,20.0,930.0,1019.78,768.06
2017,6,4,14,15,916.5,118.5,4.4,19.5,899.5,1004.21,759.95
2017,6,4,14,30,910.0,117.0,4.4,19.0,869.0,985.88,750.12
2017,6,4,14,45,902.0,114.5,4.45,18.5,833.0,962.45,737.22
2017,6,4,15,0,894.0,112.0,4.5,18.0,797.0,936.55,722.53
2017,6,4,15,15,882.5,109.5,4.5,17.5,755.5,905.22,703.48
2017,6,4,15,30,871.0,107.0,4.5,17.0,714.0,871.9,682.85
2017,6,4,15,45,856.0,104.5,4.5,17.0,668.0,838.95,661.0
2017,6,4,16,0,841.0,102.0,4.5,17.0,622.0,799.38,634.12
2017,6,4,16,15,821.5,98.5,4.4,16.5,572.5,753.99,603.26
2017,6,4,16,30,802.0,95.0,4.3,16.0,523.0,707.9,571.44
2017,6,4,16,45,776.0,91.0,4.25,15.5,471.5,656.26,535.04
2017,6,4,17,0,750.0,87.0,4.2,15.0,420.0,604.9,496.61
2017,6,4,17,15,714.0,82.0,4.05,14.5,367.5,549.45,453.22
2017,6,4,17,30,678.0,77.0,3.9,14.0,315.0,493.26,408.05
2017,6,4,17,45,626.0,71.5,3.75,13.5,263.5,429.97,355.67
2017,6,4,18,0,574.0,66.0,3.6,13.0,212.0,370.36,304.65
2017,6,4,18,15,497.0,57.5,3.35,12.5,164.5,300.32,243.68
2017,6,4,18,30,420.0,49.0,3.1,12.0,117.0,236.87,187.09
2017,6,4,18,45,294.5,37.5,2.9,11.5,77.0,160.52,119.71
2017,6,4,19,0,169.0,26.0,2.7,11.0,37.0,92.17,43.36
2017,6,4,19,15,84.5,13.0,2.65,10.5,18.5,34.17,0.0
2017,6,4,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,5,4,45,19.0,6.5,2.6,8.5,7.0,0.0,0.0
2017,6,5,5,0,38.0,13.0,2.9,9.0,14.0,12.78,0.0
2017,6,5,5,15,162.5,28.0,2.95,9.5,45.5,21.95,9.39
2017,6,5,5,30,287.0,43.0,3.0,10.0,77.0,33.13,23.18
2017,6,5,5,45,379.5,54.0,3.1,10.5,121.5,41.49,31.39
2017,6,5,6,0,472.0,65.0,3.2,11.0,166.0,47.97,37.58
2017,6,5,6,15,534.5,72.5,3.1,11.5,215.5,60.15,39.98
2017,6,5,6,30,597.0,80.0,3.0,12.0,265.0,96.53,56.43
2017,6,5,6,45,643.5,85.5,2.95,12.5,317.5,135.9,82.16
2017,6,5,7,0,690.0,91.0,2.9,13.0,370.0,180.19,116.44
2017,6,5,7,15,722.0,96.0,2.7,13.5,422.0,225.82,155.1
2017,6,5,7,30,754.0,101.0,2.5,14.0,474.0,274.7,197.57
2017,6,5,7,45,782.5,103.5,2.35,15.0,526.0,326.74,242.34
2017,6,5,8,0,811.0,106.0,2.2,16.0,578.0,377.76,285.53
2017,6,5,8,15,828.5,109.0,2.05,16.5,625.5,427.18,327.06
2017,6,5,8,30,846.0,112.0,1.9,17.0,673.0,477.69,368.09
2017,6,5,8,45,862.0,113.5,1.8,17.5,717.5,527.0,406.98
2017,6,5,9,0,878.0,115.0,1.7,18.0,762.0,579.95,447.06
2017,6,5,9,15,888.0,117.0,1.6,18.5,800.5,626.7,481.26
2017,6,5,9,30,898.0,119.0,1.5,19.0,839.0,672.95,513.87
2017,6,5,9,45,904.0,122.0,1.45,20.0,871.5,716.74,542.94
2017,6,5,10,0,910.0,125.0,1.4,21.0,904.0,759.33,569.46
2017,6,5,10,15,915.5,126.0,1.35,21.5,931.0,798.35,592.97
2017,6,5,10,30,921.0,127.0,1.3,22.0,958.0,835.76,614.99
2017,6,5,10,45,925.5,127.5,1.3,22.5,978.0,870.15,635.31
2017,6,5,11,0,930.0,128.0,1.3,23.0,998.0,902.55,654.14
2017,6,5,11,15,932.0,128.5,1.3,23.5,1010.5,930.68,670.06
2017,6,5,11,30,934.0,129.0,1.3,24.0,1023.0,956.44,684.41
2017,6,5,11,45,935.0,129.0,1.35,24.5,1028.0,978.36,697.07
2017,6,5,12,0,936.0,129.0,1.4,25.0,1033.0,997.68,708.16
2017,6,5,12,15,935.5,129.0,1.5,25.0,1030.5,1012.91,718.93
2017,6,5,12,30,935.0,129.0,1.6,25.0,1028.0,1025.34,728.09
2017,6,5,12,45,924.5,133.5,1.75,25.5,1015.5,1029.69,731.62
2017,6,5,13,0,914.0,138.0,1.9,26.0,1003.0,1031.07,733.37
2017,6,5,13,15,910.0,137.0,2.05,26.0,985.5,1030.35,735.27
2017,6,5,13,30,906.0,136.0,2.2,26.0,968.0,1026.69,735.34
2017,6,5,13,45,899.5,135.5,2.35,26.0,943.5,1018.2,732.36
2017,6,5,14,0,893.0,135.0,2.5,26.0,919.0,1006.88,727.6
2017,6,5,14,15,885.0,133.0,2.6,25.5,888.0,989.83,720.05
2017,6,5,14,30,877.0,131.0,2.7,25.0,857.0,970.14,710.76
2017,6,5,14,45,866.5,129.0,2.8,25.0,820.5,945.62,696.84
2017,6,5,15,0,856.0,127.0,2.9,25.0,784.0,924.45,685.08
2017,6,5,15,15,843.0,124.5,2.95,24.5,742.0,892.72,667.05
2017,6,5,15,30,830.0,122.0,3.0,24.0,700.0,859.12,647.58
2017,6,5,15,45,812.5,119.0,3.05,23.5,654.0,819.54,623.67
2017,6,5,16,0,795.0,116.0,3.1,23.0,608.0,778.74,598.5
2017,6,5,16,15,773.5,112.0,3.1,22.5,559.0,732.76,568.89
2017,6,5,16,30,752.0,108.0,3.1,22.0,510.0,689.15,540.44
2017,6,5,16,45,721.5,104.0,3.1,21.5,459.0,636.34,503.88
2017,6,5,17,0,691.0,100.0,3.1,21.0,408.0,584.28,466.09
2017,6,5,17,15,653.0,94.0,3.0,20.0,356.5,526.31,423.15
2017,6,5,17,30,615.0,88.0,2.9,19.0,305.0,470.27,380.23
2017,6,5,17,45,559.5,81.0,2.8,18.5,254.5,405.97,328.53
2017,6,5,18,0,504.0,74.0,2.7,18.0,204.0,345.66,278.46
2017,6,5,18,15,427.0,64.0,2.45,17.0,157.5,276.91,220.62
2017,6,5,18,30,350.0,54.0,2.2,16.0,111.0,214.62,166.92
2017,6,5,18,45,239.5,40.5,1.95,15.0,73.0,145.21,107.04
2017,6,5,19,0,129.0,27.0,1.7,14.0,35.0,81.98,40.03
2017,6,5,19,15,64.5,13.5,1.7,13.5,17.5,29.69,0.0
2017,6,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,6,4,45,19.5,6.0,2.1,9.5,6.5,0.0,0.0
2017,6,6,5,0,39.0,12.0,2.3,10.0,13.0,11.8,0.0
2017,6,6,5,15,161.0,27.0,2.4,10.5,44.0,21.09,8.9
2017,6,6,5,30,283.0,42.0,2.5,11.0,75.0,32.28,22.37
2017,6,6,5,45,373.5,52.5,2.7,11.5,119.0,39.96,29.92
2017,6,6,6,0,464.0,63.0,2.9,12.0,163.0,46.04,35.71
2017,6,6,6,15,526.5,71.0,2.95,12.5,212.5,59.0,38.7
2017,6,6,6,30,589.0,79.0,3.0,13.0,262.0,95.48,55.49
2017,6,6,6,45,631.5,85.5,3.05,13.5,313.0,134.9,81.5
2017,6,6,7,0,674.0,92.0,3.1,14.0,364.0,178.81,115.61
2017,6,6,7,15,706.5,97.0,3.1,14.5,416.0,223.75,153.6
2017,6,6,7,30,739.0,102.0,3.1,15.0,468.0,271.99,195.52
2017,6,6,7,45,761.0,107.0,3.15,15.5,518.0,320.15,237.96
2017,6,6,8,0,783.0,112.0,3.2,16.0,568.0,373.5,284.01
2017,6,6,8,15,802.0,115.5,3.2,16.0,615.5,422.61,326.5
2017,6,6,8,30,821.0,119.0,3.2,16.0,663.0,472.99,369.1
2017,6,6,8,45,833.5,123.0,3.25,16.5,706.5,521.66,408.77
2017,6,6,9,0,846.0,127.0,3.3,17.0,750.0,570.58,447.52
2017,6,6,9,15,857.0,129.5,3.3,17.5,789.0,617.31,483.47
2017,6,6,9,30,868.0,132.0,3.3,18.0,828.0,663.74,518.21
2017,6,6,9,45,866.5,140.0,3.35,18.5,859.0,706.39,549.26
2017,6,6,10,0,865.0,148.0,3.4,19.0,890.0,747.41,578.4
2017,6,6,10,15,871.5,149.5,3.45,19.0,917.0,786.59,605.78
2017,6,6,10,30,878.0,151.0,3.5,19.0,944.0,824.45,631.8
2017,6,6,10,45,883.5,152.0,3.55,19.5,964.5,858.86,654.04
2017,6,6,11,0,889.0,153.0,3.6,20.0,985.0,891.48,674.86
2017,6,6,11,15,891.5,153.5,3.65,20.0,997.5,919.1,693.46
2017,6,6,11,30,894.0,154.0,3.7,20.0,1010.0,944.51,710.58
2017,6,6,11,45,896.5,153.5,3.75,20.0,1016.0,966.67,725.53
2017,6,6,12,0,899.0,153.0,3.8,20.0,1022.0,986.42,738.92
2017,6,6,12,15,898.5,153.0,3.85,20.0,1019.5,1001.3,749.12
2017,6,6,12,30,898.0,153.0,3.9,20.0,1017.0,1013.52,757.66
2017,6,6,12,45,897.0,151.5,3.95,20.0,1007.5,1021.05,763.18
2017,6,6,13,0,896.0,150.0,4.0,20.0,998.0,1025.74,766.95
2017,6,6,13,15,892.0,149.0,4.0,20.0,981.0,1025.13,766.97
2017,6,6,13,30,888.0,148.0,4.0,20.0,964.0,1021.63,765.21
2017,6,6,13,45,883.5,145.5,4.05,20.0,940.0,1013.25,760.63
2017,6,6,14,0,879.0,143.0,4.1,20.0,916.0,1002.04,754.26
2017,6,6,14,15,871.0,141.5,4.1,19.5,885.5,985.75,745.66
2017,6,6,14,30,863.0,140.0,4.1,19.0,855.0,972.74,739.39
2017,6,6,14,45,853.5,137.0,4.1,19.0,819.0,948.41,723.93
2017,6,6,15,0,844.0,134.0,4.1,19.0,783.0,921.74,706.91
2017,6,6,15,15,831.0,131.0,4.0,18.5,741.0,889.79,686.96
2017,6,6,15,30,818.0,128.0,3.9,18.0,699.0,855.99,665.58
2017,6,6,15,45,801.0,124.5,3.85,18.0,653.5,816.64,639.05
2017,6,6,16,0,784.0,121.0,3.8,18.0,608.0,776.07,611.43
2017,6,6,16,15,762.0,117.0,3.75,17.5,559.0,733.04,582.82
2017,6,6,16,30,740.0,113.0,3.7,17.0,510.0,686.77,551.31
2017,6,6,16,45,710.5,108.0,3.65,16.5,458.5,633.96,513.34
2017,6,6,17,0,681.0,103.0,3.6,16.0,407.0,581.83,474.38
2017,6,6,17,15,641.5,97.0,3.55,15.0,355.5,523.31,430.04
2017,6,6,17,30,602.0,91.0,3.5,14.0,304.0,466.84,385.79
2017,6,6,17,45,547.5,83.5,3.45,13.5,254.0,403.0,333.33
2017,6,6,18,0,493.0,76.0,3.4,13.0,204.0,343.07,282.48
2017,6,6,18,15,415.0,66.0,3.2,12.5,157.5,273.05,221.97
2017,6,6,18,30,337.0,56.0,3.0,12.0,111.0,212.34,168.26
2017,6,6,18,45,227.0,41.5,2.85,11.5,73.5,142.34,106.84
2017,6,6,19,0,117.0,27.0,2.7,11.0,36.0,78.82,40.84
2017,6,6,19,15,58.5,13.5,2.65,10.5,18.0,28.25,0.0
2017,6,6,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,6.0,2.6,9.5,6.0,0.0,0.0
2017,6,7,5,0,0.0,12.0,2.8,10.0,12.0,11.8,0.0
2017,6,7,5,15,116.0,27.5,2.9,10.0,41.5,22.92,10.31
2017,6,7,5,30,232.0,43.0,3.0,10.0,71.0,33.07,23.16
2017,6,7,5,45,321.0,55.0,3.15,10.5,113.0,41.25,31.19
2017,6,7,6,0,410.0,67.0,3.3,11.0,155.0,49.03,38.54
2017,6,7,6,15,472.0,76.0,3.3,11.5,203.0,62.89,42.67
2017,6,7,6,30,534.0,85.0,3.3,12.0,251.0,97.57,59.34
2017,6,7,6,45,278.5,115.5,3.35,12.5,203.5,126.7,90.21
2017,6,7,7,0,23.0,146.0,3.4,13.0,156.0,138.78,110.9
2017,6,7,7,15,186.5,165.0,3.4,13.5,257.0,183.45,141.08
2017,6,7,7,30,350.0,184.0,3.4,14.0,358.0,247.59,188.7
2017,6,7,7,45,475.0,167.5,3.4,14.5,429.5,286.22,218.51
2017,6,7,8,0,600.0,151.0,3.4,15.0,501.0,339.83,261.68
2017,6,7,8,15,573.0,177.5,3.45,15.5,533.5,382.54,298.17
2017,6,7,8,30,546.0,204.0,3.5,16.0,566.0,422.82,331.48
2017,6,7,8,45,549.5,220.5,3.55,16.5,605.5,466.04,365.99
2017,6,7,9,0,553.0,237.0,3.6,17.0,645.0,509.17,399.53
2017,6,7,9,15,527.5,263.0,3.65,17.5,669.0,543.59,425.36
2017,6,7,9,30,502.0,289.0,3.7,18.0,693.0,575.38,448.45
2017,6,7,9,45,420.5,338.0,3.75,18.5,685.5,587.83,455.5
2017,6,7,10,0,339.0,387.0,3.8,19.0,678.0,596.22,458.97
2017,6,7,10,15,323.5,406.0,3.8,19.0,690.5,617.4,473.88
2017,6,7,10,30,308.0,425.0,3.8,19.0,703.0,637.1,487.45
2017,6,7,10,45,377.0,407.5,3.8,19.0,755.5,690.0,527.24
2017,6,7,11,0,446.0,390.0,3.8,19.0,808.0,745.03,568.01
2017,6,7,11,15,389.0,420.5,3.7,19.0,788.5,740.71,562.38
2017,6,7,11,30,332.0,451.0,3.6,19.0,769.0,732.12,554.02
2017,6,7,11,45,398.5,432.5,3.5,19.0,816.5,785.98,593.48
2017,6,7,12,0,465.0,414.0,3.4,19.0,864.0,842.44,633.74
2017,6,7,12,15,453.0,413.0,3.35,18.5,850.5,841.74,633.66
2017,6,7,12,30,441.0,412.0,3.3,18.0,837.0,839.25,632.79
2017,6,7,12,45,440.0,405.5,3.25,18.0,826.0,840.22,633.56
2017,6,7,13,0,439.0,399.0,3.2,18.0,815.0,839.52,633.2
2017,6,7,13,15,609.0,300.0,3.15,18.0,866.0,911.04,688.63
2017,6,7,13,30,779.0,201.0,3.1,18.0,917.0,975.31,734.2
2017,6,7,13,45,626.0,273.5,3.1,18.0,840.0,904.69,684.88
2017,6,7,14,0,473.0,346.0,3.1,18.0,763.0,828.8,628.64
2017,6,7,14,15,396.5,361.0,3.15,17.5,703.0,762.18,582.64
2017,6,7,14,30,320.0,376.0,3.2,17.0,643.0,703.44,540.93
2017,6,7,14,45,171.5,329.5,3.25,17.0,472.5,504.69,393.39
2017,6,7,15,0,23.0,283.0,3.3,17.0,302.0,301.87,235.62
2017,6,7,15,15,57.0,299.5,3.25,17.0,341.0,358.88,282.0
2017,6,7,15,30,91.0,316.0,3.2,17.0,380.0,406.83,320.23
2017,6,7,15,45,197.0,288.0,3.2,17.0,414.5,473.2,375.02
2017,6,7,16,0,303.0,260.0,3.2,17.0,449.0,532.74,423.68
2017,6,7,16,15,261.0,244.0,3.1,16.5,397.5,474.62,379.7
2017,6,7,16,30,219.0,228.0,3.0,16.0,346.0,410.0,330.56
2017,6,7,16,45,155.0,206.0,2.95,15.5,285.5,334.35,271.13
2017,6,7,17,0,91.0,184.0,2.9,15.0,225.0,255.41,207.7
2017,6,7,17,15,80.5,163.0,2.8,14.5,196.0,223.73,182.65
2017,6,7,17,30,70.0,142.0,2.7,14.0,167.0,192.68,157.49
2017,6,7,17,45,61.5,120.0,2.65,14.0,139.5,162.12,132.03
2017,6,7,18,0,53.0,98.0,2.6,14.0,112.0,131.99,106.45
2017,6,7,18,15,38.0,77.5,2.35,13.5,86.5,101.24,80.07
2017,6,7,18,30,23.0,57.0,2.1,13.0,61.0,71.4,54.24
2017,6,7,18,45,11.5,38.5,1.9,13.0,40.5,46.16,32.03
2017,6,7,19,0,0.0,20.0,1.7,13.0,20.0,19.33,6.63
2017,6,7,19,15,0.0,10.0,1.6,12.5,10.0,9.83,0.0
2017,6,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.5,1.25,11.5,1.5,0.0,0.0
2017,6,8,5,0,0.0,3.0,1.3,12.0,3.0,2.95,0.0
2017,6,8,5,15,0.0,10.0,1.35,12.0,10.0,9.64,1.07
2017,6,8,5,30,0.0,17.0,1.4,12.0,17.0,16.4,8.58
2017,6,8,5,45,0.0,27.5,1.5,12.5,27.5,26.54,17.96
2017,6,8,6,0,0.0,38.0,1.6,13.0,38.0,36.69,27.26
2017,6,8,6,15,0.0,49.5,1.65,13.0,49.5,47.82,35.43
2017,6,8,6,30,0.0,61.0,1.7,13.0,61.0,58.95,44.96
2017,6,8,6,45,0.0,73.0,1.75,13.5,73.0,70.39,54.5
2017,6,8,7,0,0.0,85.0,1.8,14.0,85.0,81.72,63.77
2017,6,8,7,15,0.0,94.0,1.85,14.0,94.0,90.33,70.76
2017,6,8,7,30,0.0,103.0,1.9,14.0,103.0,98.94,77.67
2017,6,8,7,45,3.0,142.0,1.95,14.5,143.5,135.97,107.65
2017,6,8,8,0,6.0,181.0,2.0,15.0,184.0,173.14,137.15
2017,6,8,8,15,3.0,166.5,2.05,15.0,168.0,159.75,125.93
2017,6,8,8,30,0.0,152.0,2.1,15.0,152.0,145.56,114.18
2017,6,8,8,45,0.0,143.5,2.15,15.0,143.5,137.87,107.71
2017,6,8,9,0,0.0,135.0,2.2,15.0,135.0,130.02,101.13
2017,6,8,9,15,12.5,218.5,2.2,15.0,229.0,215.92,169.72
2017,6,8,9,30,25.0,302.0,2.2,15.0,323.0,298.34,233.68
2017,6,8,9,45,21.0,296.0,2.25,15.5,314.5,295.97,230.75
2017,6,8,10,0,17.0,290.0,2.3,16.0,306.0,289.11,224.72
2017,6,8,10,15,10.5,224.0,2.25,16.0,234.0,223.16,173.32
2017,6,8,10,30,4.0,158.0,2.2,16.0,162.0,155.71,120.14
2017,6,8,10,45,41.0,302.0,2.2,16.0,341.0,322.29,250.81
2017,6,8,11,0,78.0,446.0,2.2,16.0,520.0,491.88,377.14
2017,6,8,11,15,63.5,436.5,2.15,16.0,497.5,474.78,362.87
2017,6,8,11,30,49.0,427.0,2.1,16.0,475.0,456.56,348.89
2017,6,8,11,45,52.5,427.0,2.1,16.5,478.5,462.97,353.12
2017,6,8,12,0,56.0,427.0,2.1,17.0,482.0,469.36,357.21
2017,6,8,12,15,36.5,371.5,2.1,17.0,408.0,399.25,305.18
2017,6,8,12,30,17.0,316.0,2.1,17.0,334.0,324.29,248.9
2017,6,8,12,45,22.0,342.5,2.1,17.5,365.0,355.95,272.75
2017,6,8,13,0,27.0,369.0,2.1,18.0,396.0,393.42,300.19
2017,6,8,13,15,40.0,391.0,2.1,18.0,429.5,430.12,327.73
2017,6,8,13,30,53.0,413.0,2.1,18.0,463.0,467.15,355.32
2017,6,8,13,45,50.0,398.0,2.15,18.5,444.0,450.49,342.7
2017,6,8,14,0,47.0,383.0,2.2,19.0,425.0,433.53,330.16
2017,6,8,14,15,29.0,310.0,2.2,19.0,336.0,341.35,261.77
2017,6,8,14,30,11.0,237.0,2.2,19.0,247.0,243.38,187.4
2017,6,8,14,45,11.5,237.5,2.25,19.0,247.0,244.59,189.01
2017,6,8,15,0,12.0,238.0,2.3,19.0,247.0,245.84,190.38
2017,6,8,15,15,15.0,241.5,2.3,19.0,252.5,252.43,196.0
2017,6,8,15,30,18.0,245.0,2.3,19.0,258.0,259.06,201.67
2017,6,8,15,45,9.0,160.0,2.3,19.0,166.5,164.52,127.74
2017,6,8,16,0,0.0,75.0,2.3,19.0,75.0,72.56,53.92
2017,6,8,16,15,0.0,81.5,2.3,18.5,81.5,78.85,59.44
2017,6,8,16,30,0.0,88.0,2.3,18.0,88.0,85.14,64.92
2017,6,8,16,45,0.0,106.5,2.3,18.0,106.5,103.93,80.58
2017,6,8,17,0,0.0,125.0,2.3,18.0,125.0,123.63,96.98
2017,6,8,17,15,0.0,109.0,2.2,17.5,109.0,107.67,84.3
2017,6,8,17,30,0.0,93.0,2.1,17.0,93.0,91.66,71.42
2017,6,8,17,45,235.0,83.0,2.05,17.0,144.5,224.05,183.5
2017,6,8,18,0,470.0,73.0,2.0,17.0,196.0,329.77,267.05
2017,6,8,18,15,398.5,63.0,1.75,16.5,152.0,262.92,209.74
2017,6,8,18,30,327.0,53.0,1.5,16.0,108.0,205.31,159.77
2017,6,8,18,45,230.0,40.0,1.3,15.5,72.0,141.78,104.87
2017,6,8,19,0,133.0,27.0,1.1,15.0,36.0,84.51,46.4
2017,6,8,19,15,66.5,13.5,1.05,14.5,18.0,30.46,0.0
2017,6,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,9,4,45,44.0,6.0,1.6,11.5,7.0,0.0,0.0
2017,6,9,5,0,88.0,12.0,1.8,12.0,14.0,11.8,0.0
2017,6,9,5,15,216.0,23.5,1.9,12.0,45.5,18.2,7.09
2017,6,9,5,30,344.0,35.0,2.0,12.0,77.0,26.49,17.31
2017,6,9,5,45,434.0,43.0,2.15,12.5,120.5,31.02,21.91
2017,6,9,6,0,524.0,51.0,2.3,13.0,164.0,35.29,25.99
2017,6,9,6,15,262.0,53.0,2.4,13.5,109.5,42.23,27.19
2017,6,9,6,30,0.0,55.0,2.5,14.0,55.0,53.14,39.84
2017,6,9,6,45,0.0,65.5,2.65,14.5,65.5,63.31,48.31
2017,6,9,7,0,0.0,76.0,2.8,15.0,76.0,73.47,56.62
2017,6,9,7,15,0.0,73.0,2.85,15.0,73.0,70.58,54.0
2017,6,9,7,30,0.0,70.0,2.9,15.0,70.0,67.68,51.39
2017,6,9,7,45,0.0,68.5,3.0,15.5,68.5,66.24,49.9
2017,6,9,8,0,0.0,67.0,3.1,16.0,67.0,64.8,48.43
2017,6,9,8,15,0.0,68.5,3.15,16.0,68.5,66.26,49.48
2017,6,9,8,30,0.0,70.0,3.2,16.0,70.0,67.73,50.54
2017,6,9,8,45,0.0,101.5,3.3,16.5,101.5,98.16,75.16
2017,6,9,9,0,0.0,133.0,3.4,17.0,133.0,128.12,99.01
2017,6,9,9,15,4.0,170.0,3.45,17.0,173.5,165.55,128.79
2017,6,9,9,30,8.0,207.0,3.5,17.0,214.0,203.3,158.49
2017,6,9,9,45,80.0,314.0,3.6,17.5,383.0,348.39,272.11
2017,6,9,10,0,152.0,421.0,3.7,18.0,552.0,497.97,384.74
2017,6,9,10,15,251.5,415.0,3.75,18.0,639.0,572.1,441.25
2017,6,9,10,30,351.0,409.0,3.8,18.0,726.0,655.81,504.31
2017,6,9,10,45,415.0,397.5,3.85,18.5,780.5,709.91,543.57
2017,6,9,11,0,479.0,386.0,3.9,19.0,835.0,768.96,585.91
2017,6,9,11,15,445.0,398.0,3.95,19.0,820.0,767.5,583.82
2017,6,9,11,30,411.0,410.0,4.0,19.0,805.0,763.4,580.17
2017,6,9,11,45,421.5,412.0,4.05,19.0,819.0,787.94,597.92
2017,6,9,12,0,432.0,414.0,4.1,19.0,833.0,811.79,614.96
2017,6,9,12,15,428.5,413.0,4.2,19.0,827.5,818.64,620.07
2017,6,9,12,30,425.0,412.0,4.3,19.0,822.0,824.01,624.29
2017,6,9,12,45,464.0,400.0,4.4,19.0,844.0,858.13,650.03
2017,6,9,13,0,503.0,388.0,4.5,19.0,866.0,891.03,674.83
2017,6,9,13,15,514.0,373.5,4.55,18.5,854.5,892.46,678.28
2017,6,9,13,30,525.0,359.0,4.6,18.0,843.0,891.85,680.6
2017,6,9,13,45,714.0,240.5,4.65,18.0,880.5,957.14,733.06
2017,6,9,14,0,903.0,122.0,4.7,18.0,918.0,1004.66,766.78
2017,6,9,14,15,896.5,120.5,4.7,17.5,888.5,989.48,758.39
2017,6,9,14,30,890.0,119.0,4.7,17.0,859.0,971.62,748.62
2017,6,9,14,45,886.0,114.5,4.75,17.0,824.5,950.3,735.4
2017,6,9,15,0,882.0,110.0,4.8,17.0,790.0,926.37,720.33
2017,6,9,15,15,870.5,107.5,4.75,16.5,749.0,895.47,700.91
2017,6,9,15,30,859.0,105.0,4.7,16.0,708.0,862.59,679.96
2017,6,9,15,45,847.0,101.0,4.7,16.0,663.5,830.91,658.76
2017,6,9,16,0,835.0,97.0,4.7,16.0,619.0,792.48,632.42
2017,6,9,16,15,816.0,94.0,4.65,15.5,570.0,748.35,602.48
2017,6,9,16,30,797.0,91.0,4.6,15.0,521.0,703.52,571.53
2017,6,9,16,45,775.0,86.0,4.55,14.5,471.0,653.82,536.26
2017,6,9,17,0,753.0,81.0,4.5,14.0,421.0,604.13,499.31
2017,6,9,17,15,719.0,77.0,4.4,13.5,369.5,548.32,455.46
2017,6,9,17,30,685.0,73.0,4.3,13.0,318.0,496.47,413.43
2017,6,9,17,45,642.0,66.5,4.25,12.5,268.0,436.44,363.59
2017,6,9,18,0,599.0,60.0,4.2,12.0,218.0,379.33,314.49
2017,6,9,18,15,528.5,53.0,4.0,11.5,170.5,312.54,255.75
2017,6,9,18,30,458.0,46.0,3.8,11.0,123.0,251.76,200.92
2017,6,9,18,45,344.0,36.0,3.6,11.0,83.0,178.65,135.42
2017,6,9,19,0,230.0,26.0,3.4,11.0,43.0,113.75,66.22
2017,6,9,19,15,115.0,13.0,3.45,11.0,21.5,42.66,0.0
2017,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,10,4,45,36.0,6.0,2.1,9.5,7.0,0.0,0.0
2017,6,10,5,0,72.0,12.0,2.2,10.0,14.0,11.8,0.0
2017,6,10,5,15,202.0,24.5,2.45,10.5,45.5,19.16,7.88
2017,6,10,5,30,332.0,37.0,2.7,11.0,77.0,28.39,19.04
2017,6,10,5,45,421.5,46.0,3.0,11.5,121.0,33.73,24.4
2017,6,10,6,0,511.0,55.0,3.3,12.0,165.0,38.74,29.18
2017,6,10,6,15,569.0,61.5,3.5,12.5,214.0,52.32,31.88
2017,6,10,6,30,627.0,68.0,3.7,13.0,263.0,89.32,48.72
2017,6,10,6,45,670.5,72.0,3.9,13.5,314.0,128.59,74.51
2017,6,10,7,0,714.0,76.0,4.1,14.0,365.0,175.56,111.39
2017,6,10,7,15,743.0,80.0,4.1,14.5,416.0,220.59,149.99
2017,6,10,7,30,772.0,84.0,4.1,15.0,467.0,268.56,192.3
2017,6,10,7,45,795.5,87.0,4.2,15.5,517.0,316.74,235.3
2017,6,10,8,0,819.0,90.0,4.3,16.0,567.0,366.98,279.59
2017,6,10,8,15,835.5,92.5,4.3,16.0,613.5,415.82,322.6
2017,6,10,8,30,852.0,95.0,4.3,16.0,660.0,469.45,368.35
2017,6,10,8,45,865.0,97.0,4.3,16.5,703.0,517.64,408.17
2017,6,10,9,0,878.0,99.0,4.3,17.0,746.0,566.01,447.02
2017,6,10,9,15,888.0,101.0,4.2,17.0,784.5,612.62,484.01
2017,6,10,9,30,898.0,103.0,4.1,17.0,823.0,658.74,519.87
2017,6,10,9,45,898.5,108.5,4.1,17.5,854.5,701.04,551.15
2017,6,10,10,0,899.0,114.0,4.1,18.0,886.0,741.76,579.48
2017,6,10,10,15,905.0,115.5,4.1,18.0,913.0,781.15,606.96
2017,6,10,10,30,911.0,117.0,4.1,18.0,940.0,819.01,633.13
2017,6,10,10,45,704.0,249.0,4.15,18.0,893.5,804.82,620.96
2017,6,10,11,0,497.0,381.0,4.2,18.0,847.0,779.37,596.52
2017,6,10,11,15,497.5,389.0,4.25,18.0,861.0,804.48,614.55
2017,6,10,11,30,498.0,397.0,4.3,18.0,875.0,828.52,631.38
2017,6,10,11,45,468.5,406.0,4.35,18.5,857.5,825.04,627.13
2017,6,10,12,0,439.0,415.0,4.4,19.0,840.0,819.24,621.41
2017,6,10,12,15,686.0,266.0,4.5,19.0,928.5,918.31,700.23
2017,6,10,12,30,933.0,117.0,4.6,19.0,1017.0,1012.56,765.43
2017,6,10,12,45,924.5,121.0,4.7,19.0,1006.0,1018.38,769.83
2017,6,10,13,0,916.0,125.0,4.8,19.0,995.0,1021.26,772.97
2017,6,10,13,15,913.0,124.5,4.85,18.5,978.5,1022.07,775.92
2017,6,10,13,30,910.0,124.0,4.9,18.0,962.0,1019.95,777.0
2017,6,10,13,45,908.5,120.5,4.95,18.0,939.5,1013.28,773.54
2017,6,10,14,0,907.0,117.0,5.0,18.0,917.0,1003.65,768.17
2017,6,10,14,15,900.0,115.5,5.0,18.0,887.5,987.95,758.28
2017,6,10,14,30,893.0,114.0,5.0,18.0,858.0,969.57,746.62
2017,6,10,14,45,888.0,110.0,5.0,18.0,823.0,947.79,732.63
2017,6,10,15,0,883.0,106.0,5.0,18.0,788.0,923.45,716.87
2017,6,10,15,15,871.5,104.0,4.95,17.5,747.0,893.07,697.82
2017,6,10,15,30,860.0,102.0,4.9,17.0,706.0,860.73,677.25
2017,6,10,15,45,849.0,97.5,4.85,17.0,661.5,824.25,652.23
2017,6,10,16,0,838.0,93.0,4.8,17.0,617.0,790.99,629.44
2017,6,10,16,15,818.5,90.0,4.7,16.5,568.5,746.4,598.93
2017,6,10,16,30,799.0,87.0,4.6,16.0,520.0,701.12,567.5
2017,6,10,16,45,778.0,82.5,4.6,16.0,470.0,652.64,532.47
2017,6,10,17,0,757.0,78.0,4.6,16.0,420.0,604.09,496.01
2017,6,10,17,15,723.5,74.0,4.45,15.5,368.5,548.46,452.44
2017,6,10,17,30,690.0,70.0,4.3,15.0,317.0,494.27,408.81
2017,6,10,17,45,645.0,64.0,4.2,14.5,267.0,435.75,360.39
2017,6,10,18,0,600.0,58.0,4.1,14.0,217.0,378.11,311.17
2017,6,10,18,15,531.0,51.5,3.9,13.5,170.0,312.51,253.94
2017,6,10,18,30,462.0,45.0,3.7,13.0,123.0,252.79,200.39
2017,6,10,18,45,352.0,35.5,3.5,12.5,83.5,181.37,136.97
2017,6,10,19,0,242.0,26.0,3.3,12.0,44.0,118.12,70.17
2017,6,10,19,15,121.0,13.0,3.25,11.5,22.0,44.37,0.0
2017,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,11,4,45,41.0,6.5,3.65,9.5,7.5,0.0,0.0
2017,6,11,5,0,82.0,13.0,3.8,10.0,15.0,12.78,0.0
2017,6,11,5,15,217.0,25.0,3.95,10.0,47.0,19.65,8.27
2017,6,11,5,30,352.0,37.0,4.1,10.0,79.0,28.39,19.11
2017,6,11,5,45,446.0,44.5,4.3,10.5,124.0,32.37,23.28
2017,6,11,6,0,540.0,52.0,4.5,11.0,169.0,36.14,26.96
2017,6,11,6,15,596.5,58.0,4.5,11.5,218.0,49.99,29.57
2017,6,11,6,30,653.0,64.0,4.5,12.0,267.0,87.76,46.65
2017,6,11,6,45,695.0,68.0,4.55,12.5,318.5,131.22,76.01
2017,6,11,7,0,737.0,72.0,4.6,13.0,370.0,175.74,111.06
2017,6,11,7,15,765.0,76.0,4.6,13.0,421.5,221.67,151.06
2017,6,11,7,30,793.0,80.0,4.6,13.0,473.0,270.44,194.9
2017,6,11,7,45,814.5,82.5,4.6,13.5,522.5,318.57,238.43
2017,6,11,8,0,836.0,85.0,4.6,14.0,572.0,372.7,286.3
2017,6,11,8,15,852.0,88.0,4.55,14.0,619.0,422.43,330.41
2017,6,11,8,30,868.0,91.0,4.5,14.0,666.0,473.02,374.26
2017,6,11,8,45,880.5,93.0,4.45,14.5,709.5,521.66,414.78
2017,6,11,9,0,893.0,95.0,4.4,15.0,753.0,570.43,454.18
2017,6,11,9,15,902.5,96.5,4.4,15.0,791.5,616.92,491.82
2017,6,11,9,30,912.0,98.0,4.4,15.0,830.0,662.86,528.17
2017,6,11,9,45,651.5,230.5,4.45,15.5,764.5,643.77,509.03
2017,6,11,10,0,391.0,363.0,4.5,16.0,699.0,611.17,478.31
2017,6,11,10,15,662.0,234.0,4.55,16.0,823.5,708.04,557.74
2017,6,11,10,30,933.0,105.0,4.6,16.0,948.0,824.88,645.41
2017,6,11,10,45,691.0,247.5,4.65,16.5,879.5,792.84,618.46
2017,6,11,11,0,449.0,390.0,4.7,17.0,811.0,747.42,577.35
2017,6,11,11,15,447.5,398.5,4.75,17.0,823.0,770.04,593.97
2017,6,11,11,30,446.0,407.0,4.8,17.0,835.0,791.63,609.42
2017,6,11,11,45,690.0,261.5,4.9,17.0,927.5,887.54,686.88
2017,6,11,12,0,934.0,116.0,5.0,17.0,1020.0,983.99,755.03
2017,6,11,12,15,933.5,115.5,5.0,16.5,1018.0,998.73,766.15
2017,6,11,12,30,933.0,115.0,5.0,16.0,1016.0,1010.69,775.98
2017,6,11,12,45,917.0,124.5,5.05,16.0,1002.5,1014.72,779.35
2017,6,11,13,0,901.0,134.0,5.1,16.0,989.0,1015.79,780.82
2017,6,11,13,15,659.0,260.0,5.05,16.0,880.0,920.49,713.6
2017,6,11,13,30,417.0,386.0,5.0,16.0,771.0,813.86,629.48
2017,6,11,13,45,649.5,258.0,5.0,16.0,840.0,912.64,709.84
2017,6,11,14,0,882.0,130.0,5.0,16.0,909.0,993.3,767.56
2017,6,11,14,15,874.5,128.5,4.95,15.5,879.0,977.52,757.97
2017,6,11,14,30,867.0,127.0,4.9,15.0,849.0,959.15,747.22
2017,6,11,14,45,856.0,125.5,4.85,15.0,813.0,935.04,731.01
2017,6,11,15,0,845.0,124.0,4.8,15.0,777.0,914.27,717.26
2017,6,11,15,15,614.5,204.0,4.7,15.0,665.5,782.14,621.35
2017,6,11,15,30,384.0,284.0,4.6,15.0,554.0,643.31,512.55
2017,6,11,15,45,586.5,198.0,4.55,15.0,580.5,722.85,579.69
2017,6,11,16,0,789.0,112.0,4.5,15.0,607.0,773.35,620.04
2017,6,11,16,15,561.0,161.5,4.4,14.5,499.5,629.43,511.15
2017,6,11,16,30,333.0,211.0,4.3,14.0,392.0,484.44,395.61
2017,6,11,16,45,173.5,184.0,4.2,14.0,278.0,322.5,264.79
2017,6,11,17,0,14.0,157.0,4.1,14.0,164.0,166.98,134.64
2017,6,11,17,15,7.5,137.5,3.95,13.5,141.0,142.82,115.24
2017,6,11,17,30,1.0,118.0,3.8,13.0,118.0,119.11,95.72
2017,6,11,17,45,0.5,99.0,3.65,13.0,99.0,99.64,79.44
2017,6,11,18,0,0.0,80.0,3.5,13.0,80.0,80.09,62.83
2017,6,11,18,15,0.0,62.5,3.05,12.5,62.5,62.32,47.59
2017,6,11,18,30,0.0,45.0,2.6,12.0,45.0,44.34,31.97
2017,6,11,18,45,0.0,30.0,2.2,11.5,30.0,28.97,18.41
2017,6,11,19,0,0.0,15.0,1.8,11.0,15.0,14.47,4.49
2017,6,11,19,15,0.0,7.5,1.65,10.5,7.5,7.37,0.0
2017,6,11,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,12,4,45,15.0,6.0,1.85,9.5,6.5,0.0,0.0
2017,6,12,5,0,30.0,12.0,2.0,10.0,13.0,11.8,0.0
2017,6,12,5,15,138.0,27.5,2.2,10.5,43.0,21.46,9.56
2017,6,12,5,30,246.0,43.0,2.4,11.0,73.0,33.04,23.08
2017,6,12,5,45,345.0,53.5,2.6,11.5,116.0,40.03,30.0
2017,6,12,6,0,444.0,64.0,2.8,12.0,159.0,46.88,36.47
2017,6,12,6,15,505.5,72.0,2.8,12.0,207.5,60.46,39.66
2017,6,12,6,30,567.0,80.0,2.8,12.0,256.0,95.83,56.53
2017,6,12,6,45,433.0,114.0,2.85,12.5,262.5,138.05,92.99
2017,6,12,7,0,299.0,148.0,2.9,13.0,269.0,171.77,126.32
2017,6,12,7,15,187.5,176.0,2.85,13.5,255.5,192.56,148.34
2017,6,12,7,30,76.0,204.0,2.8,14.0,242.0,202.55,160.38
2017,6,12,7,45,59.5,218.0,2.8,14.5,250.0,215.25,170.75
2017,6,12,8,0,43.0,232.0,2.8,15.0,258.0,226.26,179.38
2017,6,12,8,15,53.0,258.0,2.75,15.0,292.0,256.5,203.06
2017,6,12,8,30,63.0,284.0,2.7,15.0,326.0,287.85,227.39
2017,6,12,8,45,154.5,310.5,2.7,15.5,422.5,356.84,280.7
2017,6,12,9,0,246.0,337.0,2.7,16.0,519.0,434.34,339.91
2017,6,12,9,15,197.0,361.0,2.7,16.0,512.0,444.21,346.5
2017,6,12,9,30,148.0,385.0,2.7,16.0,505.0,445.6,346.57
2017,6,12,9,45,78.0,297.0,2.75,16.5,361.0,331.52,258.59
2017,6,12,10,0,8.0,209.0,2.8,17.0,217.0,206.47,159.94
2017,6,12,10,15,104.5,328.0,2.85,17.5,422.5,386.4,300.65
2017,6,12,10,30,201.0,447.0,2.9,18.0,628.0,576.3,441.08
2017,6,12,10,45,544.5,294.0,2.95,18.5,801.0,718.81,551.72
2017,6,12,11,0,888.0,141.0,3.0,19.0,974.0,879.58,666.69
2017,6,12,11,15,891.0,142.0,3.1,19.0,987.0,908.09,685.11
2017,6,12,11,30,894.0,143.0,3.2,19.0,1000.0,934.42,703.18
2017,6,12,11,45,896.5,142.5,3.3,19.0,1006.5,956.61,718.49
2017,6,12,12,0,899.0,142.0,3.4,19.0,1013.0,976.4,732.27
2017,6,12,12,15,899.0,142.0,3.45,19.0,1011.0,991.82,742.84
2017,6,12,12,30,899.0,142.0,3.5,19.0,1009.0,1004.59,751.75
2017,6,12,12,45,884.0,149.5,3.55,19.0,996.0,1007.47,754.16
2017,6,12,13,0,869.0,157.0,3.6,19.0,983.0,1007.48,754.84
2017,6,12,13,15,865.5,156.5,3.65,19.0,967.0,1008.05,756.02
2017,6,12,13,30,862.0,156.0,3.7,19.0,951.0,1011.59,759.33
2017,6,12,13,45,858.0,153.0,3.8,19.0,928.0,1003.69,755.35
2017,6,12,14,0,854.0,150.0,3.9,19.0,905.0,992.99,749.64
2017,6,12,14,15,846.5,148.5,4.0,18.5,875.5,977.78,742.33
2017,6,12,14,30,839.0,147.0,4.1,18.0,846.0,960.0,733.27
2017,6,12,14,45,831.0,143.0,4.2,18.0,811.0,936.64,718.92
2017,6,12,15,0,823.0,139.0,4.3,18.0,776.0,910.93,702.91
2017,6,12,15,15,810.0,136.5,4.3,17.5,735.5,880.2,684.01
2017,6,12,15,30,797.0,134.0,4.3,17.0,695.0,847.66,663.81
2017,6,12,15,45,783.0,129.0,4.3,17.0,650.5,809.95,638.39
2017,6,12,16,0,769.0,124.0,4.3,17.0,606.0,770.87,611.75
2017,6,12,16,15,747.5,120.0,4.2,16.5,558.0,728.95,583.37
2017,6,12,16,30,726.0,116.0,4.1,16.0,510.0,683.66,552.1
2017,6,12,16,45,699.0,110.5,4.1,15.5,460.0,632.6,515.31
2017,6,12,17,0,672.0,105.0,4.1,15.0,410.0,582.04,477.45
2017,6,12,17,15,634.0,99.0,3.95,14.5,359.0,524.77,432.82
2017,6,12,17,30,596.0,93.0,3.8,14.0,308.0,469.41,388.5
2017,6,12,17,45,543.0,85.5,3.65,13.5,258.5,406.44,336.68
2017,6,12,18,0,490.0,78.0,3.5,13.0,209.0,347.22,286.47
2017,6,12,18,15,415.5,68.0,3.1,12.5,162.5,278.34,226.93
2017,6,12,18,30,341.0,58.0,2.7,12.0,116.0,218.46,173.97
2017,6,12,18,45,240.5,44.0,2.3,12.0,78.5,151.43,114.93
2017,6,12,19,0,140.0,30.0,1.9,12.0,41.0,92.38,56.65
2017,6,12,19,15,70.0,15.0,1.7,11.5,20.5,33.18,0.0
2017,6,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,13,4,45,12.0,6.0,1.4,9.5,6.0,0.0,0.0
2017,6,13,5,0,24.0,12.0,1.5,10.0,12.0,11.8,0.0
2017,6,13,5,15,128.5,27.5,1.7,10.5,41.5,21.46,9.56
2017,6,13,5,30,233.0,43.0,1.9,11.0,71.0,33.04,23.08
2017,6,13,5,45,329.0,53.5,2.1,11.5,113.5,40.02,30.0
2017,6,13,6,0,425.0,64.0,2.3,12.0,156.0,46.87,36.47
2017,6,13,6,15,486.5,72.5,2.3,12.5,203.5,60.56,39.93
2017,6,13,6,30,548.0,81.0,2.3,13.0,251.0,95.46,56.66
2017,6,13,6,45,599.0,85.5,2.3,13.5,302.0,132.0,80.36
2017,6,13,7,0,650.0,90.0,2.3,14.0,353.0,173.88,112.44
2017,6,13,7,15,682.0,95.0,2.25,14.5,403.5,217.42,149.13
2017,6,13,7,30,714.0,100.0,2.2,15.0,454.0,264.2,189.58
2017,6,13,7,45,742.5,102.5,2.2,15.5,504.0,314.09,232.83
2017,6,13,8,0,771.0,105.0,2.2,16.0,554.0,363.04,274.9
2017,6,13,8,15,789.5,108.0,2.2,16.5,600.5,410.81,315.42
2017,6,13,8,30,808.0,111.0,2.2,17.0,647.0,459.82,355.84
2017,6,13,8,45,825.5,112.5,2.2,17.5,691.0,508.0,394.53
2017,6,13,9,0,843.0,114.0,2.2,18.0,735.0,556.9,432.62
2017,6,13,9,15,853.5,116.0,2.2,18.5,773.5,605.5,469.28
2017,6,13,9,30,864.0,118.0,2.2,19.0,812.0,650.56,502.41
2017,6,13,9,45,875.5,118.0,2.2,19.5,845.5,693.9,533.49
2017,6,13,10,0,887.0,118.0,2.2,20.0,879.0,736.52,562.49
2017,6,13,10,15,893.5,119.0,2.25,20.5,906.0,775.43,587.76
2017,6,13,10,30,900.0,120.0,2.3,21.0,933.0,812.88,611.76
2017,6,13,10,45,906.0,120.0,2.35,21.5,954.0,847.37,633.52
2017,6,13,11,0,912.0,120.0,2.4,22.0,975.0,880.04,653.88
2017,6,13,11,15,915.0,120.5,2.45,22.0,988.0,908.62,672.68
2017,6,13,11,30,918.0,121.0,2.5,22.0,1001.0,934.95,690.0
2017,6,13,11,45,921.0,120.0,2.6,22.5,1007.5,957.49,703.95
2017,6,13,12,0,924.0,119.0,2.7,23.0,1014.0,977.56,716.31
2017,6,13,12,15,923.5,119.0,2.8,23.0,1012.5,992.73,726.91
2017,6,13,12,30,923.0,119.0,2.9,23.0,1011.0,1005.15,735.86
2017,6,13,12,45,921.0,119.0,3.0,23.0,1002.0,1013.31,742.14
2017,6,13,13,0,919.0,119.0,3.1,23.0,993.0,1018.58,746.69
2017,6,13,13,15,915.5,118.0,3.2,23.0,976.5,1018.45,747.83
2017,6,13,13,30,912.0,117.0,3.3,23.0,960.0,1015.38,747.17
2017,6,13,13,45,907.0,116.5,3.4,23.0,936.5,1008.44,744.08
2017,6,13,14,0,902.0,116.0,3.5,23.0,913.0,998.65,739.19
2017,6,13,14,15,895.0,114.5,3.55,23.0,883.5,983.11,730.21
2017,6,13,14,30,888.0,113.0,3.6,23.0,854.0,964.89,719.52
2017,6,13,14,45,878.0,111.5,3.65,23.0,818.0,941.34,705.25
2017,6,13,15,0,868.0,110.0,3.7,23.0,782.0,915.46,689.41
2017,6,13,15,15,856.0,108.0,3.75,22.5,741.5,885.1,671.72
2017,6,13,15,30,844.0,106.0,3.8,22.0,701.0,852.84,652.53
