Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,15,45,827.5,104.0,3.85,21.5,656.0,820.2,632.83
2017,6,13,16,0,811.0,102.0,3.9,21.0,611.0,781.09,608.2
2017,6,13,16,15,791.5,98.5,3.85,20.5,563.0,736.89,579.08
2017,6,13,16,30,772.0,95.0,3.8,20.0,515.0,692.05,549.0
2017,6,13,16,45,745.0,91.5,3.8,19.5,465.0,641.49,514.2
2017,6,13,17,0,718.0,88.0,3.8,19.0,415.0,593.74,479.47
2017,6,13,17,15,683.5,83.0,3.7,18.5,364.5,538.02,436.96
2017,6,13,17,30,649.0,78.0,3.6,18.0,314.0,483.93,394.47
2017,6,13,17,45,601.0,72.0,3.5,17.5,264.0,423.23,345.34
2017,6,13,18,0,553.0,66.0,3.4,17.0,214.0,365.9,297.36
2017,6,13,18,15,482.5,58.0,3.15,16.0,168.0,299.73,241.24
2017,6,13,18,30,412.0,50.0,2.9,15.0,122.0,239.55,188.72
2017,6,13,18,45,308.0,39.0,2.7,14.5,83.0,170.5,128.38
2017,6,13,19,0,204.0,28.0,2.5,14.0,44.0,109.89,68.08
2017,6,13,19,15,102.0,14.0,2.4,13.5,22.0,40.73,0.0
2017,6,13,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,14,4,45,37.5,6.0,1.4,9.5,7.0,0.0,0.0
2017,6,14,5,0,75.0,12.0,1.5,10.0,14.0,11.8,0.0
2017,6,14,5,15,206.0,24.5,1.6,10.5,45.5,19.16,7.91
2017,6,14,5,30,337.0,37.0,1.7,11.0,77.0,28.4,19.06
2017,6,14,5,45,427.5,45.0,1.8,12.0,121.0,32.83,23.57
2017,6,14,6,0,518.0,53.0,1.9,13.0,165.0,37.01,27.54
2017,6,14,6,15,575.5,59.5,1.85,13.5,213.5,50.82,30.37
2017,6,14,6,30,633.0,66.0,1.8,14.0,262.0,88.02,47.2
2017,6,14,6,45,674.5,70.5,1.8,14.5,313.0,127.67,73.16
2017,6,14,7,0,716.0,75.0,1.8,15.0,364.0,174.78,109.82
2017,6,14,7,15,745.0,79.0,1.8,15.5,415.0,219.83,147.92
2017,6,14,7,30,774.0,83.0,1.8,16.0,466.0,267.81,189.59
2017,6,14,7,45,796.0,86.5,1.85,17.0,515.5,316.0,231.38
2017,6,14,8,0,818.0,90.0,1.9,18.0,565.0,366.1,274.01
2017,6,14,8,15,834.5,92.5,1.95,18.5,612.0,414.83,315.23
2017,6,14,8,30,851.0,95.0,2.0,19.0,659.0,468.37,358.9
2017,6,14,8,45,863.0,97.5,2.1,20.0,702.0,516.42,396.76
2017,6,14,9,0,875.0,100.0,2.2,21.0,745.0,564.6,433.49
2017,6,14,9,15,885.0,102.0,2.2,21.5,783.5,611.07,468.3
2017,6,14,9,30,895.0,104.0,2.2,22.0,822.0,657.07,501.76
2017,6,14,9,45,897.0,109.0,2.25,22.5,853.0,699.82,532.14
2017,6,14,10,0,899.0,114.0,2.3,23.0,884.0,741.1,559.82
2017,6,14,10,15,904.5,115.0,2.3,23.5,911.0,779.7,584.24
2017,6,14,10,30,910.0,116.0,2.3,24.0,938.0,816.74,607.29
2017,6,14,10,45,915.0,116.5,2.35,24.5,958.5,851.21,628.74
2017,6,14,11,0,920.0,117.0,2.4,25.0,979.0,883.77,648.75
2017,6,14,11,15,922.5,117.5,2.45,25.0,992.0,912.14,667.17
2017,6,14,11,30,925.0,118.0,2.5,25.0,1005.0,938.21,684.1
2017,6,14,11,45,927.0,117.5,2.55,25.5,1011.0,960.48,697.23
2017,6,14,12,0,929.0,117.0,2.6,26.0,1017.0,980.22,708.74
2017,6,14,12,15,928.5,117.0,2.75,26.0,1015.5,995.48,719.73
2017,6,14,12,30,928.0,117.0,2.9,26.0,1014.0,1007.98,729.06
2017,6,14,12,45,928.0,115.5,3.05,26.0,1005.5,1016.65,736.02
2017,6,14,13,0,928.0,114.0,3.2,26.0,997.0,1022.4,741.22
2017,6,14,13,15,925.0,113.5,3.25,26.0,981.0,1023.29,742.58
2017,6,14,13,30,922.0,113.0,3.3,26.0,965.0,1021.22,742.18
2017,6,14,13,45,918.5,111.5,3.4,26.0,942.5,1014.67,739.39
2017,6,14,14,0,915.0,110.0,3.5,26.0,920.0,1005.21,734.8
2017,6,14,14,15,909.0,108.5,3.5,25.5,890.5,990.48,727.56
2017,6,14,14,30,903.0,107.0,3.5,25.0,861.0,973.03,718.59
2017,6,14,14,45,895.5,105.0,3.55,25.0,826.0,951.01,705.54
2017,6,14,15,0,888.0,103.0,3.6,25.0,791.0,926.52,690.85
2017,6,14,15,15,877.5,100.5,3.6,24.5,750.5,896.49,673.37
2017,6,14,15,30,867.0,98.0,3.6,24.0,710.0,864.43,654.37
2017,6,14,15,45,854.5,95.0,3.6,24.0,666.0,828.27,631.08
2017,6,14,16,0,842.0,92.0,3.6,24.0,622.0,790.56,606.51
2017,6,14,16,15,823.5,89.0,3.55,23.5,573.5,751.56,581.68
2017,6,14,16,30,805.0,86.0,3.5,23.0,525.0,706.94,552.38
2017,6,14,16,45,782.5,82.5,3.45,22.5,475.0,658.4,519.65
2017,6,14,17,0,760.0,79.0,3.4,22.0,425.0,609.88,485.62
2017,6,14,17,15,727.5,74.5,3.3,21.0,374.0,554.18,444.75
2017,6,14,17,30,695.0,70.0,3.2,20.0,323.0,499.84,403.48
2017,6,14,17,45,650.0,65.0,3.1,19.0,272.5,442.17,357.92
2017,6,14,18,0,605.0,60.0,3.0,18.0,222.0,385.39,311.36
2017,6,14,18,15,536.5,53.0,2.8,17.0,174.5,318.95,255.33
2017,6,14,18,30,468.0,46.0,2.6,16.0,127.0,258.34,202.55
2017,6,14,18,45,360.0,36.5,2.45,15.5,87.0,186.87,140.25
2017,6,14,19,0,252.0,27.0,2.3,15.0,47.0,124.71,78.13
2017,6,14,19,15,126.0,13.5,2.4,14.5,23.5,46.71,0.0
2017,6,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,15,4,45,31.5,6.0,2.35,10.5,7.0,0.0,0.0
2017,6,15,5,0,63.0,12.0,2.5,11.0,14.0,11.8,0.0
2017,6,15,5,15,188.0,25.0,2.55,11.0,45.0,19.4,8.0
2017,6,15,5,30,313.0,38.0,2.6,11.0,76.0,29.38,19.89
2017,6,15,5,45,397.5,47.5,2.65,11.5,118.5,35.14,25.65
2017,6,15,6,0,482.0,57.0,2.7,12.0,161.0,40.53,30.79
2017,6,15,6,15,540.5,64.0,2.65,12.5,209.0,53.9,33.66
2017,6,15,6,30,599.0,71.0,2.6,13.0,257.0,89.89,50.22
2017,6,15,6,45,639.0,77.0,2.55,13.5,307.0,128.97,76.14
2017,6,15,7,0,679.0,83.0,2.5,14.0,357.0,172.26,109.9
2017,6,15,7,15,709.5,87.5,2.5,14.5,407.5,216.43,147.35
2017,6,15,7,30,740.0,92.0,2.5,15.0,458.0,266.84,191.06
2017,6,15,7,45,762.0,95.5,2.55,15.5,507.0,313.35,232.1
2017,6,15,8,0,784.0,99.0,2.6,16.0,556.0,361.81,274.27
2017,6,15,8,15,801.0,102.0,2.65,16.5,602.0,409.57,315.17
2017,6,15,8,30,818.0,105.0,2.7,17.0,648.0,458.41,355.9
2017,6,15,8,45,831.0,108.0,2.75,17.5,690.0,506.15,394.71
2017,6,15,9,0,844.0,111.0,2.8,18.0,732.0,557.4,434.96
2017,6,15,9,15,853.5,113.0,2.75,18.0,769.5,602.29,470.05
2017,6,15,9,30,863.0,115.0,2.7,18.0,807.0,646.72,503.92
2017,6,15,9,45,861.5,122.0,2.7,18.0,836.5,687.69,534.51
2017,6,15,10,0,860.0,129.0,2.7,18.0,866.0,727.01,562.99
2017,6,15,10,15,865.0,130.5,2.65,18.0,892.0,764.35,588.23
2017,6,15,10,30,870.0,132.0,2.6,18.0,918.0,800.21,612.16
2017,6,15,10,45,873.5,133.0,2.55,18.5,937.0,832.74,632.37
2017,6,15,11,0,877.0,134.0,2.5,19.0,956.0,863.4,651.05
2017,6,15,11,15,879.0,134.5,2.45,19.0,968.0,890.3,668.23
2017,6,15,11,30,881.0,135.0,2.4,19.0,980.0,915.0,683.88
2017,6,15,11,45,881.0,135.0,2.4,19.5,984.5,935.13,695.57
2017,6,15,12,0,881.0,135.0,2.4,20.0,989.0,952.81,705.66
2017,6,15,12,15,880.0,135.0,2.45,20.5,986.5,967.03,713.99
2017,6,15,12,30,879.0,135.0,2.5,21.0,984.0,978.63,720.69
2017,6,15,12,45,894.5,122.0,2.55,21.5,979.0,990.7,727.77
2017,6,15,13,0,910.0,109.0,2.6,22.0,974.0,999.89,733.04
2017,6,15,13,15,906.0,108.0,2.7,22.0,957.5,999.22,733.9
2017,6,15,13,30,902.0,107.0,2.8,22.0,941.0,995.63,733.01
2017,6,15,13,45,897.5,105.5,2.95,22.5,917.5,988.15,728.68
2017,6,15,14,0,893.0,104.0,3.1,23.0,894.0,977.83,722.52
2017,6,15,14,15,886.0,102.5,3.25,23.0,864.5,962.33,714.34
2017,6,15,14,30,879.0,101.0,3.4,23.0,835.0,944.19,704.38
2017,6,15,14,45,871.0,98.5,3.6,23.5,800.5,921.51,690.25
2017,6,15,15,0,863.0,96.0,3.8,24.0,766.0,896.45,674.4
2017,6,15,15,15,852.0,94.0,3.85,24.0,726.0,867.03,655.96
2017,6,15,15,30,841.0,92.0,3.9,24.0,686.0,835.68,636.07
2017,6,15,15,45,828.0,89.0,4.0,24.0,643.0,799.77,613.03
2017,6,15,16,0,815.0,86.0,4.1,24.0,600.0,762.4,588.69
2017,6,15,16,15,797.0,83.5,4.1,23.5,553.0,725.1,564.83
2017,6,15,16,30,779.0,81.0,4.1,23.0,506.0,682.36,536.56
2017,6,15,16,45,757.5,77.0,4.1,22.5,457.5,634.9,504.23
2017,6,15,17,0,736.0,73.0,4.1,22.0,409.0,587.45,470.78
2017,6,15,17,15,704.5,69.0,3.95,21.0,360.0,533.95,430.97
2017,6,15,17,30,673.0,65.0,3.8,20.0,311.0,481.78,390.84
2017,6,15,17,45,631.5,60.0,3.7,19.5,262.5,426.59,346.2
2017,6,15,18,0,590.0,55.0,3.6,19.0,214.0,372.42,300.91
2017,6,15,18,15,526.0,48.5,3.4,18.0,168.5,309.3,247.47
2017,6,15,18,30,462.0,42.0,3.2,17.0,123.0,251.68,197.08
2017,6,15,18,45,365.0,33.0,3.0,16.5,84.5,185.01,138.57
2017,6,15,19,0,268.0,24.0,2.8,16.0,46.0,127.06,80.08
2017,6,15,19,15,134.0,12.0,2.75,15.5,23.0,47.49,0.0
2017,6,15,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,16,4,45,58.5,5.5,1.95,13.5,7.0,0.0,0.0
2017,6,16,5,0,117.0,11.0,2.2,14.0,14.0,10.81,0.0
2017,6,16,5,15,243.5,21.0,2.15,14.5,45.0,15.84,5.31
2017,6,16,5,30,370.0,31.0,2.1,15.0,76.0,22.81,13.9
2017,6,16,5,45,451.5,38.0,2.1,15.5,118.0,26.68,17.81
2017,6,16,6,0,533.0,45.0,2.1,16.0,160.0,30.32,21.26
2017,6,16,6,15,586.0,50.5,2.05,16.5,207.0,46.35,26.28
2017,6,16,6,30,639.0,56.0,2.0,17.0,254.0,82.72,42.09
2017,6,16,6,45,677.0,60.0,2.0,17.5,303.5,121.62,67.24
2017,6,16,7,0,715.0,64.0,2.0,18.0,353.0,164.54,100.31
2017,6,16,7,15,742.5,67.5,2.05,18.5,402.0,208.76,137.57
2017,6,16,7,30,770.0,71.0,2.1,19.0,451.0,255.75,178.28
2017,6,16,7,45,790.5,73.5,2.2,20.0,499.5,306.64,222.04
2017,6,16,8,0,811.0,76.0,2.3,21.0,548.0,354.89,263.12
2017,6,16,8,15,827.0,78.5,2.4,21.5,593.5,402.85,303.69
2017,6,16,8,30,843.0,81.0,2.5,22.0,639.0,451.71,343.94
2017,6,16,8,45,855.0,83.0,2.65,23.0,681.0,498.86,381.24
2017,6,16,9,0,867.0,85.0,2.8,24.0,723.0,546.13,417.48
2017,6,16,9,15,876.5,86.5,2.9,24.5,760.5,591.43,451.92
2017,6,16,9,30,886.0,88.0,3.0,25.0,798.0,636.24,485.12
2017,6,16,9,45,891.0,91.0,3.1,25.5,830.0,678.74,515.81
2017,6,16,10,0,896.0,94.0,3.2,26.0,862.0,720.02,543.41
2017,6,16,10,15,901.5,95.0,3.25,26.5,888.5,758.43,568.28
2017,6,16,10,30,907.0,96.0,3.3,27.0,915.0,795.3,591.83
2017,6,16,10,45,912.0,96.5,3.35,27.5,935.5,829.59,613.39
2017,6,16,11,0,917.0,97.0,3.4,28.0,956.0,862.0,633.51
2017,6,16,11,15,919.5,97.5,3.45,28.0,969.0,890.21,652.0
2017,6,16,11,30,922.0,98.0,3.5,28.0,982.0,916.13,668.97
2017,6,16,11,45,924.0,97.5,3.55,28.5,988.5,938.23,682.1
2017,6,16,12,0,926.0,97.0,3.6,29.0,995.0,957.81,693.58
2017,6,16,12,15,926.0,97.0,3.65,29.0,993.5,973.38,703.89
2017,6,16,12,30,926.0,97.0,3.7,29.0,992.0,986.21,712.53
2017,6,16,12,45,921.5,99.0,3.8,29.0,982.5,993.88,718.25
2017,6,16,13,0,917.0,101.0,3.9,29.0,973.0,998.66,722.24
2017,6,16,13,15,914.0,100.5,3.95,28.5,957.5,999.45,724.9
2017,6,16,13,30,911.0,100.0,4.0,28.0,942.0,997.32,725.79
2017,6,16,13,45,906.0,99.5,4.05,28.0,919.5,990.34,722.18
2017,6,16,14,0,901.0,99.0,4.1,28.0,897.0,980.51,716.83
2017,6,16,14,15,895.0,97.5,4.1,27.5,868.0,965.88,709.52
2017,6,16,14,30,889.0,96.0,4.1,27.0,839.0,948.57,700.5
2017,6,16,14,45,880.5,94.5,4.1,27.0,804.5,926.35,686.83
2017,6,16,15,0,872.0,93.0,4.1,27.0,770.0,901.75,671.59
2017,6,16,15,15,861.5,91.0,4.05,26.5,730.5,872.58,654.28
2017,6,16,15,30,851.0,89.0,4.0,26.0,691.0,841.44,635.5
2017,6,16,15,45,837.5,87.0,4.0,26.0,647.5,805.96,612.53
2017,6,16,16,0,824.0,85.0,4.0,26.0,604.0,769.05,588.38
2017,6,16,16,15,806.0,82.0,3.9,25.5,557.0,726.26,560.51
2017,6,16,16,30,788.0,79.0,3.8,25.0,510.0,687.27,535.0
2017,6,16,16,45,765.5,76.0,3.75,24.5,461.5,639.94,503.04
2017,6,16,17,0,743.0,73.0,3.7,24.0,413.0,592.69,470.15
2017,6,16,17,15,711.5,69.0,3.5,23.0,363.0,538.91,430.52
2017,6,16,17,30,680.0,65.0,3.3,22.0,313.0,486.45,390.58
2017,6,16,17,45,637.0,60.0,3.15,21.5,264.5,428.13,344.03
2017,6,16,18,0,594.0,55.0,3.0,21.0,216.0,374.92,299.96
2017,6,16,18,15,529.5,48.5,2.8,20.0,170.0,311.35,246.78
2017,6,16,18,30,465.0,42.0,2.6,19.0,124.0,253.31,196.63
2017,6,16,18,45,366.0,33.5,2.45,18.5,85.5,186.28,138.48
2017,6,16,19,0,267.0,25.0,2.3,18.0,47.0,128.38,81.06
2017,6,16,19,15,133.5,12.5,2.35,17.5,23.5,47.97,0.0
2017,6,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,17,4,45,64.0,5.5,1.25,14.5,7.0,0.0,0.0
2017,6,17,5,0,128.0,11.0,1.4,15.0,14.0,10.81,0.0
2017,6,17,5,15,259.0,20.5,1.55,15.5,45.5,15.4,4.91
2017,6,17,5,30,390.0,30.0,1.7,16.0,77.0,21.93,13.09
2017,6,17,5,45,473.5,36.5,1.9,16.5,119.5,25.44,16.64
2017,6,17,6,0,557.0,43.0,2.1,17.0,162.0,31.36,22.08
2017,6,17,6,15,440.0,72.5,2.05,17.5,182.0,59.33,39.0
2017,6,17,6,30,323.0,102.0,2.0,18.0,202.0,98.33,65.76
2017,6,17,6,45,335.5,121.0,2.0,18.5,241.0,132.39,90.27
2017,6,17,7,0,348.0,140.0,2.0,19.0,280.0,167.99,118.13
2017,6,17,7,15,352.0,161.0,2.1,19.5,319.0,209.56,152.16
2017,6,17,7,30,356.0,182.0,2.2,20.0,358.0,247.03,183.13
2017,6,17,7,45,593.0,126.0,2.3,21.0,455.5,284.62,208.57
2017,6,17,8,0,830.0,70.0,2.4,22.0,553.0,355.94,262.82
2017,6,17,8,15,675.0,140.5,2.5,22.5,554.0,389.41,293.51
2017,6,17,8,30,520.0,211.0,2.6,23.0,555.0,416.22,316.39
2017,6,17,8,45,701.5,144.5,2.75,24.0,641.5,471.46,359.28
2017,6,17,9,0,883.0,78.0,2.9,25.0,728.0,548.02,417.78
2017,6,17,9,15,892.0,79.5,2.95,25.5,765.5,593.69,452.12
2017,6,17,9,30,901.0,81.0,3.0,26.0,803.0,638.81,485.27
2017,6,17,9,45,894.0,90.5,3.05,27.0,832.0,679.91,513.41
2017,6,17,10,0,887.0,100.0,3.1,28.0,861.0,718.87,537.92
2017,6,17,10,15,893.0,101.5,3.15,28.0,887.5,757.83,564.07
2017,6,17,10,30,899.0,103.0,3.2,28.0,914.0,795.32,589.01
2017,6,17,10,45,902.5,103.5,3.25,28.5,933.5,828.2,609.51
2017,6,17,11,0,906.0,104.0,3.3,29.0,953.0,859.14,628.55
2017,6,17,11,15,908.5,104.5,3.35,29.0,966.0,887.12,646.8
2017,6,17,11,30,911.0,105.0,3.4,29.0,979.0,912.84,663.57
2017,6,17,11,45,912.0,105.5,3.5,29.5,985.0,934.85,676.88
2017,6,17,12,0,913.0,106.0,3.6,30.0,991.0,954.35,688.58
2017,6,17,12,15,913.0,106.0,3.65,30.0,989.5,969.83,698.79
2017,6,17,12,30,913.0,106.0,3.7,30.0,988.0,982.62,707.37
2017,6,17,12,45,913.0,104.5,3.75,30.5,980.0,991.14,711.87
2017,6,17,13,0,913.0,103.0,3.8,31.0,972.0,996.79,714.64
2017,6,17,13,15,910.0,102.0,3.8,31.0,956.5,997.13,715.22
2017,6,17,13,30,907.0,101.0,3.8,31.0,941.0,994.54,714.08
2017,6,17,13,45,902.5,100.5,3.85,31.0,918.5,988.1,710.9
2017,6,17,14,0,898.0,100.0,3.9,31.0,896.0,978.83,705.99
2017,6,17,14,15,892.0,98.5,3.9,30.5,867.0,964.28,698.87
2017,6,17,14,30,886.0,97.0,3.9,30.0,838.0,947.06,690.05
2017,6,17,14,45,878.0,95.5,3.9,30.0,804.0,925.39,676.96
2017,6,17,15,0,870.0,94.0,3.9,30.0,770.0,901.34,662.31
2017,6,17,15,15,859.5,92.0,3.85,30.0,730.5,872.27,644.03
2017,6,17,15,30,849.0,90.0,3.8,30.0,691.0,841.21,624.39
2017,6,17,15,45,836.0,87.0,3.75,30.0,647.5,805.13,601.22
2017,6,17,16,0,823.0,84.0,3.7,30.0,604.0,767.56,576.87
2017,6,17,16,15,805.5,81.5,3.6,29.5,557.5,725.77,550.25
2017,6,17,16,30,788.0,79.0,3.5,29.0,511.0,687.76,525.93
2017,6,17,16,45,765.5,75.5,3.4,28.5,462.0,639.87,494.04
2017,6,17,17,0,743.0,72.0,3.3,28.0,413.0,592.04,461.31
2017,6,17,17,15,712.0,68.5,3.15,27.0,363.5,539.17,423.24
2017,6,17,17,30,681.0,65.0,3.0,26.0,314.0,487.56,384.81
2017,6,17,17,45,638.5,60.0,2.85,25.0,265.5,429.45,339.95
2017,6,17,18,0,596.0,55.0,2.7,24.0,217.0,376.39,297.3
2017,6,17,18,15,532.5,48.5,2.5,23.0,171.0,313.14,245.12
2017,6,17,18,30,469.0,42.0,2.3,22.0,125.0,255.33,195.82
2017,6,17,18,45,371.0,33.5,2.1,21.0,86.5,188.39,138.72
2017,6,17,19,0,273.0,25.0,1.9,20.0,48.0,130.74,82.55
2017,6,17,19,15,136.5,12.5,1.8,19.5,24.0,48.89,0.0
2017,6,17,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,4,45,67.0,5.5,1.2,17.5,7.0,0.0,0.0
2017,6,18,5,0,134.0,11.0,1.2,18.0,14.0,10.81,0.0
2017,6,18,5,15,263.0,20.5,1.4,18.5,45.5,15.42,4.73
2017,6,18,5,30,392.0,30.0,1.6,19.0,77.0,21.96,12.89
2017,6,18,5,45,469.5,37.0,1.85,20.0,119.0,25.88,16.73
2017,6,18,6,0,547.0,44.0,2.1,21.0,161.0,29.56,20.1
2017,6,18,6,15,599.5,49.0,2.05,21.5,208.5,44.77,24.57
2017,6,18,6,30,652.0,54.0,2.0,22.0,256.0,81.25,39.72
2017,6,18,6,45,687.0,58.5,2.0,22.5,305.0,120.82,64.87
2017,6,18,7,0,722.0,63.0,2.0,23.0,354.0,164.12,97.68
2017,6,18,7,15,749.0,66.5,1.95,23.5,403.5,208.53,134.36
2017,6,18,7,30,776.0,70.0,1.9,24.0,453.0,255.66,174.36
2017,6,18,7,45,795.0,73.0,1.9,24.5,501.0,306.79,217.78
2017,6,18,8,0,814.0,76.0,1.9,25.0,549.0,355.14,258.51
2017,6,18,8,15,830.0,78.5,1.85,25.5,594.5,403.23,298.09
2017,6,18,8,30,846.0,81.0,1.8,26.0,640.0,452.22,337.17
2017,6,18,8,45,856.5,83.5,1.75,27.0,682.0,499.21,372.83
2017,6,18,9,0,867.0,86.0,1.7,28.0,724.0,546.21,407.11
2017,6,18,9,15,876.5,87.5,1.6,28.5,761.5,591.52,439.51
2017,6,18,9,30,886.0,89.0,1.5,29.0,799.0,636.35,470.38
2017,6,18,9,45,895.0,89.5,1.45,30.0,831.5,679.24,498.23
2017,6,18,10,0,904.0,90.0,1.4,31.0,864.0,721.21,522.85
2017,6,18,10,15,909.0,91.0,1.4,31.5,890.5,759.55,545.87
2017,6,18,10,30,914.0,92.0,1.4,32.0,917.0,796.31,567.55
2017,6,18,10,45,916.5,93.5,1.4,32.5,936.5,829.78,586.84
2017,6,18,11,0,919.0,95.0,1.4,33.0,956.0,861.21,604.65
2017,6,18,11,15,921.0,95.5,1.45,33.0,968.5,889.09,621.96
2017,6,18,11,30,923.0,96.0,1.5,33.0,981.0,914.65,637.85
2017,6,18,11,45,922.0,97.5,1.55,33.5,986.5,936.03,649.86
2017,6,18,12,0,921.0,99.0,1.6,34.0,992.0,954.8,660.32
2017,6,18,12,15,920.5,99.0,1.7,34.0,990.5,969.91,670.59
2017,6,18,12,30,920.0,99.0,1.8,34.0,989.0,982.29,679.29
2017,6,18,12,45,907.5,106.0,1.9,34.5,977.0,987.26,682.18
2017,6,18,13,0,895.0,113.0,2.0,35.0,965.0,989.32,683.43
2017,6,18,13,15,891.5,112.5,2.1,35.0,949.5,989.76,685.18
2017,6,18,13,30,888.0,112.0,2.2,35.0,934.0,987.34,685.26
2017,6,18,13,45,881.0,112.5,2.3,35.0,910.5,979.71,682.21
2017,6,18,14,0,874.0,113.0,2.4,35.0,887.0,969.35,677.54
2017,6,18,14,15,867.0,111.5,2.45,34.5,858.5,954.24,670.88
2017,6,18,14,30,860.0,110.0,2.5,34.0,830.0,936.54,662.62
2017,6,18,14,45,848.5,109.5,2.65,34.0,795.0,913.25,650.23
2017,6,18,15,0,837.0,109.0,2.8,34.0,760.0,887.79,636.3
2017,6,18,15,15,825.5,106.5,2.85,33.5,720.5,858.15,620.09
2017,6,18,15,30,814.0,104.0,2.9,33.0,681.0,826.65,602.46
2017,6,18,15,45,797.0,102.5,3.0,32.5,637.5,795.05,584.79
2017,6,18,16,0,780.0,101.0,3.1,32.0,594.0,757.12,562.46
2017,6,18,16,15,761.0,97.5,3.1,31.5,547.5,714.41,535.94
2017,6,18,16,30,742.0,94.0,3.1,31.0,501.0,671.08,508.49
2017,6,18,16,45,714.5,91.0,3.15,30.5,452.5,621.88,476.42
2017,6,18,17,0,687.0,88.0,3.2,30.0,404.0,575.52,444.43
2017,6,18,17,15,653.5,83.0,3.05,29.0,355.0,521.67,405.93
2017,6,18,17,30,620.0,78.0,2.9,28.0,306.0,469.4,367.33
2017,6,18,17,45,571.5,72.5,2.8,27.0,257.5,410.17,322.09
2017,6,18,18,0,523.0,67.0,2.7,26.0,209.0,354.35,277.88
2017,6,18,18,15,457.0,58.5,2.35,25.0,164.5,290.79,225.96
2017,6,18,18,30,391.0,50.0,2.0,24.0,120.0,232.86,177.29
2017,6,18,18,45,293.0,39.0,1.7,23.0,82.0,166.54,121.77
2017,6,18,19,0,195.0,28.0,1.4,22.0,44.0,108.83,68.4
2017,6,18,19,15,97.5,14.0,1.35,21.5,22.0,39.98,0.0
2017,6,18,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,19,4,45,19.0,5.0,2.75,15.5,5.5,0.0,0.0
2017,6,19,5,0,38.0,10.0,2.7,16.0,11.0,9.83,0.0
2017,6,19,5,15,140.0,24.5,2.65,16.0,39.5,19.01,7.13
2017,6,19,5,30,242.0,39.0,2.6,16.0,68.0,29.81,19.75
2017,6,19,5,45,329.0,49.5,2.6,16.5,108.5,36.89,26.6
2017,6,19,6,0,416.0,60.0,2.6,17.0,149.0,43.33,32.58
2017,6,19,6,15,475.0,68.0,2.6,17.5,195.0,55.45,35.64
2017,6,19,6,30,534.0,76.0,2.6,18.0,241.0,89.08,51.04
2017,6,19,6,45,579.0,81.5,2.6,19.0,289.5,125.04,73.9
2017,6,19,7,0,624.0,87.0,2.6,20.0,338.0,165.69,104.33
2017,6,19,7,15,656.0,92.0,2.5,20.5,387.5,207.83,139.01
2017,6,19,7,30,688.0,97.0,2.4,21.0,437.0,253.21,177.39
2017,6,19,7,45,714.5,100.5,2.35,22.0,485.5,298.72,215.88
2017,6,19,8,0,741.0,104.0,2.3,23.0,534.0,349.59,257.91
2017,6,19,8,15,760.0,107.5,2.25,23.5,580.0,396.52,296.66
2017,6,19,8,30,779.0,111.0,2.2,24.0,626.0,444.75,335.37
2017,6,19,8,45,794.5,113.5,2.15,25.0,668.5,491.48,371.16
2017,6,19,9,0,810.0,116.0,2.1,26.0,711.0,538.8,406.09
2017,6,19,9,15,821.5,118.5,2.15,26.5,749.5,584.17,439.67
2017,6,19,9,30,833.0,121.0,2.2,27.0,788.0,631.84,473.9
2017,6,19,9,45,831.5,128.5,2.3,27.5,818.0,672.12,502.25
2017,6,19,10,0,830.0,136.0,2.4,28.0,848.0,710.81,528.89
2017,6,19,10,15,837.5,138.0,2.45,28.5,875.0,749.46,553.68
2017,6,19,10,30,845.0,140.0,2.5,29.0,902.0,786.87,577.16
2017,6,19,10,45,850.0,141.0,2.55,29.5,922.5,819.95,597.52
2017,6,19,11,0,855.0,142.0,2.6,30.0,943.0,851.31,616.6
2017,6,19,11,15,858.5,142.5,2.6,30.0,956.5,879.05,634.1
2017,6,19,11,30,862.0,143.0,2.6,30.0,970.0,904.75,650.26
2017,6,19,11,45,864.5,143.0,2.6,30.5,976.5,926.92,662.79
2017,6,19,12,0,867.0,143.0,2.6,31.0,983.0,946.81,673.85
2017,6,19,12,15,867.0,143.0,2.65,31.0,982.0,961.95,683.71
2017,6,19,12,30,867.0,143.0,2.7,31.0,981.0,974.57,692.09
2017,6,19,12,45,862.0,145.0,2.75,31.5,972.0,981.69,695.71
2017,6,19,13,0,857.0,147.0,2.8,32.0,963.0,986.11,697.74
2017,6,19,13,15,853.5,146.0,2.85,31.5,947.5,986.3,700.06
2017,6,19,13,30,850.0,145.0,2.9,31.0,932.0,983.74,700.78
2017,6,19,13,45,846.5,143.0,2.95,31.0,910.0,977.44,697.81
2017,6,19,14,0,843.0,141.0,3.0,31.0,888.0,968.42,693.23
2017,6,19,14,15,835.5,139.0,3.0,30.5,859.5,952.9,685.56
2017,6,19,14,30,828.0,137.0,3.0,30.0,831.0,940.67,680.12
2017,6,19,14,45,820.5,134.0,3.05,30.0,797.0,919.21,667.66
2017,6,19,15,0,813.0,131.0,3.1,30.0,763.0,895.43,653.72
2017,6,19,15,15,800.5,128.0,3.05,29.5,723.5,865.01,635.98
2017,6,19,15,30,788.0,125.0,3.0,29.0,684.0,832.79,616.92
2017,6,19,15,45,773.5,121.0,3.0,29.0,640.5,796.17,593.77
2017,6,19,16,0,759.0,117.0,3.0,29.0,597.0,758.23,569.51
2017,6,19,16,15,738.5,113.0,2.95,28.0,550.5,714.49,542.83
2017,6,19,16,30,718.0,109.0,2.9,27.0,504.0,673.01,517.2
2017,6,19,16,45,692.5,104.0,2.9,26.5,455.0,623.96,484.27
2017,6,19,17,0,667.0,99.0,2.9,26.0,406.0,575.29,449.9
2017,6,19,17,15,631.5,93.0,2.8,25.0,356.5,519.8,409.86
2017,6,19,17,30,596.0,87.0,2.7,24.0,307.0,466.04,369.78
2017,6,19,17,45,548.5,80.0,2.65,23.5,258.5,406.57,323.27
2017,6,19,18,0,501.0,73.0,2.6,23.0,210.0,350.4,277.88
2017,6,19,18,15,434.5,63.5,2.5,22.0,165.0,286.37,225.35
2017,6,19,18,30,368.0,54.0,2.4,21.0,120.0,226.42,174.81
2017,6,19,18,45,274.0,41.5,2.35,20.0,82.0,161.43,119.79
2017,6,19,19,0,180.0,29.0,2.3,19.0,44.0,105.69,67.81
2017,6,19,19,15,90.0,14.5,2.35,18.5,22.0,38.53,0.0
2017,6,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,4,45,23.0,5.0,2.85,13.5,5.5,0.0,0.0
2017,6,20,5,0,46.0,10.0,2.9,14.0,11.0,9.83,0.0
2017,6,20,5,15,152.0,24.5,2.9,14.5,40.0,19.02,7.08
2017,6,20,5,30,258.0,39.0,2.9,15.0,69.0,29.83,19.84
2017,6,20,5,45,346.5,50.0,2.95,15.5,111.0,37.32,27.08
2017,6,20,6,0,435.0,61.0,3.0,16.0,153.0,44.31,33.58
2017,6,20,6,15,494.0,69.0,3.0,16.5,200.0,56.34,36.54
2017,6,20,6,30,553.0,77.0,3.0,17.0,247.0,90.79,52.14
2017,6,20,6,45,598.5,83.0,3.05,17.5,297.0,128.09,76.1
2017,6,20,7,0,644.0,89.0,3.1,18.0,347.0,170.14,108.0
2017,6,20,7,15,675.5,94.0,3.05,18.5,397.0,213.12,143.73
2017,6,20,7,30,707.0,99.0,3.0,19.0,447.0,259.3,183.24
2017,6,20,7,45,733.0,102.5,3.0,20.0,496.5,305.57,222.87
2017,6,20,8,0,759.0,106.0,3.0,21.0,546.0,357.23,266.17
2017,6,20,8,15,777.5,109.5,2.95,21.5,592.5,404.8,306.02
2017,6,20,8,30,796.0,113.0,2.9,22.0,639.0,453.63,345.82
2017,6,20,8,45,811.0,115.5,2.85,22.5,682.0,500.9,383.37
2017,6,20,9,0,826.0,118.0,2.8,23.0,725.0,548.7,420.18
2017,6,20,9,15,837.5,120.0,2.75,23.5,763.0,594.33,454.32
2017,6,20,9,30,849.0,122.0,2.7,24.0,801.0,642.22,489.0
2017,6,20,9,45,869.0,117.5,2.7,25.0,837.5,686.61,519.71
2017,6,20,10,0,889.0,113.0,2.7,26.0,874.0,730.92,548.68
2017,6,20,10,15,895.0,114.0,2.7,26.5,901.0,769.63,573.16
2017,6,20,10,30,901.0,115.0,2.7,27.0,928.0,806.85,596.34
2017,6,20,10,45,906.0,115.5,2.75,27.5,948.5,841.16,617.63
2017,6,20,11,0,911.0,116.0,2.8,28.0,969.0,873.6,637.5
2017,6,20,11,15,913.5,116.5,2.85,28.0,982.5,901.88,655.81
2017,6,20,11,30,916.0,117.0,2.9,28.0,996.0,927.91,672.66
2017,6,20,11,45,917.5,117.0,3.0,28.5,1002.0,950.19,686.11
2017,6,20,12,0,919.0,117.0,3.1,29.0,1008.0,969.97,697.96
2017,6,20,12,15,919.0,117.0,3.15,29.0,1007.0,985.76,708.32
2017,6,20,12,30,919.0,117.0,3.2,29.0,1006.0,998.84,717.07
2017,6,20,12,45,914.0,119.0,3.25,29.0,996.0,1006.3,722.31
2017,6,20,13,0,909.0,121.0,3.3,29.0,986.0,1010.88,725.88
2017,6,20,13,15,906.0,120.0,3.35,28.5,970.5,1011.51,728.5
2017,6,20,13,30,903.0,119.0,3.4,28.0,955.0,1009.24,729.38
2017,6,20,13,45,899.5,117.5,3.45,28.0,933.0,1003.07,726.42
2017,6,20,14,0,896.0,116.0,3.5,28.0,911.0,994.03,721.72
2017,6,20,14,15,889.5,114.5,3.55,27.5,882.0,979.31,714.83
2017,6,20,14,30,883.0,113.0,3.6,27.0,853.0,961.91,706.24
2017,6,20,14,45,875.5,110.5,3.65,27.0,818.5,939.96,693.23
2017,6,20,15,0,868.0,108.0,3.7,27.0,784.0,915.58,678.61
2017,6,20,15,15,857.0,106.0,3.7,26.0,744.0,886.33,663.0
2017,6,20,15,30,846.0,104.0,3.7,25.0,704.0,855.12,645.84
2017,6,20,15,45,832.5,101.0,3.7,24.5,660.0,823.98,627.24
2017,6,20,16,0,819.0,98.0,3.7,24.0,616.0,786.21,603.73
2017,6,20,16,15,800.5,95.0,3.7,23.0,569.0,743.25,577.29
2017,6,20,16,30,782.0,92.0,3.7,22.0,522.0,699.55,549.71
2017,6,20,16,45,758.0,88.0,3.7,21.5,472.0,650.29,516.3
2017,6,20,17,0,734.0,84.0,3.7,21.0,422.0,601.18,481.51
2017,6,20,17,15,701.5,79.5,3.65,20.0,372.0,548.78,442.92
2017,6,20,17,30,669.0,75.0,3.6,19.0,322.0,495.68,402.48
2017,6,20,17,45,623.5,69.0,3.55,18.5,272.0,435.37,354.11
2017,6,20,18,0,578.0,63.0,3.5,18.0,222.0,378.18,306.64
2017,6,20,18,15,512.5,55.5,3.45,17.0,175.5,313.48,252.14
2017,6,20,18,30,447.0,48.0,3.4,16.0,129.0,254.31,200.63
2017,6,20,18,45,346.5,38.0,3.35,15.5,89.0,185.44,140.44
2017,6,20,19,0,246.0,28.0,3.3,15.0,49.0,126.36,83.25
2017,6,20,19,15,123.0,14.0,3.3,14.5,24.5,56.47,0.0
2017,6,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,21,4,45,37.5,5.5,2.55,12.5,6.0,0.0,0.0
2017,6,21,5,0,75.0,11.0,2.6,13.0,12.0,10.81,0.0
2017,6,21,5,15,198.0,23.5,2.55,13.5,42.5,18.35,6.52
2017,6,21,5,30,321.0,36.0,2.5,14.0,73.0,27.64,18.05
2017,6,21,5,45,407.5,45.0,2.5,14.5,115.5,33.03,23.43
2017,6,21,6,0,494.0,54.0,2.5,15.0,158.0,38.08,28.21
2017,6,21,6,15,551.0,61.0,2.45,15.5,206.0,49.92,30.9
2017,6,21,6,30,608.0,68.0,2.4,16.0,254.0,86.08,46.66
2017,6,21,6,45,648.0,73.5,2.4,16.5,304.0,124.99,71.72
2017,6,21,7,0,688.0,79.0,2.4,17.0,354.0,168.11,104.75
2017,6,21,7,15,718.0,83.0,2.35,17.5,404.5,215.19,144.07
2017,6,21,7,30,748.0,87.0,2.3,18.0,455.0,261.96,184.34
2017,6,21,7,45,770.0,91.0,2.25,19.0,504.0,309.21,225.02
2017,6,21,8,0,792.0,95.0,2.2,20.0,553.0,358.41,266.57
2017,6,21,8,15,809.5,98.0,2.1,20.5,600.0,406.69,306.92
2017,6,21,8,30,827.0,101.0,2.0,21.0,647.0,456.11,346.93
2017,6,21,8,45,840.0,103.5,1.95,22.0,690.0,507.35,386.35
2017,6,21,9,0,853.0,106.0,1.9,23.0,733.0,555.07,421.81
2017,6,21,9,15,863.5,108.5,1.85,23.5,771.5,601.4,455.86
2017,6,21,9,30,874.0,111.0,1.8,24.0,810.0,647.36,488.53
2017,6,21,9,45,871.5,118.5,1.8,25.0,840.0,688.66,516.09
2017,6,21,10,0,869.0,126.0,1.8,26.0,870.0,728.22,541.29
2017,6,21,10,15,875.0,127.5,1.85,26.5,897.0,766.74,565.57
2017,6,21,10,30,881.0,129.0,1.9,27.0,924.0,803.82,588.62
2017,6,21,10,45,885.5,130.0,1.95,27.5,944.0,837.65,609.29
2017,6,21,11,0,890.0,131.0,2.0,28.0,964.0,869.65,628.61
2017,6,21,11,15,892.5,131.5,2.05,28.5,977.5,897.48,645.12
2017,6,21,11,30,895.0,132.0,2.1,29.0,991.0,923.12,660.17
2017,6,21,11,45,896.5,132.0,2.15,29.5,997.0,945.09,672.85
2017,6,21,12,0,898.0,132.0,2.2,30.0,1003.0,964.63,684.02
2017,6,21,12,15,897.5,132.0,2.25,30.0,1001.0,979.78,693.86
2017,6,21,12,30,897.0,132.0,2.3,30.0,999.0,992.29,702.16
2017,6,21,12,45,897.5,130.0,2.35,30.5,991.0,1001.07,706.83
2017,6,21,13,0,898.0,128.0,2.4,31.0,983.0,1007.06,709.86
2017,6,21,13,15,894.5,127.0,2.45,31.0,967.0,1007.28,710.85
2017,6,21,13,30,891.0,126.0,2.5,31.0,951.0,1004.63,710.2
2017,6,21,13,45,885.0,125.0,2.6,31.0,928.0,996.68,706.81
2017,6,21,14,0,879.0,124.0,2.7,31.0,905.0,985.94,701.74
2017,6,21,14,15,871.5,122.5,2.75,30.5,875.5,970.53,694.73
2017,6,21,14,30,864.0,121.0,2.8,30.0,846.0,952.52,686.07
2017,6,21,14,45,853.5,119.5,2.9,30.0,810.5,929.23,673.0
2017,6,21,15,0,843.0,118.0,3.0,30.0,775.0,903.7,658.39
2017,6,21,15,15,830.5,115.5,3.0,29.5,734.5,878.6,644.62
2017,6,21,15,30,818.0,113.0,3.0,29.0,694.0,846.23,625.84
2017,6,21,15,45,801.0,110.5,3.0,29.0,649.5,808.37,601.96
2017,6,21,16,0,784.0,108.0,3.0,29.0,605.0,769.29,577.02
2017,6,21,16,15,763.5,104.5,2.95,28.0,557.5,725.34,550.34
2017,6,21,16,30,743.0,101.0,2.9,27.0,510.0,680.85,522.68
2017,6,21,16,45,715.0,97.5,2.85,26.5,460.5,633.19,491.07
2017,6,21,17,0,687.0,94.0,2.8,26.0,411.0,583.74,456.07
2017,6,21,17,15,651.5,88.5,2.65,25.0,361.0,528.03,415.84
2017,6,21,17,30,616.0,83.0,2.5,24.0,311.0,474.03,375.59
2017,6,21,17,45,567.0,76.5,2.4,23.5,262.0,413.45,328.27
2017,6,21,18,0,518.0,70.0,2.3,23.0,213.0,356.3,282.17
2017,6,21,18,15,450.5,61.5,2.0,22.0,167.5,292.13,229.44
2017,6,21,18,30,383.0,53.0,1.7,21.0,122.0,233.64,180.02
2017,6,21,18,45,285.0,41.5,1.45,20.5,84.0,165.74,122.63
2017,6,21,19,0,187.0,30.0,1.2,20.0,46.0,109.43,70.62
2017,6,21,19,15,93.5,15.0,1.2,19.5,23.0,48.62,0.0
2017,6,21,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,22,4,45,18.0,4.5,1.05,16.5,5.0,0.0,0.0
2017,6,22,5,0,36.0,9.0,1.2,17.0,10.0,8.85,0.0
2017,6,22,5,15,138.0,23.5,1.3,17.5,38.0,18.22,6.09
2017,6,22,5,30,240.0,38.0,1.4,18.0,66.0,29.04,18.89
2017,6,22,5,45,324.0,49.5,1.5,19.0,106.5,36.95,26.35
2017,6,22,6,0,408.0,61.0,1.6,20.0,147.0,44.41,33.1
2017,6,22,6,15,467.5,69.5,1.55,20.5,193.0,55.69,36.16
2017,6,22,6,30,527.0,78.0,1.5,21.0,239.0,89.26,51.1
2017,6,22,6,45,571.0,84.5,1.5,21.5,288.0,125.51,73.87
2017,6,22,7,0,615.0,91.0,1.5,22.0,337.0,166.35,104.11
2017,6,22,7,15,647.5,96.0,1.5,23.0,386.0,208.08,137.58
2017,6,22,7,30,680.0,101.0,1.5,24.0,435.0,253.1,174.62
2017,6,22,7,45,704.5,105.5,1.5,25.0,483.5,298.44,212.21
2017,6,22,8,0,729.0,110.0,1.5,26.0,532.0,346.0,250.92
2017,6,22,8,15,748.0,113.5,1.5,26.5,577.5,395.53,290.76
2017,6,22,8,30,767.0,117.0,1.5,27.0,623.0,443.19,328.22
2017,6,22,8,45,781.0,120.5,1.55,28.0,665.0,489.55,363.18
2017,6,22,9,0,795.0,124.0,1.6,29.0,707.0,536.39,397.32
2017,6,22,9,15,806.5,126.5,1.7,29.5,745.0,581.15,430.04
2017,6,22,9,30,818.0,129.0,1.8,30.0,783.0,625.78,461.84
2017,6,22,9,45,825.5,131.5,1.9,30.5,815.0,667.42,490.84
2017,6,22,10,0,833.0,134.0,2.0,31.0,847.0,709.69,519.58
2017,6,22,10,15,840.0,136.0,2.1,31.0,874.0,748.14,545.15
2017,6,22,10,30,847.0,138.0,2.2,31.0,901.0,785.31,569.58
2017,6,22,10,45,851.5,139.0,2.3,31.5,921.0,818.12,589.85
2017,6,22,11,0,856.0,140.0,2.4,32.0,941.0,849.17,608.87
2017,6,22,11,15,859.0,141.0,2.45,32.0,954.5,877.06,626.63
2017,6,22,11,30,862.0,142.0,2.5,32.0,968.0,902.88,643.08
2017,6,22,11,45,864.0,142.0,2.65,32.5,974.5,924.69,656.45
2017,6,22,12,0,866.0,142.0,2.8,33.0,981.0,944.2,668.37
2017,6,22,12,15,866.5,142.0,2.85,33.0,980.5,959.9,678.53
2017,6,22,12,30,867.0,142.0,2.9,33.0,980.0,973.09,687.21
2017,6,22,12,45,870.0,138.0,3.0,33.0,973.0,982.18,693.81
2017,6,22,13,0,873.0,134.0,3.1,33.0,966.0,988.56,698.82
2017,6,22,13,15,870.5,133.5,3.15,32.5,951.0,990.27,702.06
2017,6,22,13,30,868.0,133.0,3.2,32.0,936.0,989.2,703.68
2017,6,22,13,45,864.5,131.0,3.25,32.0,914.5,982.84,700.63
2017,6,22,14,0,861.0,129.0,3.3,32.0,893.0,973.71,695.93
2017,6,22,14,15,854.5,127.5,3.3,31.5,865.0,959.51,689.12
2017,6,22,14,30,848.0,126.0,3.3,31.0,837.0,942.74,680.72
2017,6,22,14,45,840.5,123.0,3.35,31.0,803.0,920.98,668.05
2017,6,22,15,0,833.0,120.0,3.4,31.0,769.0,896.89,653.86
2017,6,22,15,15,821.5,117.5,3.4,30.5,730.0,872.99,640.76
2017,6,22,15,30,810.0,115.0,3.4,30.0,691.0,841.73,622.62
2017,6,22,15,45,797.0,111.5,3.45,29.5,648.0,806.39,601.77
2017,6,22,16,0,784.0,108.0,3.5,29.0,605.0,769.59,579.61
2017,6,22,16,15,764.5,104.5,3.5,28.0,558.0,726.44,553.49
2017,6,22,16,30,745.0,101.0,3.5,27.0,511.0,682.68,526.32
2017,6,22,16,45,722.5,96.0,3.5,26.5,462.5,637.12,496.17
2017,6,22,17,0,700.0,91.0,3.5,26.0,414.0,589.36,462.51
2017,6,22,17,15,666.5,85.5,3.45,25.0,364.5,534.4,422.86
2017,6,22,17,30,633.0,80.0,3.4,24.0,315.0,480.97,383.0
2017,6,22,17,45,590.0,73.5,3.35,23.5,266.5,422.95,337.4
2017,6,22,18,0,547.0,67.0,3.3,23.0,218.0,367.85,292.58
2017,6,22,18,15,481.5,59.0,3.2,22.0,172.0,303.86,239.78
2017,6,22,18,30,416.0,51.0,3.1,21.0,126.0,245.37,190.0
2017,6,22,18,45,322.0,39.5,3.05,20.0,87.0,178.53,133.04
2017,6,22,19,0,228.0,28.0,3.0,19.0,48.0,120.93,78.98
2017,6,22,19,15,114.0,14.0,3.05,18.5,24.0,52.91,0.0
2017,6,22,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,4,45,25.5,5.0,2.15,14.0,5.5,0.0,0.0
2017,6,23,5,0,51.0,10.0,2.2,14.0,11.0,9.83,0.0
2017,6,23,5,15,164.5,23.5,2.2,14.5,40.0,18.24,6.01
2017,6,23,5,30,278.0,37.0,2.2,15.0,69.0,28.26,18.45
2017,6,23,5,45,364.0,47.0,2.25,15.5,110.5,34.98,25.02
2017,6,23,6,0,450.0,57.0,2.3,16.0,152.0,40.83,30.51
2017,6,23,6,15,508.5,65.0,2.3,16.5,199.0,51.89,33.47
2017,6,23,6,30,567.0,73.0,2.3,17.0,246.0,86.87,48.8
2017,6,23,6,45,610.0,78.5,2.35,18.0,295.5,124.06,72.22
2017,6,23,7,0,653.0,84.0,2.4,19.0,345.0,165.74,103.46
2017,6,23,7,15,683.5,88.5,2.35,19.5,394.5,208.46,138.76
2017,6,23,7,30,714.0,93.0,2.3,20.0,444.0,254.26,177.77
2017,6,23,7,45,737.5,97.0,2.3,20.5,492.5,303.54,219.99
2017,6,23,8,0,761.0,101.0,2.3,21.0,541.0,351.68,260.89
2017,6,23,8,15,778.5,104.5,2.3,21.5,586.5,398.93,300.43
2017,6,23,8,30,796.0,108.0,2.3,22.0,632.0,447.34,339.84
2017,6,23,8,45,810.0,110.5,2.3,22.5,674.5,494.12,376.95
2017,6,23,9,0,824.0,113.0,2.3,23.0,717.0,541.34,413.3
2017,6,23,9,15,834.5,115.0,2.35,23.5,755.0,589.21,449.18
2017,6,23,9,30,845.0,117.0,2.4,24.0,793.0,633.56,481.65
2017,6,23,9,45,849.5,121.5,2.45,24.5,824.5,675.67,511.65
2017,6,23,10,0,854.0,126.0,2.5,25.0,856.0,716.63,539.96
2017,6,23,10,15,860.5,127.5,2.5,25.5,883.0,755.01,564.37
2017,6,23,10,30,867.0,129.0,2.5,26.0,910.0,792.03,587.54
2017,6,23,10,45,872.0,129.5,2.55,26.5,930.0,825.4,608.33
