Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,11,0,877.0,130.0,2.6,27.0,950.0,857.01,627.78
2017,6,23,11,15,880.0,130.5,2.65,27.0,963.5,884.98,645.98
2017,6,23,11,30,883.0,131.0,2.7,27.0,977.0,910.82,662.79
2017,6,23,11,45,885.0,131.0,2.75,27.5,983.5,933.04,675.92
2017,6,23,12,0,887.0,131.0,2.8,28.0,990.0,952.89,687.53
2017,6,23,12,15,887.0,131.0,2.8,28.0,989.5,968.4,697.34
2017,6,23,12,30,887.0,131.0,2.8,28.0,989.0,981.32,705.59
2017,6,23,12,45,885.5,130.5,2.85,28.0,980.5,989.62,711.42
2017,6,23,13,0,884.0,130.0,2.9,28.0,972.0,995.16,715.61
2017,6,23,13,15,881.0,129.5,2.95,28.0,957.0,996.43,717.2
2017,6,23,13,30,878.0,129.0,3.0,28.0,942.0,994.87,717.12
2017,6,23,13,45,873.0,128.0,3.05,28.0,919.5,988.04,713.77
2017,6,23,14,0,868.0,127.0,3.1,28.0,897.0,978.45,708.76
2017,6,23,14,15,861.5,125.0,3.15,27.5,869.0,963.68,701.87
2017,6,23,14,30,855.0,123.0,3.2,27.0,841.0,946.32,693.32
2017,6,23,14,45,845.5,121.5,3.25,27.0,806.5,924.19,680.25
2017,6,23,15,0,836.0,120.0,3.3,27.0,772.0,899.8,665.69
2017,6,23,15,15,824.5,117.5,3.3,26.5,732.5,875.87,652.38
2017,6,23,15,30,813.0,115.0,3.3,26.0,693.0,844.57,633.94
2017,6,23,15,45,797.0,112.5,3.35,25.5,649.5,807.75,611.78
2017,6,23,16,0,781.0,110.0,3.4,25.0,606.0,769.64,588.38
2017,6,23,16,15,761.5,106.5,3.3,24.5,559.0,726.61,560.42
2017,6,23,16,30,742.0,103.0,3.2,24.0,512.0,682.96,531.58
2017,6,23,16,45,715.5,99.0,3.15,23.5,463.0,635.94,499.94
2017,6,23,17,0,689.0,95.0,3.1,23.0,414.0,586.92,464.73
2017,6,23,17,15,655.5,89.5,3.0,22.5,364.5,532.39,424.16
2017,6,23,17,30,622.0,84.0,2.9,22.0,315.0,479.39,383.58
2017,6,23,17,45,575.0,77.5,2.8,21.5,266.0,419.61,336.39
2017,6,23,18,0,528.0,71.0,2.7,21.0,217.0,363.07,290.29
2017,6,23,18,15,463.5,62.0,2.55,20.0,171.0,299.18,237.43
2017,6,23,18,30,399.0,53.0,2.4,19.0,125.0,240.72,187.55
2017,6,23,18,45,305.5,41.0,2.25,18.5,86.5,174.24,130.49
2017,6,23,19,0,212.0,29.0,2.1,18.0,48.0,116.09,76.23
2017,6,23,19,15,106.0,14.5,2.0,17.5,24.0,51.54,0.0
2017,6,23,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,4,45,18.5,4.0,2.35,13.0,4.5,0.0,0.0
2017,6,24,5,0,37.0,8.0,2.4,13.0,9.0,7.86,0.0
2017,6,24,5,15,126.5,23.5,2.4,13.5,36.5,18.25,5.82
2017,6,24,5,30,216.0,39.0,2.4,14.0,64.0,29.91,19.91
2017,6,24,5,45,288.5,52.5,2.45,14.5,103.0,39.4,28.99
2017,6,24,6,0,361.0,66.0,2.5,15.0,142.0,48.42,37.34
2017,6,24,6,15,180.5,77.0,2.5,15.5,115.0,63.26,46.45
2017,6,24,6,30,0.0,88.0,2.5,16.0,88.0,82.62,64.29
2017,6,24,6,45,0.0,106.0,2.55,16.5,106.0,99.35,78.03
2017,6,24,7,0,0.0,124.0,2.6,17.0,124.0,116.19,91.59
2017,6,24,7,15,20.0,156.5,2.65,17.5,166.5,149.67,117.73
2017,6,24,7,30,40.0,189.0,2.7,18.0,209.0,180.5,141.46
2017,6,24,7,45,75.5,220.5,2.75,18.5,262.5,221.37,172.71
2017,6,24,8,0,111.0,252.0,2.8,19.0,316.0,261.45,203.28
2017,6,24,8,15,199.5,267.5,2.85,19.5,394.5,317.35,245.64
2017,6,24,8,30,288.0,283.0,2.9,20.0,473.0,376.97,291.01
2017,6,24,8,45,512.0,217.5,2.95,20.5,582.5,441.21,340.8
2017,6,24,9,0,736.0,152.0,3.0,21.0,692.0,526.2,406.77
2017,6,24,9,15,748.5,155.5,3.0,21.0,729.5,572.85,442.69
2017,6,24,9,30,761.0,159.0,3.0,21.0,767.0,616.67,476.03
2017,6,24,9,45,782.0,155.0,3.05,21.5,802.0,659.09,507.16
2017,6,24,10,0,803.0,151.0,3.1,22.0,837.0,701.78,537.85
2017,6,24,10,15,810.0,153.0,3.1,22.0,863.5,739.75,564.66
2017,6,24,10,30,817.0,155.0,3.1,22.0,890.0,776.56,589.6
2017,6,24,10,45,652.0,268.5,3.1,22.5,864.0,777.44,585.63
2017,6,24,11,0,487.0,382.0,3.1,23.0,838.0,769.22,573.47
2017,6,24,11,15,655.5,273.5,3.1,23.0,896.0,828.28,619.73
2017,6,24,11,30,824.0,165.0,3.1,23.0,954.0,892.4,664.24
2017,6,24,11,45,629.0,289.5,3.15,23.0,894.5,856.38,637.54
2017,6,24,12,0,434.0,414.0,3.2,23.0,835.0,811.86,601.02
2017,6,24,12,15,415.5,416.5,3.2,22.5,819.0,808.21,599.66
2017,6,24,12,30,397.0,419.0,3.2,22.0,803.0,800.18,595.07
2017,6,24,12,45,418.0,410.5,3.25,22.0,811.5,823.02,611.81
2017,6,24,13,0,439.0,402.0,3.3,22.0,820.0,842.02,625.79
2017,6,24,13,15,363.5,423.0,3.3,22.0,765.5,790.31,588.41
2017,6,24,13,30,288.0,444.0,3.3,22.0,711.0,741.57,553.02
2017,6,24,13,45,545.5,300.5,3.35,22.0,791.0,853.85,640.96
2017,6,24,14,0,803.0,157.0,3.4,22.0,871.0,952.31,711.46
2017,6,24,14,15,795.0,155.0,3.4,21.5,842.5,937.06,702.58
2017,6,24,14,30,787.0,153.0,3.4,21.0,814.0,919.39,693.02
2017,6,24,14,45,776.5,150.5,3.45,21.0,779.5,896.55,678.92
2017,6,24,15,0,766.0,148.0,3.5,21.0,745.0,871.61,663.37
2017,6,24,15,15,649.0,189.0,3.5,20.5,677.0,800.03,615.89
2017,6,24,15,30,532.0,230.0,3.5,20.0,609.0,724.58,562.04
2017,6,24,15,45,535.5,211.0,3.55,20.0,572.0,694.16,542.23
2017,6,24,16,0,539.0,192.0,3.6,20.0,535.0,661.85,520.44
2017,6,24,16,15,338.0,216.0,3.55,19.5,425.5,505.72,401.44
2017,6,24,16,30,137.0,240.0,3.5,19.0,316.0,363.84,289.22
2017,6,24,16,45,222.5,207.5,3.45,19.0,317.0,385.27,309.48
2017,6,24,17,0,308.0,175.0,3.4,19.0,318.0,407.69,329.27
2017,6,24,17,15,209.0,161.0,3.3,18.5,253.0,318.24,257.74
2017,6,24,17,30,110.0,147.0,3.2,18.0,188.0,229.14,185.32
2017,6,24,17,45,94.0,126.5,3.15,17.5,158.0,194.04,156.96
2017,6,24,18,0,78.0,106.0,3.1,17.0,128.0,153.93,123.77
2017,6,24,18,15,189.0,83.5,3.0,16.5,122.0,189.31,152.43
2017,6,24,18,30,300.0,61.0,2.9,16.0,116.0,207.94,164.43
2017,6,24,18,45,216.5,46.0,2.8,16.0,79.5,146.82,111.17
2017,6,24,19,0,133.0,31.0,2.7,16.0,43.0,93.73,62.02
2017,6,24,19,15,66.5,15.5,2.65,15.5,21.5,38.77,0.0
2017,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,25,4,45,34.0,4.5,1.95,11.5,5.5,0.0,0.0
2017,6,25,5,0,68.0,9.0,2.2,12.0,11.0,8.85,0.0
2017,6,25,5,15,185.5,22.0,2.3,12.5,40.5,17.07,4.86
2017,6,25,5,30,303.0,35.0,2.4,13.0,70.0,26.89,17.4
2017,6,25,5,45,388.0,45.0,2.55,13.5,112.0,33.24,23.69
2017,6,25,6,0,473.0,55.0,2.7,14.0,154.0,39.18,29.29
2017,6,25,6,15,531.5,62.5,2.7,14.5,202.0,49.02,31.83
2017,6,25,6,30,590.0,70.0,2.7,15.0,250.0,84.55,46.84
2017,6,25,6,45,295.0,95.5,2.75,15.5,185.5,105.21,70.7
2017,6,25,7,0,0.0,121.0,2.8,16.0,121.0,113.57,89.8
2017,6,25,7,15,5.0,142.0,2.8,16.5,144.5,134.09,106.03
2017,6,25,7,30,10.0,163.0,2.8,17.0,168.0,155.21,122.51
2017,6,25,7,45,29.0,197.5,2.85,17.5,214.0,188.33,148.15
2017,6,25,8,0,48.0,232.0,2.9,18.0,260.0,227.33,178.27
2017,6,25,8,15,63.5,260.0,2.9,18.5,300.0,261.58,204.39
2017,6,25,8,30,79.0,288.0,2.9,19.0,340.0,297.5,231.57
2017,6,25,8,45,90.0,312.0,2.95,19.5,375.0,329.42,255.42
2017,6,25,9,0,101.0,336.0,3.0,20.0,410.0,362.45,279.86
2017,6,25,9,15,78.0,342.0,3.05,20.0,401.0,361.16,278.34
2017,6,25,9,30,55.0,348.0,3.1,20.0,392.0,357.65,275.06
2017,6,25,9,45,123.5,382.0,3.15,20.5,486.5,434.16,332.87
2017,6,25,10,0,192.0,416.0,3.2,21.0,581.0,519.94,396.09
2017,6,25,10,15,235.5,422.5,3.25,21.0,631.0,567.84,431.36
2017,6,25,10,30,279.0,429.0,3.3,21.0,681.0,615.95,466.73
2017,6,25,10,45,598.0,276.0,3.35,21.5,830.5,740.58,563.44
2017,6,25,11,0,917.0,123.0,3.4,22.0,980.0,882.87,663.62
2017,6,25,11,15,919.5,123.5,3.45,22.0,993.5,911.54,681.89
2017,6,25,11,30,922.0,124.0,3.5,22.0,1007.0,937.95,699.5
2017,6,25,11,45,922.5,125.0,3.6,22.0,1013.0,960.64,714.97
2017,6,25,12,0,923.0,126.0,3.7,22.0,1019.0,980.81,728.83
2017,6,25,12,15,922.5,125.5,3.75,22.0,1018.0,995.99,739.11
2017,6,25,12,30,922.0,125.0,3.8,22.0,1017.0,1008.43,747.7
2017,6,25,12,45,925.0,122.0,3.9,22.0,1009.5,1018.99,755.49
2017,6,25,13,0,928.0,119.0,4.0,22.0,1002.0,1026.68,761.5
2017,6,25,13,15,925.0,118.0,4.0,21.5,986.5,1027.57,763.94
2017,6,25,13,30,922.0,117.0,4.0,21.0,971.0,1025.5,764.57
2017,6,25,13,45,921.5,113.5,4.05,21.0,949.5,1020.32,762.12
2017,6,25,14,0,921.0,110.0,4.1,21.0,928.0,1012.14,757.77
2017,6,25,14,15,914.5,108.5,4.1,20.5,899.0,997.33,750.2
2017,6,25,14,30,908.0,107.0,4.1,20.0,870.0,979.77,740.85
2017,6,25,14,45,906.0,102.0,4.1,20.0,836.5,960.0,728.61
2017,6,25,15,0,904.0,97.0,4.1,20.0,803.0,937.47,714.53
2017,6,25,15,15,894.0,95.0,4.05,19.5,763.0,908.42,696.99
2017,6,25,15,30,884.0,93.0,4.0,19.0,723.0,877.25,677.88
2017,6,25,15,45,876.5,88.5,4.0,19.0,679.5,843.46,655.74
2017,6,25,16,0,869.0,84.0,4.0,19.0,636.0,807.71,632.05
2017,6,25,16,15,852.0,81.5,3.95,18.5,588.0,765.02,604.02
2017,6,25,16,30,835.0,79.0,3.9,18.0,540.0,721.43,574.9
2017,6,25,16,45,817.5,74.5,3.85,18.0,490.5,678.86,545.0
2017,6,25,17,0,800.0,70.0,3.8,18.0,441.0,631.33,510.83
2017,6,25,17,15,770.5,66.5,3.7,17.5,389.5,577.15,469.98
2017,6,25,17,30,741.0,63.0,3.6,17.0,338.0,523.99,428.39
2017,6,25,17,45,702.5,58.0,3.5,16.5,287.5,465.43,381.1
2017,6,25,18,0,664.0,53.0,3.4,16.0,237.0,409.23,334.04
2017,6,25,18,15,603.5,47.0,3.2,15.5,188.5,344.38,278.28
2017,6,25,18,30,543.0,41.0,3.0,15.0,140.0,284.44,225.05
2017,6,25,18,45,447.0,33.0,2.85,14.5,98.0,217.5,165.5
2017,6,25,19,0,351.0,25.0,2.7,14.0,56.0,157.31,105.83
2017,6,25,19,15,175.5,12.5,2.6,13.5,28.0,69.63,0.0
2017,6,25,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,26,4,45,40.5,5.0,2.5,11.5,6.0,0.0,0.0
2017,6,26,5,0,81.0,10.0,2.7,12.0,12.0,9.83,0.0
2017,6,26,5,15,215.0,21.5,2.8,12.5,42.5,16.65,4.3
2017,6,26,5,30,349.0,33.0,2.9,13.0,73.0,25.05,15.79
2017,6,26,5,45,440.5,41.0,3.0,13.5,116.5,29.68,20.54
2017,6,26,6,0,532.0,49.0,3.1,14.0,160.0,34.04,24.71
2017,6,26,6,15,589.0,55.0,3.1,14.0,208.5,42.76,26.56
2017,6,26,6,30,646.0,61.0,3.1,14.0,257.0,79.61,41.24
2017,6,26,6,45,332.5,101.0,3.1,14.5,202.5,113.22,76.16
2017,6,26,7,0,19.0,141.0,3.1,15.0,148.0,133.48,105.87
2017,6,26,7,15,40.0,168.5,3.05,15.5,187.0,159.27,125.77
2017,6,26,7,30,61.0,196.0,3.0,16.0,226.0,191.24,150.64
2017,6,26,7,45,64.0,218.5,3.0,16.5,252.5,216.06,170.12
2017,6,26,8,0,67.0,241.0,3.0,17.0,279.0,241.31,189.71
2017,6,26,8,15,68.0,262.0,2.95,17.5,304.0,264.92,207.75
2017,6,26,8,30,69.0,283.0,2.9,18.0,329.0,288.72,225.65
2017,6,26,8,45,213.0,294.5,2.9,18.5,448.0,369.96,288.07
2017,6,26,9,0,357.0,306.0,2.9,19.0,567.0,464.13,359.69
2017,6,26,9,15,344.5,329.0,2.9,19.5,591.5,495.17,382.04
2017,6,26,9,30,332.0,352.0,2.9,20.0,616.0,524.93,403.16
2017,6,26,9,45,622.5,228.5,2.9,20.5,750.5,617.69,476.12
2017,6,26,10,0,913.0,105.0,2.9,21.0,885.0,736.83,565.21
2017,6,26,10,15,919.0,106.5,2.95,21.0,912.5,777.0,592.12
2017,6,26,10,30,925.0,108.0,3.0,21.0,940.0,815.66,618.35
2017,6,26,10,45,930.5,108.0,3.05,21.5,961.0,850.83,640.79
2017,6,26,11,0,936.0,108.0,3.1,22.0,982.0,884.12,661.77
2017,6,26,11,15,938.5,108.5,3.15,22.0,996.0,913.25,681.12
2017,6,26,11,30,941.0,109.0,3.2,22.0,1010.0,940.07,698.92
2017,6,26,11,45,943.0,108.5,3.3,22.5,1016.5,963.05,713.16
2017,6,26,12,0,945.0,108.0,3.4,23.0,1023.0,983.47,725.71
2017,6,26,12,15,944.5,108.0,3.55,23.0,1022.0,999.37,737.11
2017,6,26,12,30,944.0,108.0,3.7,23.0,1021.0,1012.47,746.78
2017,6,26,12,45,939.0,110.0,3.85,23.0,1011.5,1020.35,753.11
2017,6,26,13,0,934.0,112.0,4.0,23.0,1002.0,1025.28,757.61
2017,6,26,13,15,931.0,111.5,4.1,22.5,986.5,1026.68,761.05
2017,6,26,13,30,928.0,111.0,4.2,22.0,971.0,1025.09,762.64
2017,6,26,13,45,925.0,109.0,4.3,22.0,949.0,1018.99,759.84
2017,6,26,14,0,922.0,107.0,4.4,22.0,927.0,1009.92,755.17
2017,6,26,14,15,916.0,106.0,4.4,21.5,898.0,996.12,748.28
2017,6,26,14,30,910.0,105.0,4.4,21.0,869.0,979.56,739.58
2017,6,26,14,45,904.0,102.0,4.45,21.0,834.5,958.19,726.55
2017,6,26,15,0,898.0,99.0,4.5,21.0,800.0,934.25,711.89
2017,6,26,15,15,887.5,97.0,4.45,20.5,760.0,904.92,694.04
2017,6,26,15,30,877.0,95.0,4.4,20.0,720.0,873.52,674.64
2017,6,26,15,45,866.0,92.0,4.4,20.0,676.0,838.68,651.7
2017,6,26,16,0,855.0,89.0,4.4,20.0,632.0,802.13,627.38
2017,6,26,16,15,837.5,86.0,4.35,19.5,584.0,758.99,598.88
2017,6,26,16,30,820.0,83.0,4.3,19.0,536.0,719.57,572.74
2017,6,26,16,45,799.0,79.0,4.25,18.5,486.0,671.14,539.38
2017,6,26,17,0,778.0,75.0,4.2,18.0,436.0,622.55,505.2
2017,6,26,17,15,747.0,71.5,4.1,17.5,385.0,568.28,463.81
2017,6,26,17,30,716.0,68.0,4.0,17.0,334.0,515.17,422.07
2017,6,26,17,45,674.0,62.5,3.95,16.5,283.5,455.13,373.53
2017,6,26,18,0,632.0,57.0,3.9,16.0,233.0,400.12,327.31
2017,6,26,18,15,568.5,51.0,3.7,15.5,185.0,335.55,271.72
2017,6,26,18,30,505.0,45.0,3.5,15.0,137.0,276.3,219.11
2017,6,26,18,45,404.5,36.0,3.35,14.5,95.5,205.6,156.79
2017,6,26,19,0,304.0,27.0,3.2,14.0,54.0,144.65,97.56
2017,6,26,19,15,152.0,13.5,3.15,14.0,27.0,64.56,0.0
2017,6,26,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,27,4,45,44.5,5.0,2.45,12.5,6.0,0.0,0.0
2017,6,27,5,0,89.0,10.0,2.7,13.0,12.0,9.83,0.0
2017,6,27,5,15,229.5,21.0,2.8,13.0,42.5,16.23,3.7
2017,6,27,5,30,370.0,32.0,2.9,13.0,73.0,24.18,15.01
2017,6,27,5,45,462.0,39.5,3.0,13.5,117.0,28.42,19.42
2017,6,27,6,0,554.0,47.0,3.1,14.0,161.0,32.41,23.26
2017,6,27,6,15,277.0,52.0,3.05,14.5,109.0,39.14,29.39
2017,6,27,6,30,0.0,57.0,3.0,15.0,57.0,55.08,41.31
2017,6,27,6,45,0.0,68.0,3.0,15.5,68.0,65.73,50.17
2017,6,27,7,0,0.0,79.0,3.0,16.0,79.0,76.17,58.68
2017,6,27,7,15,0.0,106.0,2.95,16.0,106.0,101.16,79.29
2017,6,27,7,30,0.0,133.0,2.9,16.0,133.0,126.11,99.56
2017,6,27,7,45,0.0,145.0,2.9,16.5,145.0,137.64,108.4
2017,6,27,8,0,0.0,157.0,2.9,17.0,157.0,149.17,117.16
2017,6,27,8,15,1.5,166.5,2.9,17.5,167.5,159.02,124.46
2017,6,27,8,30,3.0,176.0,2.9,18.0,178.0,169.01,131.82
2017,6,27,8,45,5.0,187.0,2.95,18.5,190.5,180.76,140.56
2017,6,27,9,0,7.0,198.0,3.0,19.0,203.0,192.71,149.4
2017,6,27,9,15,9.0,215.5,3.0,19.5,222.5,210.9,163.05
2017,6,27,9,30,11.0,233.0,3.0,20.0,242.0,229.32,176.74
2017,6,27,9,45,12.5,249.5,3.05,20.5,260.0,246.69,189.52
2017,6,27,10,0,14.0,266.0,3.1,21.0,278.0,264.24,202.32
2017,6,27,10,15,15.5,283.5,3.15,21.0,297.5,282.9,216.29
2017,6,27,10,30,17.0,301.0,3.2,21.0,317.0,301.73,230.33
2017,6,27,10,45,32.0,356.0,3.3,21.5,386.0,365.25,277.7
2017,6,27,11,0,47.0,411.0,3.4,22.0,455.0,432.16,326.55
2017,6,27,11,15,80.0,443.5,3.45,22.0,519.5,494.71,372.77
2017,6,27,11,30,113.0,476.0,3.5,22.0,584.0,559.58,420.07
2017,6,27,11,45,216.0,469.5,3.6,22.0,678.0,652.7,489.58
2017,6,27,12,0,319.0,463.0,3.7,22.0,772.0,750.89,561.18
2017,6,27,12,15,629.0,286.0,3.75,22.0,894.0,881.35,661.81
2017,6,27,12,30,939.0,109.0,3.8,22.0,1016.0,1008.35,748.58
2017,6,27,12,45,931.0,113.0,3.85,22.0,1006.0,1015.32,752.72
2017,6,27,13,0,923.0,117.0,3.9,22.0,996.0,1019.35,755.99
2017,6,27,13,15,920.5,116.0,3.95,22.0,981.0,1020.78,757.67
2017,6,27,13,30,918.0,115.0,4.0,22.0,966.0,1019.26,757.51
2017,6,27,13,45,914.5,113.5,4.1,22.0,944.0,1013.29,754.84
2017,6,27,14,0,911.0,112.0,4.2,22.0,922.0,1004.41,750.32
2017,6,27,14,15,904.5,111.0,4.2,21.5,893.0,990.31,743.22
2017,6,27,14,30,898.0,110.0,4.2,21.0,864.0,973.5,734.36
2017,6,27,14,45,891.5,107.5,4.25,21.0,830.0,952.47,721.52
2017,6,27,15,0,885.0,105.0,4.3,21.0,796.0,928.92,706.98
2017,6,27,15,15,874.0,102.5,4.3,20.5,756.0,898.96,689.03
2017,6,27,15,30,863.0,100.0,4.3,20.0,716.0,866.96,669.52
2017,6,27,15,45,851.5,96.5,4.3,19.5,672.0,831.58,647.39
2017,6,27,16,0,840.0,93.0,4.3,19.0,628.0,794.55,623.81
2017,6,27,16,15,822.0,90.5,4.2,18.5,580.0,756.88,599.06
2017,6,27,16,30,804.0,88.0,4.1,18.0,532.0,713.51,569.74
2017,6,27,16,45,783.0,83.5,4.1,18.0,482.5,665.1,535.42
2017,6,27,17,0,762.0,79.0,4.1,18.0,433.0,616.55,500.14
2017,6,27,17,15,440.5,113.5,4.05,17.0,312.5,419.67,344.23
2017,6,27,17,30,119.0,148.0,4.0,16.0,192.0,235.75,192.38
2017,6,27,17,45,108.5,127.5,3.95,15.5,163.0,203.3,166.19
2017,6,27,18,0,98.0,107.0,3.9,15.0,134.0,171.46,139.56
2017,6,27,18,15,292.5,77.0,3.75,14.5,135.0,236.33,192.62
2017,6,27,18,30,487.0,47.0,3.6,14.0,136.0,271.3,216.34
2017,6,27,18,45,386.0,37.5,3.5,13.5,95.0,200.62,153.7
2017,6,27,19,0,285.0,28.0,3.4,13.0,54.0,139.72,94.74
2017,6,27,19,15,142.5,14.0,3.4,12.5,27.0,62.64,0.0
2017,6,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,4,45,33.5,5.0,2.95,11.5,5.5,0.0,0.0
2017,6,28,5,0,67.0,10.0,3.0,12.0,11.0,9.83,0.0
2017,6,28,5,15,205.0,22.0,3.1,12.0,41.5,17.26,3.92
2017,6,28,5,30,343.0,34.0,3.2,12.0,72.0,26.16,16.74
2017,6,28,5,45,437.0,42.0,3.3,12.5,115.5,30.72,21.52
2017,6,28,6,0,531.0,50.0,3.4,13.0,159.0,35.02,25.68
2017,6,28,6,15,265.5,72.5,3.35,13.5,127.0,54.17,42.93
2017,6,28,6,30,0.0,95.0,3.3,14.0,95.0,88.33,69.64
2017,6,28,6,45,3.0,113.0,3.3,14.5,114.0,105.45,83.66
2017,6,28,7,0,6.0,131.0,3.3,15.0,133.0,122.95,97.74
2017,6,28,7,15,28.0,161.5,3.25,15.5,175.0,151.05,119.54
2017,6,28,7,30,50.0,192.0,3.2,16.0,217.0,185.03,146.02
2017,6,28,7,45,43.0,207.0,3.2,16.5,230.0,200.13,157.92
2017,6,28,8,0,36.0,222.0,3.2,17.0,243.0,214.53,169.04
2017,6,28,8,15,60.5,255.5,3.2,17.0,294.0,256.27,201.61
2017,6,28,8,30,85.0,289.0,3.2,17.0,345.0,300.59,235.97
2017,6,28,8,45,48.0,258.5,3.2,17.5,290.5,262.3,205.38
2017,6,28,9,0,11.0,228.0,3.2,18.0,236.0,222.53,173.38
2017,6,28,9,15,18.0,263.5,3.2,18.5,277.5,260.43,202.42
2017,6,28,9,30,25.0,299.0,3.2,19.0,319.0,299.06,231.43
2017,6,28,9,45,103.0,357.5,3.2,19.5,445.0,398.46,307.49
2017,6,28,10,0,181.0,416.0,3.2,20.0,571.0,511.67,391.49
2017,6,28,10,15,556.0,263.0,3.2,20.0,759.0,651.01,501.91
2017,6,28,10,30,931.0,110.0,3.2,20.0,947.0,820.79,626.42
2017,6,28,10,45,936.0,111.0,3.25,20.5,968.5,856.78,648.54
2017,6,28,11,0,941.0,112.0,3.3,21.0,990.0,890.84,670.16
2017,6,28,11,15,944.0,112.5,3.3,21.0,1004.5,920.66,689.74
2017,6,28,11,30,947.0,113.0,3.3,21.0,1019.0,948.16,707.72
2017,6,28,11,45,949.5,112.5,3.35,21.5,1026.5,971.84,722.1
2017,6,28,12,0,952.0,112.0,3.4,22.0,1034.0,992.97,734.79
2017,6,28,12,15,952.0,112.0,3.4,22.0,1033.0,1009.58,745.58
2017,6,28,12,30,952.0,112.0,3.4,22.0,1032.0,1023.38,754.62
2017,6,28,12,45,939.5,119.0,3.45,22.0,1020.5,1029.18,758.91
2017,6,28,13,0,927.0,126.0,3.5,22.0,1009.0,1031.98,761.39
2017,6,28,13,15,924.0,125.0,3.5,22.0,993.5,1033.07,762.51
2017,6,28,13,30,921.0,124.0,3.5,22.0,978.0,1031.19,761.81
2017,6,28,13,45,918.0,122.0,3.5,22.0,955.5,1025.33,758.62
2017,6,28,14,0,915.0,120.0,3.5,22.0,933.0,1016.52,753.62
2017,6,28,14,15,908.5,118.5,3.45,21.5,904.0,1001.98,746.01
2017,6,28,14,30,902.0,117.0,3.4,21.0,875.0,984.69,736.67
2017,6,28,14,45,893.5,115.5,3.4,21.0,840.0,962.9,723.3
2017,6,28,15,0,885.0,114.0,3.4,21.0,805.0,938.67,708.32
2017,6,28,15,15,873.5,111.5,3.35,20.5,764.0,908.38,690.18
2017,6,28,15,30,862.0,109.0,3.3,20.0,723.0,876.06,670.55
2017,6,28,15,45,848.0,106.0,3.3,20.0,678.5,844.41,650.27
2017,6,28,16,0,834.0,103.0,3.3,20.0,634.0,805.98,625.02
2017,6,28,16,15,815.0,100.0,3.25,19.5,585.5,762.31,596.66
2017,6,28,16,30,796.0,97.0,3.2,19.0,537.0,717.86,567.28
2017,6,28,16,45,772.5,92.5,3.2,18.5,486.5,667.97,533.48
2017,6,28,17,0,749.0,88.0,3.2,18.0,436.0,618.12,498.25
2017,6,28,17,15,715.5,83.5,3.15,17.0,384.5,564.69,458.87
2017,6,28,17,30,682.0,79.0,3.1,16.0,333.0,510.38,417.46
2017,6,28,17,45,638.5,72.5,3.1,15.5,282.0,449.92,368.99
2017,6,28,18,0,595.0,66.0,3.1,15.0,231.0,392.35,321.13
2017,6,28,18,15,528.0,58.5,3.0,14.5,183.0,325.93,264.4
2017,6,28,18,30,461.0,51.0,2.9,14.0,135.0,265.1,210.85
2017,6,28,18,45,362.0,40.5,2.8,13.5,94.0,195.13,149.41
2017,6,28,19,0,263.0,30.0,2.7,13.0,53.0,134.72,91.37
2017,6,28,19,15,131.5,15.0,2.7,12.5,26.5,60.83,0.0
2017,6,28,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,29,5,15,163.5,17.5,3.3,12.0,35.5,13.04,1.23
2017,6,29,5,30,327.0,35.0,3.3,12.0,71.0,27.21,17.6
2017,6,29,5,45,421.5,43.5,3.35,12.5,114.5,32.17,22.79
2017,6,29,6,0,516.0,52.0,3.4,13.0,158.0,36.84,27.29
2017,6,29,6,15,258.0,66.5,3.35,13.5,119.5,49.14,38.43
2017,6,29,6,30,0.0,81.0,3.3,14.0,81.0,76.52,59.67
2017,6,29,6,45,0.0,97.5,3.3,14.5,97.5,91.91,72.45
2017,6,29,7,0,0.0,114.0,3.3,15.0,114.0,107.39,85.06
2017,6,29,7,15,10.0,143.5,3.25,15.5,148.5,136.24,108.09
2017,6,29,7,30,20.0,173.0,3.2,16.0,183.0,166.18,131.7
2017,6,29,7,45,42.0,205.5,3.15,16.5,229.0,198.5,156.66
2017,6,29,8,0,64.0,238.0,3.1,17.0,275.0,237.4,186.76
2017,6,29,8,15,95.5,267.0,3.05,17.5,327.0,279.48,219.0
2017,6,29,8,30,127.0,296.0,3.0,18.0,379.0,320.29,250.05
2017,6,29,8,45,219.5,306.5,3.0,18.5,462.0,382.55,297.58
2017,6,29,9,0,312.0,317.0,3.0,19.0,545.0,448.66,347.77
2017,6,29,9,15,612.0,209.0,3.0,19.0,686.0,536.72,417.9
2017,6,29,9,30,912.0,101.0,3.0,19.0,827.0,656.09,510.63
2017,6,29,9,45,911.5,107.5,3.0,19.5,858.5,699.58,541.69
2017,6,29,10,0,911.0,114.0,3.0,20.0,890.0,741.42,570.58
2017,6,29,10,15,917.0,115.5,3.0,20.5,918.0,781.67,596.81
2017,6,29,10,30,923.0,117.0,3.0,21.0,946.0,820.4,621.65
2017,6,29,10,45,927.0,118.0,3.05,21.5,967.0,855.41,643.94
2017,6,29,11,0,931.0,119.0,3.1,22.0,988.0,888.45,664.72
2017,6,29,11,15,934.0,119.5,3.15,22.0,1002.0,918.07,684.37
2017,6,29,11,30,937.0,120.0,3.2,22.0,1016.0,945.42,702.5
2017,6,29,11,45,937.5,120.5,3.3,22.0,1022.5,968.11,717.9
2017,6,29,12,0,938.0,121.0,3.4,22.0,1029.0,988.23,731.68
2017,6,29,12,15,938.0,121.0,3.45,22.0,1028.0,1004.73,742.79
2017,6,29,12,30,938.0,121.0,3.5,22.0,1027.0,1018.47,752.19
2017,6,29,12,45,936.5,120.5,3.6,22.0,1019.0,1027.44,758.93
2017,6,29,13,0,935.0,120.0,3.7,22.0,1011.0,1033.48,763.89
2017,6,29,13,15,932.0,119.0,3.75,22.0,995.0,1034.59,765.35
2017,6,29,13,30,929.0,118.0,3.8,22.0,979.0,1032.69,764.99
2017,6,29,13,45,925.0,116.5,3.9,22.0,956.5,1026.32,762.13
2017,6,29,14,0,921.0,115.0,4.0,22.0,934.0,1017.01,757.42
2017,6,29,14,15,915.0,114.0,4.0,21.5,905.0,1003.4,750.74
2017,6,29,14,30,909.0,113.0,4.0,21.0,876.0,987.04,742.27
2017,6,29,14,45,901.5,110.5,4.05,21.0,841.0,965.0,728.87
2017,6,29,15,0,894.0,108.0,4.1,21.0,806.0,940.45,713.78
2017,6,29,15,15,882.5,106.0,4.05,20.5,765.5,910.48,695.71
2017,6,29,15,30,871.0,104.0,4.0,20.0,725.0,878.48,676.11
2017,6,29,15,45,858.5,100.5,4.0,19.5,680.5,842.12,653.5
2017,6,29,16,0,846.0,97.0,4.0,19.0,636.0,809.1,633.02
2017,6,29,16,15,827.5,94.0,3.95,18.5,587.5,765.44,604.28
2017,6,29,16,30,809.0,91.0,3.9,18.0,539.0,720.96,574.51
2017,6,29,16,45,786.5,87.0,3.9,17.5,488.5,671.89,540.9
2017,6,29,17,0,764.0,83.0,3.9,17.0,438.0,622.77,506.08
2017,6,29,17,15,731.5,78.5,3.85,16.5,386.0,566.92,463.61
2017,6,29,17,30,699.0,74.0,3.8,16.0,334.0,514.72,422.62
2017,6,29,17,45,656.0,68.5,3.75,15.5,283.5,455.0,374.28
2017,6,29,18,0,613.0,63.0,3.7,15.0,233.0,398.11,326.59
2017,6,29,18,15,547.0,56.0,3.6,14.5,185.0,331.94,269.78
2017,6,29,18,30,481.0,49.0,3.5,14.0,137.0,271.28,216.08
2017,6,29,18,45,376.5,39.5,3.4,13.5,95.5,199.48,152.9
2017,6,29,19,0,272.0,30.0,3.3,13.0,54.0,137.66,93.46
2017,6,29,19,15,136.0,15.0,3.25,12.5,27.0,62.08,0.0
2017,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,30,5,15,178.0,16.0,3.15,12.0,35.0,11.75,0.18
2017,6,30,5,30,356.0,32.0,3.2,12.0,70.0,24.39,15.15
2017,6,30,5,45,447.5,40.0,3.3,12.5,113.5,29.06,20.03
2017,6,30,6,0,539.0,48.0,3.4,13.0,157.0,33.44,24.26
2017,6,30,6,15,596.5,54.0,3.35,13.5,206.0,39.03,29.4
2017,6,30,6,30,654.0,60.0,3.3,14.0,255.0,75.99,39.05
2017,6,30,6,45,327.0,83.5,3.3,14.5,181.0,96.86,62.84
2017,6,30,7,0,0.0,107.0,3.3,15.0,107.0,101.24,79.92
2017,6,30,7,15,7.0,137.0,3.25,15.5,140.5,129.96,103.04
2017,6,30,7,30,14.0,167.0,3.2,16.0,174.0,159.46,126.43
2017,6,30,7,45,23.0,192.5,3.15,16.5,205.5,186.45,147.44
2017,6,30,8,0,32.0,218.0,3.1,17.0,237.0,209.61,165.19
2017,6,30,8,15,41.0,244.0,3.1,17.5,269.5,238.71,187.52
2017,6,30,8,30,50.0,270.0,3.1,18.0,302.0,268.85,210.43
2017,6,30,8,45,64.0,297.5,3.1,18.5,342.5,303.71,236.75
2017,6,30,9,0,78.0,325.0,3.1,19.0,383.0,340.04,263.88
2017,6,30,9,15,243.5,322.5,3.15,19.0,514.0,430.15,334.18
2017,6,30,9,30,409.0,320.0,3.2,19.0,645.0,539.37,417.84
2017,6,30,9,45,653.0,218.5,3.25,19.5,762.5,626.29,485.7
2017,6,30,10,0,897.0,117.0,3.3,20.0,880.0,733.62,566.9
2017,6,30,10,15,903.5,118.5,3.35,20.0,908.0,773.76,594.2
2017,6,30,10,30,910.0,120.0,3.4,20.0,936.0,812.46,620.74
2017,6,30,10,45,915.0,120.5,3.45,20.5,957.5,847.43,643.29
2017,6,30,11,0,920.0,121.0,3.5,21.0,979.0,880.53,664.38
2017,6,30,11,15,923.0,121.5,3.55,21.0,993.0,909.9,684.09
2017,6,30,11,30,926.0,122.0,3.6,21.0,1007.0,937.03,702.28
2017,6,30,11,45,928.0,122.0,3.65,21.5,1014.0,960.42,716.58
2017,6,30,12,0,930.0,122.0,3.7,22.0,1021.0,981.31,729.2
2017,6,30,12,15,929.5,122.0,3.75,22.0,1020.5,997.26,739.99
2017,6,30,12,30,929.0,122.0,3.8,22.0,1020.0,1010.46,749.07
2017,6,30,12,45,926.0,122.5,3.85,22.0,1011.0,1018.93,755.13
2017,6,30,13,0,923.0,123.0,3.9,22.0,1002.0,1024.5,759.4
2017,6,30,13,15,920.0,122.5,3.95,21.5,986.5,1026.13,762.67
2017,6,30,13,30,917.0,122.0,4.0,21.0,971.0,1024.81,764.12
2017,6,30,13,45,912.5,120.5,4.05,21.0,948.5,1018.07,760.6
2017,6,30,14,0,908.0,119.0,4.1,21.0,926.0,1008.41,755.27
2017,6,30,14,15,901.5,117.5,4.1,20.5,897.0,993.99,747.95
2017,6,30,14,30,895.0,116.0,4.1,20.0,868.0,976.84,738.85
2017,6,30,14,45,886.5,114.0,4.1,20.0,833.0,954.68,724.95
2017,6,30,15,0,878.0,112.0,4.1,20.0,798.0,930.08,709.41
2017,6,30,15,15,867.0,110.0,4.05,19.5,758.0,900.95,691.78
2017,6,30,15,30,856.0,108.0,4.0,19.0,718.0,869.81,672.63
2017,6,30,15,45,841.5,105.0,4.0,18.5,673.0,837.9,653.03
2017,6,30,16,0,827.0,102.0,4.0,18.0,628.0,799.29,628.34
2017,6,30,16,15,808.5,98.5,3.95,17.5,580.0,755.69,599.45
2017,6,30,16,30,790.0,95.0,3.9,17.0,532.0,711.29,569.53
2017,6,30,16,45,766.0,91.0,3.9,16.5,482.0,661.84,535.36
2017,6,30,17,0,742.0,87.0,3.9,16.0,432.0,612.48,499.83
2017,6,30,17,15,709.0,82.5,3.85,15.5,381.0,559.59,459.34
2017,6,30,17,30,676.0,78.0,3.8,15.0,330.0,505.85,417.0
2017,6,30,17,45,631.5,72.0,3.75,14.5,279.5,445.68,368.1
2017,6,30,18,0,587.0,66.0,3.7,14.0,229.0,388.48,320.0
2017,6,30,18,15,520.5,58.0,3.6,13.5,181.5,322.06,262.84
2017,6,30,18,30,454.0,50.0,3.5,13.0,134.0,261.23,208.93
2017,6,30,18,45,352.5,40.0,3.4,12.5,93.0,191.21,147.12
2017,6,30,19,0,251.0,30.0,3.3,12.0,52.0,130.94,89.14
2017,6,30,19,15,125.5,15.0,3.25,11.5,26.0,57.9,0.0
2017,6,30,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,1,5,15,141.0,17.5,4.25,11.0,32.5,13.47,0.57
2017,7,1,5,30,282.0,35.0,4.3,11.0,65.0,27.39,17.71
2017,7,1,5,45,375.0,45.0,4.35,11.5,107.0,33.73,24.22
2017,7,1,6,0,468.0,55.0,4.4,12.0,149.0,39.67,29.91
2017,7,1,6,15,529.5,62.5,4.35,12.0,197.5,45.04,34.97
2017,7,1,6,30,591.0,70.0,4.3,12.0,246.0,80.22,45.24
2017,7,1,6,45,295.5,68.0,4.25,12.5,156.0,81.01,51.27
2017,7,1,7,0,0.0,66.0,4.2,13.0,66.0,63.79,48.9
2017,7,1,7,15,0.0,84.0,4.2,13.5,84.0,81.04,63.22
2017,7,1,7,30,0.0,102.0,4.2,14.0,102.0,97.92,77.0
2017,7,1,7,45,0.0,122.0,4.2,14.5,122.0,116.66,92.11
2017,7,1,8,0,0.0,142.0,4.2,15.0,142.0,135.44,107.04
2017,7,1,8,15,4.5,171.5,4.15,15.0,174.5,164.69,130.48
2017,7,1,8,30,9.0,201.0,4.1,15.0,207.0,194.43,154.09
2017,7,1,8,45,9.5,210.0,4.1,15.5,216.5,204.02,161.07
2017,7,1,9,0,10.0,219.0,4.1,16.0,226.0,213.64,168.07
2017,7,1,9,15,91.0,299.5,4.05,16.5,371.0,330.37,260.07
2017,7,1,9,30,172.0,380.0,4.0,17.0,516.0,453.36,354.09
2017,7,1,9,45,514.5,259.0,4.0,17.5,691.0,572.71,449.74
2017,7,1,10,0,857.0,138.0,4.0,18.0,866.0,724.04,566.76
2017,7,1,10,15,863.5,139.5,3.95,18.5,893.5,762.84,592.4
2017,7,1,10,30,870.0,141.0,3.9,19.0,921.0,800.29,616.9
2017,7,1,10,45,878.0,140.0,3.9,19.5,943.0,835.13,639.48
2017,7,1,11,0,886.0,139.0,3.9,20.0,965.0,868.36,660.73
2017,7,1,11,15,889.0,139.5,3.9,20.0,979.0,896.94,679.87
2017,7,1,11,30,892.0,140.0,3.9,20.0,993.0,923.38,697.52
2017,7,1,11,45,896.0,138.5,3.9,20.5,1000.5,946.57,711.59
2017,7,1,12,0,900.0,137.0,3.9,21.0,1008.0,967.44,724.05
2017,7,1,12,15,900.0,137.0,3.85,21.0,1007.5,983.53,734.41
2017,7,1,12,30,900.0,137.0,3.8,21.0,1007.0,997.0,743.08
2017,7,1,12,45,910.0,129.0,3.8,21.0,1002.0,1009.54,751.55
2017,7,1,13,0,920.0,121.0,3.8,21.0,997.0,1019.25,758.24
2017,7,1,13,15,917.0,120.0,3.75,21.0,981.5,1020.39,758.99
2017,7,1,13,30,914.0,119.0,3.7,21.0,966.0,1018.57,757.95
2017,7,1,13,45,909.5,118.0,3.7,21.5,943.5,1012.35,753.03
2017,7,1,14,0,905.0,117.0,3.7,22.0,921.0,1003.24,746.33
2017,7,1,14,15,898.5,115.5,3.65,21.5,892.0,988.86,738.77
2017,7,1,14,30,892.0,114.0,3.6,21.0,863.0,971.76,729.46
2017,7,1,14,45,882.0,112.5,3.6,21.0,827.5,948.78,715.16
2017,7,1,15,0,872.0,111.0,3.6,21.0,792.0,923.44,699.29
2017,7,1,15,15,860.5,108.5,3.55,20.5,752.0,893.46,681.22
2017,7,1,15,30,849.0,106.0,3.5,20.0,712.0,861.49,661.65
2017,7,1,15,45,833.0,104.0,3.45,20.0,667.0,829.59,640.74
2017,7,1,16,0,817.0,102.0,3.4,20.0,622.0,791.14,615.04
2017,7,1,16,15,798.0,98.5,3.35,19.5,574.0,747.47,586.48
2017,7,1,16,30,779.0,95.0,3.3,19.0,526.0,703.07,556.92
2017,7,1,16,45,753.0,91.5,3.3,18.5,476.0,653.15,522.86
2017,7,1,17,0,727.0,88.0,3.3,18.0,426.0,603.49,487.43
2017,7,1,17,15,693.5,83.5,3.25,17.5,375.5,550.94,447.68
2017,7,1,17,30,660.0,79.0,3.2,17.0,325.0,497.54,406.11
2017,7,1,17,45,611.0,73.5,3.15,16.5,274.5,436.14,356.79
2017,7,1,18,0,562.0,68.0,3.1,16.0,224.0,378.12,308.59
2017,7,1,18,15,495.5,60.0,3.1,15.0,177.0,312.8,253.54
2017,7,1,18,30,429.0,52.0,3.1,14.0,130.0,253.04,201.48
2017,7,1,18,45,325.5,41.5,3.1,13.5,90.0,182.84,140.09
2017,7,1,19,0,222.0,31.0,3.1,13.0,50.0,122.52,82.93
2017,7,1,19,15,111.0,15.5,3.15,12.5,25.0,54.6,0.0
2017,7,1,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,2,5,15,150.0,16.5,2.85,11.5,32.5,12.29,0.0
2017,7,2,5,30,300.0,33.0,2.9,12.0,65.0,25.51,16.0
2017,7,2,5,45,395.0,42.0,2.95,12.5,107.0,31.02,21.73
2017,7,2,6,0,490.0,51.0,3.0,13.0,149.0,36.18,26.69
2017,7,2,6,15,264.0,80.0,3.0,13.5,135.0,58.31,46.6
2017,7,2,6,30,38.0,109.0,3.0,14.0,121.0,97.64,76.34
2017,7,2,6,45,44.5,129.5,3.0,14.5,145.5,118.79,93.09
2017,7,2,7,0,51.0,150.0,3.0,15.0,170.0,140.77,110.53
2017,7,2,7,15,111.0,175.5,2.95,15.5,227.0,173.51,134.6
2017,7,2,7,30,171.0,201.0,2.9,16.0,284.0,216.61,167.46
2017,7,2,7,45,483.5,147.0,2.9,16.5,415.0,263.54,197.53
2017,7,2,8,0,796.0,93.0,2.9,17.0,546.0,348.92,261.99
2017,7,2,8,15,813.5,96.0,2.9,17.5,593.0,397.39,303.56
2017,7,2,8,30,831.0,99.0,2.9,18.0,640.0,447.03,345.13
2017,7,2,8,45,847.0,100.0,2.9,19.0,684.0,498.74,386.35
2017,7,2,9,0,863.0,101.0,2.9,20.0,728.0,547.16,423.83
2017,7,2,9,15,873.5,103.0,2.9,20.5,767.0,593.66,459.51
2017,7,2,9,30,884.0,105.0,2.9,21.0,806.0,639.79,493.91
2017,7,2,9,45,891.5,107.0,2.95,21.5,839.5,683.41,525.75
2017,7,2,10,0,899.0,109.0,3.0,22.0,873.0,726.03,555.52
2017,7,2,10,15,905.0,110.5,3.0,22.5,901.0,765.91,581.42
2017,7,2,10,30,911.0,112.0,3.0,23.0,929.0,804.31,605.97
2017,7,2,10,45,916.0,112.5,3.05,23.5,950.0,839.35,628.22
2017,7,2,11,0,921.0,113.0,3.1,24.0,971.0,872.51,649.01
2017,7,2,11,15,923.5,113.5,3.15,24.0,985.0,901.52,668.17
2017,7,2,11,30,926.0,114.0,3.2,24.0,999.0,928.25,685.82
2017,7,2,11,45,927.5,114.5,3.3,24.5,1005.5,951.69,700.28
2017,7,2,12,0,929.0,115.0,3.4,25.0,1012.0,972.62,713.09
2017,7,2,12,15,928.5,115.0,3.45,25.0,1011.5,988.58,723.73
2017,7,2,12,30,928.0,115.0,3.5,25.0,1011.0,1001.79,732.7
2017,7,2,12,45,917.5,120.0,3.55,25.0,1000.0,1007.49,736.87
2017,7,2,13,0,907.0,125.0,3.6,25.0,989.0,1010.26,739.29
2017,7,2,13,15,904.0,124.5,3.65,25.0,973.5,1011.93,741.12
2017,7,2,13,30,901.0,124.0,3.7,25.0,958.0,1010.69,741.16
2017,7,2,13,45,896.0,123.0,3.75,25.0,935.5,1004.1,737.82
2017,7,2,14,0,891.0,122.0,3.8,25.0,913.0,994.67,732.73
2017,7,2,14,15,884.0,120.5,3.8,24.5,884.5,980.01,725.37
2017,7,2,14,30,877.0,119.0,3.8,24.0,856.0,962.68,716.31
2017,7,2,14,45,868.0,117.0,3.8,24.0,821.0,940.4,702.55
2017,7,2,15,0,859.0,115.0,3.8,24.0,786.0,915.75,687.23
2017,7,2,15,15,847.0,112.5,3.8,23.5,746.0,885.65,669.46
2017,7,2,15,30,835.0,110.0,3.8,23.0,706.0,858.88,653.89
2017,7,2,15,45,819.5,107.5,3.8,22.5,661.5,822.07,631.09
2017,7,2,16,0,804.0,105.0,3.8,22.0,617.0,783.87,607.05
2017,7,2,16,15,785.0,101.5,3.75,21.5,569.5,740.64,578.81
2017,7,2,16,30,766.0,98.0,3.7,21.0,522.0,696.67,549.58
2017,7,2,16,45,740.5,94.0,3.7,20.5,472.0,647.02,515.7
2017,7,2,17,0,715.0,90.0,3.7,20.0,422.0,600.04,482.1
2017,7,2,17,15,681.0,85.0,3.65,19.0,371.5,544.74,441.27
2017,7,2,17,30,647.0,80.0,3.6,18.0,321.0,490.97,400.22
2017,7,2,17,45,602.0,73.5,3.55,17.5,271.5,431.18,352.17
2017,7,2,18,0,557.0,67.0,3.5,17.0,222.0,374.43,305.01
2017,7,2,18,15,491.0,59.0,3.4,16.5,175.5,309.59,249.81
2017,7,2,18,30,425.0,51.0,3.3,16.0,129.0,250.28,197.89
2017,7,2,18,45,328.5,40.0,3.25,15.5,89.0,182.36,138.64
2017,7,2,19,0,232.0,29.0,3.2,15.0,49.0,123.87,82.99
2017,7,2,19,15,116.0,14.5,3.15,14.5,24.5,54.55,0.0
2017,7,2,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,5,15,142.0,16.5,1.9,11.5,31.0,12.34,0.0
2017,7,3,5,30,284.0,33.0,2.0,12.0,62.0,25.61,16.03
2017,7,3,5,45,376.5,43.0,2.1,12.5,104.0,32.04,22.63
2017,7,3,6,0,469.0,53.0,2.2,13.0,146.0,38.05,28.35
2017,7,3,6,15,530.0,60.5,2.2,13.5,194.0,41.72,31.8
2017,7,3,6,30,591.0,68.0,2.2,14.0,242.0,76.75,42.6
2017,7,3,6,45,337.5,111.0,2.25,15.0,214.5,118.49,80.54
