Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,7,0,84.0,154.0,2.3,16.0,187.0,148.43,114.89
2017,7,3,7,15,413.0,121.0,2.25,16.5,315.5,177.26,124.97
2017,7,3,7,30,742.0,88.0,2.2,17.0,444.0,251.49,175.65
2017,7,3,7,45,766.0,91.5,2.2,17.5,494.0,298.46,216.57
2017,7,3,8,0,790.0,95.0,2.2,18.0,544.0,347.61,259.0
2017,7,3,8,15,807.5,98.0,2.2,18.5,591.0,395.81,300.03
2017,7,3,8,30,825.0,101.0,2.2,19.0,638.0,445.17,340.91
2017,7,3,8,45,839.5,103.5,2.25,20.0,681.5,497.22,381.98
2017,7,3,9,0,854.0,106.0,2.3,21.0,725.0,545.89,419.28
2017,7,3,9,15,864.5,108.5,2.35,21.5,764.0,592.49,454.75
2017,7,3,9,30,875.0,111.0,2.4,22.0,803.0,638.76,489.0
2017,7,3,9,45,876.0,116.5,2.5,23.0,835.0,680.99,518.61
2017,7,3,10,0,877.0,122.0,2.6,24.0,867.0,721.77,546.33
2017,7,3,10,15,883.0,123.5,2.65,24.5,894.5,760.93,571.67
2017,7,3,10,30,889.0,125.0,2.7,25.0,922.0,798.67,595.74
2017,7,3,10,45,894.5,125.5,2.8,25.5,943.0,833.5,617.92
2017,7,3,11,0,900.0,126.0,2.9,26.0,964.0,866.54,638.74
2017,7,3,11,15,903.0,126.5,2.95,26.0,978.0,895.51,657.7
2017,7,3,11,30,906.0,127.0,3.0,26.0,992.0,922.3,675.21
2017,7,3,11,45,908.0,126.5,3.1,26.5,999.0,944.93,689.02
2017,7,3,12,0,910.0,126.0,3.2,27.0,1006.0,965.11,701.25
2017,7,3,12,15,910.0,126.0,3.25,27.0,1005.0,981.37,712.0
2017,7,3,12,30,910.0,126.0,3.3,27.0,1004.0,994.94,721.12
2017,7,3,12,45,912.0,123.5,3.4,27.5,997.5,1005.24,727.16
2017,7,3,13,0,914.0,121.0,3.5,28.0,991.0,1012.69,731.46
2017,7,3,13,15,911.0,120.0,3.55,27.5,975.5,1013.88,734.39
2017,7,3,13,30,908.0,119.0,3.6,27.0,960.0,1012.13,735.58
2017,7,3,13,45,904.5,117.5,3.7,27.0,938.5,1006.45,733.22
2017,7,3,14,0,901.0,116.0,3.8,27.0,917.0,997.88,729.07
2017,7,3,14,15,894.5,114.5,3.8,26.5,888.0,983.59,722.04
2017,7,3,14,30,888.0,113.0,3.8,26.0,859.0,966.59,713.29
2017,7,3,14,45,881.0,111.0,3.85,26.0,825.0,945.98,701.08
2017,7,3,15,0,874.0,109.0,3.9,26.0,791.0,922.9,687.22
2017,7,3,15,15,863.0,106.5,3.9,25.5,751.0,893.35,670.0
2017,7,3,15,30,852.0,104.0,3.9,25.0,711.0,861.78,651.27
2017,7,3,15,45,839.0,101.0,3.95,24.5,667.0,826.12,629.72
2017,7,3,16,0,826.0,98.0,4.0,24.0,623.0,793.89,610.3
2017,7,3,16,15,807.5,95.0,3.9,23.0,575.5,750.91,583.41
2017,7,3,16,30,789.0,92.0,3.8,22.0,528.0,707.14,555.45
2017,7,3,16,45,767.0,87.5,3.75,21.5,478.5,658.61,522.47
2017,7,3,17,0,745.0,83.0,3.7,21.0,429.0,610.02,488.27
2017,7,3,17,15,713.5,78.5,3.55,20.0,378.5,555.56,448.1
2017,7,3,17,30,682.0,74.0,3.4,19.0,328.0,504.71,409.29
2017,7,3,17,45,640.0,68.0,3.25,18.5,278.0,445.66,361.97
2017,7,3,18,0,598.0,62.0,3.1,18.0,228.0,389.39,315.32
2017,7,3,18,15,534.0,55.0,2.9,17.0,180.5,324.82,261.0
2017,7,3,18,30,470.0,48.0,2.7,16.0,133.0,265.61,209.49
2017,7,3,18,45,374.0,38.0,2.5,15.5,92.5,196.92,149.39
2017,7,3,19,0,278.0,28.0,2.3,15.0,52.0,137.59,91.97
2017,7,3,19,15,139.0,14.0,2.15,14.5,26.0,61.57,0.0
2017,7,3,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,4,5,15,165.5,15.5,1.85,11.5,32.0,11.49,0.0
2017,7,4,5,30,331.0,31.0,1.9,12.0,64.0,23.77,14.42
2017,7,4,5,45,425.5,39.5,2.0,12.5,107.0,28.92,19.87
2017,7,4,6,0,520.0,48.0,2.1,13.0,150.0,33.75,24.52
2017,7,4,6,15,266.0,74.5,2.1,13.5,127.5,53.5,42.32
2017,7,4,6,30,12.0,101.0,2.1,14.0,105.0,93.41,73.55
2017,7,4,6,45,17.5,120.0,2.1,15.0,126.5,112.26,88.54
2017,7,4,7,0,23.0,139.0,2.1,16.0,148.0,131.76,103.81
2017,7,4,7,15,57.5,168.5,2.05,16.5,195.5,161.63,126.36
2017,7,4,7,30,92.0,198.0,2.0,17.0,243.0,199.08,155.01
2017,7,4,7,45,160.5,220.0,1.95,17.5,307.5,239.45,185.09
2017,7,4,8,0,229.0,242.0,1.9,18.0,372.0,291.02,224.32
2017,7,4,8,15,547.5,164.5,1.9,18.5,511.0,350.53,267.61
2017,7,4,8,30,866.0,87.0,1.9,19.0,650.0,453.27,346.2
2017,7,4,8,45,881.0,88.5,1.95,20.0,694.5,502.7,385.06
2017,7,4,9,0,896.0,90.0,2.0,21.0,739.0,552.55,423.23
2017,7,4,9,15,905.5,91.5,2.05,21.5,778.0,599.48,458.87
2017,7,4,9,30,915.0,93.0,2.1,22.0,817.0,645.91,493.16
2017,7,4,9,45,924.5,93.5,2.15,23.0,851.5,690.74,524.39
2017,7,4,10,0,934.0,94.0,2.2,24.0,886.0,734.66,552.94
2017,7,4,10,15,939.0,95.0,2.3,24.5,913.5,774.65,578.86
2017,7,4,10,30,944.0,96.0,2.4,25.0,941.0,813.02,603.44
2017,7,4,10,45,948.5,96.0,2.5,25.5,962.5,848.27,625.71
2017,7,4,11,0,953.0,96.0,2.6,26.0,984.0,881.52,646.51
2017,7,4,11,15,955.5,96.5,2.7,26.5,997.5,911.4,664.98
2017,7,4,11,30,958.0,97.0,2.8,27.0,1011.0,938.92,681.83
2017,7,4,11,45,959.5,97.0,2.95,27.5,1018.0,962.56,696.53
2017,7,4,12,0,961.0,97.0,3.1,28.0,1025.0,983.57,709.55
2017,7,4,12,15,961.0,97.0,3.2,28.0,1024.0,1000.46,721.0
2017,7,4,12,30,961.0,97.0,3.3,28.0,1023.0,1014.5,730.73
2017,7,4,12,45,948.5,103.5,3.45,28.0,1011.5,1020.09,735.52
2017,7,4,13,0,936.0,110.0,3.6,28.0,1000.0,1022.62,738.48
2017,7,4,13,15,932.5,109.5,3.7,27.5,984.5,1023.84,741.83
2017,7,4,13,30,929.0,109.0,3.8,27.0,969.0,1022.06,743.35
2017,7,4,13,45,926.5,106.5,3.9,27.0,947.0,1016.2,740.85
2017,7,4,14,0,924.0,104.0,4.0,27.0,925.0,1007.35,736.5
2017,7,4,14,15,918.0,102.5,4.0,26.5,896.0,993.25,729.61
2017,7,4,14,30,912.0,101.0,4.0,26.0,867.0,976.35,720.94
2017,7,4,14,45,906.0,98.0,4.05,26.0,832.5,955.15,708.32
2017,7,4,15,0,900.0,95.0,4.1,26.0,798.0,931.35,693.96
2017,7,4,15,15,889.5,93.0,4.1,25.0,758.0,902.14,678.31
2017,7,4,15,30,879.0,91.0,4.1,24.0,718.0,870.82,661.01
2017,7,4,15,45,868.5,87.5,4.1,23.5,674.0,835.9,639.67
2017,7,4,16,0,858.0,84.0,4.1,23.0,630.0,799.21,616.82
2017,7,4,16,15,840.5,81.5,4.0,22.5,582.0,756.6,589.0
2017,7,4,16,30,823.0,79.0,3.9,22.0,534.0,713.11,560.14
2017,7,4,16,45,803.0,75.0,3.85,21.5,484.5,669.85,531.13
2017,7,4,17,0,783.0,71.0,3.8,21.0,435.0,621.82,497.9
2017,7,4,17,15,752.0,67.5,3.65,20.0,383.5,567.36,457.91
2017,7,4,17,30,721.0,64.0,3.5,19.0,332.0,514.07,417.26
2017,7,4,17,45,681.0,59.0,3.35,18.5,281.5,455.49,370.22
2017,7,4,18,0,641.0,54.0,3.2,18.0,231.0,399.41,323.58
2017,7,4,18,15,579.0,48.0,3.05,17.0,183.5,337.14,270.92
2017,7,4,18,30,517.0,42.0,2.9,16.0,136.0,278.02,219.22
2017,7,4,18,45,419.5,33.5,2.75,15.5,94.5,208.4,157.97
2017,7,4,19,0,322.0,25.0,2.6,15.0,53.0,148.35,98.85
2017,7,4,19,15,161.0,12.5,2.5,14.5,26.5,65.64,0.0
2017,7,4,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,5,5,15,186.0,14.0,2.35,11.5,32.5,10.22,0.0
2017,7,5,5,30,372.0,28.0,2.4,12.0,65.0,21.04,12.04
2017,7,5,5,45,460.0,35.5,2.5,12.5,107.5,25.44,16.78
2017,7,5,6,0,548.0,43.0,2.6,13.0,150.0,29.58,20.79
2017,7,5,6,15,274.0,60.5,2.6,13.5,114.0,42.88,32.83
2017,7,5,6,30,0.0,78.0,2.6,14.0,78.0,73.75,57.31
2017,7,5,6,45,0.0,94.0,2.6,14.5,94.0,88.69,69.74
2017,7,5,7,0,0.0,110.0,2.6,15.0,110.0,103.72,82.0
2017,7,5,7,15,120.0,151.0,2.55,15.5,209.0,155.03,119.09
2017,7,5,7,30,240.0,192.0,2.5,16.0,308.0,220.19,167.86
2017,7,5,7,45,239.5,215.5,2.5,16.5,341.5,253.47,195.17
2017,7,5,8,0,239.0,239.0,2.5,17.0,375.0,286.87,222.24
2017,7,5,8,15,543.5,161.5,2.45,17.5,504.0,345.54,265.55
2017,7,5,8,30,848.0,84.0,2.4,18.0,633.0,441.71,340.07
2017,7,5,8,45,858.0,87.0,2.4,18.5,675.5,489.26,378.69
2017,7,5,9,0,868.0,90.0,2.4,19.0,718.0,536.81,416.35
2017,7,5,9,15,877.5,91.5,2.35,19.5,756.0,582.53,451.35
2017,7,5,9,30,887.0,93.0,2.3,20.0,794.0,627.81,484.92
2017,7,5,9,45,866.5,110.5,2.25,21.0,819.5,667.49,511.89
2017,7,5,10,0,846.0,128.0,2.2,22.0,845.0,704.01,535.61
2017,7,5,10,15,852.0,129.5,2.2,22.5,871.5,742.13,560.5
2017,7,5,10,30,858.0,131.0,2.2,23.0,898.0,778.88,583.73
2017,7,5,10,45,683.5,250.5,2.2,23.5,870.5,780.1,580.63
2017,7,5,11,0,509.0,370.0,2.2,24.0,843.0,771.99,568.54
2017,7,5,11,15,335.0,425.5,2.25,24.0,739.0,693.8,511.25
2017,7,5,11,30,161.0,481.0,2.3,24.0,635.0,605.56,445.79
2017,7,5,11,45,90.0,405.0,2.35,24.5,491.5,474.3,351.99
2017,7,5,12,0,19.0,329.0,2.4,25.0,348.0,336.75,250.57
2017,7,5,12,15,437.0,237.5,2.5,25.0,659.5,651.14,491.08
2017,7,5,12,30,855.0,146.0,2.6,25.0,971.0,961.03,702.14
2017,7,5,12,45,879.5,128.0,2.75,25.5,970.5,977.49,710.01
2017,7,5,13,0,904.0,110.0,2.9,26.0,970.0,991.14,718.87
2017,7,5,13,15,901.5,109.5,2.95,26.0,955.5,993.23,720.92
2017,7,5,13,30,899.0,109.0,3.0,26.0,941.0,992.43,721.3
2017,7,5,13,45,897.0,106.5,3.15,26.0,920.0,987.16,719.7
2017,7,5,14,0,895.0,104.0,3.3,26.0,899.0,978.98,716.26
2017,7,5,14,15,889.5,103.0,3.35,25.5,871.5,966.16,710.51
2017,7,5,14,30,884.0,102.0,3.4,25.0,844.0,950.64,703.03
2017,7,5,14,45,879.5,98.5,3.5,25.0,811.0,930.74,691.6
2017,7,5,15,0,875.0,95.0,3.6,25.0,778.0,908.26,678.41
2017,7,5,15,15,865.0,93.0,3.6,24.5,739.0,880.04,662.0
2017,7,5,15,30,855.0,91.0,3.6,24.0,700.0,849.75,644.06
2017,7,5,15,45,844.0,88.0,3.65,24.0,657.5,815.61,622.27
2017,7,5,16,0,833.0,85.0,3.7,24.0,615.0,779.8,599.12
2017,7,5,16,15,816.5,82.0,3.6,23.5,568.5,738.2,572.06
2017,7,5,16,30,800.0,79.0,3.5,23.0,522.0,700.24,547.28
2017,7,5,16,45,779.5,75.5,3.45,22.5,473.5,653.51,515.77
2017,7,5,17,0,759.0,72.0,3.4,22.0,425.0,606.62,483.51
2017,7,5,17,15,729.5,68.5,3.3,21.0,375.0,554.08,445.1
2017,7,5,17,30,700.0,65.0,3.2,20.0,325.0,502.6,406.12
2017,7,5,17,45,660.0,60.0,3.1,19.5,275.5,444.92,360.09
2017,7,5,18,0,620.0,55.0,3.0,19.0,226.0,391.93,316.14
2017,7,5,18,15,559.5,48.5,2.85,18.0,179.5,328.63,262.97
2017,7,5,18,30,499.0,42.0,2.7,17.0,133.0,270.44,212.32
2017,7,5,18,45,404.5,33.5,2.55,16.5,92.5,202.79,152.99
2017,7,5,19,0,310.0,25.0,2.4,16.0,52.0,144.44,95.47
2017,7,5,19,15,155.0,12.5,2.35,15.5,26.0,63.88,0.0
2017,7,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,6,5,15,142.5,15.0,2.1,12.5,29.5,11.15,0.0
2017,7,6,5,30,285.0,30.0,2.1,13.0,59.0,22.99,13.53
2017,7,6,5,45,376.5,39.5,2.15,13.5,99.5,29.08,19.88
2017,7,6,6,0,468.0,49.0,2.2,14.0,140.0,34.77,25.29
2017,7,6,6,15,528.0,56.0,2.25,14.5,186.5,37.95,28.3
2017,7,6,6,30,588.0,63.0,2.3,15.0,233.0,69.51,37.58
2017,7,6,6,45,632.5,67.5,2.35,16.0,283.0,106.44,58.49
2017,7,6,7,0,677.0,72.0,2.4,17.0,333.0,148.02,88.5
2017,7,6,7,15,707.5,76.5,2.4,17.5,382.5,194.5,126.6
2017,7,6,7,30,738.0,81.0,2.4,18.0,432.0,241.01,166.42
2017,7,6,7,45,763.0,83.5,2.45,19.0,481.5,287.17,206.4
2017,7,6,8,0,788.0,86.0,2.5,20.0,531.0,335.61,247.85
2017,7,6,8,15,805.5,89.0,2.5,20.5,577.5,383.71,288.82
2017,7,6,8,30,823.0,92.0,2.5,21.0,624.0,436.9,332.56
2017,7,6,8,45,837.0,94.0,2.55,22.0,667.5,484.38,370.3
2017,7,6,9,0,851.0,96.0,2.6,23.0,711.0,532.23,407.11
2017,7,6,9,15,861.0,98.0,2.65,23.5,749.5,578.0,442.05
2017,7,6,9,30,871.0,100.0,2.7,24.0,788.0,623.4,475.76
2017,7,6,9,45,879.0,101.5,2.75,24.5,821.0,666.46,506.94
2017,7,6,10,0,887.0,103.0,2.8,25.0,854.0,708.59,536.16
2017,7,6,10,15,893.0,104.5,2.8,25.5,881.5,748.15,561.6
2017,7,6,10,30,899.0,106.0,2.8,26.0,909.0,786.26,585.7
2017,7,6,10,45,903.5,106.5,2.85,26.5,930.0,820.63,607.29
2017,7,6,11,0,908.0,107.0,2.9,27.0,951.0,853.13,627.44
2017,7,6,11,15,910.5,107.5,2.95,27.0,965.0,881.92,646.26
2017,7,6,11,30,913.0,108.0,3.0,27.0,979.0,908.45,663.6
2017,7,6,11,45,915.0,108.0,3.05,27.5,985.5,931.7,677.45
2017,7,6,12,0,917.0,108.0,3.1,28.0,992.0,952.48,689.69
2017,7,6,12,15,916.5,108.0,3.15,28.0,991.5,968.35,700.15
2017,7,6,12,30,916.0,108.0,3.2,28.0,991.0,981.49,708.97
2017,7,6,12,45,913.0,108.5,3.25,28.0,983.0,989.94,714.87
2017,7,6,13,0,910.0,109.0,3.3,28.0,975.0,995.51,719.06
2017,7,6,13,15,907.5,108.5,3.3,28.0,960.0,997.65,720.79
2017,7,6,13,30,905.0,108.0,3.3,28.0,945.0,996.88,720.79
2017,7,6,13,45,901.5,106.5,3.35,28.0,923.5,991.19,718.1
2017,7,6,14,0,898.0,105.0,3.4,28.0,902.0,982.62,713.67
2017,7,6,14,15,892.0,103.5,3.4,27.5,874.0,968.8,706.98
2017,7,6,14,30,886.0,102.0,3.4,27.0,846.0,952.27,698.58
2017,7,6,14,45,879.5,100.0,3.45,27.0,812.5,932.12,686.77
2017,7,6,15,0,873.0,98.0,3.5,27.0,779.0,909.48,673.32
2017,7,6,15,15,862.5,96.0,3.5,26.5,740.0,880.89,656.85
2017,7,6,15,30,852.0,94.0,3.5,26.0,701.0,850.27,638.88
2017,7,6,15,45,840.5,91.0,3.5,25.5,658.0,815.83,618.07
2017,7,6,16,0,829.0,88.0,3.5,25.0,615.0,779.75,595.87
2017,7,6,16,15,811.5,85.0,3.5,24.5,568.0,742.22,572.32
2017,7,6,16,30,794.0,82.0,3.5,24.0,521.0,699.06,544.29
2017,7,6,16,45,773.0,78.5,3.5,23.5,472.0,652.2,513.0
2017,7,6,17,0,752.0,75.0,3.5,23.0,423.0,605.22,480.78
2017,7,6,17,15,721.5,71.0,3.45,22.0,373.0,551.73,441.87
2017,7,6,17,30,691.0,67.0,3.4,21.0,323.0,499.4,402.43
2017,7,6,17,45,650.0,61.5,3.35,20.5,274.0,440.96,355.99
2017,7,6,18,0,609.0,56.0,3.3,20.0,225.0,387.42,311.76
2017,7,6,18,15,547.5,50.0,3.2,19.0,178.0,324.77,259.24
2017,7,6,18,30,486.0,44.0,3.1,18.0,131.0,267.3,209.31
2017,7,6,18,45,391.0,35.0,3.05,17.5,91.0,199.5,150.07
2017,7,6,19,0,296.0,26.0,3.0,17.0,51.0,141.02,92.56
2017,7,6,19,15,148.0,13.0,3.0,16.5,25.5,62.46,0.0
2017,7,6,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,5,15,175.0,14.0,2.45,13.5,31.0,10.32,0.0
2017,7,7,5,30,350.0,28.0,2.5,14.0,62.0,21.21,11.89
2017,7,7,5,45,443.5,35.5,2.55,14.5,104.5,25.6,16.72
2017,7,7,6,0,537.0,43.0,2.6,15.0,147.0,29.73,20.71
2017,7,7,6,15,595.0,49.0,2.55,15.5,195.0,35.43,25.94
2017,7,7,6,30,653.0,55.0,2.5,16.0,243.0,67.64,34.59
2017,7,7,6,45,694.5,59.0,2.5,17.0,294.0,106.72,56.18
2017,7,7,7,0,736.0,63.0,2.5,18.0,345.0,150.23,87.44
2017,7,7,7,15,765.0,66.5,2.5,18.5,396.0,195.31,124.39
2017,7,7,7,30,794.0,70.0,2.5,19.0,447.0,243.38,165.69
2017,7,7,7,45,816.0,72.5,2.5,20.0,497.5,295.73,210.78
2017,7,7,8,0,838.0,75.0,2.5,21.0,548.0,345.63,253.48
2017,7,7,8,15,854.5,77.5,2.5,22.0,595.0,395.15,295.06
2017,7,7,8,30,871.0,80.0,2.5,23.0,642.0,445.66,336.13
2017,7,7,8,45,883.5,82.0,2.5,24.0,686.0,494.6,374.71
2017,7,7,9,0,896.0,84.0,2.5,25.0,730.0,543.75,412.07
2017,7,7,9,15,906.0,85.5,2.55,25.5,769.5,591.02,447.83
2017,7,7,9,30,916.0,87.0,2.6,26.0,809.0,637.85,482.25
2017,7,7,9,45,914.0,94.0,2.7,27.0,840.5,681.3,512.38
2017,7,7,10,0,912.0,101.0,2.8,28.0,872.0,722.99,539.75
2017,7,7,10,15,918.0,102.0,2.85,28.5,900.0,763.05,565.34
2017,7,7,10,30,924.0,103.0,2.9,29.0,928.0,801.61,589.61
2017,7,7,10,45,928.5,103.5,3.0,30.0,949.5,836.84,610.47
2017,7,7,11,0,933.0,104.0,3.1,31.0,971.0,870.13,629.81
2017,7,7,11,15,936.0,104.5,3.2,31.5,985.5,900.07,648.05
2017,7,7,11,30,939.0,105.0,3.3,32.0,1000.0,927.71,664.74
2017,7,7,11,45,941.0,105.0,3.45,32.5,1007.0,951.57,679.27
2017,7,7,12,0,943.0,105.0,3.6,33.0,1014.0,972.88,692.17
2017,7,7,12,15,943.0,105.0,3.65,33.0,1013.5,989.67,703.02
2017,7,7,12,30,943.0,105.0,3.7,33.0,1013.0,1003.66,712.2
2017,7,7,12,45,939.5,105.5,3.8,33.5,1004.5,1011.92,716.7
2017,7,7,13,0,936.0,106.0,3.9,34.0,996.0,1017.21,719.45
2017,7,7,13,15,933.0,105.5,4.0,34.0,980.5,1018.99,721.56
2017,7,7,13,30,930.0,105.0,4.1,34.0,965.0,1017.76,721.88
2017,7,7,13,45,926.5,103.5,4.2,34.0,943.0,1012.02,719.45
2017,7,7,14,0,923.0,102.0,4.3,34.0,921.0,1003.3,715.22
2017,7,7,14,15,916.5,100.5,4.4,33.5,892.0,988.79,708.8
2017,7,7,14,30,910.0,99.0,4.5,33.0,863.0,971.5,700.6
2017,7,7,14,45,903.5,96.5,4.6,33.0,828.5,950.44,688.51
2017,7,7,15,0,897.0,94.0,4.7,33.0,794.0,926.81,674.65
2017,7,7,15,15,886.0,92.5,4.7,32.5,754.0,897.81,658.21
2017,7,7,15,30,875.0,91.0,4.7,32.0,714.0,866.74,640.25
2017,7,7,15,45,863.5,87.5,4.75,32.0,670.0,831.11,618.0
2017,7,7,16,0,852.0,84.0,4.8,32.0,626.0,793.77,594.36
2017,7,7,16,15,834.5,81.5,4.7,31.5,578.0,751.37,567.33
2017,7,7,16,30,817.0,79.0,4.6,31.0,530.0,712.63,542.54
2017,7,7,16,45,796.0,75.0,4.5,30.5,480.5,664.35,510.6
2017,7,7,17,0,775.0,71.0,4.4,30.0,431.0,615.9,477.9
2017,7,7,17,15,744.5,67.5,4.15,29.0,379.5,562.08,439.34
2017,7,7,17,30,714.0,64.0,3.9,28.0,328.0,509.39,400.21
2017,7,7,17,45,673.0,59.0,3.65,27.0,278.0,450.56,354.96
2017,7,7,18,0,632.0,54.0,3.4,26.0,228.0,394.32,310.06
2017,7,7,18,15,570.0,48.0,2.95,25.0,180.5,332.51,258.96
2017,7,7,18,30,508.0,42.0,2.5,24.0,133.0,273.84,208.95
2017,7,7,18,45,411.5,33.5,2.1,23.0,92.5,205.09,150.46
2017,7,7,19,0,315.0,25.0,1.7,22.0,52.0,145.84,93.1
2017,7,7,19,15,157.5,12.5,1.65,21.5,26.0,55.15,0.0
2017,7,7,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,8,5,15,156.5,14.5,1.85,16.5,29.5,10.82,0.0
2017,7,8,5,30,313.0,29.0,2.1,17.0,59.0,22.25,12.46
2017,7,8,5,45,405.0,37.5,2.35,17.5,100.0,27.46,18.07
2017,7,8,6,0,497.0,46.0,2.6,18.0,141.0,32.36,22.71
2017,7,8,6,15,557.5,52.5,2.55,18.5,189.0,35.25,25.42
2017,7,8,6,30,618.0,59.0,2.5,19.0,237.0,65.31,33.59
2017,7,8,6,45,660.5,64.0,2.5,19.5,287.0,106.92,57.33
2017,7,8,7,0,703.0,69.0,2.5,20.0,337.0,149.73,87.76
2017,7,8,7,15,733.0,73.0,2.5,21.0,387.5,193.79,123.13
2017,7,8,7,30,763.0,77.0,2.5,22.0,438.0,240.95,162.73
2017,7,8,7,45,785.5,80.0,2.55,23.0,488.0,288.05,203.07
2017,7,8,8,0,808.0,83.0,2.6,24.0,538.0,337.19,244.65
2017,7,8,8,15,825.0,86.0,2.75,24.5,585.0,390.18,289.02
2017,7,8,8,30,842.0,89.0,2.9,25.0,632.0,440.02,330.08
2017,7,8,8,45,855.0,91.0,3.05,26.0,675.0,487.94,368.02
2017,7,8,9,0,868.0,93.0,3.2,27.0,718.0,536.13,404.99
2017,7,8,9,15,878.0,95.0,3.25,27.5,757.0,582.7,440.25
2017,7,8,9,30,888.0,97.0,3.3,28.0,796.0,628.87,474.24
2017,7,8,9,45,884.5,104.5,3.4,29.0,826.5,670.72,503.26
2017,7,8,10,0,881.0,112.0,3.5,30.0,857.0,710.74,530.03
2017,7,8,10,15,887.0,113.5,3.6,30.5,884.0,750.21,555.56
2017,7,8,10,30,893.0,115.0,3.7,31.0,911.0,788.24,579.85
2017,7,8,10,45,896.0,116.5,3.85,31.5,931.5,822.29,601.46
2017,7,8,11,0,899.0,118.0,4.0,32.0,952.0,854.41,621.65
2017,7,8,11,15,901.5,118.5,4.05,32.0,966.0,883.09,640.3
2017,7,8,11,30,904.0,119.0,4.1,32.0,980.0,909.56,657.49
2017,7,8,11,45,903.5,120.5,4.15,32.0,986.0,931.96,672.03
2017,7,8,12,0,903.0,122.0,4.2,32.0,992.0,951.83,684.98
2017,7,8,12,15,902.5,122.0,4.25,31.5,991.0,967.67,696.78
2017,7,8,12,30,902.0,122.0,4.3,31.0,990.0,980.83,707.0
2017,7,8,12,45,900.5,121.0,4.35,31.0,982.0,989.29,712.85
2017,7,8,13,0,899.0,120.0,4.4,31.0,974.0,994.92,717.01
2017,7,8,13,15,896.0,119.5,4.4,30.5,959.0,996.71,719.98
2017,7,8,13,30,893.0,119.0,4.4,30.0,944.0,995.62,721.21
2017,7,8,13,45,888.5,117.5,4.45,30.0,922.0,989.16,717.88
2017,7,8,14,0,884.0,116.0,4.5,30.0,900.0,979.85,712.82
2017,7,8,14,15,877.5,115.0,4.45,29.5,872.0,966.36,706.01
2017,7,8,14,30,871.0,114.0,4.4,29.0,844.0,950.22,697.51
2017,7,8,14,45,863.5,111.0,4.4,29.0,810.0,928.44,684.17
2017,7,8,15,0,856.0,108.0,4.4,29.0,776.0,904.23,669.23
2017,7,8,15,15,845.0,106.0,4.3,28.5,737.0,875.67,652.2
2017,7,8,15,30,834.0,104.0,4.2,28.0,698.0,845.14,633.74
2017,7,8,15,45,822.0,100.5,4.15,27.5,654.5,815.35,615.88
2017,7,8,16,0,810.0,97.0,4.1,27.0,611.0,778.85,593.11
2017,7,8,16,15,791.5,94.0,4.0,26.0,564.0,736.4,566.79
2017,7,8,16,30,773.0,91.0,3.9,25.0,517.0,693.2,539.39
2017,7,8,16,45,751.0,86.5,3.85,24.5,468.5,645.25,507.04
2017,7,8,17,0,729.0,82.0,3.8,24.0,420.0,597.27,473.43
2017,7,8,17,15,697.0,77.5,3.7,23.0,369.5,543.14,433.91
2017,7,8,17,30,665.0,73.0,3.6,22.0,319.0,492.64,395.74
2017,7,8,17,45,621.5,67.5,3.5,21.0,270.0,434.11,349.89
2017,7,8,18,0,578.0,62.0,3.4,20.0,221.0,378.5,304.65
2017,7,8,18,15,513.5,54.5,3.3,19.0,174.5,314.07,250.76
2017,7,8,18,30,449.0,47.0,3.2,18.0,128.0,255.09,199.75
2017,7,8,18,45,351.0,37.0,3.15,17.5,88.0,186.8,140.38
2017,7,8,19,0,253.0,27.0,3.1,17.0,48.0,128.14,83.1
2017,7,8,19,15,126.5,13.5,3.1,16.5,24.0,47.64,0.0
2017,7,8,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,5,15,162.0,14.0,2.6,12.5,29.5,10.43,0.0
2017,7,9,5,30,324.0,28.0,2.6,13.0,59.0,21.39,11.91
2017,7,9,5,45,427.0,36.0,2.6,13.5,102.0,26.21,17.3
2017,7,9,6,0,530.0,44.0,2.6,14.0,145.0,30.75,21.69
2017,7,9,6,15,590.5,50.0,2.6,14.5,193.5,33.33,24.16
2017,7,9,6,30,651.0,56.0,2.6,15.0,242.0,66.1,34.55
2017,7,9,6,45,471.0,97.0,2.65,16.0,245.0,114.9,72.53
2017,7,9,7,0,291.0,138.0,2.7,17.0,248.0,153.44,109.71
2017,7,9,7,15,544.0,105.0,2.7,17.5,348.0,182.39,123.14
2017,7,9,7,30,797.0,72.0,2.7,18.0,448.0,243.2,165.87
2017,7,9,7,45,819.5,74.5,2.75,19.0,499.0,291.52,208.02
2017,7,9,8,0,842.0,77.0,2.8,20.0,550.0,346.11,254.71
2017,7,9,8,15,858.5,79.5,2.8,20.5,597.5,395.87,297.35
2017,7,9,8,30,875.0,82.0,2.8,21.0,645.0,446.62,339.69
2017,7,9,8,45,888.0,84.0,2.8,21.5,689.5,496.06,379.86
2017,7,9,9,0,901.0,86.0,2.8,22.0,734.0,545.74,418.99
2017,7,9,9,15,910.5,87.5,2.8,22.5,773.5,593.03,455.2
2017,7,9,9,30,920.0,89.0,2.8,23.0,813.0,639.84,489.97
2017,7,9,9,45,916.5,96.5,2.85,24.0,844.0,683.05,520.18
2017,7,9,10,0,913.0,104.0,2.9,25.0,875.0,724.37,547.65
2017,7,9,10,15,919.0,105.5,2.95,25.0,903.0,765.03,575.13
2017,7,9,10,30,925.0,107.0,3.0,25.0,931.0,804.2,601.37
2017,7,9,10,45,928.0,108.5,3.1,25.5,952.0,839.32,623.76
2017,7,9,11,0,931.0,110.0,3.2,26.0,973.0,872.42,644.65
2017,7,9,11,15,933.5,110.5,3.3,26.0,987.0,902.0,664.37
2017,7,9,11,30,936.0,111.0,3.4,26.0,1001.0,929.27,682.58
2017,7,9,11,45,936.0,112.0,3.5,26.5,1007.5,952.36,696.68
2017,7,9,12,0,936.0,113.0,3.6,27.0,1014.0,972.83,709.08
2017,7,9,12,15,935.5,113.0,3.7,27.0,1013.5,989.19,720.24
2017,7,9,12,30,935.0,113.0,3.8,27.0,1013.0,1002.75,729.7
2017,7,9,12,45,930.5,114.5,3.9,27.0,1004.0,1011.12,735.89
2017,7,9,13,0,926.0,116.0,4.0,27.0,995.0,1016.54,740.29
2017,7,9,13,15,923.0,115.5,4.05,26.5,980.0,1018.44,743.69
2017,7,9,13,30,920.0,115.0,4.1,26.0,965.0,1017.37,745.27
2017,7,9,13,45,915.5,113.5,4.15,26.0,942.5,1010.84,741.93
2017,7,9,14,0,911.0,112.0,4.2,26.0,920.0,1001.37,736.78
2017,7,9,14,15,904.5,111.0,4.2,25.5,891.5,987.64,730.06
2017,7,9,14,30,898.0,110.0,4.2,25.0,863.0,971.17,721.57
2017,7,9,14,45,891.0,107.5,4.25,25.0,828.5,949.98,708.81
2017,7,9,15,0,884.0,105.0,4.3,25.0,794.0,926.26,694.36
2017,7,9,15,15,873.0,102.5,4.25,24.5,754.0,896.56,676.64
2017,7,9,15,30,862.0,100.0,4.2,24.0,714.0,864.8,657.39
2017,7,9,15,45,851.0,96.5,4.2,23.5,670.0,830.05,636.09
2017,7,9,16,0,840.0,93.0,4.2,23.0,626.0,793.59,613.32
2017,7,9,16,15,822.0,90.0,4.15,22.5,578.0,755.46,588.84
2017,7,9,16,30,804.0,87.0,4.1,22.0,530.0,711.59,559.79
2017,7,9,16,45,784.5,82.5,4.05,21.5,480.5,664.3,527.69
2017,7,9,17,0,765.0,78.0,4.0,21.0,431.0,616.74,494.45
2017,7,9,17,15,734.0,74.0,3.9,20.0,380.0,562.4,454.38
2017,7,9,17,30,703.0,70.0,3.8,19.0,329.0,509.21,413.79
2017,7,9,17,45,664.5,64.0,3.7,18.5,279.0,453.32,368.78
2017,7,9,18,0,626.0,58.0,3.6,18.0,229.0,397.75,322.49
2017,7,9,18,15,562.0,51.5,3.45,17.5,181.0,332.59,266.9
2017,7,9,18,30,498.0,45.0,3.3,17.0,133.0,272.81,214.26
2017,7,9,18,45,401.5,35.5,3.15,16.5,92.0,203.41,153.27
2017,7,9,19,0,305.0,26.0,3.0,16.0,51.0,143.25,92.7
2017,7,9,19,15,152.5,13.0,2.95,15.5,25.5,54.12,0.0
2017,7,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,10,5,15,178.5,13.5,3.05,12.5,30.0,10.04,0.0
2017,7,10,5,30,357.0,27.0,3.1,13.0,60.0,20.55,11.1
2017,7,10,5,45,459.0,34.0,3.15,13.5,103.5,24.54,15.81
2017,7,10,6,0,561.0,41.0,3.2,14.0,147.0,30.91,21.81
2017,7,10,6,15,620.0,46.5,3.15,14.5,196.0,33.47,24.28
2017,7,10,6,30,679.0,52.0,3.1,15.0,245.0,62.37,31.3
2017,7,10,6,45,719.5,56.0,3.1,16.0,296.5,102.48,52.56
2017,7,10,7,0,760.0,60.0,3.1,17.0,348.0,146.95,84.14
2017,7,10,7,15,788.0,63.0,3.1,17.5,399.5,192.54,121.5
2017,7,10,7,30,816.0,66.0,3.1,18.0,451.0,245.39,166.94
2017,7,10,7,45,836.5,69.0,3.1,18.5,501.0,294.47,210.31
2017,7,10,8,0,857.0,72.0,3.1,19.0,551.0,345.31,254.89
2017,7,10,8,15,872.5,74.0,3.1,19.5,598.5,394.95,297.88
2017,7,10,8,30,888.0,76.0,3.1,20.0,646.0,445.48,340.48
2017,7,10,8,45,900.0,78.0,3.15,21.0,690.0,495.05,380.52
2017,7,10,9,0,912.0,80.0,3.2,22.0,734.0,544.75,419.32
2017,7,10,9,15,921.0,81.5,3.2,22.5,773.5,592.26,455.95
2017,7,10,9,30,930.0,83.0,3.2,23.0,813.0,639.22,491.1
2017,7,10,9,45,923.5,92.0,3.25,23.5,843.5,682.32,522.39
2017,7,10,10,0,917.0,101.0,3.3,24.0,874.0,723.29,550.82
2017,7,10,10,15,923.0,102.0,3.35,24.0,902.0,763.67,578.38
2017,7,10,10,30,929.0,103.0,3.4,24.0,930.0,802.54,604.68
2017,7,10,10,45,932.5,104.0,3.5,24.5,951.0,837.74,627.34
2017,7,10,11,0,936.0,105.0,3.6,25.0,972.0,870.94,648.48
2017,7,10,11,15,938.5,105.5,3.7,25.0,986.0,900.68,668.47
2017,7,10,11,30,941.0,106.0,3.8,25.0,1000.0,928.09,686.91
2017,7,10,11,45,941.0,106.5,3.9,25.5,1006.5,950.82,700.87
2017,7,10,12,0,941.0,107.0,4.0,26.0,1013.0,970.91,713.11
2017,7,10,12,15,940.5,107.0,4.05,25.5,1012.5,987.34,725.51
2017,7,10,12,30,940.0,107.0,4.1,25.0,1012.0,1000.96,736.21
2017,7,10,12,45,940.0,106.0,4.15,25.0,1004.0,1011.18,743.36
2017,7,10,13,0,940.0,105.0,4.2,25.0,996.0,1018.47,748.69
2017,7,10,13,15,937.0,104.5,4.2,24.5,981.0,1020.35,751.76
2017,7,10,13,30,934.0,104.0,4.2,24.0,966.0,1019.21,752.99
2017,7,10,13,45,929.5,102.5,4.25,24.0,943.5,1012.56,749.53
2017,7,10,14,0,925.0,101.0,4.3,24.0,921.0,1002.93,744.22
2017,7,10,14,15,918.5,100.0,4.25,23.5,892.0,989.0,737.0
2017,7,10,14,30,912.0,99.0,4.2,23.0,863.0,972.27,727.98
2017,7,10,14,45,904.0,97.5,4.2,23.0,828.0,950.93,714.75
2017,7,10,15,0,896.0,96.0,4.2,23.0,793.0,927.07,699.85
2017,7,10,15,15,885.5,94.0,4.15,22.5,753.0,898.05,682.47
2017,7,10,15,30,875.0,92.0,4.1,22.0,713.0,866.91,663.53
2017,7,10,15,45,861.0,89.5,4.05,21.5,668.5,830.32,640.57
2017,7,10,16,0,847.0,87.0,4.0,21.0,624.0,792.19,616.27
2017,7,10,16,15,829.0,84.5,3.95,20.5,576.0,749.59,588.39
2017,7,10,16,30,811.0,82.0,3.9,20.0,528.0,710.74,562.84
2017,7,10,16,45,787.0,79.0,3.9,19.5,478.0,661.71,529.36
2017,7,10,17,0,763.0,76.0,3.9,19.0,428.0,612.74,495.0
2017,7,10,17,15,732.0,72.0,3.85,18.0,377.0,558.49,454.78
2017,7,10,17,30,701.0,68.0,3.8,17.0,326.0,505.4,414.0
2017,7,10,17,45,654.0,63.5,3.75,16.5,275.5,446.61,366.3
2017,7,10,18,0,607.0,59.0,3.7,16.0,225.0,389.03,318.01
2017,7,10,18,15,542.0,52.0,3.6,15.5,177.5,323.7,261.89
2017,7,10,18,30,477.0,45.0,3.5,15.0,130.0,263.87,208.87
2017,7,10,18,45,371.0,36.0,3.45,14.5,89.5,192.61,146.17
2017,7,10,19,0,265.0,27.0,3.4,14.0,49.0,131.13,84.77
2017,7,10,19,15,132.5,13.5,3.35,13.5,24.5,49.1,0.0
2017,7,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,5,15,126.0,15.5,3.4,12.5,27.0,12.07,0.0
2017,7,11,5,30,252.0,31.0,3.5,13.0,54.0,24.56,14.19
2017,7,11,5,45,362.0,40.5,3.6,13.5,96.0,30.57,21.03
2017,7,11,6,0,472.0,50.0,3.7,14.0,138.0,36.22,26.49
2017,7,11,6,15,538.0,57.5,3.7,14.5,186.5,39.74,29.84
2017,7,11,6,30,604.0,65.0,3.7,15.0,235.0,66.26,36.94
2017,7,11,6,45,653.0,69.5,3.7,15.5,286.5,104.02,56.82
2017,7,11,7,0,702.0,74.0,3.7,16.0,338.0,146.92,87.04
2017,7,11,7,15,734.0,78.0,3.7,16.5,390.0,194.54,125.81
2017,7,11,7,30,766.0,82.0,3.7,17.0,442.0,242.14,166.71
2017,7,11,7,45,792.0,85.0,3.75,17.5,493.0,290.35,209.2
2017,7,11,8,0,818.0,88.0,3.8,18.0,544.0,340.96,253.56
2017,7,11,8,15,836.0,90.5,3.75,18.5,592.5,390.33,296.39
2017,7,11,8,30,854.0,93.0,3.7,19.0,641.0,444.83,342.09
2017,7,11,8,45,869.5,95.0,3.7,19.5,686.0,494.59,383.09
2017,7,11,9,0,885.0,97.0,3.7,20.0,731.0,544.85,423.31
2017,7,11,9,15,895.5,99.0,3.7,20.5,771.0,592.58,460.5
2017,7,11,9,30,906.0,101.0,3.7,21.0,811.0,639.94,496.35
2017,7,11,9,45,915.5,102.0,3.75,21.5,846.0,685.16,529.86
2017,7,11,10,0,925.0,103.0,3.8,22.0,881.0,729.5,561.48
2017,7,11,10,15,930.5,104.0,3.85,22.5,909.5,769.88,588.22
2017,7,11,10,30,936.0,105.0,3.9,23.0,938.0,808.69,613.58
2017,7,11,10,45,941.0,105.5,4.0,23.5,960.0,844.9,637.11
2017,7,11,11,0,946.0,106.0,4.1,24.0,982.0,879.18,659.13
2017,7,11,11,15,948.5,106.5,4.1,24.0,996.5,909.25,678.98
2017,7,11,11,30,951.0,107.0,4.1,24.0,1011.0,936.97,697.2
2017,7,11,11,45,952.5,107.5,4.2,24.0,1018.0,961.33,713.7
2017,7,11,12,0,954.0,108.0,4.3,24.0,1025.0,983.07,728.51
2017,7,11,12,15,953.5,108.0,4.35,24.0,1024.5,999.77,739.76
2017,7,11,12,30,953.0,108.0,4.4,24.0,1024.0,1013.61,749.22
2017,7,11,12,45,953.5,106.0,4.45,24.0,1016.0,1023.51,756.17
2017,7,11,13,0,954.0,104.0,4.5,24.0,1008.0,1030.4,761.27
2017,7,11,13,15,950.5,103.0,4.5,23.5,992.0,1031.37,763.71
2017,7,11,13,30,947.0,102.0,4.5,23.0,976.0,1029.26,764.37
2017,7,11,13,45,944.0,100.0,4.5,23.0,953.5,1023.53,761.21
2017,7,11,14,0,941.0,98.0,4.5,23.0,931.0,1014.74,756.16
2017,7,11,14,15,934.0,97.0,4.45,22.5,901.5,1000.18,748.5
2017,7,11,14,30,927.0,96.0,4.4,22.0,872.0,982.8,739.02
2017,7,11,14,45,920.0,93.5,4.4,22.0,836.5,961.07,725.49
2017,7,11,15,0,913.0,91.0,4.4,22.0,801.0,936.72,710.2
2017,7,11,15,15,902.0,89.0,4.35,21.5,760.0,906.86,692.19
2017,7,11,15,30,891.0,87.0,4.3,21.0,719.0,874.86,672.58
2017,7,11,15,45,878.0,84.0,4.25,21.0,674.0,838.09,648.18
2017,7,11,16,0,865.0,81.0,4.2,21.0,629.0,799.66,622.43
2017,7,11,16,15,846.5,78.5,4.15,20.5,580.5,756.05,593.83
2017,7,11,16,30,828.0,76.0,4.1,20.0,532.0,711.6,564.15
2017,7,11,16,45,805.0,73.0,4.05,19.5,481.0,667.14,533.92
2017,7,11,17,0,782.0,70.0,4.0,19.0,430.0,618.17,499.6
2017,7,11,17,15,750.5,66.5,3.9,18.5,378.5,563.44,458.12
2017,7,11,17,30,719.0,63.0,3.8,18.0,327.0,509.9,416.16
2017,7,11,17,45,674.5,58.5,3.75,17.5,276.5,449.53,367.43
2017,7,11,18,0,630.0,54.0,3.7,17.0,226.0,392.04,319.33
2017,7,11,18,15,566.0,48.0,3.6,16.5,178.0,329.54,265.5
2017,7,11,18,30,502.0,42.0,3.5,16.0,130.0,270.31,212.97
2017,7,11,18,45,396.0,33.5,3.4,15.5,89.5,198.59,149.87
2017,7,11,19,0,290.0,25.0,3.3,15.0,49.0,136.44,86.91
2017,7,11,19,15,145.0,12.5,3.3,14.5,24.5,51.38,0.0
2017,7,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,5,15,154.5,13.5,2.25,12.5,27.0,10.17,0.0
2017,7,12,5,30,309.0,27.0,2.3,13.0,54.0,20.75,10.98
2017,7,12,5,45,411.0,35.0,2.4,13.5,96.0,25.6,16.69
2017,7,12,6,0,513.0,43.0,2.5,14.0,138.0,30.16,21.13
2017,7,12,6,15,575.0,49.0,2.45,14.5,186.0,32.76,23.64
2017,7,12,6,30,637.0,55.0,2.4,15.0,234.0,61.0,32.38
2017,7,12,6,45,680.0,59.5,2.35,15.5,284.5,99.6,52.3
2017,7,12,7,0,723.0,64.0,2.3,16.0,335.0,142.81,82.63
2017,7,12,7,15,753.0,67.5,2.25,16.5,386.5,187.35,118.77
2017,7,12,7,30,783.0,71.0,2.2,17.0,438.0,234.98,159.64
2017,7,12,7,45,806.0,74.0,2.15,18.0,488.0,283.2,201.62
2017,7,12,8,0,829.0,77.0,2.1,19.0,538.0,337.75,248.15
2017,7,12,8,15,845.5,79.5,2.1,19.5,585.5,386.94,290.28
2017,7,12,8,30,862.0,82.0,2.1,20.0,633.0,437.14,332.12
2017,7,12,8,45,875.5,84.0,2.1,21.0,677.5,486.29,371.27
2017,7,12,9,0,889.0,86.0,2.1,22.0,722.0,535.75,409.26
2017,7,12,9,15,899.0,87.5,2.15,22.5,761.5,582.9,445.3
2017,7,12,9,30,909.0,89.0,2.2,23.0,801.0,629.63,479.99
2017,7,12,9,45,907.0,96.0,2.3,23.5,833.0,673.05,511.46
2017,7,12,10,0,905.0,103.0,2.4,24.0,865.0,714.73,540.64
2017,7,12,10,15,911.5,104.5,2.5,24.5,893.0,755.58,567.39
2017,7,12,10,30,918.0,106.0,2.6,25.0,921.0,794.98,592.87
2017,7,12,10,45,923.5,106.5,2.75,25.5,943.5,831.04,616.18
2017,7,12,11,0,929.0,107.0,2.9,26.0,966.0,865.24,638.09
2017,7,12,11,15,932.0,107.5,2.95,26.0,980.5,895.3,657.77
2017,7,12,11,30,935.0,108.0,3.0,26.0,995.0,923.09,675.92
2017,7,12,11,45,937.0,108.0,3.15,26.5,1002.5,947.09,690.97
2017,7,12,12,0,939.0,108.0,3.3,27.0,1010.0,968.55,704.36
2017,7,12,12,15,939.5,108.0,3.4,27.0,1010.0,985.97,716.2
2017,7,12,12,30,940.0,108.0,3.5,27.0,1010.0,1000.6,726.36
2017,7,12,12,45,934.0,110.5,3.6,27.5,1001.5,1008.64,730.9
2017,7,12,13,0,928.0,113.0,3.7,28.0,993.0,1013.71,733.64
2017,7,12,13,15,925.5,112.5,3.75,27.5,978.0,1016.17,737.4
2017,7,12,13,30,923.0,112.0,3.8,27.0,963.0,1015.64,739.35
2017,7,12,13,45,919.5,110.5,3.9,27.0,941.5,1010.12,737.05
2017,7,12,14,0,916.0,109.0,4.0,27.0,920.0,1001.64,732.91
2017,7,12,14,15,910.0,107.5,4.0,26.5,891.5,987.85,726.21
2017,7,12,14,30,904.0,106.0,4.0,26.0,863.0,971.27,717.72
2017,7,12,14,45,897.0,104.0,4.05,26.0,828.5,950.54,705.38
2017,7,12,15,0,890.0,102.0,4.1,26.0,794.0,927.25,691.35
2017,7,12,15,15,879.5,100.0,4.05,25.5,754.0,898.43,674.36
2017,7,12,15,30,869.0,98.0,4.0,25.0,714.0,867.51,655.83
2017,7,12,15,45,856.0,95.0,4.0,25.0,670.0,831.43,632.54
2017,7,12,16,0,843.0,92.0,4.0,25.0,626.0,793.75,607.95
2017,7,12,16,15,825.0,89.5,3.95,24.0,578.0,756.08,585.22
2017,7,12,16,30,807.0,87.0,3.9,23.0,530.0,712.69,557.84
2017,7,12,16,45,784.5,83.0,3.85,22.5,479.5,663.72,524.71
2017,7,12,17,0,762.0,79.0,3.8,22.0,429.0,614.7,490.44
2017,7,12,17,15,729.5,74.5,3.65,21.0,377.5,558.95,449.39
2017,7,12,17,30,697.0,70.0,3.5,20.0,326.0,504.48,407.91
2017,7,12,17,45,652.5,65.0,3.4,19.5,275.5,446.81,361.67
2017,7,12,18,0,608.0,60.0,3.3,19.0,225.0,389.97,314.55
2017,7,12,18,15,541.5,53.0,3.15,18.0,177.0,323.94,259.05
2017,7,12,18,30,475.0,46.0,3.0,17.0,129.0,263.54,206.52
2017,7,12,18,45,369.5,36.0,2.95,16.5,88.0,191.54,143.76
2017,7,12,19,0,264.0,26.0,2.9,16.0,47.0,128.74,80.64
2017,7,12,19,15,132.0,13.0,2.85,15.5,23.5,48.25,0.0
2017,7,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
