Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,5,15,150.0,13.5,2.45,12.5,26.5,10.23,0.0
2017,7,13,5,30,300.0,27.0,2.5,13.0,53.0,20.86,10.89
2017,7,13,5,45,403.5,35.5,2.65,13.5,94.5,26.16,17.15
2017,7,13,6,0,507.0,44.0,2.8,14.0,136.0,31.12,21.96
2017,7,13,6,15,302.0,75.0,2.75,14.5,134.5,54.58,43.01
2017,7,13,6,30,97.0,106.0,2.7,15.0,133.0,91.03,69.57
2017,7,13,6,45,107.0,127.0,2.7,15.5,162.5,115.5,87.77
2017,7,13,7,0,117.0,148.0,2.7,16.0,192.0,141.21,107.66
2017,7,13,7,15,206.0,163.5,2.65,16.5,254.0,177.7,133.47
2017,7,13,7,30,295.0,179.0,2.6,17.0,316.0,218.14,163.31
2017,7,13,7,45,559.5,130.0,2.55,18.0,427.5,259.99,190.2
2017,7,13,8,0,824.0,81.0,2.5,19.0,539.0,333.96,245.68
2017,7,13,8,15,841.0,84.0,2.5,19.5,586.5,387.83,291.47
2017,7,13,8,30,858.0,87.0,2.5,20.0,634.0,438.52,333.83
2017,7,13,8,45,870.0,89.5,2.5,21.0,678.0,487.29,372.89
2017,7,13,9,0,882.0,92.0,2.5,22.0,722.0,536.24,410.72
2017,7,13,9,15,892.0,94.0,2.55,22.5,761.5,583.61,447.1
2017,7,13,9,30,902.0,96.0,2.6,23.0,801.0,630.57,482.14
2017,7,13,9,45,906.5,99.0,2.65,23.5,834.0,674.29,513.89
2017,7,13,10,0,911.0,102.0,2.7,24.0,867.0,716.77,543.67
2017,7,13,10,15,916.5,103.5,2.8,24.5,895.0,757.17,570.19
2017,7,13,10,30,922.0,105.0,2.9,25.0,923.0,796.03,595.38
2017,7,13,10,45,924.5,106.5,3.0,25.5,943.5,830.83,617.59
2017,7,13,11,0,927.0,108.0,3.1,26.0,964.0,863.59,638.28
2017,7,13,11,15,929.0,108.5,3.2,26.0,978.0,892.8,657.78
2017,7,13,11,30,931.0,109.0,3.3,26.0,992.0,919.68,675.74
2017,7,13,11,45,930.5,110.5,3.45,26.0,998.5,942.85,691.61
2017,7,13,12,0,930.0,112.0,3.6,26.0,1005.0,963.4,705.83
2017,7,13,12,15,929.5,112.0,3.7,26.0,1004.0,979.8,717.08
2017,7,13,12,30,929.0,112.0,3.8,26.0,1003.0,993.42,726.62
2017,7,13,12,45,924.5,113.0,3.9,26.5,994.5,1001.36,731.11
2017,7,13,13,0,920.0,114.0,4.0,27.0,986.0,1006.35,733.78
2017,7,13,13,15,917.0,113.5,4.05,26.5,970.5,1008.33,737.21
2017,7,13,13,30,914.0,113.0,4.1,26.0,955.0,1007.34,738.82
2017,7,13,13,45,909.0,112.0,4.2,26.0,932.5,1000.93,735.84
2017,7,13,14,0,904.0,111.0,4.3,26.0,910.0,991.62,731.04
2017,7,13,14,15,897.0,109.5,4.3,25.5,881.5,977.01,723.67
2017,7,13,14,30,890.0,108.0,4.3,25.0,853.0,959.67,714.54
2017,7,13,14,45,881.5,106.5,4.3,25.0,818.0,938.32,701.34
2017,7,13,15,0,873.0,105.0,4.3,25.0,783.0,914.51,686.51
2017,7,13,15,15,862.0,103.0,4.25,24.5,743.0,885.63,669.28
2017,7,13,15,30,851.0,101.0,4.2,24.0,703.0,854.71,650.53
2017,7,13,15,45,837.0,98.0,4.2,24.0,659.0,818.3,626.75
2017,7,13,16,0,823.0,95.0,4.2,24.0,615.0,785.29,605.21
2017,7,13,16,15,804.5,92.0,4.1,23.0,567.5,742.45,578.28
2017,7,13,16,30,786.0,89.0,4.0,22.0,520.0,698.8,550.25
2017,7,13,16,45,762.0,85.0,3.95,21.5,470.0,649.53,516.55
2017,7,13,17,0,738.0,81.0,3.9,21.0,420.0,600.34,481.59
2017,7,13,17,15,705.5,76.5,3.8,20.0,369.5,545.55,441.02
2017,7,13,17,30,673.0,72.0,3.7,19.0,319.0,494.39,401.81
2017,7,13,17,45,627.5,66.5,3.6,18.5,269.0,434.46,353.52
2017,7,13,18,0,582.0,61.0,3.5,18.0,219.0,377.63,306.14
2017,7,13,18,15,516.0,53.5,3.35,17.0,172.0,312.46,251.03
2017,7,13,18,30,450.0,46.0,3.2,16.0,125.0,252.9,198.98
2017,7,13,18,45,348.5,35.5,3.1,15.5,85.0,183.06,137.73
2017,7,13,19,0,247.0,25.0,3.0,15.0,45.0,121.77,75.37
2017,7,13,19,15,123.5,12.5,2.95,14.5,22.5,45.37,0.0
2017,7,13,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,5,15,28.5,14.0,2.4,12.5,16.5,13.76,0.0
2017,7,14,5,30,57.0,28.0,2.5,13.0,33.0,24.78,13.74
2017,7,14,5,45,95.5,46.0,2.7,13.5,61.0,37.49,26.94
2017,7,14,6,0,134.0,64.0,2.9,14.0,89.0,51.14,39.59
2017,7,14,6,15,156.5,84.0,2.95,14.5,121.5,65.72,52.85
2017,7,14,6,30,179.0,104.0,3.0,15.0,154.0,87.12,64.77
2017,7,14,6,45,199.5,123.0,3.05,15.5,189.0,114.7,83.68
2017,7,14,7,0,220.0,142.0,3.1,16.0,224.0,144.51,105.99
2017,7,14,7,15,271.0,157.5,3.1,16.5,273.5,179.04,131.94
2017,7,14,7,30,322.0,173.0,3.1,17.0,323.0,218.66,162.89
2017,7,14,7,45,551.5,133.0,3.15,18.0,424.0,259.44,190.16
2017,7,14,8,0,781.0,93.0,3.2,19.0,525.0,329.31,243.33
2017,7,14,8,15,800.0,96.0,3.25,19.5,572.5,377.75,285.05
2017,7,14,8,30,819.0,99.0,3.3,20.0,620.0,427.54,326.98
2017,7,14,8,45,836.5,100.5,3.35,20.5,665.0,480.13,369.92
2017,7,14,9,0,854.0,102.0,3.4,21.0,710.0,529.57,409.41
2017,7,14,9,15,865.0,104.0,3.4,21.5,750.0,576.33,445.73
2017,7,14,9,30,876.0,106.0,3.4,22.0,790.0,622.81,480.81
2017,7,14,9,45,883.0,109.0,3.45,22.5,824.0,667.15,513.51
2017,7,14,10,0,890.0,112.0,3.5,23.0,858.0,710.49,544.68
2017,7,14,10,15,897.0,113.5,3.55,23.0,887.0,751.26,572.95
2017,7,14,10,30,904.0,115.0,3.6,23.0,916.0,790.66,599.89
2017,7,14,10,45,912.0,114.0,3.7,23.5,939.0,826.97,623.53
2017,7,14,11,0,920.0,113.0,3.8,24.0,962.0,861.58,645.83
2017,7,14,11,15,923.5,113.5,3.85,24.0,977.0,891.94,666.13
2017,7,14,11,30,927.0,114.0,3.9,24.0,992.0,920.07,684.91
2017,7,14,11,45,932.0,112.5,4.0,24.5,1001.0,945.27,700.63
2017,7,14,12,0,937.0,111.0,4.1,25.0,1010.0,968.04,714.71
2017,7,14,12,15,937.5,111.0,4.1,25.0,1010.0,985.52,726.14
2017,7,14,12,30,938.0,111.0,4.1,25.0,1010.0,1000.23,735.83
2017,7,14,12,45,935.5,111.0,4.2,25.0,1002.0,1009.21,742.45
2017,7,14,13,0,933.0,111.0,4.3,25.0,994.0,1015.22,747.25
2017,7,14,13,15,930.0,110.5,4.3,25.0,979.0,1017.25,748.96
2017,7,14,13,30,927.0,110.0,4.3,25.0,964.0,1016.27,748.82
2017,7,14,13,45,924.0,108.5,4.35,25.0,942.5,1011.25,746.44
2017,7,14,14,0,921.0,107.0,4.4,25.0,921.0,1003.25,742.2
2017,7,14,14,15,915.0,105.5,4.35,24.5,892.0,989.43,735.08
2017,7,14,14,30,909.0,104.0,4.3,24.0,863.0,972.8,726.16
2017,7,14,14,45,901.5,101.5,4.3,24.0,828.5,951.0,712.65
2017,7,14,15,0,894.0,99.0,4.3,24.0,794.0,926.62,697.45
2017,7,14,15,15,883.5,97.0,4.2,23.5,753.5,897.71,679.96
2017,7,14,15,30,873.0,95.0,4.1,23.0,713.0,866.66,660.91
2017,7,14,15,45,860.5,92.0,4.05,23.0,668.5,830.88,637.39
2017,7,14,16,0,848.0,89.0,4.0,23.0,624.0,793.44,612.55
2017,7,14,16,15,829.5,86.5,3.9,22.5,576.0,755.16,587.84
2017,7,14,16,30,811.0,84.0,3.8,22.0,528.0,711.23,558.65
2017,7,14,16,45,789.5,80.0,3.75,21.5,478.0,662.82,525.82
2017,7,14,17,0,768.0,76.0,3.7,21.0,428.0,614.27,491.88
2017,7,14,17,15,736.0,72.0,3.55,20.5,376.5,559.19,450.29
2017,7,14,17,30,704.0,68.0,3.4,20.0,325.0,505.33,408.4
2017,7,14,17,45,662.0,62.0,3.25,19.5,274.5,445.24,360.25
2017,7,14,18,0,620.0,56.0,3.1,19.0,224.0,390.26,314.47
2017,7,14,18,15,554.5,49.5,2.95,18.0,176.0,324.84,259.38
2017,7,14,18,30,489.0,43.0,2.8,17.0,128.0,265.0,207.2
2017,7,14,18,45,387.5,33.5,2.65,16.5,87.0,194.58,145.41
2017,7,14,19,0,286.0,24.0,2.5,16.0,46.0,132.34,80.31
2017,7,14,19,15,143.0,12.0,2.45,15.5,23.0,49.95,0.0
2017,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,15,5,15,153.5,12.5,2.55,12.5,25.0,12.29,0.0
2017,7,15,5,30,307.0,25.0,2.6,13.0,50.0,19.17,9.14
2017,7,15,5,45,409.0,33.0,2.7,13.5,91.0,24.1,15.3
2017,7,15,6,0,511.0,41.0,2.8,14.0,132.0,28.74,19.83
2017,7,15,6,15,573.0,47.0,2.8,14.5,180.0,31.41,22.42
2017,7,15,6,30,635.0,53.0,2.8,15.0,228.0,55.22,29.64
2017,7,15,6,45,678.0,57.5,2.8,16.0,278.0,93.58,48.14
2017,7,15,7,0,721.0,62.0,2.8,17.0,328.0,136.56,77.42
2017,7,15,7,15,750.5,65.5,2.8,17.5,379.0,180.86,112.96
2017,7,15,7,30,780.0,69.0,2.8,18.0,430.0,228.21,153.47
2017,7,15,7,45,802.5,72.0,2.8,19.0,480.0,276.15,195.29
2017,7,15,8,0,825.0,75.0,2.8,20.0,530.0,330.4,241.81
2017,7,15,8,15,842.0,77.5,2.8,20.5,577.5,379.63,284.22
2017,7,15,8,30,859.0,80.0,2.8,21.0,625.0,429.93,326.44
2017,7,15,8,45,871.5,82.0,2.8,22.0,669.0,478.55,365.56
2017,7,15,9,0,884.0,84.0,2.8,23.0,713.0,527.4,403.5
2017,7,15,9,15,894.0,86.0,2.85,23.5,752.5,574.89,440.12
2017,7,15,9,30,904.0,88.0,2.9,24.0,792.0,621.96,475.39
2017,7,15,9,45,904.5,93.5,2.95,25.0,824.5,665.56,506.11
2017,7,15,10,0,905.0,99.0,3.0,26.0,857.0,707.62,534.55
2017,7,15,10,15,911.0,100.0,3.05,26.5,885.0,747.75,560.61
2017,7,15,10,30,917.0,101.0,3.1,27.0,913.0,786.4,585.35
2017,7,15,10,45,921.5,102.0,3.15,27.5,935.0,822.21,607.9
2017,7,15,11,0,926.0,103.0,3.2,28.0,957.0,856.11,628.96
2017,7,15,11,15,928.5,103.5,3.25,28.0,971.5,885.77,648.35
2017,7,15,11,30,931.0,104.0,3.3,28.0,986.0,913.13,666.2
2017,7,15,11,45,932.0,104.5,3.35,28.5,993.0,936.73,680.24
2017,7,15,12,0,933.0,105.0,3.4,29.0,1000.0,957.75,692.59
2017,7,15,12,15,933.0,105.0,3.4,29.0,1000.0,974.67,703.38
2017,7,15,12,30,933.0,105.0,3.4,29.0,1000.0,988.82,712.46
2017,7,15,12,45,929.0,106.5,3.45,29.5,991.5,997.78,717.21
2017,7,15,13,0,925.0,108.0,3.5,30.0,983.0,1003.8,720.2
2017,7,15,13,15,922.0,107.5,3.5,30.0,967.5,1005.78,721.82
2017,7,15,13,30,919.0,107.0,3.5,30.0,952.0,1004.78,721.67
2017,7,15,13,45,914.0,106.0,3.5,30.5,930.0,998.35,716.72
2017,7,15,14,0,909.0,105.0,3.5,31.0,908.0,988.98,710.04
2017,7,15,14,15,902.5,104.0,3.55,31.0,879.5,975.31,702.49
2017,7,15,14,30,896.0,103.0,3.6,31.0,851.0,958.89,693.23
2017,7,15,14,45,716.0,182.5,3.65,31.0,764.5,873.91,638.7
2017,7,15,15,0,536.0,262.0,3.7,31.0,678.0,780.49,574.51
2017,7,15,15,15,695.5,179.5,3.7,30.5,689.5,828.25,613.14
2017,7,15,15,30,855.0,97.0,3.7,30.0,701.0,852.71,632.06
2017,7,15,15,45,664.5,155.5,3.75,29.5,607.0,744.03,560.01
2017,7,15,16,0,474.0,214.0,3.8,29.0,513.0,631.37,479.54
2017,7,15,16,15,631.5,150.5,3.8,28.5,515.0,674.6,516.9
2017,7,15,16,30,789.0,87.0,3.8,28.0,517.0,697.68,536.53
2017,7,15,16,45,523.5,133.5,3.8,27.5,407.5,532.09,414.95
2017,7,15,17,0,258.0,180.0,3.8,27.0,298.0,379.15,296.59
2017,7,15,17,15,466.5,125.5,3.7,26.0,307.0,448.12,354.67
2017,7,15,17,30,675.0,71.0,3.6,25.0,316.0,493.32,392.09
2017,7,15,17,45,630.5,65.5,3.5,24.0,266.5,433.89,345.51
2017,7,15,18,0,586.0,60.0,3.4,23.0,217.0,377.47,299.97
2017,7,15,18,15,518.5,52.5,3.2,22.0,170.0,311.52,245.21
2017,7,15,18,30,451.0,45.0,3.0,21.0,123.0,251.34,193.59
2017,7,15,18,45,346.5,35.0,2.9,20.0,83.0,181.13,133.4
2017,7,15,19,0,242.0,25.0,2.8,19.0,43.0,118.95,69.79
2017,7,15,19,15,121.0,12.5,2.7,18.5,21.5,44.44,0.0
2017,7,15,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,16,5,15,141.0,12.5,1.35,15.5,24.0,12.29,0.0
2017,7,16,5,30,282.0,25.0,1.5,16.0,48.0,19.28,8.82
2017,7,16,5,45,391.5,33.5,1.65,17.0,89.0,24.66,15.5
2017,7,16,6,0,501.0,42.0,1.8,18.0,130.0,29.7,20.29
2017,7,16,6,15,565.0,48.0,1.75,18.5,178.0,32.31,22.81
2017,7,16,6,30,629.0,54.0,1.7,19.0,226.0,54.59,29.48
2017,7,16,6,45,677.0,58.0,1.7,20.0,277.5,92.51,46.81
2017,7,16,7,0,725.0,62.0,1.7,21.0,329.0,135.55,75.15
2017,7,16,7,15,755.5,65.5,1.7,22.0,380.5,180.2,109.89
2017,7,16,7,30,786.0,69.0,1.7,23.0,432.0,228.01,149.46
2017,7,16,7,45,811.0,71.0,1.75,24.0,483.0,280.41,193.56
2017,7,16,8,0,836.0,73.0,1.8,25.0,534.0,330.65,235.78
2017,7,16,8,15,853.0,75.5,1.9,26.0,582.0,380.43,277.09
2017,7,16,8,30,870.0,78.0,2.0,27.0,630.0,431.26,318.07
2017,7,16,8,45,884.5,79.5,2.15,28.0,674.5,480.9,357.07
2017,7,16,9,0,899.0,81.0,2.3,29.0,719.0,530.93,395.12
2017,7,16,9,15,909.0,82.5,2.4,29.5,759.0,578.65,431.02
2017,7,16,9,30,919.0,84.0,2.5,30.0,799.0,625.95,465.62
2017,7,16,9,45,920.5,89.0,2.7,31.0,832.0,670.39,496.64
2017,7,16,10,0,922.0,94.0,2.9,32.0,865.0,713.34,525.39
2017,7,16,10,15,928.0,95.0,2.95,32.0,893.5,754.14,552.27
2017,7,16,10,30,934.0,96.0,3.0,32.0,922.0,793.41,577.92
2017,7,16,10,45,939.0,96.5,3.1,32.5,944.5,829.73,600.51
2017,7,16,11,0,944.0,97.0,3.2,33.0,967.0,864.11,621.66
2017,7,16,11,15,947.0,97.5,3.25,33.0,981.5,894.72,641.22
2017,7,16,11,30,950.0,98.0,3.3,33.0,996.0,922.99,659.26
2017,7,16,11,45,952.0,97.5,3.35,33.5,1003.5,946.95,673.15
2017,7,16,12,0,954.0,97.0,3.4,34.0,1011.0,968.29,685.37
2017,7,16,12,15,954.0,97.0,3.45,34.0,1010.5,985.55,696.45
2017,7,16,12,30,954.0,97.0,3.5,34.0,1010.0,999.95,705.83
2017,7,16,12,45,952.0,97.0,3.6,34.0,1002.0,1009.51,712.61
2017,7,16,13,0,950.0,97.0,3.7,34.0,994.0,1016.05,717.62
2017,7,16,13,15,947.0,96.5,3.75,33.5,979.0,1018.06,721.04
2017,7,16,13,30,944.0,96.0,3.8,33.0,964.0,1017.0,722.67
2017,7,16,13,45,940.5,94.5,3.9,33.0,941.5,1011.35,720.35
2017,7,16,14,0,937.0,93.0,4.0,33.0,919.0,1002.65,716.19
2017,7,16,14,15,931.0,92.0,4.05,32.5,890.0,989.12,710.16
2017,7,16,14,30,925.0,91.0,4.1,32.0,861.0,972.73,702.33
2017,7,16,14,45,918.0,89.0,4.15,32.0,826.5,951.57,689.99
2017,7,16,15,0,911.0,87.0,4.2,32.0,792.0,927.79,675.96
2017,7,16,15,15,900.5,85.0,4.15,31.5,752.0,898.41,659.03
2017,7,16,15,30,890.0,83.0,4.1,31.0,712.0,866.85,640.54
2017,7,16,15,45,878.5,80.5,4.1,31.0,667.5,831.9,618.55
2017,7,16,16,0,867.0,78.0,4.1,31.0,623.0,795.19,595.19
2017,7,16,16,15,850.0,75.5,4.0,30.0,575.0,752.66,569.45
2017,7,16,16,30,833.0,73.0,3.9,29.0,527.0,709.16,542.52
2017,7,16,16,45,812.0,69.5,3.85,28.5,477.0,660.95,510.69
2017,7,16,17,0,791.0,66.0,3.8,28.0,427.0,616.75,481.13
2017,7,16,17,15,760.5,62.5,3.65,27.0,375.5,562.3,442.07
2017,7,16,17,30,730.0,59.0,3.5,26.0,324.0,508.96,402.3
2017,7,16,17,45,688.0,54.5,3.4,25.5,273.5,449.55,355.7
2017,7,16,18,0,646.0,50.0,3.3,25.0,223.0,392.84,309.52
2017,7,16,18,15,582.0,44.5,3.15,24.0,175.0,327.94,255.83
2017,7,16,18,30,518.0,39.0,3.0,23.0,127.0,271.05,206.76
2017,7,16,18,45,413.0,30.5,2.85,22.0,86.0,199.41,145.26
2017,7,16,19,0,308.0,22.0,2.7,21.0,45.0,135.56,77.16
2017,7,16,19,15,154.0,11.0,2.7,20.5,22.5,51.55,0.0
2017,7,16,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,17,5,15,141.5,12.0,3.2,13.5,23.5,11.8,0.0
2017,7,17,5,30,283.0,24.0,3.2,14.0,47.0,18.43,7.98
2017,7,17,5,45,394.0,33.0,3.25,14.5,88.5,24.31,15.33
2017,7,17,6,0,505.0,42.0,3.3,15.0,130.0,29.81,20.64
2017,7,17,6,15,570.0,48.0,3.3,15.5,178.0,32.42,23.18
2017,7,17,6,30,635.0,54.0,3.3,16.0,226.0,53.35,29.53
2017,7,17,6,45,682.5,58.0,3.35,17.0,278.0,91.45,46.71
2017,7,17,7,0,730.0,62.0,3.4,18.0,330.0,134.64,75.33
2017,7,17,7,15,760.5,66.0,3.45,18.5,382.0,179.95,111.29
2017,7,17,7,30,791.0,70.0,3.5,19.0,434.0,228.43,152.52
2017,7,17,7,45,815.0,72.5,3.55,19.5,485.0,276.89,195.1
2017,7,17,8,0,839.0,75.0,3.6,20.0,536.0,331.81,242.82
2017,7,17,8,15,856.0,77.5,3.6,20.5,584.0,381.78,286.14
2017,7,17,8,30,873.0,80.0,3.6,21.0,632.0,432.79,329.3
2017,7,17,8,45,886.5,82.0,3.65,22.0,677.0,482.6,369.78
2017,7,17,9,0,900.0,84.0,3.7,23.0,722.0,532.72,409.16
2017,7,17,9,15,910.0,86.0,3.7,23.0,762.5,581.01,447.5
2017,7,17,9,30,920.0,88.0,3.7,23.0,803.0,628.86,484.57
2017,7,17,9,45,918.5,95.0,3.75,23.5,835.0,673.33,517.3
2017,7,17,10,0,917.0,102.0,3.8,24.0,867.0,716.08,547.87
2017,7,17,10,15,923.0,103.0,3.8,24.5,896.0,756.78,574.56
2017,7,17,10,30,929.0,104.0,3.8,25.0,925.0,795.97,599.84
2017,7,17,10,45,933.5,105.0,3.85,25.5,947.0,832.29,623.08
2017,7,17,11,0,938.0,106.0,3.9,26.0,969.0,866.66,644.79
2017,7,17,11,15,941.0,106.5,3.95,26.0,984.5,897.2,665.05
2017,7,17,11,30,944.0,107.0,4.0,26.0,1000.0,925.42,683.73
2017,7,17,11,45,946.0,107.0,4.05,26.0,1007.5,949.83,699.88
2017,7,17,12,0,948.0,107.0,4.1,26.0,1015.0,971.65,714.36
2017,7,17,12,15,948.5,107.0,4.1,26.0,1015.0,989.39,725.91
2017,7,17,12,30,949.0,107.0,4.1,26.0,1015.0,1004.31,735.69
2017,7,17,12,45,950.5,105.0,4.2,26.0,1008.5,1015.29,743.59
2017,7,17,13,0,952.0,103.0,4.3,26.0,1002.0,1023.27,749.66
2017,7,17,13,15,949.5,102.5,4.35,26.0,987.0,1025.86,752.02
2017,7,17,13,30,947.0,102.0,4.4,26.0,972.0,1025.37,752.5
2017,7,17,13,45,945.5,99.5,4.45,26.0,950.5,1020.69,750.35
2017,7,17,14,0,944.0,97.0,4.5,26.0,929.0,1012.91,746.29
2017,7,17,14,15,938.5,96.0,4.5,25.5,900.0,999.85,740.02
2017,7,17,14,30,933.0,95.0,4.5,25.0,871.0,983.9,731.9
2017,7,17,14,45,927.5,92.0,4.5,24.5,836.5,962.97,720.4
2017,7,17,15,0,922.0,89.0,4.5,24.0,802.0,939.33,707.18
2017,7,17,15,15,911.5,87.5,4.45,23.5,761.5,910.3,689.89
2017,7,17,15,30,901.0,86.0,4.4,23.0,721.0,879.06,670.99
2017,7,17,15,45,890.0,83.0,4.35,23.0,676.5,843.7,647.77
2017,7,17,16,0,879.0,80.0,4.3,23.0,632.0,806.52,623.13
2017,7,17,16,15,862.5,77.5,4.2,22.5,583.5,764.01,595.41
2017,7,17,16,30,846.0,75.0,4.1,22.0,535.0,720.48,566.55
2017,7,17,16,45,825.5,71.5,4.05,21.5,484.5,672.17,533.78
2017,7,17,17,0,805.0,68.0,4.0,21.0,434.0,627.81,503.3
2017,7,17,17,15,774.5,64.0,3.85,20.0,381.5,572.21,462.2
2017,7,17,17,30,744.0,60.0,3.7,19.0,329.0,517.68,420.41
2017,7,17,17,45,702.5,55.5,3.6,18.5,278.0,457.95,372.21
2017,7,17,18,0,661.0,51.0,3.5,18.0,227.0,400.83,324.36
2017,7,17,18,15,596.5,45.0,3.35,17.5,178.0,334.46,267.42
2017,7,17,18,30,532.0,39.0,3.2,17.0,129.0,273.4,213.26
2017,7,17,18,45,425.5,30.5,3.1,16.5,87.5,203.47,151.16
2017,7,17,19,0,319.0,22.0,3.0,16.0,46.0,138.26,78.2
2017,7,17,19,15,159.5,11.0,3.0,15.5,23.0,52.82,0.0
2017,7,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,5,15,141.5,12.5,3.4,11.5,23.0,12.29,0.0
2017,7,18,5,30,283.0,25.0,3.5,12.0,46.0,19.53,8.53
2017,7,18,5,45,389.5,34.5,3.65,12.5,87.5,25.81,16.74
2017,7,18,6,0,496.0,44.0,3.8,13.0,129.0,31.68,22.47
2017,7,18,6,15,260.0,70.0,3.8,13.5,115.5,51.04,39.97
2017,7,18,6,30,24.0,96.0,3.8,14.0,102.0,84.65,66.13
2017,7,18,6,45,30.5,115.5,3.85,14.5,125.5,104.09,81.64
2017,7,18,7,0,37.0,135.0,3.9,15.0,149.0,124.35,97.75
2017,7,18,7,15,40.0,156.0,3.9,15.5,173.0,146.0,115.09
2017,7,18,7,30,43.0,177.0,3.9,16.0,197.0,168.1,132.68
2017,7,18,7,45,28.5,182.0,3.9,16.5,196.0,172.84,136.55
2017,7,18,8,0,14.0,187.0,3.9,17.0,195.0,179.86,142.03
2017,7,18,8,15,25.5,217.5,3.9,17.0,233.5,212.96,168.07
2017,7,18,8,30,37.0,248.0,3.9,17.0,272.0,242.26,190.89
2017,7,18,8,45,78.0,287.0,3.9,17.5,341.0,298.3,234.18
2017,7,18,9,0,119.0,326.0,3.9,18.0,410.0,354.16,276.86
2017,7,18,9,15,518.5,210.5,3.9,18.5,608.0,472.14,370.92
2017,7,18,9,30,918.0,95.0,3.9,19.0,806.0,632.68,495.75
2017,7,18,9,45,923.5,97.5,3.95,19.5,840.5,677.49,528.83
2017,7,18,10,0,929.0,100.0,4.0,20.0,875.0,721.09,560.7
2017,7,18,10,15,935.0,101.5,4.0,20.0,904.0,762.75,589.66
2017,7,18,10,30,941.0,103.0,4.0,20.0,933.0,802.86,617.27
2017,7,18,10,45,946.0,103.5,4.05,20.5,955.5,839.55,641.26
2017,7,18,11,0,951.0,104.0,4.1,21.0,978.0,874.28,663.68
2017,7,18,11,15,954.0,104.5,4.15,21.0,993.0,905.22,684.63
2017,7,18,11,30,957.0,105.0,4.2,21.0,1008.0,933.81,703.95
2017,7,18,11,45,959.0,104.5,4.3,21.5,1015.5,958.06,719.2
2017,7,18,12,0,961.0,104.0,4.4,22.0,1023.0,979.68,732.67
2017,7,18,12,15,961.0,104.0,4.45,22.0,1023.0,997.18,744.51
2017,7,18,12,30,961.0,104.0,4.5,22.0,1023.0,1011.81,754.73
2017,7,18,12,45,958.5,104.5,4.6,22.0,1015.0,1021.59,762.29
2017,7,18,13,0,956.0,105.0,4.7,22.0,1007.0,1028.34,767.95
2017,7,18,13,15,953.5,104.5,4.7,21.5,992.0,1030.99,771.64
2017,7,18,13,30,951.0,104.0,4.7,21.0,977.0,1030.54,773.4
2017,7,18,13,45,948.0,102.0,4.7,21.0,955.0,1024.96,770.3
2017,7,18,14,0,945.0,100.0,4.7,21.0,933.0,1016.3,765.26
2017,7,18,14,15,939.5,99.0,4.65,21.0,904.0,1003.27,756.95
2017,7,18,14,30,934.0,98.0,4.6,21.0,875.0,987.34,746.8
2017,7,18,14,45,928.0,95.5,4.55,21.0,840.0,966.52,733.4
2017,7,18,15,0,922.0,93.0,4.5,21.0,805.0,942.99,718.22
2017,7,18,15,15,911.5,91.0,4.45,20.5,764.5,913.45,700.28
2017,7,18,15,30,901.0,89.0,4.4,20.0,724.0,881.69,680.71
2017,7,18,15,45,890.0,86.0,4.35,20.0,679.0,846.35,657.16
2017,7,18,16,0,879.0,83.0,4.3,20.0,634.0,809.19,632.32
2017,7,18,16,15,861.5,80.5,4.2,19.5,585.0,765.93,603.73
2017,7,18,16,30,844.0,78.0,4.1,19.0,536.0,721.71,574.03
2017,7,18,16,45,823.5,74.0,4.0,19.0,485.0,677.29,542.63
2017,7,18,17,0,803.0,70.0,3.9,19.0,434.0,628.07,507.03
2017,7,18,17,15,772.0,66.5,3.8,18.0,382.0,572.82,465.94
2017,7,18,17,30,741.0,63.0,3.7,17.0,330.0,518.68,424.21
2017,7,18,17,45,698.0,58.0,3.6,16.5,278.0,457.66,374.64
2017,7,18,18,0,655.0,53.0,3.5,16.0,226.0,399.38,325.5
2017,7,18,18,15,588.5,46.5,3.35,15.5,177.0,331.82,267.16
2017,7,18,18,30,522.0,40.0,3.2,15.0,128.0,272.76,214.2
2017,7,18,18,45,410.0,31.5,3.05,14.5,86.0,198.67,148.37
2017,7,18,19,0,298.0,23.0,2.9,14.0,44.0,132.07,72.75
2017,7,18,19,15,149.0,11.5,2.8,13.5,22.0,50.36,0.0
2017,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,19,5,15,153.0,11.5,2.9,11.5,23.0,11.3,0.0
2017,7,19,5,30,306.0,23.0,3.0,12.0,46.0,17.71,6.84
2017,7,19,5,45,414.0,32.0,3.2,13.0,88.0,23.64,14.78
2017,7,19,6,0,522.0,41.0,3.4,14.0,130.0,29.17,20.13
2017,7,19,6,15,587.5,47.5,3.35,14.5,179.0,32.22,23.1
2017,7,19,6,30,653.0,54.0,3.3,15.0,228.0,50.81,29.08
2017,7,19,6,45,383.5,98.5,3.3,15.5,206.5,100.14,65.63
2017,7,19,7,0,114.0,143.0,3.3,16.0,185.0,134.81,102.71
2017,7,19,7,15,458.5,107.0,3.3,16.5,311.0,160.52,108.77
2017,7,19,7,30,803.0,71.0,3.3,17.0,437.0,228.67,153.06
2017,7,19,7,45,826.0,74.0,3.3,17.5,488.5,277.91,196.51
2017,7,19,8,0,849.0,77.0,3.3,18.0,540.0,333.52,245.11
2017,7,19,8,15,866.0,79.5,3.3,18.5,589.0,384.04,289.18
2017,7,19,8,30,883.0,82.0,3.3,19.0,638.0,435.6,333.07
2017,7,19,8,45,896.0,84.0,3.3,19.5,683.0,485.74,374.71
2017,7,19,9,0,909.0,86.0,3.3,20.0,728.0,536.13,415.29
2017,7,19,9,15,919.0,88.0,3.3,20.5,768.5,584.92,453.45
2017,7,19,9,30,929.0,90.0,3.3,21.0,809.0,633.26,490.14
2017,7,19,9,45,928.0,96.5,3.35,21.5,842.0,678.09,523.26
2017,7,19,10,0,927.0,103.0,3.4,22.0,875.0,721.21,554.27
2017,7,19,10,15,933.0,104.0,3.45,22.0,904.0,762.39,582.72
2017,7,19,10,30,939.0,105.0,3.5,22.0,933.0,802.03,609.81
2017,7,19,10,45,944.0,105.5,3.6,22.5,955.5,838.71,633.69
2017,7,19,11,0,949.0,106.0,3.7,23.0,978.0,873.43,656.05
2017,7,19,11,15,952.0,107.0,3.75,23.0,993.0,904.85,677.06
2017,7,19,11,30,955.0,108.0,3.8,23.0,1008.0,933.91,696.45
2017,7,19,11,45,957.0,107.5,3.85,23.5,1015.5,958.19,711.24
2017,7,19,12,0,959.0,107.0,3.9,24.0,1023.0,979.82,724.26
2017,7,19,12,15,959.0,107.0,3.95,24.0,1023.0,997.35,736.02
2017,7,19,12,30,959.0,107.0,4.0,24.0,1023.0,1012.0,745.98
2017,7,19,12,45,957.5,107.0,4.05,24.0,1015.5,1022.28,753.16
2017,7,19,13,0,956.0,107.0,4.1,24.0,1008.0,1029.52,758.48
2017,7,19,13,15,953.0,106.5,4.1,24.0,992.5,1031.73,760.3
2017,7,19,13,30,950.0,106.0,4.1,24.0,977.0,1030.84,760.24
2017,7,19,13,45,946.5,104.5,4.1,24.0,955.0,1025.33,757.26
2017,7,19,14,0,943.0,103.0,4.1,24.0,933.0,1016.76,752.4
2017,7,19,14,15,937.0,102.0,4.05,23.5,903.5,1003.31,745.56
2017,7,19,14,30,931.0,101.0,4.0,23.0,874.0,986.97,736.89
2017,7,19,14,45,924.0,98.5,4.0,23.0,839.0,965.3,723.56
2017,7,19,15,0,917.0,96.0,4.0,23.0,804.0,940.97,708.48
2017,7,19,15,15,906.5,94.0,3.95,22.5,763.0,911.55,690.98
2017,7,19,15,30,896.0,92.0,3.9,22.0,722.0,879.93,671.87
2017,7,19,15,45,884.5,89.0,3.9,22.0,677.0,844.34,648.79
2017,7,19,16,0,873.0,86.0,3.9,22.0,632.0,806.96,624.28
2017,7,19,16,15,855.0,83.5,3.85,21.5,583.0,763.52,596.1
2017,7,19,16,30,837.0,81.0,3.8,21.0,534.0,723.71,570.14
2017,7,19,16,45,815.5,77.0,3.75,20.5,483.0,674.33,536.57
2017,7,19,17,0,794.0,73.0,3.7,20.0,432.0,624.75,501.87
2017,7,19,17,15,762.0,69.0,3.65,19.0,379.0,568.64,460.47
2017,7,19,17,30,730.0,65.0,3.6,18.0,326.0,513.73,418.43
2017,7,19,17,45,687.0,59.5,3.55,17.5,274.5,452.62,369.06
2017,7,19,18,0,644.0,54.0,3.5,17.0,223.0,394.25,320.08
2017,7,19,18,15,576.0,47.5,3.4,16.0,174.0,329.23,264.47
2017,7,19,18,30,508.0,41.0,3.3,15.0,125.0,267.67,210.07
2017,7,19,18,45,397.0,31.5,3.2,14.5,83.5,193.55,144.19
2017,7,19,19,0,286.0,22.0,3.1,14.0,42.0,126.45,66.66
2017,7,19,19,15,143.0,11.0,3.05,13.5,21.0,48.1,0.0
2017,7,19,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,20,5,15,161.0,10.5,3.4,12.5,22.5,10.32,0.0
2017,7,20,5,30,322.0,21.0,3.5,13.0,45.0,15.93,5.13
2017,7,20,5,45,427.5,29.5,3.6,13.5,86.0,21.5,12.86
2017,7,20,6,0,533.0,38.0,3.7,14.0,127.0,29.11,20.06
2017,7,20,6,15,306.0,68.5,3.7,14.5,123.5,50.06,38.92
2017,7,20,6,30,79.0,99.0,3.7,15.0,120.0,83.13,64.02
2017,7,20,6,45,86.0,120.5,3.75,15.5,147.5,106.72,81.64
2017,7,20,7,0,93.0,142.0,3.8,16.0,175.0,131.3,100.75
2017,7,20,7,15,92.5,164.0,3.75,16.5,201.5,160.33,124.18
2017,7,20,7,30,92.0,186.0,3.7,17.0,228.0,185.23,144.23
2017,7,20,7,45,172.0,206.0,3.7,17.5,295.5,225.16,173.81
2017,7,20,8,0,252.0,226.0,3.7,18.0,363.0,272.8,210.25
2017,7,20,8,15,565.5,152.0,3.7,18.5,496.0,331.21,252.67
2017,7,20,8,30,879.0,78.0,3.7,19.0,629.0,428.86,328.55
2017,7,20,8,45,891.5,80.0,3.7,19.5,674.0,478.59,369.95
2017,7,20,9,0,904.0,82.0,3.7,20.0,719.0,528.53,410.45
2017,7,20,9,15,914.0,84.0,3.7,20.0,759.5,577.1,449.58
2017,7,20,9,30,924.0,86.0,3.7,20.0,800.0,625.24,487.4
2017,7,20,9,45,931.5,87.0,3.75,20.5,834.5,670.24,521.2
2017,7,20,10,0,939.0,88.0,3.8,21.0,869.0,714.17,553.0
2017,7,20,10,15,944.5,89.5,3.85,21.0,898.0,755.87,582.05
2017,7,20,10,30,950.0,91.0,3.9,21.0,927.0,795.98,609.75
2017,7,20,10,45,954.0,92.0,3.95,21.5,949.0,832.68,633.67
2017,7,20,11,0,958.0,93.0,4.0,22.0,971.0,867.34,655.96
2017,7,20,11,15,960.5,93.5,4.05,22.0,986.0,898.07,676.7
2017,7,20,11,30,963.0,94.0,4.1,22.0,1001.0,926.4,695.77
2017,7,20,11,45,964.0,94.5,4.15,22.5,1008.0,950.86,710.85
2017,7,20,12,0,965.0,95.0,4.2,23.0,1015.0,972.63,724.11
2017,7,20,12,15,965.0,94.5,4.25,23.0,1015.0,989.69,735.65
2017,7,20,12,30,965.0,94.0,4.3,23.0,1015.0,1003.84,745.36
2017,7,20,12,45,953.5,100.5,4.35,23.0,1004.5,1011.09,750.57
2017,7,20,13,0,942.0,107.0,4.4,23.0,994.0,1015.22,753.86
2017,7,20,13,15,939.5,106.5,4.4,22.5,978.5,1017.86,757.48
2017,7,20,13,30,937.0,106.0,4.4,22.0,963.0,1017.45,759.19
2017,7,20,13,45,933.5,104.5,4.45,22.0,941.0,1011.98,756.47
2017,7,20,14,0,930.0,103.0,4.5,22.0,919.0,1003.48,751.95
2017,7,20,14,15,923.5,101.5,4.5,21.5,890.0,989.14,744.7
2017,7,20,14,30,917.0,100.0,4.5,21.0,861.0,971.95,735.59
2017,7,20,14,45,910.5,98.0,4.5,21.0,826.5,951.48,722.82
2017,7,20,15,0,904.0,96.0,4.5,21.0,792.0,928.37,708.28
2017,7,20,15,15,893.5,94.0,4.5,20.5,751.5,899.23,690.9
2017,7,20,15,30,883.0,92.0,4.5,20.0,711.0,867.91,671.87
2017,7,20,15,45,871.0,88.5,4.5,20.0,666.5,831.67,647.85
2017,7,20,16,0,859.0,85.0,4.5,20.0,622.0,793.69,622.4
2017,7,20,16,15,841.5,82.5,4.45,19.5,573.5,751.07,594.17
2017,7,20,16,30,824.0,80.0,4.4,19.0,525.0,712.06,568.21
2017,7,20,16,45,802.5,76.0,4.35,18.5,474.5,663.14,534.29
2017,7,20,17,0,781.0,72.0,4.3,18.0,424.0,614.05,499.21
2017,7,20,17,15,749.0,68.0,4.2,17.5,372.0,558.48,456.43
2017,7,20,17,30,717.0,64.0,4.1,17.0,320.0,504.13,413.39
2017,7,20,17,45,674.5,59.0,4.0,16.5,269.0,444.45,364.58
2017,7,20,18,0,632.0,54.0,3.9,16.0,218.0,387.48,316.23
2017,7,20,18,15,563.5,47.5,3.75,15.5,170.0,322.88,260.04
2017,7,20,18,30,495.0,41.0,3.6,15.0,122.0,261.78,205.39
2017,7,20,18,45,384.5,31.5,3.45,14.5,81.0,188.61,140.13
2017,7,20,19,0,274.0,22.0,3.3,14.0,40.0,121.91,60.9
2017,7,20,19,15,137.0,11.0,3.2,13.5,20.0,46.34,0.0
2017,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,21,5,15,163.0,10.5,2.9,11.5,22.0,10.32,0.0
2017,7,21,5,30,326.0,21.0,3.0,12.0,44.0,16.04,4.76
2017,7,21,5,45,435.0,29.5,3.15,13.0,86.0,23.53,14.6
2017,7,21,6,0,544.0,38.0,3.3,14.0,128.0,29.24,20.16
2017,7,21,6,15,608.5,43.5,3.25,14.5,177.0,31.84,22.74
2017,7,21,6,30,673.0,49.0,3.2,15.0,226.0,43.63,24.99
2017,7,21,6,45,715.0,53.5,3.2,15.5,278.0,83.45,40.88
2017,7,21,7,0,757.0,58.0,3.2,16.0,330.0,127.84,69.53
2017,7,21,7,15,787.0,61.5,3.15,16.5,382.5,173.9,105.69
2017,7,21,7,30,817.0,65.0,3.1,17.0,435.0,227.48,151.11
2017,7,21,7,45,839.0,68.0,3.1,17.5,486.0,277.14,194.96
2017,7,21,8,0,861.0,71.0,3.1,18.0,537.0,328.72,240.49
2017,7,21,8,15,877.5,73.0,3.05,18.5,586.0,379.21,284.63
2017,7,21,8,30,894.0,75.0,3.0,19.0,635.0,430.69,328.49
2017,7,21,8,45,906.0,77.5,3.0,20.0,680.5,481.37,369.9
2017,7,21,9,0,918.0,80.0,3.0,21.0,726.0,532.2,409.96
2017,7,21,9,15,928.0,81.5,3.0,21.5,766.5,580.99,447.98
2017,7,21,9,30,938.0,83.0,3.0,22.0,807.0,629.31,484.49
2017,7,21,9,45,935.0,90.5,3.05,22.5,839.5,674.27,517.51
2017,7,21,10,0,932.0,98.0,3.1,23.0,872.0,717.35,548.28
2017,7,21,10,15,938.0,99.0,3.15,23.0,901.0,758.78,576.68
2017,7,21,10,30,944.0,100.0,3.2,23.0,930.0,798.66,603.73
2017,7,21,10,45,948.5,100.5,3.3,23.5,952.5,835.17,627.35
2017,7,21,11,0,953.0,101.0,3.4,24.0,975.0,869.69,649.43
2017,7,21,11,15,956.0,102.0,3.5,24.0,990.0,901.27,670.69
2017,7,21,11,30,959.0,103.0,3.6,24.0,1005.0,930.49,690.36
2017,7,21,11,45,960.0,103.0,3.7,24.5,1012.5,954.48,705.18
2017,7,21,12,0,961.0,103.0,3.8,25.0,1020.0,975.78,718.24
2017,7,21,12,15,961.0,103.0,3.85,25.0,1020.0,993.37,729.99
2017,7,21,12,30,961.0,103.0,3.9,25.0,1020.0,1008.07,739.94
2017,7,21,12,45,957.0,104.5,4.0,25.0,1011.0,1017.5,746.85
2017,7,21,13,0,953.0,106.0,4.1,25.0,1002.0,1023.87,751.91
2017,7,21,13,15,950.5,105.5,4.1,24.5,987.0,1026.58,755.53
2017,7,21,13,30,948.0,105.0,4.1,24.0,972.0,1026.18,757.27
2017,7,21,13,45,944.0,104.0,4.15,24.0,949.5,1020.73,754.63
2017,7,21,14,0,940.0,103.0,4.2,24.0,927.0,1012.22,750.11
2017,7,21,14,15,934.0,101.5,4.2,23.5,898.0,998.28,743.22
2017,7,21,14,30,928.0,100.0,4.2,23.0,869.0,981.44,734.47
2017,7,21,14,45,920.5,98.0,4.2,23.0,834.0,959.88,721.16
2017,7,21,15,0,913.0,96.0,4.2,23.0,799.0,935.69,706.1
2017,7,21,15,15,902.5,94.0,4.15,22.5,758.0,906.35,688.58
2017,7,21,15,30,892.0,92.0,4.1,22.0,717.0,874.81,669.43
2017,7,21,15,45,879.0,89.5,4.05,22.0,672.0,838.61,645.6
2017,7,21,16,0,866.0,87.0,4.0,22.0,627.0,800.73,620.42
2017,7,21,16,15,848.0,84.0,3.9,21.0,578.0,756.94,592.82
2017,7,21,16,30,830.0,81.0,3.8,20.0,529.0,716.78,567.37
2017,7,21,16,45,807.0,77.5,3.75,19.5,478.0,667.16,533.41
2017,7,21,17,0,784.0,74.0,3.7,19.0,427.0,617.47,498.2
2017,7,21,17,15,751.5,70.0,3.6,18.5,374.0,561.46,455.59
2017,7,21,17,30,719.0,66.0,3.5,18.0,321.0,506.7,412.6
2017,7,21,17,45,672.5,61.0,3.4,17.5,269.5,444.77,362.4
2017,7,21,18,0,626.0,56.0,3.3,17.0,218.0,388.52,314.95
2017,7,21,18,15,555.0,49.0,3.15,16.0,169.0,320.13,256.66
2017,7,21,18,30,484.0,42.0,3.0,15.0,120.0,257.86,201.76
2017,7,21,18,45,365.5,32.0,2.95,14.5,79.5,181.96,134.6
2017,7,21,19,0,247.0,22.0,2.9,14.0,39.0,112.79,52.46
2017,7,21,19,15,123.5,11.0,2.9,13.5,19.5,42.65,0.0
2017,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,5,15,123.5,11.0,1.8,12.5,19.5,10.81,0.0
2017,7,22,5,30,247.0,22.0,2.0,13.0,39.0,17.1,4.8
2017,7,22,5,45,355.0,32.5,2.25,13.5,79.0,24.44,15.3
2017,7,22,6,0,463.0,43.0,2.5,14.0,119.0,31.28,21.95
2017,7,22,6,15,532.5,50.5,2.4,14.5,167.0,35.04,25.58
2017,7,22,6,30,602.0,58.0,2.3,15.0,215.0,45.59,28.39
2017,7,22,6,45,647.5,64.0,2.2,16.0,266.0,83.56,43.63
2017,7,22,7,0,693.0,70.0,2.1,17.0,317.0,129.7,73.58
2017,7,22,7,15,726.0,74.5,2.05,18.0,369.0,173.88,107.36
2017,7,22,7,30,759.0,79.0,2.0,19.0,421.0,221.53,146.75
2017,7,22,7,45,783.0,83.0,1.95,20.0,472.0,269.74,188.0
2017,7,22,8,0,807.0,87.0,1.9,21.0,523.0,320.18,230.92
2017,7,22,8,15,825.5,90.0,1.75,22.0,571.5,369.83,272.38
2017,7,22,8,30,844.0,93.0,1.6,23.0,620.0,420.78,313.44
2017,7,22,8,45,857.5,96.0,1.5,24.0,665.0,474.34,354.94
2017,7,22,9,0,871.0,99.0,1.4,25.0,710.0,524.28,392.15
2017,7,22,9,15,882.0,101.0,1.3,25.5,750.5,572.1,427.14
2017,7,22,9,30,893.0,103.0,1.2,26.0,791.0,619.61,460.54
2017,7,22,9,45,907.0,101.5,1.15,27.0,827.5,665.31,490.96
2017,7,22,10,0,921.0,100.0,1.1,28.0,864.0,710.48,519.85
2017,7,22,10,15,927.0,101.5,1.05,28.5,893.0,752.01,544.69
2017,7,22,10,30,933.0,103.0,1.0,29.0,922.0,792.01,567.81
2017,7,22,10,45,937.0,104.0,1.0,30.0,944.0,828.29,587.62
2017,7,22,11,0,941.0,105.0,1.0,31.0,966.0,862.58,605.84
2017,7,22,11,15,944.0,105.5,1.1,31.0,981.0,893.4,625.63
2017,7,22,11,30,947.0,106.0,1.2,31.0,996.0,921.89,644.01
2017,7,22,11,45,948.0,106.5,1.35,31.5,1003.5,946.15,659.21
2017,7,22,12,0,949.0,107.0,1.5,32.0,1011.0,967.75,672.77
2017,7,22,12,15,949.0,107.0,1.6,32.0,1011.0,985.2,684.51
2017,7,22,12,30,949.0,107.0,1.7,32.0,1011.0,999.79,694.62
2017,7,22,12,45,946.5,107.5,1.85,32.5,1003.0,1009.58,701.12
2017,7,22,13,0,944.0,108.0,2.0,33.0,995.0,1016.34,705.83
2017,7,22,13,15,941.5,107.5,2.05,33.0,980.0,1019.04,708.39
2017,7,22,13,30,939.0,107.0,2.1,33.0,965.0,1018.66,709.22
2017,7,22,13,45,934.0,106.5,2.2,33.0,942.5,1012.82,707.38
2017,7,22,14,0,929.0,106.0,2.3,33.0,920.0,1003.96,703.77
2017,7,22,14,15,922.5,104.5,2.35,32.5,890.5,989.66,697.76
2017,7,22,14,30,916.0,103.0,2.4,32.0,861.0,972.52,690.02
2017,7,22,14,45,907.0,101.5,2.5,32.0,825.5,950.32,678.13
2017,7,22,15,0,898.0,100.0,2.6,32.0,790.0,925.58,664.56
2017,7,22,15,15,887.0,98.0,2.6,31.5,749.5,896.15,648.38
2017,7,22,15,30,876.0,96.0,2.6,31.0,709.0,864.57,630.67
2017,7,22,15,45,861.0,94.0,2.65,31.0,663.5,827.71,608.34
2017,7,22,16,0,846.0,92.0,2.7,31.0,618.0,789.34,584.74
2017,7,22,16,15,827.5,89.0,2.7,30.5,569.0,750.56,561.4
2017,7,22,16,30,809.0,86.0,2.7,30.0,520.0,706.07,533.62
2017,7,22,16,45,604.5,118.5,2.75,29.5,425.0,573.1,440.03
2017,7,22,17,0,400.0,151.0,2.8,29.0,330.0,447.45,346.45
2017,7,22,17,15,544.5,110.5,2.7,28.0,321.5,479.76,374.49
2017,7,22,17,30,689.0,70.0,2.6,27.0,313.0,495.17,387.92
2017,7,22,17,45,640.0,64.0,2.55,26.0,261.5,432.27,339.47
2017,7,22,18,0,591.0,58.0,2.5,25.0,210.0,372.79,292.11
2017,7,22,18,15,520.0,50.5,2.25,24.0,162.5,305.48,236.64
2017,7,22,18,30,449.0,43.0,2.0,23.0,115.0,244.3,184.58
2017,7,22,18,45,335.0,32.0,1.75,22.0,75.0,170.7,121.78
2017,7,22,19,0,221.0,21.0,1.5,21.0,35.0,102.94,42.02
2017,7,22,19,15,110.5,10.5,1.65,20.5,17.5,38.62,0.0
2017,7,22,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
