Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,5,15,101.5,11.0,1.6,14.5,17.5,10.81,0.0
2017,7,23,5,30,203.0,22.0,1.8,15.0,35.0,17.22,4.05
2017,7,23,5,45,313.5,33.0,2.05,16.0,73.5,25.04,15.56
2017,7,23,6,0,424.0,44.0,2.3,17.0,112.0,32.31,22.52
2017,7,23,6,15,493.5,52.0,2.2,17.5,158.5,36.44,26.46
2017,7,23,6,30,563.0,60.0,2.1,18.0,205.0,45.42,34.48
2017,7,23,6,45,613.5,65.0,2.05,19.0,255.5,80.89,42.44
2017,7,23,7,0,664.0,70.0,2.0,20.0,306.0,121.7,67.49
2017,7,23,7,15,698.0,75.0,2.0,21.0,357.0,168.36,102.77
2017,7,23,7,30,732.0,80.0,2.0,22.0,408.0,215.24,140.92
2017,7,23,7,45,758.5,83.0,2.0,23.0,458.5,261.86,180.31
2017,7,23,8,0,785.0,86.0,2.0,24.0,509.0,310.98,221.69
2017,7,23,8,15,804.0,89.0,2.0,25.0,557.0,359.75,262.31
2017,7,23,8,30,823.0,92.0,2.0,26.0,605.0,409.88,302.86
2017,7,23,8,45,838.0,94.5,2.05,27.0,649.5,462.72,344.18
2017,7,23,9,0,853.0,97.0,2.1,28.0,694.0,512.07,381.67
2017,7,23,9,15,864.5,99.0,2.15,28.5,734.5,559.37,417.3
2017,7,23,9,30,876.0,101.0,2.2,29.0,775.0,606.44,451.73
2017,7,23,9,45,874.0,109.0,2.3,29.5,807.0,650.04,482.83
2017,7,23,10,0,872.0,117.0,2.4,30.0,839.0,691.94,511.97
2017,7,23,10,15,878.5,118.5,2.45,30.5,867.5,732.09,538.47
2017,7,23,10,30,885.0,120.0,2.5,31.0,896.0,770.85,562.76
2017,7,23,10,45,891.0,120.5,2.6,31.5,918.0,806.74,585.19
2017,7,23,11,0,897.0,121.0,2.7,32.0,940.0,840.86,606.29
2017,7,23,11,15,900.0,121.5,2.8,32.0,955.0,870.57,625.65
2017,7,23,11,30,903.0,122.0,2.9,32.0,970.0,898.05,643.59
2017,7,23,11,45,905.0,122.5,3.0,32.0,977.5,922.32,659.48
2017,7,23,12,0,907.0,123.0,3.1,32.0,985.0,944.12,673.85
2017,7,23,12,15,907.0,123.0,3.2,32.0,985.0,961.01,685.15
2017,7,23,12,30,907.0,123.0,3.3,32.0,985.0,975.17,694.84
2017,7,23,12,45,897.0,128.0,3.45,32.0,975.0,981.99,700.28
2017,7,23,13,0,887.0,133.0,3.6,32.0,965.0,985.88,704.0
2017,7,23,13,15,884.0,132.0,3.7,31.5,950.0,987.59,707.54
2017,7,23,13,30,881.0,131.0,3.8,31.0,935.0,986.4,709.33
2017,7,23,13,45,874.5,131.0,3.9,31.0,913.0,979.98,706.41
2017,7,23,14,0,868.0,131.0,4.0,31.0,891.0,970.74,701.78
2017,7,23,14,15,861.0,129.0,4.1,30.5,862.0,956.21,695.16
2017,7,23,14,30,854.0,127.0,4.2,30.0,833.0,939.02,686.81
2017,7,23,14,45,843.5,126.0,4.3,30.0,798.0,917.1,673.93
2017,7,23,15,0,833.0,125.0,4.4,30.0,763.0,898.38,663.2
2017,7,23,15,15,820.5,122.0,4.45,29.0,723.0,868.05,646.93
2017,7,23,15,30,808.0,119.0,4.5,28.0,683.0,835.78,629.11
2017,7,23,15,45,791.0,116.5,4.55,27.5,638.5,798.55,606.31
2017,7,23,16,0,774.0,114.0,4.6,27.0,594.0,760.02,582.38
2017,7,23,16,15,753.0,110.0,4.5,26.0,546.0,715.66,554.23
2017,7,23,16,30,732.0,106.0,4.4,25.0,498.0,673.45,527.17
2017,7,23,16,45,704.5,101.0,4.35,24.5,448.0,622.63,491.71
2017,7,23,17,0,677.0,96.0,4.3,24.0,398.0,572.28,454.93
2017,7,23,17,15,639.0,90.0,4.1,23.0,347.0,514.97,412.26
2017,7,23,17,30,601.0,84.0,3.9,22.0,296.0,459.55,369.66
2017,7,23,17,45,550.5,76.5,3.7,21.0,246.0,397.9,320.64
2017,7,23,18,0,500.0,69.0,3.5,20.0,196.0,339.83,272.81
2017,7,23,18,15,424.5,59.0,3.35,19.0,150.0,271.77,215.59
2017,7,23,18,30,349.0,49.0,3.2,18.0,104.0,210.28,162.51
2017,7,23,18,45,242.0,35.5,3.05,17.5,67.0,140.55,101.82
2017,7,23,19,0,135.0,22.0,2.9,17.0,30.0,76.47,27.31
2017,7,23,19,15,67.5,11.0,2.8,16.5,15.0,27.99,0.0
2017,7,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,24,5,15,82.0,11.0,2.25,12.5,16.0,10.81,0.0
2017,7,24,5,30,164.0,22.0,2.4,13.0,32.0,17.14,3.19
2017,7,24,5,45,275.0,34.5,2.6,13.5,70.0,26.62,17.02
2017,7,24,6,0,386.0,47.0,2.8,14.0,108.0,35.26,25.38
2017,7,24,6,15,459.0,56.0,2.8,14.5,154.5,40.11,30.04
2017,7,24,6,30,532.0,65.0,2.8,15.0,201.0,48.08,37.28
2017,7,24,6,45,313.5,102.0,2.85,16.0,186.5,94.27,64.17
2017,7,24,7,0,95.0,139.0,2.9,17.0,172.0,127.8,97.44
2017,7,24,7,15,400.5,113.5,2.95,17.5,288.0,151.66,103.35
2017,7,24,7,30,706.0,88.0,3.0,18.0,404.0,212.07,141.79
2017,7,24,7,45,732.5,92.0,3.1,18.5,454.0,261.7,184.59
2017,7,24,8,0,759.0,96.0,3.2,19.0,504.0,310.41,226.99
2017,7,24,8,15,779.0,100.0,3.2,19.5,552.0,359.18,269.14
2017,7,24,8,30,799.0,104.0,3.2,20.0,600.0,409.44,311.6
2017,7,24,8,45,814.5,106.5,3.25,21.0,644.5,457.62,350.9
2017,7,24,9,0,830.0,109.0,3.3,22.0,689.0,506.45,389.45
2017,7,24,9,15,842.0,111.5,3.3,22.5,729.0,556.97,428.62
2017,7,24,9,30,854.0,114.0,3.3,23.0,769.0,603.9,464.13
2017,7,24,9,45,860.5,117.0,3.35,23.5,803.0,647.48,496.38
2017,7,24,10,0,867.0,120.0,3.4,24.0,837.0,690.04,527.1
2017,7,24,10,15,873.5,121.5,3.45,24.5,865.5,730.05,554.78
2017,7,24,10,30,880.0,123.0,3.5,25.0,894.0,768.68,580.01
2017,7,24,10,45,885.0,124.0,3.6,25.5,915.5,804.15,603.0
2017,7,24,11,0,890.0,125.0,3.7,26.0,937.0,837.81,624.59
2017,7,24,11,15,892.5,126.0,3.75,26.0,951.5,867.42,644.32
2017,7,24,11,30,895.0,127.0,3.8,26.0,966.0,894.82,662.55
2017,7,24,11,45,896.5,127.0,3.9,26.5,973.0,918.05,676.92
2017,7,24,12,0,898.0,127.0,4.0,27.0,980.0,938.8,689.65
2017,7,24,12,15,897.5,127.0,4.05,27.0,979.5,955.14,700.59
2017,7,24,12,30,897.0,127.0,4.1,27.0,979.0,968.75,709.84
2017,7,24,12,45,903.0,121.5,4.2,27.5,973.5,980.31,716.7
2017,7,24,13,0,909.0,116.0,4.3,28.0,968.0,989.01,721.76
2017,7,24,13,15,905.5,115.5,4.35,27.5,952.5,990.69,724.92
2017,7,24,13,30,902.0,115.0,4.4,27.0,937.0,989.4,726.29
2017,7,24,13,45,899.0,113.0,4.5,27.0,915.0,984.08,723.94
2017,7,24,14,0,896.0,111.0,4.6,27.0,893.0,975.81,719.8
2017,7,24,14,15,889.0,109.5,4.6,26.5,864.5,961.37,712.53
2017,7,24,14,30,882.0,108.0,4.6,26.0,836.0,944.19,703.49
2017,7,24,14,45,875.0,105.0,4.65,26.0,801.5,922.76,690.56
2017,7,24,15,0,868.0,102.0,4.7,26.0,767.0,898.79,675.9
2017,7,24,15,15,857.0,100.0,4.7,25.5,726.5,869.97,658.85
2017,7,24,15,30,846.0,98.0,4.7,25.0,686.0,839.11,640.24
2017,7,24,15,45,832.5,94.5,4.75,24.5,642.0,802.62,617.73
2017,7,24,16,0,819.0,91.0,4.8,24.0,598.0,769.39,597.25
2017,7,24,16,15,800.0,88.0,4.7,23.5,550.0,726.22,568.46
2017,7,24,16,30,781.0,85.0,4.6,23.0,502.0,682.28,538.72
2017,7,24,16,45,757.0,81.0,4.55,22.5,452.0,633.16,504.77
2017,7,24,17,0,733.0,77.0,4.5,22.0,402.0,584.14,469.19
2017,7,24,17,15,698.5,72.5,4.35,21.0,351.0,528.38,427.22
2017,7,24,17,30,664.0,68.0,4.2,20.0,300.0,476.37,386.75
2017,7,24,17,45,616.5,62.0,4.1,19.5,250.0,415.45,337.2
2017,7,24,18,0,569.0,56.0,4.0,19.0,200.0,357.88,288.71
2017,7,24,18,15,498.0,48.5,3.85,18.5,153.5,291.78,231.9
2017,7,24,18,30,427.0,41.0,3.7,18.0,107.0,231.89,178.97
2017,7,24,18,45,314.0,30.5,3.55,17.5,69.0,160.67,115.93
2017,7,24,19,0,201.0,20.0,3.4,17.0,31.0,94.15,29.04
2017,7,24,19,15,100.5,10.0,3.3,16.5,15.5,35.24,0.0
2017,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,25,5,15,84.0,10.5,1.7,13.5,15.5,10.32,0.0
2017,7,25,5,30,168.0,21.0,1.8,14.0,31.0,16.35,1.74
2017,7,25,5,45,279.0,33.0,1.95,14.5,68.5,25.32,15.76
2017,7,25,6,0,390.0,45.0,2.1,15.0,106.0,33.53,23.74
2017,7,25,6,15,462.0,53.5,2.05,15.5,152.0,38.02,28.07
2017,7,25,6,30,534.0,62.0,2.0,16.0,198.0,44.17,33.67
2017,7,25,6,45,584.0,68.5,2.0,16.5,248.0,79.28,43.46
2017,7,25,7,0,634.0,75.0,2.0,17.0,298.0,119.69,68.21
2017,7,25,7,15,669.0,80.0,1.95,17.5,348.5,161.81,99.98
2017,7,25,7,30,704.0,85.0,1.9,18.0,399.0,207.58,137.7
2017,7,25,7,45,730.0,89.0,1.85,18.5,448.5,256.85,179.89
2017,7,25,8,0,756.0,93.0,1.8,19.0,498.0,305.28,221.6
2017,7,25,8,15,775.5,96.5,1.8,19.5,545.5,353.29,262.72
2017,7,25,8,30,795.0,100.0,1.8,20.0,593.0,402.74,304.05
2017,7,25,8,45,810.5,102.5,1.8,21.0,637.5,450.76,342.58
2017,7,25,9,0,826.0,105.0,1.8,22.0,682.0,499.41,380.26
2017,7,25,9,15,837.5,107.5,1.8,22.5,721.5,549.55,418.39
2017,7,25,9,30,849.0,110.0,1.8,23.0,761.0,596.0,452.79
2017,7,25,9,45,851.5,115.5,1.85,23.5,793.5,639.15,484.03
2017,7,25,10,0,854.0,121.0,1.9,24.0,826.0,681.0,513.53
2017,7,25,10,15,860.5,122.5,1.95,24.5,854.0,720.56,540.49
2017,7,25,10,30,867.0,124.0,2.0,25.0,882.0,758.76,564.89
2017,7,25,10,45,871.5,125.5,2.1,25.5,903.5,793.9,587.35
2017,7,25,11,0,876.0,127.0,2.2,26.0,925.0,827.24,608.45
2017,7,25,11,15,879.0,127.5,2.3,26.5,939.5,856.45,626.69
2017,7,25,11,30,882.0,128.0,2.4,27.0,954.0,883.5,643.46
2017,7,25,11,45,883.0,128.5,2.55,27.5,961.0,906.5,657.95
2017,7,25,12,0,884.0,129.0,2.7,28.0,968.0,927.04,670.85
2017,7,25,12,15,884.5,129.0,2.8,28.0,968.0,944.09,682.49
2017,7,25,12,30,885.0,129.0,2.9,28.0,968.0,958.5,692.52
2017,7,25,12,45,890.0,124.0,3.05,28.5,962.5,969.5,699.45
2017,7,25,13,0,895.0,119.0,3.2,29.0,957.0,977.68,704.64
2017,7,25,13,15,892.0,118.5,3.3,28.5,942.0,979.81,708.49
2017,7,25,13,30,889.0,118.0,3.4,28.0,927.0,979.02,710.59
2017,7,25,13,45,886.0,116.0,3.55,28.0,906.0,973.76,708.81
2017,7,25,14,0,883.0,114.0,3.7,28.0,885.0,965.59,705.2
2017,7,25,14,15,876.5,112.5,3.8,27.5,856.5,951.76,699.0
2017,7,25,14,30,870.0,111.0,3.9,27.0,828.0,935.22,691.03
2017,7,25,14,45,862.0,109.0,4.05,27.0,793.5,914.14,678.9
2017,7,25,15,0,854.0,107.0,4.2,27.0,759.0,890.61,665.07
2017,7,25,15,15,842.5,104.5,4.25,26.5,719.5,861.14,647.9
2017,7,25,15,30,831.0,102.0,4.3,26.0,680.0,829.67,629.19
2017,7,25,15,45,816.5,99.0,4.35,25.5,635.5,798.31,610.34
2017,7,25,16,0,802.0,96.0,4.4,25.0,591.0,760.43,586.57
2017,7,25,16,15,782.5,93.0,4.35,24.0,543.5,717.43,559.5
2017,7,25,16,30,763.0,90.0,4.3,23.0,496.0,673.72,531.32
2017,7,25,16,45,737.5,86.0,4.3,22.5,446.5,624.2,497.26
2017,7,25,17,0,712.0,82.0,4.3,22.0,397.0,574.91,461.27
2017,7,25,17,15,677.0,77.0,4.15,21.0,346.0,521.46,421.13
2017,7,25,17,30,642.0,72.0,4.0,20.0,295.0,467.46,379.23
2017,7,25,17,45,592.5,66.0,3.85,19.5,245.5,406.47,329.58
2017,7,25,18,0,543.0,60.0,3.7,19.0,196.0,349.01,281.18
2017,7,25,18,15,470.5,51.5,3.55,18.0,150.0,282.32,224.47
2017,7,25,18,30,398.0,43.0,3.4,17.0,104.0,221.99,171.62
2017,7,25,18,45,286.0,31.5,3.25,16.5,66.5,151.57,109.1
2017,7,25,19,0,174.0,20.0,3.1,16.0,29.0,85.23,19.95
2017,7,25,19,15,87.0,10.0,2.95,15.5,14.5,31.67,0.0
2017,7,25,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,5,15,105.5,10.0,1.8,12.5,16.0,9.83,0.0
2017,7,26,5,30,211.0,20.0,1.9,13.0,32.0,15.65,0.28
2017,7,26,5,45,329.5,30.0,2.05,13.5,71.0,22.62,13.47
2017,7,26,6,0,448.0,40.0,2.2,14.0,110.0,29.1,19.94
2017,7,26,6,15,519.5,47.5,2.15,14.5,157.0,32.97,23.7
2017,7,26,6,30,591.0,55.0,2.1,15.0,204.0,37.06,27.48
2017,7,26,6,45,295.5,67.5,2.05,15.5,142.0,64.55,40.37
2017,7,26,7,0,0.0,80.0,2.0,16.0,80.0,76.58,59.16
2017,7,26,7,15,0.0,101.5,1.95,16.5,101.5,96.44,75.41
2017,7,26,7,30,0.0,123.0,1.9,17.0,123.0,116.37,91.4
2017,7,26,7,45,3.5,147.5,1.9,18.0,150.0,139.92,109.73
2017,7,26,8,0,7.0,172.0,1.9,19.0,177.0,163.91,128.07
2017,7,26,8,15,9.0,187.5,1.85,19.5,193.5,179.83,139.98
2017,7,26,8,30,11.0,203.0,1.8,20.0,210.0,195.96,151.95
2017,7,26,8,45,35.5,251.0,1.75,21.0,275.0,246.78,190.24
2017,7,26,9,0,60.0,299.0,1.7,22.0,340.0,304.0,232.48
2017,7,26,9,15,477.0,197.0,1.7,22.5,559.5,430.81,330.27
2017,7,26,9,30,894.0,95.0,1.7,23.0,779.0,607.16,461.54
2017,7,26,9,45,888.0,104.5,1.7,23.5,810.0,650.56,491.41
2017,7,26,10,0,882.0,114.0,1.7,24.0,841.0,691.9,519.94
2017,7,26,10,15,889.0,115.5,1.75,24.5,869.5,732.88,547.43
2017,7,26,10,30,896.0,117.0,1.8,25.0,898.0,772.49,572.56
2017,7,26,10,45,900.5,118.0,1.85,25.5,920.0,808.15,594.77
2017,7,26,11,0,905.0,119.0,1.9,26.0,942.0,841.93,615.55
2017,7,26,11,15,908.0,119.5,1.95,26.5,957.0,871.96,633.73
2017,7,26,11,30,911.0,120.0,2.0,27.0,972.0,899.74,650.36
2017,7,26,11,45,912.5,120.5,2.1,27.5,979.5,923.83,665.06
2017,7,26,12,0,914.0,121.0,2.2,28.0,987.0,945.39,678.15
2017,7,26,12,15,914.5,121.0,2.3,28.0,987.0,962.92,690.07
2017,7,26,12,30,915.0,121.0,2.4,28.0,987.0,977.69,700.36
2017,7,26,12,45,917.5,117.5,2.5,28.5,981.0,988.07,706.55
2017,7,26,13,0,920.0,114.0,2.6,29.0,975.0,995.5,710.98
2017,7,26,13,15,917.5,113.5,2.65,29.0,960.0,998.19,713.48
2017,7,26,13,30,915.0,113.0,2.7,29.0,945.0,997.87,714.22
2017,7,26,13,45,911.0,111.5,2.75,29.0,923.0,992.07,711.61
2017,7,26,14,0,907.0,110.0,2.8,29.0,901.0,983.29,707.23
2017,7,26,14,15,900.5,108.5,2.85,28.5,872.0,969.22,700.94
2017,7,26,14,30,894.0,107.0,2.9,28.0,843.0,952.35,692.9
2017,7,26,14,45,886.0,105.0,2.95,28.0,808.0,930.88,680.49
2017,7,26,15,0,878.0,103.0,3.0,28.0,773.0,906.87,666.41
2017,7,26,15,15,866.5,101.0,3.0,27.5,732.5,877.4,649.61
2017,7,26,15,30,855.0,99.0,3.0,27.0,692.0,845.87,631.29
2017,7,26,15,45,840.5,96.0,3.05,27.0,647.0,808.85,608.09
2017,7,26,16,0,826.0,93.0,3.1,27.0,602.0,775.16,586.96
2017,7,26,16,15,806.5,90.0,3.05,26.5,553.0,731.38,559.07
2017,7,26,16,30,787.0,87.0,3.0,26.0,504.0,686.84,530.19
2017,7,26,16,45,761.5,82.5,2.95,25.5,453.5,635.87,496.05
2017,7,26,17,0,736.0,78.0,2.9,25.0,403.0,585.1,460.14
2017,7,26,17,15,701.0,73.5,2.8,24.0,351.0,528.92,419.16
2017,7,26,17,30,666.0,69.0,2.7,23.0,299.0,476.66,379.61
2017,7,26,17,45,617.0,63.0,2.65,22.5,248.5,414.95,330.61
2017,7,26,18,0,568.0,57.0,2.6,22.0,198.0,356.7,282.63
2017,7,26,18,15,493.5,49.0,2.4,21.0,151.0,288.7,225.75
2017,7,26,18,30,419.0,41.0,2.2,20.0,104.0,227.26,172.74
2017,7,26,18,45,302.0,30.0,2.0,19.5,66.5,154.91,109.2
2017,7,26,19,0,185.0,19.0,1.8,19.0,29.0,86.57,12.29
2017,7,26,19,15,92.5,9.5,1.85,18.5,14.5,32.39,0.0
2017,7,26,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,27,5,15,99.5,9.5,1.7,13.5,15.0,9.34,0.0
2017,7,27,5,30,199.0,19.0,1.8,14.0,30.0,14.8,0.0
2017,7,27,5,45,318.0,29.5,1.95,14.5,68.5,22.28,13.03
2017,7,27,6,0,437.0,40.0,2.1,15.0,107.0,29.23,19.94
2017,7,27,6,15,510.5,48.0,2.05,15.5,154.5,33.51,24.06
2017,7,27,6,30,584.0,56.0,2.0,16.0,202.0,37.52,27.77
2017,7,27,6,45,327.0,95.0,2.0,16.5,180.5,86.76,58.21
2017,7,27,7,0,70.0,134.0,2.0,17.0,159.0,124.75,95.98
2017,7,27,7,15,89.5,158.0,2.0,18.0,194.5,152.83,117.24
2017,7,27,7,30,109.0,182.0,2.0,19.0,230.0,178.68,136.75
2017,7,27,7,45,458.0,132.0,2.0,20.0,370.5,221.67,159.51
2017,7,27,8,0,807.0,82.0,2.0,21.0,511.0,307.52,220.37
2017,7,27,8,15,826.5,84.5,2.0,21.5,560.0,357.17,262.77
2017,7,27,8,30,846.0,87.0,2.0,22.0,609.0,412.26,308.42
2017,7,27,8,45,861.5,89.0,2.0,23.0,654.5,462.07,348.3
2017,7,27,9,0,877.0,91.0,2.0,24.0,700.0,512.41,387.17
2017,7,27,9,15,888.0,93.0,2.0,24.5,741.0,560.64,423.97
2017,7,27,9,30,899.0,95.0,2.0,25.0,782.0,608.56,459.39
2017,7,27,9,45,909.0,96.0,2.05,26.0,817.5,654.42,491.61
2017,7,27,10,0,919.0,97.0,2.1,27.0,853.0,699.45,522.24
2017,7,27,10,15,925.5,98.5,2.1,27.5,882.5,741.45,549.31
2017,7,27,10,30,932.0,100.0,2.1,28.0,912.0,781.96,574.46
2017,7,27,10,45,937.5,100.5,2.1,29.0,935.0,819.08,595.83
2017,7,27,11,0,943.0,101.0,2.1,30.0,958.0,854.29,615.58
2017,7,27,11,15,946.0,101.5,2.1,30.5,973.0,885.33,633.62
2017,7,27,11,30,949.0,102.0,2.1,31.0,988.0,914.02,650.02
2017,7,27,11,45,951.5,102.0,2.1,31.5,996.5,939.29,664.16
2017,7,27,12,0,954.0,102.0,2.1,32.0,1005.0,961.93,676.61
2017,7,27,12,15,954.0,102.0,2.2,32.0,1005.0,979.55,688.37
2017,7,27,12,30,954.0,102.0,2.3,32.0,1005.0,994.27,698.44
2017,7,27,12,45,947.0,105.5,2.4,32.5,995.5,1002.91,703.43
2017,7,27,13,0,940.0,109.0,2.5,33.0,986.0,1008.46,706.62
2017,7,27,13,15,937.0,108.0,2.55,33.0,970.5,1010.21,708.53
2017,7,27,13,30,934.0,107.0,2.6,33.0,955.0,1008.87,708.67
2017,7,27,13,45,929.5,106.0,2.7,33.0,932.5,1003.01,706.57
2017,7,27,14,0,925.0,105.0,2.8,33.0,910.0,994.12,702.68
2017,7,27,14,15,918.5,103.5,2.9,32.5,880.5,979.85,696.86
2017,7,27,14,30,912.0,102.0,3.0,32.0,851.0,962.71,689.24
2017,7,27,14,45,903.0,100.5,3.1,32.0,815.0,940.53,676.95
2017,7,27,15,0,894.0,99.0,3.2,32.0,779.0,915.81,662.97
2017,7,27,15,15,882.5,97.0,3.2,31.5,738.0,885.96,646.22
2017,7,27,15,30,871.0,95.0,3.2,31.0,697.0,853.99,627.93
2017,7,27,15,45,855.5,92.5,3.25,30.5,651.5,816.24,605.78
2017,7,27,16,0,840.0,90.0,3.3,30.0,606.0,776.99,582.26
2017,7,27,16,15,820.5,87.0,3.3,29.5,557.0,737.52,557.94
2017,7,27,16,30,801.0,84.0,3.3,29.0,508.0,692.48,529.21
2017,7,27,16,45,775.0,80.0,3.3,28.5,456.5,641.23,495.37
2017,7,27,17,0,749.0,76.0,3.3,28.0,405.0,590.18,459.79
2017,7,27,17,15,713.5,71.5,3.15,27.0,353.0,533.19,418.44
2017,7,27,17,30,678.0,67.0,3.0,26.0,301.0,477.77,376.77
2017,7,27,17,45,628.0,61.5,2.9,25.0,249.5,417.91,330.06
2017,7,27,18,0,578.0,56.0,2.8,24.0,198.0,359.35,282.57
2017,7,27,18,15,502.0,48.0,2.6,23.0,151.0,290.34,225.19
2017,7,27,18,30,426.0,40.0,2.4,22.0,104.0,228.06,171.75
2017,7,27,18,45,304.0,29.0,2.2,21.0,66.0,153.93,107.06
2017,7,27,19,0,182.0,18.0,2.0,20.0,28.0,83.73,2.44
2017,7,27,19,15,91.0,9.0,2.05,19.5,14.0,31.35,0.0
2017,7,27,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,5,15,110.0,9.0,2.85,13.5,15.0,8.85,0.0
2017,7,28,5,30,220.0,18.0,2.9,14.0,30.0,13.96,0.0
2017,7,28,5,45,341.0,28.0,2.95,14.5,69.0,21.02,11.86
2017,7,28,6,0,462.0,38.0,3.0,15.0,108.0,27.57,18.45
2017,7,28,6,15,535.0,45.5,3.0,15.5,155.5,31.52,22.27
2017,7,28,6,30,608.0,53.0,3.0,16.0,203.0,35.22,25.7
2017,7,28,6,45,656.0,58.0,3.05,16.5,254.5,72.69,37.6
2017,7,28,7,0,704.0,63.0,3.1,17.0,306.0,114.8,61.94
2017,7,28,7,15,486.5,116.5,3.1,17.5,297.5,162.6,108.58
2017,7,28,7,30,269.0,170.0,3.1,18.0,289.0,195.22,144.65
2017,7,28,7,45,545.0,124.0,3.1,19.0,401.0,233.98,167.43
2017,7,28,8,0,821.0,78.0,3.1,20.0,513.0,306.44,220.69
2017,7,28,8,15,839.5,81.0,3.1,20.5,562.0,361.09,267.7
2017,7,28,8,30,858.0,84.0,3.1,21.0,611.0,412.67,311.48
2017,7,28,8,45,871.5,86.0,3.15,22.0,656.5,462.19,352.04
2017,7,28,9,0,885.0,88.0,3.2,23.0,702.0,512.03,391.5
2017,7,28,9,15,896.0,90.0,3.25,23.5,742.5,560.65,429.58
2017,7,28,9,30,907.0,92.0,3.3,24.0,783.0,608.94,466.31
2017,7,28,9,45,904.0,100.0,3.35,24.5,815.5,653.5,499.13
2017,7,28,10,0,901.0,108.0,3.4,25.0,848.0,696.21,529.74
2017,7,28,10,15,908.0,109.0,3.45,25.0,877.0,737.51,559.08
2017,7,28,10,30,915.0,110.0,3.5,25.0,906.0,777.39,586.18
2017,7,28,10,45,919.5,111.5,3.6,25.5,928.5,814.19,610.03
2017,7,28,11,0,924.0,113.0,3.7,26.0,951.0,849.07,632.38
2017,7,28,11,15,927.0,113.5,3.8,26.0,966.5,879.68,652.97
2017,7,28,11,30,930.0,114.0,3.9,26.0,982.0,907.98,672.02
2017,7,28,11,45,932.0,114.5,4.0,26.0,989.5,932.97,688.87
2017,7,28,12,0,934.0,115.0,4.1,26.0,997.0,955.37,704.06
2017,7,28,12,15,934.0,115.0,4.1,25.5,997.5,972.77,716.84
2017,7,28,12,30,934.0,115.0,4.1,25.0,998.0,987.34,727.89
2017,7,28,12,45,932.0,115.0,4.2,25.0,990.0,997.11,735.03
2017,7,28,13,0,930.0,115.0,4.3,25.0,982.0,1003.88,740.34
2017,7,28,13,15,927.5,114.5,4.35,25.0,967.0,1006.64,742.82
2017,7,28,13,30,925.0,114.0,4.4,25.0,952.0,1006.34,743.43
2017,7,28,13,45,921.5,112.0,4.45,25.0,929.5,1000.49,740.47
2017,7,28,14,0,918.0,110.0,4.5,25.0,907.0,991.6,735.63
2017,7,28,14,15,911.5,109.0,4.45,24.5,878.0,977.96,728.61
2017,7,28,14,30,905.0,108.0,4.4,24.0,849.0,961.48,719.76
2017,7,28,14,45,898.0,105.5,4.4,23.5,814.0,940.21,707.95
2017,7,28,15,0,891.0,103.0,4.4,23.0,779.0,916.32,694.34
2017,7,28,15,15,879.5,100.5,4.3,22.5,738.5,886.01,675.74
2017,7,28,15,30,868.0,98.0,4.2,22.0,698.0,853.58,655.58
2017,7,28,15,45,855.0,95.0,4.15,21.5,652.5,817.42,632.83
2017,7,28,16,0,842.0,92.0,4.1,21.0,607.0,784.44,612.12
2017,7,28,16,15,823.0,89.0,4.0,20.5,558.0,740.51,582.96
2017,7,28,16,30,804.0,86.0,3.9,20.0,509.0,695.74,552.76
2017,7,28,16,45,779.5,81.5,3.8,20.0,458.0,644.84,516.4
2017,7,28,17,0,755.0,77.0,3.7,20.0,407.0,594.03,478.29
2017,7,28,17,15,719.5,72.5,3.6,19.0,354.5,536.81,435.36
2017,7,28,17,30,684.0,68.0,3.5,18.0,302.0,483.5,393.85
2017,7,28,17,45,634.0,62.0,3.45,17.5,250.5,420.57,342.49
2017,7,28,18,0,584.0,56.0,3.4,17.0,199.0,361.19,292.19
2017,7,28,18,15,506.0,48.5,3.3,16.5,151.0,291.73,232.22
2017,7,28,18,30,428.0,41.0,3.2,16.0,103.0,229.13,176.61
2017,7,28,18,45,301.5,29.5,3.15,15.5,65.0,153.07,108.04
2017,7,28,19,0,175.0,18.0,3.1,15.0,27.0,80.8,0.0
2017,7,28,19,15,87.5,9.0,3.1,14.5,13.5,30.32,0.0
2017,7,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,29,5,15,106.0,9.0,2.9,12.5,14.5,8.85,0.0
2017,7,29,5,30,212.0,18.0,3.0,13.0,29.0,14.08,0.0
2017,7,29,5,45,342.0,28.0,3.15,13.5,68.0,21.15,11.92
2017,7,29,6,0,472.0,38.0,3.3,14.0,107.0,27.71,18.62
2017,7,29,6,15,546.5,44.5,3.3,14.5,155.5,30.8,21.72
2017,7,29,6,30,621.0,51.0,3.3,15.0,204.0,36.97,27.37
2017,7,29,6,45,349.0,92.0,3.3,15.5,181.5,83.51,55.81
2017,7,29,7,0,77.0,133.0,3.3,16.0,159.0,123.98,95.61
2017,7,29,7,15,136.0,155.5,3.2,16.5,211.0,152.45,115.82
2017,7,29,7,30,195.0,178.0,3.1,17.0,263.0,191.32,144.94
2017,7,29,7,45,516.5,126.5,3.05,18.0,390.0,228.07,164.12
2017,7,29,8,0,838.0,75.0,3.0,19.0,517.0,311.37,224.67
2017,7,29,8,15,856.0,77.5,2.95,19.5,566.5,361.96,268.72
2017,7,29,8,30,874.0,80.0,2.9,20.0,616.0,413.7,312.82
2017,7,29,8,45,888.5,82.0,2.9,21.0,661.5,464.43,354.38
2017,7,29,9,0,903.0,84.0,2.9,22.0,707.0,515.56,394.82
2017,7,29,9,15,913.5,85.5,2.9,22.5,748.0,564.29,432.93
2017,7,29,9,30,924.0,87.0,2.9,23.0,789.0,612.63,469.58
2017,7,29,9,45,926.0,92.0,2.95,23.5,823.0,658.3,503.3
2017,7,29,10,0,928.0,97.0,3.0,24.0,857.0,702.48,535.03
2017,7,29,10,15,934.5,98.0,3.05,24.5,886.5,744.44,563.29
2017,7,29,10,30,941.0,99.0,3.1,25.0,916.0,784.89,589.48
2017,7,29,10,45,945.5,100.0,3.15,25.5,938.5,822.09,613.16
2017,7,29,11,0,950.0,101.0,3.2,26.0,961.0,857.28,635.27
2017,7,29,11,15,952.5,101.5,3.3,26.0,976.0,888.18,655.92
2017,7,29,11,30,955.0,102.0,3.4,26.0,991.0,916.66,674.97
2017,7,29,11,45,956.5,102.0,3.5,26.5,998.5,941.25,690.1
2017,7,29,12,0,958.0,102.0,3.6,27.0,1006.0,963.14,703.46
2017,7,29,12,15,958.0,102.0,3.65,27.0,1006.0,980.87,715.2
2017,7,29,12,30,958.0,102.0,3.7,27.0,1006.0,995.67,725.15
2017,7,29,12,45,948.5,107.5,3.75,27.0,996.0,1004.03,731.01
2017,7,29,13,0,939.0,113.0,3.8,27.0,986.0,1009.28,735.0
2017,7,29,13,15,936.0,112.0,3.85,27.0,970.5,1011.08,736.87
2017,7,29,13,30,933.0,111.0,3.9,27.0,955.0,1009.78,736.86
2017,7,29,13,45,928.5,110.0,3.95,27.0,932.5,1003.96,734.04
2017,7,29,14,0,924.0,109.0,4.0,27.0,910.0,995.1,729.35
2017,7,29,14,15,917.0,107.5,4.0,26.5,880.5,980.39,722.03
2017,7,29,14,30,910.0,106.0,4.0,26.0,851.0,962.82,712.89
2017,7,29,14,45,901.5,104.0,4.0,26.0,815.0,940.61,699.27
2017,7,29,15,0,893.0,102.0,4.0,26.0,779.0,915.82,683.96
2017,7,29,15,15,881.5,100.0,3.95,25.5,738.0,885.99,666.26
2017,7,29,15,30,870.0,98.0,3.9,25.0,697.0,854.04,647.0
2017,7,29,15,45,855.5,95.0,3.85,24.5,651.0,816.58,623.71
2017,7,29,16,0,841.0,92.0,3.8,24.0,605.0,782.37,602.46
2017,7,29,16,15,821.0,89.0,3.7,23.5,555.5,737.7,573.19
2017,7,29,16,30,801.0,86.0,3.6,23.0,506.0,692.25,542.94
2017,7,29,16,45,775.0,82.0,3.55,22.5,454.5,640.99,507.94
2017,7,29,17,0,749.0,78.0,3.5,22.0,403.0,589.94,470.96
2017,7,29,17,15,713.0,73.5,3.35,21.0,350.5,532.66,428.22
2017,7,29,17,30,677.0,69.0,3.2,20.0,298.0,479.47,387.04
2017,7,29,17,45,625.5,62.5,3.1,19.5,246.5,415.51,335.25
2017,7,29,18,0,574.0,56.0,3.0,19.0,195.0,355.26,284.67
2017,7,29,18,15,494.0,48.0,2.9,18.0,147.5,284.94,225.02
2017,7,29,18,30,414.0,40.0,2.8,17.0,100.0,221.73,169.69
2017,7,29,18,45,287.5,28.5,2.7,16.5,62.0,146.66,101.87
2017,7,29,19,0,161.0,17.0,2.6,16.0,24.0,74.79,0.0
2017,7,29,19,15,80.5,8.5,2.6,15.5,12.0,27.95,0.0
2017,7,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,5,15,89.0,8.5,1.8,12.5,13.0,8.36,0.0
2017,7,30,5,30,178.0,17.0,1.9,13.0,26.0,13.22,0.0
2017,7,30,5,45,302.0,28.0,2.0,13.5,63.5,21.27,11.91
2017,7,30,6,0,426.0,39.0,2.1,14.0,101.0,28.73,19.51
2017,7,30,6,15,502.5,46.5,2.05,14.5,148.0,32.6,23.32
2017,7,30,6,30,579.0,54.0,2.0,15.0,195.0,36.25,26.74
2017,7,30,6,45,289.5,72.0,1.95,16.0,142.5,64.5,41.62
2017,7,30,7,0,0.0,90.0,1.9,17.0,90.0,85.24,66.16
2017,7,30,7,15,5.0,119.0,1.85,17.5,121.0,112.23,87.95
2017,7,30,7,30,10.0,148.0,1.8,18.0,152.0,139.84,109.8
2017,7,30,7,45,28.0,178.5,1.75,19.0,192.5,168.03,131.07
2017,7,30,8,0,46.0,209.0,1.7,20.0,233.0,202.12,156.78
2017,7,30,8,15,441.5,148.0,1.65,20.5,416.0,275.29,206.71
2017,7,30,8,30,837.0,87.0,1.6,21.0,599.0,403.76,302.28
2017,7,30,8,45,851.5,89.5,1.55,22.0,644.0,453.24,341.36
2017,7,30,9,0,866.0,92.0,1.5,23.0,689.0,503.16,379.72
2017,7,30,9,15,877.0,94.0,1.5,23.5,729.0,551.02,416.16
2017,7,30,9,30,888.0,96.0,1.5,24.0,769.0,598.57,451.2
2017,7,30,9,45,879.0,107.0,1.55,25.0,799.5,641.48,481.01
2017,7,30,10,0,870.0,118.0,1.6,26.0,830.0,682.09,508.22
2017,7,30,10,15,876.5,119.5,1.7,26.5,858.5,722.43,535.95
2017,7,30,10,30,883.0,121.0,1.8,27.0,887.0,761.38,560.91
2017,7,30,10,45,889.0,121.5,1.9,27.5,909.0,797.46,583.72
2017,7,30,11,0,895.0,122.0,2.0,28.0,931.0,831.76,605.19
2017,7,30,11,15,898.0,122.5,2.05,28.5,946.0,861.65,623.21
2017,7,30,11,30,901.0,123.0,2.1,29.0,961.0,889.3,639.71
2017,7,30,11,45,903.5,122.5,2.2,29.5,968.5,913.21,654.21
2017,7,30,12,0,906.0,122.0,2.3,30.0,976.0,934.61,667.13
2017,7,30,12,15,906.5,122.0,2.35,30.0,976.0,952.08,678.46
2017,7,30,12,30,907.0,122.0,2.4,30.0,976.0,966.8,688.17
2017,7,30,12,45,902.0,124.0,2.5,30.5,967.5,975.52,693.27
2017,7,30,13,0,897.0,126.0,2.6,31.0,959.0,981.3,696.63
2017,7,30,13,15,894.0,125.0,2.65,31.0,944.0,983.03,698.52
2017,7,30,13,30,891.0,124.0,2.7,31.0,929.0,981.8,698.67
2017,7,30,13,45,889.0,121.5,2.75,31.0,908.0,977.02,696.71
2017,7,30,14,0,887.0,119.0,2.8,31.0,887.0,969.28,692.98
2017,7,30,14,15,880.5,117.5,2.85,30.5,858.0,955.44,686.84
2017,7,30,14,30,874.0,116.0,2.9,30.0,829.0,938.85,678.99
2017,7,30,14,45,867.5,113.0,2.95,30.0,795.0,918.01,667.02
2017,7,30,15,0,861.0,110.0,3.0,30.0,761.0,894.61,653.4
2017,7,30,15,15,849.5,107.5,3.0,29.5,720.5,864.96,636.53
2017,7,30,15,30,838.0,105.0,3.0,29.0,680.0,838.35,621.61
2017,7,30,15,45,824.5,101.5,3.05,29.0,635.5,801.98,598.95
2017,7,30,16,0,811.0,98.0,3.1,29.0,591.0,764.03,574.98
2017,7,30,16,15,791.0,94.5,3.1,28.0,542.5,719.76,548.19
2017,7,30,16,30,771.0,91.0,3.1,27.0,494.0,674.76,520.25
2017,7,30,16,45,745.0,86.5,3.15,26.5,443.5,624.04,486.49
2017,7,30,17,0,719.0,82.0,3.2,26.0,393.0,573.56,450.48
2017,7,30,17,15,682.0,77.0,3.2,25.0,341.0,518.81,410.57
2017,7,30,17,30,645.0,72.0,3.2,24.0,289.0,463.57,368.75
2017,7,30,17,45,593.0,65.5,3.25,23.0,238.5,400.82,319.41
2017,7,30,18,0,541.0,59.0,3.3,22.0,188.0,341.83,271.04
2017,7,30,18,15,461.5,50.0,3.25,21.0,141.5,272.2,212.54
2017,7,30,18,30,382.0,41.0,3.2,20.0,95.0,209.65,158.4
2017,7,30,18,45,258.0,28.5,3.15,19.0,58.5,136.18,92.45
2017,7,30,19,0,134.0,16.0,3.1,18.0,22.0,63.95,0.0
2017,7,30,19,15,67.0,8.0,3.0,17.5,11.0,24.03,0.0
2017,7,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,5,15,62.5,8.0,2.25,12.5,11.0,7.86,0.0
2017,7,31,5,30,125.0,16.0,2.3,13.0,22.0,12.46,0.0
2017,7,31,5,45,244.5,29.0,2.35,13.5,58.0,22.35,12.64
2017,7,31,6,0,364.0,42.0,2.4,14.0,94.0,31.66,22.03
2017,7,31,6,15,442.0,51.5,2.35,14.5,140.0,37.14,27.31
2017,7,31,6,30,520.0,61.0,2.3,15.0,186.0,42.25,32.06
2017,7,31,6,45,397.5,91.0,2.25,16.0,200.5,82.61,54.52
2017,7,31,7,0,275.0,121.0,2.2,17.0,215.0,122.58,86.19
2017,7,31,7,15,491.0,102.5,2.15,17.5,303.0,148.17,96.4
2017,7,31,7,30,707.0,84.0,2.1,18.0,391.0,197.63,128.78
2017,7,31,7,45,737.0,87.5,2.05,19.0,442.5,247.59,170.94
2017,7,31,8,0,767.0,91.0,2.0,20.0,494.0,297.08,213.06
2017,7,31,8,15,788.0,94.5,2.0,20.5,543.0,346.23,255.21
2017,7,31,8,30,809.0,98.0,2.0,21.0,592.0,396.97,297.75
2017,7,31,8,45,827.0,100.0,2.0,22.0,637.5,446.45,337.63
2017,7,31,9,0,845.0,102.0,2.0,23.0,683.0,500.33,379.33
2017,7,31,9,15,857.0,104.5,2.0,23.5,724.0,548.31,416.16
2017,7,31,9,30,869.0,107.0,2.0,24.0,765.0,596.1,451.74
2017,7,31,9,45,878.5,109.0,2.05,25.0,800.5,641.5,483.88
2017,7,31,10,0,888.0,111.0,2.1,26.0,836.0,686.1,514.46
2017,7,31,10,15,895.5,112.5,2.15,26.5,865.5,727.83,542.77
2017,7,31,10,30,903.0,114.0,2.2,27.0,895.0,768.19,568.45
2017,7,31,10,45,910.0,114.0,2.3,27.5,918.0,805.24,591.96
2017,7,31,11,0,917.0,114.0,2.4,28.0,941.0,840.51,614.12
2017,7,31,11,15,920.0,114.5,2.45,28.5,956.5,871.01,632.61
2017,7,31,11,30,923.0,115.0,2.5,29.0,972.0,899.21,649.52
2017,7,31,11,45,926.5,114.0,2.6,29.5,980.5,923.99,664.56
2017,7,31,12,0,930.0,113.0,2.7,30.0,989.0,946.23,677.97
2017,7,31,12,15,930.0,113.0,2.75,30.0,989.0,963.59,689.26
2017,7,31,12,30,930.0,113.0,2.8,30.0,989.0,978.11,698.86
2017,7,31,12,45,933.0,110.0,2.85,30.0,982.5,989.55,706.61
2017,7,31,13,0,936.0,107.0,2.9,30.0,976.0,998.0,712.59
2017,7,31,13,15,933.0,106.5,2.95,30.0,960.0,1000.22,714.76
2017,7,31,13,30,930.0,106.0,3.0,30.0,944.0,999.36,715.13
2017,7,31,13,45,926.5,104.0,3.05,30.0,922.0,993.39,712.37
2017,7,31,14,0,923.0,102.0,3.1,30.0,900.0,984.35,707.78
2017,7,31,14,15,916.5,101.0,3.15,29.5,870.5,970.56,701.64
2017,7,31,14,30,910.0,100.0,3.2,29.0,841.0,953.9,693.69
2017,7,31,14,45,902.5,97.5,3.25,29.0,805.5,931.96,680.92
2017,7,31,15,0,895.0,95.0,3.3,29.0,770.0,907.4,666.44
2017,7,31,15,15,883.5,93.0,3.3,28.5,729.0,877.42,649.29
2017,7,31,15,30,872.0,91.0,3.3,28.0,688.0,845.32,630.57
2017,7,31,15,45,857.5,88.5,3.3,28.0,642.0,808.27,607.02
2017,7,31,16,0,843.0,86.0,3.3,28.0,596.0,769.65,582.2
2017,7,31,16,15,823.5,83.0,3.25,27.0,547.0,729.95,558.31
2017,7,31,16,30,804.0,80.0,3.2,26.0,498.0,684.75,529.93
2017,7,31,16,45,777.5,76.5,3.2,25.5,446.5,633.61,495.69
2017,7,31,17,0,751.0,73.0,3.2,25.0,395.0,582.73,459.5
2017,7,31,17,15,715.0,68.5,3.1,24.0,343.0,525.45,417.35
2017,7,31,17,30,679.0,64.0,3.0,23.0,291.0,469.79,374.84
2017,7,31,17,45,626.5,58.5,2.95,22.0,239.5,408.72,326.39
2017,7,31,18,0,574.0,53.0,2.9,21.0,188.0,349.33,277.36
2017,7,31,18,15,495.0,45.0,2.85,20.0,141.5,279.76,218.63
2017,7,31,18,30,416.0,37.0,2.8,19.0,95.0,217.31,164.11
2017,7,31,18,45,286.5,26.0,2.75,18.5,58.0,142.37,95.28
2017,7,31,19,0,157.0,15.0,2.7,18.0,21.0,69.73,0.0
2017,7,31,19,15,78.5,7.5,2.7,17.5,10.5,26.15,0.0
2017,7,31,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,5,15,58.0,7.5,2.15,13.5,10.0,7.37,0.0
2017,8,1,5,30,116.0,15.0,2.2,14.0,20.0,11.67,0.0
2017,8,1,5,45,229.5,28.5,2.25,14.5,55.0,22.02,12.12
2017,8,1,6,0,343.0,42.0,2.3,15.0,90.0,31.83,22.03
2017,8,1,6,15,421.0,52.0,2.3,15.5,135.5,37.74,27.7
2017,8,1,6,30,499.0,62.0,2.3,16.0,181.0,43.27,32.81
2017,8,1,6,45,553.0,69.0,2.3,17.0,230.5,68.21,39.11
2017,8,1,7,0,607.0,76.0,2.3,18.0,280.0,107.31,60.35
2017,8,1,7,15,645.0,81.5,2.2,19.0,331.0,148.68,89.68
2017,8,1,7,30,683.0,87.0,2.1,20.0,382.0,194.03,125.71
2017,8,1,7,45,711.0,91.5,2.05,21.0,432.5,240.04,164.35
2017,8,1,8,0,739.0,96.0,2.0,22.0,483.0,291.87,207.9
2017,8,1,8,15,760.5,100.0,1.95,22.5,531.5,340.25,248.91
2017,8,1,8,30,782.0,104.0,1.9,23.0,580.0,390.31,290.38
2017,8,1,8,45,798.0,107.5,1.9,24.0,624.5,439.0,329.26
2017,8,1,9,0,814.0,111.0,1.9,25.0,669.0,488.42,367.35
2017,8,1,9,15,827.0,113.5,1.9,26.0,709.5,535.85,402.7
2017,8,1,9,30,840.0,116.0,1.9,27.0,750.0,586.12,438.72
2017,8,1,9,45,821.0,133.5,1.9,28.0,777.5,624.66,464.98
2017,8,1,10,0,802.0,151.0,1.9,29.0,805.0,663.16,490.16
2017,8,1,10,15,810.5,153.0,1.95,29.5,834.0,703.41,517.56
2017,8,1,10,30,819.0,155.0,2.0,30.0,863.0,742.62,543.48
2017,8,1,10,45,826.5,156.0,2.05,31.0,886.0,778.9,564.82
2017,8,1,11,0,834.0,157.0,2.1,32.0,909.0,813.71,584.9
2017,8,1,11,15,838.0,158.0,2.15,32.0,924.0,843.98,604.22
2017,8,1,11,30,842.0,159.0,2.2,32.0,939.0,872.26,622.26
2017,8,1,11,45,846.0,158.0,2.25,32.5,947.5,896.49,636.41
2017,8,1,12,0,850.0,157.0,2.3,33.0,956.0,918.44,649.11
2017,8,1,12,15,850.0,157.0,2.35,33.0,955.5,935.32,659.97
2017,8,1,12,30,850.0,157.0,2.4,33.0,955.0,949.59,669.31
2017,8,1,12,45,859.0,149.5,2.5,33.5,950.5,957.91,674.1
2017,8,1,13,0,868.0,142.0,2.6,34.0,946.0,967.44,679.76
2017,8,1,13,15,864.0,141.0,2.65,34.0,930.5,968.24,681.0
2017,8,1,13,30,860.0,140.0,2.7,34.0,915.0,966.16,680.61
2017,8,1,13,45,854.0,138.5,2.8,34.0,892.0,958.81,677.43
2017,8,1,14,0,848.0,137.0,2.9,34.0,869.0,948.66,672.56
2017,8,1,14,15,839.5,135.5,2.95,33.5,839.0,938.83,668.98
2017,8,1,14,30,831.0,134.0,3.0,33.0,809.0,921.09,660.35
2017,8,1,14,45,819.5,132.0,3.1,32.5,773.5,897.58,648.32
2017,8,1,15,0,808.0,130.0,3.2,32.0,738.0,871.78,634.69
2017,8,1,15,15,794.0,127.0,3.2,31.5,697.0,840.61,616.73
2017,8,1,15,30,780.0,124.0,3.2,31.0,656.0,807.6,597.37
2017,8,1,15,45,761.0,120.5,3.2,30.5,610.5,768.3,573.47
2017,8,1,16,0,742.0,117.0,3.2,30.0,565.0,730.62,550.36
2017,8,1,16,15,718.5,112.5,3.15,29.5,516.5,684.89,520.95
2017,8,1,16,30,695.0,108.0,3.1,29.0,468.0,638.86,490.71
2017,8,1,16,45,662.5,103.0,3.1,28.5,417.5,586.03,453.8
2017,8,1,17,0,630.0,98.0,3.1,28.0,367.0,534.12,416.52
2017,8,1,17,15,589.0,91.5,3.0,27.0,316.5,476.56,374.33
2017,8,1,17,30,548.0,85.0,2.9,26.0,266.0,421.22,332.35
2017,8,1,17,45,488.5,76.5,2.8,25.0,217.0,356.56,281.57
2017,8,1,18,0,429.0,68.0,2.7,24.0,168.0,296.39,232.64
2017,8,1,18,15,349.5,56.0,2.55,23.0,124.5,227.3,175.38
2017,8,1,18,30,270.0,44.0,2.4,22.0,81.0,167.91,124.88
2017,8,1,18,45,165.5,28.5,2.3,21.5,48.0,103.53,66.65
2017,8,1,19,0,61.0,13.0,2.2,21.0,15.0,29.98,0.0
