Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,19,15,30.5,6.5,2.15,20.5,7.5,6.39,0.0
2017,8,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,5,15,34.0,7.0,0.95,16.5,8.0,6.88,0.0
2017,8,2,5,30,68.0,14.0,1.2,17.0,16.0,10.87,0.0
2017,8,2,5,45,159.5,30.5,1.5,17.5,49.0,23.59,12.97
2017,8,2,6,0,251.0,47.0,1.8,18.0,82.0,35.75,25.06
2017,8,2,6,15,326.0,60.5,2.05,18.5,125.5,44.91,33.55
2017,8,2,6,30,401.0,74.0,2.3,19.0,169.0,53.59,41.38
2017,8,2,6,45,451.0,85.5,2.55,20.0,216.5,77.81,49.48
2017,8,2,7,0,501.0,97.0,2.8,21.0,264.0,115.56,70.74
2017,8,2,7,15,542.0,105.0,2.85,21.5,313.5,153.82,97.42
2017,8,2,7,30,583.0,113.0,2.9,22.0,363.0,196.59,130.81
2017,8,2,7,45,619.0,117.5,2.95,23.0,413.5,239.35,165.79
2017,8,2,8,0,655.0,122.0,3.0,24.0,464.0,285.71,204.19
2017,8,2,8,15,678.5,127.5,2.95,24.5,511.0,332.18,243.18
2017,8,2,8,30,702.0,133.0,2.9,25.0,558.0,380.62,283.03
2017,8,2,8,45,721.5,136.5,2.85,26.0,602.0,427.33,320.13
2017,8,2,9,0,741.0,140.0,2.8,27.0,646.0,475.2,356.93
2017,8,2,9,15,754.5,143.0,2.75,27.0,685.5,523.19,394.1
2017,8,2,9,30,768.0,146.0,2.7,27.0,725.0,568.28,428.32
2017,8,2,9,45,764.5,156.5,2.7,27.5,755.5,609.85,458.23
2017,8,2,10,0,761.0,167.0,2.7,28.0,786.0,649.86,486.19
2017,8,2,10,15,769.5,169.5,2.65,28.0,814.5,689.07,513.96
2017,8,2,10,30,778.0,172.0,2.6,28.0,843.0,727.35,540.51
2017,8,2,10,45,787.5,171.0,2.6,28.5,865.5,761.99,562.86
2017,8,2,11,0,797.0,170.0,2.6,29.0,888.0,795.37,583.44
2017,8,2,11,15,801.0,171.0,2.7,29.5,902.5,824.68,601.76
2017,8,2,11,30,805.0,172.0,2.8,30.0,917.0,852.09,618.76
2017,8,2,11,45,812.0,169.5,2.95,30.5,926.0,876.74,634.22
2017,8,2,12,0,819.0,167.0,3.1,31.0,935.0,899.32,648.32
2017,8,2,12,15,819.0,167.0,3.25,31.0,934.5,915.76,659.78
2017,8,2,12,30,819.0,167.0,3.4,31.0,934.0,929.68,669.71
2017,8,2,12,45,817.5,166.0,3.55,31.0,926.5,938.59,676.5
2017,8,2,13,0,816.0,165.0,3.7,31.0,919.0,944.79,681.65
2017,8,2,13,15,812.5,164.0,3.8,31.0,904.0,946.36,683.6
2017,8,2,13,30,809.0,163.0,3.9,31.0,889.0,945.15,683.88
2017,8,2,13,45,805.0,160.0,4.05,31.0,867.5,938.65,681.06
2017,8,2,14,0,801.0,157.0,4.2,31.0,846.0,929.4,676.53
2017,8,2,14,15,793.0,155.0,4.25,30.5,817.5,914.76,669.34
2017,8,2,14,30,785.0,153.0,4.3,30.0,789.0,897.61,660.52
2017,8,2,14,45,774.5,150.0,4.35,30.0,754.5,874.71,646.53
2017,8,2,15,0,764.0,147.0,4.4,30.0,720.0,849.6,631.04
2017,8,2,15,15,749.5,143.5,4.3,29.5,680.0,818.42,611.98
2017,8,2,15,30,735.0,140.0,4.2,29.0,640.0,788.79,593.9
2017,8,2,15,45,712.5,137.5,4.15,29.0,595.0,749.12,567.63
2017,8,2,16,0,690.0,135.0,4.1,29.0,550.0,708.64,540.6
2017,8,2,16,15,665.5,130.0,3.85,28.5,503.0,663.29,510.03
2017,8,2,16,30,641.0,125.0,3.6,28.0,456.0,617.78,478.03
2017,8,2,16,45,600.5,121.0,3.4,27.5,405.0,562.51,438.13
2017,8,2,17,0,560.0,117.0,3.2,27.0,354.0,508.77,398.48
2017,8,2,17,15,517.0,108.0,2.7,26.5,304.5,446.89,351.26
2017,8,2,17,30,474.0,99.0,2.2,26.0,255.0,391.34,307.67
2017,8,2,17,45,411.5,88.5,1.7,25.5,207.0,326.96,256.14
2017,8,2,18,0,349.0,78.0,1.2,25.0,159.0,267.73,207.55
2017,8,2,18,15,275.0,62.5,1.1,24.5,116.5,203.12,154.6
2017,8,2,18,30,201.0,47.0,1.0,24.0,74.0,145.42,106.41
2017,8,2,18,45,100.5,29.5,0.9,24.0,43.0,76.52,46.57
2017,8,2,19,0,0.0,12.0,0.8,24.0,12.0,11.8,0.0
2017,8,2,19,15,0.0,6.0,0.85,23.5,6.0,5.9,0.0
2017,8,2,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,2.0,2.2,22.0,2.0,1.97,0.0
2017,8,3,5,30,0.0,4.0,2.4,22.0,4.0,3.93,0.0
2017,8,3,5,45,0.0,17.0,2.6,22.0,17.0,16.4,6.9
2017,8,3,6,0,0.0,30.0,2.8,22.0,30.0,28.97,18.83
2017,8,3,6,15,0.0,48.5,2.65,22.0,48.5,46.17,34.08
2017,8,3,6,30,0.0,67.0,2.5,22.0,67.0,62.87,48.83
2017,8,3,6,45,0.0,87.0,2.4,22.0,87.0,80.97,61.37
2017,8,3,7,0,0.0,107.0,2.3,22.0,107.0,99.43,76.44
2017,8,3,7,15,156.5,132.5,2.15,22.0,199.5,135.04,98.42
2017,8,3,7,30,313.0,158.0,2.0,22.0,292.0,189.2,135.37
2017,8,3,7,45,168.0,173.5,1.9,22.0,247.0,191.33,143.21
2017,8,3,8,0,23.0,189.0,1.8,22.0,202.0,182.76,140.99
2017,8,3,8,15,11.5,166.0,1.9,22.5,172.5,160.92,123.55
2017,8,3,8,30,0.0,143.0,2.0,23.0,143.0,136.72,104.15
2017,8,3,8,45,3.5,172.0,2.1,23.5,175.0,165.4,126.15
2017,8,3,9,0,7.0,201.0,2.2,24.0,207.0,194.46,148.06
2017,8,3,9,15,57.0,275.5,2.1,24.5,319.0,285.24,216.75
2017,8,3,9,30,107.0,350.0,2.0,25.0,431.0,383.62,288.91
2017,8,3,9,45,110.0,368.5,1.9,25.5,455.0,408.79,305.77
2017,8,3,10,0,113.0,387.0,1.8,26.0,479.0,430.94,320.54
2017,8,3,10,15,87.5,388.5,1.6,26.0,461.5,424.73,314.67
2017,8,3,10,30,62.0,390.0,1.4,26.0,444.0,413.05,304.91
2017,8,3,10,45,94.5,417.0,1.2,26.5,501.0,467.0,342.17
2017,8,3,11,0,127.0,444.0,1.0,27.0,558.0,522.05,378.58
2017,8,3,11,15,171.5,451.5,1.1,27.0,608.5,572.57,414.17
2017,8,3,11,30,216.0,459.0,1.2,27.0,659.0,625.25,450.95
2017,8,3,11,45,228.0,451.0,1.3,27.0,664.0,636.55,459.24
2017,8,3,12,0,240.0,443.0,1.4,27.0,669.0,649.06,468.72
2017,8,3,12,15,126.5,350.5,1.5,27.0,470.0,461.17,338.55
2017,8,3,12,30,13.0,258.0,1.6,27.0,271.0,262.98,194.07
2017,8,3,12,45,38.0,342.0,1.75,27.0,378.0,373.42,276.16
2017,8,3,13,0,63.0,426.0,1.9,27.0,485.0,483.32,354.5
2017,8,3,13,15,136.0,434.5,1.9,27.0,558.0,569.45,416.43
2017,8,3,13,30,209.0,443.0,1.9,27.0,631.0,650.6,473.8
2017,8,3,13,45,115.0,376.5,1.9,27.0,480.0,495.28,364.38
2017,8,3,14,0,21.0,310.0,1.9,27.0,329.0,325.25,240.96
2017,8,3,14,15,53.5,343.0,1.7,27.0,388.0,397.99,295.43
2017,8,3,14,30,86.0,376.0,1.5,27.0,447.0,464.11,342.86
2017,8,3,14,45,127.0,365.0,1.35,27.0,463.5,499.04,368.34
2017,8,3,15,0,168.0,354.0,1.2,27.0,480.0,523.88,386.69
2017,8,3,15,15,221.0,326.0,1.3,26.5,482.0,538.33,400.54
2017,8,3,15,30,274.0,298.0,1.4,26.0,484.0,558.35,418.25
2017,8,3,15,45,363.0,254.5,1.55,26.0,482.5,577.78,436.29
2017,8,3,16,0,452.0,211.0,1.7,26.0,481.0,599.78,455.78
2017,8,3,16,15,357.5,210.0,1.85,25.5,412.5,505.34,388.6
2017,8,3,16,30,263.0,209.0,2.0,25.0,344.0,425.86,330.55
2017,8,3,16,45,290.5,181.5,2.2,25.0,316.0,405.53,317.6
2017,8,3,17,0,318.0,154.0,2.4,25.0,288.0,382.09,301.35
2017,8,3,17,15,268.0,144.5,2.3,24.5,247.0,330.07,261.08
2017,8,3,17,30,218.0,135.0,2.2,24.0,206.0,282.06,223.22
2017,8,3,17,45,175.5,114.0,2.15,23.5,165.0,221.48,174.9
2017,8,3,18,0,133.0,93.0,2.1,23.0,124.0,171.41,133.92
2017,8,3,18,15,95.0,69.5,1.75,22.5,89.0,123.34,93.91
2017,8,3,18,30,57.0,46.0,1.4,22.0,54.0,77.86,55.87
2017,8,3,18,45,28.5,25.5,1.1,21.5,29.5,41.34,22.66
2017,8,3,19,0,0.0,5.0,0.8,21.0,5.0,4.91,0.0
2017,8,3,19,15,0.0,2.5,0.7,21.0,2.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.5,2.25,19.5,0.5,0.48,0.0
2017,8,4,6,0,0.0,1.0,2.6,20.0,1.0,0.96,0.0
2017,8,4,6,15,0.0,1.5,2.6,20.5,1.5,1.44,0.0
2017,8,4,6,30,0.0,2.0,2.6,21.0,2.0,1.93,0.0
2017,8,4,6,45,0.0,3.0,2.65,21.5,3.0,2.89,0.0
2017,8,4,7,0,0.0,4.0,2.7,22.0,4.0,3.86,0.0
2017,8,4,7,15,0.0,20.5,2.7,22.0,20.5,19.78,10.82
2017,8,4,7,30,0.0,37.0,2.7,22.0,37.0,35.73,23.96
2017,8,4,7,45,0.0,87.0,2.75,22.5,87.0,84.0,63.22
2017,8,4,8,0,0.0,137.0,2.8,23.0,137.0,130.18,99.89
2017,8,4,8,15,0.0,128.5,2.8,23.0,128.5,122.94,93.73
2017,8,4,8,30,0.0,120.0,2.8,23.0,120.0,115.36,87.4
2017,8,4,8,45,0.0,136.0,2.85,23.5,136.0,130.52,98.97
2017,8,4,9,0,0.0,152.0,2.9,24.0,152.0,145.73,110.41
2017,8,4,9,15,82.5,253.5,2.9,24.5,315.5,278.85,213.0
2017,8,4,9,30,165.0,355.0,2.9,25.0,479.0,416.58,315.29
2017,8,4,9,45,99.5,341.0,2.95,25.5,417.0,377.75,284.76
2017,8,4,10,0,34.0,327.0,3.0,26.0,355.0,328.73,246.77
2017,8,4,10,15,19.0,245.0,3.0,26.5,261.0,247.83,185.81
2017,8,4,10,30,4.0,163.0,3.0,27.0,167.0,160.15,118.83
2017,8,4,10,45,2.0,108.0,3.05,27.5,110.0,106.07,77.14
2017,8,4,11,0,0.0,53.0,3.1,28.0,53.0,51.36,34.56
2017,8,4,11,15,2.5,108.0,3.15,28.5,110.5,106.67,77.3
2017,8,4,11,30,5.0,163.0,3.2,29.0,168.0,162.04,119.23
2017,8,4,11,45,5.5,164.5,3.25,29.5,170.0,164.18,120.49
2017,8,4,12,0,6.0,166.0,3.3,30.0,172.0,166.32,121.87
2017,8,4,12,15,18.0,270.5,3.35,30.0,288.0,279.09,206.0
2017,8,4,12,30,30.0,375.0,3.4,30.0,404.0,396.7,291.15
2017,8,4,12,45,24.5,347.0,3.5,30.0,370.5,365.75,268.6
2017,8,4,13,0,19.0,319.0,3.6,30.0,337.0,329.74,242.71
2017,8,4,13,15,40.5,364.5,3.6,30.0,401.5,401.97,295.85
2017,8,4,13,30,62.0,410.0,3.6,30.0,466.0,470.69,345.4
2017,8,4,13,45,66.5,396.5,3.65,30.0,455.0,462.97,340.32
2017,8,4,14,0,71.0,383.0,3.7,30.0,444.0,454.84,335.27
2017,8,4,14,15,36.0,263.5,3.7,30.0,294.5,298.99,222.1
2017,8,4,14,30,1.0,144.0,3.7,30.0,145.0,141.21,103.36
2017,8,4,14,45,0.5,126.5,3.7,30.0,127.0,123.5,90.19
2017,8,4,15,0,0.0,109.0,3.7,30.0,109.0,105.8,76.77
2017,8,4,15,15,2.0,146.0,3.65,29.5,148.0,144.3,106.86
2017,8,4,15,30,4.0,183.0,3.6,29.0,187.0,183.54,137.45
2017,8,4,15,45,2.0,143.0,3.55,29.0,145.0,141.59,105.43
2017,8,4,16,0,0.0,103.0,3.5,29.0,103.0,99.97,73.34
2017,8,4,16,15,0.0,119.5,3.4,28.5,119.5,116.73,86.92
2017,8,4,16,30,0.0,136.0,3.3,28.0,136.0,134.1,101.01
2017,8,4,16,45,145.5,146.5,3.25,27.5,207.5,257.98,202.14
2017,8,4,17,0,291.0,157.0,3.2,27.0,279.0,367.71,289.23
2017,8,4,17,15,365.5,128.5,3.1,26.0,260.5,377.47,298.33
2017,8,4,17,30,440.0,100.0,3.0,25.0,242.0,371.56,294.83
2017,8,4,17,45,387.5,87.5,2.95,24.5,196.0,311.72,246.66
2017,8,4,18,0,335.0,75.0,2.9,24.0,150.0,256.14,200.73
2017,8,4,18,15,263.5,59.0,2.75,23.0,109.0,192.93,148.14
2017,8,4,18,30,192.0,43.0,2.6,22.0,68.0,136.36,100.13
2017,8,4,18,45,113.5,25.5,2.5,21.5,38.5,80.05,46.13
2017,8,4,19,0,35.0,8.0,2.4,21.0,9.0,17.47,0.0
2017,8,4,19,15,17.5,4.0,2.35,20.5,4.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,3.0,2.35,15.5,3.0,0.0,0.0
2017,8,5,5,30,0.0,6.0,2.4,16.0,6.0,5.9,0.0
2017,8,5,5,45,0.0,22.5,2.45,16.5,22.5,21.67,10.65
2017,8,5,6,0,0.0,39.0,2.5,17.0,39.0,36.82,25.92
2017,8,5,6,15,6.5,59.0,2.5,17.5,60.5,54.67,42.09
2017,8,5,6,30,13.0,79.0,2.5,18.0,82.0,72.33,57.86
2017,8,5,6,45,22.5,99.5,2.55,18.5,106.0,87.85,67.55
2017,8,5,7,0,32.0,120.0,2.6,19.0,130.0,108.38,83.57
2017,8,5,7,15,131.5,143.5,2.55,19.5,197.5,139.36,104.07
2017,8,5,7,30,231.0,167.0,2.5,20.0,265.0,180.21,132.62
2017,8,5,7,45,438.5,143.0,2.5,21.0,358.0,216.71,154.75
2017,8,5,8,0,646.0,119.0,2.5,22.0,451.0,276.19,197.8
2017,8,5,8,15,383.5,193.0,2.5,22.5,395.5,288.85,216.29
2017,8,5,8,30,121.0,267.0,2.5,23.0,340.0,282.5,215.93
2017,8,5,8,45,68.0,248.0,2.5,23.5,289.5,256.62,196.24
2017,8,5,9,0,15.0,229.0,2.5,24.0,239.0,223.73,170.53
2017,8,5,9,15,79.5,291.5,2.5,24.5,350.5,310.63,236.29
2017,8,5,9,30,144.0,354.0,2.5,25.0,462.0,403.52,304.71
2017,8,5,9,45,229.0,360.0,2.55,25.5,541.0,469.31,352.83
2017,8,5,10,0,314.0,366.0,2.6,26.0,620.0,538.45,402.91
2017,8,5,10,15,556.5,259.5,2.65,26.5,729.5,621.18,466.0
2017,8,5,10,30,799.0,153.0,2.7,27.0,839.0,721.06,540.01
2017,8,5,10,45,806.0,154.0,2.75,27.5,861.0,756.35,562.26
2017,8,5,11,0,813.0,155.0,2.8,28.0,883.0,790.16,583.63
2017,8,5,11,15,817.0,156.0,2.85,28.0,898.0,819.89,603.27
2017,8,5,11,30,821.0,157.0,2.9,28.0,913.0,847.66,621.59
2017,8,5,11,45,825.5,156.0,2.95,28.5,921.0,871.85,636.27
2017,8,5,12,0,830.0,155.0,3.0,29.0,929.0,893.83,649.48
2017,8,5,12,15,830.0,155.0,3.1,29.0,928.5,910.37,660.78
2017,8,5,12,30,830.0,155.0,3.2,29.0,928.0,924.34,670.53
2017,8,5,12,45,828.5,154.0,3.3,29.0,920.5,933.25,677.09
2017,8,5,13,0,827.0,153.0,3.4,29.0,913.0,939.41,681.98
2017,8,5,13,15,823.0,152.0,3.5,29.0,898.0,940.42,683.63
2017,8,5,13,30,819.0,151.0,3.6,29.0,883.0,938.62,683.57
2017,8,5,13,45,816.5,147.5,3.7,29.0,861.5,932.84,681.0
2017,8,5,14,0,814.0,144.0,3.8,29.0,840.0,924.26,676.68
2017,8,5,14,15,805.5,142.0,3.85,28.5,811.0,908.91,669.01
2017,8,5,14,30,797.0,140.0,3.9,28.0,782.0,891.02,659.69
2017,8,5,14,45,790.0,135.5,3.95,28.0,748.0,869.37,646.51
2017,8,5,15,0,783.0,131.0,4.0,28.0,714.0,845.34,631.73
2017,8,5,15,15,769.0,128.0,4.0,27.5,673.5,814.64,613.3
2017,8,5,15,30,755.0,125.0,4.0,27.0,633.0,782.16,593.49
2017,8,5,15,45,742.5,119.0,4.0,26.5,590.0,746.06,570.88
2017,8,5,16,0,730.0,113.0,4.0,26.0,547.0,711.1,548.79
2017,8,5,16,15,707.0,108.5,3.95,25.5,499.5,666.13,518.91
2017,8,5,16,30,684.0,104.0,3.9,25.0,452.0,620.86,488.0
2017,8,5,16,45,660.5,96.5,3.85,24.5,403.5,571.75,452.65
2017,8,5,17,0,637.0,89.0,3.8,24.0,355.0,522.89,416.51
2017,8,5,17,15,596.5,83.0,3.7,23.0,305.0,466.15,373.64
2017,8,5,17,30,556.0,77.0,3.6,22.0,255.0,411.64,331.0
2017,8,5,17,45,506.5,67.5,3.5,21.5,207.5,351.07,281.48
2017,8,5,18,0,457.0,58.0,3.4,21.0,160.0,294.22,233.38
2017,8,5,18,15,376.0,47.5,3.3,20.5,116.5,227.18,176.09
2017,8,5,18,30,295.0,37.0,3.2,20.0,73.0,167.64,123.88
2017,8,5,18,45,184.0,23.5,3.1,19.5,42.0,98.88,55.09
2017,8,5,19,0,73.0,10.0,3.0,19.0,11.0,29.67,0.0
2017,8,5,19,15,36.5,5.0,2.95,18.5,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,5,15,51.5,6.0,2.55,15.0,7.5,0.0,0.0
2017,8,6,5,30,103.0,12.0,2.6,15.0,15.0,11.8,0.0
2017,8,6,5,45,228.5,24.0,2.65,15.5,48.0,18.41,7.91
2017,8,6,6,0,354.0,36.0,2.7,16.0,81.0,26.96,17.53
2017,8,6,6,15,434.5,45.0,2.65,16.5,126.0,32.22,22.64
2017,8,6,6,30,515.0,54.0,2.6,17.0,171.0,37.13,27.21
2017,8,6,6,45,257.5,79.5,2.6,17.5,138.0,63.64,43.85
2017,8,6,7,0,0.0,105.0,2.6,18.0,105.0,97.5,76.12
2017,8,6,7,15,15.0,130.5,2.55,18.5,137.0,122.55,95.76
2017,8,6,7,30,30.0,156.0,2.5,19.0,169.0,145.02,112.95
2017,8,6,7,45,40.5,181.0,2.45,19.5,200.5,171.65,133.54
2017,8,6,8,0,51.0,206.0,2.4,20.0,232.0,199.56,154.98
2017,8,6,8,15,56.0,228.5,2.4,20.5,259.5,224.87,174.31
2017,8,6,8,30,61.0,251.0,2.4,21.0,287.0,250.8,193.9
2017,8,6,8,45,160.5,276.0,2.4,21.5,382.0,315.1,242.24
2017,8,6,9,0,260.0,301.0,2.4,22.0,477.0,389.1,297.73
2017,8,6,9,15,562.0,198.0,2.45,22.5,608.5,464.72,356.24
2017,8,6,9,30,864.0,95.0,2.5,23.0,740.0,573.08,439.24
2017,8,6,9,45,858.5,105.0,2.6,23.5,771.5,616.61,471.3
2017,8,6,10,0,853.0,115.0,2.7,24.0,803.0,658.16,501.44
2017,8,6,10,15,860.5,116.5,2.8,24.5,832.0,698.73,530.47
2017,8,6,10,30,868.0,118.0,2.9,25.0,861.0,738.0,556.68
2017,8,6,10,45,873.0,119.0,3.0,25.5,883.0,773.44,579.73
2017,8,6,11,0,878.0,120.0,3.1,26.0,905.0,807.05,601.36
2017,8,6,11,15,881.5,121.0,3.2,26.0,920.5,837.47,621.92
2017,8,6,11,30,885.0,122.0,3.3,26.0,936.0,865.71,641.0
2017,8,6,11,45,886.5,123.0,3.4,26.5,943.0,889.9,656.1
2017,8,6,12,0,888.0,124.0,3.5,27.0,950.0,911.6,669.53
2017,8,6,12,15,888.0,124.0,3.6,27.0,950.0,928.37,681.07
2017,8,6,12,30,888.0,124.0,3.7,27.0,950.0,942.4,690.91
2017,8,6,12,45,882.5,126.0,3.8,27.0,941.5,950.5,696.94
2017,8,6,13,0,877.0,128.0,3.9,27.0,933.0,955.68,701.19
2017,8,6,13,15,874.0,127.0,3.95,27.0,917.5,957.29,702.92
2017,8,6,13,30,871.0,126.0,4.0,27.0,902.0,955.97,702.85
2017,8,6,13,45,865.0,125.5,4.05,27.0,879.5,949.43,699.44
2017,8,6,14,0,859.0,125.0,4.1,27.0,857.0,940.04,694.26
2017,8,6,14,15,851.5,123.5,4.1,26.5,828.0,925.45,686.79
2017,8,6,14,30,844.0,122.0,4.1,26.0,799.0,908.2,677.59
2017,8,6,14,45,833.5,120.0,4.15,26.0,763.5,890.38,666.97
2017,8,6,15,0,823.0,118.0,4.2,26.0,728.0,865.06,651.21
2017,8,6,15,15,810.0,115.5,4.2,25.5,687.5,834.84,633.08
2017,8,6,15,30,797.0,113.0,4.2,25.0,647.0,802.71,613.45
2017,8,6,15,45,777.5,110.5,4.25,24.5,601.5,763.59,588.8
2017,8,6,16,0,758.0,108.0,4.3,24.0,556.0,723.33,562.96
2017,8,6,16,15,735.5,104.0,4.2,23.5,508.0,678.27,532.68
2017,8,6,16,30,713.0,100.0,4.1,23.0,460.0,635.44,503.54
2017,8,6,16,45,677.5,96.0,4.1,22.5,409.0,581.19,463.95
2017,8,6,17,0,642.0,92.0,4.1,22.0,358.0,528.09,424.14
2017,8,6,17,15,601.0,85.5,4.0,21.0,307.5,470.3,380.06
2017,8,6,17,30,560.0,79.0,3.9,20.0,257.0,414.76,336.2
2017,8,6,17,45,495.0,71.0,3.8,19.0,207.0,347.9,281.63
2017,8,6,18,0,430.0,63.0,3.7,18.0,157.0,286.06,229.43
2017,8,6,18,15,349.5,50.5,3.6,17.5,113.5,216.73,169.68
2017,8,6,18,30,269.0,38.0,3.5,17.0,70.0,157.34,117.05
2017,8,6,18,45,158.5,23.0,3.45,16.5,39.5,89.11,46.51
2017,8,6,19,0,48.0,8.0,3.4,16.0,9.0,20.78,0.0
2017,8,6,19,15,24.0,4.0,3.35,15.5,4.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,7,5,15,21.0,4.0,2.0,14.0,4.5,0.0,0.0
2017,8,7,5,30,42.0,8.0,2.2,14.0,9.0,7.86,0.0
2017,8,7,5,45,128.0,25.5,2.45,14.5,39.5,19.75,8.52
2017,8,7,6,0,214.0,43.0,2.7,15.0,70.0,32.87,22.64
2017,8,7,6,15,287.5,58.5,2.65,15.5,112.5,43.75,32.83
2017,8,7,6,30,361.0,74.0,2.6,16.0,155.0,54.08,42.27
2017,8,7,6,45,180.5,67.5,2.6,16.5,108.0,57.81,40.66
2017,8,7,7,0,0.0,61.0,2.6,17.0,61.0,58.95,44.21
2017,8,7,7,15,0.0,76.5,2.6,17.5,76.5,73.68,56.34
2017,8,7,7,30,0.0,92.0,2.6,18.0,92.0,88.21,68.09
2017,8,7,7,45,0.0,106.0,2.6,18.5,106.0,101.42,78.55
2017,8,7,8,0,0.0,120.0,2.6,19.0,120.0,114.66,88.89
2017,8,7,8,15,0.0,138.5,2.6,19.5,139.0,132.06,102.44
2017,8,7,8,30,0.0,157.0,2.6,20.0,158.0,149.51,115.84
2017,8,7,8,45,4.0,179.0,2.65,20.5,182.5,171.91,132.97
2017,8,7,9,0,8.0,201.0,2.7,21.0,207.0,194.77,150.29
2017,8,7,9,15,14.5,235.5,2.75,21.0,246.5,230.84,178.03
2017,8,7,9,30,21.0,270.0,2.8,21.0,286.0,267.61,206.0
2017,8,7,9,45,50.0,320.5,2.85,21.5,360.5,328.97,252.25
2017,8,7,10,0,79.0,371.0,2.9,22.0,435.0,396.98,302.56
2017,8,7,10,15,207.0,379.0,2.95,22.5,554.5,494.23,375.76
2017,8,7,10,30,335.0,387.0,3.0,23.0,674.0,601.49,454.39
2017,8,7,10,45,592.0,265.5,3.1,23.5,787.5,695.66,526.81
2017,8,7,11,0,849.0,144.0,3.2,24.0,901.0,805.14,605.93
2017,8,7,11,15,853.0,144.5,3.3,24.0,916.0,834.84,625.62
2017,8,7,11,30,857.0,145.0,3.4,24.0,931.0,862.45,644.46
2017,8,7,11,45,858.5,146.0,3.5,24.0,938.5,886.17,660.69
2017,8,7,12,0,860.0,147.0,3.6,24.0,946.0,907.47,675.35
2017,8,7,12,15,860.0,146.5,3.65,24.0,945.5,923.47,686.23
2017,8,7,12,30,860.0,146.0,3.7,24.0,945.0,936.82,695.45
2017,8,7,12,45,861.0,143.5,3.75,24.0,938.0,946.41,702.27
2017,8,7,13,0,862.0,141.0,3.8,24.0,931.0,953.19,707.35
2017,8,7,13,15,858.5,140.5,3.85,24.0,915.5,954.88,709.14
2017,8,7,13,30,855.0,140.0,3.9,24.0,900.0,953.69,709.17
2017,8,7,13,45,849.5,138.0,3.95,24.0,877.0,946.24,705.11
2017,8,7,14,0,844.0,136.0,4.0,24.0,854.0,935.96,699.28
2017,8,7,14,15,836.0,134.5,3.95,23.5,824.5,926.44,694.89
2017,8,7,14,30,828.0,133.0,3.9,23.0,795.0,909.09,685.21
2017,8,7,14,45,818.5,130.0,3.9,23.0,760.0,886.24,670.79
2017,8,7,15,0,809.0,127.0,3.9,23.0,725.0,861.02,654.76
2017,8,7,15,15,795.0,124.0,3.85,22.5,684.0,829.71,635.45
2017,8,7,15,30,781.0,121.0,3.8,22.0,643.0,796.56,614.71
2017,8,7,15,45,764.5,116.5,3.8,21.5,598.0,758.1,590.14
2017,8,7,16,0,748.0,112.0,3.8,21.0,553.0,718.35,564.28
2017,8,7,16,15,724.5,108.0,3.75,20.5,504.5,675.6,535.6
2017,8,7,16,30,701.0,104.0,3.7,20.0,456.0,629.95,503.88
2017,8,7,16,45,671.5,98.0,3.65,19.5,405.5,577.9,465.61
2017,8,7,17,0,642.0,92.0,3.6,19.0,355.0,526.56,426.82
2017,8,7,17,15,600.5,85.0,3.55,18.5,304.5,467.96,381.06
2017,8,7,17,30,559.0,78.0,3.5,18.0,254.0,411.66,335.68
2017,8,7,17,45,502.0,69.0,3.45,17.5,205.0,347.9,282.77
2017,8,7,18,0,445.0,60.0,3.4,17.0,156.0,288.51,231.81
2017,8,7,18,15,361.5,48.5,3.3,16.5,112.5,220.25,172.61
2017,8,7,18,30,278.0,37.0,3.2,16.0,69.0,158.78,117.88
2017,8,7,18,45,139.0,18.5,3.15,15.5,34.5,75.41,34.92
2017,8,7,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,8,5,15,42.5,5.0,2.4,13.5,6.0,0.0,0.0
2017,8,8,5,30,85.0,10.0,2.6,14.0,12.0,9.83,0.0
2017,8,8,5,45,209.5,23.5,2.85,14.5,45.0,18.21,6.93
2017,8,8,6,0,334.0,37.0,3.1,15.0,78.0,28.23,18.6
2017,8,8,6,15,418.0,46.5,3.05,15.5,123.0,33.87,24.14
2017,8,8,6,30,502.0,56.0,3.0,16.0,168.0,39.14,29.08
2017,8,8,6,45,251.0,66.5,3.0,16.5,122.5,51.98,35.15
2017,8,8,7,0,0.0,77.0,3.0,17.0,77.0,73.48,56.4
2017,8,8,7,15,0.0,95.5,2.95,17.5,95.5,90.63,70.45
2017,8,8,7,30,0.0,114.0,2.9,18.0,114.0,107.87,84.31
2017,8,8,7,45,1.0,135.0,2.85,18.5,136.0,127.62,99.95
2017,8,8,8,0,2.0,156.0,2.8,19.0,158.0,147.58,115.5
2017,8,8,8,15,6.0,175.5,2.75,19.5,180.0,167.35,130.62
2017,8,8,8,30,10.0,195.0,2.7,20.0,202.0,187.59,145.95
2017,8,8,8,45,27.0,235.5,2.65,20.5,254.0,228.04,176.87
2017,8,8,9,0,44.0,276.0,2.6,21.0,306.0,274.21,211.76
2017,8,8,9,15,95.0,313.5,2.6,21.5,383.0,337.09,259.1
2017,8,8,9,30,146.0,351.0,2.6,22.0,460.0,401.0,306.52
2017,8,8,9,45,500.5,237.5,2.65,22.5,635.5,515.23,395.68
2017,8,8,10,0,855.0,124.0,2.7,23.0,811.0,664.58,508.33
2017,8,8,10,15,863.0,125.5,2.75,23.5,840.0,705.68,536.84
2017,8,8,10,30,871.0,127.0,2.8,24.0,869.0,745.5,563.65
2017,8,8,10,45,877.0,127.5,2.9,24.5,892.0,781.43,587.04
2017,8,8,11,0,883.0,128.0,3.0,25.0,915.0,815.58,609.06
2017,8,8,11,15,887.0,129.0,3.05,25.0,930.0,846.64,629.77
2017,8,8,11,30,891.0,130.0,3.1,25.0,945.0,875.52,648.99
2017,8,8,11,45,893.5,130.0,3.2,25.5,953.0,899.85,664.17
2017,8,8,12,0,896.0,130.0,3.3,26.0,961.0,921.67,677.7
2017,8,8,12,15,895.5,130.0,3.4,26.0,960.5,938.19,689.09
2017,8,8,12,30,895.0,130.0,3.5,26.0,960.0,951.92,698.77
2017,8,8,12,45,885.5,134.5,3.6,26.0,949.5,958.9,704.11
2017,8,8,13,0,876.0,139.0,3.7,26.0,939.0,962.91,707.64
2017,8,8,13,15,871.5,138.0,3.75,26.0,922.5,963.18,708.52
2017,8,8,13,30,867.0,137.0,3.8,26.0,906.0,960.52,707.6
2017,8,8,13,45,859.0,136.5,3.85,26.0,882.0,952.18,703.03
2017,8,8,14,0,851.0,136.0,3.9,26.0,858.0,941.02,696.7
2017,8,8,14,15,842.5,134.0,3.9,25.5,828.0,930.41,691.93
2017,8,8,14,30,834.0,132.0,3.9,25.0,798.0,911.97,681.92
2017,8,8,14,45,819.0,131.5,3.95,25.0,760.5,886.76,666.27
2017,8,8,15,0,804.0,131.0,4.0,25.0,723.0,859.39,649.14
2017,8,8,15,15,789.0,128.0,3.95,24.5,681.5,827.33,629.44
2017,8,8,15,30,774.0,125.0,3.9,24.0,640.0,793.48,608.34
2017,8,8,15,45,749.0,123.0,3.9,23.5,593.0,753.91,583.12
2017,8,8,16,0,724.0,121.0,3.9,23.0,546.0,710.97,555.08
2017,8,8,16,15,698.5,116.0,3.8,22.5,497.0,663.8,523.11
2017,8,8,16,30,673.0,111.0,3.7,22.0,448.0,616.49,489.58
2017,8,8,16,45,631.5,107.5,3.65,21.5,396.0,560.29,448.14
2017,8,8,17,0,590.0,104.0,3.6,21.0,344.0,505.71,406.85
2017,8,8,17,15,546.0,95.5,3.5,20.0,293.5,446.07,361.13
2017,8,8,17,30,502.0,87.0,3.4,19.0,243.0,388.99,315.86
2017,8,8,17,45,432.5,77.5,3.3,18.5,194.0,318.73,257.9
2017,8,8,18,0,363.0,68.0,3.2,18.0,145.0,257.37,205.7
2017,8,8,18,15,284.0,53.0,3.15,17.5,103.0,191.65,149.19
2017,8,8,18,30,205.0,38.0,3.1,17.0,61.0,133.41,97.85
2017,8,8,18,45,102.5,19.0,3.05,16.5,30.5,64.03,24.78
2017,8,8,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,5,15,17.5,3.5,2.05,14.0,4.0,0.0,0.0
2017,8,9,5,30,35.0,7.0,2.2,14.0,8.0,6.88,0.0
2017,8,9,5,45,128.0,24.5,2.35,14.5,38.0,19.03,6.9
2017,8,9,6,0,221.0,42.0,2.5,15.0,68.0,32.21,21.95
2017,8,9,6,15,299.0,56.5,2.5,15.5,111.0,42.33,31.53
2017,8,9,6,30,377.0,71.0,2.5,16.0,154.0,51.93,40.35
2017,8,9,6,45,437.5,81.5,2.55,16.5,202.5,65.53,44.98
2017,8,9,7,0,498.0,92.0,2.6,17.0,251.0,101.91,62.76
2017,8,9,7,15,249.0,74.0,2.65,17.5,153.5,85.88,55.73
2017,8,9,7,30,0.0,56.0,2.7,18.0,56.0,54.11,39.76
2017,8,9,7,45,0.0,67.5,2.75,18.5,67.5,65.25,48.8
2017,8,9,8,0,0.0,79.0,2.8,19.0,79.0,76.4,57.69
2017,8,9,8,15,0.0,89.5,2.8,19.5,89.5,86.59,65.67
2017,8,9,8,30,0.0,100.0,2.8,20.0,100.0,96.57,73.4
2017,8,9,8,45,0.0,110.5,2.85,20.5,110.5,106.57,81.06
2017,8,9,9,0,0.0,121.0,2.9,21.0,121.0,116.59,88.67
2017,8,9,9,15,1.5,143.5,2.95,21.5,145.0,138.71,105.81
2017,8,9,9,30,3.0,166.0,3.0,22.0,169.0,160.99,122.86
2017,8,9,9,45,4.5,176.5,3.05,22.5,180.5,172.16,131.09
2017,8,9,10,0,6.0,187.0,3.1,23.0,192.0,183.48,139.41
2017,8,9,10,15,9.0,216.0,3.15,23.0,223.5,213.47,162.37
2017,8,9,10,30,12.0,245.0,3.2,23.0,255.0,243.78,185.36
2017,8,9,10,45,16.5,283.0,3.25,23.5,297.5,284.07,215.33
2017,8,9,11,0,21.0,321.0,3.3,24.0,340.0,324.83,245.21
2017,8,9,11,15,26.0,344.0,3.35,24.0,367.5,351.66,265.01
2017,8,9,11,30,31.0,367.0,3.4,24.0,395.0,380.15,285.97
2017,8,9,11,45,46.0,396.5,3.45,24.0,439.0,424.02,318.43
2017,8,9,12,0,61.0,426.0,3.5,24.0,483.0,468.92,351.29
2017,8,9,12,15,192.5,430.5,3.55,24.0,609.0,597.79,448.03
2017,8,9,12,30,324.0,435.0,3.6,24.0,735.0,731.57,545.04
2017,8,9,12,45,376.0,406.5,3.65,24.0,751.5,758.77,565.34
2017,8,9,13,0,428.0,378.0,3.7,24.0,768.0,789.36,588.52
2017,8,9,13,15,606.5,277.5,3.75,24.0,820.0,862.15,645.05
2017,8,9,13,30,785.0,177.0,3.8,24.0,872.0,927.95,692.08
2017,8,9,13,45,775.5,176.5,3.85,24.0,848.0,918.9,686.39
2017,8,9,14,0,766.0,176.0,3.9,24.0,824.0,907.24,679.58
2017,8,9,14,15,756.5,173.5,3.9,23.5,794.5,891.0,670.76
2017,8,9,14,30,747.0,171.0,3.9,23.0,765.0,875.9,662.8
2017,8,9,14,45,730.5,170.0,3.95,22.5,729.0,850.48,647.9
2017,8,9,15,0,714.0,169.0,4.0,22.0,693.0,823.17,631.63
2017,8,9,15,15,697.5,164.5,3.95,21.5,652.5,790.37,610.87
2017,8,9,15,30,681.0,160.0,3.9,21.0,612.0,756.08,588.88
2017,8,9,15,45,654.5,157.0,3.9,21.0,566.0,714.11,560.09
2017,8,9,16,0,628.0,154.0,3.9,21.0,520.0,671.64,529.75
2017,8,9,16,15,415.5,181.0,3.85,20.0,415.0,520.79,415.48
2017,8,9,16,30,203.0,208.0,3.8,19.0,310.0,371.18,297.96
2017,8,9,16,45,115.5,178.5,3.75,18.5,235.5,273.63,220.49
2017,8,9,17,0,28.0,149.0,3.7,18.0,161.0,174.91,139.8
2017,8,9,17,15,20.5,128.5,3.6,17.5,136.5,142.51,113.74
2017,8,9,17,30,13.0,108.0,3.5,17.0,112.0,116.92,92.75
2017,8,9,17,45,144.5,92.0,3.45,16.5,123.0,177.15,143.72
2017,8,9,18,0,276.0,76.0,3.4,16.0,134.0,226.79,182.63
2017,8,9,18,15,207.5,57.0,3.3,15.5,93.5,158.42,123.68
2017,8,9,18,30,139.0,38.0,3.2,15.0,53.0,102.83,74.75
2017,8,9,18,45,69.5,19.0,3.15,15.0,26.5,48.08,13.32
2017,8,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,15,13.0,3.0,2.3,14.5,3.0,0.0,0.0
2017,8,10,5,30,26.0,6.0,2.4,15.0,6.0,5.9,0.0
2017,8,10,5,45,115.0,23.0,2.5,15.5,35.5,17.84,5.38
2017,8,10,6,0,204.0,40.0,2.6,16.0,65.0,30.64,20.43
2017,8,10,6,15,279.5,56.0,2.6,16.0,107.5,42.01,31.15
2017,8,10,6,30,355.0,72.0,2.6,16.0,150.0,52.82,41.11
2017,8,10,6,45,406.5,85.5,2.6,16.5,197.0,66.98,47.32
2017,8,10,7,0,458.0,99.0,2.6,17.0,244.0,103.59,65.9
2017,8,10,7,15,229.0,83.0,2.55,17.5,155.5,90.05,60.1
2017,8,10,7,30,0.0,67.0,2.5,18.0,67.0,64.76,48.64
2017,8,10,7,45,0.0,74.5,2.5,18.5,74.5,72.04,54.41
2017,8,10,8,0,0.0,82.0,2.5,19.0,82.0,79.31,60.08
2017,8,10,8,15,0.0,106.5,2.45,19.5,106.5,102.5,78.61
2017,8,10,8,30,0.0,131.0,2.4,20.0,131.0,125.52,96.7
2017,8,10,8,45,0.0,144.0,2.4,20.5,144.0,137.9,106.06
2017,8,10,9,0,0.0,157.0,2.4,21.0,157.0,150.32,115.36
2017,8,10,9,15,3.5,178.5,2.4,21.5,181.0,172.47,132.24
2017,8,10,9,30,7.0,200.0,2.4,22.0,205.0,195.01,149.22
2017,8,10,9,45,9.5,223.5,2.4,22.5,231.0,219.19,167.27
2017,8,10,10,0,12.0,247.0,2.4,23.0,257.0,243.68,185.33
2017,8,10,10,15,18.0,283.0,2.45,23.0,298.5,282.53,214.53
2017,8,10,10,30,24.0,319.0,2.5,23.0,340.0,321.99,243.86
2017,8,10,10,45,108.0,379.0,2.55,23.5,475.0,439.21,331.52
2017,8,10,11,0,192.0,439.0,2.6,24.0,610.0,566.55,423.21
2017,8,10,11,15,461.5,333.0,2.65,24.0,752.0,693.39,519.41
2017,8,10,11,30,731.0,227.0,2.7,24.0,894.0,833.34,621.77
2017,8,10,11,45,733.0,228.0,2.75,24.5,901.0,856.21,634.93
2017,8,10,12,0,735.0,229.0,2.8,25.0,908.0,877.05,647.67
2017,8,10,12,15,735.0,229.0,2.9,25.0,908.0,892.97,658.78
2017,8,10,12,30,735.0,229.0,3.0,25.0,908.0,906.56,668.48
2017,8,10,12,45,765.0,207.5,3.1,25.5,908.5,923.89,679.44
2017,8,10,13,0,795.0,186.0,3.2,26.0,909.0,936.14,687.06
2017,8,10,13,15,790.5,185.0,3.3,25.5,893.5,936.74,689.81
2017,8,10,13,30,786.0,184.0,3.4,25.0,878.0,934.6,690.93
2017,8,10,13,45,782.0,180.5,3.5,25.0,855.5,927.66,687.59
2017,8,10,14,0,778.0,177.0,3.6,25.0,833.0,918.0,682.54
2017,8,10,14,15,768.5,174.5,3.65,24.5,803.5,901.64,674.07
2017,8,10,14,30,759.0,172.0,3.7,24.0,774.0,886.43,666.43
2017,8,10,14,45,748.5,167.5,3.8,24.0,738.5,862.39,651.69
2017,8,10,15,0,738.0,163.0,3.9,24.0,703.0,836.18,635.42
2017,8,10,15,15,722.5,158.5,3.9,23.5,662.0,803.68,615.4
2017,8,10,15,30,707.0,154.0,3.9,23.0,621.0,769.59,594.05
2017,8,10,15,45,688.0,148.5,3.9,22.5,576.0,730.19,568.61
2017,8,10,16,0,669.0,143.0,3.9,22.0,531.0,689.81,541.86
2017,8,10,16,15,643.0,136.5,3.85,21.0,483.0,642.41,509.54
2017,8,10,16,30,617.0,130.0,3.8,20.0,435.0,594.99,476.33
2017,8,10,16,45,584.0,122.0,3.75,19.5,385.0,541.52,436.62
2017,8,10,17,0,551.0,114.0,3.7,19.0,335.0,489.11,396.66
2017,8,10,17,15,506.5,104.0,3.6,18.5,285.0,426.52,347.44
2017,8,10,17,30,462.0,94.0,3.5,18.0,235.0,370.07,301.62
2017,8,10,17,45,404.0,81.0,3.4,17.5,187.0,306.6,248.74
2017,8,10,18,0,346.0,68.0,3.3,17.0,139.0,247.93,198.42
2017,8,10,18,15,267.5,52.0,3.15,16.5,97.5,182.5,141.85
2017,8,10,18,30,189.0,36.0,3.0,16.0,56.0,124.5,90.1
2017,8,10,18,45,94.5,18.0,2.95,15.5,28.0,58.72,10.62
2017,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,11,5,45,126.5,19.0,1.75,13.5,33.5,14.61,2.78
2017,8,11,6,0,253.0,38.0,2.0,14.0,67.0,29.09,19.24
2017,8,11,6,15,335.5,51.5,2.0,14.5,111.0,38.51,28.26
2017,8,11,6,30,418.0,65.0,2.0,15.0,155.0,47.45,36.53
2017,8,11,6,45,478.5,74.5,2.0,15.5,204.5,57.51,39.81
2017,8,11,7,0,539.0,84.0,2.0,16.0,254.0,94.41,56.13
2017,8,11,7,15,269.5,89.5,2.0,16.5,174.5,99.08,66.17
2017,8,11,7,30,0.0,95.0,2.0,17.0,95.0,90.83,70.52
2017,8,11,7,45,0.0,114.0,2.0,17.5,114.0,108.56,84.74
2017,8,11,8,0,0.0,133.0,2.0,18.0,133.0,126.35,98.75
2017,8,11,8,15,1.0,149.5,2.05,18.5,150.0,142.27,111.02
2017,8,11,8,30,2.0,166.0,2.1,19.0,167.0,158.34,123.27
2017,8,11,8,45,9.5,199.5,2.15,20.0,205.5,192.69,149.51
2017,8,11,9,0,17.0,233.0,2.2,21.0,244.0,227.87,175.89
2017,8,11,9,15,38.0,277.5,2.25,21.5,305.0,276.04,212.24
2017,8,11,9,30,59.0,322.0,2.3,22.0,366.0,330.45,252.72
2017,8,11,9,45,171.5,345.0,2.35,23.0,480.5,419.05,318.75
2017,8,11,10,0,284.0,368.0,2.4,24.0,595.0,517.54,390.31
2017,8,11,10,15,552.5,263.5,2.45,24.5,724.5,616.17,465.26
2017,8,11,10,30,821.0,159.0,2.5,25.0,854.0,734.11,552.21
2017,8,11,10,45,829.0,159.0,2.55,25.5,877.0,770.09,575.24
2017,8,11,11,0,837.0,159.0,2.6,26.0,900.0,804.57,597.07
2017,8,11,11,15,841.5,160.0,2.65,26.0,915.5,835.5,617.54
2017,8,11,11,30,846.0,161.0,2.7,26.0,931.0,864.41,636.64
2017,8,11,11,45,849.5,160.5,2.75,26.5,939.0,888.86,651.49
2017,8,11,12,0,853.0,160.0,2.8,27.0,947.0,910.96,664.78
2017,8,11,12,15,853.0,160.0,2.85,27.0,946.5,927.93,676.08
2017,8,11,12,30,853.0,160.0,2.9,27.0,946.0,942.23,685.74
2017,8,11,12,45,845.0,163.0,2.95,27.0,936.0,949.42,690.88
2017,8,11,13,0,837.0,166.0,3.0,27.0,926.0,953.71,694.31
2017,8,11,13,15,833.0,164.5,3.05,27.0,909.5,954.28,695.44
2017,8,11,13,30,829.0,163.0,3.1,27.0,893.0,951.98,694.84
2017,8,11,13,45,824.0,160.5,3.15,27.0,870.0,944.85,691.2
2017,8,11,14,0,819.0,158.0,3.2,27.0,847.0,934.89,685.83
2017,8,11,14,15,810.0,155.5,3.25,26.5,816.5,918.5,677.63
2017,8,11,14,30,801.0,153.0,3.3,26.0,786.0,899.51,667.73
2017,8,11,14,45,791.0,149.0,3.4,26.0,750.5,875.58,653.46
2017,8,11,15,0,781.0,145.0,3.5,26.0,715.0,849.34,637.57
2017,8,11,15,15,765.5,141.5,3.5,25.5,673.0,816.79,617.93
2017,8,11,15,30,750.0,138.0,3.5,25.0,631.0,785.83,599.23
2017,8,11,15,45,732.0,132.5,3.55,25.0,585.5,745.99,573.07
2017,8,11,16,0,714.0,127.0,3.6,25.0,540.0,705.03,545.82
2017,8,11,16,15,688.5,121.5,3.6,24.0,490.5,657.65,515.04
2017,8,11,16,30,663.0,116.0,3.6,23.0,441.0,610.16,482.5
2017,8,11,16,45,631.0,109.0,3.6,22.5,390.5,556.82,443.62
2017,8,11,17,0,599.0,102.0,3.6,22.0,340.0,504.43,404.32
2017,8,11,17,15,554.0,93.5,3.55,21.0,289.0,444.04,358.09
2017,8,11,17,30,509.0,85.0,3.5,20.0,238.0,386.3,312.29
2017,8,11,17,45,448.0,74.0,3.45,19.0,189.5,318.76,257.0
2017,8,11,18,0,387.0,63.0,3.4,18.0,141.0,259.2,206.39
2017,8,11,18,15,301.0,48.5,3.35,17.5,98.5,190.78,147.36
2017,8,11,18,30,215.0,34.0,3.3,17.0,56.0,130.64,93.29
2017,8,11,18,45,107.5,17.0,3.25,16.5,28.0,60.51,1.67
2017,8,11,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
