Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,5,45,137.0,18.0,2.95,14.5,33.5,13.84,1.51
2017,8,12,6,0,274.0,36.0,3.1,15.0,67.0,27.96,18.08
2017,8,12,6,15,360.0,48.5,3.1,15.5,111.5,36.41,26.26
2017,8,12,6,30,446.0,61.0,3.1,16.0,156.0,44.3,33.58
2017,8,12,6,45,506.5,70.0,3.15,16.5,206.0,52.39,40.86
2017,8,12,7,0,567.0,79.0,3.2,17.0,256.0,90.2,51.97
2017,8,12,7,15,283.5,90.0,3.15,17.5,178.5,100.23,66.38
2017,8,12,7,30,0.0,101.0,3.1,18.0,101.0,96.18,74.71
2017,8,12,7,45,0.0,115.5,3.1,18.5,115.5,109.88,85.57
2017,8,12,8,0,0.0,130.0,3.1,19.0,130.0,123.62,96.28
2017,8,12,8,15,30.5,187.5,3.1,19.5,205.5,181.27,141.41
2017,8,12,8,30,61.0,245.0,3.1,20.0,281.0,244.39,190.18
2017,8,12,8,45,61.5,265.5,3.1,20.5,304.0,267.34,207.37
2017,8,12,9,0,62.0,286.0,3.1,21.0,327.0,290.4,224.5
2017,8,12,9,15,143.0,314.0,3.15,21.0,417.5,356.71,275.35
2017,8,12,9,30,224.0,342.0,3.2,21.0,508.0,434.64,334.54
2017,8,12,9,45,149.5,353.0,3.3,21.5,466.0,412.65,316.51
2017,8,12,10,0,75.0,364.0,3.4,22.0,424.0,387.19,295.62
2017,8,12,10,15,173.0,382.0,3.45,22.0,527.0,471.98,360.45
2017,8,12,10,30,271.0,400.0,3.5,22.0,630.0,564.81,429.79
2017,8,12,10,45,578.5,267.5,3.6,22.5,773.5,682.41,521.25
2017,8,12,11,0,886.0,135.0,3.7,23.0,917.0,818.39,620.29
2017,8,12,11,15,889.5,135.5,3.8,23.0,932.0,848.76,640.42
2017,8,12,11,30,893.0,136.0,3.9,23.0,947.0,876.88,659.72
2017,8,12,11,45,895.0,136.5,4.0,23.0,954.5,901.36,676.54
2017,8,12,12,0,897.0,137.0,4.1,23.0,962.0,923.3,691.71
2017,8,12,12,15,896.5,137.0,4.2,23.0,961.5,939.87,703.31
2017,8,12,12,30,896.0,137.0,4.3,23.0,961.0,953.64,713.14
2017,8,12,12,45,895.0,136.0,4.4,23.0,952.5,963.08,720.17
2017,8,12,13,0,894.0,135.0,4.5,23.0,944.0,969.58,725.4
2017,8,12,13,15,890.0,134.0,4.5,23.0,927.5,970.29,726.28
2017,8,12,13,30,886.0,133.0,4.5,23.0,911.0,967.99,725.28
2017,8,12,13,45,883.0,130.0,4.5,23.0,888.0,961.58,721.64
2017,8,12,14,0,880.0,127.0,4.5,23.0,865.0,952.17,716.11
2017,8,12,14,15,871.5,125.0,4.45,22.5,834.5,935.83,706.97
2017,8,12,14,30,863.0,123.0,4.4,22.0,804.0,916.75,696.16
2017,8,12,14,45,856.5,118.5,4.4,22.0,768.0,894.18,681.83
2017,8,12,15,0,850.0,114.0,4.4,22.0,732.0,874.12,669.3
2017,8,12,15,15,836.0,111.5,4.35,21.5,689.5,842.31,649.52
2017,8,12,15,30,822.0,109.0,4.3,21.0,647.0,808.56,628.25
2017,8,12,15,45,809.0,103.5,4.25,20.5,601.5,770.52,603.66
2017,8,12,16,0,796.0,98.0,4.2,20.0,556.0,730.86,577.58
2017,8,12,16,15,772.5,94.0,4.1,19.5,506.0,683.81,545.41
2017,8,12,16,30,749.0,90.0,4.0,19.0,456.0,636.31,512.35
2017,8,12,16,45,724.0,83.5,3.95,18.5,404.5,584.87,474.33
2017,8,12,17,0,699.0,77.0,3.9,18.0,353.0,536.06,436.99
2017,8,12,17,15,656.5,71.5,3.75,17.5,301.0,476.6,389.76
2017,8,12,17,30,614.0,66.0,3.6,17.0,249.0,419.52,342.91
2017,8,12,17,45,559.0,58.0,3.5,16.5,199.0,356.1,289.4
2017,8,12,18,0,504.0,50.0,3.4,16.0,149.0,296.92,237.62
2017,8,12,18,15,408.5,40.0,3.25,15.5,104.5,224.07,173.78
2017,8,12,18,30,313.0,30.0,3.1,15.0,60.0,160.38,114.24
2017,8,12,18,45,156.5,15.0,3.0,15.0,30.0,73.36,0.0
2017,8,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,13,5,45,185.5,15.5,3.4,13.5,36.0,11.36,0.0
2017,8,13,6,0,371.0,31.0,3.6,14.0,72.0,23.34,14.17
2017,8,13,6,15,460.0,39.5,3.6,14.5,117.5,28.35,19.27
2017,8,13,6,30,549.0,48.0,3.6,15.0,163.0,33.04,23.73
2017,8,13,6,45,357.0,84.0,3.65,15.5,167.0,61.96,49.5
2017,8,13,7,0,165.0,120.0,3.7,16.0,171.0,109.32,81.42
2017,8,13,7,15,175.0,141.5,3.7,16.5,205.0,138.52,103.12
2017,8,13,7,30,185.0,163.0,3.7,17.0,239.0,168.96,127.03
2017,8,13,7,45,170.5,187.5,3.7,17.5,265.0,197.84,151.17
2017,8,13,8,0,156.0,212.0,3.7,18.0,291.0,225.45,174.14
2017,8,13,8,15,188.0,233.5,3.7,18.5,337.5,263.72,204.07
2017,8,13,8,30,220.0,255.0,3.7,19.0,384.0,305.23,236.49
2017,8,13,8,45,541.5,171.0,3.75,19.5,522.0,368.06,283.78
2017,8,13,9,0,863.0,87.0,3.8,20.0,660.0,473.47,366.08
2017,8,13,9,15,874.5,89.0,3.8,20.5,700.5,521.84,405.08
2017,8,13,9,30,886.0,91.0,3.8,21.0,741.0,569.92,442.93
2017,8,13,9,45,886.5,97.0,3.85,21.5,774.5,614.66,477.22
2017,8,13,10,0,887.0,103.0,3.9,22.0,808.0,657.82,509.39
2017,8,13,10,15,894.0,104.5,3.9,22.0,837.0,699.45,540.68
2017,8,13,10,30,901.0,106.0,3.9,22.0,866.0,739.65,568.97
2017,8,13,10,45,907.5,106.0,3.95,22.5,888.0,776.44,593.3
2017,8,13,11,0,914.0,106.0,4.0,23.0,910.0,811.38,616.13
2017,8,13,11,15,916.5,106.5,4.1,23.0,924.5,841.56,636.91
2017,8,13,11,30,919.0,107.0,4.2,23.0,939.0,869.35,656.06
2017,8,13,11,45,921.5,106.0,4.3,23.0,946.5,893.18,672.51
2017,8,13,12,0,924.0,105.0,4.4,23.0,954.0,914.37,687.23
2017,8,13,12,15,924.0,105.0,4.45,23.0,953.0,931.57,698.99
2017,8,13,12,30,924.0,105.0,4.5,23.0,952.0,945.87,709.09
2017,8,13,12,45,917.0,108.0,4.55,23.0,942.0,953.79,714.98
2017,8,13,13,0,910.0,111.0,4.6,23.0,932.0,958.63,718.94
2017,8,13,13,15,906.5,110.0,4.6,23.0,916.0,959.61,720.01
2017,8,13,13,30,903.0,109.0,4.6,23.0,900.0,957.52,719.15
2017,8,13,13,45,898.0,107.5,4.6,23.0,877.0,950.47,715.05
2017,8,13,14,0,893.0,106.0,4.6,23.0,854.0,940.43,709.05
2017,8,13,14,15,886.0,104.5,4.55,22.5,823.5,925.62,700.91
2017,8,13,14,30,879.0,103.0,4.5,22.0,793.0,908.02,690.93
2017,8,13,14,45,870.5,100.5,4.5,22.0,757.5,885.33,676.46
2017,8,13,15,0,862.0,98.0,4.5,22.0,722.0,860.11,660.26
2017,8,13,15,15,849.0,95.5,4.45,21.5,680.5,828.73,640.6
2017,8,13,15,30,836.0,93.0,4.4,21.0,639.0,795.36,619.41
2017,8,13,15,45,822.5,89.0,4.35,20.5,593.5,762.83,598.62
2017,8,13,16,0,809.0,85.0,4.3,20.0,548.0,723.98,573.0
2017,8,13,16,15,513.0,143.0,4.2,19.5,427.0,545.41,438.23
2017,8,13,16,30,217.0,201.0,4.1,19.0,306.0,371.43,298.9
2017,8,13,16,45,117.5,170.0,4.1,19.0,226.0,264.53,213.18
2017,8,13,17,0,18.0,139.0,4.1,19.0,146.0,151.64,120.27
2017,8,13,17,15,12.5,119.5,4.0,18.5,124.0,128.25,101.54
2017,8,13,17,30,7.0,100.0,3.9,18.0,102.0,105.22,82.63
2017,8,13,17,45,256.5,73.0,3.85,17.5,123.0,221.88,180.07
2017,8,13,18,0,506.0,46.0,3.8,17.0,144.0,291.54,232.65
2017,8,13,18,15,407.5,37.0,3.7,16.5,100.5,218.93,168.69
2017,8,13,18,30,309.0,28.0,3.6,16.0,57.0,155.86,108.9
2017,8,13,18,45,154.5,14.0,3.5,15.5,28.5,70.4,0.0
2017,8,13,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,5,45,29.5,18.0,4.2,14.0,21.0,16.3,0.3
2017,8,14,6,0,59.0,36.0,4.3,14.0,42.0,31.47,20.92
2017,8,14,6,15,87.0,56.0,4.3,14.0,71.0,47.69,36.23
2017,8,14,6,30,115.0,76.0,4.3,14.0,100.0,63.48,50.78
2017,8,14,6,45,131.5,98.0,4.3,14.5,133.0,80.4,66.0
2017,8,14,7,0,148.0,120.0,4.3,15.0,166.0,107.79,81.14
2017,8,14,7,15,161.0,141.5,4.3,15.5,199.5,136.44,102.49
2017,8,14,7,30,174.0,163.0,4.3,16.0,233.0,166.64,126.18
2017,8,14,7,45,137.5,186.5,4.35,16.5,246.5,189.7,146.52
2017,8,14,8,0,101.0,210.0,4.4,17.0,260.0,213.69,167.23
2017,8,14,8,15,75.0,224.0,4.4,17.0,263.5,225.11,177.21
2017,8,14,8,30,49.0,238.0,4.4,17.0,267.0,233.78,184.52
2017,8,14,8,45,73.0,268.0,4.4,17.5,314.5,273.67,215.38
2017,8,14,9,0,97.0,298.0,4.4,18.0,362.0,316.1,247.96
2017,8,14,9,15,89.5,315.0,4.35,18.0,377.0,334.03,261.6
2017,8,14,9,30,82.0,332.0,4.3,18.0,392.0,351.21,274.5
2017,8,14,9,45,77.0,346.5,4.3,18.5,405.0,366.96,285.69
2017,8,14,10,0,72.0,361.0,4.3,19.0,418.0,382.23,296.36
2017,8,14,10,15,63.0,367.0,4.3,18.5,418.5,386.68,299.81
2017,8,14,10,30,54.0,373.0,4.3,18.0,419.0,390.26,302.6
2017,8,14,10,45,33.0,310.0,4.3,18.0,338.5,319.94,248.36
2017,8,14,11,0,12.0,247.0,4.3,18.0,258.0,247.21,191.61
2017,8,14,11,15,16.0,284.0,4.25,17.5,299.0,286.61,222.63
2017,8,14,11,30,20.0,321.0,4.2,17.0,340.0,326.43,253.57
2017,8,14,11,45,21.0,322.5,4.2,17.0,342.5,329.91,256.1
2017,8,14,12,0,22.0,324.0,4.2,17.0,345.0,333.37,258.74
2017,8,14,12,15,25.5,342.5,4.2,17.5,366.0,358.17,277.24
2017,8,14,12,30,29.0,361.0,4.2,18.0,387.0,381.57,294.49
2017,8,14,12,45,29.5,356.0,4.25,18.5,383.0,379.05,292.16
2017,8,14,13,0,30.0,351.0,4.3,19.0,379.0,376.35,289.82
2017,8,14,13,15,95.5,388.0,4.3,19.0,472.5,476.5,367.59
2017,8,14,13,30,161.0,425.0,4.3,19.0,566.0,583.94,448.66
2017,8,14,13,45,157.0,416.5,4.35,19.0,551.0,573.99,441.41
2017,8,14,14,0,153.0,408.0,4.4,19.0,536.0,563.41,434.25
2017,8,14,14,15,184.5,390.5,4.4,19.0,539.0,575.13,444.76
2017,8,14,14,30,216.0,373.0,4.4,19.0,542.0,585.31,454.08
2017,8,14,14,45,137.0,343.0,4.45,19.0,448.5,482.43,376.05
2017,8,14,15,0,58.0,313.0,4.5,19.0,355.0,372.86,291.37
2017,8,14,15,15,38.0,271.5,4.45,18.5,298.5,311.76,244.97
2017,8,14,15,30,18.0,230.0,4.4,18.0,242.0,243.77,192.07
2017,8,14,15,45,9.0,183.5,4.4,18.0,189.5,188.75,148.61
2017,8,14,16,0,0.0,137.0,4.4,18.0,137.0,134.41,104.92
2017,8,14,16,15,0.0,114.5,4.3,17.5,114.5,111.85,87.08
2017,8,14,16,30,0.0,92.0,4.2,17.0,92.0,89.31,68.95
2017,8,14,16,45,0.0,73.5,4.15,16.5,73.5,71.06,54.14
2017,8,14,17,0,0.0,55.0,4.1,16.0,55.0,53.14,39.36
2017,8,14,17,15,0.0,46.5,4.0,15.5,46.5,44.91,32.58
2017,8,14,17,30,0.0,38.0,3.9,15.0,38.0,36.69,25.68
2017,8,14,17,45,212.5,47.0,3.8,14.5,87.5,167.2,136.8
2017,8,14,18,0,425.0,56.0,3.7,14.0,137.0,265.85,214.3
2017,8,14,18,15,322.5,44.0,3.6,14.0,94.5,192.23,149.02
2017,8,14,18,30,220.0,32.0,3.5,14.0,52.0,128.75,88.81
2017,8,14,18,45,110.0,16.0,3.45,14.0,26.0,57.63,0.0
2017,8,14,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,5,45,129.5,18.0,2.75,13.5,32.0,13.96,0.0
2017,8,15,6,0,259.0,36.0,3.0,14.0,64.0,27.75,17.68
2017,8,15,6,15,355.5,47.5,3.0,14.0,108.0,36.04,26.01
2017,8,15,6,30,452.0,59.0,3.0,14.0,152.0,43.05,32.7
2017,8,15,6,45,226.0,76.5,3.05,14.5,123.0,60.15,48.07
2017,8,15,7,0,0.0,94.0,3.1,15.0,94.0,87.54,68.7
2017,8,15,7,15,1.5,113.0,3.1,15.5,113.5,105.39,83.33
2017,8,15,7,30,3.0,132.0,3.1,16.0,133.0,123.51,97.89
2017,8,15,7,45,44.5,169.5,3.15,16.5,191.0,161.25,126.73
2017,8,15,8,0,86.0,207.0,3.2,17.0,249.0,207.09,162.09
2017,8,15,8,15,122.5,232.0,3.2,17.5,299.5,241.4,188.37
2017,8,15,8,30,159.0,257.0,3.2,18.0,350.0,284.01,221.33
2017,8,15,8,45,239.0,268.0,3.25,18.5,420.0,331.8,257.96
2017,8,15,9,0,319.0,279.0,3.3,19.0,490.0,391.51,303.95
2017,8,15,9,15,587.0,194.5,3.35,19.5,612.0,463.89,360.8
2017,8,15,9,30,855.0,110.0,3.4,20.0,734.0,566.66,440.91
2017,8,15,9,45,845.5,122.5,3.45,20.5,764.5,607.76,472.06
2017,8,15,10,0,836.0,135.0,3.5,21.0,795.0,649.59,503.03
2017,8,15,10,15,844.0,137.0,3.55,21.0,824.5,691.02,534.27
2017,8,15,10,30,852.0,139.0,3.6,21.0,854.0,731.24,564.09
2017,8,15,10,45,859.5,139.5,3.65,21.5,877.0,768.68,589.05
2017,8,15,11,0,867.0,140.0,3.7,22.0,900.0,803.56,611.91
2017,8,15,11,15,871.0,140.5,3.75,22.0,915.0,833.82,632.58
2017,8,15,11,30,875.0,141.0,3.8,22.0,930.0,861.9,651.74
2017,8,15,11,45,877.5,141.0,3.9,22.0,937.5,885.93,668.37
2017,8,15,12,0,880.0,141.0,4.0,22.0,945.0,907.47,683.36
2017,8,15,12,15,880.0,141.0,4.05,22.0,944.5,924.2,694.88
2017,8,15,12,30,880.0,141.0,4.1,22.0,944.0,938.17,704.64
2017,8,15,12,45,880.5,139.0,4.15,22.0,936.0,947.8,711.57
2017,8,15,13,0,881.0,137.0,4.2,22.0,928.0,954.51,716.67
2017,8,15,13,15,877.0,136.0,4.2,22.0,911.5,955.11,717.48
2017,8,15,13,30,873.0,135.0,4.2,22.0,895.0,952.73,716.43
2017,8,15,13,45,868.0,133.0,4.2,22.0,872.0,945.44,712.17
2017,8,15,14,0,863.0,131.0,4.2,22.0,849.0,935.24,706.07
2017,8,15,14,15,854.5,129.0,4.15,21.5,818.5,919.0,697.03
2017,8,15,14,30,846.0,127.0,4.1,21.0,788.0,905.25,689.8
2017,8,15,14,45,835.5,124.5,4.1,21.0,751.5,881.52,674.59
2017,8,15,15,0,825.0,122.0,4.1,21.0,715.0,855.4,657.77
2017,8,15,15,15,810.5,119.0,4.0,20.5,672.5,823.13,637.33
2017,8,15,15,30,796.0,116.0,3.9,20.0,630.0,789.0,615.43
2017,8,15,15,45,776.0,112.5,3.85,19.5,583.5,748.31,588.75
2017,8,15,16,0,756.0,109.0,3.8,19.0,537.0,706.51,560.89
2017,8,15,16,15,730.5,104.5,3.7,18.5,487.0,661.52,530.0
2017,8,15,16,30,705.0,100.0,3.6,18.0,437.0,613.74,495.47
2017,8,15,16,45,669.0,95.0,3.5,18.0,385.0,558.66,453.13
2017,8,15,17,0,633.0,90.0,3.4,18.0,333.0,504.81,410.74
2017,8,15,17,15,585.5,83.0,3.25,17.0,281.5,443.68,362.75
2017,8,15,17,30,538.0,76.0,3.1,16.0,230.0,385.41,315.35
2017,8,15,17,45,466.5,66.5,3.0,15.5,180.5,316.03,256.83
2017,8,15,18,0,395.0,57.0,2.9,15.0,131.0,252.41,201.55
2017,8,15,18,15,294.5,43.5,2.8,14.5,89.0,178.89,137.61
2017,8,15,18,30,194.0,30.0,2.7,14.0,47.0,116.9,78.35
2017,8,15,18,45,97.0,15.0,2.65,13.5,23.5,42.7,0.0
2017,8,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,5,45,88.5,18.0,2.1,13.5,27.0,14.0,0.0
2017,8,16,6,0,177.0,36.0,2.4,14.0,54.0,27.8,17.6
2017,8,16,6,15,261.0,51.5,2.4,14.5,95.5,38.92,28.44
2017,8,16,6,30,345.0,67.0,2.4,15.0,137.0,49.48,38.22
2017,8,16,6,45,200.0,91.5,2.4,15.5,135.0,71.04,57.47
2017,8,16,7,0,55.0,116.0,2.4,16.0,133.0,103.59,80.22
2017,8,16,7,15,66.0,138.0,2.35,16.5,162.0,127.63,98.69
2017,8,16,7,30,77.0,160.0,2.3,17.0,191.0,153.01,118.42
2017,8,16,7,45,110.0,184.5,2.25,17.5,235.5,181.63,139.99
2017,8,16,8,0,143.0,209.0,2.2,18.0,280.0,218.26,168.19
2017,8,16,8,15,164.5,232.0,2.1,18.5,321.5,253.72,195.75
2017,8,16,8,30,186.0,255.0,2.0,19.0,363.0,291.42,224.84
2017,8,16,8,45,244.5,268.5,1.95,19.5,422.0,333.83,257.01
2017,8,16,9,0,303.0,282.0,1.9,20.0,481.0,386.14,296.56
2017,8,16,9,15,531.5,214.0,1.85,20.5,590.0,453.12,347.78
2017,8,16,9,30,760.0,146.0,1.8,21.0,699.0,543.42,416.29
2017,8,16,9,45,783.0,142.5,1.75,21.5,736.5,587.89,448.87
2017,8,16,10,0,806.0,139.0,1.7,22.0,774.0,632.86,481.17
2017,8,16,10,15,814.0,141.0,1.65,22.5,803.0,673.14,509.05
2017,8,16,10,30,822.0,143.0,1.6,23.0,832.0,712.28,535.35
2017,8,16,10,45,831.5,142.5,1.6,24.0,854.5,748.84,557.72
2017,8,16,11,0,841.0,142.0,1.6,25.0,877.0,783.79,578.17
2017,8,16,11,15,844.5,143.0,1.65,25.0,892.0,813.36,597.57
2017,8,16,11,30,848.0,144.0,1.7,25.0,907.0,840.81,615.57
2017,8,16,11,45,853.5,142.0,1.8,25.5,915.0,864.87,630.65
2017,8,16,12,0,859.0,140.0,1.9,26.0,923.0,886.6,644.22
2017,8,16,12,15,859.0,140.0,1.95,26.0,922.5,902.94,655.09
2017,8,16,12,30,859.0,140.0,2.0,26.0,922.0,916.57,664.36
2017,8,16,12,45,859.0,138.5,2.1,26.5,914.0,925.97,670.19
2017,8,16,13,0,859.0,137.0,2.2,27.0,906.0,932.52,674.3
2017,8,16,13,15,855.0,136.0,2.25,27.0,890.0,933.0,675.45
2017,8,16,13,30,851.0,135.0,2.3,27.0,874.0,930.57,674.89
2017,8,16,13,45,846.5,132.5,2.4,27.0,851.0,923.25,671.73
2017,8,16,14,0,842.0,130.0,2.5,27.0,828.0,913.06,666.8
2017,8,16,14,15,834.0,128.0,2.6,27.0,798.0,902.47,661.66
2017,8,16,14,30,826.0,126.0,2.7,27.0,768.0,884.3,651.52
2017,8,16,14,45,816.5,123.0,2.8,27.0,732.5,861.18,638.09
2017,8,16,15,0,807.0,120.0,2.9,27.0,697.0,835.69,623.0
2017,8,16,15,15,793.0,117.0,2.95,26.5,655.5,804.2,604.58
2017,8,16,15,30,779.0,114.0,3.0,26.0,614.0,770.88,584.68
2017,8,16,15,45,761.5,109.5,3.05,25.5,568.5,731.52,560.2
2017,8,16,16,0,744.0,105.0,3.1,25.0,523.0,690.95,534.42
2017,8,16,16,15,719.5,100.5,3.15,24.5,474.5,646.89,505.57
2017,8,16,16,30,695.0,96.0,3.2,24.0,426.0,600.2,473.15
2017,8,16,16,45,663.0,90.5,3.25,23.5,375.5,547.58,434.88
2017,8,16,17,0,631.0,85.0,3.3,23.0,325.0,495.91,396.1
2017,8,16,17,15,584.5,78.0,3.25,22.0,274.0,435.56,349.67
2017,8,16,17,30,538.0,71.0,3.2,21.0,223.0,378.05,303.71
2017,8,16,17,45,472.0,61.5,3.2,20.0,175.0,311.58,248.92
2017,8,16,18,0,406.0,52.0,3.2,19.0,127.0,250.46,196.73
2017,8,16,18,15,306.5,39.5,3.1,18.0,85.5,179.15,135.43
2017,8,16,18,30,207.0,27.0,3.0,17.0,44.0,115.94,74.15
2017,8,16,18,45,103.5,13.5,2.9,16.5,22.0,42.74,0.0
2017,8,16,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,5,45,95.0,17.0,1.65,15.0,26.5,13.22,0.0
2017,8,17,6,0,190.0,34.0,1.9,16.0,53.0,26.22,15.99
2017,8,17,6,15,276.0,48.5,1.8,16.5,94.0,36.58,26.14
2017,8,17,6,30,362.0,63.0,1.7,17.0,135.0,46.42,35.21
2017,8,17,6,45,426.0,73.5,1.65,17.5,183.0,52.64,40.88
2017,8,17,7,0,490.0,84.0,1.6,18.0,231.0,83.58,51.12
2017,8,17,7,15,294.0,122.0,1.55,18.5,215.0,127.91,88.82
2017,8,17,7,30,98.0,160.0,1.5,19.0,199.0,151.34,115.07
2017,8,17,7,45,375.0,136.0,1.45,19.5,315.0,184.97,131.1
2017,8,17,8,0,652.0,112.0,1.4,20.0,431.0,253.46,178.22
2017,8,17,8,15,677.5,117.0,1.4,20.5,479.0,299.86,217.45
2017,8,17,8,30,703.0,122.0,1.4,21.0,527.0,348.42,258.0
2017,8,17,8,45,724.0,125.5,1.4,22.0,572.0,395.82,296.34
2017,8,17,9,0,745.0,129.0,1.4,23.0,617.0,444.51,334.44
2017,8,17,9,15,760.0,132.0,1.45,23.5,657.5,493.55,372.43
2017,8,17,9,30,775.0,135.0,1.5,24.0,698.0,539.87,407.44
2017,8,17,9,45,751.5,156.5,1.55,24.5,724.0,578.46,435.54
2017,8,17,10,0,728.0,178.0,1.6,25.0,750.0,616.4,462.21
2017,8,17,10,15,737.5,181.0,1.7,25.5,779.0,656.14,490.34
2017,8,17,10,30,747.0,184.0,1.8,26.0,808.0,695.07,517.31
2017,8,17,10,45,756.0,184.5,1.9,26.5,830.5,731.17,541.92
2017,8,17,11,0,765.0,185.0,2.0,27.0,853.0,764.69,564.42
2017,8,17,11,15,769.5,186.5,2.1,27.0,867.5,794.14,584.24
2017,8,17,11,30,774.0,188.0,2.2,27.0,882.0,821.78,602.85
2017,8,17,11,45,778.5,187.0,2.35,27.5,890.0,845.05,617.77
2017,8,17,12,0,783.0,186.0,2.5,28.0,898.0,866.2,631.3
2017,8,17,12,15,783.0,186.0,2.6,28.0,897.5,882.09,642.3
2017,8,17,12,30,783.0,186.0,2.7,28.0,897.0,895.5,651.8
2017,8,17,12,45,797.0,175.0,2.8,28.5,893.0,908.15,659.61
2017,8,17,13,0,811.0,164.0,2.9,29.0,889.0,918.17,665.77
2017,8,17,13,15,807.0,163.0,2.95,29.0,873.0,918.98,667.0
2017,8,17,13,30,803.0,162.0,3.0,29.0,857.0,916.98,666.58
2017,8,17,13,45,797.5,159.0,3.1,29.0,834.0,908.75,662.54
2017,8,17,14,0,792.0,156.0,3.2,29.0,811.0,897.76,656.78
2017,8,17,14,15,783.0,154.0,3.25,28.5,781.0,881.96,648.88
2017,8,17,14,30,774.0,152.0,3.3,28.0,751.0,863.65,639.32
2017,8,17,14,45,763.5,148.0,3.35,28.0,715.5,839.53,624.56
2017,8,17,15,0,753.0,144.0,3.4,28.0,680.0,813.19,608.28
2017,8,17,15,15,737.0,140.0,3.4,27.5,638.5,783.37,590.45
2017,8,17,15,30,721.0,136.0,3.4,27.0,597.0,748.9,569.19
2017,8,17,15,45,702.0,130.5,3.4,26.5,552.0,709.03,543.82
2017,8,17,16,0,683.0,125.0,3.4,26.0,507.0,668.17,517.35
2017,8,17,16,15,656.0,119.5,3.35,25.5,458.5,620.82,484.49
2017,8,17,16,30,629.0,114.0,3.3,25.0,410.0,573.55,450.83
2017,8,17,16,45,594.0,106.5,3.3,24.5,360.0,519.23,411.06
2017,8,17,17,0,559.0,99.0,3.3,24.0,310.0,466.18,371.07
2017,8,17,17,15,510.5,90.0,3.2,23.0,260.0,405.47,324.26
2017,8,17,17,30,462.0,81.0,3.1,22.0,210.0,345.33,276.3
2017,8,17,17,45,394.5,69.5,3.05,21.0,163.0,280.18,222.72
2017,8,17,18,0,327.0,58.0,3.0,20.0,116.0,220.91,172.41
2017,8,17,18,15,235.5,42.0,2.9,19.5,77.0,153.16,114.37
2017,8,17,18,30,144.0,26.0,2.8,19.0,38.0,92.3,55.37
2017,8,17,18,45,72.0,13.0,2.75,18.5,19.0,33.03,0.0
2017,8,17,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,81.0,17.0,1.85,14.5,25.0,13.26,0.0
2017,8,18,6,0,162.0,34.0,2.1,15.0,50.0,26.28,15.95
2017,8,18,6,15,246.0,50.5,2.05,15.5,91.0,38.29,27.69
2017,8,18,6,30,330.0,67.0,2.0,16.0,132.0,49.69,38.2
2017,8,18,6,45,398.0,78.0,2.0,17.0,180.0,56.2,44.08
2017,8,18,7,0,466.0,89.0,2.0,18.0,228.0,85.59,53.98
2017,8,18,7,15,512.0,98.5,1.95,18.5,278.0,123.17,76.27
2017,8,18,7,30,558.0,108.0,1.9,19.0,328.0,165.51,107.02
2017,8,18,7,45,596.5,113.5,1.9,19.5,378.5,207.69,140.78
2017,8,18,8,0,635.0,119.0,1.9,20.0,429.0,253.8,179.16
2017,8,18,8,15,661.0,125.0,1.9,20.5,477.0,300.34,218.63
2017,8,18,8,30,687.0,131.0,1.9,21.0,525.0,349.13,259.46
2017,8,18,8,45,709.5,134.5,1.9,21.5,570.5,396.37,298.41
2017,8,18,9,0,732.0,138.0,1.9,22.0,616.0,445.07,337.49
2017,8,18,9,15,747.0,141.5,1.9,22.5,656.5,491.3,373.71
2017,8,18,9,30,762.0,145.0,1.9,23.0,697.0,540.45,410.92
2017,8,18,9,45,762.5,154.0,1.95,24.0,729.0,583.41,441.87
2017,8,18,10,0,763.0,163.0,2.0,25.0,761.0,625.08,470.92
2017,8,18,10,15,772.0,165.5,2.05,25.5,790.0,664.92,499.0
2017,8,18,10,30,781.0,168.0,2.1,26.0,819.0,703.79,525.8
2017,8,18,10,45,789.0,168.5,2.2,26.5,841.5,738.92,549.87
2017,8,18,11,0,797.0,169.0,2.3,27.0,864.0,772.63,571.88
2017,8,18,11,15,801.5,170.5,2.35,27.0,878.5,802.92,591.93
2017,8,18,11,30,806.0,172.0,2.4,27.0,893.0,831.28,610.68
2017,8,18,11,45,809.5,171.0,2.5,27.5,900.5,854.32,625.03
2017,8,18,12,0,813.0,170.0,2.6,28.0,908.0,875.09,637.9
2017,8,18,12,15,813.0,170.0,2.65,28.0,907.0,891.36,648.77
2017,8,18,12,30,813.0,170.0,2.7,28.0,906.0,905.04,658.06
2017,8,18,12,45,820.5,163.0,2.8,28.5,900.0,915.86,664.66
2017,8,18,13,0,828.0,156.0,2.9,29.0,894.0,923.93,669.55
2017,8,18,13,15,824.0,155.0,2.95,29.0,878.0,924.71,670.79
2017,8,18,13,30,820.0,154.0,3.0,29.0,862.0,922.64,670.34
2017,8,18,13,45,815.0,151.5,3.1,29.0,838.5,915.24,666.87
2017,8,18,14,0,810.0,149.0,3.2,29.0,815.0,905.03,661.65
2017,8,18,14,15,801.0,146.5,3.2,28.5,785.0,888.47,652.97
2017,8,18,14,30,792.0,144.0,3.2,28.0,755.0,869.34,642.63
2017,8,18,14,45,781.0,140.5,3.25,28.0,719.0,844.95,627.77
2017,8,18,15,0,770.0,137.0,3.3,28.0,683.0,818.33,611.37
2017,8,18,15,15,754.5,133.5,3.3,27.5,641.5,785.87,591.8
2017,8,18,15,30,739.0,130.0,3.3,27.0,600.0,754.79,573.0
2017,8,18,15,45,718.5,125.0,3.3,26.5,554.0,713.77,546.9
2017,8,18,16,0,698.0,120.0,3.3,26.0,508.0,671.83,519.74
2017,8,18,16,15,671.5,115.0,3.25,25.0,459.5,624.93,488.43
2017,8,18,16,30,645.0,110.0,3.2,24.0,411.0,578.04,455.9
2017,8,18,16,45,608.5,103.0,3.2,23.5,360.5,522.77,415.27
2017,8,18,17,0,572.0,96.0,3.2,23.0,310.0,468.88,374.47
2017,8,18,17,15,523.0,87.5,3.1,22.0,259.5,408.02,327.32
2017,8,18,17,30,474.0,79.0,3.0,21.0,209.0,350.25,280.93
2017,8,18,17,45,404.0,67.5,2.95,20.5,162.0,280.99,223.42
2017,8,18,18,0,334.0,56.0,2.9,20.0,115.0,220.43,171.57
2017,8,18,18,15,239.0,40.5,2.85,19.0,75.5,151.97,113.07
2017,8,18,18,30,144.0,25.0,2.8,18.0,36.0,89.67,50.56
2017,8,18,18,45,72.0,12.5,2.75,17.5,18.0,32.28,0.0
2017,8,18,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,5,45,80.0,16.0,1.9,15.0,24.0,12.47,0.0
2017,8,19,6,0,160.0,32.0,2.2,16.0,48.0,24.7,14.39
2017,8,19,6,15,243.5,48.5,2.2,16.5,88.5,36.74,26.19
2017,8,19,6,30,327.0,65.0,2.2,17.0,129.0,48.19,36.71
2017,8,19,6,45,391.0,77.5,2.25,17.5,177.0,55.92,43.73
2017,8,19,7,0,455.0,90.0,2.3,18.0,225.0,84.6,53.99
2017,8,19,7,15,231.5,111.5,2.25,18.5,180.5,112.32,78.81
2017,8,19,7,30,8.0,133.0,2.2,19.0,136.0,124.69,97.46
2017,8,19,7,45,35.0,165.0,2.2,19.5,182.0,154.86,120.34
2017,8,19,8,0,62.0,197.0,2.2,20.0,228.0,191.81,148.53
2017,8,19,8,15,144.5,222.0,2.15,20.5,303.0,238.18,182.63
2017,8,19,8,30,227.0,247.0,2.1,21.0,378.0,297.44,227.19
2017,8,19,8,45,475.5,195.0,2.1,21.5,496.0,356.33,270.51
2017,8,19,9,0,724.0,143.0,2.1,22.0,614.0,444.36,337.52
2017,8,19,9,15,740.0,146.5,2.1,22.5,655.0,490.73,373.73
2017,8,19,9,30,756.0,150.0,2.1,23.0,696.0,537.53,409.42
2017,8,19,9,45,755.0,160.5,2.1,23.5,728.0,581.02,441.51
2017,8,19,10,0,754.0,171.0,2.1,24.0,760.0,623.18,471.69
2017,8,19,10,15,763.5,173.5,2.15,24.5,789.0,663.44,500.23
2017,8,19,10,30,773.0,176.0,2.2,25.0,818.0,704.14,528.4
2017,8,19,10,45,781.5,177.0,2.3,25.5,841.0,739.85,552.97
2017,8,19,11,0,790.0,178.0,2.4,26.0,864.0,774.21,575.93
2017,8,19,11,15,795.0,179.0,2.45,26.0,879.0,804.27,595.93
2017,8,19,11,30,800.0,180.0,2.5,26.0,894.0,832.44,614.65
2017,8,19,11,45,803.0,180.0,2.6,26.5,901.5,855.93,629.36
2017,8,19,12,0,806.0,180.0,2.7,27.0,909.0,877.15,642.6
2017,8,19,12,15,806.0,180.0,2.75,27.0,908.0,893.36,653.47
2017,8,19,12,30,806.0,180.0,2.8,27.0,907.0,907.0,662.78
2017,8,19,12,45,796.5,183.5,2.9,27.5,896.5,912.86,666.14
2017,8,19,13,0,787.0,187.0,3.0,28.0,886.0,915.92,667.81
2017,8,19,13,15,782.0,185.5,3.1,27.5,869.5,915.33,669.84
2017,8,19,13,30,777.0,184.0,3.2,27.0,853.0,911.97,670.17
2017,8,19,13,45,769.0,182.0,3.3,27.0,829.0,902.63,665.29
2017,8,19,14,0,761.0,180.0,3.4,27.0,805.0,894.06,661.04
2017,8,19,14,15,750.5,177.0,3.45,26.5,774.0,876.41,651.72
2017,8,19,14,30,740.0,174.0,3.5,26.0,743.0,856.36,640.82
2017,8,19,14,45,725.5,171.0,3.55,26.0,706.5,830.55,624.68
2017,8,19,15,0,711.0,168.0,3.6,26.0,670.0,802.78,607.16
2017,8,19,15,15,693.5,163.0,3.6,25.5,628.0,768.57,585.96
2017,8,19,15,30,676.0,158.0,3.6,25.0,586.0,732.91,563.5
2017,8,19,15,45,651.5,153.0,3.6,24.5,540.0,690.59,535.34
2017,8,19,16,0,627.0,148.0,3.6,24.0,494.0,647.7,506.0
2017,8,19,16,15,597.5,140.5,3.6,23.0,445.0,598.23,472.04
2017,8,19,16,30,568.0,133.0,3.6,22.0,396.0,549.07,437.33
2017,8,19,16,45,528.0,124.5,3.6,21.5,346.0,489.96,393.08
2017,8,19,17,0,488.0,116.0,3.6,21.0,296.0,436.21,351.65
2017,8,19,17,15,438.5,104.0,3.55,20.0,246.5,375.43,303.94
2017,8,19,17,30,389.0,92.0,3.5,19.0,197.0,318.16,257.41
2017,8,19,17,45,321.5,76.5,3.45,18.5,150.5,252.21,202.02
2017,8,19,18,0,254.0,61.0,3.4,18.0,104.0,192.17,150.42
2017,8,19,18,15,174.0,42.0,3.35,17.5,66.5,129.35,96.08
2017,8,19,18,30,94.0,23.0,3.3,17.0,29.0,63.52,31.44
2017,8,19,18,45,47.0,11.5,3.3,16.5,14.5,24.19,0.0
2017,8,19,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,5,45,55.0,16.0,2.2,14.5,21.0,13.6,0.0
2017,8,20,6,0,110.0,32.0,2.5,15.0,42.0,26.54,15.73
2017,8,20,6,15,183.0,52.0,2.5,15.5,82.0,42.11,30.9
2017,8,20,6,30,256.0,72.0,2.5,16.0,122.0,53.92,41.85
2017,8,20,6,45,154.5,93.0,2.55,16.5,126.0,76.35,61.83
2017,8,20,7,0,53.0,114.0,2.6,17.0,130.0,100.64,77.75
2017,8,20,7,15,68.5,135.0,2.55,17.5,159.5,124.17,95.52
2017,8,20,7,30,84.0,156.0,2.5,18.0,189.0,149.47,114.87
2017,8,20,7,45,112.0,180.5,2.45,18.5,231.0,177.2,135.84
2017,8,20,8,0,140.0,205.0,2.4,19.0,273.0,212.42,163.02
2017,8,20,8,15,369.5,184.0,2.35,19.5,389.0,263.22,197.64
2017,8,20,8,30,599.0,163.0,2.3,20.0,505.0,344.23,258.35
2017,8,20,8,45,620.0,169.5,2.25,20.5,548.5,389.21,295.12
2017,8,20,9,0,641.0,176.0,2.2,21.0,592.0,435.68,332.29
2017,8,20,9,15,657.5,181.0,2.2,21.5,631.5,479.87,366.95
2017,8,20,9,30,674.0,186.0,2.2,22.0,671.0,524.71,401.17
2017,8,20,9,45,660.5,204.0,2.2,23.0,699.0,564.52,429.6
2017,8,20,10,0,647.0,222.0,2.2,24.0,727.0,602.18,455.48
2017,8,20,10,15,657.0,226.0,2.25,24.0,755.0,640.22,483.38
2017,8,20,10,30,667.0,230.0,2.3,24.0,783.0,677.7,510.43
2017,8,20,10,45,675.5,232.0,2.4,24.5,804.5,711.47,533.8
2017,8,20,11,0,684.0,234.0,2.5,25.0,826.0,744.2,556.11
2017,8,20,11,15,688.0,235.5,2.6,25.0,840.0,771.7,575.64
2017,8,20,11,30,692.0,237.0,2.7,25.0,854.0,797.57,593.95
2017,8,20,11,45,696.5,236.5,2.8,25.5,861.0,820.19,608.84
2017,8,20,12,0,701.0,236.0,2.9,26.0,868.0,840.92,622.36
2017,8,20,12,15,700.5,235.5,2.95,26.0,867.0,855.24,632.34
2017,8,20,12,30,700.0,235.0,3.0,26.0,866.0,867.28,640.71
2017,8,20,12,45,695.5,235.0,3.1,26.5,856.5,873.84,644.57
2017,8,20,13,0,691.0,235.0,3.2,27.0,847.0,877.94,646.91
2017,8,20,13,15,686.0,233.0,3.25,26.5,831.0,877.08,648.31
2017,8,20,13,30,681.0,231.0,3.3,26.0,815.0,873.73,648.18
2017,8,20,13,45,677.0,225.5,3.35,26.0,792.5,865.24,643.41
2017,8,20,14,0,673.0,220.0,3.4,26.0,770.0,854.28,637.09
2017,8,20,14,15,662.0,216.5,3.4,25.5,740.5,836.69,627.28
2017,8,20,14,30,651.0,213.0,3.4,25.0,711.0,816.94,615.76
2017,8,20,14,45,640.0,206.0,3.45,25.0,676.0,791.51,599.4
2017,8,20,15,0,629.0,199.0,3.5,25.0,641.0,764.17,581.61
2017,8,20,15,15,611.0,193.0,3.5,24.5,600.5,730.34,559.81
2017,8,20,15,30,593.0,187.0,3.5,24.0,560.0,695.27,536.81
2017,8,20,15,45,572.5,178.0,3.55,24.0,515.5,650.99,506.05
2017,8,20,16,0,552.0,169.0,3.6,24.0,471.0,609.48,476.72
2017,8,20,16,15,522.5,159.5,3.55,23.0,424.0,560.76,442.81
2017,8,20,16,30,493.0,150.0,3.5,22.0,377.0,512.68,408.46
2017,8,20,16,45,458.5,137.5,3.5,21.5,328.5,458.97,368.12
2017,8,20,17,0,424.0,125.0,3.5,21.0,280.0,406.89,327.92
2017,8,20,17,15,376.0,111.0,3.4,20.0,232.0,347.59,281.15
2017,8,20,17,30,328.0,97.0,3.3,19.0,184.0,291.74,235.68
2017,8,20,17,45,267.5,79.0,3.25,18.5,139.5,222.28,177.62
2017,8,20,18,0,207.0,61.0,3.2,18.0,95.0,165.34,128.75
2017,8,20,18,15,137.0,40.0,3.1,17.5,59.5,105.92,77.45
2017,8,20,18,30,67.0,19.0,3.0,17.0,24.0,48.36,19.43
2017,8,20,18,45,33.5,9.5,2.95,16.5,12.0,18.4,0.0
2017,8,20,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,5.0,2.45,15.5,5.0,4.91,0.0
2017,8,21,6,0,0.0,10.0,2.6,16.0,10.0,9.64,1.99
2017,8,21,6,15,0.0,21.5,2.65,16.0,21.5,20.74,12.33
2017,8,21,6,30,0.0,33.0,2.7,16.0,33.0,31.86,22.47
2017,8,21,6,45,0.0,46.5,2.75,16.5,46.5,44.92,34.2
2017,8,21,7,0,0.0,60.0,2.8,17.0,60.0,57.98,43.4
2017,8,21,7,15,0.0,74.0,2.8,17.5,74.0,71.08,54.25
2017,8,21,7,30,0.0,88.0,2.8,18.0,88.0,84.24,64.94
2017,8,21,7,45,2.0,121.0,2.8,18.5,122.5,114.8,89.65
2017,8,21,8,0,4.0,154.0,2.8,19.0,157.0,145.54,114.05
2017,8,21,8,15,69.5,202.0,2.75,19.5,242.0,203.38,158.04
2017,8,21,8,30,135.0,250.0,2.7,20.0,327.0,267.2,206.62
2017,8,21,8,45,374.0,217.5,2.7,20.5,454.0,333.94,255.96
2017,8,21,9,0,613.0,185.0,2.7,21.0,581.0,430.1,329.27
2017,8,21,9,15,630.5,190.5,2.65,21.5,620.5,473.92,363.47
2017,8,21,9,30,648.0,196.0,2.6,22.0,660.0,518.54,397.56
2017,8,21,9,45,435.5,282.5,2.6,22.5,601.5,505.04,385.69
2017,8,21,10,0,223.0,369.0,2.6,23.0,543.0,477.96,362.25
2017,8,21,10,15,281.0,370.5,2.6,23.5,597.5,526.37,397.86
2017,8,21,10,30,339.0,372.0,2.6,24.0,652.0,581.61,437.46
2017,8,21,10,45,534.5,287.5,2.65,24.5,743.0,659.7,496.53
2017,8,21,11,0,730.0,203.0,2.7,25.0,834.0,748.59,562.01
2017,8,21,11,15,734.5,204.5,2.75,25.0,848.0,777.57,581.94
2017,8,21,11,30,739.0,206.0,2.8,25.0,862.0,804.81,600.64
2017,8,21,11,45,745.0,204.0,2.9,25.5,870.0,828.04,615.4
2017,8,21,12,0,751.0,202.0,3.0,26.0,878.0,849.25,628.82
2017,8,21,12,15,750.5,202.0,3.05,26.0,876.5,864.59,639.26
2017,8,21,12,30,750.0,202.0,3.1,26.0,875.0,877.49,648.2
2017,8,21,12,45,753.0,197.5,3.2,26.0,867.5,886.49,654.96
2017,8,21,13,0,756.0,193.0,3.3,26.0,860.0,892.89,660.12
2017,8,21,13,15,751.0,191.5,3.3,26.0,843.5,892.42,660.19
2017,8,21,13,30,746.0,190.0,3.3,26.0,827.0,889.28,658.64
2017,8,21,13,45,747.0,182.5,3.35,26.0,805.5,882.66,655.18
2017,8,21,14,0,748.0,175.0,3.4,26.0,784.0,873.27,649.97
2017,8,21,14,15,737.5,172.5,3.4,25.5,754.0,856.19,640.62
2017,8,21,14,30,727.0,170.0,3.4,25.0,724.0,836.76,629.72
2017,8,21,14,45,720.5,163.0,3.4,25.0,689.0,813.71,615.1
2017,8,21,15,0,714.0,156.0,3.4,25.0,654.0,788.39,598.92
2017,8,21,15,15,696.5,151.5,3.35,24.5,613.0,754.59,577.62
2017,8,21,15,30,679.0,147.0,3.3,24.0,572.0,719.38,555.14
2017,8,21,15,45,661.5,139.5,3.25,23.5,527.5,679.66,528.99
2017,8,21,16,0,644.0,132.0,3.2,23.0,483.0,638.95,501.09
2017,8,21,16,15,615.0,125.5,3.1,22.5,435.0,590.47,466.49
2017,8,21,16,30,586.0,119.0,3.0,22.0,387.0,542.28,431.34
2017,8,21,16,45,447.0,123.5,2.95,21.5,313.5,434.22,348.15
2017,8,21,17,0,308.0,128.0,2.9,21.0,240.0,332.12,267.46
2017,8,21,17,15,268.5,113.0,2.85,20.5,199.5,281.94,227.35
2017,8,21,17,30,229.0,98.0,2.8,20.0,159.0,234.8,188.46
2017,8,21,17,45,189.0,78.5,2.75,19.5,121.0,184.98,146.55
2017,8,21,18,0,149.0,59.0,2.7,19.0,83.0,138.42,106.58
2017,8,21,18,15,86.0,39.5,2.6,18.5,52.5,86.74,62.13
