Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,18,30,23.0,20.0,2.5,18.0,22.0,31.73,8.03
2017,8,21,18,45,11.5,10.0,2.45,17.5,11.0,12.9,0.0
2017,8,21,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,22,5,45,72.0,15.0,1.7,14.5,21.5,14.74,0.0
2017,8,22,6,0,144.0,30.0,1.9,15.0,43.0,23.24,12.58
2017,8,22,6,15,229.5,47.0,1.8,15.5,83.0,35.78,25.35
2017,8,22,6,30,315.0,64.0,1.7,16.0,123.0,47.71,36.37
2017,8,22,6,45,376.0,77.5,1.65,16.5,170.0,56.25,44.17
2017,8,22,7,0,437.0,91.0,1.6,17.0,217.0,80.85,53.24
2017,8,22,7,15,327.5,120.5,1.55,17.5,226.0,125.06,86.17
2017,8,22,7,30,218.0,150.0,1.5,18.0,235.0,153.13,111.87
2017,8,22,7,45,406.0,140.0,1.45,18.5,324.5,189.12,133.32
2017,8,22,8,0,594.0,130.0,1.4,19.0,414.0,247.6,175.19
2017,8,22,8,15,621.0,136.5,1.4,19.5,461.5,292.67,213.05
2017,8,22,8,30,648.0,143.0,1.4,20.0,509.0,340.16,252.57
2017,8,22,8,45,666.0,150.0,1.4,20.5,553.0,386.8,290.84
2017,8,22,9,0,684.0,157.0,1.4,21.0,597.0,434.55,328.95
2017,8,22,9,15,700.0,161.0,1.45,21.5,637.0,479.55,364.23
2017,8,22,9,30,716.0,165.0,1.5,22.0,677.0,525.04,398.92
2017,8,22,9,45,734.0,165.5,1.6,23.0,713.0,568.77,430.95
2017,8,22,10,0,752.0,166.0,1.7,24.0,749.0,612.68,462.23
2017,8,22,10,15,761.0,168.5,1.8,24.0,777.5,654.23,492.81
2017,8,22,10,30,770.0,171.0,1.9,24.0,806.0,692.69,520.81
2017,8,22,10,45,775.0,173.5,2.0,24.5,827.0,727.11,544.56
2017,8,22,11,0,780.0,176.0,2.1,25.0,848.0,759.96,566.76
2017,8,22,11,15,783.5,177.5,2.2,25.0,862.0,788.97,586.48
2017,8,22,11,30,787.0,179.0,2.3,25.0,876.0,816.02,604.91
2017,8,22,11,45,790.0,178.5,2.4,25.5,882.5,838.66,619.19
2017,8,22,12,0,793.0,178.0,2.5,26.0,889.0,859.04,632.0
2017,8,22,12,15,792.5,178.0,2.6,26.0,887.5,874.5,642.83
2017,8,22,12,30,792.0,178.0,2.7,26.0,886.0,887.39,652.09
2017,8,22,12,45,798.0,171.5,2.85,26.5,879.5,897.03,658.38
2017,8,22,13,0,804.0,165.0,3.0,27.0,873.0,903.95,662.96
2017,8,22,13,15,800.0,163.5,3.05,26.5,856.5,904.07,665.07
2017,8,22,13,30,796.0,162.0,3.1,26.0,840.0,901.39,665.49
2017,8,22,13,45,793.5,158.0,3.15,26.0,817.5,894.69,662.05
2017,8,22,14,0,791.0,154.0,3.2,26.0,795.0,885.19,656.86
2017,8,22,14,15,781.5,151.5,3.2,26.0,765.0,868.27,646.44
2017,8,22,14,30,772.0,149.0,3.2,26.0,735.0,848.84,634.44
2017,8,22,14,45,763.5,144.0,3.2,26.0,699.5,825.24,619.63
2017,8,22,15,0,755.0,139.0,3.2,26.0,664.0,799.36,603.25
2017,8,22,15,15,739.0,135.0,3.15,25.5,622.5,769.26,584.79
2017,8,22,15,30,723.0,131.0,3.1,25.0,581.0,734.66,563.01
2017,8,22,15,45,704.5,125.5,3.1,25.0,536.0,695.08,536.57
2017,8,22,16,0,686.0,120.0,3.1,25.0,491.0,654.5,508.93
2017,8,22,16,15,658.5,114.0,3.05,24.5,442.0,606.26,475.09
2017,8,22,16,30,631.0,108.0,3.0,24.0,393.0,558.15,440.52
2017,8,22,16,45,595.0,100.5,2.95,23.5,343.0,503.43,399.92
2017,8,22,17,0,559.0,93.0,2.9,23.0,293.0,450.11,359.17
2017,8,22,17,15,508.0,84.0,2.75,22.0,243.5,388.64,311.11
2017,8,22,17,30,457.0,75.0,2.6,21.0,194.0,330.49,264.01
2017,8,22,17,45,384.5,63.0,2.5,20.5,147.0,261.39,206.32
2017,8,22,18,0,312.0,51.0,2.4,20.0,100.0,201.15,154.56
2017,8,22,18,15,212.5,35.0,2.3,19.5,62.5,132.94,95.41
2017,8,22,18,30,113.0,19.0,2.2,19.0,25.0,66.83,13.65
2017,8,22,18,45,56.5,9.5,2.1,18.5,12.5,24.22,0.0
2017,8,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,23,5,45,96.5,14.0,2.2,14.5,22.0,13.76,0.0
2017,8,23,6,0,193.0,28.0,2.5,15.0,44.0,21.67,11.02
2017,8,23,6,15,288.5,42.0,2.55,15.5,86.0,31.81,21.86
2017,8,23,6,30,384.0,56.0,2.6,16.0,128.0,41.83,31.18
2017,8,23,6,45,192.0,60.5,2.65,17.0,96.5,48.35,37.12
2017,8,23,7,0,0.0,65.0,2.7,18.0,65.0,62.33,46.85
2017,8,23,7,15,0.0,80.0,2.7,18.5,80.0,76.35,58.41
2017,8,23,7,30,0.0,95.0,2.7,19.0,95.0,90.43,69.8
2017,8,23,7,45,0.0,120.5,2.7,19.5,120.5,113.88,88.65
2017,8,23,8,0,0.0,146.0,2.7,20.0,146.0,137.43,107.22
2017,8,23,8,15,6.0,168.0,2.7,20.5,171.5,159.73,124.33
2017,8,23,8,30,12.0,190.0,2.7,21.0,197.0,182.75,141.83
2017,8,23,8,45,37.5,233.0,2.7,21.5,257.0,227.97,176.34
2017,8,23,9,0,63.0,276.0,2.7,22.0,317.0,279.85,215.57
2017,8,23,9,15,435.0,201.0,2.7,22.5,509.0,387.03,297.73
2017,8,23,9,30,807.0,126.0,2.7,23.0,701.0,538.62,412.77
2017,8,23,9,45,807.0,134.0,2.7,23.5,733.5,582.37,445.1
2017,8,23,10,0,807.0,142.0,2.7,24.0,766.0,624.67,476.0
2017,8,23,10,15,815.5,144.0,2.7,24.5,795.0,665.34,505.1
2017,8,23,10,30,824.0,146.0,2.7,25.0,824.0,704.87,532.68
2017,8,23,10,45,832.0,146.5,2.7,25.5,846.5,741.3,557.27
2017,8,23,11,0,840.0,147.0,2.7,26.0,869.0,776.17,579.37
2017,8,23,11,15,844.0,148.0,2.75,26.0,883.5,806.64,599.73
2017,8,23,11,30,848.0,149.0,2.8,26.0,898.0,834.98,618.65
2017,8,23,11,45,851.0,148.5,2.85,26.5,905.0,858.77,633.27
2017,8,23,12,0,854.0,148.0,2.9,27.0,912.0,877.74,644.68
2017,8,23,12,15,854.0,148.0,2.95,27.0,911.0,893.9,655.59
2017,8,23,12,30,854.0,148.0,3.0,27.0,910.0,907.35,664.8
2017,8,23,12,45,847.5,150.0,3.15,27.0,899.5,917.97,672.95
2017,8,23,13,0,841.0,152.0,3.3,27.0,889.0,922.33,677.08
2017,8,23,13,15,836.5,151.0,3.35,27.0,872.5,922.51,677.94
2017,8,23,13,30,832.0,150.0,3.4,27.0,856.0,919.76,677.01
2017,8,23,13,45,827.0,147.0,3.5,27.0,832.5,911.59,672.89
2017,8,23,14,0,822.0,144.0,3.6,27.0,809.0,900.55,666.96
2017,8,23,14,15,813.0,142.0,3.65,26.5,778.0,884.2,658.55
2017,8,23,14,30,804.0,140.0,3.7,26.0,747.0,865.26,648.41
2017,8,23,14,45,794.5,136.0,3.75,25.5,711.0,841.26,634.77
2017,8,23,15,0,785.0,132.0,3.8,25.0,675.0,814.93,619.43
2017,8,23,15,15,769.0,128.5,3.75,24.5,633.0,781.62,598.61
2017,8,23,15,30,753.0,125.0,3.7,24.0,591.0,749.53,578.49
2017,8,23,15,45,736.5,119.0,3.7,23.5,545.0,710.03,552.95
2017,8,23,16,0,720.0,113.0,3.7,23.0,499.0,669.34,526.15
2017,8,23,16,15,692.5,107.5,3.6,22.5,449.5,620.54,491.57
2017,8,23,16,30,665.0,102.0,3.5,22.0,400.0,571.82,455.97
2017,8,23,16,45,634.0,94.0,3.4,21.5,349.5,518.43,415.85
2017,8,23,17,0,603.0,86.0,3.3,21.0,299.0,465.99,375.24
2017,8,23,17,15,551.0,78.0,3.15,20.0,248.0,403.42,325.75
2017,8,23,17,30,499.0,70.0,3.0,19.0,197.0,344.23,277.18
2017,8,23,17,45,430.5,58.5,2.95,18.5,149.5,277.53,220.6
2017,8,23,18,0,362.0,47.0,2.9,18.0,102.0,216.61,167.37
2017,8,23,18,15,249.0,32.5,2.85,17.5,63.5,142.03,101.69
2017,8,23,18,30,136.0,18.0,2.8,17.0,25.0,71.5,2.07
2017,8,23,18,45,68.0,9.0,2.75,16.5,12.5,26.52,0.0
2017,8,23,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,5,45,139.0,13.0,3.2,14.5,24.0,12.78,0.0
2017,8,24,6,0,278.0,26.0,3.4,15.0,48.0,20.25,9.58
2017,8,24,6,15,382.5,36.5,3.5,15.5,91.5,27.23,17.85
2017,8,24,6,30,487.0,47.0,3.6,16.0,135.0,33.75,24.06
2017,8,24,6,45,551.5,54.5,3.7,16.5,185.5,37.26,27.39
2017,8,24,7,0,616.0,62.0,3.8,17.0,236.0,58.48,32.5
2017,8,24,7,15,308.0,87.0,3.8,17.5,174.0,89.92,58.27
2017,8,24,7,30,0.0,112.0,3.8,18.0,112.0,105.25,82.38
2017,8,24,7,45,3.5,134.5,3.85,18.5,136.0,126.7,99.43
2017,8,24,8,0,7.0,157.0,3.9,19.0,160.0,148.64,116.63
2017,8,24,8,15,3.5,156.0,3.85,19.5,157.5,148.3,115.84
2017,8,24,8,30,0.0,155.0,3.8,20.0,155.0,147.22,114.46
2017,8,24,8,45,3.5,175.5,3.8,20.5,178.0,167.89,130.33
2017,8,24,9,0,7.0,196.0,3.8,21.0,201.0,188.99,146.36
2017,8,24,9,15,12.5,223.0,3.75,21.0,232.0,217.4,168.27
2017,8,24,9,30,18.0,250.0,3.7,21.0,263.0,246.42,190.49
2017,8,24,9,45,88.0,310.0,3.7,21.5,378.0,338.65,261.33
2017,8,24,10,0,158.0,370.0,3.7,22.0,493.0,437.64,335.57
2017,8,24,10,15,320.0,339.5,3.65,22.0,598.5,521.91,400.57
2017,8,24,10,30,482.0,309.0,3.6,22.0,704.0,618.44,473.74
2017,8,24,10,45,670.5,225.0,3.6,22.5,790.5,695.77,532.61
2017,8,24,11,0,859.0,141.0,3.6,23.0,877.0,782.87,595.77
2017,8,24,11,15,863.0,141.5,3.6,23.0,891.5,812.83,615.67
2017,8,24,11,30,867.0,142.0,3.6,23.0,906.0,840.58,634.36
2017,8,24,11,45,871.0,141.0,3.6,23.0,913.5,864.57,650.45
2017,8,24,12,0,875.0,140.0,3.6,23.0,921.0,886.1,664.88
2017,8,24,12,15,703.0,240.5,3.65,23.0,867.5,856.24,644.23
2017,8,24,12,30,531.0,341.0,3.7,23.0,814.0,815.65,611.41
2017,8,24,12,45,715.0,232.0,3.75,23.0,861.5,882.01,663.54
2017,8,24,13,0,899.0,123.0,3.8,23.0,909.0,939.38,702.78
2017,8,24,13,15,895.5,122.5,3.8,23.0,892.5,940.56,703.61
2017,8,24,13,30,892.0,122.0,3.8,23.0,876.0,938.68,702.94
2017,8,24,13,45,890.0,118.5,3.8,23.0,853.0,932.0,699.16
2017,8,24,14,0,888.0,115.0,3.8,23.0,830.0,922.25,693.44
2017,8,24,14,15,880.0,113.5,3.8,22.5,799.0,906.27,684.92
2017,8,24,14,30,872.0,112.0,3.8,22.0,768.0,887.52,674.55
2017,8,24,14,45,865.5,108.0,3.85,22.0,731.5,864.7,660.35
2017,8,24,15,0,859.0,104.0,3.9,22.0,695.0,839.26,644.32
2017,8,24,15,15,845.0,101.0,3.9,21.5,652.0,811.09,627.29
2017,8,24,15,30,831.0,98.0,3.9,21.0,609.0,776.19,605.27
2017,8,24,15,45,814.0,94.5,3.95,20.5,562.0,736.7,579.83
2017,8,24,16,0,797.0,91.0,4.0,20.0,515.0,695.86,552.96
2017,8,24,16,15,771.5,87.0,3.95,19.5,464.5,647.42,519.51
2017,8,24,16,30,746.0,83.0,3.9,19.0,414.0,598.73,483.94
2017,8,24,16,45,709.5,78.5,3.9,18.5,361.5,545.12,443.14
2017,8,24,17,0,673.0,74.0,3.9,18.0,309.0,490.59,400.31
2017,8,24,17,15,621.5,67.5,3.8,17.5,256.5,427.26,348.79
2017,8,24,17,30,570.0,61.0,3.7,17.0,204.0,367.25,298.17
2017,8,24,17,45,485.5,52.5,3.6,16.5,154.0,293.83,235.19
2017,8,24,18,0,401.0,44.0,3.5,16.0,104.0,227.58,176.73
2017,8,24,18,15,274.0,31.0,3.35,15.5,64.5,149.51,106.51
2017,8,24,18,30,147.0,18.0,3.2,15.0,25.0,73.8,0.0
2017,8,24,18,45,73.5,9.0,3.1,14.5,12.5,27.69,0.0
2017,8,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,25,5,45,132.5,13.5,2.15,12.5,23.5,13.27,0.0
2017,8,25,6,0,265.0,27.0,2.4,13.0,47.0,21.41,10.15
2017,8,25,6,15,376.5,38.0,2.45,13.5,91.5,28.81,19.36
2017,8,25,6,30,488.0,49.0,2.5,14.0,136.0,35.73,26.02
2017,8,25,6,45,558.0,56.5,2.55,14.5,188.0,39.12,29.29
2017,8,25,7,0,628.0,64.0,2.6,15.0,240.0,58.72,33.75
2017,8,25,7,15,351.0,107.0,2.55,15.5,209.0,108.23,72.61
2017,8,25,7,30,74.0,150.0,2.5,16.0,178.0,141.68,109.89
2017,8,25,7,45,128.0,174.0,2.45,17.0,231.0,172.84,132.42
2017,8,25,8,0,182.0,198.0,2.4,18.0,284.0,214.15,163.5
2017,8,25,8,15,506.5,144.0,2.35,18.5,419.0,263.21,194.31
2017,8,25,8,30,831.0,90.0,2.3,19.0,554.0,352.74,260.99
2017,8,25,8,45,848.5,92.5,2.3,20.0,600.5,403.78,303.8
2017,8,25,9,0,866.0,95.0,2.3,21.0,647.0,459.22,348.67
2017,8,25,9,15,878.5,97.5,2.3,21.5,689.0,508.88,388.53
2017,8,25,9,30,891.0,100.0,2.3,22.0,731.0,558.29,426.95
2017,8,25,9,45,900.0,102.5,2.3,23.0,767.0,605.26,461.52
2017,8,25,10,0,909.0,105.0,2.3,24.0,803.0,651.24,494.17
2017,8,25,10,15,916.0,106.5,2.3,24.5,832.0,693.82,524.39
2017,8,25,10,30,923.0,108.0,2.3,25.0,861.0,734.85,552.48
2017,8,25,10,45,929.0,108.0,2.3,25.5,883.5,772.01,575.93
2017,8,25,11,0,935.0,108.0,2.3,26.0,906.0,807.17,597.77
2017,8,25,11,15,938.0,109.0,2.35,26.5,920.5,838.77,617.38
2017,8,25,11,30,941.0,110.0,2.4,27.0,935.0,867.89,635.24
2017,8,25,11,45,943.0,109.5,2.5,27.5,942.0,892.12,650.23
2017,8,25,12,0,945.0,109.0,2.6,28.0,949.0,913.57,663.42
2017,8,25,12,15,944.5,109.0,2.65,28.0,947.5,930.44,674.61
2017,8,25,12,30,944.0,109.0,2.7,28.0,946.0,944.27,683.96
2017,8,25,12,45,944.5,107.0,2.75,28.5,937.0,953.86,689.32
2017,8,25,13,0,945.0,105.0,2.8,29.0,928.0,960.28,692.76
2017,8,25,13,15,941.0,104.0,2.85,29.0,910.5,960.45,693.69
2017,8,25,13,30,937.0,103.0,2.9,29.0,893.0,957.39,692.7
2017,8,25,13,45,931.5,102.0,2.95,29.0,868.0,949.78,688.91
2017,8,25,14,0,926.0,101.0,3.0,29.0,843.0,939.04,683.21
2017,8,25,14,15,918.5,99.5,3.0,29.0,811.5,922.95,673.74
2017,8,25,14,30,911.0,98.0,3.0,29.0,780.0,903.94,662.46
2017,8,25,14,45,900.0,96.0,3.0,29.0,741.5,878.61,647.04
2017,8,25,15,0,889.0,94.0,3.0,29.0,703.0,850.76,629.94
2017,8,25,15,15,875.0,92.0,3.0,28.5,659.5,818.14,610.77
2017,8,25,15,30,861.0,90.0,3.0,28.0,616.0,783.52,590.03
2017,8,25,15,45,841.5,87.0,3.0,28.0,567.5,746.37,566.11
2017,8,25,16,0,822.0,84.0,3.0,28.0,519.0,703.39,537.78
2017,8,25,16,15,797.0,80.5,2.95,27.0,467.5,655.03,506.96
2017,8,25,16,30,772.0,77.0,2.9,26.0,416.0,606.35,474.04
2017,8,25,16,45,736.0,72.5,2.9,25.5,362.5,549.7,432.63
2017,8,25,17,0,700.0,68.0,2.9,25.0,309.0,494.19,390.62
2017,8,25,17,15,649.0,62.0,2.7,24.0,256.0,433.09,342.88
2017,8,25,17,30,598.0,56.0,2.5,23.0,203.0,372.91,294.02
2017,8,25,17,45,517.0,48.0,2.4,22.0,153.0,300.71,234.13
2017,8,25,18,0,436.0,40.0,2.3,21.0,103.0,235.45,177.99
2017,8,25,18,15,303.0,28.0,2.2,20.0,63.0,155.31,106.47
2017,8,25,18,30,170.0,16.0,2.1,19.0,23.0,77.88,0.0
2017,8,25,18,45,85.0,8.0,2.05,18.0,11.5,29.34,0.0
2017,8,25,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,26,5,45,126.5,12.5,0.95,15.5,22.0,12.29,0.0
2017,8,26,6,0,253.0,25.0,1.0,16.0,44.0,19.59,8.19
2017,8,26,6,15,363.0,35.5,1.05,16.5,87.0,26.61,17.19
2017,8,26,6,30,473.0,46.0,1.1,17.0,130.0,33.17,23.45
2017,8,26,6,45,542.0,53.5,1.15,18.0,180.5,36.71,26.75
2017,8,26,7,0,611.0,61.0,1.2,19.0,231.0,54.13,30.63
2017,8,26,7,15,656.5,66.5,1.2,19.5,283.5,95.12,49.68
2017,8,26,7,30,702.0,72.0,1.2,20.0,336.0,144.21,83.25
2017,8,26,7,45,734.5,76.0,1.25,21.0,388.0,190.91,119.86
2017,8,26,8,0,767.0,80.0,1.3,22.0,440.0,240.82,161.26
2017,8,26,8,15,790.0,83.5,1.35,23.0,489.5,290.6,203.46
2017,8,26,8,30,813.0,87.0,1.4,24.0,539.0,342.16,246.58
2017,8,26,8,45,831.0,89.5,1.45,25.0,585.0,392.48,287.86
2017,8,26,9,0,849.0,92.0,1.5,26.0,631.0,447.3,331.09
2017,8,26,9,15,862.0,94.5,1.5,27.0,672.5,496.37,368.58
2017,8,26,9,30,875.0,97.0,1.5,28.0,714.0,545.26,404.57
2017,8,26,9,45,876.5,103.0,1.5,29.0,747.5,590.46,436.55
2017,8,26,10,0,878.0,109.0,1.5,30.0,781.0,634.13,466.27
2017,8,26,10,15,886.0,110.5,1.45,30.5,810.5,676.15,494.58
2017,8,26,10,30,894.0,112.0,1.4,31.0,840.0,716.76,521.07
2017,8,26,10,45,899.5,113.0,1.4,31.5,862.5,753.51,543.35
2017,8,26,11,0,905.0,114.0,1.4,32.0,885.0,788.31,563.99
2017,8,26,11,15,908.5,115.0,1.35,32.5,899.5,819.45,581.51
2017,8,26,11,30,912.0,116.0,1.3,33.0,914.0,848.21,597.29
2017,8,26,11,45,914.5,116.0,1.3,34.0,921.5,872.68,609.61
2017,8,26,12,0,917.0,116.0,1.3,35.0,929.0,894.48,620.18
2017,8,26,12,15,917.0,116.0,1.35,35.0,927.5,911.34,630.94
2017,8,26,12,30,917.0,116.0,1.4,35.0,926.0,925.25,640.03
2017,8,26,12,45,915.0,115.5,1.5,35.0,917.0,933.87,646.67
2017,8,26,13,0,913.0,115.0,1.6,35.0,908.0,939.4,651.55
2017,8,26,13,15,909.0,114.0,1.7,35.0,890.5,939.5,653.21
2017,8,26,13,30,905.0,113.0,1.8,35.0,873.0,936.48,653.07
2017,8,26,13,45,899.5,112.0,1.95,35.0,848.5,929.02,650.79
2017,8,26,14,0,894.0,111.0,2.1,35.0,824.0,918.54,646.63
2017,8,26,14,15,886.0,109.0,2.2,34.5,792.5,901.84,639.38
2017,8,26,14,30,878.0,107.0,2.3,34.0,761.0,882.34,630.32
2017,8,26,14,45,866.5,105.0,2.4,34.0,723.5,857.18,616.23
2017,8,26,15,0,855.0,103.0,2.5,34.0,686.0,829.62,600.48
2017,8,26,15,15,840.5,100.5,2.55,33.5,642.5,801.58,585.14
2017,8,26,15,30,826.0,98.0,2.6,33.0,599.0,766.92,565.12
2017,8,26,15,45,806.0,94.5,2.65,33.0,551.5,725.27,538.9
2017,8,26,16,0,786.0,91.0,2.7,33.0,504.0,682.48,511.5
2017,8,26,16,15,759.5,87.0,2.7,32.0,453.0,633.76,481.11
2017,8,26,16,30,733.0,83.0,2.7,31.0,402.0,584.89,448.24
2017,8,26,16,45,696.0,78.0,2.75,30.5,349.5,531.12,409.72
2017,8,26,17,0,659.0,73.0,2.8,30.0,297.0,476.42,369.13
2017,8,26,17,15,605.5,66.0,2.5,28.5,245.0,412.33,320.49
2017,8,26,17,30,552.0,59.0,2.2,27.0,193.0,351.79,272.58
2017,8,26,17,45,470.5,50.0,1.95,26.0,144.0,280.57,214.3
2017,8,26,18,0,389.0,41.0,1.7,25.0,95.0,216.36,160.03
2017,8,26,18,15,257.5,28.0,1.6,24.0,57.0,138.53,90.93
2017,8,26,18,30,126.0,15.0,1.5,23.0,19.0,51.85,0.0
2017,8,26,18,45,63.0,7.5,1.45,22.0,9.5,7.37,0.0
2017,8,26,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,5,45,105.0,12.0,1.65,17.5,20.0,11.8,0.0
2017,8,27,6,0,210.0,24.0,1.9,18.0,40.0,18.76,6.94
2017,8,27,6,15,317.5,36.5,1.9,18.5,81.5,27.71,17.88
2017,8,27,6,30,425.0,49.0,1.9,19.0,123.0,36.06,25.69
2017,8,27,6,45,494.5,57.5,1.9,19.5,172.5,40.28,29.65
2017,8,27,7,0,564.0,66.0,1.9,20.0,222.0,55.74,33.47
2017,8,27,7,15,611.0,72.5,1.8,21.0,273.5,95.12,51.45
2017,8,27,7,30,658.0,79.0,1.7,22.0,325.0,139.52,80.82
2017,8,27,7,45,691.5,84.0,1.65,23.0,376.0,185.19,116.17
2017,8,27,8,0,725.0,89.0,1.6,24.0,427.0,234.14,156.28
2017,8,27,8,15,749.5,93.0,1.6,25.0,476.0,285.9,199.43
2017,8,27,8,30,774.0,97.0,1.6,26.0,525.0,336.35,241.15
2017,8,27,8,45,793.0,100.0,1.65,27.0,571.0,385.59,281.22
2017,8,27,9,0,812.0,103.0,1.7,28.0,617.0,435.8,320.83
2017,8,27,9,15,826.0,105.5,1.65,29.0,658.0,483.92,357.33
2017,8,27,9,30,840.0,108.0,1.6,30.0,699.0,532.07,392.43
2017,8,27,9,45,847.5,111.5,1.6,31.0,733.5,579.92,426.12
2017,8,27,10,0,855.0,115.0,1.6,32.0,768.0,623.77,455.92
2017,8,27,10,15,863.0,116.5,1.6,32.5,796.5,664.91,483.94
2017,8,27,10,30,871.0,118.0,1.6,33.0,825.0,704.7,510.29
2017,8,27,10,45,877.0,119.0,1.65,34.0,847.0,741.03,532.07
2017,8,27,11,0,883.0,120.0,1.7,35.0,869.0,775.51,551.86
2017,8,27,11,15,886.5,120.5,1.75,35.5,883.5,805.55,569.72
2017,8,27,11,30,890.0,121.0,1.8,36.0,898.0,833.27,586.03
2017,8,27,11,45,892.5,121.0,1.85,36.5,905.0,857.24,599.92
2017,8,27,12,0,895.0,121.0,1.9,37.0,912.0,878.6,612.17
2017,8,27,12,15,895.0,121.0,1.9,37.0,910.5,895.08,622.23
2017,8,27,12,30,895.0,121.0,1.9,37.0,909.0,908.69,630.61
2017,8,27,12,45,893.5,120.0,1.95,37.0,900.0,917.03,636.36
2017,8,27,13,0,892.0,119.0,2.0,37.0,891.0,922.35,640.4
2017,8,27,13,15,888.5,118.0,2.05,37.0,874.0,922.81,641.57
2017,8,27,13,30,885.0,117.0,2.1,37.0,857.0,920.23,641.01
2017,8,27,13,45,880.0,115.5,2.15,37.0,833.0,912.75,637.54
2017,8,27,14,0,875.0,114.0,2.2,37.0,809.0,902.3,632.33
2017,8,27,14,15,866.5,112.0,2.2,36.5,777.5,885.33,623.97
2017,8,27,14,30,858.0,110.0,2.2,36.0,746.0,865.64,613.95
2017,8,27,14,45,847.0,107.5,2.25,36.0,709.0,840.69,599.68
2017,8,27,15,0,836.0,105.0,2.3,36.0,672.0,818.11,586.93
2017,8,27,15,15,821.0,102.5,2.35,35.5,629.0,785.38,568.59
2017,8,27,15,30,806.0,100.0,2.4,35.0,586.0,750.81,548.81
2017,8,27,15,45,786.5,96.0,2.45,35.0,539.0,709.55,523.04
2017,8,27,16,0,767.0,92.0,2.5,35.0,492.0,667.17,496.1
2017,8,27,16,15,740.0,88.0,2.55,34.0,441.5,618.78,466.02
2017,8,27,16,30,713.0,84.0,2.6,33.0,391.0,572.74,435.42
2017,8,27,16,45,675.5,78.5,2.65,32.0,339.5,516.62,396.26
2017,8,27,17,0,638.0,73.0,2.7,31.0,288.0,461.97,356.55
2017,8,27,17,15,584.5,66.0,2.6,29.5,236.5,398.95,309.09
2017,8,27,17,30,531.0,59.0,2.5,28.0,185.0,339.5,262.27
2017,8,27,17,45,448.0,49.5,2.45,27.0,137.0,268.32,204.2
2017,8,27,18,0,365.0,40.0,2.4,26.0,89.0,204.36,150.23
2017,8,27,18,15,236.5,26.5,2.35,25.0,52.5,128.64,81.34
2017,8,27,18,30,108.0,13.0,2.3,24.0,16.0,44.14,0.0
2017,8,27,18,45,54.0,6.5,2.25,23.0,8.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,5,45,129.0,11.0,1.55,17.5,20.0,10.81,0.0
2017,8,28,6,0,258.0,22.0,1.8,18.0,40.0,16.98,5.15
2017,8,28,6,15,369.5,32.5,1.7,18.5,83.0,24.14,14.8
2017,8,28,6,30,481.0,43.0,1.6,19.0,126.0,30.81,21.13
2017,8,28,6,45,551.5,50.0,1.55,19.5,176.5,34.07,24.23
2017,8,28,7,0,622.0,57.0,1.5,20.0,227.0,47.64,27.19
2017,8,28,7,15,667.0,62.5,1.4,20.5,279.5,92.26,47.67
2017,8,28,7,30,712.0,68.0,1.3,21.0,332.0,138.22,77.83
2017,8,28,7,45,744.5,71.5,1.2,22.0,384.0,184.94,113.98
2017,8,28,8,0,777.0,75.0,1.1,23.0,436.0,234.84,155.02
2017,8,28,8,15,799.5,78.5,1.05,24.0,485.5,284.95,197.17
2017,8,28,8,30,822.0,82.0,1.0,25.0,535.0,336.77,240.06
2017,8,28,8,45,839.0,84.5,0.95,26.0,581.0,391.04,283.61
2017,8,28,9,0,856.0,87.0,0.9,27.0,627.0,441.87,323.1
2017,8,28,9,15,869.0,89.5,0.85,28.0,668.5,491.21,359.99
2017,8,28,9,30,882.0,92.0,0.8,29.0,710.0,540.37,395.16
2017,8,28,9,45,891.0,93.5,0.8,30.0,745.0,585.96,426.85
2017,8,28,10,0,900.0,95.0,0.8,31.0,780.0,630.56,456.69
2017,8,28,10,15,907.5,96.5,0.8,31.5,809.0,673.0,484.98
2017,8,28,10,30,915.0,98.0,0.8,32.0,838.0,713.93,511.27
2017,8,28,10,45,919.0,99.5,0.85,32.5,860.0,750.67,533.49
2017,8,28,11,0,923.0,101.0,0.9,33.0,882.0,785.3,554.19
2017,8,28,11,15,926.0,101.5,0.95,33.5,896.0,815.95,572.21
2017,8,28,11,30,929.0,102.0,1.0,34.0,910.0,844.12,588.63
2017,8,28,11,45,929.5,103.0,1.05,35.0,916.5,868.13,601.19
2017,8,28,12,0,930.0,104.0,1.1,36.0,923.0,889.33,611.98
2017,8,28,12,15,929.5,104.0,1.25,36.0,921.5,905.79,623.86
2017,8,28,12,30,929.0,104.0,1.4,36.0,920.0,919.23,633.98
2017,8,28,12,45,921.5,107.0,1.55,36.0,908.5,926.44,640.36
2017,8,28,13,0,914.0,110.0,1.7,36.0,897.0,930.5,644.9
2017,8,28,13,15,909.5,109.0,1.85,36.0,879.5,930.01,646.69
2017,8,28,13,30,905.0,108.0,2.0,36.0,862.0,926.39,646.59
2017,8,28,13,45,898.0,107.5,2.2,36.0,837.0,917.97,644.0
2017,8,28,14,0,891.0,107.0,2.4,36.0,812.0,906.56,639.45
2017,8,28,14,15,882.5,105.5,2.5,35.5,780.0,889.86,632.0
2017,8,28,14,30,874.0,104.0,2.6,35.0,748.0,870.38,622.75
2017,8,28,14,45,861.0,102.5,2.75,34.5,709.5,844.47,609.53
2017,8,28,15,0,848.0,101.0,2.9,34.0,671.0,816.24,594.58
2017,8,28,15,15,832.0,98.0,2.95,33.5,628.0,786.47,577.78
2017,8,28,15,30,816.0,95.0,3.0,33.0,585.0,750.24,556.34
2017,8,28,15,45,793.5,92.5,3.15,32.5,536.5,708.12,530.9
2017,8,28,16,0,771.0,90.0,3.3,32.0,488.0,665.06,504.16
2017,8,28,16,15,743.0,86.0,3.35,31.0,437.5,615.89,472.56
2017,8,28,16,30,715.0,82.0,3.4,30.0,387.0,569.04,440.46
2017,8,28,16,45,673.0,77.5,3.45,29.0,334.5,511.39,399.03
2017,8,28,17,0,631.0,73.0,3.5,28.0,282.0,455.57,357.34
2017,8,28,17,15,575.5,65.5,3.45,26.5,230.5,391.38,307.96
2017,8,28,17,30,520.0,58.0,3.4,25.0,179.0,330.98,259.39
2017,8,28,17,45,431.0,48.5,3.35,24.0,131.5,258.04,198.81
2017,8,28,18,0,342.0,39.0,3.3,23.0,84.0,192.93,143.04
2017,8,28,18,15,215.0,25.0,3.2,22.0,49.0,117.49,71.65
2017,8,28,18,30,88.0,11.0,3.1,21.0,14.0,36.01,0.0
2017,8,28,18,45,44.0,5.5,3.05,20.5,7.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,5,45,93.5,11.5,2.85,14.5,18.0,11.3,0.0
2017,8,29,6,0,187.0,23.0,2.9,15.0,36.0,17.88,5.07
2017,8,29,6,15,294.0,36.0,2.9,15.5,76.0,27.58,17.88
2017,8,29,6,30,401.0,49.0,2.9,16.0,116.0,36.43,26.29
2017,8,29,6,45,200.5,58.5,2.95,16.5,92.0,42.09,31.6
2017,8,29,7,0,0.0,68.0,3.0,17.0,68.0,64.61,48.94
2017,8,29,7,15,0.0,84.0,2.95,17.5,84.0,79.53,61.33
2017,8,29,7,30,0.0,100.0,2.9,18.0,100.0,94.54,73.55
2017,8,29,7,45,0.0,118.5,2.9,19.0,118.5,111.81,87.22
2017,8,29,8,0,0.0,137.0,2.9,20.0,137.0,129.17,100.67
2017,8,29,8,15,6.5,162.5,2.9,20.5,166.5,154.58,120.36
2017,8,29,8,30,13.0,188.0,2.9,21.0,196.0,180.78,140.45
2017,8,29,8,45,37.5,228.5,2.9,21.5,252.0,223.11,172.74
2017,8,29,9,0,62.0,269.0,2.9,22.0,308.0,272.04,209.82
2017,8,29,9,15,146.0,295.0,2.95,22.5,395.0,335.22,257.49
2017,8,29,9,30,230.0,321.0,3.0,23.0,482.0,410.21,313.7
2017,8,29,9,45,536.0,218.5,3.05,24.0,618.0,495.93,379.73
2017,8,29,10,0,842.0,116.0,3.1,25.0,754.0,613.02,468.04
2017,8,29,10,15,850.0,117.5,3.15,25.0,783.0,653.63,498.2
2017,8,29,10,30,858.0,119.0,3.2,25.0,812.0,692.89,527.28
2017,8,29,10,45,866.5,119.0,3.25,25.5,834.5,729.59,552.25
2017,8,29,11,0,875.0,119.0,3.3,26.0,857.0,764.59,575.02
2017,8,29,11,15,878.5,119.5,3.35,26.0,871.0,794.33,595.14
2017,8,29,11,30,882.0,120.0,3.4,26.0,885.0,821.77,613.69
2017,8,29,11,45,887.0,119.0,3.45,26.5,892.5,846.56,629.2
2017,8,29,12,0,892.0,118.0,3.5,27.0,900.0,868.83,642.99
2017,8,29,12,15,892.0,117.5,3.55,27.0,899.0,884.67,653.76
2017,8,29,12,30,892.0,117.0,3.6,27.0,898.0,897.62,662.73
2017,8,29,12,45,892.0,116.0,3.65,27.0,889.5,907.12,669.51
2017,8,29,13,0,892.0,115.0,3.7,27.0,881.0,913.61,674.43
2017,8,29,13,15,888.5,114.0,3.75,27.0,864.5,913.94,675.36
2017,8,29,13,30,885.0,113.0,3.8,27.0,848.0,911.21,674.41
2017,8,29,13,45,881.0,111.0,3.85,27.0,824.0,903.96,670.56
2017,8,29,14,0,877.0,109.0,3.9,27.0,800.0,893.7,664.81
2017,8,29,14,15,869.5,107.5,3.9,26.5,769.0,877.99,656.51
2017,8,29,14,30,862.0,106.0,3.9,26.0,738.0,859.53,646.38
2017,8,29,14,45,854.0,102.5,3.9,25.5,701.5,835.84,632.65
2017,8,29,15,0,846.0,99.0,3.9,25.0,665.0,809.64,617.13
2017,8,29,15,15,831.5,96.5,3.85,24.5,622.5,781.6,600.0
2017,8,29,15,30,817.0,94.0,3.8,24.0,580.0,747.08,578.09
2017,8,29,15,45,801.0,89.5,3.75,23.5,533.5,707.52,552.29
2017,8,29,16,0,785.0,85.0,3.7,23.0,487.0,666.59,525.09
2017,8,29,16,15,758.5,81.0,3.6,22.0,437.0,617.99,492.17
2017,8,29,16,30,732.0,77.0,3.5,21.0,387.0,569.28,456.95
2017,8,29,16,45,698.0,71.5,3.45,20.5,335.0,514.52,415.14
2017,8,29,17,0,664.0,66.0,3.4,20.0,283.0,463.33,374.59
2017,8,29,17,15,610.0,60.0,3.3,19.0,231.5,400.47,323.84
2017,8,29,17,30,556.0,54.0,3.2,18.0,180.0,341.26,274.03
2017,8,29,17,45,473.0,45.0,3.1,17.5,132.5,270.19,212.63
2017,8,29,18,0,390.0,36.0,3.0,17.0,85.0,206.44,155.62
2017,8,29,18,15,248.0,23.5,2.95,16.5,49.0,124.57,72.82
2017,8,29,18,30,106.0,11.0,2.9,16.0,13.0,40.74,0.0
2017,8,29,18,45,53.0,5.5,2.85,16.0,6.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,30,5,45,117.5,11.0,2.85,13.5,18.5,10.81,0.0
2017,8,30,6,0,235.0,22.0,3.0,14.0,37.0,17.27,3.83
2017,8,30,6,15,350.5,33.0,3.0,14.5,79.5,24.91,15.62
2017,8,30,6,30,466.0,44.0,3.0,15.0,122.0,32.02,22.51
2017,8,30,6,45,240.0,69.0,3.05,15.5,110.0,50.38,39.04
2017,8,30,7,0,14.0,94.0,3.1,16.0,98.0,85.84,66.84
2017,8,30,7,15,20.5,114.5,3.0,16.5,121.5,106.06,83.01
2017,8,30,7,30,27.0,135.0,2.9,17.0,145.0,123.03,96.26
2017,8,30,7,45,47.5,161.0,2.85,18.0,181.5,151.26,117.84
2017,8,30,8,0,68.0,187.0,2.8,19.0,218.0,181.91,141.19
2017,8,30,8,15,192.5,203.5,2.75,19.5,305.5,230.99,176.41
2017,8,30,8,30,317.0,220.0,2.7,20.0,393.0,292.47,222.54
2017,8,30,8,45,577.0,159.0,2.7,20.5,507.5,349.46,264.67
2017,8,30,9,0,837.0,98.0,2.7,21.0,622.0,436.04,331.59
2017,8,30,9,15,851.0,100.5,2.7,21.5,663.5,485.28,371.47
2017,8,30,9,30,865.0,103.0,2.7,22.0,705.0,537.53,412.45
2017,8,30,9,45,883.0,101.5,2.75,23.0,742.5,584.71,447.96
2017,8,30,10,0,901.0,100.0,2.8,24.0,780.0,631.61,482.18
2017,8,30,10,15,908.5,101.0,2.8,24.5,809.5,673.63,512.58
2017,8,30,10,30,916.0,102.0,2.8,25.0,839.0,714.12,541.13
2017,8,30,10,45,923.0,102.0,2.85,25.5,862.0,751.59,565.68
2017,8,30,11,0,930.0,102.0,2.9,26.0,885.0,787.12,588.5
2017,8,30,11,15,933.5,103.0,2.95,26.0,899.5,818.78,609.7
2017,8,30,11,30,937.0,104.0,3.0,26.0,914.0,847.97,629.2
2017,8,30,11,45,940.0,103.5,3.1,26.5,921.0,872.7,644.75
2017,8,30,12,0,943.0,103.0,3.2,27.0,928.0,894.65,658.47
2017,8,30,12,15,943.5,103.0,3.3,27.0,926.5,912.09,670.54
2017,8,30,12,30,944.0,103.0,3.4,27.0,925.0,926.49,680.72
2017,8,30,12,45,934.5,106.5,3.5,27.0,913.5,932.53,685.49
2017,8,30,13,0,925.0,110.0,3.6,27.0,902.0,935.34,688.29
2017,8,30,13,15,922.0,109.5,3.65,26.5,885.0,936.65,691.3
2017,8,30,13,30,919.0,109.0,3.7,26.0,868.0,934.79,692.34
2017,8,30,13,45,916.0,106.5,3.8,26.0,844.0,927.69,688.93
2017,8,30,14,0,913.0,104.0,3.9,26.0,820.0,917.44,683.53
2017,8,30,14,15,905.5,102.0,3.9,25.5,788.0,900.74,674.63
2017,8,30,14,30,898.0,100.0,3.9,25.0,756.0,881.15,663.82
2017,8,30,14,45,890.5,97.0,3.9,25.0,719.0,857.71,649.09
2017,8,30,15,0,883.0,94.0,3.9,25.0,682.0,831.63,632.55
2017,8,30,15,15,869.0,91.5,3.85,24.5,638.0,798.46,611.96
2017,8,30,15,30,855.0,89.0,3.8,24.0,594.0,767.82,593.01
2017,8,30,15,45,839.0,85.0,3.75,23.5,546.5,727.68,566.97
2017,8,30,16,0,823.0,81.0,3.7,23.0,499.0,686.09,539.49
2017,8,30,16,15,797.0,77.0,3.6,22.0,447.0,636.54,506.28
2017,8,30,16,30,771.0,73.0,3.5,21.0,395.0,586.77,470.4
2017,8,30,16,45,736.5,68.0,3.45,20.5,342.0,530.85,427.74
2017,8,30,17,0,702.0,63.0,3.4,20.0,289.0,475.99,384.4
2017,8,30,17,15,647.0,57.0,3.3,19.0,236.0,413.43,333.75
2017,8,30,17,30,592.0,51.0,3.2,18.0,183.0,352.32,282.24
2017,8,30,17,45,503.5,42.5,3.1,17.5,133.5,278.19,218.17
2017,8,30,18,0,415.0,34.0,3.0,17.0,84.0,211.94,158.66
2017,8,30,18,15,256.0,22.0,2.95,16.5,47.5,123.22,65.19
2017,8,30,18,30,97.0,10.0,2.9,16.0,11.0,36.82,0.0
2017,8,30,18,45,48.5,5.0,2.85,15.5,5.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,5,45,119.5,10.5,1.05,13.5,18.0,10.32,0.0
2017,8,31,6,0,239.0,21.0,1.1,14.0,36.0,16.44,2.33
2017,8,31,6,15,361.5,32.0,1.0,14.5,79.5,24.13,14.92
2017,8,31,6,30,484.0,43.0,0.9,15.0,123.0,31.29,21.9
2017,8,31,6,45,558.0,50.5,0.85,16.0,174.5,34.93,25.37
2017,8,31,7,0,632.0,58.0,0.8,17.0,226.0,43.32,32.83
2017,8,31,7,15,679.0,64.0,0.7,17.5,279.5,85.52,43.8
2017,8,31,7,30,726.0,70.0,0.6,18.0,333.0,135.99,76.54
2017,8,31,7,45,758.5,74.0,0.55,19.0,386.0,183.73,113.03
2017,8,31,8,0,791.0,78.0,0.5,20.0,439.0,234.65,154.72
2017,8,31,8,15,814.5,81.5,0.7,21.0,489.5,285.69,198.14
2017,8,31,8,30,838.0,85.0,0.9,22.0,540.0,338.53,242.79
2017,8,31,8,45,853.5,88.5,1.15,23.5,586.5,389.98,285.35
2017,8,31,9,0,869.0,92.0,1.4,25.0,633.0,445.63,329.64
2017,8,31,9,15,882.0,94.5,1.5,26.0,675.0,495.6,368.55
2017,8,31,9,30,895.0,97.0,1.6,27.0,717.0,545.34,405.99
2017,8,31,9,45,880.5,110.5,1.7,28.0,746.5,589.41,437.95
2017,8,31,10,0,866.0,124.0,1.8,29.0,776.0,628.57,465.4
2017,8,31,10,15,873.5,125.5,1.8,29.5,805.0,671.86,495.4
2017,8,31,10,30,881.0,127.0,1.8,30.0,834.0,711.68,522.25
2017,8,31,10,45,885.0,129.0,1.85,31.0,855.0,747.85,544.94
2017,8,31,11,0,889.0,131.0,1.9,32.0,876.0,782.01,564.83
2017,8,31,11,15,892.0,132.0,1.8,32.5,890.0,812.28,581.85
2017,8,31,11,30,895.0,133.0,1.7,33.0,904.0,840.19,597.07
2017,8,31,11,45,895.5,133.5,1.65,34.0,909.5,863.08,608.15
2017,8,31,12,0,896.0,134.0,1.6,35.0,915.0,883.25,617.42
2017,8,31,12,15,895.0,134.0,1.5,35.0,912.5,898.85,625.75
2017,8,31,12,30,894.0,134.0,1.4,35.0,910.0,911.53,632.27
2017,8,31,12,45,881.5,138.5,1.3,35.5,896.5,915.63,632.24
2017,8,31,13,0,869.0,143.0,1.2,36.0,883.0,920.51,632.79
2017,8,31,13,15,863.5,142.0,1.2,36.0,864.5,919.49,632.57
2017,8,31,13,30,858.0,141.0,1.2,36.0,846.0,915.43,630.69
2017,8,31,13,45,848.5,140.0,1.25,36.5,820.0,904.84,624.4
2017,8,31,14,0,839.0,139.0,1.3,37.0,794.0,891.38,616.48
2017,8,31,14,15,828.5,136.5,1.35,37.0,761.0,872.7,606.68
2017,8,31,14,30,818.0,134.0,1.4,37.0,728.0,851.39,595.28
2017,8,31,14,45,801.0,132.0,1.5,37.0,688.5,822.7,579.72
2017,8,31,15,0,784.0,130.0,1.6,37.0,649.0,791.94,562.64
2017,8,31,15,15,765.5,126.0,1.65,36.5,605.0,758.8,544.44
2017,8,31,15,30,747.0,122.0,1.7,36.0,561.0,721.47,523.13
2017,8,31,15,45,719.5,118.5,1.8,35.5,512.0,676.79,496.75
2017,8,31,16,0,692.0,115.0,1.9,35.0,463.0,631.65,468.37
2017,8,31,16,15,659.5,109.0,1.75,34.0,412.5,580.18,434.15
