Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,16,30,627.0,103.0,1.6,33.0,362.0,529.22,399.27
2017,8,31,16,45,578.5,96.0,1.5,32.5,309.5,468.46,355.53
2017,8,31,17,0,530.0,89.0,1.4,32.0,257.0,410.14,312.23
2017,8,31,17,15,469.5,78.0,1.3,30.5,206.5,344.19,262.89
2017,8,31,17,30,409.0,67.0,1.2,29.0,156.0,281.1,213.72
2017,8,31,17,45,317.0,53.0,1.15,27.5,110.5,208.61,155.85
2017,8,31,18,0,225.0,39.0,1.1,26.0,65.0,144.72,103.02
2017,8,31,18,15,112.5,19.5,1.1,25.5,32.5,69.8,28.45
2017,8,31,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,5,45,46.5,9.0,0.9,21.5,11.5,8.85,0.0
2017,9,1,6,0,93.0,18.0,0.9,22.0,23.0,13.89,0.0
2017,9,1,6,15,180.5,36.0,1.05,23.0,60.0,27.57,17.02
2017,9,1,6,30,268.0,54.0,1.2,24.0,97.0,40.64,28.85
2017,9,1,6,45,328.5,69.5,1.4,25.0,142.0,51.07,38.04
2017,9,1,7,0,389.0,85.0,1.6,26.0,187.0,62.99,48.24
2017,9,1,7,15,439.5,97.0,1.55,26.5,236.0,98.1,60.29
2017,9,1,7,30,490.0,109.0,1.5,27.0,285.0,138.52,85.73
2017,9,1,7,45,522.5,119.5,1.5,28.0,333.5,180.05,116.12
2017,9,1,8,0,555.0,130.0,1.5,29.0,382.0,224.83,150.93
2017,9,1,8,15,584.5,137.5,1.5,29.5,429.5,268.76,186.25
2017,9,1,8,30,614.0,145.0,1.5,30.0,477.0,315.7,223.86
2017,9,1,8,45,633.0,152.5,1.55,31.0,520.5,361.29,259.74
2017,9,1,9,0,652.0,160.0,1.6,32.0,564.0,408.13,295.59
2017,9,1,9,15,669.5,165.0,1.55,33.0,604.0,453.05,328.75
2017,9,1,9,30,687.0,170.0,1.5,34.0,644.0,498.64,361.21
2017,9,1,9,45,694.5,177.0,1.45,35.0,677.5,541.0,390.24
2017,9,1,10,0,702.0,184.0,1.4,36.0,711.0,582.77,417.79
2017,9,1,10,15,712.5,187.0,1.35,36.5,739.0,621.98,443.66
2017,9,1,10,30,723.0,190.0,1.3,37.0,767.0,660.45,468.31
2017,9,1,10,45,731.0,192.0,1.3,38.0,789.0,695.28,489.33
2017,9,1,11,0,739.0,194.0,1.3,39.0,811.0,728.82,508.96
2017,9,1,11,15,744.0,195.0,1.4,39.0,825.0,757.64,528.29
2017,9,1,11,30,749.0,196.0,1.5,39.0,839.0,784.65,546.34
2017,9,1,11,45,753.0,196.0,1.6,39.5,846.0,807.92,560.26
2017,9,1,12,0,757.0,196.0,1.7,40.0,853.0,829.04,572.86
2017,9,1,12,15,757.0,195.5,1.85,40.0,851.5,844.0,583.34
2017,9,1,12,30,757.0,195.0,2.0,40.0,850.0,856.45,592.38
2017,9,1,12,45,737.0,203.5,2.2,40.0,835.5,857.98,595.09
2017,9,1,13,0,717.0,212.0,2.4,40.0,821.0,856.74,596.15
2017,9,1,13,15,711.5,210.0,2.55,40.0,804.0,854.96,596.54
2017,9,1,13,30,706.0,208.0,2.7,40.0,787.0,850.59,595.35
2017,9,1,13,45,693.0,207.5,2.85,40.0,761.0,838.62,589.36
2017,9,1,14,0,680.0,207.0,3.0,40.0,735.0,824.28,581.9
2017,9,1,14,15,668.0,202.5,3.1,39.5,704.0,804.38,571.68
2017,9,1,14,30,656.0,198.0,3.2,39.0,673.0,782.32,559.8
2017,9,1,14,45,627.0,198.5,3.3,39.0,632.5,749.34,538.98
2017,9,1,15,0,598.0,199.0,3.4,39.0,592.0,715.15,517.14
2017,9,1,15,15,577.0,191.5,3.4,38.5,550.0,675.24,492.22
2017,9,1,15,30,556.0,184.0,3.4,38.0,508.0,637.48,468.25
2017,9,1,15,45,509.5,180.5,3.45,37.5,458.0,584.84,433.09
2017,9,1,16,0,463.0,177.0,3.5,37.0,408.0,533.53,398.09
2017,9,1,16,15,430.0,164.0,3.3,36.0,360.5,482.46,363.11
2017,9,1,16,30,397.0,151.0,3.1,35.0,313.0,432.54,328.0
2017,9,1,16,45,337.5,137.0,2.9,34.0,261.5,359.75,274.74
2017,9,1,17,0,278.0,123.0,2.7,33.0,210.0,299.23,229.15
2017,9,1,17,15,233.5,101.0,2.35,31.5,164.5,241.0,184.53
2017,9,1,17,30,189.0,79.0,2.0,30.0,119.0,185.98,141.07
2017,9,1,17,45,131.0,54.0,1.65,29.0,78.0,124.59,91.62
2017,9,1,18,0,73.0,29.0,1.3,28.0,37.0,66.91,44.8
2017,9,1,18,15,36.5,14.5,1.2,27.5,18.5,31.89,6.61
2017,9,1,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,45,19.0,5.5,0.4,22.5,6.5,5.41,0.0
2017,9,2,6,0,38.0,11.0,0.3,23.0,13.0,9.51,0.0
2017,9,2,6,15,88.5,32.0,0.3,23.5,44.0,26.6,16.12
2017,9,2,6,30,139.0,53.0,0.3,24.0,75.0,42.89,30.75
2017,9,2,6,45,190.0,75.5,0.3,25.0,117.5,59.62,45.28
2017,9,2,7,0,241.0,98.0,0.3,26.0,160.0,76.17,59.29
2017,9,2,7,15,283.0,117.5,0.4,26.5,206.5,109.16,74.03
2017,9,2,7,30,325.0,137.0,0.5,27.0,253.0,146.72,98.58
2017,9,2,7,45,363.0,152.0,0.65,28.0,301.0,184.58,125.47
2017,9,2,8,0,401.0,167.0,0.8,29.0,349.0,221.91,153.3
2017,9,2,8,15,430.0,180.0,0.95,30.0,394.5,263.37,185.21
2017,9,2,8,30,459.0,193.0,1.1,31.0,440.0,307.56,219.13
2017,9,2,8,45,485.0,202.5,1.25,32.0,484.0,350.22,251.61
2017,9,2,9,0,511.0,212.0,1.4,33.0,528.0,394.95,285.02
2017,9,2,9,15,530.0,220.5,1.3,34.0,567.0,437.47,315.37
2017,9,2,9,30,549.0,229.0,1.2,35.0,606.0,481.01,345.37
2017,9,2,9,45,556.0,238.5,1.2,36.0,638.0,519.73,371.47
2017,9,2,10,0,563.0,248.0,1.2,37.0,670.0,558.09,396.52
2017,9,2,10,15,574.5,253.5,1.05,37.5,697.5,595.17,419.86
2017,9,2,10,30,586.0,259.0,0.9,38.0,725.0,631.91,442.08
2017,9,2,10,45,601.0,259.0,0.8,39.0,748.0,665.21,460.93
2017,9,2,11,0,616.0,259.0,0.7,40.0,771.0,698.26,478.9
2017,9,2,11,15,621.5,261.0,0.75,40.0,785.0,725.28,496.32
2017,9,2,11,30,627.0,263.0,0.8,40.0,799.0,750.91,512.79
2017,9,2,11,45,639.5,258.0,0.9,40.5,808.5,773.97,527.38
2017,9,2,12,0,652.0,253.0,1.0,41.0,818.0,795.53,540.95
2017,9,2,12,15,651.5,253.0,1.15,41.0,816.0,809.25,551.16
2017,9,2,12,30,651.0,253.0,1.3,41.0,814.0,820.79,560.06
2017,9,2,12,45,649.5,250.5,1.5,41.5,805.0,826.75,564.88
2017,9,2,13,0,648.0,248.0,1.7,42.0,796.0,830.36,568.18
2017,9,2,13,15,642.0,245.5,1.85,42.0,779.0,827.62,568.2
2017,9,2,13,30,636.0,243.0,2.0,42.0,762.0,822.5,566.75
2017,9,2,13,45,639.0,233.0,2.15,42.0,740.5,815.29,564.3
2017,9,2,14,0,642.0,223.0,2.3,42.0,719.0,805.57,560.23
2017,9,2,14,15,630.0,218.5,2.4,41.5,688.5,786.12,550.41
2017,9,2,14,30,618.0,214.0,2.5,41.0,658.0,764.6,539.17
2017,9,2,14,45,613.0,203.0,2.65,41.0,623.5,740.25,525.33
2017,9,2,15,0,608.0,192.0,2.8,41.0,589.0,713.81,509.88
2017,9,2,15,15,587.5,185.0,2.85,40.5,547.5,674.31,485.82
2017,9,2,15,30,567.0,178.0,2.9,40.0,506.0,637.19,462.85
2017,9,2,15,45,552.0,165.5,2.95,39.5,462.5,597.33,437.68
2017,9,2,16,0,537.0,153.0,3.0,39.0,419.0,556.68,411.31
2017,9,2,16,15,504.0,142.5,2.9,38.0,371.0,505.78,377.14
2017,9,2,16,30,471.0,132.0,2.8,37.0,323.0,455.9,342.7
2017,9,2,16,45,439.0,117.5,2.7,36.0,275.5,403.37,305.28
2017,9,2,17,0,407.0,103.0,2.6,35.0,228.0,352.4,267.67
2017,9,2,17,15,350.5,87.5,2.25,33.5,180.5,289.83,220.05
2017,9,2,17,30,294.0,72.0,1.9,32.0,133.0,231.63,174.28
2017,9,2,17,45,228.5,53.0,1.6,31.0,92.5,170.2,124.71
2017,9,2,18,0,163.0,34.0,1.3,30.0,52.0,114.39,78.07
2017,9,2,18,15,81.5,17.0,1.2,29.0,26.0,54.28,6.4
2017,9,2,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.0,3.0,21.5,4.0,3.93,0.0
2017,9,3,6,0,0.0,8.0,3.2,22.0,8.0,7.71,0.0
2017,9,3,6,15,0.0,27.5,3.25,22.5,27.5,26.46,15.9
2017,9,3,6,30,0.0,47.0,3.3,23.0,47.0,44.15,31.84
2017,9,3,6,45,10.0,70.5,3.4,23.5,73.0,64.76,49.92
2017,9,3,7,0,20.0,94.0,3.5,24.0,99.0,85.04,67.46
2017,9,3,7,15,35.5,115.5,3.55,24.5,127.0,102.83,77.43
2017,9,3,7,30,51.0,137.0,3.6,25.0,155.0,126.09,94.85
2017,9,3,7,45,186.5,153.0,3.7,26.0,234.5,161.38,116.6
2017,9,3,8,0,322.0,169.0,3.8,27.0,314.0,210.3,149.97
2017,9,3,8,15,396.5,174.5,3.75,27.5,373.0,248.85,178.99
2017,9,3,8,30,471.0,180.0,3.7,28.0,432.0,298.96,217.7
2017,9,3,8,45,408.0,215.5,3.7,28.5,448.0,332.51,246.1
2017,9,3,9,0,345.0,251.0,3.7,29.0,464.0,363.2,270.82
2017,9,3,9,15,444.0,245.0,3.6,29.5,537.5,418.54,312.22
2017,9,3,9,30,543.0,239.0,3.5,30.0,611.0,485.55,361.83
2017,9,3,9,45,538.5,255.5,3.45,30.5,640.5,524.07,389.76
2017,9,3,10,0,534.0,272.0,3.4,31.0,670.0,561.39,416.15
2017,9,3,10,15,545.5,277.5,3.3,31.5,697.5,597.49,441.2
2017,9,3,10,30,557.0,283.0,3.2,32.0,725.0,633.32,465.47
2017,9,3,10,45,363.5,346.0,3.15,32.5,637.5,579.84,423.98
2017,9,3,11,0,170.0,409.0,3.1,33.0,550.0,512.83,372.34
2017,9,3,11,15,115.5,399.0,3.05,33.5,496.0,470.25,340.88
2017,9,3,11,30,61.0,389.0,3.0,34.0,442.0,423.22,305.86
2017,9,3,11,45,63.0,391.5,3.0,34.5,446.5,430.78,310.73
2017,9,3,12,0,65.0,394.0,3.0,35.0,451.0,438.25,315.33
2017,9,3,12,15,65.0,393.0,3.0,35.0,449.5,440.49,316.91
2017,9,3,12,30,65.0,392.0,3.0,35.0,448.0,442.48,318.4
2017,9,3,12,45,315.5,346.0,3.05,35.5,612.0,625.16,451.13
2017,9,3,13,0,566.0,300.0,3.1,36.0,776.0,807.83,576.86
2017,9,3,13,15,560.0,296.0,3.1,36.0,759.0,803.48,573.19
2017,9,3,13,30,554.0,292.0,3.1,36.0,742.0,797.02,569.48
2017,9,3,13,45,561.5,277.5,3.1,36.0,721.5,789.44,565.61
2017,9,3,14,0,569.0,263.0,3.1,36.0,701.0,779.49,560.23
2017,9,3,14,15,387.0,299.5,3.1,35.5,591.5,651.16,472.07
2017,9,3,14,30,205.0,336.0,3.1,35.0,482.0,526.34,383.64
2017,9,3,14,45,372.0,279.5,3.15,35.0,527.5,610.21,448.0
2017,9,3,15,0,539.0,223.0,3.2,35.0,573.0,686.47,504.96
2017,9,3,15,15,518.5,213.5,3.25,34.5,531.5,649.36,480.84
2017,9,3,15,30,498.0,204.0,3.3,34.0,490.0,611.51,456.41
2017,9,3,15,45,482.0,189.5,3.35,33.5,446.5,570.98,429.75
2017,9,3,16,0,466.0,175.0,3.4,33.0,403.0,529.88,402.03
2017,9,3,16,15,433.0,162.0,3.4,32.0,355.5,478.9,366.75
2017,9,3,16,30,400.0,149.0,3.4,31.0,308.0,429.07,331.26
2017,9,3,16,45,361.5,132.0,3.45,30.0,260.5,373.03,289.98
2017,9,3,17,0,323.0,115.0,3.5,29.0,213.0,312.01,243.54
2017,9,3,17,15,272.0,95.5,3.5,27.5,167.0,251.91,196.49
2017,9,3,17,30,221.0,76.0,3.5,26.0,121.0,195.72,151.03
2017,9,3,17,45,160.0,53.5,3.5,25.0,81.0,135.48,101.22
2017,9,3,18,0,99.0,31.0,3.5,24.0,41.0,79.6,53.86
2017,9,3,18,15,49.5,15.5,3.45,23.0,20.5,36.83,0.0
2017,9,3,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,4,5,45,14.0,4.5,2.2,18.5,5.5,4.42,0.0
2017,9,4,6,0,28.0,9.0,2.5,19.0,11.0,7.82,0.0
2017,9,4,6,15,74.5,30.5,2.55,19.5,41.0,25.4,15.15
2017,9,4,6,30,121.0,52.0,2.6,20.0,71.0,42.11,30.49
2017,9,4,6,45,167.0,76.0,2.7,20.5,112.5,59.98,46.4
2017,9,4,7,0,213.0,100.0,2.8,21.0,154.0,77.08,61.41
2017,9,4,7,15,120.0,114.5,2.9,21.5,146.5,101.71,75.05
2017,9,4,7,30,27.0,129.0,3.0,22.0,139.0,117.26,89.8
2017,9,4,7,45,31.5,152.5,3.15,22.5,165.5,140.76,108.12
2017,9,4,8,0,36.0,176.0,3.3,23.0,192.0,164.96,126.86
2017,9,4,8,15,61.0,202.5,3.4,23.5,233.5,197.54,151.42
2017,9,4,8,30,86.0,229.0,3.5,24.0,275.0,232.9,178.15
2017,9,4,8,45,149.0,252.0,3.6,25.0,340.0,277.55,211.04
2017,9,4,9,0,212.0,275.0,3.7,26.0,405.0,332.63,251.94
2017,9,4,9,15,133.0,283.5,3.75,26.5,367.0,316.93,240.24
2017,9,4,9,30,54.0,292.0,3.8,27.0,329.0,296.95,224.51
2017,9,4,9,45,27.0,203.0,3.9,27.5,221.5,206.34,155.35
2017,9,4,10,0,0.0,114.0,4.0,28.0,114.0,110.18,80.76
2017,9,4,10,15,1.5,140.5,4.0,28.5,142.0,136.48,100.87
2017,9,4,10,30,3.0,167.0,4.0,29.0,170.0,162.94,120.75
2017,9,4,10,45,24.0,262.0,4.0,29.5,282.5,267.05,199.12
2017,9,4,11,0,45.0,357.0,4.0,30.0,395.0,373.7,276.96
2017,9,4,11,15,23.0,251.5,3.9,30.0,271.0,259.92,192.7
2017,9,4,11,30,1.0,146.0,3.8,30.0,147.0,142.12,103.84
2017,9,4,11,45,8.5,214.5,3.7,30.0,222.0,214.53,158.74
2017,9,4,12,0,16.0,283.0,3.6,30.0,297.0,287.63,212.94
2017,9,4,12,15,12.5,247.0,3.55,30.0,258.0,250.42,185.22
2017,9,4,12,30,9.0,211.0,3.5,30.0,219.0,212.79,157.24
2017,9,4,12,45,153.0,303.0,3.5,30.0,431.5,436.38,326.21
2017,9,4,13,0,297.0,395.0,3.5,30.0,644.0,663.04,487.83
2017,9,4,13,15,202.0,391.5,3.5,29.5,559.5,575.17,424.39
2017,9,4,13,30,107.0,388.0,3.5,29.0,475.0,485.01,359.35
2017,9,4,13,45,122.0,378.0,3.5,29.0,474.0,496.38,368.78
2017,9,4,14,0,137.0,368.0,3.5,29.0,473.0,500.74,372.89
2017,9,4,14,15,144.5,352.0,3.55,28.5,458.5,491.46,367.98
2017,9,4,14,30,152.0,336.0,3.6,28.0,444.0,481.3,362.48
2017,9,4,14,45,251.0,301.5,3.65,28.0,468.5,533.43,404.11
2017,9,4,15,0,350.0,267.0,3.7,28.0,493.0,572.54,435.84
2017,9,4,15,15,175.0,209.0,3.7,27.5,322.0,358.33,276.32
2017,9,4,15,30,0.0,151.0,3.7,27.0,151.0,148.61,112.02
2017,9,4,15,45,90.0,179.0,3.7,26.5,222.5,257.45,200.38
2017,9,4,16,0,180.0,207.0,3.7,26.0,294.0,350.77,274.69
2017,9,4,16,15,122.5,182.0,3.6,25.5,238.5,280.86,220.31
2017,9,4,16,30,65.0,157.0,3.5,25.0,183.0,207.26,162.4
2017,9,4,16,45,47.5,135.0,3.4,24.5,152.5,171.96,134.63
2017,9,4,17,0,30.0,113.0,3.3,24.0,122.0,137.79,107.2
2017,9,4,17,15,108.5,94.5,3.15,23.5,117.5,162.65,127.66
2017,9,4,17,30,187.0,76.0,3.0,23.0,113.0,179.99,140.08
2017,9,4,17,45,121.0,51.0,2.95,22.5,72.0,116.22,86.83
2017,9,4,18,0,55.0,26.0,2.9,22.0,31.0,51.16,32.53
2017,9,4,18,15,27.5,13.0,2.85,22.0,15.5,23.39,0.0
2017,9,4,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,7.5,1.9,19.5,7.5,7.37,0.0
2017,9,5,6,0,0.0,15.0,2.2,20.0,15.0,14.48,0.0
2017,9,5,6,15,84.0,35.5,2.3,20.0,48.5,29.29,18.11
2017,9,5,6,30,168.0,56.0,2.4,20.0,82.0,45.13,33.02
2017,9,5,6,45,239.0,74.0,2.5,20.5,126.0,58.57,45.16
2017,9,5,7,0,310.0,92.0,2.6,21.0,170.0,66.93,52.63
2017,9,5,7,15,360.5,106.5,2.55,21.5,217.0,96.95,64.57
2017,9,5,7,30,411.0,121.0,2.5,22.0,264.0,135.01,88.55
2017,9,5,7,45,463.0,128.0,2.45,22.5,313.5,172.4,115.23
2017,9,5,8,0,515.0,135.0,2.4,23.0,363.0,215.01,148.32
2017,9,5,8,15,545.5,143.0,2.35,23.5,409.5,258.05,183.67
2017,9,5,8,30,576.0,151.0,2.3,24.0,456.0,303.41,221.01
2017,9,5,8,45,612.0,152.0,2.25,24.5,502.0,347.17,256.78
2017,9,5,9,0,648.0,153.0,2.2,25.0,548.0,393.86,294.24
2017,9,5,9,15,665.5,157.5,2.15,25.5,587.0,437.99,329.08
2017,9,5,9,30,683.0,162.0,2.1,26.0,626.0,482.76,363.42
2017,9,5,9,45,699.0,164.5,2.05,26.5,660.5,525.33,395.21
2017,9,5,10,0,715.0,167.0,2.0,27.0,695.0,567.94,426.14
2017,9,5,10,15,725.0,169.5,1.95,27.5,723.0,606.65,453.43
2017,9,5,10,30,735.0,172.0,1.9,28.0,751.0,644.5,479.39
2017,9,5,10,45,757.0,165.0,1.9,29.0,775.5,681.73,503.89
2017,9,5,11,0,779.0,158.0,1.9,30.0,800.0,716.9,526.43
2017,9,5,11,15,783.5,159.0,1.9,30.0,813.5,745.66,545.52
2017,9,5,11,30,788.0,160.0,1.9,30.0,827.0,772.44,562.81
2017,9,5,11,45,802.0,153.5,1.9,30.5,836.0,797.4,577.72
2017,9,5,12,0,816.0,147.0,1.9,31.0,845.0,820.36,591.24
2017,9,5,12,15,815.5,146.5,1.95,31.0,843.0,834.91,600.94
2017,9,5,12,30,815.0,146.0,2.0,31.0,841.0,846.76,609.06
2017,9,5,12,45,816.0,143.5,2.1,31.5,832.0,855.11,614.23
2017,9,5,13,0,817.0,141.0,2.2,32.0,823.0,860.63,617.68
2017,9,5,13,15,812.0,140.0,2.3,32.0,805.5,859.62,618.26
2017,9,5,13,30,807.0,139.0,2.4,32.0,788.0,855.75,617.12
2017,9,5,13,45,802.0,136.0,2.5,32.0,763.5,846.95,612.86
2017,9,5,14,0,797.0,133.0,2.6,32.0,739.0,835.35,606.84
2017,9,5,14,15,786.5,130.5,2.65,31.5,707.5,816.89,597.21
2017,9,5,14,30,776.0,128.0,2.7,31.0,676.0,795.95,585.93
2017,9,5,14,45,761.0,125.5,2.8,31.0,638.5,768.99,569.62
2017,9,5,15,0,746.0,123.0,2.9,31.0,601.0,740.04,551.83
2017,9,5,15,15,727.0,119.0,2.85,30.5,558.5,707.16,531.51
2017,9,5,15,30,708.0,115.0,2.8,30.0,516.0,670.46,508.28
2017,9,5,15,45,678.5,112.0,2.8,30.0,468.5,626.25,478.07
2017,9,5,16,0,649.0,109.0,2.8,30.0,421.0,581.85,446.6
2017,9,5,16,15,615.0,103.0,2.85,29.5,372.5,531.26,410.92
2017,9,5,16,30,581.0,97.0,2.9,29.0,324.0,481.43,374.7
2017,9,5,16,45,529.0,90.0,2.95,28.5,274.0,421.25,329.34
2017,9,5,17,0,477.0,83.0,3.0,28.0,224.0,363.92,284.68
2017,9,5,17,15,413.0,72.0,3.05,27.0,176.5,297.56,232.06
2017,9,5,17,30,349.0,61.0,3.1,26.0,129.0,239.19,183.99
2017,9,5,17,45,260.0,46.0,3.2,25.5,88.0,171.53,127.45
2017,9,5,18,0,171.0,31.0,3.3,25.0,47.0,112.4,74.39
2017,9,5,18,15,85.5,15.5,3.25,24.0,23.5,50.72,0.0
2017,9,5,18,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,6,5,45,38.5,7.5,1.9,17.0,9.5,7.37,0.0
2017,9,6,6,0,77.0,15.0,2.1,17.0,19.0,11.63,0.0
2017,9,6,6,15,172.0,33.0,2.15,17.5,54.5,25.47,15.05
2017,9,6,6,30,267.0,51.0,2.2,18.0,90.0,38.7,27.74
2017,9,6,6,45,338.0,65.0,2.3,18.5,135.5,48.06,36.39
2017,9,6,7,0,409.0,79.0,2.4,19.0,181.0,56.93,44.36
2017,9,6,7,15,228.5,106.0,2.4,19.5,165.5,94.51,67.05
2017,9,6,7,30,48.0,133.0,2.4,20.0,150.0,121.83,93.39
2017,9,6,7,45,69.0,157.5,2.4,21.0,186.0,149.73,114.34
2017,9,6,8,0,90.0,182.0,2.4,22.0,222.0,180.08,137.19
2017,9,6,8,15,200.5,197.0,2.4,22.5,299.0,223.51,167.84
2017,9,6,8,30,311.0,212.0,2.4,23.0,376.0,277.92,208.13
2017,9,6,8,45,310.0,233.5,2.45,23.5,409.5,313.79,236.79
2017,9,6,9,0,309.0,255.0,2.5,24.0,443.0,349.43,264.7
2017,9,6,9,15,511.5,204.5,2.55,24.5,540.0,409.81,310.45
2017,9,6,9,30,714.0,154.0,2.6,25.0,637.0,489.13,370.93
2017,9,6,9,45,715.5,163.0,2.7,25.5,668.5,531.09,402.85
2017,9,6,10,0,717.0,172.0,2.8,26.0,700.0,571.9,433.28
2017,9,6,10,15,726.5,174.5,2.9,26.5,727.5,610.38,461.48
2017,9,6,10,30,736.0,177.0,3.0,27.0,755.0,647.96,488.46
2017,9,6,10,45,740.0,181.0,3.1,27.5,775.0,682.08,512.41
2017,9,6,11,0,744.0,185.0,3.2,28.0,795.0,714.61,534.84
2017,9,6,11,15,462.5,301.0,3.3,28.0,683.0,637.59,475.42
2017,9,6,11,30,181.0,417.0,3.4,28.0,571.0,543.34,402.23
2017,9,6,11,45,281.5,395.0,3.55,28.5,635.0,611.25,452.84
2017,9,6,12,0,382.0,373.0,3.7,29.0,699.0,681.37,503.53
2017,9,6,12,15,561.5,284.0,3.8,29.0,761.5,756.62,560.91
2017,9,6,12,30,741.0,195.0,3.9,29.0,824.0,832.2,616.74
2017,9,6,12,45,747.0,188.5,4.0,29.0,816.0,840.73,622.72
2017,9,6,13,0,753.0,182.0,4.1,29.0,808.0,846.63,627.48
2017,9,6,13,15,747.5,180.5,4.2,29.0,790.0,845.02,627.26
2017,9,6,13,30,742.0,179.0,4.3,29.0,772.0,840.72,625.36
2017,9,6,13,45,733.5,176.0,4.45,29.0,747.0,829.6,619.1
2017,9,6,14,0,725.0,173.0,4.6,29.0,722.0,815.93,611.19
2017,9,6,14,15,602.0,212.5,4.6,28.5,655.5,747.59,564.19
2017,9,6,14,30,479.0,252.0,4.6,28.0,589.0,677.99,514.08
2017,9,6,14,45,570.5,206.5,4.65,28.0,585.5,697.6,532.15
2017,9,6,15,0,662.0,161.0,4.7,28.0,582.0,714.83,547.9
2017,9,6,15,15,641.0,155.5,4.65,27.5,540.0,678.43,523.18
2017,9,6,15,30,620.0,150.0,4.6,27.0,498.0,640.94,497.54
2017,9,6,15,45,329.5,168.0,4.55,26.5,351.0,423.68,332.63
2017,9,6,16,0,39.0,186.0,4.5,26.0,204.0,221.83,171.86
2017,9,6,16,15,19.5,112.0,4.35,25.0,121.0,127.01,97.72
2017,9,6,16,30,0.0,38.0,4.2,24.0,38.0,36.69,24.55
2017,9,6,16,45,191.0,68.5,4.05,23.5,123.5,196.88,158.2
2017,9,6,17,0,382.0,99.0,3.9,23.0,209.0,327.98,262.73
2017,9,6,17,15,323.0,83.0,3.7,22.5,163.0,265.65,210.82
2017,9,6,17,30,264.0,67.0,3.5,22.0,117.0,208.03,162.16
2017,9,6,17,45,190.0,47.5,3.35,21.5,77.5,145.29,108.93
2017,9,6,18,0,116.0,28.0,3.2,21.0,38.0,81.57,52.0
2017,9,6,18,15,58.0,14.0,3.1,20.5,19.0,30.86,0.0
2017,9,6,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,5,45,24.5,6.5,2.25,16.5,7.5,6.39,0.0
2017,9,7,6,0,49.0,13.0,2.4,17.0,15.0,11.16,0.0
2017,9,7,6,15,130.0,33.0,2.5,17.5,49.0,27.33,16.34
2017,9,7,6,30,211.0,53.0,2.6,18.0,83.0,40.42,29.17
2017,9,7,6,45,268.0,71.0,2.75,18.5,126.0,52.96,40.61
2017,9,7,7,0,325.0,89.0,2.9,19.0,169.0,64.86,51.25
2017,9,7,7,15,162.5,81.5,2.9,19.0,121.5,72.49,50.89
2017,9,7,7,30,0.0,74.0,2.9,19.0,74.0,71.15,53.95
2017,9,7,7,45,0.0,90.0,2.9,19.5,90.0,86.11,66.08
2017,9,7,8,0,0.0,106.0,2.9,20.0,106.0,101.13,78.03
2017,9,7,8,15,0.0,131.0,2.9,20.5,131.0,124.32,96.41
2017,9,7,8,30,0.0,156.0,2.9,21.0,156.0,147.59,114.54
2017,9,7,8,45,0.0,141.0,2.9,21.5,141.0,134.62,103.57
2017,9,7,9,0,0.0,126.0,2.9,22.0,126.0,121.05,92.28
2017,9,7,9,15,0.0,132.0,2.9,22.0,132.0,126.89,96.69
2017,9,7,9,30,0.0,138.0,2.9,22.0,138.0,132.73,101.07
2017,9,7,9,45,2.5,165.0,2.9,22.5,167.0,159.7,121.88
2017,9,7,10,0,5.0,192.0,2.9,23.0,196.0,186.95,142.62
2017,9,7,10,15,9.5,223.0,2.9,23.0,230.5,219.48,167.53
2017,9,7,10,30,14.0,254.0,2.9,23.0,265.0,252.47,192.57
2017,9,7,10,45,7.0,174.5,2.95,23.5,180.0,173.1,131.0
2017,9,7,11,0,0.0,95.0,3.0,24.0,95.0,92.02,67.43
2017,9,7,11,15,4.5,157.0,3.05,24.0,161.5,155.19,116.93
2017,9,7,11,30,9.0,219.0,3.1,24.0,228.0,218.69,165.72
2017,9,7,11,45,9.5,220.5,3.15,24.5,229.5,221.05,167.05
2017,9,7,12,0,10.0,222.0,3.2,25.0,231.0,223.41,168.53
2017,9,7,12,15,40.5,307.5,3.2,25.0,342.5,335.27,253.52
2017,9,7,12,30,71.0,393.0,3.2,25.0,454.0,447.99,336.62
2017,9,7,12,45,94.0,398.0,3.25,25.0,477.5,475.57,357.13
2017,9,7,13,0,117.0,403.0,3.3,25.0,501.0,508.44,381.72
2017,9,7,13,15,119.0,392.5,3.3,24.5,490.0,502.74,378.67
2017,9,7,13,30,121.0,382.0,3.3,24.0,479.0,496.43,375.4
2017,9,7,13,45,251.5,350.5,3.35,24.0,543.0,584.87,444.15
2017,9,7,14,0,382.0,319.0,3.4,24.0,607.0,664.07,504.79
2017,9,7,14,15,376.0,307.0,3.4,24.0,580.5,644.82,491.36
2017,9,7,14,30,370.0,295.0,3.4,24.0,554.0,624.27,477.52
2017,9,7,14,45,463.0,243.5,3.4,24.0,548.5,648.04,498.4
2017,9,7,15,0,556.0,192.0,3.4,24.0,543.0,658.37,509.43
2017,9,7,15,15,413.5,213.5,3.35,23.5,464.5,561.1,436.9
2017,9,7,15,30,271.0,235.0,3.3,23.0,386.0,462.25,361.92
2017,9,7,15,45,411.0,182.5,3.25,22.5,388.0,505.37,399.58
2017,9,7,16,0,551.0,130.0,3.2,22.0,390.0,533.28,424.6
2017,9,7,16,15,424.0,135.0,3.1,21.5,322.0,435.83,349.1
2017,9,7,16,30,297.0,140.0,3.0,21.0,254.0,342.28,275.32
2017,9,7,16,45,259.5,125.5,2.95,21.0,214.0,294.75,237.23
2017,9,7,17,0,222.0,111.0,2.9,21.0,174.0,249.85,200.28
2017,9,7,17,15,185.5,90.5,2.8,20.5,135.5,200.8,159.59
2017,9,7,17,30,149.0,70.0,2.7,20.0,97.0,154.48,120.29
2017,9,7,17,45,99.0,48.5,2.6,19.5,64.0,98.5,72.88
2017,9,7,18,0,49.0,27.0,2.5,19.0,31.0,51.34,29.94
2017,9,7,18,15,24.5,13.5,2.45,18.5,15.5,20.38,0.0
2017,9,7,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,5,45,26.5,6.0,1.7,14.5,7.0,5.9,0.0
2017,9,8,6,0,53.0,12.0,1.9,15.0,14.0,11.8,0.0
2017,9,8,6,15,138.0,32.0,1.85,15.5,48.5,24.79,14.22
2017,9,8,6,30,223.0,52.0,1.8,16.0,83.0,39.71,28.77
2017,9,8,6,45,284.0,69.5,1.8,16.5,127.0,51.89,40.0
2017,9,8,7,0,345.0,87.0,1.8,17.0,171.0,63.43,50.41
2017,9,8,7,15,172.5,78.5,1.7,17.5,120.5,70.03,49.09
2017,9,8,7,30,0.0,70.0,1.6,18.0,70.0,67.52,51.14
2017,9,8,7,45,0.0,79.5,1.5,18.5,79.5,76.57,58.43
2017,9,8,8,0,0.0,89.0,1.4,19.0,89.0,85.63,65.57
2017,9,8,8,15,1.0,124.0,1.3,19.5,124.5,118.23,91.67
2017,9,8,8,30,2.0,159.0,1.2,20.0,160.0,150.83,117.19
2017,9,8,8,45,13.5,192.5,1.1,20.5,200.5,185.91,143.95
2017,9,8,9,0,25.0,226.0,1.0,21.0,241.0,222.25,171.23
2017,9,8,9,15,45.5,260.0,1.0,21.5,290.0,259.84,199.14
2017,9,8,9,30,66.0,294.0,1.0,22.0,339.0,303.73,231.43
2017,9,8,9,45,201.5,307.0,1.05,22.5,452.5,389.46,295.26
2017,9,8,10,0,337.0,320.0,1.1,23.0,566.0,486.96,366.3
2017,9,8,10,15,547.0,243.0,1.2,23.5,660.5,560.1,421.14
2017,9,8,10,30,757.0,166.0,1.3,24.0,755.0,647.53,485.71
2017,9,8,10,45,766.0,166.5,1.4,24.5,776.0,683.42,510.4
2017,9,8,11,0,775.0,167.0,1.5,25.0,797.0,716.44,533.22
2017,9,8,11,15,779.0,168.0,1.65,25.5,810.0,744.64,552.83
2017,9,8,11,30,783.0,169.0,1.8,26.0,823.0,770.83,570.24
2017,9,8,11,45,786.5,168.0,1.95,26.5,829.0,792.55,584.48
2017,9,8,12,0,790.0,167.0,2.1,27.0,835.0,811.95,597.2
2017,9,8,12,15,789.0,166.5,2.2,27.0,832.5,825.68,606.99
2017,9,8,12,30,788.0,166.0,2.3,27.0,830.0,836.77,615.17
2017,9,8,12,45,777.5,169.5,2.45,27.0,817.5,841.08,619.32
2017,9,8,13,0,767.0,173.0,2.6,27.0,805.0,842.58,621.73
2017,9,8,13,15,761.5,171.5,2.75,27.0,787.0,840.58,621.89
2017,9,8,13,30,756.0,170.0,2.9,27.0,769.0,838.42,622.03
2017,9,8,13,45,750.5,166.0,3.05,27.0,744.5,828.62,617.04
2017,9,8,14,0,745.0,162.0,3.2,27.0,720.0,816.15,610.32
2017,9,8,14,15,733.0,159.0,3.25,26.5,688.5,796.73,599.5
2017,9,8,14,30,721.0,156.0,3.3,26.0,657.0,775.02,587.09
2017,9,8,14,45,709.5,150.5,3.35,26.0,620.0,748.85,570.35
2017,9,8,15,0,698.0,145.0,3.4,26.0,583.0,720.68,552.13
2017,9,8,15,15,677.5,140.0,3.35,25.5,540.5,684.35,528.36
2017,9,8,15,30,657.0,135.0,3.3,25.0,498.0,646.85,502.9
2017,9,8,15,45,636.0,127.0,3.3,24.5,452.5,604.77,473.8
2017,9,8,16,0,615.0,119.0,3.3,24.0,407.0,562.04,443.51
2017,9,8,16,15,580.0,111.5,3.15,23.5,358.0,510.55,405.28
2017,9,8,16,30,545.0,104.0,3.0,23.0,309.0,459.95,366.75
2017,9,8,16,45,503.5,93.5,2.9,22.5,260.5,403.68,322.82
2017,9,8,17,0,462.0,83.0,2.8,22.0,212.0,347.35,277.47
2017,9,8,17,15,395.0,71.0,2.65,21.5,164.5,282.75,224.03
2017,9,8,17,30,328.0,59.0,2.5,21.0,117.0,223.64,173.73
2017,9,8,17,45,238.0,42.5,2.35,20.5,77.0,156.06,116.05
2017,9,8,18,0,148.0,26.0,2.2,20.0,37.0,94.29,54.68
2017,9,8,18,15,74.0,13.0,2.15,19.5,18.5,33.92,0.0
2017,9,8,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,45,38.5,6.5,1.45,15.5,8.0,0.0,0.0
2017,9,9,6,0,77.0,13.0,1.6,16.0,16.0,12.78,0.0
2017,9,9,6,15,185.5,29.5,1.6,16.5,51.5,22.8,12.31
2017,9,9,6,30,294.0,46.0,1.6,17.0,87.0,34.91,24.48
2017,9,9,6,45,371.5,58.5,1.6,17.5,133.0,43.23,32.27
2017,9,9,7,0,449.0,71.0,1.6,18.0,179.0,51.2,39.5
2017,9,9,7,15,244.0,99.5,1.5,18.5,160.0,87.91,62.3
2017,9,9,7,30,39.0,128.0,1.4,19.0,141.0,116.33,89.59
2017,9,9,7,45,19.5,132.0,1.3,19.5,138.5,125.34,97.18
2017,9,9,8,0,0.0,136.0,1.2,20.0,136.0,127.62,99.32
2017,9,9,8,15,12.0,164.5,1.1,20.5,171.0,156.76,121.69
2017,9,9,8,30,24.0,193.0,1.0,21.0,206.0,187.3,144.78
2017,9,9,8,45,40.0,222.0,0.95,22.0,245.5,216.43,166.11
2017,9,9,9,0,56.0,251.0,0.9,23.0,285.0,251.62,191.77
2017,9,9,9,15,119.5,280.5,0.85,23.5,359.0,306.34,231.87
2017,9,9,9,30,183.0,310.0,0.8,24.0,433.0,370.87,278.58
2017,9,9,9,45,480.0,228.0,0.8,25.0,572.0,460.31,344.24
2017,9,9,10,0,777.0,146.0,0.8,26.0,711.0,578.89,429.21
2017,9,9,10,15,786.5,148.0,0.8,26.5,739.5,618.59,455.98
2017,9,9,10,30,796.0,150.0,0.8,27.0,768.0,657.22,482.04
2017,9,9,10,45,803.0,151.5,0.85,27.5,789.0,692.41,505.72
2017,9,9,11,0,810.0,153.0,0.9,28.0,810.0,725.97,527.88
2017,9,9,11,15,814.0,154.0,1.05,28.5,823.5,755.03,547.46
2017,9,9,11,30,818.0,155.0,1.2,29.0,837.0,781.97,565.08
2017,9,9,11,45,822.0,154.5,1.4,29.5,843.0,805.19,580.78
2017,9,9,12,0,826.0,154.0,1.6,30.0,849.0,826.01,594.87
2017,9,9,12,15,825.5,153.5,1.75,30.0,846.5,840.58,605.62
2017,9,9,12,30,825.0,153.0,1.9,30.0,844.0,852.41,614.72
2017,9,9,12,45,817.5,155.0,2.05,30.0,832.5,858.01,619.86
2017,9,9,13,0,810.0,157.0,2.2,30.0,821.0,860.7,623.23
2017,9,9,13,15,804.5,155.5,2.3,30.0,803.0,858.66,623.19
2017,9,9,13,30,799.0,154.0,2.4,30.0,785.0,853.75,621.39
2017,9,9,13,45,795.0,150.0,2.5,30.0,760.5,844.72,616.95
2017,9,9,14,0,791.0,146.0,2.6,30.0,736.0,832.86,610.74
2017,9,9,14,15,780.5,143.0,2.65,30.0,703.5,813.89,599.47
2017,9,9,14,30,770.0,140.0,2.7,30.0,671.0,792.43,586.59
2017,9,9,14,45,758.0,135.5,2.8,30.0,633.5,768.63,572.36
2017,9,9,15,0,746.0,131.0,2.9,30.0,596.0,740.05,554.75
2017,9,9,15,15,726.5,126.5,2.9,29.5,552.5,703.85,532.25
2017,9,9,15,30,707.0,122.0,2.9,29.0,509.0,666.32,508.25
2017,9,9,15,45,681.5,116.5,2.9,28.5,461.5,622.37,478.46
2017,9,9,16,0,656.0,111.0,2.9,28.0,414.0,577.96,447.61
2017,9,9,16,15,620.5,104.0,2.8,27.5,364.0,525.39,409.51
2017,9,9,16,30,585.0,97.0,2.7,27.0,314.0,473.68,371.01
2017,9,9,16,45,535.0,88.5,2.65,26.5,263.0,413.46,324.87
2017,9,9,17,0,485.0,80.0,2.6,26.0,212.0,355.97,279.31
2017,9,9,17,15,415.5,68.0,2.25,25.0,164.0,287.06,223.58
2017,9,9,17,30,346.0,56.0,1.9,24.0,116.0,226.23,172.77
2017,9,9,17,45,246.5,40.0,1.55,23.0,75.0,155.22,113.2
2017,9,9,18,0,147.0,24.0,1.2,22.0,34.0,89.52,46.24
2017,9,9,18,15,73.5,12.0,1.1,21.5,17.0,32.47,0.0
2017,9,9,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,5,45,20.0,5.0,1.05,16.5,5.5,0.0,0.0
2017,9,10,6,0,40.0,10.0,1.1,17.0,11.0,9.83,0.0
2017,9,10,6,15,122.0,29.5,1.2,17.5,44.0,24.56,13.32
2017,9,10,6,30,204.0,49.0,1.3,18.0,77.0,37.43,26.48
2017,9,10,6,45,272.0,66.5,1.45,18.5,121.0,49.7,37.71
2017,9,10,7,0,340.0,84.0,1.6,19.0,165.0,61.34,48.14
2017,9,10,7,15,393.5,97.0,1.35,20.0,213.0,85.1,56.63
2017,9,10,7,30,447.0,110.0,1.1,21.0,261.0,123.29,78.65
2017,9,10,7,45,485.5,121.0,0.85,22.0,309.0,163.34,106.72
2017,9,10,8,0,524.0,132.0,0.6,23.0,357.0,207.27,140.11
2017,9,10,8,15,555.0,140.5,0.65,24.0,404.0,251.0,174.95
2017,9,10,8,30,586.0,149.0,0.7,25.0,451.0,297.22,211.87
2017,9,10,8,45,610.0,155.0,0.8,26.5,495.0,341.44,246.7
2017,9,10,9,0,634.0,161.0,0.9,28.0,539.0,387.41,281.98
2017,9,10,9,15,652.5,166.5,1.05,28.5,578.5,432.02,316.78
2017,9,10,9,30,671.0,172.0,1.2,29.0,618.0,477.4,351.34
2017,9,10,9,45,730.0,153.5,1.35,30.0,662.0,522.74,384.81
2017,9,10,10,0,789.0,135.0,1.5,31.0,706.0,573.44,421.34
2017,9,10,10,15,798.0,137.0,1.6,31.5,734.0,613.2,449.62
2017,9,10,10,30,807.0,139.0,1.7,32.0,762.0,651.82,476.56
2017,9,10,10,45,816.0,138.5,1.8,33.0,783.5,686.72,499.5
2017,9,10,11,0,825.0,138.0,1.9,34.0,805.0,720.05,520.88
2017,9,10,11,15,829.0,139.0,1.95,34.0,818.0,749.38,540.03
2017,9,10,11,30,833.0,140.0,2.0,34.0,831.0,776.53,557.68
2017,9,10,11,45,838.0,138.5,2.05,34.5,837.5,799.7,571.58
2017,9,10,12,0,843.0,137.0,2.1,35.0,844.0,820.43,583.9
2017,9,10,12,15,842.5,137.0,2.15,35.0,841.5,835.58,593.89
2017,9,10,12,30,842.0,137.0,2.2,35.0,839.0,847.91,602.21
2017,9,10,12,45,836.0,138.0,2.25,35.5,827.5,853.77,605.26
2017,9,10,13,0,830.0,139.0,2.3,36.0,816.0,856.67,606.58
2017,9,10,13,15,825.0,137.5,2.3,36.0,797.5,854.92,605.92
2017,9,10,13,30,820.0,136.0,2.3,36.0,779.0,850.24,603.55
2017,9,10,13,45,815.5,132.5,2.35,36.0,754.5,841.0,598.76
2017,9,10,14,0,811.0,129.0,2.4,36.0,730.0,828.9,592.23
2017,9,10,14,15,800.5,127.0,2.45,35.5,698.0,810.63,582.97
2017,9,10,14,30,790.0,125.0,2.5,35.0,666.0,789.85,572.07
2017,9,10,14,45,778.5,120.5,2.55,35.0,628.0,763.21,556.03
2017,9,10,15,0,767.0,116.0,2.6,35.0,590.0,734.37,538.45
2017,9,10,15,15,654.5,138.0,2.6,34.5,522.0,659.34,489.23
2017,9,10,15,30,542.0,160.0,2.6,34.0,454.0,581.43,435.12
2017,9,10,15,45,447.5,164.5,2.65,34.0,392.5,505.9,381.2
2017,9,10,16,0,353.0,169.0,2.7,34.0,331.0,426.76,323.47
2017,9,10,16,15,482.0,127.5,2.5,33.0,320.5,458.48,350.2
2017,9,10,16,30,611.0,86.0,2.3,32.0,310.0,474.08,363.65
2017,9,10,16,45,559.5,79.0,2.15,31.5,259.0,413.96,317.93
2017,9,10,17,0,508.0,72.0,2.0,31.0,208.0,356.71,273.3
2017,9,10,17,15,435.5,61.5,1.8,30.0,160.0,289.1,219.82
2017,9,10,17,30,363.0,51.0,1.6,29.0,112.0,227.13,169.2
2017,9,10,17,45,251.5,36.5,1.45,28.0,71.5,151.57,107.3
2017,9,10,18,0,140.0,22.0,1.3,27.0,31.0,82.87,35.11
2017,9,10,18,15,70.0,11.0,1.25,26.5,15.5,30.18,0.0
2017,9,10,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
