Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.0,2.15,19.5,5.0,0.0,0.0
2017,9,11,6,0,0.0,10.0,2.5,20.0,10.0,9.83,0.0
2017,9,11,6,15,42.5,28.5,2.6,20.0,34.0,25.1,13.14
2017,9,11,6,30,85.0,47.0,2.7,20.0,58.0,40.42,28.68
2017,9,11,6,45,111.5,68.0,2.85,20.5,89.5,57.13,43.73
2017,9,11,7,0,138.0,89.0,3.0,21.0,121.0,73.36,58.09
2017,9,11,7,15,158.0,109.5,3.0,21.5,155.5,95.54,70.23
2017,9,11,7,30,178.0,130.0,3.0,22.0,190.0,124.57,90.09
2017,9,11,7,45,147.0,154.0,3.05,22.5,209.0,151.57,112.0
2017,9,11,8,0,116.0,178.0,3.1,23.0,228.0,175.57,132.21
2017,9,11,8,15,174.5,198.0,3.1,23.5,283.0,214.81,161.27
2017,9,11,8,30,233.0,218.0,3.1,24.0,338.0,260.01,195.42
2017,9,11,8,45,313.0,223.5,3.1,24.5,400.0,302.04,227.11
2017,9,11,9,0,393.0,229.0,3.1,25.0,462.0,355.59,267.99
2017,9,11,9,15,386.5,249.5,3.1,25.5,491.5,391.45,295.92
2017,9,11,9,30,380.0,270.0,3.1,26.0,521.0,426.35,322.42
2017,9,11,9,45,593.0,195.5,3.1,26.5,611.5,487.41,369.46
2017,9,11,10,0,806.0,121.0,3.1,27.0,702.0,567.94,430.75
2017,9,11,10,15,815.0,122.5,3.05,27.5,730.0,607.77,459.66
2017,9,11,10,30,824.0,124.0,3.0,28.0,758.0,646.39,487.13
2017,9,11,10,45,831.5,125.0,2.95,28.5,779.0,682.11,511.88
2017,9,11,11,0,839.0,126.0,2.9,29.0,800.0,716.41,534.8
2017,9,11,11,15,842.5,126.5,2.8,29.5,813.0,744.64,552.01
2017,9,11,11,30,846.0,127.0,2.7,30.0,826.0,770.61,567.5
2017,9,11,11,45,848.0,127.5,2.65,30.5,831.5,793.02,580.74
2017,9,11,12,0,850.0,128.0,2.6,31.0,837.0,812.87,592.23
2017,9,11,12,15,624.0,236.5,2.55,31.0,756.0,753.65,550.21
2017,9,11,12,30,398.0,345.0,2.5,31.0,675.0,679.33,494.31
2017,9,11,12,45,380.5,352.5,2.45,31.5,665.5,679.04,493.18
2017,9,11,13,0,363.0,360.0,2.4,32.0,656.0,677.29,490.57
2017,9,11,13,15,425.0,325.0,2.35,32.0,663.0,703.47,510.26
2017,9,11,13,30,487.0,290.0,2.3,32.0,670.0,723.37,525.59
2017,9,11,13,45,505.0,272.0,2.25,32.0,654.5,720.75,524.7
2017,9,11,14,0,523.0,254.0,2.2,32.0,639.0,715.74,522.43
2017,9,11,14,15,261.5,155.5,2.2,32.0,348.0,390.52,293.72
2017,9,11,14,30,0.0,57.0,2.2,32.0,57.0,55.14,37.18
2017,9,11,14,45,1.0,114.5,2.25,32.0,115.5,112.06,81.47
2017,9,11,15,0,2.0,172.0,2.3,32.0,174.0,170.93,126.51
2017,9,11,15,15,1.0,115.0,2.2,31.5,116.0,112.74,82.45
2017,9,11,15,30,0.0,58.0,2.1,31.0,58.0,56.07,38.71
2017,9,11,15,45,0.0,51.0,2.05,31.0,51.0,49.28,33.53
2017,9,11,16,0,0.0,44.0,2.0,31.0,44.0,42.5,28.27
2017,9,11,16,15,64.0,94.5,2.2,30.0,118.0,141.65,108.43
2017,9,11,16,30,128.0,145.0,2.4,29.0,192.0,237.37,184.25
2017,9,11,16,45,101.5,124.0,2.65,28.5,157.5,196.0,151.75
2017,9,11,17,0,75.0,103.0,2.9,28.0,123.0,150.2,115.41
2017,9,11,17,15,55.5,80.5,3.1,27.0,93.5,114.19,86.34
2017,9,11,17,30,36.0,58.0,3.3,26.0,64.0,79.28,57.65
2017,9,11,17,45,18.0,36.0,3.55,25.0,39.0,46.33,30.18
2017,9,11,18,0,0.0,14.0,3.8,24.0,14.0,13.51,0.0
2017,9,11,18,15,0.0,7.0,3.1,23.0,7.0,6.88,0.0
2017,9,11,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.0,2.4,19.0,3.0,0.0,0.0
2017,9,12,6,0,0.0,6.0,2.5,19.0,6.0,5.9,0.0
2017,9,12,6,15,5.5,25.0,2.55,19.0,25.5,23.76,11.75
2017,9,12,6,30,11.0,44.0,2.6,19.0,45.0,40.91,29.16
2017,9,12,6,45,30.5,66.0,2.7,19.5,72.0,58.24,44.83
2017,9,12,7,0,50.0,88.0,2.8,20.0,99.0,76.17,60.74
2017,9,12,7,15,67.0,109.0,2.8,20.5,128.5,96.17,72.98
2017,9,12,7,30,84.0,130.0,2.8,21.0,158.0,120.53,90.8
2017,9,12,7,45,279.0,130.0,2.8,21.5,244.5,145.32,101.76
2017,9,12,8,0,474.0,130.0,2.8,22.0,331.0,193.45,132.78
2017,9,12,8,15,550.0,129.5,2.8,22.5,390.0,236.98,166.87
2017,9,12,8,30,626.0,129.0,2.8,23.0,449.0,287.7,207.71
2017,9,12,8,45,654.0,132.5,2.8,23.5,493.5,332.92,245.63
2017,9,12,9,0,682.0,136.0,2.8,24.0,538.0,380.15,284.56
2017,9,12,9,15,526.0,203.5,2.8,24.5,526.5,407.19,308.01
2017,9,12,9,30,370.0,271.0,2.8,25.0,515.0,421.4,319.41
2017,9,12,9,45,333.0,297.5,2.85,25.5,526.0,444.31,336.38
2017,9,12,10,0,296.0,324.0,2.9,26.0,537.0,463.8,350.12
2017,9,12,10,15,307.5,329.5,2.85,26.5,558.0,490.37,369.06
2017,9,12,10,30,319.0,335.0,2.8,27.0,579.0,517.12,387.81
2017,9,12,10,45,571.0,233.5,2.8,28.0,685.0,605.73,454.57
2017,9,12,11,0,823.0,132.0,2.8,29.0,791.0,708.23,529.2
2017,9,12,11,15,827.0,133.0,2.8,29.0,804.0,737.34,548.27
2017,9,12,11,30,831.0,134.0,2.8,29.0,817.0,764.27,566.18
2017,9,12,11,45,833.5,133.5,2.85,29.5,822.5,786.24,579.82
2017,9,12,12,0,836.0,133.0,2.9,30.0,828.0,805.69,591.79
2017,9,12,12,15,835.5,133.0,3.0,30.0,825.5,820.57,602.23
2017,9,12,12,30,835.0,133.0,3.1,30.0,823.0,832.66,610.93
2017,9,12,12,45,824.5,136.5,3.25,30.0,810.5,837.11,614.92
2017,9,12,13,0,814.0,140.0,3.4,30.0,798.0,838.61,617.08
2017,9,12,13,15,808.5,139.0,3.55,30.0,779.5,836.81,617.13
2017,9,12,13,30,803.0,138.0,3.7,30.0,761.0,832.15,615.35
2017,9,12,13,45,792.5,137.5,3.85,30.0,735.0,821.0,609.25
2017,9,12,14,0,782.0,137.0,4.0,30.0,709.0,807.17,601.39
2017,9,12,14,15,771.0,134.5,4.1,29.5,677.5,788.27,591.04
2017,9,12,14,30,760.0,132.0,4.2,29.0,646.0,766.95,578.98
2017,9,12,14,45,743.5,129.0,4.35,28.5,607.5,741.04,563.75
2017,9,12,15,0,727.0,126.0,4.5,28.0,569.0,710.88,545.31
2017,9,12,15,15,707.0,122.0,4.45,27.5,526.5,675.36,522.18
2017,9,12,15,30,687.0,118.0,4.4,27.0,484.0,638.6,497.18
2017,9,12,15,45,662.5,112.0,4.4,26.5,437.5,595.52,466.88
2017,9,12,16,0,638.0,106.0,4.4,26.0,391.0,551.99,435.51
2017,9,12,16,15,601.0,99.5,4.2,25.5,342.0,500.0,396.42
2017,9,12,16,30,564.0,93.0,4.0,25.0,293.0,449.05,357.13
2017,9,12,16,45,517.0,83.5,3.85,24.5,244.0,390.77,311.04
2017,9,12,17,0,470.0,74.0,3.7,24.0,195.0,335.08,265.55
2017,9,12,17,15,395.0,62.5,3.45,23.0,148.5,265.68,208.3
2017,9,12,17,30,320.0,51.0,3.2,22.0,102.0,205.17,156.83
2017,9,12,17,45,215.0,35.5,3.0,21.5,64.0,135.56,96.68
2017,9,12,18,0,110.0,20.0,2.8,21.0,26.0,67.85,9.75
2017,9,12,18,15,55.0,10.0,2.75,20.5,13.0,24.57,0.0
2017,9,12,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,1.0,2.75,17.0,1.0,0.0,0.0
2017,9,13,6,0,0.0,2.0,2.8,17.0,2.0,1.97,0.0
2017,9,13,6,15,0.0,11.5,2.8,17.0,11.5,11.09,2.28
2017,9,13,6,30,0.0,21.0,2.8,17.0,21.0,20.26,11.72
2017,9,13,6,45,0.0,34.0,2.8,17.5,34.0,32.83,23.08
2017,9,13,7,0,0.0,47.0,2.8,18.0,47.0,45.4,34.36
2017,9,13,7,15,0.0,61.5,2.75,18.0,61.5,59.16,44.2
2017,9,13,7,30,0.0,76.0,2.7,18.0,76.0,72.72,55.52
2017,9,13,7,45,20.0,119.5,2.7,18.5,128.0,114.23,88.75
2017,9,13,8,0,40.0,163.0,2.7,19.0,180.0,153.17,119.22
2017,9,13,8,15,38.5,181.0,2.75,19.5,199.0,172.19,134.18
2017,9,13,8,30,37.0,199.0,2.8,20.0,218.0,191.09,148.88
2017,9,13,8,45,23.0,195.5,2.9,20.5,208.0,191.26,148.81
2017,9,13,9,0,9.0,192.0,3.0,21.0,198.0,184.99,143.48
2017,9,13,9,15,36.0,239.0,3.05,21.0,262.5,236.51,183.49
2017,9,13,9,30,63.0,286.0,3.1,21.0,327.0,294.07,227.72
2017,9,13,9,45,123.0,312.5,3.2,21.5,399.0,350.6,270.58
2017,9,13,10,0,183.0,339.0,3.3,22.0,471.0,415.53,319.41
2017,9,13,10,15,129.0,344.5,3.35,22.5,439.0,398.18,304.98
2017,9,13,10,30,75.0,350.0,3.4,23.0,407.0,377.95,288.32
2017,9,13,10,45,153.5,367.5,3.45,23.5,488.5,450.4,343.06
2017,9,13,11,0,232.0,385.0,3.5,24.0,570.0,529.43,401.36
2017,9,13,11,15,239.0,386.5,3.55,24.0,579.5,545.58,413.04
2017,9,13,11,30,246.0,388.0,3.6,24.0,589.0,562.22,425.33
2017,9,13,11,45,204.0,399.0,3.7,24.0,566.5,547.76,414.02
2017,9,13,12,0,162.0,410.0,3.8,24.0,544.0,531.94,401.72
2017,9,13,12,15,167.0,404.5,3.85,24.0,542.5,536.33,405.42
2017,9,13,12,30,172.0,399.0,3.9,24.0,541.0,540.17,408.68
2017,9,13,12,45,168.0,394.5,4.0,24.0,531.5,536.9,406.65
2017,9,13,13,0,164.0,390.0,4.1,24.0,522.0,532.9,404.17
2017,9,13,13,15,163.0,381.0,4.1,23.5,510.0,526.14,400.47
2017,9,13,13,30,162.0,372.0,4.1,23.0,498.0,518.66,396.27
2017,9,13,13,45,453.5,266.5,4.2,23.0,601.0,668.19,514.94
2017,9,13,14,0,745.0,161.0,4.3,23.0,704.0,801.41,616.46
2017,9,13,14,15,733.0,158.0,4.25,22.5,671.5,781.88,603.74
2017,9,13,14,30,721.0,155.0,4.2,22.0,639.0,760.07,590.33
2017,9,13,14,45,710.0,148.5,4.2,22.0,602.0,733.11,572.23
2017,9,13,15,0,699.0,142.0,4.2,22.0,565.0,704.12,552.59
2017,9,13,15,15,677.5,137.0,4.05,21.5,521.5,667.13,526.76
2017,9,13,15,30,656.0,132.0,3.9,21.0,478.0,629.03,499.7
2017,9,13,15,45,569.5,134.0,3.8,21.0,414.5,553.17,441.94
2017,9,13,16,0,483.0,136.0,3.7,21.0,351.0,478.18,383.95
2017,9,13,16,15,506.5,118.5,3.6,20.5,319.0,457.01,368.86
2017,9,13,16,30,530.0,101.0,3.5,20.0,287.0,435.47,352.34
2017,9,13,16,45,479.5,90.5,3.4,20.0,237.5,373.43,301.81
2017,9,13,17,0,429.0,80.0,3.3,20.0,188.0,317.47,254.92
2017,9,13,17,15,355.5,66.5,3.15,19.5,142.0,251.18,199.0
2017,9,13,17,30,282.0,53.0,3.0,19.0,96.0,191.13,147.13
2017,9,13,17,45,141.0,37.0,2.85,18.5,58.5,103.94,73.24
2017,9,13,18,0,0.0,21.0,2.7,18.0,21.0,22.11,0.0
2017,9,13,18,15,0.0,10.5,2.6,17.5,10.5,10.32,0.0
2017,9,13,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,5,45,10.0,4.5,2.6,15.0,4.5,0.0,0.0
2017,9,14,6,0,20.0,9.0,2.7,15.0,9.0,8.85,0.0
2017,9,14,6,15,119.0,28.5,2.85,15.0,42.0,23.7,10.76
2017,9,14,6,30,218.0,48.0,3.0,15.0,75.0,37.04,26.2
2017,9,14,6,45,300.5,63.0,3.15,15.5,120.0,47.36,35.99
2017,9,14,7,0,383.0,78.0,3.3,16.0,165.0,57.17,45.0
2017,9,14,7,15,191.5,77.0,3.35,16.0,120.5,65.82,47.05
2017,9,14,7,30,0.0,76.0,3.4,16.0,76.0,72.68,55.94
2017,9,14,7,45,22.0,119.5,3.5,16.5,129.0,111.14,86.84
2017,9,14,8,0,44.0,163.0,3.6,17.0,182.0,153.63,120.5
2017,9,14,8,15,189.5,180.0,3.6,17.5,274.0,202.05,154.37
2017,9,14,8,30,335.0,197.0,3.6,18.0,366.0,265.09,201.47
2017,9,14,8,45,544.5,158.5,3.65,18.5,463.0,316.69,239.96
2017,9,14,9,0,754.0,120.0,3.7,19.0,560.0,389.67,297.3
2017,9,14,9,15,771.5,123.0,3.75,19.0,600.5,439.68,339.64
2017,9,14,9,30,789.0,126.0,3.8,19.0,641.0,486.93,379.11
2017,9,14,9,45,817.5,121.0,3.85,19.5,679.5,532.59,415.89
2017,9,14,10,0,846.0,116.0,3.9,20.0,718.0,578.98,452.37
2017,9,14,10,15,854.0,117.5,3.9,20.0,745.5,619.59,484.31
2017,9,14,10,30,862.0,119.0,3.9,20.0,773.0,660.09,515.49
2017,9,14,10,45,870.5,118.5,3.95,20.5,794.0,695.71,541.76
2017,9,14,11,0,879.0,118.0,4.0,21.0,815.0,729.53,565.86
2017,9,14,11,15,881.5,118.5,4.05,21.0,827.5,757.95,585.87
2017,9,14,11,30,884.0,119.0,4.1,21.0,840.0,783.92,604.14
2017,9,14,11,45,883.0,120.0,4.15,21.5,843.5,805.1,617.86
2017,9,14,12,0,882.0,121.0,4.2,22.0,847.0,823.48,629.62
2017,9,14,12,15,880.0,121.0,4.2,22.0,843.0,837.19,639.19
2017,9,14,12,30,878.0,121.0,4.2,22.0,839.0,847.95,646.8
2017,9,14,12,45,878.5,118.0,4.25,22.0,828.0,854.77,652.01
2017,9,14,13,0,879.0,115.0,4.3,22.0,817.0,858.55,655.25
2017,9,14,13,15,873.0,113.5,4.25,21.5,797.5,855.33,654.56
2017,9,14,13,30,867.0,112.0,4.2,21.0,778.0,849.07,651.89
2017,9,14,13,45,860.0,110.0,4.2,21.0,751.5,838.46,645.26
2017,9,14,14,0,853.0,108.0,4.2,21.0,725.0,824.94,636.71
2017,9,14,14,15,842.5,106.0,4.15,21.0,692.0,809.89,626.95
2017,9,14,14,30,832.0,104.0,4.1,21.0,659.0,788.26,612.57
2017,9,14,14,45,817.0,102.0,4.1,21.0,620.0,760.63,594.11
2017,9,14,15,0,802.0,100.0,4.1,21.0,581.0,730.89,574.07
2017,9,14,15,15,783.0,97.0,4.05,20.5,537.5,695.18,550.39
2017,9,14,15,30,764.0,94.0,4.0,20.0,494.0,657.99,525.32
2017,9,14,15,45,733.5,91.5,3.95,19.5,445.5,612.31,492.62
2017,9,14,16,0,703.0,89.0,3.9,19.0,397.0,568.93,460.27
2017,9,14,16,15,666.0,84.0,3.85,18.5,346.5,516.61,420.16
2017,9,14,16,30,629.0,79.0,3.8,18.0,296.0,465.27,379.61
2017,9,14,16,45,567.5,73.5,3.75,17.5,244.5,401.64,327.82
2017,9,14,17,0,506.0,68.0,3.7,17.0,193.0,341.65,277.36
2017,9,14,17,15,422.5,58.0,3.55,16.5,145.0,271.01,216.84
2017,9,14,17,30,339.0,48.0,3.4,16.0,97.0,206.47,160.2
2017,9,14,17,45,206.0,33.0,3.3,15.5,59.0,127.94,90.3
2017,9,14,18,0,73.0,18.0,3.2,15.0,21.0,47.45,0.0
2017,9,14,18,15,36.5,9.0,3.15,14.5,10.5,18.32,0.0
2017,9,14,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,15,5,45,22.5,5.0,1.95,11.5,5.0,0.0,0.0
2017,9,15,6,0,45.0,10.0,2.1,12.0,10.0,9.83,0.0
2017,9,15,6,15,182.0,26.0,2.3,12.5,45.5,20.3,7.85
2017,9,15,6,30,319.0,42.0,2.5,13.0,81.0,33.24,23.08
2017,9,15,6,45,409.0,53.5,2.7,14.0,129.0,40.39,30.05
2017,9,15,7,0,499.0,65.0,2.9,15.0,177.0,47.13,36.29
2017,9,15,7,15,558.5,73.0,2.85,15.5,228.5,62.82,39.61
2017,9,15,7,30,618.0,81.0,2.8,16.0,280.0,104.76,59.99
2017,9,15,7,45,656.5,87.5,2.75,16.5,331.5,149.04,90.61
2017,9,15,8,0,695.0,94.0,2.7,17.0,383.0,197.18,129.06
2017,9,15,8,15,723.5,99.0,2.6,17.5,432.5,245.36,170.21
2017,9,15,8,30,752.0,104.0,2.5,18.0,482.0,295.9,213.95
2017,9,15,8,45,769.5,109.0,2.4,18.5,526.5,344.94,256.47
2017,9,15,9,0,787.0,114.0,2.3,19.0,571.0,397.75,300.91
2017,9,15,9,15,802.5,117.0,2.15,19.5,612.0,445.24,340.0
2017,9,15,9,30,818.0,120.0,2.0,20.0,653.0,492.87,377.88
2017,9,15,9,45,858.0,109.0,1.95,20.5,694.0,540.02,414.69
2017,9,15,10,0,898.0,98.0,1.9,21.0,735.0,591.07,453.27
2017,9,15,10,15,905.5,99.5,1.85,21.5,763.0,632.82,483.79
2017,9,15,10,30,913.0,101.0,1.8,22.0,791.0,672.96,512.28
2017,9,15,10,45,916.0,102.5,1.75,22.5,811.0,708.33,536.6
2017,9,15,11,0,919.0,104.0,1.7,23.0,831.0,741.43,557.84
2017,9,15,11,15,922.0,105.0,1.7,23.0,843.5,771.66,577.78
2017,9,15,11,30,925.0,106.0,1.7,23.0,856.0,799.34,595.94
2017,9,15,11,45,924.5,106.5,1.7,23.5,860.0,821.17,608.97
2017,9,15,12,0,924.0,107.0,1.7,24.0,864.0,840.07,620.08
2017,9,15,12,15,923.0,107.0,1.75,24.0,860.5,855.07,630.39
2017,9,15,12,30,922.0,107.0,1.8,24.0,857.0,867.0,638.81
2017,9,15,12,45,914.5,108.5,1.9,24.5,844.5,871.94,642.01
2017,9,15,13,0,907.0,110.0,2.0,25.0,832.0,873.69,643.26
2017,9,15,13,15,902.0,109.0,2.1,25.0,812.5,871.79,643.47
2017,9,15,13,30,897.0,108.0,2.2,25.0,793.0,866.75,641.71
2017,9,15,13,45,887.5,107.5,2.3,25.5,765.5,855.42,634.59
2017,9,15,14,0,878.0,107.0,2.4,26.0,738.0,841.16,625.6
2017,9,15,14,15,867.5,105.0,2.55,25.5,704.5,821.67,615.89
2017,9,15,14,30,857.0,103.0,2.7,25.0,671.0,803.7,607.13
2017,9,15,14,45,838.5,102.0,2.85,25.0,630.0,773.99,588.86
2017,9,15,15,0,820.0,101.0,3.0,25.0,589.0,742.25,568.98
2017,9,15,15,15,800.0,98.0,3.15,24.5,544.0,705.39,546.18
2017,9,15,15,30,780.0,95.0,3.3,24.0,499.0,667.04,521.8
2017,9,15,15,45,747.0,92.5,3.45,23.5,449.0,619.25,488.87
2017,9,15,16,0,714.0,90.0,3.6,23.0,399.0,573.99,456.32
2017,9,15,16,15,676.0,84.5,3.65,22.5,347.5,520.21,416.04
2017,9,15,16,30,638.0,79.0,3.7,22.0,296.0,467.47,375.22
2017,9,15,16,45,575.5,73.0,3.8,21.5,244.0,402.6,323.4
2017,9,15,17,0,513.0,67.0,3.9,21.0,192.0,341.48,272.78
2017,9,15,17,15,429.5,56.5,3.85,20.0,143.5,270.37,213.06
2017,9,15,17,30,346.0,46.0,3.8,19.0,95.0,205.9,157.28
2017,9,15,17,45,214.0,30.5,3.75,18.0,57.0,126.77,86.38
2017,9,15,18,0,82.0,15.0,3.7,17.0,19.0,39.35,0.0
2017,9,15,18,15,41.0,7.5,3.5,16.5,9.5,7.37,0.0
2017,9,15,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,6,15,117.0,21.0,1.55,13.5,35.0,16.2,4.41
2017,9,16,6,30,234.0,42.0,1.7,14.0,70.0,32.25,22.07
2017,9,16,6,45,314.0,57.0,1.9,15.0,114.5,42.73,31.96
2017,9,16,7,0,394.0,72.0,2.1,16.0,159.0,52.69,41.03
2017,9,16,7,15,453.0,83.0,2.0,16.5,208.5,68.04,46.2
2017,9,16,7,30,512.0,94.0,1.9,17.0,258.0,107.27,66.05
2017,9,16,7,45,554.0,103.0,1.85,17.5,308.0,148.38,94.06
2017,9,16,8,0,596.0,112.0,1.8,18.0,358.0,193.83,129.5
2017,9,16,8,15,628.0,118.5,1.75,18.5,406.0,238.91,167.03
2017,9,16,8,30,660.0,125.0,1.7,19.0,454.0,286.85,207.5
2017,9,16,8,45,628.5,141.0,1.7,19.5,478.0,325.19,241.71
2017,9,16,9,0,597.0,157.0,1.7,20.0,502.0,359.84,271.87
2017,9,16,9,15,669.0,150.5,1.65,20.5,563.0,414.07,314.79
2017,9,16,9,30,741.0,144.0,1.6,21.0,624.0,473.87,361.05
2017,9,16,9,45,748.5,150.5,1.6,22.0,657.0,517.57,393.85
2017,9,16,10,0,756.0,157.0,1.6,23.0,690.0,560.48,425.03
2017,9,16,10,15,687.0,193.5,1.65,23.0,692.5,585.1,443.19
2017,9,16,10,30,618.0,230.0,1.7,23.0,695.0,603.37,456.17
2017,9,16,10,45,701.5,199.0,1.75,23.5,740.5,653.1,492.7
2017,9,16,11,0,785.0,168.0,1.8,24.0,786.0,706.63,531.09
2017,9,16,11,15,789.5,169.0,1.85,24.0,799.0,735.06,551.26
2017,9,16,11,30,794.0,170.0,1.9,24.0,812.0,761.44,570.02
2017,9,16,11,45,676.5,228.5,1.95,24.5,777.5,748.34,557.69
2017,9,16,12,0,559.0,287.0,2.0,25.0,743.0,727.99,540.49
2017,9,16,12,15,558.0,286.5,2.05,25.0,740.0,738.82,548.72
2017,9,16,12,30,557.0,286.0,2.1,25.0,737.0,747.71,555.37
2017,9,16,12,45,548.5,284.5,2.2,25.0,724.0,747.43,556.07
2017,9,16,13,0,540.0,283.0,2.3,25.0,711.0,745.04,555.41
2017,9,16,13,15,524.0,277.5,2.35,25.0,684.5,730.29,545.97
2017,9,16,13,30,508.0,272.0,2.4,25.0,658.0,713.53,535.19
2017,9,16,13,45,393.5,299.0,2.5,25.0,592.0,640.74,482.89
2017,9,16,14,0,279.0,326.0,2.6,25.0,526.0,575.01,434.61
2017,9,16,14,15,172.5,307.0,2.65,24.5,429.5,460.98,351.68
2017,9,16,14,30,66.0,288.0,2.7,24.0,333.0,348.49,267.01
2017,9,16,14,45,36.0,235.5,2.75,24.0,260.0,269.34,207.27
2017,9,16,15,0,6.0,183.0,2.8,24.0,187.0,185.5,142.25
2017,9,16,15,15,295.5,160.0,2.85,23.5,312.0,392.47,311.31
2017,9,16,15,30,585.0,137.0,2.9,23.0,437.0,576.0,454.44
2017,9,16,15,45,401.0,156.0,2.95,23.0,352.0,453.78,359.3
2017,9,16,16,0,217.0,175.0,3.0,23.0,267.0,331.03,262.74
2017,9,16,16,15,352.5,141.0,2.9,22.5,269.0,375.38,300.33
2017,9,16,16,30,488.0,107.0,2.8,22.0,271.0,408.81,327.38
2017,9,16,16,45,434.5,94.0,2.75,21.5,221.5,347.61,278.11
2017,9,16,17,0,381.0,81.0,2.7,21.0,172.0,289.94,230.57
2017,9,16,17,15,306.5,65.0,2.45,20.0,126.5,223.51,175.06
2017,9,16,17,30,232.0,49.0,2.2,19.0,81.0,163.44,123.67
2017,9,16,17,45,138.0,29.5,1.95,18.5,46.0,98.9,64.35
2017,9,16,18,0,44.0,10.0,1.7,18.0,11.0,22.82,0.0
2017,9,16,18,15,22.0,5.0,1.8,17.5,5.5,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,17,6,15,120.5,20.5,2.6,13.5,35.0,15.84,3.36
2017,9,17,6,30,241.0,41.0,2.7,14.0,70.0,31.52,21.34
2017,9,17,6,45,331.5,55.5,2.85,14.5,116.0,41.64,31.02
2017,9,17,7,0,422.0,70.0,3.0,15.0,162.0,51.26,39.9
2017,9,17,7,15,482.0,80.5,3.0,15.5,212.5,65.44,44.81
2017,9,17,7,30,542.0,91.0,3.0,16.0,263.0,105.16,63.92
2017,9,17,7,45,297.0,126.5,3.0,16.5,223.0,140.36,99.13
2017,9,17,8,0,52.0,162.0,3.0,17.0,183.0,153.37,119.87
2017,9,17,8,15,81.0,188.0,3.0,17.5,226.0,186.33,145.26
2017,9,17,8,30,110.0,214.0,3.0,18.0,269.0,218.47,170.04
2017,9,17,8,45,213.5,226.0,3.0,18.5,344.5,270.4,209.08
2017,9,17,9,0,317.0,238.0,3.0,19.0,420.0,328.27,253.44
2017,9,17,9,15,551.5,184.5,3.0,19.5,529.0,393.89,303.69
2017,9,17,9,30,786.0,131.0,3.0,20.0,638.0,483.62,373.34
2017,9,17,9,45,828.0,120.5,3.0,20.5,679.5,530.6,410.53
2017,9,17,10,0,870.0,110.0,3.0,21.0,721.0,581.56,449.99
2017,9,17,10,15,878.5,111.5,3.0,21.5,749.0,622.8,481.11
2017,9,17,10,30,887.0,113.0,3.0,22.0,777.0,662.56,510.38
2017,9,17,10,45,894.0,113.0,3.0,22.5,798.0,698.26,536.08
2017,9,17,11,0,901.0,113.0,3.0,23.0,819.0,731.98,559.61
2017,9,17,11,15,904.0,114.0,3.05,23.0,831.5,761.65,580.1
2017,9,17,11,30,907.0,115.0,3.1,23.0,844.0,788.83,598.85
2017,9,17,11,45,909.0,114.5,3.15,23.5,849.0,811.15,613.06
2017,9,17,12,0,911.0,114.0,3.2,24.0,854.0,830.69,625.37
2017,9,17,12,15,909.5,114.0,3.25,24.0,850.0,845.03,635.41
2017,9,17,12,30,908.0,114.0,3.3,24.0,846.0,856.31,643.49
2017,9,17,12,45,904.5,113.5,3.4,24.5,834.0,862.36,647.16
2017,9,17,13,0,901.0,113.0,3.5,25.0,822.0,865.26,648.82
2017,9,17,13,15,895.5,112.0,3.55,25.0,802.0,862.86,647.99
2017,9,17,13,30,890.0,111.0,3.6,25.0,782.0,857.34,645.18
2017,9,17,13,45,883.0,109.0,3.7,25.0,755.0,846.47,639.08
2017,9,17,14,0,876.0,107.0,3.8,25.0,728.0,832.63,631.01
2017,9,17,14,15,865.0,105.0,3.8,24.5,694.0,812.7,619.52
2017,9,17,14,30,854.0,103.0,3.8,24.0,660.0,794.28,609.12
2017,9,17,14,45,841.0,99.5,3.8,24.0,620.5,766.11,590.58
2017,9,17,15,0,828.0,96.0,3.8,24.0,581.0,735.66,570.38
2017,9,17,15,15,808.0,93.0,3.75,23.5,535.5,698.62,546.15
2017,9,17,15,30,788.0,90.0,3.7,23.0,490.0,660.1,520.51
2017,9,17,15,45,764.5,85.0,3.65,22.5,441.5,615.79,489.13
2017,9,17,16,0,741.0,80.0,3.6,22.0,393.0,570.75,456.05
2017,9,17,16,15,703.5,75.0,3.5,21.0,341.5,519.26,417.55
2017,9,17,16,30,666.0,70.0,3.4,20.0,290.0,466.63,376.82
2017,9,17,16,45,615.0,63.0,3.35,19.5,238.5,406.02,327.61
2017,9,17,17,0,564.0,56.0,3.3,19.0,187.0,348.31,278.93
2017,9,17,17,15,478.0,47.0,3.15,18.0,138.0,276.53,217.86
2017,9,17,17,30,392.0,38.0,3.0,17.0,89.0,211.78,160.85
2017,9,17,17,45,250.0,25.0,2.85,16.5,52.0,130.33,82.08
2017,9,17,18,0,108.0,12.0,2.7,16.0,15.0,43.18,0.0
2017,9,17,18,15,54.0,6.0,2.6,15.5,7.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,18,6,15,158.0,17.5,3.15,16.0,35.0,13.08,0.88
2017,9,18,6,30,316.0,35.0,3.3,16.0,70.0,26.92,17.15
2017,9,18,6,45,396.0,46.0,3.45,16.5,114.5,33.92,23.99
2017,9,18,7,0,476.0,57.0,3.6,17.0,159.0,40.49,30.09
2017,9,18,7,15,534.5,64.5,3.7,17.5,208.5,50.47,32.42
2017,9,18,7,30,593.0,72.0,3.8,18.0,258.0,90.26,49.69
2017,9,18,7,45,296.5,89.5,3.95,18.5,182.5,104.53,68.97
2017,9,18,8,0,0.0,107.0,4.1,19.0,107.0,101.58,78.9
2017,9,18,8,15,0.0,114.0,4.1,19.5,114.0,108.58,84.24
2017,9,18,8,30,0.0,121.0,4.1,20.0,121.0,115.51,89.43
2017,9,18,8,45,0.0,139.0,4.1,20.5,139.0,132.48,102.67
2017,9,18,9,0,0.0,157.0,4.1,21.0,157.0,149.51,115.79
2017,9,18,9,15,5.5,185.0,4.0,21.5,188.5,178.08,137.86
2017,9,18,9,30,11.0,213.0,3.9,22.0,220.0,207.26,160.14
2017,9,18,9,45,13.0,226.5,3.8,22.5,235.5,221.95,170.91
2017,9,18,10,0,15.0,240.0,3.7,23.0,251.0,236.83,181.78
2017,9,18,10,15,43.0,289.0,3.65,23.0,321.0,297.57,228.41
2017,9,18,10,30,71.0,338.0,3.6,23.0,391.0,363.22,278.01
2017,9,18,10,45,74.0,345.0,3.6,23.5,401.5,376.14,286.85
2017,9,18,11,0,77.0,352.0,3.6,24.0,412.0,389.09,295.83
2017,9,18,11,15,50.0,321.0,3.7,24.0,360.5,344.56,262.07
2017,9,18,11,30,23.0,290.0,3.8,24.0,309.0,297.02,225.78
2017,9,18,11,45,22.0,292.5,3.95,24.5,310.5,299.85,227.61
2017,9,18,12,0,21.0,295.0,4.1,25.0,312.0,302.59,229.25
2017,9,18,12,15,22.0,293.0,4.25,24.5,311.0,302.44,229.74
2017,9,18,12,30,23.0,291.0,4.4,24.0,310.0,302.22,230.26
2017,9,18,12,45,178.5,316.0,4.6,24.0,456.5,463.78,356.67
2017,9,18,13,0,334.0,341.0,4.8,24.0,603.0,625.44,478.97
2017,9,18,13,15,323.0,340.5,4.8,23.5,588.5,619.58,475.11
2017,9,18,13,30,312.0,340.0,4.8,23.0,574.0,612.58,471.16
2017,9,18,13,45,363.5,312.5,4.85,23.0,575.5,627.39,484.45
2017,9,18,14,0,415.0,285.0,4.9,23.0,577.0,646.25,500.5
2017,9,18,14,15,424.0,267.0,4.85,22.5,553.5,632.33,492.25
2017,9,18,14,30,433.0,249.0,4.8,22.0,530.0,616.35,482.57
2017,9,18,14,45,417.5,235.0,4.75,22.0,492.5,583.77,458.95
2017,9,18,15,0,402.0,221.0,4.7,22.0,455.0,550.19,434.44
2017,9,18,15,15,460.0,187.5,4.65,21.5,435.0,547.54,435.66
2017,9,18,15,30,518.0,154.0,4.6,21.0,415.0,539.62,432.5
2017,9,18,15,45,493.5,141.5,4.6,21.0,370.0,495.16,398.61
2017,9,18,16,0,469.0,129.0,4.6,21.0,325.0,450.74,364.24
2017,9,18,16,15,446.0,115.5,4.5,20.0,282.5,406.41,330.32
2017,9,18,16,30,423.0,102.0,4.4,19.0,240.0,362.57,295.66
2017,9,18,16,45,388.5,87.0,4.35,18.5,196.5,311.82,253.7
2017,9,18,17,0,354.0,72.0,4.3,18.0,153.0,263.05,212.04
2017,9,18,17,15,298.0,56.5,4.15,17.5,112.5,206.82,163.16
2017,9,18,17,30,242.0,41.0,4.0,17.0,72.0,155.25,117.1
2017,9,18,17,45,121.0,26.0,3.9,16.5,41.5,85.04,48.87
2017,9,18,18,0,0.0,11.0,3.8,16.0,11.0,10.81,0.0
2017,9,18,18,15,0.0,5.5,3.8,15.5,5.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,6,15,133.5,18.0,2.2,12.5,32.5,13.89,0.29
2017,9,19,6,30,267.0,36.0,2.5,13.0,65.0,27.58,17.88
2017,9,19,6,45,345.0,49.0,2.8,14.0,108.5,36.94,26.89
2017,9,19,7,0,423.0,62.0,3.1,15.0,152.0,45.24,34.54
2017,9,19,7,15,469.5,73.0,3.15,15.5,198.5,55.82,44.07
2017,9,19,7,30,516.0,84.0,3.2,16.0,245.0,94.27,56.57
2017,9,19,7,45,559.5,89.5,3.3,16.5,291.5,132.43,81.47
2017,9,19,8,0,603.0,95.0,3.4,17.0,338.0,175.06,114.54
2017,9,19,8,15,543.5,126.0,3.4,17.5,366.5,222.42,157.71
2017,9,19,8,30,484.0,157.0,3.4,18.0,395.0,262.37,194.47
2017,9,19,8,45,537.0,156.5,3.4,18.5,443.5,304.95,229.81
2017,9,19,9,0,590.0,156.0,3.4,19.0,492.0,351.44,268.26
2017,9,19,9,15,724.5,123.5,3.35,19.5,565.0,407.12,313.06
2017,9,19,9,30,859.0,91.0,3.3,20.0,638.0,478.88,370.12
2017,9,19,9,45,862.5,96.0,3.3,20.5,670.5,523.19,405.76
2017,9,19,10,0,866.0,101.0,3.3,21.0,703.0,566.04,439.33
2017,9,19,10,15,874.5,102.5,3.3,21.5,731.0,606.92,470.57
2017,9,19,10,30,883.0,104.0,3.3,22.0,759.0,646.33,499.91
2017,9,19,10,45,891.0,103.5,3.3,22.5,779.5,681.86,525.8
2017,9,19,11,0,899.0,103.0,3.3,23.0,800.0,715.47,549.54
2017,9,19,11,15,902.0,103.5,3.3,23.0,812.5,744.38,569.46
2017,9,19,11,30,905.0,104.0,3.3,23.0,825.0,770.79,587.6
2017,9,19,11,45,910.0,102.0,3.35,23.5,830.5,793.64,602.32
2017,9,19,12,0,915.0,100.0,3.4,24.0,836.0,813.76,615.15
2017,9,19,12,15,914.0,100.0,3.4,24.0,832.5,828.3,625.12
2017,9,19,12,30,913.0,100.0,3.4,24.0,829.0,839.79,633.12
2017,9,19,12,45,916.5,96.5,3.4,24.0,818.5,848.24,639.16
2017,9,19,13,0,920.0,93.0,3.4,24.0,808.0,853.54,643.19
2017,9,19,13,15,915.5,92.0,3.4,24.0,789.0,851.68,642.44
2017,9,19,13,30,911.0,91.0,3.4,24.0,770.0,846.64,639.68
2017,9,19,13,45,905.5,89.0,3.45,24.0,743.5,836.58,633.88
2017,9,19,14,0,900.0,87.0,3.5,24.0,717.0,823.45,626.06
2017,9,19,14,15,890.0,85.5,3.5,24.0,683.5,804.31,613.88
2017,9,19,14,30,880.0,84.0,3.5,24.0,650.0,782.45,599.86
2017,9,19,14,45,867.5,81.5,3.55,24.0,610.5,755.0,582.09
2017,9,19,15,0,855.0,79.0,3.6,24.0,571.0,725.24,562.58
2017,9,19,15,15,836.5,76.5,3.6,23.5,526.0,689.09,539.13
2017,9,19,15,30,818.0,74.0,3.6,23.0,481.0,655.38,517.13
2017,9,19,15,45,792.5,71.0,3.6,23.0,432.5,611.17,485.2
2017,9,19,16,0,767.0,68.0,3.6,23.0,384.0,566.35,451.34
2017,9,19,16,15,731.0,63.5,3.5,22.5,333.0,513.32,410.82
2017,9,19,16,30,695.0,59.0,3.4,22.0,282.0,461.09,369.58
2017,9,19,16,45,640.0,54.0,3.35,21.5,230.0,399.79,319.75
2017,9,19,17,0,585.0,49.0,3.3,21.0,178.0,344.33,272.68
2017,9,19,17,15,496.5,41.0,3.0,20.0,130.0,272.63,211.63
2017,9,19,17,30,408.0,33.0,2.7,19.0,82.0,208.36,154.63
2017,9,19,17,45,204.0,16.5,2.45,18.5,41.0,99.61,50.66
2017,9,19,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,6,15,159.0,16.5,1.85,14.5,33.5,12.39,0.0
2017,9,20,6,30,318.0,33.0,2.1,15.0,67.0,25.36,15.75
2017,9,20,6,45,408.5,42.5,2.4,16.0,112.0,31.08,21.52
2017,9,20,7,0,499.0,52.0,2.7,17.0,157.0,36.48,26.54
2017,9,20,7,15,558.5,59.0,2.8,17.5,206.5,42.95,32.37
2017,9,20,7,30,618.0,66.0,2.9,18.0,256.0,83.34,44.12
2017,9,20,7,45,309.0,49.5,3.0,18.5,144.5,69.83,39.72
2017,9,20,8,0,0.0,33.0,3.1,19.0,33.0,31.86,21.08
2017,9,20,8,15,0.0,53.0,3.15,19.0,53.0,51.21,37.13
2017,9,20,8,30,0.0,73.0,3.2,19.0,73.0,70.59,53.0
2017,9,20,8,45,0.0,91.0,3.3,19.5,91.0,87.95,66.92
2017,9,20,9,0,0.0,109.0,3.4,20.0,109.0,104.99,80.4
2017,9,20,9,15,0.0,116.0,3.5,20.5,116.0,111.72,85.44
2017,9,20,9,30,0.0,123.0,3.6,21.0,123.0,118.47,90.46
2017,9,20,9,45,0.0,137.0,3.7,21.5,137.0,131.85,100.73
2017,9,20,10,0,0.0,151.0,3.8,22.0,151.0,145.27,110.95
2017,9,20,10,15,17.5,225.5,3.9,22.0,239.0,225.87,174.11
2017,9,20,10,30,35.0,300.0,4.0,22.0,327.0,305.69,235.43
2017,9,20,10,45,19.5,239.5,4.15,22.0,254.5,242.68,186.57
2017,9,20,11,0,4.0,179.0,4.3,22.0,182.0,175.46,134.05
2017,9,20,11,15,18.0,249.0,4.35,22.0,263.0,252.84,194.48
2017,9,20,11,30,32.0,319.0,4.4,22.0,344.0,332.03,255.06
2017,9,20,11,45,25.0,300.0,4.45,22.5,320.0,309.22,236.91
2017,9,20,12,0,18.0,281.0,4.5,23.0,296.0,286.53,219.11
2017,9,20,12,15,19.0,279.0,4.55,23.0,294.5,286.25,219.06
2017,9,20,12,30,20.0,277.0,4.6,23.0,293.0,285.93,218.97
2017,9,20,12,45,24.5,290.5,4.7,23.0,310.0,303.71,232.84
2017,9,20,13,0,29.0,304.0,4.8,23.0,327.0,326.51,250.51
2017,9,20,13,15,21.5,275.5,4.85,22.5,292.0,287.91,221.54
2017,9,20,13,30,14.0,247.0,4.9,22.0,257.0,253.86,195.84
2017,9,20,13,45,92.5,288.5,4.95,22.0,353.0,366.58,285.59
2017,9,20,14,0,171.0,330.0,5.0,22.0,449.0,481.49,374.79
2017,9,20,14,15,123.5,306.5,5.0,21.5,390.5,419.4,327.53
2017,9,20,14,30,76.0,283.0,5.0,21.0,332.0,350.43,274.71
2017,9,20,14,45,76.0,265.0,5.0,21.0,311.0,331.75,261.07
2017,9,20,15,0,76.0,247.0,5.0,21.0,290.0,312.73,246.95
2017,9,20,15,15,39.0,201.0,4.95,20.5,223.0,235.88,186.46
2017,9,20,15,30,2.0,155.0,4.9,20.0,156.0,155.33,121.72
2017,9,20,15,45,1.0,108.5,4.85,19.5,109.0,106.97,82.95
2017,9,20,16,0,0.0,62.0,4.8,19.0,62.0,59.92,44.44
2017,9,20,16,15,0.0,53.5,4.65,18.5,53.5,51.69,37.79
2017,9,20,16,30,0.0,45.0,4.5,18.0,45.0,43.46,31.03
2017,9,20,16,45,0.0,36.5,4.35,17.5,36.5,35.24,24.14
2017,9,20,17,0,0.0,28.0,4.2,17.0,28.0,27.02,17.14
2017,9,20,17,15,0.0,20.0,4.05,16.5,20.0,19.29,10.46
2017,9,20,17,30,0.0,12.0,3.9,16.0,12.0,11.57,3.72
2017,9,20,17,45,0.0,6.0,3.8,15.5,6.0,5.78,0.0
2017,9,20,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
