Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,21,6,15,163.0,16.5,2.3,11.5,34.0,12.5,0.0
2017,9,21,6,30,326.0,33.0,2.6,12.0,68.0,25.56,16.02
2017,9,21,6,45,433.0,42.0,2.95,13.0,115.5,30.82,21.55
2017,9,21,7,0,540.0,51.0,3.3,14.0,163.0,35.82,26.29
2017,9,21,7,15,601.0,57.5,3.3,14.5,214.5,40.26,30.39
2017,9,21,7,30,662.0,64.0,3.3,15.0,266.0,82.41,43.05
2017,9,21,7,45,705.5,68.0,3.35,15.5,318.0,130.05,73.85
2017,9,21,8,0,749.0,72.0,3.4,16.0,370.0,178.5,111.45
2017,9,21,8,15,777.0,75.5,3.35,16.5,419.5,227.28,153.25
2017,9,21,8,30,805.0,79.0,3.3,17.0,469.0,278.26,198.12
2017,9,21,8,45,590.0,149.0,3.25,17.5,449.5,311.69,234.32
2017,9,21,9,0,375.0,219.0,3.2,18.0,430.0,329.16,254.06
2017,9,21,9,15,383.0,235.5,3.15,18.0,464.0,366.73,284.97
2017,9,21,9,30,391.0,252.0,3.1,18.0,498.0,404.58,315.46
2017,9,21,9,45,644.0,173.0,3.1,18.5,604.5,475.57,371.48
2017,9,21,10,0,897.0,94.0,3.1,19.0,711.0,571.03,446.01
2017,9,21,10,15,905.5,95.5,3.1,19.0,739.5,612.93,478.86
2017,9,21,10,30,914.0,97.0,3.1,19.0,768.0,653.26,510.13
2017,9,21,10,45,920.0,97.5,3.15,19.5,789.0,689.28,536.81
2017,9,21,11,0,926.0,98.0,3.2,20.0,810.0,723.17,561.24
2017,9,21,11,15,930.0,98.5,3.25,20.0,823.0,753.38,582.48
2017,9,21,11,30,934.0,99.0,3.3,20.0,836.0,781.03,601.9
2017,9,21,11,45,935.0,99.5,3.35,20.5,840.5,803.76,616.67
2017,9,21,12,0,936.0,100.0,3.4,21.0,845.0,823.57,629.42
2017,9,21,12,15,935.5,100.0,3.45,21.0,841.5,838.7,640.18
2017,9,21,12,30,935.0,100.0,3.5,21.0,838.0,850.7,648.9
2017,9,21,12,45,923.0,104.0,3.55,21.0,823.5,854.36,651.95
2017,9,21,13,0,911.0,108.0,3.6,21.0,809.0,854.77,652.93
2017,9,21,13,15,905.5,107.0,3.65,20.5,789.0,852.12,653.18
2017,9,21,13,30,900.0,106.0,3.7,20.0,769.0,846.33,651.36
2017,9,21,13,45,891.5,104.5,3.75,20.0,741.5,834.5,644.17
2017,9,21,14,0,883.0,103.0,3.8,20.0,714.0,819.7,634.99
2017,9,21,14,15,871.5,101.0,3.8,20.0,679.5,799.16,621.56
2017,9,21,14,30,860.0,99.0,3.8,20.0,645.0,779.99,609.19
2017,9,21,14,45,843.0,97.0,3.85,20.0,604.0,750.29,589.36
2017,9,21,15,0,826.0,95.0,3.9,20.0,563.0,718.49,567.92
2017,9,21,15,15,805.0,92.0,3.9,19.5,517.0,680.9,542.83
2017,9,21,15,30,784.0,89.0,3.9,19.0,471.0,641.89,515.82
2017,9,21,15,45,752.0,85.5,3.95,18.5,421.5,594.07,480.67
2017,9,21,16,0,720.0,82.0,4.0,18.0,372.0,548.57,446.24
2017,9,21,16,15,678.5,76.5,3.9,17.5,320.0,493.35,402.85
2017,9,21,16,30,637.0,71.0,3.8,17.0,268.0,439.49,359.16
2017,9,21,16,45,570.5,64.5,3.75,16.5,216.0,373.74,304.44
2017,9,21,17,0,504.0,58.0,3.7,16.0,164.0,312.18,251.42
2017,9,21,17,15,404.0,47.5,3.4,15.5,117.0,237.14,186.24
2017,9,21,17,30,304.0,37.0,3.1,15.0,70.0,170.46,126.18
2017,9,21,17,45,152.0,18.5,2.85,14.5,35.0,79.86,23.05
2017,9,21,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,6,15,123.5,18.5,1.55,11.5,31.0,14.45,0.0
2017,9,22,6,30,247.0,37.0,1.7,12.0,62.0,28.66,18.5
2017,9,22,6,45,356.5,48.0,1.9,12.5,108.0,36.68,26.74
2017,9,22,7,0,466.0,59.0,2.1,13.0,154.0,43.19,32.96
2017,9,22,7,15,530.5,67.0,2.0,13.5,204.5,46.64,36.22
2017,9,22,7,30,595.0,75.0,1.9,14.0,255.0,86.24,49.22
2017,9,22,7,45,647.5,78.5,1.8,14.5,307.0,127.53,74.56
2017,9,22,8,0,700.0,82.0,1.7,15.0,359.0,174.12,109.92
2017,9,22,8,15,730.0,86.5,1.55,15.5,407.5,221.84,150.19
2017,9,22,8,30,760.0,91.0,1.4,16.0,456.0,275.04,195.88
2017,9,22,8,45,785.5,93.0,1.3,16.5,502.0,323.54,237.87
2017,9,22,9,0,811.0,95.0,1.2,17.0,548.0,373.56,280.23
2017,9,22,9,15,827.0,97.5,1.1,17.5,588.0,421.4,319.84
2017,9,22,9,30,843.0,100.0,1.0,18.0,628.0,469.32,358.08
2017,9,22,9,45,869.5,95.0,0.95,18.5,666.0,518.03,395.78
2017,9,22,10,0,896.0,90.0,0.9,19.0,704.0,564.06,430.36
2017,9,22,10,15,904.0,91.5,0.85,19.5,731.5,605.52,460.41
2017,9,22,10,30,912.0,93.0,0.8,20.0,759.0,645.39,488.33
2017,9,22,10,45,917.5,93.5,0.8,20.5,779.0,680.91,512.95
2017,9,22,11,0,923.0,94.0,0.8,21.0,799.0,714.28,535.39
2017,9,22,11,15,926.0,94.5,0.85,21.0,811.5,743.59,555.09
2017,9,22,11,30,929.0,95.0,0.9,21.0,824.0,770.31,573.08
2017,9,22,11,45,930.0,95.0,1.0,21.5,828.5,792.33,587.53
2017,9,22,12,0,931.0,95.0,1.1,22.0,833.0,811.43,600.1
2017,9,22,12,15,930.0,95.0,1.15,22.0,829.0,825.97,610.23
2017,9,22,12,30,929.0,95.0,1.2,22.0,825.0,837.4,618.46
2017,9,22,12,45,921.5,97.0,1.3,22.0,811.5,842.5,623.31
2017,9,22,13,0,914.0,99.0,1.4,22.0,798.0,844.39,626.19
2017,9,22,13,15,909.0,98.0,1.45,22.0,778.5,842.01,625.76
2017,9,22,13,30,904.0,97.0,1.5,22.0,759.0,836.47,623.37
2017,9,22,13,45,895.0,96.0,1.6,22.0,731.5,824.62,617.41
2017,9,22,14,0,886.0,95.0,1.7,22.0,704.0,809.81,609.51
2017,9,22,14,15,875.5,93.0,1.8,22.0,669.5,789.91,598.1
2017,9,22,14,30,865.0,91.0,1.9,22.0,635.0,767.34,584.78
2017,9,22,14,45,849.0,89.0,2.0,22.0,595.0,742.11,569.48
2017,9,22,15,0,833.0,87.0,2.1,22.0,555.0,710.88,549.75
2017,9,22,15,15,813.0,84.0,2.15,21.5,509.5,673.82,526.24
2017,9,22,15,30,793.0,81.0,2.2,21.0,464.0,635.3,500.89
2017,9,22,15,45,764.0,77.5,2.3,21.0,415.0,589.24,467.51
2017,9,22,16,0,735.0,74.0,2.4,21.0,366.0,542.85,432.87
2017,9,22,16,15,695.0,69.0,2.35,20.5,315.0,488.45,391.23
2017,9,22,16,30,655.0,64.0,2.3,20.0,264.0,437.77,350.96
2017,9,22,16,45,592.0,58.0,2.3,19.5,212.5,373.98,298.97
2017,9,22,17,0,529.0,52.0,2.3,19.0,161.0,314.16,248.29
2017,9,22,17,15,432.0,42.0,2.1,18.0,114.0,240.42,185.47
2017,9,22,17,30,335.0,32.0,1.9,17.0,67.0,175.03,126.51
2017,9,22,17,45,167.5,16.0,1.7,16.5,33.5,81.71,7.75
2017,9,22,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,6,15,170.0,15.0,1.3,11.0,32.0,11.34,0.0
2017,9,23,6,30,340.0,30.0,1.5,12.0,64.0,23.03,13.63
2017,9,23,6,45,446.5,39.5,1.75,13.0,112.0,28.91,19.82
2017,9,23,7,0,553.0,49.0,2.0,14.0,160.0,34.45,25.05
2017,9,23,7,15,614.5,55.5,2.15,14.5,212.0,37.14,27.6
2017,9,23,7,30,676.0,62.0,2.3,15.0,264.0,77.68,40.0
2017,9,23,7,45,721.0,66.0,2.5,15.5,317.0,125.9,70.08
2017,9,23,8,0,766.0,70.0,2.7,16.0,370.0,175.14,107.67
2017,9,23,8,15,793.5,73.5,2.85,16.5,419.5,224.5,149.75
2017,9,23,8,30,821.0,77.0,3.0,17.0,469.0,276.0,195.06
2017,9,23,8,45,844.0,79.0,3.15,18.0,516.0,326.65,239.58
2017,9,23,9,0,867.0,81.0,3.3,19.0,563.0,382.02,287.04
2017,9,23,9,15,881.5,83.0,3.35,19.5,603.5,431.03,329.07
2017,9,23,9,30,896.0,85.0,3.4,20.0,644.0,479.81,369.81
2017,9,23,9,45,907.5,86.5,3.5,21.0,679.0,526.21,406.93
2017,9,23,10,0,919.0,88.0,3.6,22.0,714.0,571.64,442.15
2017,9,23,10,15,926.0,89.0,3.6,22.0,741.5,612.87,474.77
2017,9,23,10,30,933.0,90.0,3.6,22.0,769.0,652.36,505.38
2017,9,23,10,45,937.0,91.5,3.65,22.5,789.0,688.48,532.05
2017,9,23,11,0,941.0,93.0,3.7,23.0,809.0,722.32,556.45
2017,9,23,11,15,944.0,93.5,3.7,23.0,821.0,752.05,577.06
2017,9,23,11,30,947.0,94.0,3.7,23.0,833.0,779.14,595.77
2017,9,23,11,45,946.0,95.0,3.7,23.5,836.5,800.97,609.59
2017,9,23,12,0,945.0,96.0,3.7,24.0,840.0,819.77,621.32
2017,9,23,12,15,943.5,96.0,3.7,24.0,835.5,834.08,631.2
2017,9,23,12,30,942.0,96.0,3.7,24.0,831.0,845.21,639.01
2017,9,23,12,45,928.5,100.5,3.7,24.5,816.0,848.16,640.05
2017,9,23,13,0,915.0,105.0,3.7,25.0,801.0,847.83,639.01
2017,9,23,13,15,909.0,103.5,3.65,25.0,780.5,844.13,636.8
2017,9,23,13,30,903.0,102.0,3.6,25.0,760.0,837.27,632.56
2017,9,23,13,45,893.0,101.5,3.6,25.0,731.0,825.17,625.09
2017,9,23,14,0,883.0,101.0,3.6,25.0,702.0,810.15,615.7
2017,9,23,14,15,871.0,99.0,3.5,24.5,667.5,789.16,602.94
2017,9,23,14,30,859.0,97.0,3.4,24.0,633.0,769.5,591.15
2017,9,23,14,45,840.5,95.0,3.35,24.0,591.5,738.71,570.49
2017,9,23,15,0,822.0,93.0,3.3,24.0,550.0,705.9,548.35
2017,9,23,15,15,800.0,89.5,3.15,23.5,504.0,667.22,522.38
2017,9,23,15,30,778.0,86.0,3.0,23.0,458.0,627.21,494.3
2017,9,23,15,45,747.5,82.0,2.95,23.0,408.5,580.16,459.3
2017,9,23,16,0,717.0,78.0,2.9,23.0,359.0,535.23,425.01
2017,9,23,16,15,674.5,72.5,2.5,22.5,307.5,479.87,381.71
2017,9,23,16,30,632.0,67.0,2.1,22.0,256.0,425.98,338.34
2017,9,23,16,45,570.5,59.5,1.75,21.5,205.0,362.35,286.19
2017,9,23,17,0,509.0,52.0,1.4,21.0,154.0,302.63,235.6
2017,9,23,17,15,407.0,41.5,1.3,20.0,107.5,227.68,172.89
2017,9,23,17,30,305.0,31.0,1.2,19.0,61.0,161.65,113.73
2017,9,23,17,45,152.5,15.5,1.15,18.0,30.5,74.69,0.0
2017,9,23,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,6,15,175.0,14.5,1.15,12.5,31.5,10.99,0.0
2017,9,24,6,30,350.0,29.0,1.2,13.0,63.0,22.25,12.76
2017,9,24,6,45,452.5,38.5,1.3,14.0,110.0,28.17,19.07
2017,9,24,7,0,555.0,48.0,1.4,15.0,157.0,33.75,24.32
2017,9,24,7,15,616.5,54.5,1.5,15.5,209.0,36.49,26.91
2017,9,24,7,30,678.0,61.0,1.6,16.0,261.0,78.42,41.14
2017,9,24,7,45,715.5,66.5,1.75,17.0,312.5,123.74,68.28
2017,9,24,8,0,753.0,72.0,1.9,18.0,364.0,172.74,105.21
2017,9,24,8,15,781.0,75.5,2.05,18.5,413.5,221.45,146.08
2017,9,24,8,30,809.0,79.0,2.2,19.0,463.0,272.35,190.24
2017,9,24,8,45,826.5,83.5,2.4,19.5,508.0,322.89,234.68
2017,9,24,9,0,844.0,88.0,2.6,20.0,553.0,374.09,279.06
2017,9,24,9,15,859.0,90.0,2.7,20.5,593.5,422.43,320.24
2017,9,24,9,30,874.0,92.0,2.8,21.0,634.0,473.69,362.48
2017,9,24,9,45,890.5,91.5,2.9,22.0,670.0,519.73,399.0
2017,9,24,10,0,907.0,91.0,3.0,23.0,706.0,565.23,434.01
2017,9,24,10,15,914.5,92.5,3.0,23.5,733.5,606.7,465.57
2017,9,24,10,30,922.0,94.0,3.0,24.0,761.0,646.5,495.06
2017,9,24,10,45,926.0,95.5,3.05,24.5,781.0,682.22,521.08
2017,9,24,11,0,930.0,97.0,3.1,25.0,801.0,715.68,544.93
2017,9,24,11,15,933.0,97.5,3.1,25.0,813.5,745.07,565.3
2017,9,24,11,30,936.0,98.0,3.1,25.0,826.0,771.85,583.5
2017,9,24,11,45,932.5,101.0,3.1,25.5,829.0,793.53,597.01
2017,9,24,12,0,929.0,104.0,3.1,26.0,832.0,812.16,608.43
2017,9,24,12,15,690.0,205.0,3.1,26.0,744.0,746.04,561.18
2017,9,24,12,30,451.0,306.0,3.1,26.0,656.0,668.01,501.49
2017,9,24,12,45,689.0,202.5,3.1,26.0,727.5,762.16,574.35
2017,9,24,13,0,927.0,99.0,3.1,26.0,799.0,847.62,633.95
2017,9,24,13,15,921.5,98.0,3.1,26.0,779.0,844.75,631.92
2017,9,24,13,30,916.0,97.0,3.1,26.0,759.0,838.69,628.53
2017,9,24,13,45,768.0,145.5,3.1,26.0,686.5,774.43,585.11
2017,9,24,14,0,620.0,194.0,3.1,26.0,614.0,704.46,535.43
2017,9,24,14,15,751.0,141.0,3.05,26.0,624.0,744.04,566.58
2017,9,24,14,30,882.0,88.0,3.0,26.0,634.0,769.33,585.01
2017,9,24,14,45,872.5,84.0,3.0,26.0,594.5,742.39,567.25
2017,9,24,15,0,863.0,80.0,3.0,26.0,555.0,712.99,548.04
2017,9,24,15,15,843.0,77.0,2.95,25.5,509.0,679.09,526.26
2017,9,24,15,30,823.0,74.0,2.9,25.0,463.0,639.78,499.87
2017,9,24,15,45,798.0,70.0,2.85,25.0,414.0,594.91,466.82
2017,9,24,16,0,773.0,66.0,2.8,25.0,365.0,549.4,432.46
2017,9,24,16,15,733.5,61.5,2.4,24.0,313.0,494.82,390.74
2017,9,24,16,30,694.0,57.0,2.0,23.0,261.0,441.32,348.4
2017,9,24,16,45,634.5,51.0,1.65,22.5,209.0,377.9,296.36
2017,9,24,17,0,575.0,45.0,1.3,22.0,157.0,320.96,247.66
2017,9,24,17,15,474.0,36.0,1.25,21.0,109.5,245.81,184.71
2017,9,24,17,30,373.0,27.0,1.2,20.0,62.0,179.58,123.19
2017,9,24,17,45,186.5,13.5,1.15,19.0,31.0,80.89,0.0
2017,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,25,6,15,178.0,13.5,1.0,13.5,30.0,10.18,0.0
2017,9,25,6,30,356.0,27.0,1.0,14.0,60.0,20.52,11.09
2017,9,25,6,45,455.5,36.0,1.05,15.0,106.5,26.09,17.14
2017,9,25,7,0,555.0,45.0,1.1,16.0,153.0,31.34,22.08
2017,9,25,7,15,615.5,51.0,1.1,16.5,204.0,37.06,27.3
2017,9,25,7,30,676.0,57.0,1.1,17.0,255.0,72.81,37.11
2017,9,25,7,45,715.0,61.5,1.15,18.0,306.0,117.22,62.84
2017,9,25,8,0,754.0,66.0,1.2,19.0,357.0,165.42,98.57
2017,9,25,8,15,782.0,69.5,1.35,19.5,406.0,214.09,139.02
2017,9,25,8,30,810.0,73.0,1.5,20.0,455.0,264.92,182.78
2017,9,25,8,45,828.0,77.0,1.7,21.0,500.0,315.1,226.19
2017,9,25,9,0,846.0,81.0,1.9,22.0,545.0,365.97,269.43
2017,9,25,9,15,861.0,83.0,2.05,22.5,585.0,417.62,312.71
2017,9,25,9,30,876.0,85.0,2.2,23.0,625.0,465.54,352.15
2017,9,25,9,45,885.0,87.5,2.4,24.0,659.0,510.64,387.88
2017,9,25,10,0,894.0,90.0,2.6,25.0,693.0,554.62,421.69
2017,9,25,10,15,902.0,91.5,2.6,25.5,720.5,595.8,452.71
2017,9,25,10,30,910.0,93.0,2.6,26.0,748.0,635.37,481.72
2017,9,25,10,45,917.0,93.0,2.65,26.5,768.0,671.07,507.52
2017,9,25,11,0,924.0,93.0,2.7,27.0,788.0,704.71,531.32
2017,9,25,11,15,927.0,93.5,2.75,27.0,800.5,733.83,551.58
2017,9,25,11,30,930.0,94.0,2.8,27.0,813.0,760.34,569.68
2017,9,25,11,45,931.5,94.0,2.85,27.5,817.0,782.52,583.68
2017,9,25,12,0,933.0,94.0,2.9,28.0,821.0,801.8,595.72
2017,9,25,12,15,932.0,94.0,2.95,28.0,816.5,816.16,605.68
2017,9,25,12,30,931.0,94.0,3.0,28.0,812.0,827.39,613.67
2017,9,25,12,45,918.0,98.5,3.05,28.0,797.5,830.6,616.36
2017,9,25,13,0,905.0,103.0,3.1,28.0,783.0,830.56,617.05
2017,9,25,13,15,899.0,102.0,3.1,28.0,762.5,827.25,615.39
2017,9,25,13,30,893.0,101.0,3.1,28.0,742.0,820.82,611.76
2017,9,25,13,45,886.5,98.5,3.15,28.0,714.5,809.35,605.09
2017,9,25,14,0,880.0,96.0,3.2,28.0,687.0,794.89,596.49
2017,9,25,14,15,868.5,94.0,3.2,28.0,652.5,774.24,583.42
2017,9,25,14,30,857.0,92.0,3.2,28.0,618.0,750.99,568.59
2017,9,25,14,45,842.5,89.0,3.25,28.0,578.0,725.88,552.66
2017,9,25,15,0,828.0,86.0,3.3,28.0,538.0,694.78,532.37
2017,9,25,15,15,806.5,83.0,3.25,27.5,492.5,656.92,507.66
2017,9,25,15,30,785.0,80.0,3.2,27.0,447.0,617.71,480.64
2017,9,25,15,45,755.0,76.0,3.15,27.0,398.0,570.96,446.11
2017,9,25,16,0,725.0,72.0,3.1,27.0,349.0,523.98,410.58
2017,9,25,16,15,682.0,67.0,2.75,26.0,297.5,471.0,370.23
2017,9,25,16,30,639.0,62.0,2.4,25.0,246.0,417.54,328.15
2017,9,25,16,45,573.5,55.5,2.05,24.5,195.5,353.48,275.82
2017,9,25,17,0,508.0,49.0,1.7,24.0,145.0,293.69,225.33
2017,9,25,17,15,400.5,38.5,1.6,22.5,99.5,217.71,162.38
2017,9,25,17,30,293.0,28.0,1.5,21.0,54.0,151.34,100.65
2017,9,25,17,45,146.5,14.0,1.4,20.0,27.0,57.43,0.0
2017,9,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,6,15,158.5,14.0,0.6,15.5,28.0,13.76,0.0
2017,9,26,6,30,317.0,28.0,0.7,16.0,56.0,21.64,11.66
2017,9,26,6,45,422.5,37.5,0.8,16.5,102.0,27.6,18.29
2017,9,26,7,0,528.0,47.0,0.9,17.0,148.0,33.22,23.61
2017,9,26,7,15,591.5,53.5,1.0,17.5,199.0,35.98,26.23
2017,9,26,7,30,655.0,60.0,1.1,18.0,250.0,69.28,35.39
2017,9,26,7,45,697.5,65.0,1.2,19.0,301.0,116.61,63.08
2017,9,26,8,0,740.0,70.0,1.3,20.0,352.0,164.72,98.2
2017,9,26,8,15,769.0,73.5,1.45,21.0,401.0,212.77,137.49
2017,9,26,8,30,798.0,77.0,1.6,22.0,450.0,263.11,180.12
2017,9,26,8,45,820.0,79.5,1.8,23.0,496.0,312.49,222.43
2017,9,26,9,0,842.0,82.0,2.0,24.0,542.0,362.94,264.99
2017,9,26,9,15,858.0,84.5,2.1,24.5,582.5,415.16,308.31
2017,9,26,9,30,874.0,87.0,2.2,25.0,623.0,463.78,347.86
2017,9,26,9,45,884.5,89.0,2.35,26.0,657.0,509.0,383.29
2017,9,26,10,0,895.0,91.0,2.5,27.0,691.0,553.22,416.88
2017,9,26,10,15,903.0,92.5,2.55,27.5,719.0,594.37,447.81
2017,9,26,10,30,911.0,94.0,2.6,28.0,747.0,633.9,476.78
2017,9,26,10,45,917.0,95.0,2.65,28.5,767.0,669.9,502.57
2017,9,26,11,0,923.0,96.0,2.7,29.0,787.0,703.77,526.33
2017,9,26,11,15,926.5,96.5,2.7,29.0,799.5,733.16,546.65
2017,9,26,11,30,930.0,97.0,2.7,29.0,812.0,759.96,564.53
2017,9,26,11,45,932.5,97.0,2.75,29.5,816.5,782.84,578.86
2017,9,26,12,0,935.0,97.0,2.8,30.0,821.0,802.84,591.26
2017,9,26,12,15,934.0,96.5,2.85,30.0,816.5,816.69,600.79
2017,9,26,12,30,933.0,96.0,2.9,30.0,812.0,827.39,608.36
2017,9,26,12,45,934.5,93.5,2.95,30.5,801.0,834.82,612.65
2017,9,26,13,0,936.0,91.0,3.0,31.0,790.0,839.01,614.91
2017,9,26,13,15,931.0,90.0,3.0,31.0,769.5,836.36,613.7
2017,9,26,13,30,926.0,89.0,3.0,31.0,749.0,830.49,610.51
2017,9,26,13,45,918.0,87.5,3.05,31.0,721.5,818.55,603.67
2017,9,26,14,0,910.0,86.0,3.1,31.0,694.0,803.57,594.88
2017,9,26,14,15,899.5,84.5,3.05,31.0,659.0,783.73,582.35
2017,9,26,14,30,889.0,83.0,3.0,31.0,624.0,761.18,568.02
2017,9,26,14,45,873.5,81.0,3.0,31.0,583.5,731.87,549.27
2017,9,26,15,0,858.0,79.0,3.0,31.0,543.0,700.4,528.92
2017,9,26,15,15,837.5,76.0,2.9,30.5,497.0,666.3,507.14
2017,9,26,15,30,817.0,73.0,2.8,30.0,451.0,626.91,480.47
2017,9,26,15,45,788.0,69.5,2.75,30.0,401.5,580.45,446.71
2017,9,26,16,0,759.0,66.0,2.7,30.0,352.0,533.64,411.84
2017,9,26,16,15,717.0,61.5,2.3,29.0,300.0,478.49,370.28
2017,9,26,16,30,675.0,57.0,1.9,28.0,248.0,424.64,328.22
2017,9,26,16,45,610.0,50.5,1.5,27.0,196.5,361.94,277.85
2017,9,26,17,0,545.0,44.0,1.1,26.0,145.0,301.22,227.36
2017,9,26,17,15,434.5,35.0,1.1,25.0,99.0,224.81,164.47
2017,9,26,17,30,324.0,26.0,1.1,24.0,53.0,157.87,99.61
2017,9,26,17,45,162.0,13.0,1.15,23.5,26.5,60.28,0.0
2017,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,6,15,165.5,13.5,1.0,18.5,27.5,13.27,0.0
2017,9,27,6,30,331.0,27.0,1.0,19.0,55.0,20.85,10.58
2017,9,27,6,45,437.5,36.0,1.0,19.5,101.0,26.41,16.96
2017,9,27,7,0,544.0,45.0,1.0,20.0,147.0,31.66,21.91
2017,9,27,7,15,607.0,51.5,1.05,20.5,198.0,34.52,24.59
2017,9,27,7,30,670.0,58.0,1.1,21.0,249.0,69.6,35.66
2017,9,27,7,45,711.0,62.5,1.2,22.0,300.5,113.61,59.62
2017,9,27,8,0,752.0,67.0,1.3,23.0,352.0,161.64,94.03
2017,9,27,8,15,780.5,70.5,1.35,24.0,401.0,210.1,133.08
2017,9,27,8,30,809.0,74.0,1.4,25.0,450.0,260.78,175.39
2017,9,27,8,45,829.5,77.0,1.5,26.0,495.5,310.61,217.46
2017,9,27,9,0,850.0,80.0,1.6,27.0,541.0,364.89,262.14
2017,9,27,9,15,865.0,82.5,1.5,27.5,581.0,413.45,301.63
2017,9,27,9,30,880.0,85.0,1.4,28.0,621.0,461.84,339.67
2017,9,27,9,45,881.0,91.0,1.35,29.0,653.0,506.36,373.04
2017,9,27,10,0,882.0,97.0,1.3,30.0,685.0,549.16,403.79
2017,9,27,10,15,890.5,98.5,1.2,30.0,712.5,590.06,433.47
2017,9,27,10,30,899.0,100.0,1.1,30.0,740.0,629.41,461.12
2017,9,27,10,45,904.5,101.0,1.05,30.5,760.0,664.67,484.63
2017,9,27,11,0,910.0,102.0,1.0,31.0,780.0,697.81,506.04
2017,9,27,11,15,913.5,102.5,1.05,31.0,792.0,726.82,526.02
2017,9,27,11,30,917.0,103.0,1.1,31.0,804.0,753.28,543.33
2017,9,27,11,45,918.0,103.5,1.15,31.5,808.0,775.25,556.64
2017,9,27,12,0,919.0,104.0,1.2,32.0,812.0,794.35,568.13
2017,9,27,12,15,918.0,103.5,1.35,32.0,807.5,807.96,578.46
2017,9,27,12,30,917.0,103.0,1.5,32.0,803.0,818.48,586.9
2017,9,27,12,45,917.0,100.5,1.65,32.0,791.0,824.6,592.59
2017,9,27,13,0,917.0,98.0,1.8,32.0,779.0,827.53,596.31
2017,9,27,13,15,911.5,97.0,1.9,32.0,758.5,824.49,595.77
2017,9,27,13,30,906.0,96.0,2.0,32.0,738.0,818.28,593.3
2017,9,27,13,45,897.0,95.0,2.15,32.0,710.0,806.25,587.46
2017,9,27,14,0,888.0,94.0,2.3,32.0,682.0,791.27,579.66
2017,9,27,14,15,876.5,92.0,2.4,31.5,647.0,770.47,568.73
2017,9,27,14,30,865.0,90.0,2.5,31.0,612.0,747.06,555.93
2017,9,27,14,45,848.5,87.5,2.6,31.0,571.0,720.84,539.94
2017,9,27,15,0,832.0,85.0,2.7,31.0,530.0,688.78,519.7
2017,9,27,15,15,810.0,81.5,2.7,30.5,484.5,650.0,494.95
2017,9,27,15,30,788.0,78.0,2.7,30.0,439.0,609.9,467.59
2017,9,27,15,45,758.0,74.0,2.75,30.0,389.5,563.25,433.92
2017,9,27,16,0,728.0,70.0,2.8,30.0,340.0,516.38,399.11
2017,9,27,16,15,684.0,65.0,2.55,29.0,289.0,460.81,357.42
2017,9,27,16,30,640.0,60.0,2.3,28.0,238.0,409.41,317.29
2017,9,27,16,45,573.5,53.0,2.1,27.0,187.5,344.87,265.7
2017,9,27,17,0,507.0,46.0,1.9,26.0,137.0,284.74,215.73
2017,9,27,17,15,394.5,35.5,1.8,25.0,92.0,208.06,151.96
2017,9,27,17,30,282.0,25.0,1.7,24.0,47.0,139.58,83.27
2017,9,27,17,45,141.0,12.5,1.6,23.0,23.5,52.95,0.0
2017,9,27,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,6,15,156.0,13.5,1.1,16.5,26.5,13.27,0.0
2017,9,28,6,30,312.0,27.0,1.1,17.0,53.0,21.03,10.52
2017,9,28,6,45,418.0,37.0,1.15,18.0,98.5,27.5,17.96
2017,9,28,7,0,524.0,47.0,1.2,19.0,144.0,33.58,23.65
2017,9,28,7,15,589.0,54.0,1.15,19.5,195.0,36.75,26.63
2017,9,28,7,30,654.0,61.0,1.1,20.0,246.0,66.23,34.3
2017,9,28,7,45,695.0,66.0,1.05,20.5,297.0,113.26,60.66
2017,9,28,8,0,736.0,71.0,1.0,21.0,348.0,160.75,94.63
2017,9,28,8,15,765.5,75.0,0.95,22.0,397.0,208.92,133.29
2017,9,28,8,30,795.0,79.0,0.9,23.0,446.0,259.44,175.25
2017,9,28,8,45,815.0,82.5,0.85,24.5,490.5,308.81,216.17
2017,9,28,9,0,835.0,86.0,0.8,26.0,535.0,359.07,256.71
2017,9,28,9,15,850.5,88.5,0.9,26.5,575.0,407.31,296.19
2017,9,28,9,30,866.0,91.0,1.0,27.0,615.0,458.48,336.69
2017,9,28,9,45,876.0,93.0,1.1,28.0,649.0,503.01,370.68
2017,9,28,10,0,886.0,95.0,1.2,29.0,683.0,546.51,402.86
2017,9,28,10,15,894.0,96.5,1.35,29.0,710.0,587.19,434.13
2017,9,28,10,30,902.0,98.0,1.5,29.0,737.0,626.28,463.71
2017,9,28,10,45,907.0,99.0,1.7,29.5,756.5,661.23,489.3
2017,9,28,11,0,912.0,100.0,1.9,30.0,776.0,694.02,512.94
2017,9,28,11,15,915.0,100.5,2.05,30.0,787.5,722.65,533.92
2017,9,28,11,30,918.0,101.0,2.2,30.0,799.0,748.7,552.03
2017,9,28,11,45,918.0,101.5,2.35,30.5,802.5,769.87,565.78
2017,9,28,12,0,918.0,102.0,2.5,31.0,806.0,788.14,577.63
2017,9,28,12,15,917.0,102.0,2.6,31.0,801.0,802.15,587.56
2017,9,28,12,30,916.0,102.0,2.7,31.0,796.0,813.08,595.58
2017,9,28,12,45,914.5,100.0,2.85,31.0,783.5,818.46,600.33
2017,9,28,13,0,913.0,98.0,3.0,31.0,771.0,820.64,603.09
2017,9,28,13,15,907.0,97.0,3.05,30.5,750.5,817.15,602.81
2017,9,28,13,30,901.0,96.0,3.1,30.0,730.0,810.52,600.55
2017,9,28,13,45,892.5,95.0,3.2,30.0,702.0,798.88,594.06
2017,9,28,14,0,884.0,94.0,3.3,30.0,674.0,784.3,585.64
2017,9,28,14,15,872.0,92.0,3.35,29.5,639.5,763.17,573.66
2017,9,28,14,30,860.0,90.0,3.4,29.0,605.0,739.44,559.83
2017,9,28,14,45,844.5,87.0,3.45,29.0,564.5,713.49,543.22
2017,9,28,15,0,829.0,84.0,3.5,29.0,524.0,681.67,522.32
2017,9,28,15,15,807.5,81.0,3.45,28.5,478.5,643.91,497.33
2017,9,28,15,30,786.0,78.0,3.4,28.0,433.0,604.83,469.91
2017,9,28,15,45,757.5,73.5,3.35,27.5,384.0,558.69,436.51
2017,9,28,16,0,729.0,69.0,3.3,27.0,335.0,512.25,401.86
2017,9,28,16,15,685.0,64.0,2.95,26.0,284.0,456.84,359.28
2017,9,28,16,30,641.0,59.0,2.6,25.0,233.0,405.59,318.33
2017,9,28,16,45,577.5,51.5,2.3,24.5,183.0,342.12,265.99
2017,9,28,17,0,514.0,44.0,2.0,24.0,133.0,282.85,215.37
2017,9,28,17,15,401.0,33.5,1.75,23.0,88.5,206.28,150.72
2017,9,28,17,30,288.0,23.0,1.5,22.0,44.0,136.55,75.43
2017,9,28,17,45,144.0,11.5,1.25,21.0,22.0,52.16,0.0
2017,9,28,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,29,6,15,142.0,13.0,1.8,14.5,24.5,12.78,0.0
2017,9,29,6,30,284.0,26.0,2.0,15.0,49.0,20.23,9.63
2017,9,29,6,45,390.5,36.0,2.25,15.5,93.0,26.74,17.45
2017,9,29,7,0,497.0,46.0,2.5,16.0,137.0,32.87,23.3
2017,9,29,7,15,255.5,73.0,2.4,16.5,120.5,52.91,41.2
2017,9,29,7,30,14.0,100.0,2.3,17.0,104.0,91.84,71.38
2017,9,29,7,45,19.0,119.0,2.25,17.5,125.5,110.92,86.58
2017,9,29,8,0,24.0,138.0,2.2,18.0,147.0,130.6,102.11
2017,9,29,8,15,151.0,161.0,2.15,18.0,229.0,169.42,128.39
2017,9,29,8,30,278.0,184.0,2.1,18.0,311.0,225.01,169.29
2017,9,29,8,45,258.5,207.5,2.1,18.5,335.0,255.5,195.01
2017,9,29,9,0,239.0,231.0,2.1,19.0,359.0,284.05,218.62
2017,9,29,9,15,263.5,246.0,2.15,19.0,397.0,320.29,247.51
2017,9,29,9,30,288.0,261.0,2.2,19.0,435.0,358.44,277.67
2017,9,29,9,45,387.5,247.5,2.25,19.5,495.5,408.39,316.16
2017,9,29,10,0,487.0,234.0,2.3,20.0,556.0,463.43,358.48
2017,9,29,10,15,493.5,242.0,2.3,20.0,579.5,495.66,383.41
2017,9,29,10,30,500.0,250.0,2.3,20.0,603.0,527.31,407.59
2017,9,29,10,45,485.5,264.0,2.3,20.5,614.0,550.85,424.33
2017,9,29,11,0,471.0,278.0,2.3,21.0,625.0,572.38,439.25
2017,9,29,11,15,674.5,192.5,2.35,21.0,697.5,645.17,496.54
2017,9,29,11,30,878.0,107.0,2.4,21.0,770.0,723.16,555.87
2017,9,29,11,45,881.0,106.0,2.5,21.5,774.0,744.16,569.42
2017,9,29,12,0,884.0,105.0,2.6,22.0,778.0,762.45,581.54
2017,9,29,12,15,883.0,104.5,2.65,22.0,773.5,775.42,590.84
2017,9,29,12,30,882.0,104.0,2.7,22.0,769.0,785.42,598.22
2017,9,29,12,45,867.5,108.5,2.75,22.5,753.5,787.05,598.76
2017,9,29,13,0,853.0,113.0,2.8,23.0,738.0,785.61,597.34
2017,9,29,13,15,846.5,111.5,2.9,23.0,718.0,784.28,597.58
2017,9,29,13,30,840.0,110.0,3.0,23.0,698.0,777.23,593.92
2017,9,29,13,45,835.5,106.5,3.1,23.0,671.5,766.67,587.91
2017,9,29,14,0,831.0,103.0,3.2,23.0,645.0,753.22,579.92
2017,9,29,14,15,818.0,100.5,3.25,22.5,611.0,731.68,567.06
2017,9,29,14,30,805.0,98.0,3.3,22.0,577.0,707.7,552.41
2017,9,29,14,45,789.5,95.0,3.35,22.0,537.5,679.12,533.22
2017,9,29,15,0,774.0,92.0,3.4,22.0,498.0,648.59,512.45
2017,9,29,15,15,750.0,88.5,3.4,21.5,453.5,610.07,485.24
2017,9,29,15,30,726.0,85.0,3.4,21.0,409.0,570.51,456.52
2017,9,29,15,45,693.0,80.5,3.4,21.0,361.5,525.84,422.19
2017,9,29,16,0,660.0,76.0,3.4,21.0,314.0,479.34,385.61
2017,9,29,16,15,613.5,70.0,3.3,20.0,264.5,424.38,342.5
2017,9,29,16,30,567.0,64.0,3.2,19.0,215.0,371.37,299.33
2017,9,29,16,45,500.0,55.0,3.15,18.5,167.5,307.87,245.75
2017,9,29,17,0,433.0,46.0,3.1,18.0,120.0,248.96,194.38
2017,9,29,17,15,319.5,34.5,3.05,17.5,78.5,175.27,130.26
2017,9,29,17,30,206.0,23.0,3.0,17.0,37.0,107.1,52.58
2017,9,29,17,45,103.0,11.5,2.95,16.5,18.5,40.05,0.0
2017,9,29,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,6,15,111.0,14.5,2.65,12.5,23.0,14.25,0.0
2017,9,30,6,30,222.0,29.0,2.7,13.0,46.0,22.64,11.07
2017,9,30,6,45,333.5,41.0,2.8,13.5,89.5,31.71,21.86
2017,9,30,7,0,445.0,53.0,2.9,14.0,133.0,39.47,29.31
2017,9,30,7,15,515.5,61.5,2.8,14.5,182.5,43.6,33.26
2017,9,30,7,30,586.0,70.0,2.7,15.0,232.0,67.94,39.84
2017,9,30,7,45,383.0,109.5,2.6,15.5,224.0,116.94,78.05
2017,9,30,8,0,180.0,149.0,2.5,16.0,216.0,152.25,114.01
2017,9,30,8,15,462.0,120.0,2.4,16.5,322.5,184.45,128.86
2017,9,30,8,30,744.0,91.0,2.3,17.0,429.0,250.27,174.58
2017,9,30,8,45,768.0,94.5,2.2,18.0,474.0,301.3,218.44
2017,9,30,9,0,792.0,98.0,2.1,19.0,519.0,350.49,260.27
2017,9,30,9,15,809.5,100.5,2.05,19.5,558.5,397.38,300.04
2017,9,30,9,30,827.0,103.0,2.0,20.0,598.0,444.49,338.87
2017,9,30,9,45,843.5,103.5,2.0,20.5,633.0,489.23,374.97
2017,9,30,10,0,860.0,104.0,2.0,21.0,668.0,533.57,409.72
2017,9,30,10,15,869.0,105.5,2.05,21.5,695.0,575.92,442.18
2017,9,30,10,30,878.0,107.0,2.1,22.0,722.0,614.61,471.2
2017,9,30,10,45,883.0,108.5,2.2,22.5,741.0,649.17,496.84
2017,9,30,11,0,888.0,110.0,2.3,23.0,760.0,681.63,520.48
2017,9,30,11,15,891.5,110.5,2.4,23.0,772.0,709.88,541.79
2017,9,30,11,30,895.0,111.0,2.5,23.0,784.0,735.65,560.58
2017,9,30,11,45,896.5,111.0,2.65,23.5,787.5,756.88,574.85
2017,9,30,12,0,898.0,111.0,2.8,24.0,791.0,775.31,587.21
2017,9,30,12,15,897.0,110.5,2.8,24.0,786.5,788.48,596.29
2017,9,30,12,30,896.0,110.0,2.8,24.0,782.0,798.63,603.42
2017,9,30,12,45,886.0,112.5,2.85,24.5,767.5,801.85,605.02
2017,9,30,13,0,876.0,115.0,2.9,25.0,753.0,801.95,604.65
2017,9,30,13,15,870.0,114.0,2.95,25.0,732.5,801.56,605.27
2017,9,30,13,30,864.0,113.0,3.0,25.0,712.0,795.36,601.99
2017,9,30,13,45,854.5,111.0,3.05,25.5,684.0,782.42,593.01
2017,9,30,14,0,845.0,109.0,3.1,26.0,656.0,766.62,582.18
2017,9,30,14,15,832.0,106.5,3.15,26.0,621.5,744.94,568.43
2017,9,30,14,30,819.0,104.0,3.2,26.0,587.0,720.78,552.91
2017,9,30,14,45,801.0,101.0,3.3,26.0,546.0,690.2,532.92
2017,9,30,15,0,783.0,98.0,3.4,26.0,505.0,657.72,511.02
2017,9,30,15,15,758.5,94.0,3.35,25.5,459.5,618.17,483.35
2017,9,30,15,30,734.0,90.0,3.3,25.0,414.0,579.92,455.93
2017,9,30,15,45,700.5,85.0,3.3,24.5,365.5,532.23,420.81
2017,9,30,16,0,667.0,80.0,3.3,24.0,317.0,484.73,384.76
2017,9,30,16,15,618.0,73.5,3.15,23.0,266.5,427.8,340.57
2017,9,30,16,30,569.0,67.0,3.0,22.0,216.0,372.94,296.39
2017,9,30,16,45,494.5,58.0,2.95,21.5,167.0,306.23,240.9
2017,9,30,17,0,420.0,49.0,2.9,21.0,118.0,244.63,188.03
2017,9,30,17,15,299.0,36.0,2.85,20.0,76.0,167.69,122.24
2017,9,30,17,30,178.0,23.0,2.8,19.0,34.0,95.31,36.56
2017,9,30,17,45,89.0,11.5,2.75,18.5,17.0,35.73,0.0
2017,9,30,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
