Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,1,6,15,172.5,11.5,2.2,12.5,24.5,11.3,0.0
2017,10,1,6,30,345.0,23.0,2.5,13.0,49.0,17.68,6.92
2017,10,1,6,45,459.5,31.5,2.9,14.0,95.0,25.08,16.03
2017,10,1,7,0,574.0,40.0,3.3,15.0,141.0,30.61,21.35
2017,10,1,7,15,637.5,46.0,3.55,15.5,192.5,33.56,24.21
2017,10,1,7,30,701.0,52.0,3.8,16.0,244.0,57.38,29.47
2017,10,1,7,45,742.0,56.0,4.1,17.0,295.0,102.09,51.69
2017,10,1,8,0,783.0,60.0,4.4,18.0,346.0,150.75,86.12
2017,10,1,8,15,810.5,63.0,4.5,18.5,395.0,199.74,126.57
2017,10,1,8,30,838.0,66.0,4.6,19.0,444.0,254.65,174.21
2017,10,1,8,45,857.5,68.5,4.7,19.5,489.0,304.63,218.86
2017,10,1,9,0,877.0,71.0,4.8,20.0,534.0,355.28,263.78
2017,10,1,9,15,890.5,73.0,4.85,20.5,573.5,403.64,306.2
2017,10,1,9,30,904.0,75.0,4.9,21.0,613.0,451.63,347.3
2017,10,1,9,45,905.0,80.5,5.0,22.0,644.5,496.44,384.22
2017,10,1,10,0,906.0,86.0,5.1,23.0,676.0,539.47,418.55
2017,10,1,10,15,913.5,87.0,5.1,23.0,702.5,579.85,451.43
2017,10,1,10,30,921.0,88.0,5.1,23.0,729.0,618.53,482.33
2017,10,1,10,45,925.5,89.0,5.2,23.5,748.5,653.49,509.17
2017,10,1,11,0,930.0,90.0,5.3,24.0,768.0,686.19,533.8
2017,10,1,11,15,932.5,90.5,5.3,24.0,779.0,714.66,555.6
2017,10,1,11,30,935.0,91.0,5.3,24.0,790.0,740.46,573.99
2017,10,1,11,45,934.5,91.5,5.35,24.5,792.5,761.34,587.89
2017,10,1,12,0,934.0,92.0,5.4,25.0,795.0,779.23,599.67
2017,10,1,12,15,932.5,92.0,5.4,25.0,790.5,792.81,609.4
2017,10,1,12,30,931.0,92.0,5.4,25.0,786.0,803.25,617.02
2017,10,1,12,45,926.0,92.0,5.4,25.5,772.5,807.82,619.35
2017,10,1,13,0,921.0,92.0,5.4,26.0,759.0,809.17,619.53
2017,10,1,13,15,915.0,91.0,5.35,26.0,738.0,805.49,617.29
2017,10,1,13,30,909.0,90.0,5.3,26.0,717.0,798.66,612.95
2017,10,1,13,45,901.0,88.5,5.25,26.0,689.0,786.67,605.07
2017,10,1,14,0,893.0,87.0,5.2,26.0,661.0,771.7,595.18
2017,10,1,14,15,881.0,85.5,5.1,25.5,626.0,750.92,582.13
2017,10,1,14,30,869.0,84.0,5.0,25.0,591.0,727.53,567.21
2017,10,1,14,45,853.0,81.5,4.9,25.0,550.5,697.79,546.47
2017,10,1,15,0,837.0,79.0,4.8,25.0,510.0,669.73,526.92
2017,10,1,15,15,815.5,76.0,4.7,24.5,464.5,631.91,500.24
2017,10,1,15,30,794.0,73.0,4.6,24.0,419.0,592.77,471.49
2017,10,1,15,45,760.5,69.5,4.5,23.5,369.5,544.83,435.21
2017,10,1,16,0,727.0,66.0,4.4,23.0,320.0,496.92,397.93
2017,10,1,16,15,681.5,61.0,4.05,22.0,269.5,441.35,353.81
2017,10,1,16,30,636.0,56.0,3.7,21.0,219.0,390.1,311.49
2017,10,1,16,45,559.0,49.5,3.35,20.5,169.0,322.92,254.56
2017,10,1,17,0,482.0,43.0,3.0,20.0,119.0,261.06,200.52
2017,10,1,17,15,353.0,32.0,2.6,19.0,76.0,181.43,131.21
2017,10,1,17,30,224.0,21.0,2.2,18.0,33.0,105.96,26.1
2017,10,1,17,45,112.0,10.5,1.8,17.0,16.5,40.56,0.0
2017,10,1,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,6,15,184.5,11.5,2.2,12.5,24.5,11.3,0.0
2017,10,2,6,30,369.0,23.0,2.5,13.0,49.0,19.49,7.53
2017,10,2,6,45,483.5,31.5,2.9,14.0,96.5,25.27,16.14
2017,10,2,7,0,598.0,40.0,3.3,15.0,144.0,30.8,21.5
2017,10,2,7,15,662.5,46.0,3.55,15.5,196.0,33.75,24.36
2017,10,2,7,30,727.0,52.0,3.8,16.0,248.0,55.98,29.0
2017,10,2,7,45,768.0,56.0,4.1,16.5,300.5,101.91,51.13
2017,10,2,8,0,809.0,60.0,4.4,17.0,353.0,151.77,86.22
2017,10,2,8,15,837.0,63.0,4.45,17.5,403.0,202.08,127.67
2017,10,2,8,30,865.0,66.0,4.5,18.0,453.0,258.3,176.52
2017,10,2,8,45,884.5,68.5,4.55,19.0,499.0,309.52,221.93
2017,10,2,9,0,904.0,71.0,4.6,20.0,545.0,361.35,267.41
2017,10,2,9,15,918.0,73.0,4.6,20.5,585.5,411.06,310.87
2017,10,2,9,30,932.0,75.0,4.6,21.0,626.0,460.39,352.91
2017,10,2,9,45,937.0,79.0,4.6,21.5,659.5,506.81,391.57
2017,10,2,10,0,942.0,83.0,4.6,22.0,693.0,551.66,427.88
2017,10,2,10,15,949.0,84.0,4.55,22.0,720.0,593.04,461.33
2017,10,2,10,30,956.0,85.0,4.5,22.0,747.0,632.58,492.61
2017,10,2,10,45,961.0,85.5,4.45,22.5,766.5,668.41,519.44
2017,10,2,11,0,966.0,86.0,4.4,23.0,786.0,701.9,543.88
2017,10,2,11,15,968.5,86.5,4.35,23.0,797.5,731.24,565.87
2017,10,2,11,30,971.0,87.0,4.3,23.0,809.0,757.8,584.36
2017,10,2,11,45,971.0,87.0,4.25,23.5,811.5,779.19,597.99
2017,10,2,12,0,971.0,87.0,4.2,24.0,814.0,797.49,609.42
2017,10,2,12,15,969.5,87.0,4.15,24.0,809.0,811.49,619.07
2017,10,2,12,30,968.0,87.0,4.1,24.0,804.0,822.23,626.54
2017,10,2,12,45,956.5,90.0,4.05,24.0,788.5,825.15,628.67
2017,10,2,13,0,945.0,93.0,4.0,24.0,773.0,824.71,628.62
2017,10,2,13,15,939.0,92.0,3.95,24.0,751.0,821.03,626.46
2017,10,2,13,30,933.0,91.0,3.9,24.0,729.0,814.11,622.18
2017,10,2,13,45,922.0,90.0,3.85,24.0,699.5,800.23,613.13
2017,10,2,14,0,911.0,89.0,3.8,24.0,670.0,783.35,602.1
2017,10,2,14,15,898.5,87.5,3.8,24.0,634.5,761.98,588.16
2017,10,2,14,30,886.0,86.0,3.8,24.0,599.0,737.98,572.36
2017,10,2,14,45,868.0,83.5,3.8,24.0,557.0,710.25,553.81
2017,10,2,15,0,850.0,81.0,3.8,24.0,515.0,676.84,531.0
2017,10,2,15,15,827.0,78.0,3.75,23.5,468.5,637.78,503.6
2017,10,2,15,30,804.0,75.0,3.7,23.0,422.0,597.44,474.32
2017,10,2,15,45,770.0,71.5,3.65,22.5,371.5,549.01,438.0
2017,10,2,16,0,736.0,68.0,3.6,22.0,321.0,500.59,400.56
2017,10,2,16,15,687.5,62.5,3.35,21.0,269.5,442.73,354.81
2017,10,2,16,30,639.0,57.0,3.1,20.0,218.0,389.61,311.01
2017,10,2,16,45,559.0,50.0,2.9,19.5,167.0,320.75,252.76
2017,10,2,17,0,479.0,43.0,2.7,19.0,116.0,257.43,197.46
2017,10,2,17,15,340.5,31.5,2.5,18.0,73.0,174.69,125.06
2017,10,2,17,30,202.0,20.0,2.3,17.0,30.0,95.78,3.27
2017,10,2,17,45,101.0,10.0,2.1,16.0,15.0,36.65,0.0
2017,10,2,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,3,6,15,87.5,13.0,0.75,9.5,19.0,12.78,0.0
2017,10,3,6,30,175.0,26.0,0.8,10.0,38.0,20.35,7.43
2017,10,3,6,45,292.0,40.0,0.9,10.5,80.5,30.62,21.04
2017,10,3,7,0,409.0,54.0,1.0,11.0,123.0,41.2,31.17
2017,10,3,7,15,484.0,63.0,1.0,11.5,172.0,45.68,35.54
2017,10,3,7,30,559.0,72.0,1.0,12.0,221.0,63.98,40.36
2017,10,3,7,45,376.5,107.5,1.0,13.0,217.0,111.2,74.86
2017,10,3,8,0,194.0,143.0,1.0,14.0,213.0,147.24,109.85
2017,10,3,8,15,463.5,118.5,1.15,14.5,316.5,179.14,124.67
2017,10,3,8,30,733.0,94.0,1.3,15.0,420.0,243.54,169.32
2017,10,3,8,45,761.0,97.0,1.5,16.0,465.0,291.48,210.81
2017,10,3,9,0,789.0,100.0,1.7,17.0,510.0,343.92,255.62
2017,10,3,9,15,807.0,103.0,1.8,17.5,550.0,391.03,296.06
2017,10,3,9,30,825.0,106.0,1.9,18.0,590.0,438.4,335.77
2017,10,3,9,45,851.5,102.5,2.05,18.5,627.0,483.62,373.07
2017,10,3,10,0,878.0,99.0,2.2,19.0,664.0,531.42,411.42
2017,10,3,10,15,887.5,100.5,2.25,19.5,691.5,572.24,443.32
2017,10,3,10,30,897.0,102.0,2.3,20.0,719.0,611.57,473.32
2017,10,3,10,45,904.0,103.0,2.35,20.5,739.0,647.22,499.94
2017,10,3,11,0,911.0,104.0,2.4,21.0,759.0,680.82,524.5
2017,10,3,11,15,915.0,104.5,2.45,21.5,771.0,709.74,545.26
2017,10,3,11,30,919.0,105.0,2.5,22.0,783.0,736.13,563.55
2017,10,3,11,45,921.5,104.5,2.55,22.5,787.0,757.81,577.61
2017,10,3,12,0,924.0,104.0,2.6,23.0,791.0,776.63,589.72
2017,10,3,12,15,923.0,103.5,2.65,23.0,786.5,789.92,599.2
2017,10,3,12,30,922.0,103.0,2.7,23.0,782.0,800.1,606.69
2017,10,3,12,45,920.0,102.0,2.75,23.0,769.0,805.86,611.26
2017,10,3,13,0,918.0,101.0,2.8,23.0,756.0,808.43,613.8
2017,10,3,13,15,912.0,100.0,2.8,23.0,735.0,804.77,611.87
2017,10,3,13,30,906.0,99.0,2.8,23.0,714.0,797.96,607.92
2017,10,3,13,45,898.5,96.5,2.8,23.5,686.0,785.35,598.89
2017,10,3,14,0,891.0,94.0,2.8,24.0,658.0,769.74,587.93
2017,10,3,14,15,878.5,92.0,2.75,23.5,622.5,748.14,574.83
2017,10,3,14,30,866.0,90.0,2.7,23.0,587.0,727.59,562.48
2017,10,3,14,45,850.5,87.0,2.7,23.0,546.0,697.88,542.67
2017,10,3,15,0,835.0,84.0,2.7,23.0,505.0,666.05,521.04
2017,10,3,15,15,811.0,80.5,2.65,22.5,458.5,626.24,492.99
2017,10,3,15,30,787.0,77.0,2.6,22.0,412.0,585.24,463.37
2017,10,3,15,45,755.0,72.0,2.6,22.0,362.5,536.94,426.71
2017,10,3,16,0,723.0,67.0,2.6,22.0,313.0,488.59,388.93
2017,10,3,16,15,672.5,61.5,2.4,21.0,261.0,432.84,344.97
2017,10,3,16,30,622.0,56.0,2.2,20.0,209.0,377.12,299.41
2017,10,3,16,45,543.5,48.0,2.0,19.5,159.0,308.84,241.88
2017,10,3,17,0,465.0,40.0,1.8,19.0,109.0,246.14,187.31
2017,10,3,17,15,327.5,28.5,1.85,18.0,67.5,165.21,115.93
2017,10,3,17,30,190.0,17.0,1.9,17.0,26.0,86.96,0.0
2017,10,3,17,45,95.0,8.5,2.0,16.0,13.0,33.17,0.0
2017,10,3,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,6,15,135.5,11.0,1.25,10.5,20.0,10.81,0.0
2017,10,4,6,30,271.0,22.0,1.4,11.0,40.0,17.2,4.42
2017,10,4,6,45,393.0,32.5,1.55,12.0,84.5,24.39,15.42
2017,10,4,7,0,515.0,43.0,1.7,13.0,129.0,31.14,21.96
2017,10,4,7,15,585.5,50.0,1.65,13.5,179.5,34.46,25.21
2017,10,4,7,30,656.0,57.0,1.6,14.0,230.0,51.34,28.95
2017,10,4,7,45,703.5,61.5,1.6,15.0,281.5,97.6,51.23
2017,10,4,8,0,751.0,66.0,1.6,16.0,333.0,145.04,83.36
2017,10,4,8,15,781.5,69.5,1.5,16.5,382.0,193.02,121.95
2017,10,4,8,30,812.0,73.0,1.4,17.0,431.0,243.39,164.92
2017,10,4,8,45,835.0,75.5,1.35,18.0,476.0,292.92,207.8
2017,10,4,9,0,858.0,78.0,1.3,19.0,521.0,343.55,250.99
2017,10,4,9,15,873.5,80.5,1.4,19.5,561.5,395.52,295.12
2017,10,4,9,30,889.0,83.0,1.5,20.0,602.0,443.84,335.43
2017,10,4,9,45,897.5,85.5,1.6,21.0,635.0,488.57,371.35
2017,10,4,10,0,906.0,88.0,1.7,22.0,668.0,532.08,405.19
2017,10,4,10,15,914.5,89.5,1.8,22.5,695.0,573.24,437.1
2017,10,4,10,30,923.0,91.0,1.9,23.0,722.0,612.76,467.03
2017,10,4,10,45,930.0,91.0,2.0,23.5,742.0,648.12,493.33
2017,10,4,11,0,937.0,91.0,2.1,24.0,762.0,681.34,517.59
2017,10,4,11,15,940.0,91.5,2.1,24.0,773.5,710.1,538.68
2017,10,4,11,30,943.0,92.0,2.1,24.0,785.0,736.21,556.94
2017,10,4,11,45,945.5,92.0,2.15,24.5,788.5,758.68,571.35
2017,10,4,12,0,948.0,92.0,2.2,25.0,792.0,778.22,583.78
2017,10,4,12,15,946.5,91.5,2.2,25.0,787.0,791.31,592.65
2017,10,4,12,30,945.0,91.0,2.2,25.0,782.0,801.19,599.49
2017,10,4,12,45,937.0,93.0,2.25,25.5,767.5,805.52,601.9
2017,10,4,13,0,929.0,95.0,2.3,26.0,753.0,806.6,602.27
2017,10,4,13,15,923.0,93.5,2.3,26.0,732.0,802.32,599.97
2017,10,4,13,30,917.0,92.0,2.3,26.0,711.0,794.85,595.67
2017,10,4,13,45,909.5,90.5,2.35,26.0,682.5,783.13,588.94
2017,10,4,14,0,902.0,89.0,2.4,26.0,654.0,768.41,580.25
2017,10,4,14,15,889.5,87.0,2.4,25.5,618.5,746.62,567.49
2017,10,4,14,30,877.0,85.0,2.4,25.0,583.0,722.22,552.88
2017,10,4,14,45,861.0,82.0,2.45,25.0,542.0,695.49,535.73
2017,10,4,15,0,845.0,79.0,2.5,25.0,501.0,663.09,514.16
2017,10,4,15,15,821.5,76.0,2.5,24.5,454.5,623.97,487.06
2017,10,4,15,30,798.0,73.0,2.5,24.0,408.0,583.62,458.31
2017,10,4,15,45,764.5,68.5,2.5,24.0,358.0,534.8,421.46
2017,10,4,16,0,731.0,64.0,2.5,24.0,308.0,486.01,383.55
2017,10,4,16,15,681.0,58.5,2.15,23.0,256.5,428.03,337.81
2017,10,4,16,30,631.0,53.0,1.8,22.0,205.0,374.74,294.0
2017,10,4,16,45,551.5,45.5,1.5,21.0,155.0,306.66,237.36
2017,10,4,17,0,472.0,38.0,1.2,20.0,105.0,244.28,183.58
2017,10,4,17,15,333.0,26.5,1.2,19.0,64.0,163.31,111.29
2017,10,4,17,30,194.0,15.0,1.2,18.0,23.0,84.05,0.0
2017,10,4,17,45,97.0,7.5,1.2,17.5,11.5,7.37,0.0
2017,10,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,6,15,151.0,10.0,0.8,11.5,19.5,9.83,0.0
2017,10,5,6,30,302.0,20.0,0.8,12.0,39.0,15.43,2.33
2017,10,5,6,45,423.0,30.0,0.85,12.5,84.0,22.26,13.5
2017,10,5,7,0,544.0,40.0,0.9,13.0,129.0,28.67,19.78
2017,10,5,7,15,613.5,46.5,0.9,13.5,180.0,34.72,25.46
2017,10,5,7,30,683.0,53.0,0.9,14.0,231.0,49.73,28.66
2017,10,5,7,45,726.0,57.5,0.95,15.0,282.0,93.47,47.48
2017,10,5,8,0,769.0,62.0,1.0,16.0,333.0,141.38,79.55
2017,10,5,8,15,799.0,66.0,1.0,16.5,382.5,190.51,118.78
2017,10,5,8,30,829.0,70.0,1.0,17.0,432.0,241.95,162.48
2017,10,5,8,45,850.0,72.5,1.05,18.0,477.0,291.65,205.56
2017,10,5,9,0,871.0,75.0,1.1,19.0,522.0,345.71,251.53
2017,10,5,9,15,886.0,77.5,1.3,20.0,562.0,394.49,292.98
2017,10,5,9,30,901.0,80.0,1.5,21.0,602.0,443.03,333.16
2017,10,5,9,45,909.5,82.5,1.7,22.0,635.5,488.16,369.71
2017,10,5,10,0,918.0,85.0,1.9,23.0,669.0,532.04,404.22
2017,10,5,10,15,926.0,86.5,2.05,23.5,696.0,573.27,436.43
2017,10,5,10,30,934.0,88.0,2.2,24.0,723.0,612.8,466.63
2017,10,5,10,45,939.0,89.0,2.35,24.5,742.5,648.17,493.19
2017,10,5,11,0,944.0,90.0,2.5,25.0,762.0,681.26,517.61
2017,10,5,11,15,947.0,90.5,2.55,25.0,773.5,710.13,539.16
2017,10,5,11,30,950.0,91.0,2.6,25.0,785.0,736.31,558.03
2017,10,5,11,45,951.0,91.0,2.65,25.5,788.0,757.79,571.8
2017,10,5,12,0,952.0,91.0,2.7,26.0,791.0,776.27,583.54
2017,10,5,12,15,950.5,91.0,2.7,26.0,785.5,789.84,592.83
2017,10,5,12,30,949.0,91.0,2.7,26.0,780.0,800.21,600.07
2017,10,5,12,45,947.5,89.5,2.75,26.5,767.0,805.79,603.29
2017,10,5,13,0,946.0,88.0,2.8,27.0,754.0,808.09,604.42
2017,10,5,13,15,940.0,87.0,2.8,27.0,733.0,804.24,602.4
2017,10,5,13,30,934.0,86.0,2.8,27.0,712.0,797.15,598.33
2017,10,5,13,45,925.5,84.5,2.85,27.0,683.0,784.49,590.85
2017,10,5,14,0,917.0,83.0,2.9,27.0,654.0,768.8,581.37
2017,10,5,14,15,905.0,81.5,2.85,26.5,618.5,747.66,568.75
2017,10,5,14,30,893.0,80.0,2.8,26.0,583.0,723.87,554.25
2017,10,5,14,45,876.5,77.5,2.8,26.0,541.5,693.4,534.08
2017,10,5,15,0,860.0,75.0,2.8,26.0,500.0,664.45,514.68
2017,10,5,15,15,836.5,72.0,2.75,25.5,453.5,625.0,487.05
2017,10,5,15,30,813.0,69.0,2.7,25.0,407.0,584.3,457.8
2017,10,5,15,45,780.0,65.0,2.7,25.0,357.0,536.0,421.27
2017,10,5,16,0,747.0,61.0,2.7,25.0,307.0,487.68,383.62
2017,10,5,16,15,698.0,56.0,2.35,24.0,255.5,430.44,338.43
2017,10,5,16,30,649.0,51.0,2.0,23.0,204.0,375.1,293.03
2017,10,5,16,45,569.0,43.5,1.65,22.0,153.5,309.05,237.75
2017,10,5,17,0,489.0,36.0,1.3,21.0,103.0,246.19,183.37
2017,10,5,17,15,345.0,25.0,1.25,20.0,62.0,164.16,108.15
2017,10,5,17,30,201.0,14.0,1.2,19.0,21.0,73.06,0.0
2017,10,5,17,45,100.5,7.0,1.2,18.0,10.5,0.0,0.0
2017,10,5,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,6,15,150.0,10.0,0.8,12.5,19.0,9.83,0.0
2017,10,6,6,30,300.0,20.0,0.8,13.0,38.0,15.59,1.06
2017,10,6,6,45,425.5,29.5,0.85,14.0,83.0,21.97,13.06
2017,10,6,7,0,551.0,39.0,0.9,15.0,128.0,30.56,21.23
2017,10,6,7,15,621.5,46.0,0.95,15.5,179.0,34.44,24.96
2017,10,6,7,30,692.0,53.0,1.0,16.0,230.0,47.82,28.21
2017,10,6,7,45,737.0,57.5,1.05,16.5,282.0,92.0,46.19
2017,10,6,8,0,782.0,62.0,1.1,17.0,334.0,140.55,78.15
2017,10,6,8,15,812.0,65.5,1.2,18.0,384.0,189.78,116.92
2017,10,6,8,30,842.0,69.0,1.3,19.0,434.0,241.3,160.26
2017,10,6,8,45,863.0,71.5,1.4,20.0,479.5,295.16,206.51
2017,10,6,9,0,884.0,74.0,1.5,21.0,525.0,346.07,250.08
2017,10,6,9,15,899.5,76.5,1.6,21.5,565.5,395.53,292.31
2017,10,6,9,30,915.0,79.0,1.7,22.0,606.0,444.75,333.32
2017,10,6,9,45,919.5,83.5,1.8,23.0,638.5,490.43,369.92
2017,10,6,10,0,924.0,88.0,1.9,24.0,671.0,534.55,404.13
2017,10,6,10,15,932.0,89.0,2.0,24.5,698.5,575.48,435.82
2017,10,6,10,30,940.0,90.0,2.1,25.0,726.0,614.68,465.46
2017,10,6,10,45,944.5,91.5,2.25,26.0,745.0,650.35,491.17
2017,10,6,11,0,949.0,93.0,2.4,27.0,764.0,683.72,514.59
2017,10,6,11,15,952.5,93.5,2.4,27.5,775.5,713.0,534.92
2017,10,6,11,30,956.0,94.0,2.4,28.0,787.0,739.59,552.74
2017,10,6,11,45,956.5,94.0,2.45,28.5,790.0,760.81,566.11
2017,10,6,12,0,957.0,94.0,2.5,29.0,793.0,778.98,577.45
2017,10,6,12,15,956.0,94.0,2.5,29.0,788.0,792.96,586.87
2017,10,6,12,30,955.0,94.0,2.5,29.0,783.0,803.73,594.25
2017,10,6,12,45,953.0,92.5,2.55,29.0,769.5,808.95,598.37
2017,10,6,13,0,951.0,91.0,2.6,29.0,756.0,810.87,600.45
2017,10,6,13,15,945.0,89.5,2.55,29.0,734.5,806.49,597.77
2017,10,6,13,30,939.0,88.0,2.5,29.0,713.0,798.84,593.07
2017,10,6,13,45,930.0,86.5,2.5,29.5,683.5,785.79,583.99
2017,10,6,14,0,921.0,85.0,2.5,30.0,654.0,769.69,573.0
2017,10,6,14,15,908.5,83.0,2.45,29.5,618.0,747.62,559.98
2017,10,6,14,30,896.0,81.0,2.4,29.0,582.0,722.9,545.1
2017,10,6,14,45,878.5,78.5,2.4,29.0,540.0,691.73,524.84
2017,10,6,15,0,861.0,76.0,2.4,29.0,498.0,662.11,505.05
2017,10,6,15,15,837.0,73.0,2.35,28.5,451.0,622.4,477.68
2017,10,6,15,30,813.0,70.0,2.3,28.0,404.0,581.47,448.7
2017,10,6,15,45,779.0,66.0,2.25,27.5,353.5,532.72,413.05
2017,10,6,16,0,745.0,62.0,2.2,27.0,303.0,484.03,376.21
2017,10,6,16,15,693.5,56.5,1.95,25.5,251.0,425.24,331.13
2017,10,6,16,30,642.0,51.0,1.7,24.0,199.0,368.55,285.73
2017,10,6,16,45,558.0,43.5,1.45,23.0,149.0,301.63,230.19
2017,10,6,17,0,474.0,36.0,1.2,22.0,99.0,238.11,175.59
2017,10,6,17,15,322.5,24.5,1.2,21.0,58.5,153.65,96.66
2017,10,6,17,30,171.0,13.0,1.2,20.0,18.0,62.41,0.0
2017,10,6,17,45,85.5,6.5,1.25,19.0,9.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,6,15,132.5,9.5,1.05,14.5,17.0,9.34,0.0
2017,10,7,6,30,265.0,19.0,1.0,15.0,34.0,14.77,0.0
2017,10,7,6,45,389.5,29.5,0.95,15.5,77.5,22.13,12.98
2017,10,7,7,0,514.0,40.0,0.9,16.0,121.0,29.01,19.74
2017,10,7,7,15,586.0,47.0,0.9,16.5,171.0,32.46,23.09
2017,10,7,7,30,658.0,54.0,0.9,17.0,221.0,46.32,28.6
2017,10,7,7,45,702.0,59.0,0.9,17.5,271.5,88.92,45.27
2017,10,7,8,0,746.0,64.0,0.9,18.0,322.0,135.81,75.59
2017,10,7,8,15,777.0,68.0,0.8,19.0,370.5,183.68,112.65
2017,10,7,8,30,808.0,72.0,0.7,20.0,419.0,233.98,154.15
2017,10,7,8,45,830.5,74.5,0.65,21.0,464.0,282.84,195.48
2017,10,7,9,0,853.0,77.0,0.6,22.0,509.0,332.74,237.1
2017,10,7,9,15,869.0,79.5,0.7,23.0,548.5,384.31,279.56
2017,10,7,9,30,885.0,82.0,0.8,24.0,588.0,432.32,318.22
2017,10,7,9,45,892.0,85.5,0.95,25.0,621.0,476.89,353.55
2017,10,7,10,0,899.0,89.0,1.1,26.0,654.0,520.12,386.82
2017,10,7,10,15,907.5,90.5,1.2,26.5,680.5,560.76,417.77
2017,10,7,10,30,916.0,92.0,1.3,27.0,707.0,599.77,446.79
2017,10,7,10,45,921.0,93.0,1.45,27.5,726.0,634.42,472.47
2017,10,7,11,0,926.0,94.0,1.6,28.0,745.0,666.85,496.1
2017,10,7,11,15,929.0,94.5,1.7,28.0,756.0,695.11,517.13
2017,10,7,11,30,932.0,95.0,1.8,28.0,767.0,720.74,536.13
2017,10,7,11,45,932.0,95.5,1.9,28.5,770.0,741.55,549.65
2017,10,7,12,0,932.0,96.0,2.0,29.0,773.0,759.39,561.14
2017,10,7,12,15,930.5,96.0,2.1,29.0,767.5,772.6,570.73
2017,10,7,12,30,929.0,96.0,2.2,29.0,762.0,782.68,578.35
2017,10,7,12,45,923.5,96.0,2.35,29.0,748.0,786.63,582.32
2017,10,7,13,0,918.0,96.0,2.5,29.0,734.0,787.37,584.26
2017,10,7,13,15,911.0,95.0,2.6,29.0,712.5,782.77,582.37
2017,10,7,13,30,904.0,94.0,2.7,29.0,691.0,775.04,578.47
2017,10,7,13,45,893.5,92.5,2.85,29.0,661.5,761.15,570.7
2017,10,7,14,0,883.0,91.0,3.0,29.0,632.0,744.37,560.94
2017,10,7,14,15,869.0,89.0,3.05,28.5,596.5,725.21,550.12
2017,10,7,14,30,855.0,87.0,3.1,28.0,561.0,700.27,535.16
2017,10,7,14,45,835.0,84.5,3.2,27.5,519.0,668.37,515.23
2017,10,7,15,0,815.0,82.0,3.3,27.0,477.0,634.62,492.55
2017,10,7,15,15,788.5,79.0,3.35,26.5,430.5,594.62,464.45
2017,10,7,15,30,762.0,76.0,3.4,26.0,384.0,553.65,434.81
2017,10,7,15,45,722.5,71.5,3.45,25.5,334.5,502.94,396.82
2017,10,7,16,0,683.0,67.0,3.5,25.0,285.0,455.17,359.74
2017,10,7,16,15,626.5,61.0,3.4,24.0,234.5,396.1,312.98
2017,10,7,16,30,570.0,55.0,3.3,23.0,184.0,339.78,266.62
2017,10,7,16,45,477.0,46.5,3.2,22.0,135.5,268.56,207.12
2017,10,7,17,0,384.0,38.0,3.1,21.0,87.0,204.24,151.56
2017,10,7,17,15,233.5,25.0,3.0,20.0,50.5,121.79,72.47
2017,10,7,17,30,83.0,12.0,2.9,19.0,14.0,35.5,0.0
2017,10,7,17,45,41.5,6.0,2.8,18.0,7.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,8,6,15,95.5,10.0,1.35,11.0,15.0,9.83,0.0
2017,10,8,6,30,191.0,20.0,1.6,12.0,30.0,15.91,0.0
2017,10,8,6,45,334.5,31.0,1.9,13.0,72.5,23.71,14.34
2017,10,8,7,0,478.0,42.0,2.2,14.0,115.0,31.01,21.6
2017,10,8,7,15,555.5,49.5,2.35,14.5,165.5,34.77,25.29
2017,10,8,7,30,633.0,57.0,2.5,15.0,216.0,43.21,32.94
2017,10,8,7,45,690.0,61.0,2.7,15.5,268.0,87.88,45.89
2017,10,8,8,0,747.0,65.0,2.9,16.0,320.0,134.52,75.51
2017,10,8,8,15,779.5,68.5,3.05,16.5,369.0,182.1,112.98
2017,10,8,8,30,812.0,72.0,3.2,17.0,418.0,232.26,155.78
2017,10,8,8,45,840.5,73.5,3.35,18.0,465.0,281.87,199.2
2017,10,8,9,0,869.0,75.0,3.5,19.0,512.0,336.5,246.54
2017,10,8,9,15,885.5,77.5,3.55,19.5,552.0,385.44,289.37
2017,10,8,9,30,902.0,80.0,3.6,20.0,592.0,434.25,331.14
2017,10,8,9,45,910.0,83.0,3.7,21.0,625.5,479.41,368.47
2017,10,8,10,0,918.0,86.0,3.8,22.0,659.0,523.28,403.62
2017,10,8,10,15,927.0,87.5,3.85,22.5,686.5,564.77,436.64
2017,10,8,10,30,936.0,89.0,3.9,23.0,714.0,604.62,467.58
2017,10,8,10,45,942.5,90.0,4.0,23.5,733.5,640.69,495.13
2017,10,8,11,0,949.0,91.0,4.1,24.0,753.0,674.56,520.49
2017,10,8,11,15,952.5,91.5,4.25,24.0,765.0,703.66,543.12
2017,10,8,11,30,956.0,92.0,4.4,24.0,777.0,730.07,563.56
2017,10,8,11,45,957.5,92.0,4.6,24.5,780.5,751.81,578.79
2017,10,8,12,0,959.0,92.0,4.8,25.0,784.0,770.55,591.89
2017,10,8,12,15,958.5,92.0,4.9,25.0,779.0,784.76,602.54
2017,10,8,12,30,958.0,92.0,5.0,25.0,774.0,795.78,611.06
2017,10,8,12,45,946.0,95.5,5.15,25.5,758.5,798.7,612.99
2017,10,8,13,0,934.0,99.0,5.3,26.0,743.0,798.32,612.71
2017,10,8,13,15,928.0,98.0,5.35,26.0,722.0,794.47,610.85
2017,10,8,13,30,922.0,97.0,5.4,26.0,701.0,787.43,606.84
2017,10,8,13,45,912.0,96.0,5.5,26.0,672.0,774.36,598.83
2017,10,8,14,0,902.0,95.0,5.6,26.0,643.0,758.34,588.75
2017,10,8,14,15,889.0,92.5,5.6,25.5,607.0,739.17,577.18
2017,10,8,14,30,876.0,90.0,5.6,25.0,571.0,714.09,561.21
2017,10,8,14,45,862.0,86.0,5.65,25.0,529.5,684.22,540.45
2017,10,8,15,0,848.0,82.0,5.7,25.0,488.0,652.14,516.97
2017,10,8,15,15,822.5,78.5,5.55,24.5,441.0,611.44,486.84
2017,10,8,15,30,797.0,75.0,5.4,24.0,394.0,569.63,455.14
2017,10,8,15,45,728.0,76.0,5.3,24.0,339.0,509.88,407.69
2017,10,8,16,0,659.0,77.0,5.2,24.0,284.0,450.64,359.71
2017,10,8,16,15,599.0,69.5,4.65,23.5,232.0,389.2,309.08
2017,10,8,16,30,539.0,62.0,4.1,23.0,180.0,330.7,259.6
2017,10,8,16,45,375.0,53.0,3.6,22.5,125.0,231.04,177.5
2017,10,8,17,0,211.0,44.0,3.1,22.0,70.0,145.04,106.27
2017,10,8,17,15,118.5,25.0,2.85,21.0,38.0,81.08,42.98
2017,10,8,17,30,26.0,6.0,2.6,20.0,6.0,13.2,0.0
2017,10,8,17,45,13.0,3.0,2.4,19.5,3.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,6,15,28.0,7.0,1.3,11.5,8.0,6.88,0.0
2017,10,9,6,30,56.0,14.0,1.4,12.0,16.0,12.0,0.0
2017,10,9,6,45,136.0,34.5,1.5,13.0,52.0,28.54,18.23
2017,10,9,7,0,216.0,55.0,1.6,14.0,88.0,41.86,31.05
2017,10,9,7,15,283.5,73.5,1.7,14.5,133.0,54.84,43.0
2017,10,9,7,30,351.0,92.0,1.8,15.0,178.0,68.94,55.69
2017,10,9,7,45,410.5,104.5,1.95,16.0,227.0,103.37,68.4
2017,10,9,8,0,470.0,117.0,2.1,17.0,276.0,143.75,94.64
2017,10,9,8,15,509.0,127.5,2.3,18.0,322.5,184.98,125.8
2017,10,9,8,30,548.0,138.0,2.5,19.0,369.0,229.7,161.75
2017,10,9,8,45,585.5,143.5,2.7,20.0,414.0,273.0,197.52
2017,10,9,9,0,623.0,149.0,2.9,21.0,459.0,319.4,235.91
2017,10,9,9,15,644.0,155.0,2.95,21.5,497.5,362.5,272.08
2017,10,9,9,30,665.0,161.0,3.0,22.0,536.0,406.5,308.31
2017,10,9,9,45,684.0,164.0,3.1,22.5,569.5,447.49,341.64
2017,10,9,10,0,703.0,167.0,3.2,23.0,603.0,488.67,374.41
2017,10,9,10,15,713.5,170.0,3.25,23.5,628.5,525.43,403.08
2017,10,9,10,30,724.0,173.0,3.3,24.0,654.0,561.28,430.43
2017,10,9,10,45,717.5,181.5,3.35,24.5,668.5,591.35,452.78
2017,10,9,11,0,711.0,190.0,3.4,25.0,683.0,619.19,473.01
2017,10,9,11,15,715.0,191.0,3.45,25.0,693.5,644.23,492.04
2017,10,9,11,30,719.0,192.0,3.5,25.0,704.0,667.37,509.48
2017,10,9,11,45,701.0,201.0,3.6,25.5,702.0,681.26,518.91
2017,10,9,12,0,683.0,210.0,3.7,26.0,700.0,692.31,526.21
2017,10,9,12,15,680.5,209.5,3.75,26.0,694.5,702.35,533.99
2017,10,9,12,30,678.0,209.0,3.8,26.0,689.0,709.99,540.05
2017,10,9,12,45,673.5,206.5,3.85,26.0,675.5,711.76,541.99
2017,10,9,13,0,669.0,204.0,3.9,26.0,662.0,711.05,542.21
2017,10,9,13,15,659.5,201.0,3.9,26.0,641.0,703.69,537.51
2017,10,9,13,30,650.0,198.0,3.9,26.0,620.0,693.91,531.12
2017,10,9,13,45,627.5,197.0,3.9,26.0,590.5,674.38,517.52
2017,10,9,14,0,605.0,196.0,3.9,26.0,561.0,650.98,501.15
2017,10,9,14,15,586.0,190.0,3.85,25.5,526.5,625.28,483.93
2017,10,9,14,30,567.0,184.0,3.8,25.0,492.0,598.07,465.37
2017,10,9,14,45,546.0,175.0,3.75,25.0,453.5,565.0,441.37
2017,10,9,15,0,525.0,166.0,3.7,25.0,415.0,530.95,416.34
2017,10,9,15,15,491.0,156.0,3.55,24.5,371.0,487.04,383.93
2017,10,9,15,30,457.0,146.0,3.4,24.0,327.0,443.42,351.09
2017,10,9,15,45,428.0,131.0,3.25,24.0,283.0,397.69,315.38
2017,10,9,16,0,399.0,116.0,3.1,24.0,239.0,352.58,279.33
2017,10,9,16,15,338.5,100.5,2.65,23.0,192.0,292.48,231.21
2017,10,9,16,30,278.0,85.0,2.2,22.0,145.0,230.24,180.37
2017,10,9,16,45,213.5,65.0,1.8,21.0,103.5,171.27,131.24
2017,10,9,17,0,149.0,45.0,1.4,20.0,62.0,116.99,85.04
2017,10,9,17,15,74.5,22.5,1.3,19.0,31.0,56.3,24.7
2017,10,9,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,6,15,8.5,4.0,1.4,12.5,4.5,3.93,0.0
2017,10,10,6,30,17.0,8.0,1.5,13.0,9.0,7.62,0.0
2017,10,10,6,45,58.5,30.0,1.6,13.5,38.0,26.6,16.37
2017,10,10,7,0,100.0,52.0,1.7,14.0,67.0,44.48,33.27
2017,10,10,7,15,146.5,77.0,1.85,14.5,108.0,60.69,48.1
2017,10,10,7,30,193.0,102.0,2.0,15.0,149.0,78.73,64.29
2017,10,10,7,45,237.0,124.0,2.15,16.0,194.5,111.62,81.09
2017,10,10,8,0,281.0,146.0,2.3,17.0,240.0,149.19,107.21
2017,10,10,8,15,315.5,163.0,2.4,17.5,283.5,185.86,134.92
2017,10,10,8,30,350.0,180.0,2.5,18.0,327.0,225.74,166.46
2017,10,10,8,45,381.5,192.5,2.65,19.0,368.0,264.2,197.25
2017,10,10,9,0,413.0,205.0,2.8,20.0,409.0,305.14,230.09
2017,10,10,9,15,435.5,215.5,2.85,20.5,446.0,341.16,259.48
2017,10,10,9,30,458.0,226.0,2.9,21.0,483.0,381.09,291.52
2017,10,10,9,45,572.5,196.0,3.0,22.0,536.0,425.62,325.86
2017,10,10,10,0,687.0,166.0,3.1,23.0,589.0,477.67,365.99
2017,10,10,10,15,698.5,169.0,3.1,23.5,614.5,514.24,394.4
2017,10,10,10,30,710.0,172.0,3.1,24.0,640.0,550.01,421.6
2017,10,10,10,45,715.5,175.0,3.15,24.5,658.0,581.31,445.03
2017,10,10,11,0,721.0,178.0,3.2,25.0,676.0,611.05,466.87
2017,10,10,11,15,725.0,179.5,3.2,25.0,686.5,636.68,486.17
2017,10,10,11,30,729.0,181.0,3.2,25.0,697.0,660.38,503.84
2017,10,10,11,45,722.0,185.0,3.2,25.5,697.5,677.0,515.11
2017,10,10,12,0,715.0,189.0,3.2,26.0,698.0,691.1,524.45
2017,10,10,12,15,712.5,188.5,3.2,26.0,692.5,701.39,532.21
2017,10,10,12,30,710.0,188.0,3.2,26.0,687.0,709.19,538.2
2017,10,10,12,45,625.5,207.5,3.2,26.0,641.0,674.87,512.98
2017,10,10,13,0,541.0,227.0,3.2,26.0,595.0,635.91,484.45
2017,10,10,13,15,498.5,235.0,3.2,26.0,566.5,615.74,469.93
2017,10,10,13,30,456.0,243.0,3.2,26.0,538.0,593.97,454.05
2017,10,10,13,45,444.0,235.0,3.2,26.0,511.5,576.5,442.04
2017,10,10,14,0,432.0,227.0,3.2,26.0,485.0,557.51,428.84
2017,10,10,14,15,451.0,207.0,3.25,25.5,462.5,546.17,422.85
2017,10,10,14,30,470.0,187.0,3.3,25.0,440.0,532.35,414.84
2017,10,10,14,45,478.5,169.0,3.35,24.5,409.5,511.12,400.91
2017,10,10,15,0,487.0,151.0,3.4,24.0,379.0,487.66,385.0
2017,10,10,15,15,349.0,154.5,3.45,23.0,310.0,388.32,309.11
2017,10,10,15,30,211.0,158.0,3.5,22.0,241.0,303.93,242.75
2017,10,10,15,45,179.0,143.5,3.55,21.5,207.0,258.84,207.31
2017,10,10,16,0,147.0,129.0,3.6,21.0,173.0,222.45,177.94
2017,10,10,16,15,122.0,106.5,3.55,20.0,139.0,181.46,144.59
2017,10,10,16,30,97.0,84.0,3.5,19.0,105.0,141.74,111.49
2017,10,10,16,45,63.5,61.5,3.5,18.5,73.5,99.84,75.94
2017,10,10,17,0,30.0,39.0,3.5,18.0,42.0,54.67,37.61
2017,10,10,17,15,15.0,19.5,3.3,17.5,21.0,25.21,5.8
2017,10,10,17,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
