Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,6,15,9.0,4.5,1.85,11.0,5.0,4.42,0.0
2017,10,11,6,30,18.0,9.0,2.0,11.0,10.0,8.5,0.0
2017,10,11,6,45,64.0,32.0,2.2,11.0,40.5,28.09,17.54
2017,10,11,7,0,110.0,55.0,2.4,11.0,71.0,46.55,35.43
2017,10,11,7,15,158.5,80.5,2.45,11.5,113.5,63.21,50.88
2017,10,11,7,30,207.0,106.0,2.5,12.0,156.0,81.32,67.34
2017,10,11,7,45,220.0,116.5,2.6,12.5,180.0,104.25,76.79
2017,10,11,8,0,233.0,127.0,2.7,13.0,204.0,128.55,93.8
2017,10,11,8,15,244.5,146.5,2.85,13.5,238.5,160.72,119.41
2017,10,11,8,30,256.0,166.0,3.0,14.0,273.0,194.03,146.89
2017,10,11,8,45,308.0,177.0,3.2,15.0,319.0,231.45,176.44
2017,10,11,9,0,360.0,188.0,3.4,16.0,365.0,273.41,210.04
2017,10,11,9,15,322.5,230.0,3.5,16.5,397.5,315.6,245.69
2017,10,11,9,30,285.0,272.0,3.6,17.0,430.0,354.5,277.49
2017,10,11,9,45,468.5,215.0,3.7,17.5,493.5,396.0,309.91
2017,10,11,10,0,652.0,158.0,3.8,18.0,557.0,451.33,354.22
2017,10,11,10,15,498.5,219.5,3.9,18.5,532.0,456.67,358.72
2017,10,11,10,30,345.0,281.0,4.0,19.0,507.0,450.95,353.4
2017,10,11,10,45,472.5,263.0,4.1,19.5,581.5,521.15,408.06
2017,10,11,11,0,600.0,245.0,4.2,20.0,656.0,598.13,466.9
2017,10,11,11,15,605.0,246.5,4.2,20.0,666.5,621.54,484.78
2017,10,11,11,30,610.0,248.0,4.2,20.0,677.0,643.41,501.56
2017,10,11,11,45,570.0,266.5,4.2,20.0,668.5,649.75,505.89
2017,10,11,12,0,530.0,285.0,4.2,20.0,660.0,652.98,507.85
2017,10,11,12,15,495.0,276.0,4.2,20.0,624.0,630.04,491.22
2017,10,11,12,30,460.0,267.0,4.2,20.0,588.0,604.36,472.55
2017,10,11,12,45,438.0,270.0,4.2,20.5,571.0,597.68,466.87
2017,10,11,13,0,416.0,273.0,4.2,21.0,554.0,589.23,459.78
2017,10,11,13,15,264.5,285.0,4.15,21.0,461.5,489.58,382.8
2017,10,11,13,30,113.0,297.0,4.1,21.0,369.0,382.93,299.05
2017,10,11,13,45,282.5,258.0,4.1,21.0,428.0,476.76,375.62
2017,10,11,14,0,452.0,219.0,4.1,21.0,487.0,561.26,443.11
2017,10,11,14,15,385.5,219.0,4.0,20.5,438.0,504.64,400.19
2017,10,11,14,30,319.0,219.0,3.9,20.0,389.0,455.47,362.8
2017,10,11,14,45,306.0,217.5,3.8,20.0,370.5,441.45,352.25
2017,10,11,15,0,293.0,216.0,3.7,20.0,352.0,427.28,341.36
2017,10,11,15,15,268.5,195.0,3.35,19.5,310.0,383.91,308.06
2017,10,11,15,30,244.0,174.0,3.0,19.0,268.0,340.85,274.55
2017,10,11,15,45,206.5,148.0,2.65,18.5,220.5,278.81,225.24
2017,10,11,16,0,169.0,122.0,2.3,18.0,173.0,224.82,181.44
2017,10,11,16,15,139.0,95.0,2.05,17.0,132.0,174.88,140.45
2017,10,11,16,30,109.0,68.0,1.8,16.0,91.0,126.15,99.59
2017,10,11,16,45,77.5,45.0,1.55,15.5,59.0,83.24,62.87
2017,10,11,17,0,46.0,22.0,1.3,15.0,27.0,41.74,27.24
2017,10,11,17,15,23.0,11.0,1.3,14.5,13.5,19.44,0.44
2017,10,11,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,12,6,15,53.0,8.5,1.8,7.5,10.5,8.36,0.0
2017,10,12,6,30,106.0,17.0,2.0,8.0,21.0,13.37,0.0
2017,10,12,6,45,239.5,33.0,2.2,9.0,61.0,25.65,15.4
2017,10,12,7,0,373.0,49.0,2.4,10.0,101.0,38.82,28.7
2017,10,12,7,15,458.5,60.0,2.65,10.5,150.5,45.38,35.13
2017,10,12,7,30,544.0,71.0,2.9,11.0,200.0,51.65,41.03
2017,10,12,7,45,600.5,78.5,3.2,11.5,250.5,86.97,51.6
2017,10,12,8,0,657.0,86.0,3.5,12.0,301.0,131.37,78.83
2017,10,12,8,15,695.5,92.0,3.5,12.5,350.5,177.16,113.95
2017,10,12,8,30,734.0,98.0,3.5,13.0,400.0,226.25,155.22
2017,10,12,8,45,762.0,102.0,3.5,14.0,445.5,273.97,196.91
2017,10,12,9,0,790.0,106.0,3.5,15.0,491.0,323.37,240.11
2017,10,12,9,15,809.5,109.5,3.5,15.5,531.0,370.84,281.9
2017,10,12,9,30,829.0,113.0,3.5,16.0,571.0,421.25,325.14
2017,10,12,9,45,808.5,129.5,3.5,16.5,597.5,461.45,359.65
2017,10,12,10,0,788.0,146.0,3.5,17.0,624.0,501.15,392.48
2017,10,12,10,15,799.0,148.5,3.55,17.5,651.0,540.46,424.2
2017,10,12,10,30,810.0,151.0,3.6,18.0,678.0,578.66,454.28
2017,10,12,10,45,807.5,157.0,3.65,18.5,694.5,611.16,479.32
2017,10,12,11,0,805.0,163.0,3.7,19.0,711.0,641.4,502.11
2017,10,12,11,15,809.0,164.0,3.75,19.5,722.0,668.52,522.3
2017,10,12,11,30,813.0,165.0,3.8,20.0,733.0,693.42,540.52
2017,10,12,11,45,801.5,170.5,3.85,20.5,732.0,710.05,552.22
2017,10,12,12,0,790.0,176.0,3.9,21.0,731.0,723.76,561.65
2017,10,12,12,15,787.5,175.5,3.9,21.0,725.5,734.9,570.29
2017,10,12,12,30,785.0,175.0,3.9,21.0,720.0,743.31,576.91
2017,10,12,12,45,794.5,167.0,3.95,21.5,709.5,749.96,581.67
2017,10,12,13,0,804.0,159.0,4.0,22.0,699.0,753.8,584.4
2017,10,12,13,15,795.0,157.0,4.0,22.0,676.5,747.58,580.5
2017,10,12,13,30,786.0,155.0,4.0,22.0,654.0,738.55,574.62
2017,10,12,13,45,750.5,160.0,4.0,22.0,619.5,715.25,557.91
2017,10,12,14,0,715.0,165.0,4.0,22.0,585.0,689.83,539.6
2017,10,12,14,15,695.0,160.0,3.95,22.0,548.0,662.95,520.37
2017,10,12,14,30,675.0,155.0,3.9,22.0,511.0,634.17,499.54
2017,10,12,14,45,628.0,154.0,3.85,22.0,465.5,590.18,466.73
2017,10,12,15,0,581.0,153.0,3.8,22.0,420.0,544.48,432.25
2017,10,12,15,15,545.5,143.5,3.55,21.5,374.0,499.14,398.13
2017,10,12,15,30,510.0,134.0,3.3,21.0,328.0,454.04,363.47
2017,10,12,15,45,450.5,123.5,3.05,20.5,278.0,395.39,317.32
2017,10,12,16,0,391.0,113.0,2.8,20.0,228.0,339.42,272.27
2017,10,12,16,15,332.0,96.0,2.4,18.5,180.5,279.53,223.88
2017,10,12,16,30,273.0,79.0,2.0,17.0,133.0,217.49,172.47
2017,10,12,16,45,200.5,57.0,1.65,16.0,90.5,153.7,118.5
2017,10,12,17,0,128.0,35.0,1.3,15.0,48.0,94.63,67.12
2017,10,12,17,15,64.0,17.5,1.3,14.5,24.0,44.04,0.0
2017,10,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,6,15,29.5,6.5,1.1,9.5,8.0,6.39,0.0
2017,10,13,6,30,59.0,13.0,1.1,10.0,16.0,12.78,0.0
2017,10,13,6,45,167.5,32.0,1.15,10.5,52.5,24.89,14.36
2017,10,13,7,0,276.0,51.0,1.2,11.0,89.0,39.11,28.79
2017,10,13,7,15,357.0,65.0,1.45,11.5,135.0,48.62,37.86
2017,10,13,7,30,438.0,79.0,1.7,12.0,181.0,57.7,46.26
2017,10,13,7,45,502.5,87.5,2.0,12.5,230.5,88.26,55.98
2017,10,13,8,0,567.0,96.0,2.3,13.0,280.0,129.78,81.14
2017,10,13,8,15,607.0,103.5,2.4,13.5,327.5,172.33,113.14
2017,10,13,8,30,647.0,111.0,2.5,14.0,375.0,218.47,151.15
2017,10,13,8,45,686.0,113.5,2.6,15.0,420.5,263.14,189.15
2017,10,13,9,0,725.0,116.0,2.7,16.0,466.0,310.71,229.85
2017,10,13,9,15,746.0,120.0,2.75,16.5,505.5,356.11,269.34
2017,10,13,9,30,767.0,124.0,2.8,17.0,545.0,402.12,308.61
2017,10,13,9,45,772.0,131.5,2.9,18.0,576.0,444.96,344.09
2017,10,13,10,0,777.0,139.0,3.0,19.0,607.0,486.68,377.61
2017,10,13,10,15,788.0,141.0,3.05,19.5,633.5,524.97,408.29
2017,10,13,10,30,799.0,143.0,3.1,20.0,660.0,562.15,437.39
2017,10,13,10,45,810.0,143.5,3.2,21.0,679.5,596.58,463.09
2017,10,13,11,0,821.0,144.0,3.3,22.0,699.0,630.46,487.71
2017,10,13,11,15,825.0,144.5,3.3,22.0,709.5,656.93,508.04
2017,10,13,11,30,829.0,145.0,3.3,22.0,720.0,681.15,526.46
2017,10,13,11,45,827.5,146.5,3.3,22.5,722.0,700.3,539.91
2017,10,13,12,0,826.0,148.0,3.3,23.0,724.0,716.77,551.25
2017,10,13,12,15,824.0,147.5,3.3,23.0,718.5,728.15,559.97
2017,10,13,12,30,822.0,147.0,3.3,23.0,713.0,736.72,566.66
2017,10,13,12,45,788.5,158.0,3.35,23.5,692.5,732.95,563.0
2017,10,13,13,0,755.0,169.0,3.4,24.0,672.0,725.28,556.64
2017,10,13,13,15,745.0,166.5,3.4,24.0,650.0,717.88,551.98
2017,10,13,13,30,735.0,164.0,3.4,24.0,628.0,707.83,545.41
2017,10,13,13,45,706.0,166.5,3.45,24.0,595.5,686.96,530.89
2017,10,13,14,0,677.0,169.0,3.5,24.0,563.0,664.02,514.8
2017,10,13,14,15,657.0,163.5,3.5,23.5,527.5,637.19,496.84
2017,10,13,14,30,637.0,158.0,3.5,23.0,492.0,608.58,477.28
2017,10,13,14,45,596.5,155.0,3.55,23.0,448.5,565.56,445.66
2017,10,13,15,0,556.0,152.0,3.6,23.0,405.0,524.95,415.31
2017,10,13,15,15,521.0,142.5,3.4,22.5,360.0,480.72,382.11
2017,10,13,15,30,486.0,133.0,3.2,22.0,315.0,436.77,348.42
2017,10,13,15,45,430.5,122.0,3.05,21.5,267.0,380.78,304.52
2017,10,13,16,0,375.0,111.0,2.9,21.0,219.0,327.23,261.54
2017,10,13,16,15,316.5,93.5,2.5,20.0,172.5,267.88,213.18
2017,10,13,16,30,258.0,76.0,2.1,19.0,126.0,206.24,161.96
2017,10,13,16,45,187.5,54.5,1.75,18.0,85.0,144.77,110.21
2017,10,13,17,0,117.0,33.0,1.4,17.0,44.0,87.86,60.57
2017,10,13,17,15,58.5,16.5,1.35,16.0,22.0,40.5,0.0
2017,10,13,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,14,6,15,83.5,7.0,1.6,8.5,10.0,0.0,0.0
2017,10,14,6,30,167.0,14.0,1.8,9.0,20.0,13.76,0.0
2017,10,14,6,45,317.5,26.0,2.0,10.0,60.5,20.06,10.16
2017,10,14,7,0,468.0,38.0,2.2,11.0,101.0,28.54,19.44
2017,10,14,7,15,551.0,46.0,2.45,11.5,150.5,32.9,23.81
2017,10,14,7,30,634.0,54.0,2.7,12.0,200.0,37.08,27.77
2017,10,14,7,45,686.0,59.5,2.95,13.0,250.5,73.62,39.32
2017,10,14,8,0,738.0,65.0,3.2,14.0,301.0,119.62,65.62
2017,10,14,8,15,772.5,69.5,3.15,14.5,350.5,167.04,101.25
2017,10,14,8,30,807.0,74.0,3.1,15.0,400.0,217.23,143.24
2017,10,14,8,45,832.0,77.0,3.1,16.0,445.0,266.25,186.12
2017,10,14,9,0,857.0,80.0,3.1,17.0,490.0,316.52,230.24
2017,10,14,9,15,875.0,82.5,3.05,17.5,530.5,364.98,272.96
2017,10,14,9,30,893.0,85.0,3.0,18.0,571.0,413.51,314.81
2017,10,14,9,45,888.0,94.0,2.95,18.5,601.5,458.26,352.78
2017,10,14,10,0,883.0,103.0,2.9,19.0,632.0,500.83,387.8
2017,10,14,10,15,893.0,104.5,2.85,19.5,658.5,541.44,420.26
2017,10,14,10,30,903.0,106.0,2.8,20.0,685.0,580.58,450.69
2017,10,14,10,45,901.0,110.5,2.8,20.5,702.5,614.19,476.3
2017,10,14,11,0,899.0,115.0,2.8,21.0,720.0,645.27,499.4
2017,10,14,11,15,903.0,116.0,2.7,21.5,731.0,673.99,519.93
2017,10,14,11,30,907.0,117.0,2.6,22.0,742.0,700.23,538.16
2017,10,14,11,45,899.5,121.0,2.55,22.5,742.5,719.23,550.96
2017,10,14,12,0,892.0,125.0,2.5,23.0,743.0,735.13,561.35
2017,10,14,12,15,890.0,124.5,2.45,23.0,737.0,747.2,570.15
2017,10,14,12,30,888.0,124.0,2.4,23.0,731.0,756.25,576.61
2017,10,14,12,45,882.0,124.0,2.4,23.5,717.0,759.9,578.35
2017,10,14,13,0,876.0,124.0,2.4,24.0,703.0,760.46,578.09
2017,10,14,13,15,868.0,122.0,2.4,24.0,680.5,754.45,574.54
2017,10,14,13,30,860.0,120.0,2.4,24.0,658.0,745.41,569.03
2017,10,14,13,45,836.5,122.5,2.4,24.0,626.0,727.25,557.03
2017,10,14,14,0,813.0,125.0,2.4,24.0,594.0,708.67,544.28
2017,10,14,14,15,796.0,121.5,2.35,24.0,558.0,684.08,527.16
2017,10,14,14,30,779.0,118.0,2.3,24.0,522.0,657.27,508.27
2017,10,14,14,45,749.0,115.5,2.3,24.0,479.0,621.18,482.53
2017,10,14,15,0,719.0,113.0,2.3,24.0,436.0,583.89,455.48
2017,10,14,15,15,686.0,107.0,2.15,23.5,389.5,540.12,423.39
2017,10,14,15,30,653.0,101.0,2.0,23.0,343.0,495.97,390.24
2017,10,14,15,45,604.0,94.0,1.9,23.0,293.5,442.14,348.25
2017,10,14,16,0,555.0,87.0,1.8,23.0,244.0,389.63,306.21
2017,10,14,16,15,486.0,76.5,1.6,22.0,194.5,325.98,255.26
2017,10,14,16,30,417.0,66.0,1.4,21.0,145.0,266.61,206.17
2017,10,14,16,45,312.5,51.0,1.25,20.0,100.0,193.9,145.82
2017,10,14,17,0,208.0,36.0,1.1,19.0,55.0,129.93,88.55
2017,10,14,17,15,104.0,18.0,1.15,18.5,27.5,59.54,0.0
2017,10,14,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,15,6,15,33.5,6.0,1.4,10.5,7.0,0.0,0.0
2017,10,15,6,30,67.0,12.0,1.5,11.0,14.0,11.8,0.0
2017,10,15,6,45,188.5,29.0,1.6,11.5,50.0,22.56,11.58
2017,10,15,7,0,310.0,46.0,1.7,12.0,86.0,35.23,25.12
2017,10,15,7,15,395.5,58.0,1.85,12.5,132.5,43.28,32.88
2017,10,15,7,30,481.0,70.0,2.0,13.0,179.0,51.63,40.63
2017,10,15,7,45,537.0,79.5,2.15,14.0,228.0,79.9,49.16
2017,10,15,8,0,593.0,89.0,2.3,15.0,277.0,122.12,73.63
2017,10,15,8,15,633.0,95.5,2.25,15.5,324.5,164.8,104.89
2017,10,15,8,30,673.0,102.0,2.2,16.0,372.0,211.0,142.43
2017,10,15,8,45,702.0,107.5,2.2,17.0,416.0,256.92,181.43
2017,10,15,9,0,731.0,113.0,2.2,18.0,460.0,304.73,222.16
2017,10,15,9,15,752.0,117.0,2.15,19.0,499.5,350.14,260.68
2017,10,15,9,30,773.0,121.0,2.1,20.0,539.0,396.15,298.73
2017,10,15,9,45,673.5,149.0,2.05,21.0,529.0,414.62,315.73
2017,10,15,10,0,574.0,177.0,2.0,22.0,519.0,423.62,324.0
2017,10,15,10,15,698.0,154.5,1.9,23.0,587.5,487.42,371.88
2017,10,15,10,30,822.0,132.0,1.8,24.0,656.0,559.31,424.27
2017,10,15,10,45,824.0,135.5,1.75,25.0,673.5,591.72,446.81
2017,10,15,11,0,826.0,139.0,1.7,26.0,691.0,622.04,467.38
2017,10,15,11,15,830.0,140.0,1.5,26.5,701.5,648.95,484.92
2017,10,15,11,30,834.0,141.0,1.3,27.0,712.0,673.59,500.16
2017,10,15,11,45,828.5,144.0,1.15,27.5,713.0,691.56,510.56
2017,10,15,12,0,823.0,147.0,1.0,28.0,714.0,706.72,518.66
2017,10,15,12,15,820.5,146.5,0.75,28.0,708.0,717.62,523.46
2017,10,15,12,30,818.0,146.0,0.5,28.0,702.0,725.7,525.8
2017,10,15,12,45,822.0,141.0,0.3,28.5,690.0,730.98,525.86
2017,10,15,13,0,826.0,136.0,0.1,29.0,678.0,733.38,524.33
2017,10,15,13,15,817.5,134.0,0.2,29.0,656.0,727.08,522.07
2017,10,15,13,30,809.0,132.0,0.3,29.0,634.0,719.63,519.28
2017,10,15,13,45,786.5,133.0,0.45,29.5,602.5,701.38,508.97
2017,10,15,14,0,764.0,134.0,0.6,30.0,571.0,680.77,496.95
2017,10,15,14,15,745.5,130.0,0.7,29.5,535.5,655.38,482.85
2017,10,15,14,30,727.0,126.0,0.8,29.0,500.0,627.97,466.9
2017,10,15,14,45,693.0,123.5,0.95,29.0,457.0,590.45,442.77
2017,10,15,15,0,659.0,121.0,1.1,29.0,414.0,552.04,417.19
2017,10,15,15,15,624.5,114.0,1.0,28.5,368.5,507.98,386.0
2017,10,15,15,30,590.0,107.0,0.9,28.0,323.0,463.76,353.94
2017,10,15,15,45,534.5,99.5,0.85,27.5,274.0,406.21,311.38
2017,10,15,16,0,479.0,92.0,0.8,27.0,225.0,353.52,271.15
2017,10,15,16,15,412.0,79.0,0.9,25.5,177.5,291.95,224.25
2017,10,15,16,30,345.0,66.0,1.0,24.0,130.0,234.57,178.58
2017,10,15,16,45,248.5,49.0,1.1,23.0,87.5,165.94,122.61
2017,10,15,17,0,152.0,32.0,1.2,22.0,45.0,105.16,68.47
2017,10,15,17,15,76.0,16.0,1.2,21.5,22.5,37.94,0.0
2017,10,15,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,5.5,1.05,11.5,5.5,0.0,0.0
2017,10,16,6,30,0.0,11.0,1.0,12.0,11.0,10.81,0.0
2017,10,16,6,45,148.5,28.0,0.95,12.5,47.0,21.8,10.4
2017,10,16,7,0,297.0,45.0,0.9,13.0,83.0,34.51,24.35
2017,10,16,7,15,381.5,58.0,1.05,13.5,129.0,43.4,32.84
2017,10,16,7,30,466.0,71.0,1.2,14.0,175.0,52.92,41.6
2017,10,16,7,45,533.0,79.0,1.35,15.0,225.0,77.64,47.96
2017,10,16,8,0,600.0,87.0,1.5,16.0,275.0,119.02,70.74
2017,10,16,8,15,640.0,93.5,1.45,16.5,322.5,161.89,101.62
2017,10,16,8,30,680.0,100.0,1.4,17.0,370.0,208.26,138.83
2017,10,16,8,45,714.5,103.5,1.35,18.0,415.0,253.87,176.91
2017,10,16,9,0,749.0,107.0,1.3,19.0,460.0,301.85,217.15
2017,10,16,9,15,769.5,111.0,1.3,19.5,499.5,347.76,256.19
2017,10,16,9,30,790.0,115.0,1.3,20.0,539.0,394.18,294.83
2017,10,16,9,45,806.0,117.5,1.35,21.0,572.0,440.03,331.63
2017,10,16,10,0,822.0,120.0,1.4,22.0,605.0,482.78,365.06
2017,10,16,10,15,832.5,122.0,1.35,22.5,631.5,521.75,395.02
2017,10,16,10,30,843.0,124.0,1.3,23.0,658.0,559.46,423.13
2017,10,16,10,45,848.0,126.5,1.3,24.0,676.0,593.13,446.98
2017,10,16,11,0,853.0,129.0,1.3,25.0,694.0,624.81,468.71
2017,10,16,11,15,857.0,129.5,1.25,25.5,705.0,651.8,487.16
2017,10,16,11,30,861.0,130.0,1.2,26.0,716.0,676.43,503.53
2017,10,16,11,45,670.0,191.5,1.2,26.5,648.5,631.33,469.46
2017,10,16,12,0,479.0,253.0,1.2,27.0,581.0,576.29,428.29
2017,10,16,12,15,555.0,223.5,1.15,27.5,600.0,608.43,451.8
2017,10,16,12,30,631.0,194.0,1.1,28.0,619.0,641.66,474.94
2017,10,16,12,45,733.0,163.5,1.1,28.5,648.0,689.13,508.09
2017,10,16,13,0,835.0,133.0,1.1,29.0,677.0,732.92,538.18
2017,10,16,13,15,826.5,131.5,1.05,29.0,655.0,727.1,533.85
2017,10,16,13,30,818.0,130.0,1.0,29.0,633.0,718.41,528.12
2017,10,16,13,45,731.0,137.0,1.0,29.5,571.5,663.44,489.9
2017,10,16,14,0,644.0,144.0,1.0,30.0,510.0,605.69,449.71
2017,10,16,14,15,695.0,132.5,0.95,29.5,505.0,620.65,462.15
2017,10,16,14,30,746.0,121.0,0.9,29.0,500.0,631.52,470.93
2017,10,16,14,45,714.5,117.5,0.9,29.0,457.0,594.27,445.2
2017,10,16,15,0,683.0,114.0,0.9,29.0,414.0,555.99,418.69
2017,10,16,15,15,649.0,107.5,0.8,28.5,368.5,512.31,387.83
2017,10,16,15,30,615.0,101.0,0.7,28.0,323.0,468.39,356.03
2017,10,16,15,45,560.0,94.0,0.65,27.5,274.0,413.02,315.17
2017,10,16,16,0,505.0,87.0,0.6,27.0,225.0,358.23,273.51
2017,10,16,16,15,436.5,75.0,0.7,25.5,177.0,296.48,226.68
2017,10,16,16,30,368.0,63.0,0.8,24.0,129.0,239.01,181.04
2017,10,16,16,45,266.0,46.5,0.95,23.0,86.0,168.41,123.63
2017,10,16,17,0,164.0,30.0,1.1,22.0,43.0,105.55,66.16
2017,10,16,17,15,82.0,15.0,1.1,21.5,21.5,38.34,0.0
2017,10,16,17,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,6,15,13.5,3.0,0.65,14.0,3.0,0.0,0.0
2017,10,17,6,30,27.0,6.0,0.6,14.0,6.0,5.9,0.0
2017,10,17,6,45,98.5,25.0,0.55,14.5,35.5,20.96,9.01
2017,10,17,7,0,170.0,44.0,0.5,15.0,65.0,35.97,25.31
2017,10,17,7,15,236.0,63.5,0.55,15.5,107.0,47.94,36.5
2017,10,17,7,30,302.0,83.0,0.6,16.0,149.0,61.52,48.79
2017,10,17,7,45,348.5,99.5,0.65,17.0,193.5,86.32,59.55
2017,10,17,8,0,395.0,116.0,0.7,18.0,238.0,124.16,82.55
2017,10,17,8,15,467.5,112.0,0.65,18.5,279.0,152.79,100.52
2017,10,17,8,30,540.0,108.0,0.6,19.0,320.0,187.65,126.13
2017,10,17,8,45,555.5,118.5,0.6,19.5,358.0,228.29,160.03
2017,10,17,9,0,571.0,129.0,0.6,20.0,396.0,269.78,194.73
2017,10,17,9,15,507.0,160.0,0.75,21.0,411.5,304.39,225.29
2017,10,17,9,30,443.0,191.0,0.9,22.0,427.0,332.84,249.67
2017,10,17,9,45,489.0,189.5,1.1,23.0,464.5,371.06,279.45
2017,10,17,10,0,535.0,188.0,1.3,24.0,502.0,411.87,310.8
2017,10,17,10,15,533.0,198.0,1.45,24.5,521.5,442.25,334.47
2017,10,17,10,30,531.0,208.0,1.6,25.0,541.0,471.34,356.71
2017,10,17,10,45,483.0,234.0,1.75,25.5,544.0,488.73,369.56
2017,10,17,11,0,435.0,260.0,1.9,26.0,547.0,502.25,379.13
2017,10,17,11,15,418.5,269.0,1.95,26.0,548.5,515.2,388.91
2017,10,17,11,30,402.0,278.0,2.0,26.0,550.0,524.78,396.13
2017,10,17,11,45,333.5,295.5,2.1,26.5,522.0,508.07,382.95
2017,10,17,12,0,265.0,313.0,2.2,27.0,494.0,488.09,367.29
2017,10,17,12,15,298.5,303.0,2.2,27.0,505.0,507.48,382.38
2017,10,17,12,30,332.0,293.0,2.2,27.0,516.0,526.43,396.93
2017,10,17,12,45,360.0,279.5,2.2,27.5,516.5,537.23,404.84
2017,10,17,13,0,388.0,266.0,2.2,28.0,517.0,546.8,411.92
2017,10,17,13,15,322.5,270.0,2.1,28.0,474.0,507.64,382.83
2017,10,17,13,30,257.0,274.0,2.0,28.0,431.0,467.72,353.21
2017,10,17,13,45,334.0,244.5,1.95,28.0,438.5,490.45,372.0
2017,10,17,14,0,411.0,215.0,1.9,28.0,446.0,516.39,392.46
2017,10,17,14,15,535.5,165.5,1.9,27.5,447.5,543.26,415.52
2017,10,17,14,30,660.0,116.0,1.9,27.0,449.0,566.68,435.76
2017,10,17,14,45,574.5,139.0,1.9,27.0,411.5,522.82,402.72
2017,10,17,15,0,489.0,162.0,1.9,27.0,374.0,484.61,373.75
2017,10,17,15,15,456.5,149.5,1.65,26.0,330.5,441.03,342.14
2017,10,17,15,30,424.0,137.0,1.4,25.0,287.0,397.74,309.98
2017,10,17,15,45,391.0,120.5,1.2,24.0,243.5,350.42,274.05
2017,10,17,16,0,358.0,104.0,1.0,23.0,200.0,304.08,237.76
2017,10,17,16,15,300.5,85.5,1.0,22.0,155.0,245.79,191.42
2017,10,17,16,30,243.0,67.0,1.0,21.0,110.0,191.03,146.55
2017,10,17,16,45,176.5,46.0,1.05,20.0,72.0,127.4,93.77
2017,10,17,17,0,110.0,25.0,1.1,19.0,34.0,79.08,46.83
2017,10,17,17,15,55.0,12.5,1.1,18.0,17.0,27.88,0.0
2017,10,17,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,23.5,4.0,0.9,9.5,4.5,0.0,0.0
2017,10,18,6,30,47.0,8.0,0.8,10.0,9.0,7.86,0.0
2017,10,18,6,45,160.0,25.5,0.7,10.5,42.5,19.88,7.65
2017,10,18,7,0,273.0,43.0,0.6,11.0,76.0,33.08,23.16
2017,10,18,7,15,357.5,57.0,0.6,11.5,121.0,42.85,32.57
2017,10,18,7,30,442.0,71.0,0.6,12.0,166.0,52.18,41.26
2017,10,18,7,45,502.0,81.0,0.65,12.5,214.5,75.34,48.91
2017,10,18,8,0,562.0,91.0,0.7,13.0,263.0,115.84,71.06
2017,10,18,8,15,603.0,98.5,0.7,13.5,309.5,157.42,100.5
2017,10,18,8,30,644.0,106.0,0.7,14.0,356.0,202.67,136.45
2017,10,18,8,45,677.0,111.0,0.7,15.0,400.5,247.21,173.48
2017,10,18,9,0,710.0,116.0,0.7,16.0,445.0,294.05,212.69
2017,10,18,9,15,702.5,115.5,0.6,17.0,463.0,324.95,239.84
2017,10,18,9,30,695.0,115.0,0.5,18.0,481.0,353.98,264.63
2017,10,18,9,45,732.5,126.0,0.45,19.0,533.0,409.78,307.8
2017,10,18,10,0,770.0,137.0,0.4,20.0,585.0,467.21,350.43
2017,10,18,10,15,781.0,139.5,0.35,20.5,610.5,505.21,378.66
2017,10,18,10,30,792.0,142.0,0.3,21.0,636.0,542.12,405.36
2017,10,18,10,45,801.0,143.0,0.3,22.0,654.5,575.21,428.3
2017,10,18,11,0,810.0,144.0,0.3,23.0,673.0,606.67,449.42
2017,10,18,11,15,813.5,145.0,0.5,23.5,683.5,633.01,469.82
2017,10,18,11,30,817.0,146.0,0.7,24.0,694.0,657.09,488.46
2017,10,18,11,45,819.0,145.5,0.9,24.5,696.0,676.4,503.58
2017,10,18,12,0,821.0,145.0,1.1,25.0,698.0,692.81,516.49
2017,10,18,12,15,818.0,144.5,1.3,25.0,691.5,703.21,526.07
2017,10,18,12,30,815.0,144.0,1.5,25.0,685.0,711.65,534.16
2017,10,18,12,45,774.5,156.5,1.7,25.0,662.5,704.11,530.42
2017,10,18,13,0,734.0,169.0,1.9,25.0,640.0,693.55,524.45
2017,10,18,13,15,671.5,170.0,2.0,24.5,590.0,653.25,497.85
2017,10,18,13,30,609.0,171.0,2.1,24.0,540.0,610.76,469.26
2017,10,18,13,45,645.5,164.0,2.25,24.0,538.5,626.3,482.48
2017,10,18,14,0,682.0,157.0,2.4,24.0,537.0,638.84,493.08
2017,10,18,14,15,662.0,151.5,2.45,23.5,501.5,612.24,475.31
2017,10,18,14,30,642.0,146.0,2.5,23.0,466.0,583.87,456.15
2017,10,18,14,45,615.0,139.5,2.55,22.5,425.5,548.54,431.36
2017,10,18,15,0,588.0,133.0,2.6,22.0,385.0,510.05,403.66
2017,10,18,15,15,552.5,124.5,2.55,21.0,341.0,466.48,371.74
2017,10,18,15,30,517.0,116.0,2.5,20.0,297.0,423.21,339.08
2017,10,18,15,45,472.0,104.0,2.5,19.5,251.0,371.73,298.43
2017,10,18,16,0,427.0,92.0,2.5,19.0,205.0,321.93,257.88
2017,10,18,16,15,362.0,77.5,2.35,18.0,159.0,262.48,208.73
2017,10,18,16,30,297.0,63.0,2.2,17.0,113.0,207.15,161.74
2017,10,18,16,45,214.5,44.0,2.1,16.5,74.0,144.58,107.92
2017,10,18,17,0,132.0,25.0,2.0,16.0,35.0,84.94,47.71
2017,10,18,17,15,66.0,12.5,2.05,15.0,17.5,30.71,0.0
2017,10,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,6,45,192.0,16.5,2.25,11.0,39.0,12.01,1.73
2017,10,19,7,0,384.0,33.0,2.4,11.0,78.0,24.85,15.88
2017,10,19,7,15,470.0,41.5,2.4,11.5,122.5,29.87,20.96
2017,10,19,7,30,556.0,50.0,2.4,12.0,167.0,34.65,25.52
2017,10,19,7,45,605.5,56.0,2.45,12.5,213.5,54.14,29.9
2017,10,19,8,0,655.0,62.0,2.5,13.0,260.0,95.51,50.92
2017,10,19,8,15,327.5,65.0,2.5,13.0,164.0,93.12,59.36
2017,10,19,8,30,0.0,68.0,2.5,13.0,68.0,65.73,50.55
2017,10,19,8,45,0.0,90.5,2.5,13.5,90.5,87.02,68.3
2017,10,19,9,0,0.0,113.0,2.5,14.0,113.0,108.08,85.54
2017,10,19,9,15,1.0,139.0,2.5,14.0,139.5,132.72,105.67
2017,10,19,9,30,2.0,165.0,2.5,14.0,166.0,157.52,125.74
2017,10,19,9,45,16.0,196.0,2.55,14.5,205.0,192.32,153.36
2017,10,19,10,0,30.0,227.0,2.6,15.0,244.0,226.19,179.97
2017,10,19,10,15,43.5,247.5,2.65,15.5,274.0,253.87,201.46
2017,10,19,10,30,57.0,268.0,2.7,16.0,304.0,282.67,223.71
2017,10,19,10,45,66.5,280.5,2.75,16.5,323.0,302.92,239.1
2017,10,19,11,0,76.0,293.0,2.8,17.0,342.0,323.72,254.87
2017,10,19,11,15,51.5,277.0,2.9,17.0,310.5,297.6,234.25
2017,10,19,11,30,27.0,261.0,3.0,17.0,279.0,268.75,211.4
2017,10,19,11,45,27.5,261.5,3.2,17.5,280.5,272.33,214.01
2017,10,19,12,0,28.0,262.0,3.4,18.0,282.0,274.89,215.77
2017,10,19,12,15,30.5,264.0,3.55,18.0,285.0,280.23,220.16
2017,10,19,12,30,33.0,266.0,3.7,18.0,288.0,285.59,224.61
2017,10,19,12,45,27.5,253.0,3.85,18.0,271.0,270.28,212.73
2017,10,19,13,0,22.0,240.0,4.0,18.0,254.0,250.58,197.41
2017,10,19,13,15,21.5,232.5,4.05,17.5,246.0,243.43,192.42
2017,10,19,13,30,21.0,225.0,4.1,17.0,238.0,236.2,187.34
2017,10,19,13,45,10.5,187.0,4.2,17.0,193.5,191.04,151.27
2017,10,19,14,0,0.0,149.0,4.3,17.0,149.0,145.93,114.82
2017,10,19,14,15,0.0,139.5,4.2,16.5,139.5,136.71,107.8
2017,10,19,14,30,0.0,130.0,4.1,16.0,130.0,127.47,100.68
2017,10,19,14,45,0.0,124.5,4.1,16.0,124.5,122.34,96.71
2017,10,19,15,0,0.0,119.0,4.1,16.0,119.0,117.29,92.78
2017,10,19,15,15,0.0,105.5,4.0,16.0,105.5,103.96,81.91
2017,10,19,15,30,0.0,92.0,3.9,16.0,92.0,90.59,70.91
2017,10,19,15,45,0.0,78.0,3.85,16.0,78.0,76.66,59.29
2017,10,19,16,0,0.0,64.0,3.8,16.0,64.0,62.68,47.46
2017,10,19,16,15,0.0,50.5,3.55,15.5,50.5,49.17,35.93
2017,10,19,16,30,0.0,37.0,3.3,15.0,37.0,35.74,24.32
2017,10,19,16,45,0.0,24.5,3.1,14.5,24.5,23.65,13.68
2017,10,19,17,0,0.0,12.0,2.9,14.0,12.0,11.57,1.35
2017,10,19,17,15,0.0,6.0,2.8,13.5,6.0,5.9,0.0
2017,10,19,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,6,45,112.0,21.0,1.2,10.5,33.5,16.27,3.31
2017,10,20,7,0,224.0,42.0,1.3,11.0,67.0,32.47,22.36
2017,10,20,7,15,296.5,56.5,1.5,11.5,107.5,42.69,32.28
2017,10,20,7,30,369.0,71.0,1.7,12.0,148.0,52.45,41.4
2017,10,20,7,45,419.0,82.5,1.9,12.5,191.0,70.52,48.04
2017,10,20,8,0,469.0,94.0,2.1,13.0,234.0,107.32,68.35
2017,10,20,8,15,523.5,95.5,2.2,13.0,275.5,140.9,90.97
2017,10,20,8,30,578.0,97.0,2.3,13.0,317.0,178.79,120.7
2017,10,20,8,45,499.0,128.5,2.4,13.5,334.0,218.76,158.91
2017,10,20,9,0,420.0,160.0,2.5,14.0,351.0,250.48,189.65
2017,10,20,9,15,216.5,172.0,2.6,14.5,271.0,221.52,173.03
2017,10,20,9,30,13.0,184.0,2.7,15.0,191.0,178.64,142.19
2017,10,20,9,45,29.5,211.5,2.8,15.5,228.5,209.16,166.31
2017,10,20,10,0,46.0,239.0,2.9,16.0,266.0,243.72,193.35
2017,10,20,10,15,159.5,257.0,2.95,16.0,354.5,315.78,250.44
2017,10,20,10,30,273.0,275.0,3.0,16.0,443.0,396.65,314.07
2017,10,20,10,45,384.0,252.5,3.1,16.5,496.0,446.88,353.59
2017,10,20,11,0,495.0,230.0,3.2,17.0,549.0,502.65,397.37
2017,10,20,11,15,265.5,250.5,3.25,17.0,422.0,400.62,317.4
2017,10,20,11,30,36.0,271.0,3.3,17.0,295.0,284.74,224.03
2017,10,20,11,45,452.0,191.0,3.4,17.0,491.5,479.43,383.5
2017,10,20,12,0,868.0,111.0,3.5,17.0,688.0,682.39,542.02
2017,10,20,12,15,479.0,206.0,3.55,17.0,524.0,530.64,421.95
2017,10,20,12,30,90.0,301.0,3.6,17.0,360.0,359.21,283.32
2017,10,20,12,45,89.5,295.5,3.7,17.0,353.0,355.71,281.55
2017,10,20,13,0,89.0,290.0,3.8,17.0,346.0,351.88,278.98
2017,10,20,13,15,200.0,273.5,3.85,17.0,394.0,417.8,333.3
2017,10,20,13,30,311.0,257.0,3.9,17.0,442.0,483.32,386.39
2017,10,20,13,45,351.5,235.0,4.0,17.0,435.0,487.7,391.2
2017,10,20,14,0,392.0,213.0,4.1,17.0,428.0,489.79,394.47
2017,10,20,14,15,486.5,174.0,4.1,16.5,423.5,512.92,415.53
2017,10,20,14,30,581.0,135.0,4.1,16.0,419.0,527.46,429.72
2017,10,20,14,45,480.0,143.0,4.2,16.0,364.5,461.01,376.84
2017,10,20,15,0,379.0,151.0,4.3,16.0,310.0,400.58,328.12
2017,10,20,15,15,352.0,140.0,4.25,15.5,275.0,358.11,294.59
2017,10,20,15,30,325.0,129.0,4.2,15.0,240.0,323.18,266.27
2017,10,20,15,45,298.0,112.5,4.2,15.0,202.5,282.55,232.25
2017,10,20,16,0,271.0,96.0,4.2,15.0,165.0,242.83,198.23
2017,10,20,16,15,233.5,78.0,3.9,14.5,128.0,197.84,159.34
2017,10,20,16,30,196.0,60.0,3.6,14.0,91.0,155.0,121.6
2017,10,20,16,45,130.5,42.0,3.35,13.5,59.5,104.6,77.21
2017,10,20,17,0,65.0,24.0,3.1,13.0,28.0,54.75,22.48
2017,10,20,17,15,32.5,12.0,2.8,12.5,14.0,20.6,0.0
2017,10,20,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
