Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,21,6,45,190.0,16.0,1.25,8.5,37.0,11.79,0.0
2017,10,21,7,0,380.0,32.0,1.3,9.0,74.0,24.32,15.4
2017,10,21,7,15,471.0,40.5,1.35,9.5,119.0,29.38,20.67
2017,10,21,7,30,562.0,49.0,1.4,10.0,164.0,34.21,25.33
2017,10,21,7,45,620.0,54.0,1.5,10.5,211.0,48.77,27.77
2017,10,21,8,0,678.0,59.0,1.6,11.0,258.0,93.21,49.58
2017,10,21,8,15,714.5,63.0,1.8,11.5,303.5,136.3,79.29
2017,10,21,8,30,751.0,67.0,2.0,12.0,349.0,182.35,116.56
2017,10,21,8,45,777.5,69.5,2.25,13.0,391.5,227.56,155.88
2017,10,21,9,0,804.0,72.0,2.5,14.0,434.0,274.2,197.25
2017,10,21,9,15,822.0,74.0,2.6,14.5,471.5,318.92,237.52
2017,10,21,9,30,840.0,76.0,2.7,15.0,509.0,363.76,277.33
2017,10,21,9,45,854.0,77.5,2.8,16.0,541.0,409.04,316.07
2017,10,21,10,0,868.0,79.0,2.9,17.0,573.0,450.72,350.96
2017,10,21,10,15,876.5,80.0,2.9,17.0,597.5,488.38,383.03
2017,10,21,10,30,885.0,81.0,2.9,17.0,622.0,524.45,413.15
2017,10,21,10,45,891.0,82.0,2.95,17.5,639.5,557.43,439.57
2017,10,21,11,0,897.0,83.0,3.0,18.0,657.0,588.31,463.79
2017,10,21,11,15,900.0,83.5,2.95,18.0,667.0,614.69,484.71
2017,10,21,11,30,903.0,84.0,2.9,18.0,677.0,638.53,503.38
2017,10,21,11,45,903.5,84.0,2.9,18.5,679.0,657.64,517.48
2017,10,21,12,0,904.0,84.0,2.9,19.0,681.0,673.89,529.26
2017,10,21,12,15,902.5,83.5,2.9,19.0,675.0,685.4,538.43
2017,10,21,12,30,901.0,83.0,2.9,19.0,669.0,693.88,545.05
2017,10,21,12,45,900.5,80.5,2.95,19.5,656.0,697.91,547.49
2017,10,21,13,0,900.0,78.0,3.0,20.0,643.0,698.84,547.83
2017,10,21,13,15,893.0,77.0,3.0,20.0,621.5,693.85,544.82
2017,10,21,13,30,886.0,76.0,3.0,20.0,600.0,685.85,539.76
2017,10,21,13,45,876.5,74.5,3.0,20.0,572.0,672.71,531.04
2017,10,21,14,0,867.0,73.0,3.0,20.0,544.0,656.78,520.26
2017,10,21,14,15,852.5,71.0,3.0,20.0,509.5,634.41,504.12
2017,10,21,14,30,838.0,69.0,3.0,20.0,475.0,609.71,486.0
2017,10,21,14,45,820.0,66.0,3.0,20.0,435.0,582.74,465.75
2017,10,21,15,0,802.0,63.0,3.0,20.0,395.0,550.92,441.44
2017,10,21,15,15,773.5,60.0,2.9,19.5,351.0,511.64,411.3
2017,10,21,15,30,745.0,57.0,2.8,19.0,307.0,471.66,379.72
2017,10,21,15,45,702.5,53.0,2.75,19.0,260.0,423.14,339.81
2017,10,21,16,0,660.0,49.0,2.7,19.0,213.0,375.51,299.36
2017,10,21,16,15,593.0,43.0,2.35,18.0,166.5,316.36,249.21
2017,10,21,16,30,526.0,37.0,2.0,17.0,120.0,260.81,200.45
2017,10,21,16,45,403.5,28.5,1.65,16.0,78.0,190.76,138.56
2017,10,21,17,0,281.0,20.0,1.3,15.0,36.0,121.41,42.03
2017,10,21,17,15,140.5,10.0,1.35,14.5,18.0,47.32,0.0
2017,10,21,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,6,45,216.0,14.5,1.05,10.5,37.5,10.59,0.0
2017,10,22,7,0,432.0,29.0,1.1,11.0,75.0,23.7,14.6
2017,10,22,7,15,522.5,36.5,1.3,11.5,121.0,28.43,19.6
2017,10,22,7,30,613.0,44.0,1.5,12.0,167.0,33.02,24.01
2017,10,22,7,45,668.5,49.0,1.75,13.0,215.5,46.27,26.22
2017,10,22,8,0,724.0,54.0,2.0,14.0,264.0,89.53,44.86
2017,10,22,8,15,759.5,57.5,2.2,14.5,311.0,134.21,74.86
2017,10,22,8,30,795.0,61.0,2.4,15.0,358.0,181.67,112.76
2017,10,22,8,45,821.0,63.5,2.6,16.0,401.0,228.72,153.28
2017,10,22,9,0,847.0,66.0,2.8,17.0,444.0,280.38,198.45
2017,10,22,9,15,864.5,68.0,2.9,17.5,482.5,326.53,239.68
2017,10,22,9,30,882.0,70.0,3.0,18.0,521.0,372.62,280.31
2017,10,22,9,45,888.5,74.0,3.1,18.5,552.5,415.99,318.09
2017,10,22,10,0,895.0,78.0,3.2,19.0,584.0,457.98,353.8
2017,10,22,10,15,904.5,79.5,3.15,19.5,609.5,497.47,386.36
2017,10,22,10,30,914.0,81.0,3.1,20.0,635.0,535.38,416.78
2017,10,22,10,45,922.0,81.0,3.1,20.5,653.5,569.29,443.55
2017,10,22,11,0,930.0,81.0,3.1,21.0,672.0,601.12,468.11
2017,10,22,11,15,933.5,81.5,3.05,21.0,682.5,628.56,489.62
2017,10,22,11,30,937.0,82.0,3.0,21.0,693.0,653.39,508.82
2017,10,22,11,45,939.5,81.0,3.0,21.5,695.5,673.34,523.41
2017,10,22,12,0,942.0,80.0,3.0,22.0,698.0,690.39,535.65
2017,10,22,12,15,940.5,80.0,3.0,22.0,692.0,702.84,545.39
2017,10,22,12,30,939.0,80.0,3.0,22.0,686.0,712.15,552.51
2017,10,22,12,45,932.5,80.5,3.0,22.5,671.5,715.46,554.14
2017,10,22,13,0,926.0,81.0,3.0,23.0,657.0,715.58,553.65
2017,10,22,13,15,919.5,80.0,3.05,23.0,635.5,710.96,551.2
2017,10,22,13,30,913.0,79.0,3.1,23.0,614.0,703.25,546.66
2017,10,22,13,45,903.0,77.0,3.15,23.0,585.5,689.09,537.56
2017,10,22,14,0,893.0,75.0,3.2,23.0,557.0,672.07,526.11
2017,10,22,14,15,878.5,73.5,3.2,23.0,521.5,649.99,510.36
2017,10,22,14,30,864.0,72.0,3.2,23.0,486.0,625.51,492.59
2017,10,22,14,45,844.0,69.0,3.25,23.0,445.0,596.92,471.5
2017,10,22,15,0,824.0,66.0,3.3,23.0,404.0,563.48,446.34
2017,10,22,15,15,794.5,63.0,3.1,22.5,358.5,523.22,415.52
2017,10,22,15,30,765.0,60.0,2.9,22.0,313.0,482.23,383.26
2017,10,22,15,45,721.5,55.5,2.7,21.5,265.0,432.19,342.95
2017,10,22,16,0,678.0,51.0,2.5,21.0,217.0,383.02,301.97
2017,10,22,16,15,607.5,44.5,2.15,20.0,168.5,321.43,250.26
2017,10,22,16,30,537.0,38.0,1.8,19.0,120.0,263.6,200.01
2017,10,22,16,45,410.5,28.5,1.5,18.0,77.5,191.51,136.44
2017,10,22,17,0,284.0,19.0,1.2,17.0,35.0,119.03,25.07
2017,10,22,17,15,142.0,9.5,1.2,16.5,17.5,46.66,0.0
2017,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,6,45,212.5,14.0,1.25,13.0,36.0,10.25,0.0
2017,10,23,7,0,425.0,28.0,1.3,14.0,72.0,22.87,13.53
2017,10,23,7,15,516.0,35.5,1.55,14.5,117.0,27.65,18.6
2017,10,23,7,30,607.0,43.0,1.8,15.0,162.0,32.28,23.01
2017,10,23,7,45,662.5,47.5,2.1,16.0,210.0,42.67,24.49
2017,10,23,8,0,718.0,52.0,2.4,17.0,258.0,84.96,41.4
2017,10,23,8,15,754.0,55.5,2.45,17.5,304.5,129.23,70.29
2017,10,23,8,30,790.0,59.0,2.5,18.0,351.0,176.32,107.19
2017,10,23,8,45,815.5,61.5,2.6,19.0,394.0,222.87,146.73
2017,10,23,9,0,841.0,64.0,2.7,20.0,437.0,273.99,190.87
2017,10,23,9,15,858.5,66.5,2.7,20.5,475.0,320.18,231.57
2017,10,23,9,30,876.0,69.0,2.7,21.0,513.0,366.33,271.64
2017,10,23,9,45,885.0,72.0,2.75,21.5,544.5,409.4,308.63
2017,10,23,10,0,894.0,75.0,2.8,22.0,576.0,451.29,343.74
2017,10,23,10,15,903.0,76.0,2.85,22.5,601.0,489.91,375.45
2017,10,23,10,30,912.0,77.0,2.9,23.0,626.0,526.92,405.11
2017,10,23,10,45,918.0,77.5,2.95,24.0,644.0,560.06,430.33
2017,10,23,11,0,924.0,78.0,3.0,25.0,662.0,591.03,453.23
2017,10,23,11,15,927.0,78.5,3.05,25.5,672.0,617.93,473.48
2017,10,23,11,30,930.0,79.0,3.1,26.0,682.0,642.22,491.43
2017,10,23,11,45,931.0,79.0,3.15,26.5,684.0,662.02,505.84
2017,10,23,12,0,932.0,79.0,3.2,27.0,686.0,678.9,517.95
2017,10,23,12,15,930.5,79.0,3.2,27.0,680.0,691.17,527.44
2017,10,23,12,30,929.0,79.0,3.2,27.0,674.0,700.34,534.59
2017,10,23,12,45,920.0,80.0,3.25,27.5,659.0,702.42,535.53
2017,10,23,13,0,911.0,81.0,3.3,28.0,644.0,701.34,534.39
2017,10,23,13,15,904.0,80.0,3.25,28.0,622.5,696.39,531.31
2017,10,23,13,30,897.0,79.0,3.2,28.0,601.0,688.41,526.21
2017,10,23,13,45,886.0,77.5,3.15,28.0,572.0,674.27,516.71
2017,10,23,14,0,875.0,76.0,3.1,28.0,543.0,657.37,504.92
2017,10,23,14,15,860.0,74.0,3.0,28.0,508.0,634.72,488.67
2017,10,23,14,30,845.0,72.0,2.9,28.0,473.0,612.78,472.63
2017,10,23,14,45,824.0,69.0,2.85,28.0,432.5,581.0,449.37
2017,10,23,15,0,803.0,66.0,2.8,28.0,392.0,547.54,424.43
2017,10,23,15,15,772.0,63.0,2.45,27.5,347.0,507.13,393.64
2017,10,23,15,30,741.0,60.0,2.1,27.0,302.0,466.15,361.6
2017,10,23,15,45,696.0,55.0,1.8,26.5,254.5,415.77,321.66
2017,10,23,16,0,651.0,50.0,1.5,26.0,207.0,366.44,281.29
2017,10,23,16,15,578.5,43.5,1.4,25.0,159.5,305.34,231.68
2017,10,23,16,30,506.0,37.0,1.3,24.0,112.0,251.41,185.94
2017,10,23,16,45,378.0,27.5,1.25,23.0,71.5,177.51,122.22
2017,10,23,17,0,250.0,18.0,1.2,22.0,31.0,105.59,2.44
2017,10,23,17,15,125.0,9.0,1.2,21.5,15.5,41.2,0.0
2017,10,23,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,6,45,199.5,14.5,1.1,14.5,34.0,10.8,0.0
2017,10,24,7,0,399.0,29.0,1.1,15.0,68.0,22.1,12.66
2017,10,24,7,15,494.0,37.0,1.35,16.0,113.5,26.85,17.74
2017,10,24,7,30,589.0,45.0,1.6,17.0,159.0,34.39,24.63
2017,10,24,7,45,644.5,50.5,1.85,18.0,206.5,43.04,32.34
2017,10,24,8,0,700.0,56.0,2.1,19.0,254.0,85.05,42.45
2017,10,24,8,15,737.5,60.0,2.15,19.5,300.5,128.83,70.27
2017,10,24,8,30,775.0,64.0,2.2,20.0,347.0,175.64,106.24
2017,10,24,8,45,799.5,67.5,2.25,21.0,389.5,222.04,145.07
2017,10,24,9,0,824.0,71.0,2.3,22.0,432.0,269.65,185.86
2017,10,24,9,15,842.0,73.0,2.35,22.5,470.0,314.9,225.35
2017,10,24,9,30,860.0,75.0,2.4,23.0,508.0,363.06,266.51
2017,10,24,9,45,877.0,75.5,2.5,24.0,540.5,406.2,302.53
2017,10,24,10,0,894.0,76.0,2.6,25.0,573.0,448.75,337.13
2017,10,24,10,15,903.0,77.0,2.55,25.5,598.0,487.29,368.16
2017,10,24,10,30,912.0,78.0,2.5,26.0,623.0,524.22,397.09
2017,10,24,10,45,916.5,79.5,2.45,27.0,640.5,557.48,421.67
2017,10,24,11,0,921.0,81.0,2.4,28.0,658.0,588.5,443.82
2017,10,24,11,15,924.0,81.5,2.3,28.5,668.0,615.29,463.0
2017,10,24,11,30,927.0,82.0,2.2,29.0,678.0,639.48,479.81
2017,10,24,11,45,926.5,82.0,2.15,29.5,679.5,658.27,492.7
2017,10,24,12,0,926.0,82.0,2.1,30.0,681.0,674.11,503.27
2017,10,24,12,15,924.0,82.0,2.05,30.0,675.0,685.98,511.91
2017,10,24,12,30,922.0,82.0,2.0,30.0,669.0,694.76,518.32
2017,10,24,12,45,917.0,81.5,1.95,30.5,654.5,697.92,519.73
2017,10,24,13,0,912.0,81.0,1.9,31.0,640.0,697.94,518.84
2017,10,24,13,15,905.0,80.0,1.85,31.0,618.5,693.0,515.73
2017,10,24,13,30,898.0,79.0,1.8,31.0,597.0,685.02,510.67
2017,10,24,13,45,886.0,77.5,1.75,31.0,568.0,670.26,500.73
2017,10,24,14,0,874.0,76.0,1.7,31.0,539.0,652.74,488.81
2017,10,24,14,15,858.5,74.0,1.65,31.0,503.5,629.86,473.01
2017,10,24,14,30,843.0,72.0,1.6,31.0,468.0,607.68,457.4
2017,10,24,14,45,820.5,69.5,1.55,31.0,427.5,575.71,434.63
2017,10,24,15,0,798.0,67.0,1.5,31.0,387.0,542.14,410.28
2017,10,24,15,15,767.0,63.5,1.3,30.0,342.0,501.44,381.0
2017,10,24,15,30,736.0,60.0,1.1,29.0,297.0,460.18,350.33
2017,10,24,15,45,690.0,55.5,0.95,28.5,250.0,410.24,311.74
2017,10,24,16,0,644.0,51.0,0.8,28.0,203.0,361.4,272.67
2017,10,24,16,15,570.5,44.0,0.85,27.0,156.0,302.61,226.02
2017,10,24,16,30,497.0,37.0,0.9,26.0,109.0,245.84,179.06
2017,10,24,16,45,368.5,27.0,1.0,25.5,68.5,172.19,115.35
2017,10,24,17,0,240.0,17.0,1.1,25.0,28.0,99.62,0.0
2017,10,24,17,15,120.0,8.5,1.1,24.5,14.0,38.96,0.0
2017,10,24,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,25,6,45,200.0,14.0,0.8,15.5,33.0,10.46,0.0
2017,10,25,7,0,400.0,28.0,0.8,16.0,66.0,21.35,11.8
2017,10,25,7,15,497.0,36.0,0.95,16.5,111.0,26.15,17.06
2017,10,25,7,30,594.0,44.0,1.1,17.0,156.0,33.65,23.97
2017,10,25,7,45,651.0,49.5,1.25,18.0,204.0,40.06,29.72
2017,10,25,8,0,708.0,55.0,1.4,19.0,252.0,82.26,40.64
2017,10,25,8,15,745.5,58.5,1.45,19.5,298.5,125.82,67.62
2017,10,25,8,30,783.0,62.0,1.5,20.0,345.0,172.39,102.98
2017,10,25,8,45,809.0,65.0,1.6,21.0,388.0,218.88,141.58
2017,10,25,9,0,835.0,68.0,1.7,22.0,431.0,266.69,182.35
2017,10,25,9,15,853.5,70.5,1.75,22.5,469.5,315.95,224.77
2017,10,25,9,30,872.0,73.0,1.8,23.0,508.0,362.04,264.17
2017,10,25,9,45,883.0,75.5,1.85,24.0,539.5,405.1,299.99
2017,10,25,10,0,894.0,78.0,1.9,25.0,571.0,447.13,333.93
2017,10,25,10,15,903.5,79.0,1.9,25.5,596.5,485.83,364.94
2017,10,25,10,30,913.0,80.0,1.9,26.0,622.0,522.96,393.89
2017,10,25,10,45,919.0,81.0,1.9,27.0,639.5,556.49,418.63
2017,10,25,11,0,925.0,82.0,1.9,28.0,657.0,587.86,441.04
2017,10,25,11,15,928.0,82.5,1.9,28.5,667.0,614.71,460.51
2017,10,25,11,30,931.0,83.0,1.9,29.0,677.0,638.93,477.72
2017,10,25,11,45,932.5,82.5,1.9,29.5,679.5,658.5,491.36
2017,10,25,12,0,934.0,82.0,1.9,30.0,682.0,675.16,502.74
2017,10,25,12,15,932.0,82.0,1.9,30.0,676.0,687.1,511.69
2017,10,25,12,30,930.0,82.0,1.9,30.0,670.0,695.94,518.44
2017,10,25,12,45,914.5,86.0,1.95,30.5,653.0,696.91,518.83
2017,10,25,13,0,899.0,90.0,2.0,31.0,636.0,694.73,517.04
2017,10,25,13,15,891.0,88.5,2.0,31.0,614.5,688.7,513.52
2017,10,25,13,30,883.0,87.0,2.0,31.0,593.0,679.68,507.91
2017,10,25,13,45,872.5,85.0,2.05,31.0,564.0,668.24,500.75
2017,10,25,14,0,862.0,83.0,2.1,31.0,535.0,651.56,489.91
2017,10,25,14,15,845.5,81.0,2.1,30.5,499.5,628.48,475.06
2017,10,25,14,30,829.0,79.0,2.1,30.0,464.0,603.11,458.26
2017,10,25,14,45,806.5,75.5,2.15,30.0,423.5,570.44,435.15
2017,10,25,15,0,784.0,72.0,2.2,30.0,383.0,536.18,410.31
2017,10,25,15,15,750.5,68.5,1.95,29.0,338.0,494.63,379.93
2017,10,25,15,30,717.0,65.0,1.7,28.0,293.0,452.65,348.24
2017,10,25,15,45,668.5,59.5,1.45,27.5,245.5,403.49,309.4
2017,10,25,16,0,620.0,54.0,1.2,27.0,198.0,353.71,268.93
2017,10,25,16,15,540.5,46.5,1.2,25.5,151.0,290.73,218.85
2017,10,25,16,30,461.0,39.0,1.2,24.0,104.0,232.54,170.57
2017,10,25,16,45,323.0,28.0,1.2,23.0,64.5,156.68,104.14
2017,10,25,17,0,185.0,17.0,1.2,22.0,25.0,81.77,0.0
2017,10,25,17,15,92.5,8.5,1.2,21.5,12.5,31.61,0.0
2017,10,25,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,6,45,191.5,13.5,0.7,15.5,31.5,10.12,0.0
2017,10,26,7,0,383.0,27.0,0.7,16.0,63.0,20.59,10.97
2017,10,26,7,15,483.0,35.5,0.75,16.5,107.5,25.89,16.79
2017,10,26,7,30,583.0,44.0,0.8,17.0,152.0,33.86,24.15
2017,10,26,7,45,644.5,49.0,0.85,18.0,200.0,37.46,27.44
2017,10,26,8,0,706.0,54.0,0.9,19.0,248.0,78.87,38.71
2017,10,26,8,15,744.0,58.0,0.9,19.5,294.5,122.66,65.27
2017,10,26,8,30,782.0,62.0,0.9,20.0,341.0,169.5,100.36
2017,10,26,8,45,809.5,64.5,0.95,21.0,384.5,215.64,138.24
2017,10,26,9,0,837.0,67.0,1.0,22.0,428.0,263.24,178.42
2017,10,26,9,15,855.0,69.5,1.1,22.5,466.0,312.31,220.47
2017,10,26,9,30,873.0,72.0,1.2,23.0,504.0,358.16,259.54
2017,10,26,9,45,885.5,73.5,1.3,24.0,535.5,400.79,294.96
2017,10,26,10,0,898.0,75.0,1.4,25.0,567.0,442.49,328.65
2017,10,26,10,15,907.0,76.5,1.35,25.5,592.5,481.46,359.45
2017,10,26,10,30,916.0,78.0,1.3,26.0,618.0,518.83,388.07
2017,10,26,10,45,921.5,79.0,1.3,27.0,635.5,552.1,412.37
2017,10,26,11,0,927.0,80.0,1.3,28.0,653.0,583.18,434.33
2017,10,26,11,15,930.0,80.5,1.25,28.5,663.0,610.0,453.2
2017,10,26,11,30,933.0,81.0,1.2,29.0,673.0,634.19,469.75
2017,10,26,11,45,933.5,81.0,1.2,29.5,674.5,653.62,483.06
2017,10,26,12,0,934.0,81.0,1.2,30.0,676.0,670.12,494.13
2017,10,26,12,15,932.0,81.0,1.2,30.0,670.0,682.02,502.9
2017,10,26,12,30,930.0,81.0,1.2,30.0,664.0,690.83,509.5
2017,10,26,12,45,926.0,80.0,1.2,30.5,650.0,694.15,511.36
2017,10,26,13,0,922.0,79.0,1.2,31.0,636.0,694.31,511.07
2017,10,26,13,15,915.0,77.5,1.2,31.0,614.0,688.83,507.99
2017,10,26,13,30,908.0,76.0,1.2,31.0,592.0,680.28,502.81
2017,10,26,13,45,896.5,75.0,1.25,31.0,563.0,666.37,494.33
2017,10,26,14,0,885.0,74.0,1.3,31.0,534.0,649.69,483.81
2017,10,26,14,15,869.5,72.0,1.3,31.0,498.5,626.77,468.4
2017,10,26,14,30,854.0,70.0,1.3,31.0,463.0,604.47,453.08
2017,10,26,14,45,832.0,67.0,1.35,31.0,422.5,572.21,430.8
2017,10,26,15,0,810.0,64.0,1.4,31.0,382.0,538.29,406.75
2017,10,26,15,15,778.5,61.0,1.25,30.0,337.0,497.88,377.78
2017,10,26,15,30,747.0,58.0,1.1,29.0,292.0,456.91,347.37
2017,10,26,15,45,699.0,53.0,0.95,28.5,244.0,405.56,307.54
2017,10,26,16,0,651.0,48.0,0.8,28.0,196.0,355.45,267.31
2017,10,26,16,15,574.5,41.5,0.9,26.5,149.0,293.74,218.8
2017,10,26,16,30,498.0,35.0,1.0,25.0,102.0,236.28,171.28
2017,10,26,16,45,249.0,29.0,1.1,24.0,62.5,132.0,85.1
2017,10,26,17,0,0.0,23.0,1.2,23.0,23.0,22.61,0.0
2017,10,26,17,15,0.0,11.5,1.2,22.5,11.5,11.3,0.0
2017,10,26,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,6,45,191.5,13.0,0.55,15.5,30.0,9.78,0.0
2017,10,27,7,0,383.0,26.0,0.5,16.0,60.0,19.83,10.11
2017,10,27,7,15,484.0,34.5,0.45,16.5,105.0,25.18,16.16
2017,10,27,7,30,585.0,43.0,0.4,17.0,150.0,33.12,23.5
2017,10,27,7,45,644.5,48.5,0.4,18.0,197.5,35.71,25.92
2017,10,27,8,0,704.0,54.0,0.4,19.0,245.0,76.4,37.59
2017,10,27,8,15,742.5,58.0,0.3,19.5,291.5,119.95,63.26
2017,10,27,8,30,781.0,62.0,0.2,20.0,338.0,166.6,97.49
2017,10,27,8,45,808.0,64.5,0.15,20.5,381.0,212.45,134.66
2017,10,27,9,0,835.0,67.0,0.1,21.0,424.0,259.7,174.08
2017,10,27,9,15,853.5,69.5,0.3,22.0,462.0,308.69,215.5
2017,10,27,9,30,872.0,72.0,0.5,23.0,500.0,354.52,254.09
2017,10,27,9,45,876.0,77.0,0.75,24.5,530.0,397.1,289.36
2017,10,27,10,0,880.0,82.0,1.0,26.0,560.0,438.15,322.37
2017,10,27,10,15,889.5,83.5,1.05,26.5,585.0,476.68,352.9
2017,10,27,10,30,899.0,85.0,1.1,27.0,610.0,513.68,381.48
2017,10,27,10,45,905.5,85.5,1.2,27.5,628.0,546.45,406.67
2017,10,27,11,0,912.0,86.0,1.3,28.0,646.0,577.12,429.79
2017,10,27,11,15,915.0,86.5,1.4,28.0,655.5,603.56,450.36
2017,10,27,11,30,918.0,87.0,1.5,28.0,665.0,627.42,468.83
2017,10,27,11,45,918.5,87.0,1.65,28.5,667.0,646.58,483.18
2017,10,27,12,0,919.0,87.0,1.8,29.0,669.0,662.85,495.31
2017,10,27,12,15,917.0,87.0,1.85,29.0,663.0,674.6,504.5
2017,10,27,12,30,915.0,87.0,1.9,29.0,657.0,683.29,511.52
2017,10,27,12,45,898.5,91.0,2.0,29.5,640.0,683.63,511.8
2017,10,27,13,0,882.0,95.0,2.1,30.0,623.0,682.86,511.21
2017,10,27,13,15,873.5,93.5,2.1,30.0,601.0,676.85,507.64
2017,10,27,13,30,865.0,92.0,2.1,30.0,579.0,667.89,501.98
2017,10,27,13,45,853.5,90.0,2.15,30.0,550.5,653.59,492.79
2017,10,27,14,0,842.0,88.0,2.2,30.0,522.0,636.6,481.56
2017,10,27,14,15,824.5,85.5,2.15,30.0,486.5,612.79,464.82
2017,10,27,14,30,807.0,83.0,2.1,30.0,451.0,586.78,446.28
2017,10,27,14,45,784.0,79.5,2.05,30.0,410.5,554.48,422.87
2017,10,27,15,0,761.0,76.0,2.0,30.0,370.0,520.67,397.86
2017,10,27,15,15,725.5,71.5,1.7,29.0,325.5,477.84,366.21
2017,10,27,15,30,690.0,67.0,1.4,28.0,281.0,437.05,335.04
2017,10,27,15,45,639.5,61.0,1.15,27.5,234.0,385.64,294.47
2017,10,27,16,0,589.0,55.0,0.9,27.0,187.0,335.84,253.91
2017,10,27,16,15,505.0,47.0,0.95,26.0,140.5,272.31,203.22
2017,10,27,16,30,421.0,39.0,1.0,25.0,94.0,213.94,154.72
2017,10,27,16,45,278.5,27.0,1.1,24.0,56.5,138.16,86.43
2017,10,27,17,0,136.0,15.0,1.2,23.0,19.0,53.29,0.0
2017,10,27,17,15,68.0,7.5,1.2,22.0,9.5,0.0,0.0
2017,10,27,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,28,6,45,157.0,14.0,0.95,12.5,27.0,13.76,0.0
2017,10,28,7,0,314.0,28.0,0.9,13.0,54.0,21.96,11.6
2017,10,28,7,15,420.5,37.0,1.0,13.5,97.5,27.64,18.45
2017,10,28,7,30,527.0,46.0,1.1,14.0,141.0,33.07,23.7
2017,10,28,7,45,591.0,52.5,1.2,14.5,187.5,36.09,26.61
2017,10,28,8,0,655.0,59.0,1.3,15.0,234.0,73.04,37.74
2017,10,28,8,15,696.0,63.5,1.1,15.5,280.0,117.93,65.04
2017,10,28,8,30,737.0,68.0,0.9,16.0,326.0,162.93,98.41
2017,10,28,8,45,766.0,71.5,0.75,17.0,368.5,207.83,135.12
2017,10,28,9,0,795.0,75.0,0.6,18.0,411.0,254.42,174.22
2017,10,28,9,15,815.0,77.5,0.5,19.0,448.5,298.93,211.87
2017,10,28,9,30,835.0,80.0,0.4,20.0,486.0,343.76,248.88
2017,10,28,9,45,843.0,84.0,0.3,21.0,516.5,385.64,282.61
2017,10,28,10,0,851.0,88.0,0.2,22.0,547.0,426.41,314.12
2017,10,28,10,15,861.5,89.5,0.25,22.5,572.0,464.6,344.26
2017,10,28,10,30,872.0,91.0,0.3,23.0,597.0,501.42,372.62
2017,10,28,10,45,878.5,92.0,0.4,24.0,614.5,534.17,397.13
2017,10,28,11,0,885.0,93.0,0.5,25.0,632.0,565.72,420.15
2017,10,28,11,15,888.5,93.5,0.55,25.5,642.0,591.76,439.17
2017,10,28,11,30,892.0,94.0,0.6,26.0,652.0,615.33,456.13
2017,10,28,11,45,893.5,93.5,0.7,26.5,654.0,634.12,470.1
2017,10,28,12,0,895.0,93.0,0.8,27.0,656.0,650.14,481.99
2017,10,28,12,15,893.0,93.0,0.9,27.5,649.5,661.6,490.59
2017,10,28,12,30,891.0,93.0,1.0,28.0,643.0,670.1,497.07
2017,10,28,12,45,891.5,90.0,1.15,28.5,630.5,674.13,500.97
2017,10,28,13,0,892.0,87.0,1.3,29.0,618.0,675.11,502.68
2017,10,28,13,15,884.0,86.0,1.35,28.5,596.0,669.65,500.91
2017,10,28,13,30,876.0,85.0,1.4,28.0,574.0,661.24,497.06
2017,10,28,13,45,864.0,83.0,1.5,28.0,545.5,648.89,489.68
2017,10,28,14,0,852.0,81.0,1.6,28.0,517.0,631.48,478.61
2017,10,28,14,15,835.0,79.0,1.65,27.5,481.5,608.43,463.89
2017,10,28,14,30,818.0,77.0,1.7,27.0,446.0,583.15,447.18
2017,10,28,14,45,793.5,74.0,1.75,27.0,405.5,550.41,423.71
2017,10,28,15,0,769.0,71.0,1.8,27.0,365.0,516.22,398.57
2017,10,28,15,15,734.5,67.0,1.7,26.0,320.5,474.45,367.96
2017,10,28,15,30,700.0,63.0,1.6,25.0,276.0,432.36,336.03
2017,10,28,15,45,647.0,57.5,1.5,24.5,229.0,382.34,296.22
2017,10,28,16,0,594.0,52.0,1.4,24.0,182.0,332.04,254.92
2017,10,28,16,15,511.0,44.5,1.3,22.5,136.5,269.73,204.11
2017,10,28,16,30,428.0,37.0,1.2,21.0,91.0,212.53,155.48
2017,10,28,16,45,282.5,25.0,1.1,20.0,54.0,135.07,82.44
2017,10,28,17,0,137.0,13.0,1.0,19.0,17.0,51.09,0.0
2017,10,28,17,15,68.5,6.5,1.0,18.0,8.5,0.0,0.0
2017,10,28,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,7.0,0.8,10.5,7.0,6.88,0.0
2017,10,29,7,0,0.0,14.0,0.8,11.0,14.0,13.5,4.77
2017,10,29,7,15,0.0,26.0,0.85,11.5,26.0,25.1,16.36
2017,10,29,7,30,0.0,38.0,0.9,12.0,38.0,36.7,27.12
2017,10,29,7,45,0.0,51.0,0.95,12.5,51.0,49.02,38.39
2017,10,29,8,0,0.0,64.0,1.0,13.0,64.0,61.17,46.8
2017,10,29,8,15,0.0,76.5,0.95,13.5,76.5,72.95,56.73
2017,10,29,8,30,0.0,89.0,0.9,14.0,89.0,84.78,66.5
2017,10,29,8,45,0.0,113.0,0.9,15.0,113.0,106.92,84.53
2017,10,29,9,0,0.0,137.0,0.9,16.0,137.0,129.18,102.24
2017,10,29,9,15,35.0,171.0,0.95,16.5,188.0,167.45,131.84
2017,10,29,9,30,70.0,205.0,1.0,17.0,239.0,211.38,165.79
2017,10,29,9,45,127.0,223.0,1.1,17.5,289.5,250.66,195.65
2017,10,29,10,0,184.0,241.0,1.2,18.0,340.0,296.66,230.89
2017,10,29,10,15,207.0,250.5,1.25,18.5,366.5,324.27,251.99
2017,10,29,10,30,230.0,260.0,1.3,19.0,393.0,353.02,273.91
2017,10,29,10,45,253.0,265.0,1.4,19.5,415.0,378.44,293.31
2017,10,29,11,0,276.0,270.0,1.5,20.0,437.0,405.18,313.6
2017,10,29,11,15,243.0,279.5,1.6,20.0,428.0,404.71,313.49
2017,10,29,11,30,210.0,289.0,1.7,20.0,419.0,402.42,311.97
2017,10,29,11,45,249.0,284.0,1.8,20.5,439.0,429.2,332.54
2017,10,29,12,0,288.0,279.0,1.9,21.0,459.0,455.0,352.15
2017,10,29,12,15,361.5,258.5,1.95,21.0,482.0,487.05,377.59
2017,10,29,12,30,435.0,238.0,2.0,21.0,505.0,522.71,405.53
2017,10,29,12,45,441.0,230.5,2.1,21.0,496.0,524.46,407.65
2017,10,29,13,0,447.0,223.0,2.2,21.0,487.0,524.61,408.8
2017,10,29,13,15,642.0,161.0,2.2,20.5,525.0,591.26,462.62
2017,10,29,13,30,837.0,99.0,2.2,20.0,563.0,649.72,509.47
2017,10,29,13,45,560.0,156.5,2.25,20.0,460.0,528.83,416.92
2017,10,29,14,0,283.0,214.0,2.3,20.0,357.0,407.3,321.96
2017,10,29,14,15,360.5,184.0,2.25,19.5,353.5,420.48,335.02
2017,10,29,14,30,438.0,154.0,2.2,19.0,350.0,436.28,349.05
2017,10,29,14,45,506.0,126.0,2.15,19.0,332.5,437.72,351.0
2017,10,29,15,0,574.0,98.0,2.1,19.0,315.0,437.21,350.92
2017,10,29,15,15,609.0,85.0,2.0,18.5,290.5,427.53,343.19
2017,10,29,15,30,644.0,72.0,1.9,18.0,266.0,413.96,331.56
2017,10,29,15,45,589.5,65.5,1.8,18.0,220.0,362.01,288.3
2017,10,29,16,0,535.0,59.0,1.7,18.0,174.0,311.97,245.57
2017,10,29,16,15,446.5,49.5,1.5,17.0,129.0,247.62,191.42
2017,10,29,16,30,358.0,40.0,1.3,16.0,84.0,188.81,140.35
2017,10,29,16,45,179.0,27.0,1.1,15.5,49.0,101.79,59.7
2017,10,29,17,0,0.0,14.0,0.9,15.0,14.0,13.76,0.0
2017,10,29,17,15,0.0,7.0,0.9,14.0,7.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,6.5,4.2,11.0,6.5,6.39,0.0
2017,10,30,7,0,0.0,13.0,4.2,11.0,13.0,12.54,3.66
2017,10,30,7,15,0.0,25.0,4.2,11.0,25.0,24.13,15.42
2017,10,30,7,30,0.0,37.0,4.2,11.0,37.0,35.74,26.27
2017,10,30,7,45,0.0,50.5,4.2,11.5,50.5,48.52,38.01
2017,10,30,8,0,0.0,64.0,4.2,12.0,64.0,61.1,46.9
2017,10,30,8,15,0.0,77.0,4.2,12.5,77.0,73.32,57.29
2017,10,30,8,30,0.0,90.0,4.2,13.0,90.0,85.6,67.56
2017,10,30,8,45,146.0,127.0,4.25,13.5,187.5,140.76,107.62
2017,10,30,9,0,292.0,164.0,4.3,14.0,285.0,211.24,161.13
2017,10,30,9,15,146.0,145.5,4.3,14.0,206.0,173.32,135.63
2017,10,30,9,30,0.0,127.0,4.3,14.0,127.0,121.4,96.51
2017,10,30,9,45,0.0,140.5,4.35,14.5,140.5,134.31,106.86
2017,10,30,10,0,0.0,154.0,4.4,15.0,154.0,147.29,117.11
2017,10,30,10,15,2.5,168.5,4.4,15.0,170.5,162.34,129.21
2017,10,30,10,30,5.0,183.0,4.4,15.0,187.0,177.65,141.5
2017,10,30,10,45,20.5,213.5,4.45,15.5,226.5,214.75,171.18
2017,10,30,11,0,36.0,244.0,4.5,16.0,266.0,252.76,201.31
2017,10,30,11,15,36.0,248.0,4.5,16.0,270.0,258.82,206.03
2017,10,30,11,30,36.0,252.0,4.5,16.0,274.0,264.8,210.77
2017,10,30,11,45,177.5,261.5,4.55,16.0,371.5,361.9,290.06
2017,10,30,12,0,319.0,271.0,4.6,16.0,469.0,464.76,372.45
2017,10,30,12,15,319.5,267.5,4.6,16.0,464.0,468.32,375.35
2017,10,30,12,30,320.0,264.0,4.6,16.0,459.0,470.76,377.73
2017,10,30,12,45,312.5,260.5,4.6,16.0,447.5,466.98,375.15
2017,10,30,13,0,305.0,257.0,4.6,16.0,436.0,462.03,371.67
2017,10,30,13,15,572.5,174.0,4.55,16.0,494.5,554.89,449.11
2017,10,30,13,30,840.0,91.0,4.5,16.0,553.0,639.42,518.37
2017,10,30,13,45,830.0,88.5,4.45,16.0,525.5,625.83,507.81
2017,10,30,14,0,820.0,86.0,4.4,16.0,498.0,609.61,495.56
2017,10,30,14,15,803.0,83.5,4.3,15.5,464.0,586.63,478.61
2017,10,30,14,30,786.0,81.0,4.2,15.0,430.0,561.52,459.68
2017,10,30,14,45,764.5,77.5,4.15,15.0,391.0,530.82,435.26
2017,10,30,15,0,743.0,74.0,4.1,15.0,352.0,498.61,409.16
2017,10,30,15,15,708.0,69.5,3.95,14.5,308.5,459.0,377.01
2017,10,30,15,30,673.0,65.0,3.8,14.0,265.0,417.51,342.43
2017,10,30,15,45,616.5,60.0,3.7,13.5,219.0,365.74,298.5
2017,10,30,16,0,560.0,55.0,3.6,13.0,173.0,315.98,254.91
2017,10,30,16,15,472.0,46.5,3.4,12.5,128.5,252.49,199.19
2017,10,30,16,30,384.0,38.0,3.2,12.0,84.0,194.45,146.6
2017,10,30,16,45,192.0,26.0,3.05,12.0,49.0,103.11,57.44
2017,10,30,17,0,0.0,14.0,2.9,12.0,14.0,13.76,0.0
2017,10,30,17,15,0.0,7.0,2.8,11.5,7.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
