Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,6,45,106.5,14.0,0.7,10.5,22.0,13.76,0.0
2017,10,31,7,0,213.0,28.0,0.7,11.0,44.0,21.9,9.95
2017,10,31,7,15,320.0,40.5,0.85,11.5,84.5,31.76,22.0
2017,10,31,7,30,427.0,53.0,1.0,12.0,125.0,40.37,30.28
2017,10,31,7,45,493.5,62.0,1.2,12.5,170.0,45.25,34.95
2017,10,31,8,0,560.0,71.0,1.4,13.0,215.0,73.42,43.64
2017,10,31,8,15,605.5,77.0,1.5,13.0,259.0,111.68,65.22
2017,10,31,8,30,651.0,83.0,1.6,13.0,303.0,153.91,96.03
2017,10,31,8,45,686.5,87.0,1.75,13.5,345.0,196.21,130.65
2017,10,31,9,0,722.0,91.0,1.9,14.0,387.0,240.92,169.03
2017,10,31,9,15,744.5,94.0,1.9,14.5,424.0,283.29,206.44
2017,10,31,9,30,767.0,97.0,1.9,15.0,461.0,326.33,244.17
2017,10,31,9,45,789.0,97.5,1.95,15.5,493.0,369.46,281.47
2017,10,31,10,0,811.0,98.0,2.0,16.0,525.0,410.19,316.18
2017,10,31,10,15,821.5,100.0,1.85,16.5,549.5,447.22,346.81
2017,10,31,10,30,832.0,102.0,1.7,17.0,574.0,482.99,375.47
2017,10,31,10,45,843.5,101.0,1.6,17.5,592.0,514.91,400.53
2017,10,31,11,0,855.0,100.0,1.5,18.0,610.0,545.19,423.62
2017,10,31,11,15,858.5,100.5,1.3,18.5,619.5,570.74,441.87
2017,10,31,11,30,862.0,101.0,1.1,19.0,629.0,593.92,457.6
2017,10,31,11,45,865.0,100.0,0.9,19.5,631.0,612.81,469.55
2017,10,31,12,0,868.0,99.0,0.7,20.0,633.0,629.08,478.95
2017,10,31,12,15,866.0,98.5,0.65,20.0,627.0,640.04,486.77
2017,10,31,12,30,864.0,98.0,0.6,20.0,621.0,648.11,492.46
2017,10,31,12,45,855.0,98.5,0.55,20.0,606.0,649.87,493.61
2017,10,31,13,0,846.0,99.0,0.5,20.0,591.0,648.68,492.68
2017,10,31,13,15,837.0,97.5,0.6,20.0,569.5,642.5,490.21
2017,10,31,13,30,828.0,96.0,0.7,20.0,548.0,633.5,485.65
2017,10,31,13,45,814.5,94.0,0.85,20.5,519.5,618.42,476.18
2017,10,31,14,0,801.0,92.0,1.0,21.0,491.0,600.82,464.58
2017,10,31,14,15,782.5,89.5,1.05,20.5,456.5,577.3,449.21
2017,10,31,14,30,764.0,87.0,1.1,20.0,422.0,551.74,431.93
2017,10,31,14,45,737.0,83.5,1.2,20.0,382.0,520.31,409.23
2017,10,31,15,0,710.0,80.0,1.3,20.0,342.0,486.12,383.77
2017,10,31,15,15,672.5,75.0,1.35,19.5,298.5,443.96,351.84
2017,10,31,15,30,635.0,70.0,1.4,19.0,255.0,401.84,318.8
2017,10,31,15,45,578.5,63.5,1.45,19.0,210.0,349.77,276.22
2017,10,31,16,0,522.0,57.0,1.5,19.0,165.0,299.76,233.96
2017,10,31,16,15,435.0,47.0,1.35,18.0,121.5,236.73,181.06
2017,10,31,16,30,348.0,37.0,1.2,17.0,78.0,179.25,130.91
2017,10,31,16,45,210.5,23.5,1.1,16.0,44.5,104.82,52.05
2017,10,31,17,0,73.0,10.0,1.0,15.0,11.0,29.44,0.0
2017,10,31,17,15,36.5,5.0,1.0,14.5,5.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,6,45,98.0,13.0,0.9,9.5,20.0,12.78,0.0
2017,11,1,7,0,196.0,26.0,0.9,10.0,40.0,20.3,8.01
2017,11,1,7,15,302.0,39.0,0.95,10.5,79.5,30.53,20.93
2017,11,1,7,30,408.0,52.0,1.0,11.0,119.0,39.69,29.76
2017,11,1,7,45,478.5,60.5,1.1,12.0,163.5,44.14,34.02
2017,11,1,8,0,549.0,69.0,1.2,13.0,208.0,69.35,41.39
2017,11,1,8,15,594.5,75.5,1.15,13.5,252.0,107.33,62.24
2017,11,1,8,30,640.0,82.0,1.1,14.0,296.0,149.28,92.2
2017,11,1,8,45,674.5,86.0,1.05,15.0,337.0,190.71,125.37
2017,11,1,9,0,709.0,90.0,1.0,16.0,378.0,234.46,161.96
2017,11,1,9,15,731.5,93.5,1.0,16.5,414.5,276.57,198.45
2017,11,1,9,30,754.0,97.0,1.0,17.0,451.0,319.38,235.24
2017,11,1,9,45,779.0,97.0,1.0,17.5,483.5,362.46,271.56
2017,11,1,10,0,804.0,97.0,1.0,18.0,516.0,403.36,305.47
2017,11,1,10,15,815.0,98.5,1.05,18.0,540.5,439.77,336.16
2017,11,1,10,30,826.0,100.0,1.1,18.0,565.0,474.98,365.31
2017,11,1,10,45,833.0,101.0,1.2,18.5,582.0,506.35,390.57
2017,11,1,11,0,840.0,102.0,1.3,19.0,599.0,535.87,413.92
2017,11,1,11,15,843.5,102.5,1.4,19.0,608.5,561.01,434.4
2017,11,1,11,30,847.0,103.0,1.5,19.0,618.0,583.83,452.9
2017,11,1,11,45,847.0,103.5,1.65,19.5,619.5,602.16,467.31
2017,11,1,12,0,847.0,104.0,1.8,20.0,621.0,617.85,479.55
2017,11,1,12,15,845.0,103.5,1.9,20.0,615.0,628.57,488.69
2017,11,1,12,30,843.0,103.0,2.0,20.0,609.0,636.47,495.71
2017,11,1,12,45,826.0,106.0,2.1,20.5,592.5,635.71,495.23
2017,11,1,13,0,809.0,109.0,2.2,21.0,576.0,632.04,492.59
2017,11,1,13,15,799.5,107.5,2.25,20.5,555.0,625.66,489.7
2017,11,1,13,30,790.0,106.0,2.3,20.0,534.0,616.57,484.72
2017,11,1,13,45,778.5,103.0,2.35,20.0,506.0,602.06,474.73
2017,11,1,14,0,767.0,100.0,2.4,20.0,478.0,586.57,463.81
2017,11,1,14,15,747.5,96.5,2.45,20.0,444.0,562.16,446.0
2017,11,1,14,30,728.0,93.0,2.5,20.0,410.0,535.86,426.44
2017,11,1,14,45,703.5,88.5,2.55,20.0,371.0,503.99,402.2
2017,11,1,15,0,679.0,84.0,2.6,20.0,332.0,470.93,376.45
2017,11,1,15,15,640.5,78.5,2.55,19.5,289.0,428.67,343.28
2017,11,1,15,30,602.0,73.0,2.5,19.0,246.0,386.57,309.26
2017,11,1,15,45,548.0,65.5,2.5,18.5,202.0,335.77,267.35
2017,11,1,16,0,494.0,58.0,2.5,18.0,158.0,286.94,225.73
2017,11,1,16,15,406.0,47.5,2.2,17.0,115.5,224.35,172.49
2017,11,1,16,30,318.0,37.0,1.9,16.0,73.0,167.42,122.2
2017,11,1,16,45,159.0,18.5,1.6,15.5,36.5,81.9,34.8
2017,11,1,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,6,45,88.0,13.0,0.7,10.5,19.0,12.78,0.0
2017,11,2,7,0,176.0,26.0,0.7,11.0,38.0,20.38,6.93
2017,11,2,7,15,281.0,39.0,0.8,11.5,76.0,29.94,20.22
2017,11,2,7,30,386.0,52.0,0.9,12.0,114.0,39.99,29.86
2017,11,2,7,45,456.0,61.0,1.05,12.5,157.5,44.9,34.6
2017,11,2,8,0,526.0,70.0,1.2,13.0,201.0,67.73,41.47
2017,11,2,8,15,572.5,76.5,1.35,13.5,244.0,104.43,61.09
2017,11,2,8,30,619.0,83.0,1.5,14.0,287.0,145.24,89.92
2017,11,2,8,45,654.0,87.5,1.65,14.5,328.0,186.04,122.77
2017,11,2,9,0,689.0,92.0,1.8,15.0,369.0,229.25,159.48
2017,11,2,9,15,712.0,95.5,1.95,15.0,405.0,270.49,196.12
2017,11,2,9,30,735.0,99.0,2.1,15.0,441.0,312.51,233.49
2017,11,2,9,45,743.5,104.5,2.3,15.5,470.5,351.86,268.29
2017,11,2,10,0,752.0,110.0,2.5,16.0,500.0,390.38,301.75
2017,11,2,10,15,764.0,112.0,2.5,16.5,524.0,426.09,331.94
2017,11,2,10,30,776.0,114.0,2.5,17.0,548.0,460.8,360.61
2017,11,2,10,45,783.0,116.0,2.55,17.5,565.0,493.23,386.94
2017,11,2,11,0,790.0,118.0,2.6,18.0,582.0,522.37,410.22
2017,11,2,11,15,794.0,118.5,2.6,18.0,591.0,546.58,429.99
2017,11,2,11,30,798.0,119.0,2.6,18.0,600.0,568.66,447.82
2017,11,2,11,45,802.5,117.5,2.6,18.5,602.5,586.77,461.61
2017,11,2,12,0,807.0,116.0,2.6,19.0,605.0,602.5,473.38
2017,11,2,12,15,432.5,187.0,2.55,19.0,449.0,456.05,360.05
2017,11,2,12,30,58.0,258.0,2.5,19.0,293.0,291.5,228.33
2017,11,2,12,45,56.5,253.0,2.5,19.0,286.0,287.38,225.9
2017,11,2,13,0,55.0,248.0,2.5,19.0,279.0,283.04,222.76
2017,11,2,13,15,411.0,179.5,2.5,19.0,401.0,451.65,360.0
2017,11,2,13,30,767.0,111.0,2.5,19.0,523.0,605.3,479.91
2017,11,2,13,45,754.5,107.5,2.5,19.5,495.5,590.08,467.03
2017,11,2,14,0,742.0,104.0,2.5,20.0,468.0,572.49,453.43
2017,11,2,14,15,722.0,101.0,2.5,19.5,434.0,548.79,436.68
2017,11,2,14,30,702.0,98.0,2.5,19.0,400.0,523.29,418.22
2017,11,2,14,45,674.0,93.0,2.5,19.0,361.0,489.58,392.24
2017,11,2,15,0,646.0,88.0,2.5,19.0,322.0,454.89,364.96
2017,11,2,15,15,606.0,82.5,2.4,18.5,280.0,412.88,331.68
2017,11,2,15,30,566.0,77.0,2.3,18.0,238.0,371.17,297.7
2017,11,2,15,45,501.5,70.0,2.25,18.0,194.0,317.48,252.84
2017,11,2,16,0,437.0,63.0,2.2,18.0,150.0,266.38,209.09
2017,11,2,16,15,349.5,51.0,1.9,17.5,108.5,204.39,156.33
2017,11,2,16,30,262.0,39.0,1.6,17.0,67.0,149.57,107.85
2017,11,2,16,45,131.0,19.5,1.35,16.5,33.5,71.7,24.25
2017,11,2,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,6.0,1.85,11.5,6.0,5.9,0.0
2017,11,3,7,0,0.0,12.0,2.0,12.0,12.0,11.57,0.65
2017,11,3,7,15,0.0,25.0,2.2,12.5,25.0,24.14,15.0
2017,11,3,7,30,0.0,38.0,2.4,13.0,38.0,36.58,26.64
2017,11,3,7,45,0.0,52.5,2.65,13.5,52.5,49.94,38.86
2017,11,3,8,0,0.0,67.0,2.9,14.0,67.0,63.32,48.35
2017,11,3,8,15,0.0,81.0,3.0,14.5,81.0,76.48,59.48
2017,11,3,8,30,0.0,95.0,3.1,15.0,95.0,89.7,70.48
2017,11,3,8,45,0.0,108.5,3.25,15.5,108.5,102.54,80.98
2017,11,3,9,0,0.0,122.0,3.4,16.0,122.0,115.43,91.37
2017,11,3,9,15,44.5,160.5,3.45,16.0,181.0,159.63,126.24
2017,11,3,9,30,89.0,199.0,3.5,16.0,240.0,209.91,166.11
2017,11,3,9,45,57.0,198.0,3.6,16.5,225.0,203.66,161.47
2017,11,3,10,0,25.0,197.0,3.7,17.0,210.0,196.24,155.59
2017,11,3,10,15,61.0,223.0,3.7,17.0,256.5,235.21,186.58
2017,11,3,10,30,97.0,249.0,3.7,17.0,303.0,278.77,221.13
2017,11,3,10,45,55.5,228.0,3.7,17.5,259.0,244.02,193.11
2017,11,3,11,0,14.0,207.0,3.7,18.0,215.0,206.01,162.27
2017,11,3,11,15,38.5,234.5,3.7,18.0,257.5,246.59,194.78
2017,11,3,11,30,63.0,262.0,3.7,18.0,300.0,288.78,228.22
2017,11,3,11,45,63.0,263.0,3.7,18.5,301.0,292.45,230.63
2017,11,3,12,0,63.0,264.0,3.7,19.0,302.0,295.93,233.01
2017,11,3,12,15,34.0,225.5,3.7,18.5,246.5,242.4,191.06
2017,11,3,12,30,5.0,187.0,3.7,18.0,191.0,185.13,145.49
2017,11,3,12,45,2.5,124.5,3.7,18.0,126.5,122.37,95.06
2017,11,3,13,0,0.0,62.0,3.7,18.0,62.0,59.95,44.06
2017,11,3,13,15,0.0,60.0,3.65,18.0,60.0,58.01,42.56
2017,11,3,13,30,0.0,58.0,3.6,18.0,58.0,56.07,41.02
2017,11,3,13,45,0.0,40.5,3.6,18.0,40.5,39.13,27.03
2017,11,3,14,0,0.0,23.0,3.6,18.0,23.0,22.21,12.96
2017,11,3,14,15,0.0,26.0,3.55,17.5,26.0,25.1,15.47
2017,11,3,14,30,0.0,29.0,3.5,17.0,29.0,28.0,17.99
2017,11,3,14,45,0.0,34.5,3.45,17.0,34.5,33.31,22.52
2017,11,3,15,0,0.0,40.0,3.4,17.0,40.0,38.62,27.06
2017,11,3,15,15,0.0,34.5,3.2,16.5,34.5,33.3,22.65
2017,11,3,15,30,0.0,29.0,3.0,16.0,29.0,27.99,18.18
2017,11,3,15,45,0.0,23.5,2.9,16.0,23.5,22.67,13.62
2017,11,3,16,0,0.0,18.0,2.8,16.0,18.0,17.36,9.01
2017,11,3,16,15,0.0,13.0,2.4,15.5,13.0,12.53,4.8
2017,11,3,16,30,0.0,8.0,2.0,15.0,8.0,7.71,0.52
2017,11,3,16,45,0.0,4.0,1.7,14.5,4.0,3.85,0.0
2017,11,3,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,1.5,1.55,11.0,1.5,1.47,0.0
2017,11,4,7,0,0.0,3.0,1.7,11.0,3.0,2.89,0.0
2017,11,4,7,15,0.0,7.0,1.85,11.0,7.0,6.74,0.12
2017,11,4,7,30,0.0,11.0,2.0,11.0,11.0,10.6,3.78
2017,11,4,7,45,0.0,16.0,2.2,11.5,16.0,15.43,8.24
2017,11,4,8,0,0.0,21.0,2.4,12.0,21.0,20.26,11.83
2017,11,4,8,15,0.0,25.5,2.4,12.0,25.5,24.6,15.63
2017,11,4,8,30,0.0,30.0,2.4,12.0,30.0,28.95,19.38
2017,11,4,8,45,0.0,34.5,2.45,12.5,34.5,33.31,23.05
2017,11,4,9,0,0.0,39.0,2.5,13.0,39.0,37.66,26.67
2017,11,4,9,15,0.0,41.5,2.45,13.5,41.5,40.08,28.6
2017,11,4,9,30,0.0,44.0,2.4,14.0,44.0,42.5,30.52
2017,11,4,9,45,2.0,106.0,2.4,14.5,107.5,102.69,80.75
2017,11,4,10,0,4.0,168.0,2.4,15.0,171.0,161.55,128.71
2017,11,4,10,15,16.5,192.0,2.4,15.0,201.5,189.71,151.18
2017,11,4,10,30,29.0,216.0,2.4,15.0,232.0,217.76,173.54
2017,11,4,10,45,129.0,239.5,2.4,15.5,313.5,289.32,230.32
2017,11,4,11,0,229.0,263.0,2.4,16.0,395.0,367.41,291.35
2017,11,4,11,15,160.0,266.5,2.45,16.0,359.5,342.06,271.25
2017,11,4,11,30,91.0,270.0,2.5,16.0,324.0,311.66,247.12
2017,11,4,11,45,91.0,271.5,2.6,16.5,326.0,316.46,250.76
2017,11,4,12,0,91.0,273.0,2.7,17.0,328.0,321.0,254.06
2017,11,4,12,15,231.5,257.0,2.8,17.0,394.0,395.17,314.31
2017,11,4,12,30,372.0,241.0,2.9,17.0,460.0,472.49,375.96
2017,11,4,12,45,371.0,236.5,3.0,17.0,450.0,471.94,375.89
2017,11,4,13,0,370.0,232.0,3.1,17.0,440.0,470.08,375.17
2017,11,4,13,15,606.0,159.0,3.15,17.0,486.0,550.02,440.69
2017,11,4,13,30,842.0,86.0,3.2,17.0,532.0,617.29,495.37
2017,11,4,13,45,832.5,83.5,3.3,17.0,504.5,604.2,485.76
2017,11,4,14,0,823.0,81.0,3.4,17.0,477.0,588.47,474.42
2017,11,4,14,15,805.0,78.5,3.4,16.5,443.0,565.27,457.64
2017,11,4,14,30,787.0,76.0,3.4,16.0,409.0,539.98,438.85
2017,11,4,14,45,765.5,72.0,3.45,15.5,370.0,509.24,415.42
2017,11,4,15,0,744.0,68.0,3.5,15.0,331.0,477.01,390.09
2017,11,4,15,15,707.0,64.0,3.45,14.5,288.0,435.79,356.53
2017,11,4,15,30,670.0,60.0,3.4,14.0,245.0,396.65,323.54
2017,11,4,15,45,618.0,53.5,3.35,13.5,200.5,346.53,280.6
2017,11,4,16,0,566.0,47.0,3.3,13.0,156.0,298.2,237.77
2017,11,4,16,15,472.5,39.0,2.95,12.5,112.5,235.03,182.0
2017,11,4,16,30,379.0,31.0,2.6,12.0,69.0,177.95,128.26
2017,11,4,16,45,189.5,15.5,2.3,11.5,34.5,83.5,11.2
2017,11,4,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,6,45,124.5,10.5,1.1,6.5,17.5,10.32,0.0
2017,11,5,7,0,249.0,21.0,1.1,7.0,35.0,16.71,0.22
2017,11,5,7,15,371.5,31.0,1.45,7.5,75.0,23.71,14.76
2017,11,5,7,30,494.0,41.0,1.8,8.0,115.0,30.33,21.55
2017,11,5,7,45,563.0,48.0,2.2,9.0,160.0,33.95,25.11
2017,11,5,8,0,632.0,55.0,2.6,10.0,205.0,51.18,29.34
2017,11,5,8,15,677.5,60.0,2.65,10.5,250.0,94.29,50.83
2017,11,5,8,30,723.0,65.0,2.7,11.0,295.0,137.82,80.61
2017,11,5,8,45,753.5,68.5,2.8,11.5,336.5,181.04,115.62
2017,11,5,9,0,784.0,72.0,2.9,12.0,378.0,226.1,154.73
2017,11,5,9,15,805.5,75.0,2.85,12.0,415.0,269.95,194.49
2017,11,5,9,30,827.0,78.0,2.8,12.0,452.0,314.26,234.77
2017,11,5,9,45,843.5,79.5,2.8,12.5,483.5,355.68,272.04
2017,11,5,10,0,860.0,81.0,2.8,13.0,515.0,396.62,308.16
2017,11,5,10,15,870.5,82.5,2.75,13.0,540.0,434.38,341.53
2017,11,5,10,30,881.0,84.0,2.7,13.0,565.0,470.76,373.04
2017,11,5,10,45,600.5,164.5,2.65,13.5,497.0,442.44,352.61
2017,11,5,11,0,320.0,245.0,2.6,14.0,429.0,395.53,315.61
2017,11,5,11,15,317.5,251.0,2.6,14.0,436.0,410.43,328.07
2017,11,5,11,30,315.0,257.0,2.6,14.0,443.0,424.37,339.34
2017,11,5,11,45,609.5,171.5,2.6,14.5,532.5,520.24,416.51
2017,11,5,12,0,904.0,86.0,2.6,15.0,622.0,618.15,493.49
2017,11,5,12,15,901.5,85.5,2.6,15.0,616.0,628.77,501.83
2017,11,5,12,30,899.0,85.0,2.6,15.0,610.0,636.41,508.39
2017,11,5,12,45,890.5,85.5,2.6,15.5,595.0,638.42,509.64
2017,11,5,13,0,882.0,86.0,2.6,16.0,580.0,637.43,508.57
2017,11,5,13,15,873.0,85.0,2.55,15.5,558.0,633.58,506.95
2017,11,5,13,30,864.0,84.0,2.5,15.0,536.0,625.11,501.81
2017,11,5,13,45,851.5,81.5,2.5,15.0,508.0,610.08,490.93
2017,11,5,14,0,839.0,79.0,2.5,15.0,480.0,592.42,477.89
2017,11,5,14,15,820.0,77.0,2.45,15.0,445.0,569.05,460.02
2017,11,5,14,30,801.0,75.0,2.4,15.0,410.0,543.59,440.22
2017,11,5,14,45,774.5,71.5,2.4,15.0,370.0,510.51,414.28
2017,11,5,15,0,748.0,68.0,2.4,15.0,330.0,476.13,386.68
2017,11,5,15,15,709.5,64.0,2.3,14.5,286.5,434.23,352.79
2017,11,5,15,30,671.0,60.0,2.2,14.0,243.0,394.53,319.54
2017,11,5,15,45,613.0,54.0,2.1,14.0,197.5,342.58,274.93
2017,11,5,16,0,555.0,48.0,2.0,14.0,152.0,292.79,230.93
2017,11,5,16,15,459.0,39.5,1.75,13.0,109.0,228.89,175.6
2017,11,5,16,30,363.0,31.0,1.5,12.0,66.0,171.28,121.63
2017,11,5,16,45,181.5,15.5,1.3,11.0,33.0,79.96,0.0
2017,11,5,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,6,6,45,105.5,10.0,0.8,9.0,15.5,9.83,0.0
2017,11,6,7,0,211.0,20.0,0.8,9.0,31.0,15.91,0.0
2017,11,6,7,15,335.5,31.0,0.9,9.5,70.0,23.93,14.64
2017,11,6,7,30,460.0,42.0,1.0,10.0,109.0,31.49,22.36
2017,11,6,7,45,539.5,48.0,1.1,10.5,154.0,34.16,25.14
2017,11,6,8,0,619.0,54.0,1.2,11.0,199.0,47.94,28.11
2017,11,6,8,15,665.0,59.0,1.2,11.5,243.0,87.14,45.6
2017,11,6,8,30,711.0,64.0,1.2,12.0,287.0,132.99,76.75
2017,11,6,8,45,748.0,66.0,1.2,12.5,329.0,175.16,109.95
2017,11,6,9,0,785.0,68.0,1.2,13.0,371.0,219.76,147.75
2017,11,6,9,15,807.0,71.0,1.2,13.0,408.5,263.64,186.86
2017,11,6,9,30,829.0,74.0,1.2,13.0,446.0,308.01,226.49
2017,11,6,9,45,838.0,77.5,1.3,13.5,476.0,348.76,262.88
2017,11,6,10,0,847.0,81.0,1.4,14.0,506.0,388.48,297.7
2017,11,6,10,15,858.5,83.0,1.45,14.0,531.0,426.58,330.85
2017,11,6,10,30,870.0,85.0,1.5,14.0,556.0,463.41,362.31
2017,11,6,10,45,875.0,86.5,1.55,14.5,573.0,495.22,388.61
2017,11,6,11,0,880.0,88.0,1.6,15.0,590.0,524.99,412.71
2017,11,6,11,15,884.5,88.5,1.7,15.0,600.0,551.84,435.11
2017,11,6,11,30,889.0,89.0,1.8,15.0,610.0,575.43,454.73
2017,11,6,11,45,892.5,88.0,1.9,15.5,612.5,594.46,469.85
2017,11,6,12,0,896.0,87.0,2.0,16.0,615.0,610.8,482.72
2017,11,6,12,15,894.5,87.0,2.0,16.0,609.0,622.44,492.25
2017,11,6,12,30,893.0,87.0,2.0,16.0,603.0,631.15,499.5
2017,11,6,12,45,898.0,82.5,2.05,16.5,591.5,636.19,503.43
2017,11,6,13,0,903.0,78.0,2.1,17.0,580.0,638.21,505.05
2017,11,6,13,15,895.5,76.5,2.05,16.5,559.0,632.72,502.26
2017,11,6,13,30,888.0,75.0,2.0,16.0,538.0,624.27,497.19
2017,11,6,13,45,878.5,73.0,1.95,16.0,510.0,611.22,487.64
2017,11,6,14,0,869.0,71.0,1.9,16.0,482.0,595.44,475.9
2017,11,6,14,15,851.5,69.0,1.85,16.0,447.5,575.05,460.37
2017,11,6,14,30,834.0,67.0,1.8,16.0,413.0,549.98,441.05
2017,11,6,14,45,810.0,64.0,1.8,16.0,373.5,518.27,416.48
2017,11,6,15,0,786.0,61.0,1.8,16.0,334.0,485.09,390.11
2017,11,6,15,15,750.0,57.5,1.7,15.5,290.0,444.22,357.29
2017,11,6,15,30,714.0,54.0,1.6,15.0,246.0,403.11,323.19
2017,11,6,15,45,657.0,48.5,1.5,15.0,200.0,350.78,278.58
2017,11,6,16,0,600.0,43.0,1.4,15.0,154.0,300.33,234.25
2017,11,6,16,15,505.5,35.5,1.3,14.0,110.5,236.5,179.3
2017,11,6,16,30,411.0,28.0,1.2,13.0,67.0,182.48,127.0
2017,11,6,16,45,205.5,14.0,1.1,12.0,33.5,83.86,0.0
2017,11,6,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,7,6,45,107.5,9.5,0.95,5.5,14.5,9.34,0.0
2017,11,7,7,0,215.0,19.0,0.9,6.0,29.0,15.1,0.0
2017,11,7,7,15,337.0,30.5,1.0,6.5,68.0,23.67,14.43
2017,11,7,7,30,459.0,42.0,1.1,7.0,107.0,31.74,22.83
2017,11,7,7,45,527.0,50.5,1.25,8.0,151.5,36.63,27.62
2017,11,7,8,0,595.0,59.0,1.4,9.0,196.0,49.84,31.8
2017,11,7,8,15,643.5,65.0,1.4,9.5,241.0,88.67,48.72
2017,11,7,8,30,692.0,71.0,1.4,10.0,286.0,131.62,77.24
2017,11,7,8,45,724.5,75.5,1.4,11.0,327.5,174.58,111.08
2017,11,7,9,0,757.0,80.0,1.4,12.0,369.0,222.36,151.35
2017,11,7,9,15,780.0,83.5,1.45,12.5,406.5,265.62,189.54
2017,11,7,9,30,803.0,87.0,1.5,13.0,444.0,309.54,228.39
2017,11,7,9,45,818.0,90.0,1.55,14.0,475.5,350.75,264.36
2017,11,7,10,0,833.0,93.0,1.6,15.0,507.0,391.45,299.08
2017,11,7,10,15,844.0,95.0,1.5,15.0,531.5,428.86,331.13
2017,11,7,10,30,855.0,97.0,1.4,15.0,556.0,465.0,361.34
2017,11,7,10,45,865.0,97.0,1.35,15.5,574.5,497.28,387.34
2017,11,7,11,0,875.0,97.0,1.3,16.0,593.0,527.81,411.27
2017,11,7,11,15,879.0,97.5,1.2,16.0,602.5,553.79,431.64
2017,11,7,11,30,883.0,98.0,1.1,16.0,612.0,577.38,449.7
2017,11,7,11,45,886.5,97.0,1.05,16.0,614.5,596.69,464.6
2017,11,7,12,0,890.0,96.0,1.0,16.0,617.0,613.34,477.27
2017,11,7,12,15,888.0,95.5,0.95,16.0,611.0,624.52,485.73
2017,11,7,12,30,886.0,95.0,0.9,16.0,605.0,632.76,491.93
2017,11,7,12,45,898.5,88.0,0.9,16.5,594.5,638.56,496.15
2017,11,7,13,0,911.0,81.0,0.9,17.0,584.0,642.57,498.95
2017,11,7,13,15,903.0,80.0,0.85,17.0,562.5,637.38,495.25
2017,11,7,13,30,895.0,79.0,0.8,17.0,541.0,629.24,489.4
2017,11,7,13,45,886.0,76.5,0.8,17.5,513.0,616.0,479.47
2017,11,7,14,0,877.0,74.0,0.8,18.0,485.0,602.45,469.11
2017,11,7,14,15,859.0,71.5,0.85,18.0,450.0,578.77,452.56
2017,11,7,14,30,841.0,69.0,0.9,18.0,415.0,552.85,433.97
2017,11,7,14,45,819.0,65.5,0.95,18.0,375.0,521.65,410.89
2017,11,7,15,0,797.0,62.0,1.0,18.0,335.0,488.85,385.85
2017,11,7,15,15,759.0,58.0,0.9,17.5,290.5,446.33,352.37
2017,11,7,15,30,721.0,54.0,0.8,17.0,246.0,403.65,317.67
2017,11,7,15,45,665.0,48.5,0.75,16.5,199.5,351.78,274.93
2017,11,7,16,0,609.0,43.0,0.7,16.0,153.0,301.67,232.1
2017,11,7,16,15,510.5,35.0,0.65,15.5,109.0,235.92,176.11
2017,11,7,16,30,412.0,27.0,0.6,15.0,65.0,176.26,119.09
2017,11,7,16,45,206.0,13.5,0.6,15.0,32.5,82.21,0.0
2017,11,7,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,7.0,1.1,10.5,7.0,6.88,0.0
2017,11,8,7,0,0.0,14.0,1.1,11.0,14.0,13.51,0.0
2017,11,8,7,15,20.5,31.5,1.25,11.0,34.5,28.92,18.17
2017,11,8,7,30,41.0,49.0,1.4,11.0,55.0,43.94,33.06
2017,11,8,7,45,52.0,67.5,1.6,11.5,78.0,59.38,47.36
2017,11,8,8,0,63.0,86.0,1.8,12.0,101.0,75.43,58.44
2017,11,8,8,15,70.5,104.5,1.9,12.0,124.0,96.11,74.3
2017,11,8,8,30,78.0,123.0,2.0,12.0,147.0,117.64,91.52
2017,11,8,8,45,82.0,140.0,2.15,12.5,168.5,138.24,108.27
2017,11,8,9,0,86.0,157.0,2.3,13.0,190.0,159.18,125.44
2017,11,8,9,15,43.0,140.5,2.35,13.0,157.0,140.65,111.77
2017,11,8,9,30,0.0,124.0,2.4,13.0,124.0,118.26,94.41
2017,11,8,9,45,5.0,148.5,2.45,13.5,151.5,142.89,114.39
2017,11,8,10,0,10.0,173.0,2.5,14.0,179.0,168.03,134.52
2017,11,8,10,15,20.5,192.0,2.55,14.0,203.0,190.81,152.8
2017,11,8,10,30,31.0,211.0,2.6,14.0,227.0,213.3,170.83
2017,11,8,10,45,16.5,191.0,2.65,14.5,200.0,190.67,152.12
2017,11,8,11,0,2.0,171.0,2.7,15.0,173.0,165.55,131.38
2017,11,8,11,15,17.5,201.5,2.75,15.0,212.0,203.06,161.83
2017,11,8,11,30,33.0,232.0,2.8,15.0,251.0,242.42,193.45
2017,11,8,11,45,16.5,141.5,2.9,15.5,151.0,146.1,115.39
2017,11,8,12,0,0.0,51.0,3.0,16.0,51.0,49.3,35.53
2017,11,8,12,15,0.0,108.5,3.1,16.0,109.0,105.07,81.71
2017,11,8,12,30,0.0,166.0,3.2,16.0,167.0,161.44,127.7
2017,11,8,12,45,140.0,202.0,3.35,16.5,279.5,288.14,231.81
2017,11,8,13,0,280.0,238.0,3.5,17.0,392.0,415.87,333.41
2017,11,8,13,15,140.0,185.0,3.55,17.0,262.0,273.87,220.1
2017,11,8,13,30,0.0,132.0,3.6,17.0,132.0,128.77,100.99
2017,11,8,13,45,0.0,113.0,3.7,17.0,113.0,110.01,85.95
2017,11,8,14,0,0.0,94.0,3.8,17.0,94.0,91.21,70.6
2017,11,8,14,15,11.0,124.0,3.8,17.0,128.5,128.04,101.42
2017,11,8,14,30,22.0,154.0,3.8,17.0,163.0,166.12,133.02
2017,11,8,14,45,18.5,139.5,3.8,17.0,146.5,149.74,119.67
2017,11,8,15,0,15.0,125.0,3.8,17.0,130.0,133.45,106.34
2017,11,8,15,15,10.0,109.0,3.65,16.5,112.0,114.89,91.13
2017,11,8,15,30,5.0,93.0,3.5,16.0,94.0,96.53,75.85
2017,11,8,15,45,2.5,75.0,3.35,16.0,75.5,77.15,59.35
2017,11,8,16,0,0.0,57.0,3.2,16.0,57.0,57.72,42.65
2017,11,8,16,15,0.0,40.0,3.0,15.5,40.0,40.2,27.47
2017,11,8,16,30,0.0,23.0,2.8,15.0,23.0,22.21,11.15
2017,11,8,16,45,0.0,11.5,2.65,15.0,11.5,11.1,0.0
2017,11,8,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,10.0,1.0,12.0,10.0,9.83,0.0
2017,11,9,7,0,0.0,20.0,1.0,12.0,20.0,18.58,0.0
2017,11,9,7,15,121.5,32.5,1.2,12.5,49.0,26.92,16.06
2017,11,9,7,30,243.0,45.0,1.4,13.0,78.0,34.21,24.23
2017,11,9,7,45,280.5,60.0,1.65,14.0,112.0,44.79,34.02
2017,11,9,8,0,318.0,75.0,1.9,15.0,146.0,57.32,45.3
2017,11,9,8,15,338.5,89.5,1.9,15.0,179.5,88.3,58.48
2017,11,9,8,30,359.0,104.0,1.9,15.0,213.0,121.06,81.49
2017,11,9,8,45,369.5,118.5,1.95,15.5,244.5,153.99,107.55
2017,11,9,9,0,380.0,133.0,2.0,16.0,276.0,187.55,135.46
2017,11,9,9,15,388.0,145.5,2.05,16.0,304.0,219.27,162.77
2017,11,9,9,30,396.0,158.0,2.1,16.0,332.0,251.15,190.32
2017,11,9,9,45,339.5,181.5,2.2,16.5,338.0,273.87,211.35
2017,11,9,10,0,283.0,205.0,2.3,17.0,344.0,289.74,225.96
2017,11,9,10,15,287.5,215.5,2.35,17.5,362.5,313.47,245.28
2017,11,9,10,30,292.0,226.0,2.4,18.0,381.0,336.94,264.06
2017,11,9,10,45,146.0,195.5,2.5,18.5,273.0,253.41,199.43
2017,11,9,11,0,0.0,165.0,2.6,19.0,165.0,158.84,123.89
2017,11,9,11,15,59.0,214.5,2.65,19.0,248.0,236.89,186.56
2017,11,9,11,30,118.0,264.0,2.7,19.0,331.0,319.53,251.48
2017,11,9,11,45,116.5,265.0,2.8,19.0,332.0,324.03,254.95
2017,11,9,12,0,115.0,266.0,2.9,19.0,333.0,325.87,256.65
2017,11,9,12,15,285.0,238.0,2.9,19.0,400.5,405.4,320.76
2017,11,9,12,30,455.0,210.0,2.9,19.0,468.0,486.05,384.54
2017,11,9,12,45,227.5,116.5,2.95,19.0,245.5,259.88,208.32
2017,11,9,13,0,0.0,23.0,3.0,19.0,23.0,22.21,12.77
2017,11,9,13,15,175.5,113.5,3.0,19.0,202.5,224.28,180.95
2017,11,9,13,30,351.0,204.0,3.0,19.0,382.0,424.96,339.66
2017,11,9,13,45,362.5,189.5,3.0,19.0,365.0,416.0,332.51
2017,11,9,14,0,374.0,175.0,3.0,19.0,348.0,405.42,324.94
2017,11,9,14,15,334.0,167.0,2.95,18.5,313.0,371.13,298.61
2017,11,9,14,30,294.0,159.0,2.9,18.0,278.0,336.97,272.06
2017,11,9,14,45,279.0,146.0,2.85,18.0,250.0,310.98,251.37
2017,11,9,15,0,264.0,133.0,2.8,18.0,222.0,284.71,230.06
2017,11,9,15,15,451.5,96.5,2.6,17.5,223.5,335.12,270.61
2017,11,9,15,30,639.0,60.0,2.4,17.0,225.0,370.14,296.25
2017,11,9,15,45,579.5,53.5,2.2,16.5,181.5,318.96,252.43
2017,11,9,16,0,520.0,47.0,2.0,16.0,138.0,270.08,209.67
2017,11,9,16,15,416.0,38.0,1.8,15.0,96.5,205.56,154.24
2017,11,9,16,30,312.0,29.0,1.6,14.0,55.0,148.01,97.36
2017,11,9,16,45,156.0,14.5,1.4,13.5,27.5,57.61,0.0
2017,11,9,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
