Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,6,45,0.0,3.5,1.0,11.5,3.5,3.44,0.0
2017,11,10,7,0,0.0,7.0,1.0,12.0,7.0,6.88,0.0
2017,11,10,7,15,0.0,19.0,1.25,12.5,19.0,18.34,8.87
2017,11,10,7,30,0.0,31.0,1.5,13.0,31.0,29.94,20.46
2017,11,10,7,45,0.0,45.0,1.75,13.5,45.0,42.99,32.46
2017,11,10,8,0,0.0,59.0,2.0,14.0,59.0,55.83,44.13
2017,11,10,8,15,0.0,73.5,2.05,14.0,73.5,69.34,53.5
2017,11,10,8,30,0.0,88.0,2.1,14.0,88.0,82.96,65.07
2017,11,10,8,45,0.0,101.0,2.2,14.5,101.0,95.34,75.3
2017,11,10,9,0,0.0,114.0,2.3,15.0,114.0,107.76,85.41
2017,11,10,9,15,106.5,148.5,2.35,15.5,195.0,159.48,124.12
2017,11,10,9,30,213.0,183.0,2.4,16.0,276.0,224.97,174.45
2017,11,10,9,45,512.0,132.5,2.45,16.5,375.5,281.44,214.02
2017,11,10,10,0,811.0,82.0,2.5,17.0,475.0,363.66,276.5
2017,11,10,10,15,587.0,146.0,2.6,17.0,438.0,365.22,283.48
2017,11,10,10,30,363.0,210.0,2.7,17.0,401.0,351.08,275.89
2017,11,10,10,45,333.0,224.0,2.8,17.5,403.5,363.81,286.62
2017,11,10,11,0,303.0,238.0,2.9,18.0,406.0,374.12,294.91
2017,11,10,11,15,197.5,247.5,2.95,18.0,358.0,338.89,267.71
2017,11,10,11,30,92.0,257.0,3.0,18.0,310.0,297.31,234.8
2017,11,10,11,45,58.5,239.5,3.1,18.0,273.0,265.23,209.61
2017,11,10,12,0,25.0,222.0,3.2,18.0,236.0,229.55,181.17
2017,11,10,12,15,51.0,236.0,3.2,17.5,265.0,261.73,207.62
2017,11,10,12,30,77.0,250.0,3.2,17.0,294.0,292.89,233.11
2017,11,10,12,45,38.5,139.5,3.2,17.0,161.5,160.41,127.08
2017,11,10,13,0,0.0,29.0,3.2,17.0,29.0,28.01,17.78
2017,11,10,13,15,44.5,125.5,3.15,17.0,148.0,150.88,120.22
2017,11,10,13,30,89.0,222.0,3.1,17.0,267.0,277.93,222.94
2017,11,10,13,45,249.0,194.0,3.1,17.0,310.5,353.01,284.95
2017,11,10,14,0,409.0,166.0,3.1,17.0,354.0,420.16,339.71
2017,11,10,14,15,204.5,144.5,3.0,17.0,238.5,272.48,220.75
2017,11,10,14,30,0.0,123.0,2.9,17.0,123.0,121.47,95.73
2017,11,10,14,45,0.0,110.5,2.8,17.0,110.5,109.22,85.97
2017,11,10,15,0,0.0,98.0,2.7,17.0,98.0,96.94,75.9
2017,11,10,15,15,310.5,79.0,2.4,16.5,158.5,246.02,200.23
2017,11,10,15,30,621.0,60.0,2.1,16.0,219.0,359.8,288.85
2017,11,10,15,45,567.0,52.5,1.85,16.0,176.5,310.59,245.51
2017,11,10,16,0,513.0,45.0,1.6,16.0,134.0,263.38,203.59
2017,11,10,16,15,409.0,36.0,1.4,15.0,93.0,199.54,148.8
2017,11,10,16,30,305.0,27.0,1.2,14.0,52.0,142.12,90.92
2017,11,10,16,45,152.5,13.5,1.05,13.5,26.0,55.2,0.0
2017,11,10,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,6,45,111.5,7.0,0.7,9.5,11.0,6.88,0.0
2017,11,11,7,0,223.0,14.0,0.7,10.0,22.0,13.76,0.0
2017,11,11,7,15,359.0,23.5,0.75,10.5,59.5,17.78,8.2
2017,11,11,7,30,495.0,33.0,0.8,11.0,97.0,26.49,17.59
2017,11,11,7,45,568.0,39.5,0.85,11.5,140.5,30.34,21.49
2017,11,11,8,0,641.0,46.0,0.9,12.0,184.0,34.13,25.11
2017,11,11,8,15,688.0,50.5,0.95,12.5,227.5,72.04,35.85
2017,11,11,8,30,735.0,55.0,1.0,13.0,271.0,114.55,61.25
2017,11,11,8,45,764.5,58.5,1.1,13.5,312.0,157.27,93.59
2017,11,11,9,0,794.0,62.0,1.2,14.0,353.0,201.67,130.71
2017,11,11,9,15,816.0,64.5,1.15,14.5,389.5,244.82,168.48
2017,11,11,9,30,838.0,67.0,1.1,15.0,426.0,288.44,206.87
2017,11,11,9,45,838.0,73.5,1.05,15.5,454.5,329.12,242.99
2017,11,11,10,0,838.0,80.0,1.0,16.0,483.0,368.14,276.86
2017,11,11,10,15,558.0,152.0,0.95,16.0,426.0,356.59,274.36
2017,11,11,10,30,278.0,224.0,0.9,16.0,369.0,326.84,254.99
2017,11,11,10,45,575.5,154.5,0.9,16.5,467.0,407.35,316.78
2017,11,11,11,0,873.0,85.0,0.9,17.0,565.0,501.26,387.71
2017,11,11,11,15,876.5,85.5,0.9,17.0,574.5,527.28,408.1
2017,11,11,11,30,880.0,86.0,0.9,17.0,584.0,549.99,426.25
2017,11,11,11,45,879.5,86.5,0.95,17.5,585.5,568.02,440.25
2017,11,11,12,0,879.0,87.0,1.0,18.0,587.0,583.33,452.0
2017,11,11,12,15,570.5,167.5,1.05,18.0,490.5,499.37,388.93
2017,11,11,12,30,262.0,248.0,1.1,18.0,394.0,404.83,316.11
2017,11,11,12,45,350.5,223.5,1.2,18.0,414.0,436.04,342.41
2017,11,11,13,0,439.0,199.0,1.3,18.0,434.0,470.77,370.29
2017,11,11,13,15,465.0,184.0,1.4,18.0,424.5,472.89,372.99
2017,11,11,13,30,491.0,169.0,1.5,18.0,415.0,473.04,374.39
2017,11,11,13,45,653.0,123.5,1.6,18.0,431.5,520.52,412.83
2017,11,11,14,0,815.0,78.0,1.7,18.0,448.0,557.9,442.89
2017,11,11,14,15,795.0,75.5,1.75,17.5,414.0,534.36,425.87
2017,11,11,14,30,775.0,73.0,1.8,17.0,380.0,508.83,407.29
2017,11,11,14,45,746.5,69.5,1.85,17.0,341.0,476.02,381.78
2017,11,11,15,0,718.0,66.0,1.9,17.0,302.0,442.07,354.68
2017,11,11,15,15,677.0,61.5,1.75,16.5,260.0,402.2,322.16
2017,11,11,15,30,636.0,57.0,1.6,16.0,218.0,360.93,287.59
2017,11,11,15,45,574.5,50.5,1.5,15.5,174.5,309.52,244.1
2017,11,11,16,0,513.0,44.0,1.4,15.0,131.0,260.58,201.43
2017,11,11,16,15,409.0,35.0,1.3,14.0,90.5,197.13,146.83
2017,11,11,16,30,305.0,26.0,1.2,13.0,50.0,139.36,86.84
2017,11,11,16,45,152.5,13.0,1.2,12.5,25.0,54.27,0.0
2017,11,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,6,45,90.0,7.0,0.8,9.5,9.5,0.0,0.0
2017,11,12,7,0,180.0,14.0,0.8,10.0,19.0,13.76,0.0
2017,11,12,7,15,319.0,24.0,0.9,10.5,55.0,18.42,8.24
2017,11,12,7,30,458.0,34.0,1.0,11.0,91.0,25.36,16.53
2017,11,12,7,45,538.5,40.5,1.1,11.5,134.5,28.83,20.1
2017,11,12,8,0,619.0,47.0,1.2,12.0,178.0,35.27,26.1
2017,11,12,8,15,667.5,51.5,1.2,12.5,221.0,69.67,35.38
2017,11,12,8,30,716.0,56.0,1.2,13.0,264.0,111.13,59.54
2017,11,12,8,45,750.5,59.0,1.25,13.5,305.0,153.06,90.74
2017,11,12,9,0,785.0,62.0,1.3,14.0,346.0,197.14,127.19
2017,11,12,9,15,806.5,64.5,1.25,14.5,382.5,239.67,164.41
2017,11,12,9,30,828.0,67.0,1.2,15.0,419.0,282.64,202.32
2017,11,12,9,45,840.0,70.0,1.2,15.5,449.0,323.33,238.38
2017,11,12,10,0,852.0,73.0,1.2,16.0,479.0,363.21,273.1
2017,11,12,10,15,862.5,74.5,1.2,16.0,503.0,402.05,306.71
2017,11,12,10,30,873.0,76.0,1.2,16.0,527.0,437.29,336.83
2017,11,12,10,45,641.0,143.5,1.25,16.5,481.0,423.79,329.44
2017,11,12,11,0,409.0,211.0,1.3,17.0,435.0,396.96,310.15
2017,11,12,11,15,648.0,145.5,1.4,17.0,507.0,467.26,366.05
2017,11,12,11,30,887.0,80.0,1.5,17.0,579.0,544.26,426.34
2017,11,12,11,45,675.0,143.5,1.65,17.5,524.0,510.78,400.59
2017,11,12,12,0,463.0,207.0,1.8,18.0,469.0,466.9,366.61
2017,11,12,12,15,460.5,206.0,1.85,18.0,464.0,472.89,372.23
2017,11,12,12,30,458.0,205.0,1.9,18.0,459.0,477.28,376.25
2017,11,12,12,45,649.5,146.5,2.0,18.0,497.5,537.36,424.75
2017,11,12,13,0,841.0,88.0,2.1,18.0,536.0,592.53,468.86
2017,11,12,13,15,831.0,87.0,2.15,18.0,515.0,586.75,464.91
2017,11,12,13,30,821.0,86.0,2.2,18.0,494.0,578.24,459.21
2017,11,12,13,45,810.0,82.5,2.25,18.0,467.0,563.83,448.99
2017,11,12,14,0,799.0,79.0,2.3,18.0,440.0,546.89,436.65
2017,11,12,14,15,778.5,76.5,2.25,17.5,406.0,523.4,419.41
2017,11,12,14,30,758.0,74.0,2.2,17.0,372.0,497.99,400.29
2017,11,12,14,45,732.0,70.0,2.2,17.0,334.0,466.4,375.3
2017,11,12,15,0,706.0,66.0,2.2,17.0,296.0,433.6,348.72
2017,11,12,15,15,664.5,61.5,2.0,16.5,254.5,394.01,316.15
2017,11,12,15,30,623.0,57.0,1.8,16.0,213.0,353.06,281.58
2017,11,12,15,45,564.0,50.0,1.6,16.0,170.0,302.74,238.19
2017,11,12,16,0,505.0,43.0,1.4,16.0,127.0,254.77,195.77
2017,11,12,16,15,399.5,34.0,1.3,15.0,87.5,191.47,141.44
2017,11,12,16,30,294.0,25.0,1.2,14.0,48.0,133.27,79.8
2017,11,12,16,45,147.0,12.5,1.1,13.5,24.0,51.88,0.0
2017,11,12,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,6,45,60.5,6.5,1.3,10.5,8.5,0.0,0.0
2017,11,13,7,0,121.0,13.0,1.4,11.0,17.0,12.78,0.0
2017,11,13,7,15,255.0,24.5,1.65,11.5,50.0,19.09,8.08
2017,11,13,7,30,389.0,36.0,1.9,12.0,83.0,27.44,18.15
2017,11,13,7,45,468.0,43.5,2.15,12.5,124.0,31.66,22.45
2017,11,13,8,0,547.0,51.0,2.4,13.0,165.0,35.77,26.38
2017,11,13,8,15,597.5,56.5,2.45,13.5,206.5,65.92,34.87
2017,11,13,8,30,648.0,62.0,2.5,14.0,248.0,105.16,57.49
2017,11,13,8,45,684.0,65.5,2.55,14.5,287.5,144.7,86.58
2017,11,13,9,0,720.0,69.0,2.6,15.0,327.0,189.03,122.97
2017,11,13,9,15,474.5,122.5,2.6,15.5,299.5,212.47,154.06
2017,11,13,9,30,229.0,176.0,2.6,16.0,272.0,218.31,168.32
2017,11,13,9,45,512.0,128.0,2.6,16.5,364.0,271.5,205.47
2017,11,13,10,0,795.0,80.0,2.6,17.0,456.0,347.08,262.76
2017,11,13,10,15,401.0,127.5,2.6,17.0,317.5,270.27,210.46
2017,11,13,10,30,7.0,175.0,2.6,17.0,179.0,170.19,134.38
2017,11,13,10,45,106.5,210.0,2.6,17.5,267.5,246.92,195.5
2017,11,13,11,0,206.0,245.0,2.6,18.0,356.0,331.04,261.22
2017,11,13,11,15,529.0,163.5,2.65,18.0,456.5,422.07,333.62
2017,11,13,11,30,852.0,82.0,2.7,18.0,557.0,524.73,414.64
2017,11,13,11,45,855.0,81.5,2.75,18.5,559.5,543.07,428.81
2017,11,13,12,0,858.0,81.0,2.8,19.0,562.0,558.87,441.24
2017,11,13,12,15,855.5,80.5,2.8,19.0,556.5,568.95,449.82
2017,11,13,12,30,853.0,80.0,2.8,19.0,551.0,576.22,456.16
2017,11,13,12,45,426.5,119.5,2.85,19.0,355.0,375.06,300.24
2017,11,13,13,0,0.0,159.0,2.9,19.0,159.0,155.19,121.09
2017,11,13,13,15,0.0,152.5,2.9,19.0,152.5,149.06,116.69
2017,11,13,13,30,0.0,146.0,2.9,19.0,146.0,142.92,111.9
2017,11,13,13,45,0.0,138.0,2.95,19.0,138.0,135.26,105.89
2017,11,13,14,0,0.0,130.0,3.0,19.0,130.0,127.59,99.86
2017,11,13,14,15,0.0,124.0,2.9,18.5,124.0,121.98,95.66
2017,11,13,14,30,0.0,118.0,2.8,18.0,118.0,116.44,91.47
2017,11,13,14,45,0.0,105.5,2.75,18.0,105.5,104.16,81.5
2017,11,13,15,0,0.0,93.0,2.7,18.0,93.0,91.85,71.4
2017,11,13,15,15,0.0,80.0,2.4,17.5,80.0,78.98,60.83
2017,11,13,15,30,0.0,67.0,2.1,17.0,67.0,66.07,50.04
2017,11,13,15,45,0.0,53.0,1.85,16.5,53.0,52.0,38.11
2017,11,13,16,0,0.0,39.0,1.6,16.0,39.0,37.81,25.93
2017,11,13,16,15,0.0,26.5,1.45,15.0,26.5,25.59,15.27
2017,11,13,16,30,0.0,14.0,1.3,14.0,14.0,13.5,3.38
2017,11,13,16,45,0.0,7.0,1.15,13.5,7.0,6.88,0.0
2017,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,6,45,58.5,6.5,0.9,9.0,8.0,0.0,0.0
2017,11,14,7,0,117.0,13.0,0.9,9.0,16.0,12.78,0.0
2017,11,14,7,15,266.0,24.5,1.05,9.5,50.0,19.3,7.59
2017,11,14,7,30,415.0,36.0,1.2,10.0,84.0,27.69,18.46
2017,11,14,7,45,506.0,43.0,1.35,10.5,127.5,31.45,22.45
2017,11,14,8,0,597.0,50.0,1.5,11.0,171.0,35.16,26.05
2017,11,14,8,15,649.0,54.5,1.55,11.5,214.5,64.1,33.27
2017,11,14,8,30,701.0,59.0,1.6,12.0,258.0,107.64,58.28
2017,11,14,8,45,742.0,61.5,1.65,12.5,300.0,148.91,88.11
2017,11,14,9,0,783.0,64.0,1.7,13.0,342.0,192.98,124.06
2017,11,14,9,15,806.0,66.5,1.65,13.5,378.5,235.53,161.3
2017,11,14,9,30,829.0,69.0,1.6,14.0,415.0,278.67,199.55
2017,11,14,9,45,847.5,70.5,1.55,15.0,446.5,319.81,235.67
2017,11,14,10,0,866.0,72.0,1.5,16.0,478.0,360.63,270.75
2017,11,14,10,15,876.5,73.0,1.55,16.0,502.5,399.36,304.74
2017,11,14,10,30,887.0,74.0,1.6,16.0,527.0,434.46,335.27
2017,11,14,10,45,894.5,75.0,1.65,16.5,544.0,466.65,362.27
2017,11,14,11,0,902.0,76.0,1.7,17.0,561.0,496.89,387.11
2017,11,14,11,15,905.5,76.5,1.75,17.0,571.0,522.56,408.7
2017,11,14,11,30,909.0,77.0,1.8,17.0,581.0,545.77,428.04
2017,11,14,11,45,910.0,77.0,1.85,17.5,583.0,564.57,442.93
2017,11,14,12,0,911.0,77.0,1.9,18.0,585.0,580.62,455.47
2017,11,14,12,15,908.5,76.5,1.95,18.0,579.0,591.36,464.72
2017,11,14,12,30,906.0,76.0,2.0,18.0,573.0,599.13,471.63
2017,11,14,12,45,900.0,75.5,2.05,18.0,559.0,601.91,474.71
2017,11,14,13,0,894.0,75.0,2.1,18.0,545.0,601.7,475.46
2017,11,14,13,15,884.5,74.0,2.05,18.0,524.0,595.97,471.53
2017,11,14,13,30,875.0,73.0,2.0,18.0,503.0,587.38,465.35
2017,11,14,13,45,862.5,71.0,1.95,18.0,475.0,573.22,454.89
2017,11,14,14,0,850.0,69.0,1.9,18.0,447.0,558.78,443.95
2017,11,14,14,15,830.5,67.0,1.8,17.5,413.0,535.89,427.0
2017,11,14,14,30,811.0,65.0,1.7,17.0,379.0,510.93,408.08
2017,11,14,14,45,783.0,62.0,1.6,17.0,340.0,478.64,382.32
2017,11,14,15,0,755.0,59.0,1.5,17.0,301.0,445.13,354.99
2017,11,14,15,15,715.0,55.0,1.3,16.5,258.5,403.99,321.26
2017,11,14,15,30,675.0,51.0,1.1,16.0,216.0,362.88,286.55
2017,11,14,15,45,611.0,45.5,0.9,15.5,172.0,310.8,242.29
2017,11,14,16,0,547.0,40.0,0.7,15.0,128.0,261.04,198.79
2017,11,14,16,15,439.5,31.5,0.75,14.5,87.5,199.85,145.79
2017,11,14,16,30,332.0,23.0,0.8,14.0,47.0,139.62,76.31
2017,11,14,16,45,166.0,11.5,0.85,13.5,23.5,55.14,0.0
2017,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.0,0.6,10.0,2.0,0.0,0.0
2017,11,15,7,0,0.0,4.0,0.6,10.0,4.0,3.93,0.0
2017,11,15,7,15,0.0,15.0,0.8,10.0,15.0,14.47,3.56
2017,11,15,7,30,0.0,26.0,1.0,10.0,26.0,25.1,16.13
2017,11,15,7,45,0.0,40.5,1.2,10.5,40.5,38.75,28.9
2017,11,15,8,0,0.0,55.0,1.4,11.0,55.0,52.01,41.11
2017,11,15,8,15,0.0,70.0,1.5,11.0,70.0,65.83,51.06
2017,11,15,8,30,0.0,85.0,1.6,11.0,85.0,79.86,63.17
2017,11,15,8,45,0.0,99.5,1.75,11.5,99.5,93.56,74.69
2017,11,15,9,0,0.0,114.0,1.9,12.0,114.0,107.32,86.08
2017,11,15,9,15,0.0,122.5,2.05,12.5,122.5,115.81,92.9
2017,11,15,9,30,0.0,131.0,2.2,13.0,131.0,124.24,99.59
2017,11,15,9,45,51.0,167.0,2.35,14.0,191.0,170.73,136.17
2017,11,15,10,0,102.0,203.0,2.5,15.0,251.0,223.08,177.27
2017,11,15,10,15,79.5,208.5,2.6,15.5,247.0,225.03,178.99
2017,11,15,10,30,57.0,214.0,2.7,16.0,243.0,225.15,179.09
2017,11,15,10,45,55.0,220.5,2.85,16.5,249.0,233.48,185.53
2017,11,15,11,0,53.0,227.0,3.0,17.0,255.0,241.56,191.69
2017,11,15,11,15,92.5,239.5,3.2,17.5,290.0,275.34,218.41
2017,11,15,11,30,132.0,252.0,3.4,18.0,325.0,312.12,247.35
2017,11,15,11,45,284.0,231.0,3.65,18.5,388.0,378.39,300.36
2017,11,15,12,0,436.0,210.0,3.9,19.0,451.0,449.68,356.79
2017,11,15,12,15,218.0,163.5,4.05,19.0,284.0,286.79,228.96
2017,11,15,12,30,0.0,117.0,4.2,19.0,117.0,113.42,87.56
2017,11,15,12,45,100.5,175.5,4.4,19.0,228.5,234.79,187.4
2017,11,15,13,0,201.0,234.0,4.6,19.0,340.0,354.56,283.45
2017,11,15,13,15,171.5,225.5,4.6,18.5,313.5,330.69,264.85
2017,11,15,13,30,142.0,217.0,4.6,18.0,287.0,306.3,246.0
2017,11,15,13,45,245.0,193.5,4.7,18.0,305.5,345.73,279.33
2017,11,15,14,0,348.0,170.0,4.8,18.0,324.0,377.5,306.13
2017,11,15,14,15,534.0,123.5,4.7,17.5,339.0,431.6,351.44
2017,11,15,14,30,720.0,77.0,4.6,17.0,354.0,474.78,387.06
2017,11,15,14,45,693.0,72.5,4.55,17.0,317.0,443.46,361.14
2017,11,15,15,0,666.0,68.0,4.5,17.0,280.0,411.13,334.07
2017,11,15,15,15,623.0,63.0,4.2,16.5,239.5,370.14,299.59
2017,11,15,15,30,580.0,58.0,3.9,16.0,199.0,329.64,264.72
2017,11,15,15,45,517.5,51.0,3.65,16.0,157.5,279.9,221.22
2017,11,15,16,0,455.0,44.0,3.4,16.0,116.0,232.77,179.09
2017,11,15,16,15,349.0,34.0,3.2,15.5,78.5,171.01,125.03
2017,11,15,16,30,243.0,24.0,3.0,15.0,41.0,112.5,57.77
2017,11,15,16,45,121.5,12.0,2.8,14.5,20.5,43.58,0.0
2017,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,2.5,1.55,13.0,2.5,0.0,0.0
2017,11,16,7,0,0.0,5.0,1.4,13.0,5.0,4.91,0.0
2017,11,16,7,15,0.0,17.5,1.35,13.0,17.5,16.89,3.9
2017,11,16,7,30,0.0,30.0,1.3,13.0,30.0,28.73,18.86
2017,11,16,7,45,0.0,47.0,1.3,13.0,47.0,44.1,33.22
2017,11,16,8,0,0.0,64.0,1.3,13.0,64.0,59.25,47.14
2017,11,16,8,15,1.5,80.5,1.3,13.0,81.0,74.38,57.83
2017,11,16,8,30,3.0,97.0,1.3,13.0,98.0,90.05,71.13
2017,11,16,8,45,7.5,112.0,1.3,13.5,114.5,105.07,83.4
2017,11,16,9,0,12.0,127.0,1.3,14.0,131.0,120.54,95.86
2017,11,16,9,15,6.0,126.5,1.45,14.0,128.5,120.56,96.01
2017,11,16,9,30,0.0,126.0,1.6,14.0,126.0,119.65,95.33
2017,11,16,9,45,0.0,107.0,1.75,14.0,107.0,102.66,81.05
2017,11,16,10,0,0.0,88.0,1.9,14.0,88.0,84.99,66.21
2017,11,16,10,15,0.0,68.5,1.95,14.0,68.5,66.23,50.4
2017,11,16,10,30,0.0,49.0,2.0,14.0,49.0,47.35,34.48
2017,11,16,10,45,0.0,69.5,2.15,14.0,69.5,67.2,51.12
2017,11,16,11,0,0.0,90.0,2.3,14.0,90.0,87.06,67.62
2017,11,16,11,15,0.0,78.5,2.3,14.0,78.5,75.93,58.27
2017,11,16,11,30,0.0,67.0,2.3,14.0,67.0,64.79,48.95
2017,11,16,11,45,0.0,67.5,2.3,14.0,67.5,65.27,49.35
2017,11,16,12,0,0.0,68.0,2.3,14.0,68.0,65.76,49.76
2017,11,16,12,15,0.0,92.5,2.25,14.0,92.5,89.51,69.57
2017,11,16,12,30,0.0,117.0,2.2,14.0,117.0,113.42,89.4
2017,11,16,12,45,0.0,86.5,2.2,14.0,86.5,83.68,64.75
2017,11,16,13,0,0.0,56.0,2.2,14.0,56.0,54.13,40.12
2017,11,16,13,15,0.0,43.5,2.15,14.0,43.5,42.03,30.0
2017,11,16,13,30,0.0,31.0,2.1,14.0,31.0,29.94,19.82
2017,11,16,13,45,0.0,21.5,2.1,14.0,21.5,20.76,12.05
2017,11,16,14,0,0.0,12.0,2.1,14.0,12.0,11.58,4.25
2017,11,16,14,15,0.0,28.5,2.0,14.0,28.5,27.51,17.89
2017,11,16,14,30,0.0,45.0,1.9,14.0,45.0,43.46,31.53
2017,11,16,14,45,0.0,40.0,1.85,14.0,40.0,38.62,27.44
2017,11,16,15,0,0.0,35.0,1.8,14.0,35.0,33.79,23.34
2017,11,16,15,15,0.0,30.0,1.75,13.5,30.0,28.95,19.25
2017,11,16,15,30,0.0,25.0,1.7,13.0,25.0,24.12,15.09
2017,11,16,15,45,0.0,19.5,1.65,13.0,19.5,18.81,10.43
2017,11,16,16,0,0.0,14.0,1.6,13.0,14.0,13.5,5.75
2017,11,16,16,15,0.0,9.5,1.6,12.5,9.5,9.16,1.84
2017,11,16,16,30,0.0,5.0,1.6,12.0,5.0,4.82,0.0
2017,11,16,16,45,0.0,2.5,1.65,12.0,2.5,2.46,0.0
2017,11,16,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,17,7,15,241.0,14.5,1.2,8.5,40.0,11.26,0.0
2017,11,17,7,30,482.0,29.0,1.4,9.0,80.0,23.68,14.74
2017,11,17,7,45,570.0,35.0,1.6,10.0,124.0,27.19,18.58
2017,11,17,8,0,658.0,41.0,1.8,11.0,168.0,30.68,21.96
2017,11,17,8,15,709.0,45.5,1.95,11.0,212.5,54.04,26.93
2017,11,17,8,30,760.0,50.0,2.1,11.0,257.0,96.62,48.4
2017,11,17,8,45,795.5,52.5,2.25,11.5,298.5,139.45,78.45
2017,11,17,9,0,831.0,55.0,2.4,12.0,340.0,187.42,117.51
2017,11,17,9,15,853.5,57.0,2.45,12.0,377.5,231.01,156.11
2017,11,17,9,30,876.0,59.0,2.5,12.0,415.0,274.96,196.07
2017,11,17,9,45,884.0,63.0,2.55,12.5,445.5,316.65,234.32
2017,11,17,10,0,892.0,67.0,2.6,13.0,476.0,357.16,271.03
2017,11,17,10,15,903.0,68.5,2.55,13.5,500.5,395.02,304.66
2017,11,17,10,30,914.0,70.0,2.5,14.0,525.0,431.47,336.31
2017,11,17,10,45,921.0,70.5,2.5,14.5,542.5,463.64,363.93
2017,11,17,11,0,928.0,71.0,2.5,15.0,560.0,493.75,389.23
2017,11,17,11,15,931.5,71.5,2.45,15.0,570.0,519.98,411.51
2017,11,17,11,30,935.0,72.0,2.4,15.0,580.0,543.69,431.37
2017,11,17,11,45,936.0,72.0,2.4,15.0,582.0,562.96,447.62
2017,11,17,12,0,937.0,72.0,2.4,15.0,584.0,579.41,461.43
2017,11,17,12,15,935.0,72.0,2.45,15.0,578.5,591.31,471.76
2017,11,17,12,30,933.0,72.0,2.5,15.0,573.0,600.2,479.63
2017,11,17,12,45,920.5,74.0,2.55,15.5,558.5,602.21,481.2
2017,11,17,13,0,908.0,76.0,2.6,16.0,544.0,601.16,480.33
2017,11,17,13,15,899.5,74.5,2.65,16.0,523.0,595.7,476.99
2017,11,17,13,30,891.0,73.0,2.7,16.0,502.0,587.31,471.29
2017,11,17,13,45,879.0,71.0,2.75,16.0,474.0,573.61,461.35
2017,11,17,14,0,867.0,69.0,2.8,16.0,446.0,559.49,450.78
2017,11,17,14,15,848.0,67.0,2.8,15.5,412.0,537.0,434.14
2017,11,17,14,30,829.0,65.0,2.8,15.0,378.0,512.36,415.36
2017,11,17,14,45,802.5,61.5,2.85,15.0,339.0,480.36,389.61
2017,11,17,15,0,776.0,58.0,2.9,15.0,300.0,447.0,362.03
2017,11,17,15,15,735.5,54.0,2.6,14.5,257.0,405.63,327.22
2017,11,17,15,30,695.0,50.0,2.3,14.0,214.0,364.26,291.36
2017,11,17,15,45,631.0,44.5,2.05,13.5,170.0,312.28,246.13
2017,11,17,16,0,567.0,39.0,1.8,13.0,126.0,262.52,201.58
2017,11,17,16,15,452.5,30.5,1.7,12.0,85.0,195.96,142.71
2017,11,17,16,30,338.0,22.0,1.6,11.0,44.0,136.07,61.48
2017,11,17,16,45,169.0,11.0,1.5,10.5,22.0,54.26,0.0
2017,11,17,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,18,7,15,228.5,15.0,1.05,4.5,38.5,11.0,0.0
2017,11,18,7,30,457.0,30.0,1.1,5.0,77.0,24.96,16.0
2017,11,18,7,45,544.0,37.0,1.2,6.0,120.5,29.37,20.86
2017,11,18,8,0,631.0,44.0,1.3,7.0,164.0,33.71,25.1
2017,11,18,8,15,683.5,49.0,1.25,7.5,208.0,54.25,29.37
2017,11,18,8,30,736.0,54.0,1.2,8.0,252.0,95.95,49.91
2017,11,18,8,45,768.5,58.0,1.2,9.0,293.0,138.51,79.58
2017,11,18,9,0,801.0,62.0,1.2,10.0,334.0,183.03,115.45
2017,11,18,9,15,824.0,64.5,1.15,10.5,371.0,225.89,152.77
2017,11,18,9,30,847.0,67.0,1.1,11.0,408.0,269.31,191.36
2017,11,18,9,45,867.0,68.0,1.05,12.0,440.0,310.75,227.93
2017,11,18,10,0,887.0,69.0,1.0,13.0,472.0,354.17,265.31
2017,11,18,10,15,897.5,70.5,0.9,13.0,496.5,391.65,298.11
2017,11,18,10,30,908.0,72.0,0.8,13.0,521.0,427.7,328.87
2017,11,18,10,45,913.5,73.0,0.75,13.5,538.5,459.52,355.18
2017,11,18,11,0,919.0,74.0,0.7,14.0,556.0,489.25,379.05
2017,11,18,11,15,922.5,74.5,0.65,14.0,565.5,515.27,400.15
2017,11,18,11,30,926.0,75.0,0.6,14.0,575.0,538.82,418.85
2017,11,18,11,45,926.0,75.5,0.55,14.5,577.0,557.95,433.04
2017,11,18,12,0,926.0,76.0,0.5,15.0,579.0,574.26,444.77
2017,11,18,12,15,923.5,75.5,0.5,15.0,573.0,585.31,453.78
2017,11,18,12,30,921.0,75.0,0.5,15.0,567.0,593.36,460.48
2017,11,18,12,45,915.0,74.5,0.55,15.5,553.0,596.44,463.18
2017,11,18,13,0,909.0,74.0,0.6,16.0,539.0,596.49,463.58
2017,11,18,13,15,899.5,73.0,0.65,16.0,518.0,591.04,460.75
2017,11,18,13,30,890.0,72.0,0.7,16.0,497.0,582.7,455.67
2017,11,18,13,45,875.5,70.5,0.75,16.0,469.0,568.23,445.92
2017,11,18,14,0,861.0,69.0,0.8,16.0,441.0,553.4,435.58
2017,11,18,14,15,841.0,67.0,0.8,16.0,407.0,530.57,418.58
2017,11,18,14,30,821.0,65.0,0.8,16.0,373.0,505.64,399.62
2017,11,18,14,45,792.0,62.0,0.85,16.0,334.0,473.24,374.83
2017,11,18,15,0,763.0,59.0,0.9,16.0,295.0,439.6,348.28
2017,11,18,15,15,721.0,55.0,0.85,15.0,252.0,398.05,315.38
2017,11,18,15,30,679.0,51.0,0.8,14.0,209.0,356.58,281.25
2017,11,18,15,45,611.0,45.0,0.75,13.5,165.0,303.15,236.12
2017,11,18,16,0,543.0,39.0,0.7,13.0,121.0,252.26,191.73
2017,11,18,16,15,430.0,30.0,0.75,12.5,81.0,190.43,137.11
2017,11,18,16,30,317.0,21.0,0.8,12.0,41.0,127.59,51.72
2017,11,18,16,45,158.5,10.5,0.9,11.5,20.5,50.72,0.0
2017,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,209.5,15.0,0.55,6.5,36.0,11.1,0.0
2017,11,19,7,30,419.0,30.0,0.6,7.0,72.0,23.02,14.05
2017,11,19,7,45,507.5,37.5,0.65,7.5,114.0,27.5,19.04
2017,11,19,8,0,596.0,45.0,0.7,8.0,156.0,34.89,26.07
2017,11,19,8,15,650.0,50.5,0.7,8.0,199.0,52.68,29.89
2017,11,19,8,30,704.0,56.0,0.7,8.0,242.0,93.13,49.3
2017,11,19,8,45,740.0,59.5,0.7,8.5,283.0,133.99,77.19
2017,11,19,9,0,776.0,63.0,0.7,9.0,324.0,177.2,111.66
2017,11,19,9,15,800.0,66.0,0.65,10.0,361.0,219.53,147.92
2017,11,19,9,30,824.0,69.0,0.6,11.0,398.0,262.57,185.41
2017,11,19,9,45,685.0,101.5,0.55,12.0,389.0,285.09,210.71
2017,11,19,10,0,546.0,134.0,0.5,13.0,380.0,297.61,226.06
2017,11,19,10,15,688.5,112.5,0.45,13.5,439.5,349.99,266.62
2017,11,19,10,30,831.0,91.0,0.4,14.0,499.0,411.05,313.48
2017,11,19,10,45,840.5,92.0,0.4,14.5,517.0,442.66,339.07
2017,11,19,11,0,850.0,93.0,0.4,15.0,535.0,472.62,362.99
2017,11,19,11,15,717.5,124.5,0.45,15.0,502.5,462.59,357.92
2017,11,19,11,30,585.0,156.0,0.5,15.0,470.0,445.65,347.04
2017,11,19,11,45,571.5,164.0,0.6,15.5,472.0,458.45,357.84
2017,11,19,12,0,558.0,172.0,0.7,16.0,474.0,470.49,367.47
2017,11,19,12,15,705.5,132.5,0.6,16.0,510.0,522.3,406.8
2017,11,19,12,30,853.0,93.0,0.5,16.0,546.0,572.13,443.56
2017,11,19,12,45,861.0,87.5,0.45,16.0,535.0,577.89,447.51
2017,11,19,13,0,869.0,82.0,0.4,16.0,524.0,580.82,449.79
2017,11,19,13,15,859.0,80.5,0.6,16.0,503.0,574.95,448.27
2017,11,19,13,30,849.0,79.0,0.8,16.0,482.0,566.27,444.36
2017,11,19,13,45,655.0,111.0,1.05,16.5,411.5,489.95,387.85
2017,11,19,14,0,461.0,143.0,1.3,17.0,341.0,411.03,327.72
2017,11,19,14,15,385.0,142.5,1.4,16.5,299.0,365.95,293.83
2017,11,19,14,30,309.0,142.0,1.5,16.0,257.0,316.32,255.33
2017,11,19,14,45,292.0,130.0,1.65,16.0,229.5,290.72,235.16
2017,11,19,15,0,275.0,118.0,1.8,16.0,202.0,264.89,214.15
2017,11,19,15,15,452.5,85.5,1.55,15.0,200.5,308.91,248.87
2017,11,19,15,30,630.0,53.0,1.3,14.0,199.0,338.45,269.17
2017,11,19,15,45,565.0,46.5,1.05,13.5,156.5,287.71,224.93
2017,11,19,16,0,500.0,40.0,0.8,13.0,114.0,239.64,182.29
2017,11,19,16,15,384.5,30.5,0.8,12.5,75.5,175.15,125.59
2017,11,19,16,30,269.0,21.0,0.8,12.0,37.0,112.5,40.13
2017,11,19,16,45,134.5,10.5,0.85,12.0,18.5,44.33,0.0
2017,11,19,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,7,15,63.0,16.5,1.05,12.0,22.5,14.05,0.0
2017,11,20,7,30,126.0,33.0,1.1,12.0,45.0,27.35,17.07
2017,11,20,7,45,161.0,49.0,1.15,12.5,73.0,39.83,29.3
2017,11,20,8,0,196.0,65.0,1.2,13.0,101.0,51.92,40.5
2017,11,20,8,15,215.5,81.0,1.35,13.0,130.0,68.79,50.11
2017,11,20,8,30,235.0,97.0,1.5,13.0,159.0,95.63,67.62
2017,11,20,8,45,245.0,113.0,1.65,13.5,186.5,123.14,88.31
2017,11,20,9,0,255.0,129.0,1.8,14.0,214.0,151.4,111.07
2017,11,20,9,15,173.5,148.0,1.75,14.5,208.5,167.1,127.73
2017,11,20,9,30,92.0,167.0,1.7,15.0,203.0,175.14,137.5
