Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,9,45,66.0,173.5,1.65,15.5,200.5,179.08,141.44
2017,11,20,10,0,40.0,180.0,1.6,16.0,198.0,180.7,143.16
2017,11,20,10,15,20.0,155.5,1.55,16.0,164.5,155.36,122.93
2017,11,20,10,30,0.0,131.0,1.5,16.0,131.0,125.83,99.03
2017,11,20,10,45,12.0,164.5,1.5,16.5,171.0,162.71,128.67
2017,11,20,11,0,24.0,198.0,1.5,17.0,211.0,200.47,158.49
2017,11,20,11,15,19.0,195.0,1.45,17.0,205.5,196.48,155.11
2017,11,20,11,30,14.0,192.0,1.4,17.0,200.0,192.1,151.55
2017,11,20,11,45,7.0,173.0,1.35,17.5,177.0,170.91,134.28
2017,11,20,12,0,0.0,154.0,1.3,18.0,154.0,149.21,116.62
2017,11,20,12,15,78.5,197.0,1.3,18.0,238.5,235.93,186.67
2017,11,20,12,30,157.0,240.0,1.3,18.0,323.0,327.05,258.11
2017,11,20,12,45,101.0,224.5,1.3,18.5,277.5,279.73,220.27
2017,11,20,13,0,45.0,209.0,1.3,19.0,232.0,234.22,184.08
2017,11,20,13,15,142.0,206.0,1.25,19.0,274.0,290.96,230.11
2017,11,20,13,30,239.0,203.0,1.2,19.0,316.0,347.84,274.98
2017,11,20,13,45,138.0,186.5,1.2,19.0,251.0,270.47,214.07
2017,11,20,14,0,37.0,170.0,1.2,19.0,186.0,193.76,152.94
2017,11,20,14,15,18.5,139.0,1.0,18.5,147.0,147.64,116.35
2017,11,20,14,30,0.0,108.0,0.8,18.0,108.0,106.36,82.94
2017,11,20,14,45,0.0,96.5,0.6,18.0,96.5,95.07,73.84
2017,11,20,15,0,0.0,85.0,0.4,18.0,85.0,83.77,64.55
2017,11,20,15,15,0.0,72.5,0.4,17.5,72.5,71.38,54.38
2017,11,20,15,30,0.0,60.0,0.4,17.0,60.0,58.94,43.99
2017,11,20,15,45,0.0,47.0,0.45,17.0,47.0,45.9,32.82
2017,11,20,16,0,0.0,34.0,0.5,17.0,34.0,32.84,21.54
2017,11,20,16,15,0.0,22.5,0.6,16.5,22.5,21.72,11.63
2017,11,20,16,30,0.0,11.0,0.7,16.0,11.0,10.61,0.0
2017,11,20,16,45,0.0,5.5,0.85,15.5,5.5,5.41,0.0
2017,11,20,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,7,15,180.0,14.0,1.1,11.0,30.5,10.42,0.0
2017,11,21,7,30,360.0,28.0,1.3,11.0,61.0,21.48,12.05
2017,11,21,7,45,447.5,36.0,1.5,11.5,100.0,26.49,17.67
2017,11,21,8,0,535.0,44.0,1.7,12.0,139.0,31.32,22.33
2017,11,21,8,15,590.5,49.0,1.7,12.5,180.0,43.09,24.69
2017,11,21,8,30,646.0,54.0,1.7,13.0,221.0,82.98,43.09
2017,11,21,8,45,681.0,58.0,1.75,13.5,259.5,121.22,68.12
2017,11,21,9,0,716.0,62.0,1.8,14.0,298.0,161.8,99.7
2017,11,21,9,15,605.0,91.0,1.75,14.0,306.0,196.21,134.73
2017,11,21,9,30,494.0,120.0,1.7,14.0,314.0,222.71,163.09
2017,11,21,9,45,399.5,149.5,1.7,14.5,314.0,244.57,185.71
2017,11,21,10,0,305.0,179.0,1.7,15.0,314.0,259.91,201.7
2017,11,21,10,15,391.5,172.0,1.65,15.5,355.5,295.84,229.81
2017,11,21,10,30,478.0,165.0,1.6,16.0,397.0,337.63,262.69
2017,11,21,10,45,657.0,122.5,1.55,16.5,453.0,388.88,302.37
2017,11,21,11,0,836.0,80.0,1.5,17.0,509.0,447.71,348.01
2017,11,21,11,15,840.0,80.5,1.35,17.5,518.5,472.27,367.23
2017,11,21,11,30,844.0,81.0,1.2,18.0,528.0,494.63,384.31
2017,11,21,11,45,847.5,80.5,1.1,18.5,531.0,513.4,398.4
2017,11,21,12,0,851.0,80.0,1.0,19.0,534.0,529.71,410.22
2017,11,21,12,15,849.0,79.5,0.9,19.0,529.0,540.51,418.42
2017,11,21,12,30,847.0,79.0,0.8,19.0,524.0,548.57,424.36
2017,11,21,12,45,842.5,78.0,0.7,19.5,511.5,551.96,425.87
2017,11,21,13,0,838.0,77.0,0.6,20.0,499.0,552.56,425.19
2017,11,21,13,15,642.5,121.0,0.55,20.0,437.0,492.2,379.96
2017,11,21,13,30,447.0,165.0,0.5,20.0,375.0,427.12,330.97
2017,11,21,13,45,438.0,156.0,0.5,20.0,352.0,411.88,320.61
2017,11,21,14,0,429.0,147.0,0.5,20.0,329.0,395.2,308.49
2017,11,21,14,15,459.0,129.5,0.5,20.0,310.5,388.56,304.01
2017,11,21,14,30,489.0,112.0,0.5,20.0,292.0,379.24,297.08
2017,11,21,14,45,467.5,103.0,0.5,20.0,260.5,351.18,275.31
2017,11,21,15,0,446.0,94.0,0.5,20.0,229.0,322.52,252.66
2017,11,21,15,15,529.5,72.5,0.5,19.5,209.5,328.37,256.09
2017,11,21,15,30,613.0,51.0,0.5,19.0,190.0,325.81,251.33
2017,11,21,15,45,546.5,44.5,0.55,18.5,149.0,275.43,209.59
2017,11,21,16,0,480.0,38.0,0.6,18.0,108.0,227.88,169.06
2017,11,21,16,15,367.5,29.0,0.6,17.5,71.0,166.27,115.39
2017,11,21,16,30,255.0,20.0,0.6,17.0,34.0,105.46,25.7
2017,11,21,16,45,127.5,10.0,0.65,16.5,17.0,41.57,0.0
2017,11,21,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,7,15,171.0,14.5,0.95,11.5,29.5,10.99,0.0
2017,11,22,7,30,342.0,29.0,1.0,12.0,59.0,22.66,12.69
2017,11,22,7,45,437.5,37.0,1.05,12.5,99.0,27.61,18.52
2017,11,22,8,0,533.0,45.0,1.1,13.0,139.0,32.4,23.18
2017,11,22,8,15,591.0,51.0,1.15,13.5,180.5,42.84,25.79
2017,11,22,8,30,649.0,57.0,1.2,14.0,222.0,80.82,41.65
2017,11,22,8,45,688.0,61.0,1.25,14.5,262.0,122.47,68.75
2017,11,22,9,0,727.0,65.0,1.3,15.0,302.0,163.81,100.27
2017,11,22,9,15,753.0,68.0,1.25,15.5,337.5,204.1,134.04
2017,11,22,9,30,779.0,71.0,1.2,16.0,373.0,245.35,169.69
2017,11,22,9,45,606.0,112.5,1.15,16.5,359.0,266.56,195.18
2017,11,22,10,0,433.0,154.0,1.1,17.0,345.0,274.8,208.18
2017,11,22,10,15,635.5,116.5,1.05,17.5,413.0,328.13,248.1
2017,11,22,10,30,838.0,79.0,1.0,18.0,481.0,393.39,297.69
2017,11,22,10,45,846.5,79.5,1.0,18.5,498.5,424.13,323.06
2017,11,22,11,0,855.0,80.0,1.0,19.0,516.0,453.14,346.67
2017,11,22,11,15,696.0,124.0,0.95,19.5,483.5,444.59,341.57
2017,11,22,11,30,537.0,168.0,0.9,20.0,451.0,426.49,328.5
2017,11,22,11,45,470.0,187.0,0.9,20.5,435.0,423.74,326.69
2017,11,22,12,0,403.0,206.0,0.9,21.0,419.0,415.13,320.06
2017,11,22,12,15,232.0,215.0,0.9,21.0,337.5,340.21,263.55
2017,11,22,12,30,61.0,224.0,0.9,21.0,256.0,254.79,197.5
2017,11,22,12,45,60.5,219.0,0.9,21.5,250.0,251.22,195.02
2017,11,22,13,0,60.0,214.0,0.9,22.0,244.0,247.43,191.96
2017,11,22,13,15,42.0,196.5,0.9,21.5,217.0,220.74,171.71
2017,11,22,13,30,24.0,179.0,0.9,21.0,190.0,189.91,148.03
2017,11,22,13,45,28.5,172.5,0.95,21.0,185.0,190.5,148.95
2017,11,22,14,0,33.0,166.0,1.0,21.0,180.0,187.19,146.67
2017,11,22,14,15,65.0,159.0,0.95,20.5,184.0,197.65,155.79
2017,11,22,14,30,97.0,152.0,0.9,20.0,188.0,207.19,163.99
2017,11,22,14,45,91.0,137.0,0.9,20.0,168.0,187.88,148.56
2017,11,22,15,0,85.0,122.0,0.9,20.0,148.0,168.51,132.95
2017,11,22,15,15,78.0,104.5,0.85,19.5,125.5,145.72,114.49
2017,11,22,15,30,71.0,87.0,0.8,19.0,103.0,127.72,99.51
2017,11,22,15,45,59.5,69.0,0.75,18.5,80.5,97.76,74.46
2017,11,22,16,0,48.0,51.0,0.7,18.0,58.0,77.28,56.79
2017,11,22,16,15,24.0,34.5,0.75,17.5,38.0,45.94,29.84
2017,11,22,16,30,0.0,18.0,0.8,17.0,18.0,17.65,0.0
2017,11,22,16,45,0.0,9.0,0.85,16.5,9.0,8.85,0.0
2017,11,22,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,7,15,162.5,14.0,0.75,12.5,28.0,10.65,0.0
2017,11,23,7,30,325.0,28.0,0.8,13.0,56.0,21.88,11.69
2017,11,23,7,45,422.5,36.5,0.85,13.5,95.0,27.34,18.15
2017,11,23,8,0,520.0,45.0,0.9,14.0,134.0,32.6,23.23
2017,11,23,8,15,578.5,50.5,0.9,14.5,175.5,40.35,30.34
2017,11,23,8,30,637.0,56.0,0.9,15.0,217.0,77.14,39.47
2017,11,23,8,45,467.0,89.5,0.95,15.5,218.0,120.14,75.99
2017,11,23,9,0,297.0,123.0,1.0,16.0,219.0,149.58,106.6
2017,11,23,9,15,310.0,134.5,1.1,16.5,245.0,176.9,128.85
2017,11,23,9,30,323.0,146.0,1.2,17.0,271.0,204.85,152.08
2017,11,23,9,45,475.5,127.0,1.35,18.0,326.5,242.01,178.51
2017,11,23,10,0,628.0,108.0,1.5,19.0,382.0,291.46,215.91
2017,11,23,10,15,627.0,117.0,1.6,19.0,403.5,323.5,243.99
2017,11,23,10,30,626.0,126.0,1.7,19.0,425.0,354.15,270.54
2017,11,23,10,45,364.0,176.0,1.8,19.5,351.0,315.07,244.23
2017,11,23,11,0,102.0,226.0,1.9,20.0,277.0,259.85,202.94
2017,11,23,11,15,176.0,228.0,1.95,20.0,319.0,300.36,235.0
2017,11,23,11,30,250.0,230.0,2.0,20.0,361.0,344.87,269.82
2017,11,23,11,45,248.5,232.0,2.05,20.5,363.0,353.19,276.06
2017,11,23,12,0,247.0,234.0,2.1,21.0,365.0,360.72,281.77
2017,11,23,12,15,124.0,198.5,2.1,21.0,264.0,263.22,206.23
2017,11,23,12,30,1.0,163.0,2.1,21.0,163.0,159.11,123.36
2017,11,23,12,45,0.5,159.5,2.15,21.0,159.5,155.72,120.99
2017,11,23,13,0,0.0,156.0,2.2,21.0,156.0,152.34,118.41
2017,11,23,13,15,0.0,150.0,2.2,21.0,150.0,146.73,114.06
2017,11,23,13,30,0.0,144.0,2.2,21.0,144.0,141.12,109.73
2017,11,23,13,45,0.0,128.0,2.25,21.0,128.0,125.37,97.22
2017,11,23,14,0,0.0,112.0,2.3,21.0,112.0,109.54,84.58
2017,11,23,14,15,0.0,103.0,2.15,20.5,103.0,100.78,77.75
2017,11,23,14,30,0.0,94.0,2.0,20.0,94.0,91.99,70.82
2017,11,23,14,45,0.0,83.5,1.95,20.0,83.5,81.66,62.4
2017,11,23,15,0,0.0,73.0,1.9,20.0,73.0,71.3,53.88
2017,11,23,15,15,0.0,62.0,1.6,19.5,62.0,60.4,44.89
2017,11,23,15,30,0.0,51.0,1.3,19.0,51.0,49.46,35.73
2017,11,23,15,45,0.0,39.5,1.05,18.5,39.5,38.15,26.13
2017,11,23,16,0,0.0,28.0,0.8,18.0,28.0,27.03,16.59
2017,11,23,16,15,0.0,18.0,0.8,17.5,18.0,17.37,7.94
2017,11,23,16,30,0.0,8.0,0.8,17.0,8.0,7.71,0.0
2017,11,23,16,45,0.0,4.0,0.85,16.5,4.0,3.93,0.0
2017,11,23,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,7,15,204.0,12.0,1.4,11.5,29.0,11.8,0.0
2017,11,24,7,30,408.0,24.0,1.6,12.0,58.0,19.87,9.78
2017,11,24,7,45,500.5,30.5,1.8,13.0,97.5,24.04,15.25
2017,11,24,8,0,593.0,37.0,2.0,14.0,137.0,28.14,19.24
2017,11,24,8,15,647.5,41.5,2.0,14.0,178.5,33.79,24.52
2017,11,24,8,30,702.0,46.0,2.0,14.0,220.0,72.26,34.23
2017,11,24,8,45,734.5,50.0,2.0,14.5,259.0,112.42,58.97
2017,11,24,9,0,767.0,54.0,2.0,15.0,298.0,154.58,90.98
2017,11,24,9,15,790.5,56.0,1.9,15.0,333.5,194.97,125.19
2017,11,24,9,30,814.0,58.0,1.8,15.0,369.0,236.0,161.45
2017,11,24,9,45,819.5,63.0,1.75,15.5,397.5,275.42,197.05
2017,11,24,10,0,825.0,68.0,1.7,16.0,426.0,313.67,231.28
2017,11,24,10,15,526.5,137.0,1.75,16.5,370.0,305.34,233.61
2017,11,24,10,30,228.0,206.0,1.8,17.0,314.0,278.23,217.81
2017,11,24,10,45,546.5,139.0,1.85,17.5,411.0,352.52,274.27
2017,11,24,11,0,865.0,72.0,1.9,18.0,508.0,444.96,345.08
2017,11,24,11,15,869.5,72.5,1.95,18.5,518.0,470.09,365.6
2017,11,24,11,30,874.0,73.0,2.0,19.0,528.0,492.96,384.3
2017,11,24,11,45,875.5,73.0,2.15,19.5,530.5,511.47,399.63
2017,11,24,12,0,877.0,73.0,2.3,20.0,533.0,527.38,412.68
2017,11,24,12,15,875.5,73.0,2.3,20.0,528.5,539.05,422.58
2017,11,24,12,30,874.0,73.0,2.3,20.0,524.0,547.94,430.2
2017,11,24,12,45,640.0,130.0,2.3,20.5,456.0,488.03,383.5
2017,11,24,13,0,406.0,187.0,2.3,21.0,388.0,420.16,330.16
2017,11,24,13,15,407.0,178.5,2.3,21.0,373.0,414.3,326.56
2017,11,24,13,30,408.0,170.0,2.3,21.0,358.0,406.94,321.4
2017,11,24,13,45,207.5,158.5,2.3,21.0,254.0,281.2,222.91
2017,11,24,14,0,7.0,147.0,2.3,21.0,150.0,149.17,116.44
2017,11,24,14,15,4.5,136.0,2.2,21.0,138.0,137.23,107.2
2017,11,24,14,30,2.0,125.0,2.1,21.0,126.0,125.35,97.7
2017,11,24,14,45,1.0,112.0,2.05,21.0,112.5,112.15,87.07
2017,11,24,15,0,0.0,99.0,2.0,21.0,99.0,98.97,76.34
2017,11,24,15,15,0.0,84.5,1.7,20.0,84.5,84.61,64.74
2017,11,24,15,30,0.0,70.0,1.4,19.0,70.0,70.18,52.85
2017,11,24,15,45,0.0,54.5,1.15,18.5,54.5,54.51,39.61
2017,11,24,16,0,0.0,39.0,0.9,18.0,39.0,38.63,26.04
2017,11,24,16,15,0.0,25.5,0.95,17.0,25.5,24.74,13.63
2017,11,24,16,30,0.0,12.0,1.0,16.0,12.0,11.58,0.0
2017,11,24,16,45,0.0,6.0,1.05,15.5,6.0,5.9,0.0
2017,11,24,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,7,15,92.5,13.5,1.4,10.5,21.0,13.27,0.0
2017,11,25,7,30,185.0,27.0,1.6,11.0,42.0,20.92,10.22
2017,11,25,7,45,239.0,41.5,1.85,12.0,73.5,31.71,21.91
2017,11,25,8,0,293.0,56.0,2.1,13.0,105.0,42.11,31.61
2017,11,25,8,15,326.5,69.5,2.15,13.5,138.0,52.07,40.78
2017,11,25,8,30,360.0,83.0,2.2,14.0,171.0,82.56,53.9
2017,11,25,8,45,383.5,94.5,2.3,14.5,203.0,113.23,74.45
2017,11,25,9,0,407.0,106.0,2.4,15.0,235.0,145.6,99.25
2017,11,25,9,15,424.0,115.5,2.45,16.0,263.5,176.6,124.55
2017,11,25,9,30,441.0,125.0,2.5,17.0,292.0,208.4,151.2
2017,11,25,9,45,280.0,156.0,2.6,18.0,265.0,214.86,162.9
2017,11,25,10,0,119.0,187.0,2.7,19.0,238.0,207.9,161.89
2017,11,25,10,15,279.5,177.5,2.8,19.5,306.5,258.48,199.54
2017,11,25,10,30,440.0,168.0,2.9,20.0,375.0,319.7,246.35
2017,11,25,10,45,355.0,191.5,3.05,20.5,362.5,323.35,251.0
2017,11,25,11,0,270.0,215.0,3.2,21.0,350.0,320.99,250.25
2017,11,25,11,15,267.5,220.0,3.25,21.0,356.5,333.63,260.84
2017,11,25,11,30,265.0,225.0,3.3,21.0,363.0,345.45,270.62
2017,11,25,11,45,576.0,150.0,3.4,21.5,450.0,436.7,342.35
2017,11,25,12,0,887.0,75.0,3.5,22.0,537.0,531.78,416.09
2017,11,25,12,15,620.5,141.5,3.5,22.0,463.0,472.73,370.66
2017,11,25,12,30,354.0,208.0,3.5,22.0,389.0,400.42,314.35
2017,11,25,12,45,260.0,214.5,3.5,22.0,345.5,360.7,283.73
2017,11,25,13,0,166.0,221.0,3.5,22.0,302.0,315.55,248.28
2017,11,25,13,15,176.5,211.0,3.4,21.5,294.5,312.88,247.23
2017,11,25,13,30,187.0,201.0,3.3,21.0,287.0,309.51,245.46
2017,11,25,13,45,93.5,162.5,3.2,21.0,205.5,219.06,173.45
2017,11,25,14,0,0.0,124.0,3.1,21.0,124.0,121.81,94.51
2017,11,25,14,15,0.0,100.5,2.75,20.5,100.5,98.27,75.73
2017,11,25,14,30,0.0,77.0,2.4,20.0,77.0,74.72,56.62
2017,11,25,14,45,0.0,68.5,2.05,20.0,68.5,66.35,49.77
2017,11,25,15,0,0.0,60.0,1.7,20.0,60.0,57.99,42.85
2017,11,25,15,15,0.0,51.0,1.5,19.0,51.0,49.27,35.72
2017,11,25,15,30,0.0,42.0,1.3,18.0,42.0,40.56,28.44
2017,11,25,15,45,0.0,32.5,1.15,17.5,32.5,31.38,20.59
2017,11,25,16,0,0.0,23.0,1.0,17.0,23.0,22.19,12.66
2017,11,25,16,15,0.0,15.0,1.0,16.5,15.0,14.47,5.61
2017,11,25,16,30,0.0,7.0,1.0,16.0,7.0,6.75,0.0
2017,11,25,16,45,0.0,3.5,1.0,16.0,3.5,3.44,0.0
2017,11,25,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,7.0,3.45,14.0,7.0,6.88,0.0
2017,11,26,7,30,0.0,14.0,3.5,14.0,14.0,13.5,4.12
2017,11,26,7,45,0.0,25.5,3.6,14.5,25.5,24.62,15.48
2017,11,26,8,0,0.0,37.0,3.7,15.0,37.0,35.74,25.72
2017,11,26,8,15,0.0,49.5,3.65,15.0,49.5,47.4,36.37
2017,11,26,8,30,0.0,62.0,3.6,15.0,62.0,59.07,44.55
2017,11,26,8,45,0.0,73.5,3.6,15.0,73.5,69.94,53.85
2017,11,26,9,0,0.0,85.0,3.6,15.0,85.0,80.85,63.07
2017,11,26,9,15,0.0,96.0,3.6,15.0,96.0,91.35,71.84
2017,11,26,9,30,0.0,107.0,3.6,15.0,107.0,101.88,80.55
2017,11,26,9,45,0.0,83.5,3.6,15.5,83.5,80.52,62.4
2017,11,26,10,0,0.0,60.0,3.6,16.0,60.0,57.98,43.32
2017,11,26,10,15,0.0,33.5,3.7,16.0,33.5,32.35,21.7
2017,11,26,10,30,0.0,7.0,3.8,16.0,7.0,6.75,0.06
2017,11,26,10,45,0.0,58.0,3.95,16.5,58.0,56.06,41.47
2017,11,26,11,0,0.0,109.0,4.1,17.0,109.0,105.21,82.04
2017,11,26,11,15,0.0,85.5,4.3,17.0,85.5,82.71,63.36
2017,11,26,11,30,0.0,62.0,4.5,17.0,62.0,59.94,44.46
2017,11,26,11,45,0.0,52.0,4.7,17.0,52.0,50.26,36.4
2017,11,26,12,0,0.0,42.0,4.9,17.0,42.0,40.58,28.33
2017,11,26,12,15,0.0,75.0,4.9,17.0,75.0,72.53,54.93
2017,11,26,12,30,0.0,108.0,4.9,17.0,108.0,104.64,81.5
2017,11,26,12,45,0.0,103.5,4.9,17.0,103.5,100.3,77.96
2017,11,26,13,0,0.0,99.0,4.9,17.0,99.0,95.95,74.43
2017,11,26,13,15,0.0,75.5,4.65,16.5,75.5,73.01,55.59
2017,11,26,13,30,0.0,52.0,4.4,16.0,52.0,50.24,36.73
2017,11,26,13,45,0.0,76.5,4.15,16.0,76.5,73.97,56.7
2017,11,26,14,0,0.0,101.0,3.9,16.0,101.0,98.47,77.24
2017,11,26,14,15,0.0,104.5,3.6,15.5,104.5,102.37,80.75
2017,11,26,14,30,0.0,108.0,3.3,15.0,108.0,106.56,84.52
2017,11,26,14,45,0.0,96.0,3.05,15.0,96.0,94.77,74.71
2017,11,26,15,0,0.0,84.0,2.8,15.0,84.0,82.95,64.8
2017,11,26,15,15,0.0,71.0,2.75,15.0,71.0,70.03,53.84
2017,11,26,15,30,0.0,58.0,2.7,15.0,58.0,57.05,42.69
2017,11,26,15,45,0.0,45.0,2.7,15.0,45.0,43.98,31.35
2017,11,26,16,0,0.0,32.0,2.7,15.0,32.0,30.91,19.94
2017,11,26,16,15,0.0,20.5,2.6,14.5,20.5,19.79,9.75
2017,11,26,16,30,0.0,9.0,2.5,14.0,9.0,8.68,0.0
2017,11,26,16,45,0.0,4.5,2.45,14.0,4.5,4.42,0.0
2017,11,26,17,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,27,7,15,69.5,16.0,1.0,8.5,21.0,15.73,0.0
2017,11,27,7,30,139.0,32.0,1.1,9.0,42.0,25.31,12.24
2017,11,27,7,45,260.5,44.0,1.2,9.5,79.5,34.01,23.99
2017,11,27,8,0,382.0,56.0,1.3,10.0,117.0,42.41,32.22
2017,11,27,8,15,453.0,64.5,1.3,10.5,157.0,48.79,38.31
2017,11,27,8,30,524.0,73.0,1.3,11.0,197.0,79.57,48.43
2017,11,27,8,45,581.5,77.0,1.35,11.5,237.5,113.48,67.76
2017,11,27,9,0,639.0,81.0,1.4,12.0,278.0,152.03,95.38
2017,11,27,9,15,670.5,85.0,1.5,12.0,314.0,190.21,126.88
2017,11,27,9,30,702.0,89.0,1.6,12.0,350.0,229.99,161.34
2017,11,27,9,45,747.5,85.5,1.7,12.5,384.0,267.78,194.12
2017,11,27,10,0,793.0,82.0,1.8,13.0,418.0,309.45,230.27
2017,11,27,10,15,807.0,84.0,1.95,13.0,442.5,345.25,262.77
2017,11,27,10,30,821.0,86.0,2.1,13.0,467.0,380.16,294.14
2017,11,27,10,45,832.0,86.5,2.25,13.5,485.0,411.33,321.53
2017,11,27,11,0,843.0,87.0,2.4,14.0,503.0,440.99,347.16
2017,11,27,11,15,848.0,87.5,2.45,14.0,513.5,466.28,369.33
2017,11,27,11,30,853.0,88.0,2.5,14.0,524.0,489.42,389.41
2017,11,27,11,45,855.5,87.5,2.6,14.5,527.0,508.06,405.05
2017,11,27,12,0,858.0,87.0,2.7,15.0,530.0,524.21,418.44
2017,11,27,12,15,855.5,86.5,2.65,15.0,525.0,535.18,427.93
2017,11,27,12,30,853.0,86.0,2.6,15.0,520.0,543.41,435.1
2017,11,27,12,45,853.5,83.0,2.6,15.0,508.5,547.86,439.41
2017,11,27,13,0,854.0,80.0,2.6,15.0,497.0,549.52,441.44
2017,11,27,13,15,844.5,79.0,2.55,15.0,477.0,545.1,438.42
2017,11,27,13,30,835.0,78.0,2.5,15.0,457.0,537.94,433.15
2017,11,27,13,45,821.5,75.5,2.5,15.0,431.0,524.4,422.97
2017,11,27,14,0,808.0,73.0,2.5,15.0,405.0,508.38,410.62
2017,11,27,14,15,786.5,70.5,2.5,14.5,372.5,485.96,393.68
2017,11,27,14,30,765.0,68.0,2.5,14.0,340.0,461.64,374.74
2017,11,27,14,45,736.0,64.5,2.5,14.0,303.0,430.96,349.53
2017,11,27,15,0,707.0,61.0,2.5,14.0,266.0,399.16,322.71
2017,11,27,15,15,661.0,56.0,2.2,13.5,225.5,357.57,287.39
2017,11,27,15,30,615.0,51.0,1.9,13.0,185.0,318.74,253.31
2017,11,27,15,45,548.0,44.5,1.65,12.5,144.0,269.28,210.04
2017,11,27,16,0,481.0,38.0,1.4,12.0,103.0,222.56,168.01
2017,11,27,16,15,356.5,28.0,1.3,11.5,66.0,157.71,108.44
2017,11,27,16,30,232.0,18.0,1.2,11.0,29.0,92.68,0.0
2017,11,27,16,45,116.0,9.0,1.15,10.5,14.5,36.7,0.0
2017,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,7,15,151.0,11.5,1.0,6.5,22.5,11.3,0.0
2017,11,28,7,30,302.0,23.0,1.1,7.0,45.0,17.92,6.42
2017,11,28,7,45,405.5,32.0,1.25,8.0,82.5,24.07,15.39
2017,11,28,8,0,509.0,41.0,1.4,9.0,120.0,29.95,21.2
2017,11,28,8,15,571.5,47.0,1.55,9.5,161.0,32.96,24.19
2017,11,28,8,30,634.0,53.0,1.7,10.0,202.0,64.22,33.32
2017,11,28,8,45,675.5,57.0,1.85,10.5,241.0,104.48,56.93
2017,11,28,9,0,717.0,61.0,2.0,11.0,280.0,144.7,86.28
2017,11,28,9,15,744.0,64.0,2.05,11.5,315.5,184.12,119.02
2017,11,28,9,30,771.0,67.0,2.1,12.0,351.0,224.62,154.42
2017,11,28,9,45,792.0,68.5,2.15,12.5,381.5,262.99,188.94
2017,11,28,10,0,813.0,70.0,2.2,13.0,412.0,301.4,223.47
2017,11,28,10,15,826.0,71.5,2.2,13.5,436.0,336.98,255.46
2017,11,28,10,30,839.0,73.0,2.2,14.0,460.0,371.55,285.99
2017,11,28,10,45,846.0,74.5,2.2,14.5,477.5,402.56,313.1
2017,11,28,11,0,853.0,76.0,2.2,15.0,495.0,431.8,338.14
2017,11,28,11,15,857.5,76.5,2.2,15.0,505.0,457.03,360.13
2017,11,28,11,30,862.0,77.0,2.2,15.0,515.0,480.06,379.95
2017,11,28,11,45,862.5,77.5,2.25,15.0,518.0,498.84,396.26
2017,11,28,12,0,863.0,78.0,2.3,15.0,521.0,515.06,410.3
2017,11,28,12,15,860.5,77.5,2.35,15.0,516.0,526.07,420.12
2017,11,28,12,30,858.0,77.0,2.4,15.0,511.0,534.32,427.63
2017,11,28,12,45,839.0,80.5,2.5,15.5,496.0,535.2,428.58
2017,11,28,13,0,820.0,84.0,2.6,16.0,481.0,533.23,427.17
2017,11,28,13,15,809.5,82.5,2.65,15.5,461.5,527.83,424.53
2017,11,28,13,30,799.0,81.0,2.7,15.0,442.0,519.8,419.67
2017,11,28,13,45,627.5,108.5,2.8,15.0,382.0,456.02,369.58
2017,11,28,14,0,456.0,136.0,2.9,15.0,322.0,389.45,316.59
2017,11,28,14,15,510.5,114.5,2.8,15.0,307.5,390.18,317.65
2017,11,28,14,30,565.0,93.0,2.7,15.0,293.0,390.07,317.26
2017,11,28,14,45,527.5,89.5,2.65,15.0,260.0,359.32,291.77
2017,11,28,15,0,490.0,86.0,2.6,15.0,227.0,326.33,264.11
2017,11,28,15,15,453.0,76.5,2.25,14.5,192.0,289.57,232.99
2017,11,28,15,30,416.0,67.0,1.9,14.0,157.0,253.43,201.63
2017,11,28,15,45,360.0,56.0,1.55,13.5,121.0,209.42,163.42
2017,11,28,16,0,304.0,45.0,1.2,13.0,85.0,168.08,126.76
2017,11,28,16,15,152.0,34.5,1.15,12.5,54.5,101.27,69.1
2017,11,28,16,30,0.0,24.0,1.1,12.0,24.0,26.14,0.0
2017,11,28,16,45,0.0,12.0,1.05,11.5,12.0,11.8,0.0
2017,11,28,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,7,15,182.0,11.0,1.3,5.5,23.0,10.81,0.0
2017,11,29,7,30,364.0,22.0,1.5,6.0,46.0,18.69,6.09
2017,11,29,7,45,469.5,29.5,1.75,7.0,85.5,23.93,15.23
2017,11,29,8,0,575.0,37.0,2.0,8.0,125.0,29.02,20.41
2017,11,29,8,15,637.0,42.5,2.1,8.5,167.5,32.04,23.44
2017,11,29,8,30,699.0,48.0,2.2,9.0,210.0,63.02,31.73
2017,11,29,8,45,739.5,51.5,2.35,9.5,250.5,102.62,53.41
2017,11,29,9,0,780.0,55.0,2.5,10.0,291.0,144.97,84.15
2017,11,29,9,15,806.5,57.5,2.45,10.5,328.0,186.45,118.68
2017,11,29,9,30,833.0,60.0,2.4,11.0,365.0,228.84,155.96
2017,11,29,9,45,855.5,61.0,2.4,11.5,397.0,271.9,194.68
2017,11,29,10,0,878.0,62.0,2.4,12.0,429.0,312.35,231.23
2017,11,29,10,15,890.5,63.5,2.4,12.5,454.0,349.73,265.1
2017,11,29,10,30,903.0,65.0,2.4,13.0,479.0,385.88,297.29
2017,11,29,10,45,911.0,66.0,2.4,13.5,497.5,418.38,325.92
2017,11,29,11,0,919.0,67.0,2.4,14.0,516.0,448.98,352.31
2017,11,29,11,15,923.5,67.5,2.4,14.0,526.5,475.5,375.58
2017,11,29,11,30,928.0,68.0,2.4,14.0,537.0,499.63,396.48
2017,11,29,11,45,929.0,68.0,2.45,14.5,540.0,519.06,412.73
2017,11,29,12,0,930.0,68.0,2.5,15.0,543.0,535.74,426.49
2017,11,29,12,15,928.0,68.0,2.55,15.0,538.5,548.08,437.4
2017,11,29,12,30,926.0,68.0,2.6,15.0,534.0,557.48,445.85
2017,11,29,12,45,923.0,66.5,2.65,15.0,521.5,561.81,450.27
2017,11,29,13,0,920.0,65.0,2.7,15.0,509.0,563.14,452.22
2017,11,29,13,15,911.0,64.0,2.7,15.0,489.5,558.82,449.49
2017,11,29,13,30,902.0,63.0,2.7,15.0,470.0,551.58,444.35
2017,11,29,13,45,887.5,62.0,2.7,15.0,443.0,538.65,434.59
2017,11,29,14,0,873.0,61.0,2.7,15.0,416.0,523.12,422.54
2017,11,29,14,15,853.5,59.0,2.6,15.0,383.5,501.52,405.18
2017,11,29,14,30,834.0,57.0,2.5,15.0,351.0,480.09,387.46
2017,11,29,14,45,805.0,54.5,2.4,15.0,313.0,449.52,362.12
2017,11,29,15,0,776.0,52.0,2.3,15.0,275.0,417.68,335.09
2017,11,29,15,15,733.5,48.0,2.0,14.0,233.5,377.41,301.36
2017,11,29,15,30,691.0,44.0,1.7,13.0,192.0,337.2,266.52
2017,11,29,15,45,623.5,38.5,1.4,12.5,149.5,286.51,221.98
2017,11,29,16,0,556.0,33.0,1.1,12.0,107.0,238.26,178.28
2017,11,29,16,15,435.0,25.0,1.1,11.5,69.0,174.22,117.86
2017,11,29,16,30,314.0,17.0,1.1,11.0,31.0,110.86,0.0
2017,11,29,16,45,157.0,8.5,1.1,10.5,15.5,45.7,0.0
2017,11,29,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,30,7,15,122.5,11.5,0.95,5.5,19.5,11.3,0.0
2017,11,30,7,30,245.0,23.0,1.0,6.0,39.0,18.26,4.78
2017,11,30,7,45,350.0,34.0,1.1,6.5,76.0,26.35,17.29
2017,11,30,8,0,455.0,45.0,1.2,7.0,113.0,34.07,25.02
2017,11,30,8,15,521.5,52.0,1.15,7.5,153.0,37.75,28.72
2017,11,30,8,30,588.0,59.0,1.1,8.0,193.0,64.06,36.39
2017,11,30,8,45,636.0,63.5,1.1,8.5,233.0,100.21,56.03
2017,11,30,9,0,684.0,68.0,1.1,9.0,273.0,139.93,84.31
2017,11,30,9,15,713.5,71.5,1.2,10.0,308.5,178.9,116.01
2017,11,30,9,30,743.0,75.0,1.3,11.0,344.0,221.58,152.51
2017,11,30,9,45,778.5,73.5,1.4,12.0,377.0,259.49,185.53
2017,11,30,10,0,814.0,72.0,1.5,13.0,410.0,298.61,219.65
2017,11,30,10,15,827.5,74.0,1.6,13.5,434.5,334.82,252.08
2017,11,30,10,30,841.0,76.0,1.7,14.0,459.0,370.07,283.17
2017,11,30,10,45,849.0,77.0,1.85,14.5,477.0,401.07,310.51
2017,11,30,11,0,857.0,78.0,2.0,15.0,495.0,430.36,335.91
2017,11,30,11,15,861.5,79.0,2.05,15.0,505.5,456.24,358.53
2017,11,30,11,30,866.0,80.0,2.1,15.0,516.0,479.94,379.01
2017,11,30,11,45,868.5,79.5,2.15,15.5,519.0,498.85,394.73
2017,11,30,12,0,871.0,79.0,2.2,16.0,522.0,515.25,408.16
2017,11,30,12,15,868.5,79.0,2.25,16.0,517.0,527.01,418.54
2017,11,30,12,30,866.0,79.0,2.3,16.0,512.0,536.01,426.59
2017,11,30,12,45,861.0,77.5,2.35,16.5,500.0,539.32,429.37
2017,11,30,13,0,856.0,76.0,2.4,17.0,488.0,539.79,429.83
2017,11,30,13,15,846.0,75.0,2.4,17.0,468.5,535.33,426.99
2017,11,30,13,30,836.0,74.0,2.4,17.0,449.0,528.14,421.89
