Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,13,45,656.5,102.0,2.4,17.0,386.0,461.45,370.03
2017,11,30,14,0,477.0,130.0,2.4,17.0,323.0,391.83,315.25
2017,11,30,14,15,619.5,97.5,2.3,16.5,327.5,427.24,344.26
2017,11,30,14,30,762.0,65.0,2.2,16.0,332.0,452.15,363.76
2017,11,30,14,45,731.0,62.0,2.1,16.0,295.5,421.52,338.25
2017,11,30,15,0,700.0,59.0,2.0,16.0,259.0,389.84,311.57
2017,11,30,15,15,655.0,54.0,1.7,15.0,219.0,349.31,277.86
2017,11,30,15,30,610.0,49.0,1.4,14.0,179.0,311.34,245.13
2017,11,30,15,45,542.0,42.5,1.15,13.5,139.0,262.15,202.39
2017,11,30,16,0,474.0,36.0,0.9,13.0,99.0,215.8,160.96
2017,11,30,16,15,355.0,26.5,0.95,12.5,63.0,154.12,103.58
2017,11,30,16,30,236.0,17.0,1.0,12.0,27.0,91.3,0.0
2017,11,30,16,45,118.0,8.5,1.05,11.5,13.5,36.31,0.0
2017,11,30,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,1,7,15,122.0,11.0,0.25,7.5,18.5,10.81,0.0
2017,12,1,7,30,244.0,22.0,0.2,8.0,37.0,17.43,3.05
2017,12,1,7,45,350.5,32.5,0.15,8.5,73.5,25.09,16.01
2017,12,1,8,0,457.0,43.0,0.1,9.0,110.0,32.37,23.36
2017,12,1,8,15,524.5,50.0,0.15,9.0,150.5,36.14,27.16
2017,12,1,8,30,592.0,57.0,0.2,9.0,191.0,60.64,34.17
2017,12,1,8,45,639.5,61.0,0.25,9.5,230.5,96.35,52.72
2017,12,1,9,0,687.0,65.0,0.3,10.0,270.0,135.57,79.98
2017,12,1,9,15,493.5,101.5,0.25,10.5,258.0,167.49,114.92
2017,12,1,9,30,300.0,138.0,0.2,11.0,246.0,184.25,137.5
2017,12,1,9,45,432.5,127.0,0.2,12.0,297.5,218.98,162.06
2017,12,1,10,0,565.0,116.0,0.2,13.0,349.0,265.15,196.66
2017,12,1,10,15,576.5,121.0,0.35,13.5,370.5,295.25,222.76
2017,12,1,10,30,588.0,126.0,0.5,14.0,392.0,324.9,248.31
2017,12,1,10,45,716.5,103.0,0.7,14.5,440.5,371.75,285.68
2017,12,1,11,0,845.0,80.0,0.9,15.0,489.0,424.96,328.0
2017,12,1,11,15,850.0,81.0,1.0,15.0,499.5,450.8,350.29
2017,12,1,11,30,855.0,82.0,1.1,15.0,510.0,474.51,370.75
2017,12,1,11,45,708.5,117.5,1.25,15.5,474.0,457.6,359.57
2017,12,1,12,0,562.0,153.0,1.4,16.0,438.0,432.53,341.47
2017,12,1,12,15,706.5,118.0,1.45,16.0,472.5,482.14,381.16
2017,12,1,12,30,851.0,83.0,1.5,16.0,507.0,530.21,418.95
2017,12,1,12,45,850.5,80.5,1.55,16.5,496.0,534.84,422.47
2017,12,1,13,0,850.0,78.0,1.6,17.0,485.0,536.7,424.06
2017,12,1,13,15,840.5,77.0,1.6,16.5,466.0,532.61,422.31
2017,12,1,13,30,831.0,76.0,1.6,16.0,447.0,525.8,418.34
2017,12,1,13,45,817.5,74.0,1.6,16.0,421.5,513.21,409.02
2017,12,1,14,0,804.0,72.0,1.6,16.0,396.0,498.17,397.58
2017,12,1,14,15,783.0,69.5,1.5,16.0,364.5,476.51,380.33
2017,12,1,14,30,762.0,67.0,1.4,16.0,333.0,452.93,361.23
2017,12,1,14,45,732.0,63.5,1.35,16.0,296.5,422.34,336.44
2017,12,1,15,0,702.0,60.0,1.3,16.0,260.0,390.65,310.13
2017,12,1,15,15,656.5,55.5,1.15,15.0,220.0,352.52,278.78
2017,12,1,15,30,611.0,51.0,1.0,14.0,180.0,313.14,245.41
2017,12,1,15,45,540.5,44.0,0.9,13.5,139.5,262.57,202.09
2017,12,1,16,0,470.0,37.0,0.8,13.0,99.0,214.95,160.02
2017,12,1,16,15,347.5,27.0,0.8,12.5,63.0,151.97,101.6
2017,12,1,16,30,225.0,17.0,0.8,12.0,27.0,87.95,0.0
2017,12,1,16,45,112.5,8.5,0.85,12.0,13.5,34.91,0.0
2017,12,1,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,2,7,15,70.5,11.0,0.85,6.5,15.0,10.81,0.0
2017,12,2,7,30,141.0,22.0,0.8,7.0,30.0,17.22,1.48
2017,12,2,7,45,214.5,36.0,0.8,7.5,61.0,27.81,18.21
2017,12,2,8,0,288.0,50.0,0.8,8.0,92.0,38.01,28.35
2017,12,2,8,15,331.0,63.0,0.8,8.0,125.5,47.03,36.99
2017,12,2,8,30,374.0,76.0,0.8,8.0,159.0,68.84,46.62
2017,12,2,8,45,402.0,87.0,0.85,8.5,192.0,99.47,65.12
2017,12,2,9,0,430.0,98.0,0.9,9.0,225.0,132.17,89.06
2017,12,2,9,15,465.5,102.0,0.75,9.0,255.0,161.9,112.51
2017,12,2,9,30,501.0,106.0,0.6,9.0,285.0,193.8,139.08
2017,12,2,9,45,491.5,122.5,0.5,9.5,310.5,227.91,169.28
2017,12,2,10,0,482.0,139.0,0.4,10.0,336.0,260.6,197.76
2017,12,2,10,15,465.5,148.0,0.3,10.0,348.0,282.77,217.7
2017,12,2,10,30,449.0,157.0,0.2,10.0,360.0,302.86,235.43
2017,12,2,10,45,376.0,178.5,0.15,10.5,353.0,311.3,243.86
2017,12,2,11,0,303.0,200.0,0.1,11.0,346.0,314.22,247.2
2017,12,2,11,15,429.5,176.0,0.2,11.5,388.0,356.65,280.46
2017,12,2,11,30,556.0,152.0,0.3,12.0,430.0,402.95,316.52
2017,12,2,11,45,699.5,121.0,0.4,12.5,472.5,454.91,356.81
2017,12,2,12,0,843.0,90.0,0.5,13.0,515.0,508.13,397.76
2017,12,2,12,15,665.0,130.0,0.5,13.0,463.5,471.45,370.49
2017,12,2,12,30,487.0,170.0,0.5,13.0,412.0,426.96,337.34
2017,12,2,12,45,471.5,169.0,0.55,13.0,399.0,423.5,336.07
2017,12,2,13,0,456.0,168.0,0.6,13.0,386.0,418.32,332.93
2017,12,2,13,15,440.0,167.0,0.55,13.0,370.5,411.29,327.64
2017,12,2,13,30,424.0,166.0,0.5,13.0,355.0,402.81,321.14
2017,12,2,13,45,478.5,142.0,0.5,13.0,343.5,405.74,324.24
2017,12,2,14,0,533.0,118.0,0.5,13.0,332.0,405.69,324.73
2017,12,2,14,15,509.0,111.5,0.45,13.0,303.0,382.03,306.02
2017,12,2,14,30,485.0,105.0,0.4,13.0,274.0,357.34,286.4
2017,12,2,14,45,450.0,100.0,0.4,13.0,243.5,328.44,263.3
2017,12,2,15,0,415.0,95.0,0.4,13.0,213.0,299.56,239.72
2017,12,2,15,15,382.5,84.0,0.4,12.5,180.0,265.37,211.74
2017,12,2,15,30,350.0,73.0,0.4,12.0,147.0,231.7,183.36
2017,12,2,15,45,308.0,59.0,0.4,12.0,113.5,191.88,149.02
2017,12,2,16,0,266.0,45.0,0.4,12.0,80.0,153.78,115.28
2017,12,2,16,15,133.0,33.5,0.45,11.5,51.0,87.95,58.41
2017,12,2,16,30,0.0,22.0,0.5,11.0,22.0,23.53,0.0
2017,12,2,16,45,0.0,11.0,0.6,11.0,11.0,10.81,0.0
2017,12,2,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,3,7,15,135.0,10.5,1.4,6.0,18.0,10.32,0.0
2017,12,3,7,30,270.0,21.0,1.5,7.0,36.0,16.78,0.0
2017,12,3,7,45,390.5,30.0,1.65,8.0,73.5,23.04,13.92
2017,12,3,8,0,511.0,39.0,1.8,9.0,111.0,29.02,20.17
2017,12,3,8,15,580.0,45.0,2.0,9.0,152.5,32.06,23.32
2017,12,3,8,30,649.0,51.0,2.2,9.0,194.0,56.47,31.34
2017,12,3,8,45,694.0,54.5,2.45,9.5,234.0,93.49,49.22
2017,12,3,9,0,739.0,58.0,2.7,10.0,274.0,133.8,76.88
2017,12,3,9,15,768.5,61.0,2.7,10.5,310.5,174.12,109.48
2017,12,3,9,30,798.0,64.0,2.7,11.0,347.0,215.72,145.49
2017,12,3,9,45,819.5,66.0,2.7,11.5,378.5,255.44,181.24
2017,12,3,10,0,841.0,68.0,2.7,12.0,410.0,295.22,217.2
2017,12,3,10,15,855.0,69.5,2.65,12.0,435.0,331.97,250.99
2017,12,3,10,30,869.0,71.0,2.6,12.0,460.0,367.74,283.49
2017,12,3,10,45,878.5,71.5,2.6,12.5,478.5,401.09,313.02
2017,12,3,11,0,888.0,72.0,2.6,13.0,497.0,431.03,339.14
2017,12,3,11,15,892.5,73.0,2.6,13.0,508.0,457.42,362.54
2017,12,3,11,30,897.0,74.0,2.6,13.0,519.0,481.54,383.66
2017,12,3,11,45,899.5,74.0,2.6,13.5,522.5,501.33,400.25
2017,12,3,12,0,902.0,74.0,2.6,14.0,526.0,518.53,414.42
2017,12,3,12,15,900.0,73.5,2.6,14.0,521.5,530.3,424.85
2017,12,3,12,30,898.0,73.0,2.6,14.0,517.0,539.22,432.86
2017,12,3,12,45,878.0,77.0,2.65,14.0,503.0,541.57,435.64
2017,12,3,13,0,858.0,81.0,2.7,14.0,489.0,540.28,435.44
2017,12,3,13,15,848.5,79.5,2.7,14.0,469.5,535.87,432.63
2017,12,3,13,30,839.0,78.0,2.7,14.0,450.0,528.71,427.5
2017,12,3,13,45,825.0,76.0,2.7,14.0,424.5,516.03,417.87
2017,12,3,14,0,811.0,74.0,2.7,14.0,399.0,500.88,406.05
2017,12,3,14,15,789.5,71.5,2.7,13.5,367.0,479.12,389.44
2017,12,3,14,30,768.0,69.0,2.7,13.0,335.0,455.42,370.79
2017,12,3,14,45,740.0,64.5,2.7,13.0,298.5,424.81,345.41
2017,12,3,15,0,712.0,60.0,2.7,13.0,262.0,393.0,318.34
2017,12,3,15,15,665.0,55.5,2.35,12.0,221.5,352.25,283.89
2017,12,3,15,30,618.0,51.0,2.0,11.0,181.0,314.33,250.65
2017,12,3,15,45,549.5,44.0,1.7,10.5,140.5,264.58,206.75
2017,12,3,16,0,481.0,37.0,1.4,10.0,100.0,217.6,164.09
2017,12,3,16,15,240.5,32.0,1.4,9.5,63.5,124.12,83.72
2017,12,3,16,30,0.0,27.0,1.4,9.0,27.0,30.9,0.0
2017,12,3,16,45,0.0,13.5,1.4,8.5,13.5,13.27,0.0
2017,12,3,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,4,7,15,189.5,9.0,2.6,3.5,19.0,8.85,0.0
2017,12,4,7,30,379.0,18.0,2.9,4.0,38.0,15.22,0.0
2017,12,4,7,45,496.0,25.5,3.25,4.5,78.0,20.67,11.96
2017,12,4,8,0,613.0,33.0,3.6,5.0,118.0,25.92,17.68
2017,12,4,8,15,677.0,38.0,3.8,5.5,161.0,28.61,20.48
2017,12,4,8,30,741.0,43.0,4.0,6.0,204.0,49.3,24.98
2017,12,4,8,45,782.5,46.0,4.2,7.0,246.0,89.79,43.77
2017,12,4,9,0,824.0,49.0,4.4,8.0,288.0,135.84,75.71
2017,12,4,9,15,851.0,51.5,4.45,8.5,325.5,178.84,110.84
2017,12,4,9,30,878.0,54.0,4.5,9.0,363.0,222.65,149.44
2017,12,4,9,45,892.5,57.0,4.55,9.5,395.0,264.51,188.09
2017,12,4,10,0,907.0,60.0,4.6,10.0,427.0,305.72,226.41
2017,12,4,10,15,919.5,61.5,4.65,10.5,453.0,344.04,262.08
2017,12,4,10,30,932.0,63.0,4.7,11.0,479.0,381.08,296.15
2017,12,4,10,45,939.5,64.0,4.8,11.5,497.5,414.32,326.57
2017,12,4,11,0,947.0,65.0,4.9,12.0,516.0,445.58,354.72
2017,12,4,11,15,951.5,65.5,5.05,12.0,527.5,472.94,379.92
2017,12,4,11,30,956.0,66.0,5.2,12.0,539.0,497.87,402.69
2017,12,4,11,45,954.5,67.0,5.35,12.5,542.0,517.92,420.39
2017,12,4,12,0,953.0,68.0,5.5,13.0,545.0,535.1,435.38
2017,12,4,12,15,951.5,68.0,5.6,13.0,540.5,548.34,447.63
2017,12,4,12,30,950.0,68.0,5.7,13.0,536.0,558.6,457.24
2017,12,4,12,45,940.5,68.5,5.8,13.5,523.0,562.23,460.5
2017,12,4,13,0,931.0,69.0,5.9,14.0,510.0,562.79,461.09
2017,12,4,13,15,922.0,68.0,5.9,14.0,490.5,559.0,458.71
2017,12,4,13,30,913.0,67.0,5.9,14.0,471.0,552.28,453.77
2017,12,4,13,45,895.5,66.5,5.9,14.5,443.5,538.88,442.4
2017,12,4,14,0,878.0,66.0,5.9,15.0,416.0,524.85,430.22
2017,12,4,14,15,858.0,63.5,5.75,15.0,383.5,503.14,412.21
2017,12,4,14,30,838.0,61.0,5.6,15.0,351.0,479.27,392.03
2017,12,4,14,45,807.0,58.5,5.5,15.0,312.5,448.34,365.72
2017,12,4,15,0,776.0,56.0,5.4,15.0,274.0,416.15,337.68
2017,12,4,15,15,732.0,51.5,5.2,14.0,232.5,375.34,302.99
2017,12,4,15,30,688.0,47.0,5.0,13.0,191.0,334.59,267.15
2017,12,4,15,45,620.5,41.0,4.8,12.5,148.5,284.09,222.03
2017,12,4,16,0,553.0,35.0,4.6,12.0,106.0,235.87,177.57
2017,12,4,16,15,423.0,26.0,4.5,11.5,68.0,168.99,112.88
2017,12,4,16,30,293.0,17.0,4.4,11.0,30.0,103.16,0.0
2017,12,4,16,45,146.5,8.5,4.3,10.5,15.0,42.64,0.0
2017,12,4,17,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,5,7,15,189.5,8.5,1.3,3.0,18.0,8.36,0.0
2017,12,5,7,30,379.0,17.0,1.3,4.0,36.0,14.29,0.0
2017,12,5,7,45,495.5,24.5,1.35,5.0,75.5,19.8,11.06
2017,12,5,8,0,612.0,32.0,1.4,6.0,115.0,25.08,16.85
2017,12,5,8,15,676.5,37.0,1.35,6.5,158.0,27.82,19.7
2017,12,5,8,30,741.0,42.0,1.3,7.0,201.0,46.36,23.62
2017,12,5,8,45,780.5,45.5,1.3,8.0,242.0,87.05,41.88
2017,12,5,9,0,820.0,49.0,1.3,9.0,283.0,133.1,73.18
2017,12,5,9,15,846.5,51.5,1.1,9.5,320.5,175.8,107.24
2017,12,5,9,30,873.0,54.0,0.9,10.0,358.0,219.27,144.46
2017,12,5,9,45,880.5,58.5,0.75,11.0,389.0,260.64,181.21
2017,12,5,10,0,888.0,63.0,0.6,12.0,420.0,300.9,216.63
2017,12,5,10,15,900.5,64.5,0.5,12.5,446.0,338.57,249.59
2017,12,5,10,30,913.0,66.0,0.4,13.0,472.0,375.03,280.68
2017,12,5,10,45,921.5,67.0,0.3,13.5,490.5,408.11,308.23
2017,12,5,11,0,930.0,68.0,0.2,14.0,509.0,439.33,333.42
2017,12,5,11,15,934.5,69.0,0.2,14.5,520.5,466.82,355.78
2017,12,5,11,30,939.0,70.0,0.2,15.0,532.0,491.94,375.75
2017,12,5,11,45,940.0,70.0,0.2,15.5,535.5,511.92,391.46
2017,12,5,12,0,941.0,70.0,0.2,16.0,539.0,529.16,404.76
2017,12,5,12,15,939.0,70.0,0.25,16.0,534.5,542.07,415.85
2017,12,5,12,30,937.0,70.0,0.3,16.0,530.0,552.04,424.62
2017,12,5,12,45,904.5,77.0,0.4,16.0,512.5,551.54,426.04
2017,12,5,13,0,872.0,84.0,0.5,16.0,495.0,547.22,424.56
2017,12,5,13,15,862.0,82.5,0.55,16.0,475.5,542.78,422.46
2017,12,5,13,30,852.0,81.0,0.6,16.0,456.0,535.55,418.06
2017,12,5,13,45,836.5,79.0,0.7,16.0,430.0,522.25,409.4
2017,12,5,14,0,821.0,77.0,0.8,16.0,404.0,506.45,398.5
2017,12,5,14,15,798.5,74.0,0.75,15.5,371.5,483.78,381.66
2017,12,5,14,30,776.0,71.0,0.7,15.0,339.0,459.14,362.87
2017,12,5,14,45,744.5,67.0,0.7,15.0,301.5,427.53,337.88
2017,12,5,15,0,713.0,63.0,0.7,15.0,264.0,394.8,311.29
2017,12,5,15,15,664.5,58.0,0.75,14.5,223.0,355.34,279.4
2017,12,5,15,30,616.0,53.0,0.8,14.0,182.0,314.45,245.2
2017,12,5,15,45,540.5,46.0,0.85,13.5,140.5,262.42,201.3
2017,12,5,16,0,465.0,39.0,0.9,13.0,99.0,213.5,158.54
2017,12,5,16,15,332.5,28.0,0.9,12.5,62.5,147.22,97.23
2017,12,5,16,30,200.0,17.0,0.9,12.0,26.0,80.23,0.0
2017,12,5,16,45,100.0,8.5,0.9,12.0,13.0,31.71,0.0
2017,12,5,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.15,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,6,7,15,101.0,9.5,1.15,3.5,14.0,9.34,0.0
2017,12,6,7,30,202.0,19.0,1.1,4.0,28.0,15.22,0.0
2017,12,6,7,45,326.0,29.5,1.1,5.0,64.0,23.05,13.6
2017,12,6,8,0,450.0,40.0,1.1,6.0,100.0,30.47,21.64
2017,12,6,8,15,523.5,47.5,1.25,6.5,141.0,34.78,25.99
2017,12,6,8,30,597.0,55.0,1.4,7.0,182.0,50.6,30.54
2017,12,6,8,45,646.0,60.0,1.55,8.0,222.5,86.81,47.02
2017,12,6,9,0,695.0,65.0,1.7,9.0,263.0,126.68,73.37
2017,12,6,9,15,727.0,69.0,1.75,9.5,299.5,166.43,104.78
2017,12,6,9,30,759.0,73.0,1.8,10.0,336.0,210.16,141.95
2017,12,6,9,45,805.5,70.0,1.9,10.5,371.5,249.28,175.96
2017,12,6,10,0,852.0,67.0,2.0,11.0,407.0,290.43,212.21
2017,12,6,10,15,866.0,68.5,2.05,11.5,433.0,327.53,245.95
2017,12,6,10,30,880.0,70.0,2.1,12.0,459.0,363.64,278.35
2017,12,6,10,45,890.5,71.0,2.15,12.5,478.0,398.23,308.91
2017,12,6,11,0,901.0,72.0,2.2,13.0,497.0,429.44,336.11
2017,12,6,11,15,906.5,72.5,2.2,13.5,508.5,456.21,359.14
2017,12,6,11,30,912.0,73.0,2.2,14.0,520.0,480.73,379.81
2017,12,6,11,45,914.5,73.0,2.2,14.5,524.0,500.96,396.67
2017,12,6,12,0,917.0,73.0,2.2,15.0,528.0,518.58,411.09
2017,12,6,12,15,915.5,73.0,2.2,15.0,524.0,531.52,422.37
2017,12,6,12,30,914.0,73.0,2.2,15.0,520.0,541.59,431.21
2017,12,6,12,45,911.0,71.5,2.25,15.0,508.5,546.45,436.07
2017,12,6,13,0,908.0,70.0,2.3,15.0,497.0,548.36,438.51
2017,12,6,13,15,899.5,69.0,2.3,15.0,478.5,545.01,436.56
2017,12,6,13,30,891.0,68.0,2.3,15.0,460.0,538.8,432.21
2017,12,6,13,45,877.0,66.5,2.3,15.0,434.0,526.45,422.94
2017,12,6,14,0,863.0,65.0,2.3,15.0,408.0,513.44,412.83
2017,12,6,14,15,843.0,63.0,2.15,14.5,375.5,492.68,396.69
2017,12,6,14,30,823.0,61.0,2.0,14.0,343.0,469.8,378.42
2017,12,6,14,45,792.5,58.0,1.9,14.0,306.0,439.05,352.93
2017,12,6,15,0,762.0,55.0,1.8,14.0,269.0,407.06,325.78
2017,12,6,15,15,718.0,51.0,1.6,13.0,228.0,367.38,292.66
2017,12,6,15,30,674.0,47.0,1.4,12.0,187.0,327.76,258.44
2017,12,6,15,45,600.0,41.0,1.25,11.5,145.0,275.53,213.05
2017,12,6,16,0,526.0,35.0,1.1,11.0,103.0,225.98,168.63
2017,12,6,16,15,401.5,25.5,1.1,10.5,65.5,161.51,106.98
2017,12,6,16,30,277.0,16.0,1.1,10.0,28.0,97.73,0.0
2017,12,6,16,45,138.5,8.0,1.15,9.5,14.0,40.16,0.0
2017,12,6,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,7,15,135.0,8.5,2.1,4.5,14.5,8.36,0.0
2017,12,7,7,30,270.0,17.0,2.2,5.0,29.0,13.37,0.0
2017,12,7,7,45,380.0,28.0,2.3,6.0,66.0,21.75,12.21
2017,12,7,8,0,490.0,39.0,2.4,7.0,103.0,29.7,20.77
2017,12,7,8,15,562.0,46.5,2.55,7.5,145.0,34.06,25.17
2017,12,7,8,30,634.0,54.0,2.7,8.0,187.0,48.67,29.47
2017,12,7,8,45,668.0,61.0,2.85,9.0,226.0,87.31,47.04
2017,12,7,9,0,702.0,68.0,3.0,10.0,265.0,128.25,74.39
2017,12,7,9,15,734.0,72.0,2.85,10.5,302.5,168.23,105.74
2017,12,7,9,30,766.0,76.0,2.7,11.0,340.0,209.79,140.97
2017,12,7,9,45,782.5,80.5,2.6,12.0,371.0,251.9,178.07
2017,12,7,10,0,799.0,85.0,2.5,13.0,402.0,291.25,212.94
2017,12,7,10,15,814.0,87.0,2.4,13.5,428.0,327.34,245.24
2017,12,7,10,30,829.0,89.0,2.3,14.0,454.0,362.66,276.36
2017,12,7,10,45,829.5,93.5,2.25,15.0,471.0,394.11,303.45
2017,12,7,11,0,830.0,98.0,2.2,16.0,488.0,423.55,328.1
2017,12,7,11,15,836.0,99.0,2.05,16.0,499.5,449.75,350.49
2017,12,7,11,30,842.0,100.0,1.9,16.0,511.0,473.94,370.73
2017,12,7,11,45,835.0,102.5,1.75,16.5,513.0,491.46,384.65
2017,12,7,12,0,828.0,105.0,1.6,17.0,515.0,506.28,396.0
2017,12,7,12,15,826.0,105.0,1.5,17.0,511.0,518.35,405.86
2017,12,7,12,30,824.0,105.0,1.4,17.0,507.0,527.8,413.46
2017,12,7,12,45,791.0,111.0,1.35,17.5,490.0,525.29,411.26
2017,12,7,13,0,758.0,117.0,1.3,18.0,473.0,519.74,406.68
2017,12,7,13,15,746.5,115.0,1.2,18.0,454.0,514.48,402.8
2017,12,7,13,30,735.0,113.0,1.1,18.0,435.0,506.76,396.87
2017,12,7,13,45,713.0,110.5,1.0,18.0,408.5,490.77,384.61
2017,12,7,14,0,691.0,108.0,0.9,18.0,382.0,472.7,370.59
2017,12,7,14,15,666.0,103.5,0.8,17.5,350.5,449.2,352.91
2017,12,7,14,30,641.0,99.0,0.7,17.0,319.0,424.12,333.63
2017,12,7,14,45,602.5,93.0,0.6,16.5,282.0,389.93,306.93
2017,12,7,15,0,564.0,87.0,0.5,16.0,245.0,355.18,279.18
2017,12,7,15,15,513.5,78.5,0.55,15.5,206.0,312.69,245.4
2017,12,7,15,30,463.0,70.0,0.6,15.0,167.0,270.98,211.13
2017,12,7,15,45,387.0,58.5,0.7,14.5,127.0,218.61,167.78
2017,12,7,16,0,311.0,47.0,0.8,14.0,87.0,170.17,126.51
2017,12,7,16,15,208.0,31.5,0.85,13.5,53.5,113.04,74.32
2017,12,7,16,30,105.0,16.0,0.9,13.0,20.0,52.57,0.0
2017,12,7,16,45,52.5,8.0,1.0,12.5,10.0,20.09,0.0
2017,12,7,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,7,15,83.5,8.5,1.3,5.5,12.0,8.36,0.0
2017,12,8,7,30,167.0,17.0,1.2,6.0,24.0,13.48,0.0
2017,12,8,7,45,297.0,29.0,1.1,6.5,60.0,22.88,12.86
2017,12,8,8,0,427.0,41.0,1.0,7.0,96.0,31.81,22.63
2017,12,8,8,15,501.5,49.5,1.15,8.0,136.5,37.0,27.77
2017,12,8,8,30,576.0,58.0,1.3,9.0,177.0,49.94,32.2
2017,12,8,8,45,410.0,84.5,1.45,10.0,178.0,90.77,58.94
2017,12,8,9,0,244.0,111.0,1.6,11.0,179.0,119.14,86.0
2017,12,8,9,15,267.5,120.5,1.65,11.5,204.5,143.48,104.86
2017,12,8,9,30,291.0,130.0,1.7,12.0,230.0,169.31,125.85
2017,12,8,9,45,367.0,131.0,1.75,12.5,268.5,199.09,148.71
2017,12,8,10,0,443.0,132.0,1.8,13.0,307.0,235.96,178.11
2017,12,8,10,15,591.5,107.0,1.85,13.5,356.0,275.59,208.52
2017,12,8,10,30,740.0,82.0,1.9,14.0,405.0,324.33,247.19
2017,12,8,10,45,707.5,94.5,2.0,14.5,414.0,347.24,268.58
2017,12,8,11,0,675.0,107.0,2.1,15.0,423.0,368.26,287.74
2017,12,8,11,15,619.0,126.0,2.15,15.0,421.5,382.43,301.38
2017,12,8,11,30,563.0,145.0,2.2,15.0,420.0,391.06,310.04
2017,12,8,11,45,413.5,178.5,2.3,15.5,381.5,367.99,292.91
2017,12,8,12,0,264.0,212.0,2.4,16.0,343.0,336.63,268.44
2017,12,8,12,15,376.0,188.5,2.4,16.0,373.0,374.25,299.16
2017,12,8,12,30,488.0,165.0,2.4,16.0,403.0,416.03,332.75
2017,12,8,12,45,392.5,179.5,2.45,16.0,368.0,387.67,310.65
2017,12,8,13,0,297.0,194.0,2.5,16.0,333.0,353.67,284.02
2017,12,8,13,15,440.0,157.5,2.45,16.0,354.5,396.39,319.12
2017,12,8,13,30,583.0,121.0,2.4,16.0,376.0,435.51,350.65
2017,12,8,13,45,676.0,104.5,2.4,16.0,384.0,464.59,373.58
2017,12,8,14,0,769.0,88.0,2.4,16.0,392.0,489.81,393.13
2017,12,8,14,15,745.5,84.5,2.2,15.5,360.5,467.29,375.34
2017,12,8,14,30,722.0,81.0,2.0,15.0,329.0,442.98,355.96
2017,12,8,14,45,696.0,75.5,1.8,15.0,293.0,413.8,331.62
2017,12,8,15,0,670.0,70.0,1.6,15.0,257.0,383.44,305.75
2017,12,8,15,15,622.0,64.0,1.45,14.0,217.0,342.45,272.05
2017,12,8,15,30,574.0,58.0,1.3,13.0,177.0,301.96,237.71
2017,12,8,15,45,507.5,49.0,1.2,12.0,137.0,252.5,195.45
2017,12,8,16,0,441.0,40.0,1.1,11.0,97.0,205.67,154.03
2017,12,8,16,15,318.0,28.5,1.1,10.5,61.5,142.83,94.94
2017,12,8,16,30,195.0,17.0,1.1,10.0,26.0,78.63,0.0
2017,12,8,16,45,97.5,8.5,1.15,9.5,13.0,31.05,0.0
2017,12,8,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,11.0,1.4,3.5,11.0,10.81,0.0
2017,12,9,7,30,0.0,22.0,1.5,4.0,22.0,20.04,0.0
2017,12,9,7,45,172.5,31.5,1.6,5.0,53.0,24.58,13.99
2017,12,9,8,0,345.0,41.0,1.7,6.0,84.0,31.97,22.78
2017,12,9,8,15,406.5,50.5,1.8,6.5,119.5,38.08,28.88
2017,12,9,8,30,468.0,60.0,1.9,7.0,155.0,49.27,33.75
2017,12,9,8,45,509.0,66.5,2.05,8.0,190.0,80.05,47.28
2017,12,9,9,0,550.0,73.0,2.2,9.0,225.0,114.03,69.36
2017,12,9,9,15,582.5,76.5,2.25,9.5,257.0,146.95,94.71
2017,12,9,9,30,615.0,80.0,2.3,10.0,289.0,181.77,123.9
2017,12,9,9,45,626.0,86.0,2.35,11.0,316.0,215.67,154.0
2017,12,9,10,0,637.0,92.0,2.4,12.0,343.0,249.29,184.01
2017,12,9,10,15,640.5,98.5,2.45,12.5,364.0,280.73,212.53
2017,12,9,10,30,644.0,105.0,2.5,13.0,385.0,311.06,239.71
2017,12,9,10,45,677.5,101.0,2.55,13.5,407.0,341.0,265.62
2017,12,9,11,0,711.0,97.0,2.6,14.0,429.0,371.14,291.39
2017,12,9,11,15,723.0,97.0,2.6,14.5,441.0,396.09,312.75
2017,12,9,11,30,735.0,97.0,2.6,15.0,453.0,419.62,332.55
2017,12,9,11,45,735.0,97.5,2.6,15.5,456.5,436.55,346.84
2017,12,9,12,0,735.0,98.0,2.6,16.0,460.0,451.32,359.1
2017,12,9,12,15,620.0,129.5,2.55,16.0,433.0,438.74,350.0
2017,12,9,12,30,505.0,161.0,2.5,16.0,406.0,419.65,335.45
2017,12,9,12,45,562.5,141.5,2.5,16.5,409.0,435.17,348.06
2017,12,9,13,0,620.0,122.0,2.5,17.0,412.0,451.4,360.87
2017,12,9,13,15,746.0,99.0,2.4,17.0,434.5,495.22,395.29
2017,12,9,13,30,872.0,76.0,2.3,17.0,457.0,535.28,426.11
2017,12,9,13,45,859.5,73.5,2.25,17.0,431.5,523.27,416.71
2017,12,9,14,0,847.0,71.0,2.2,17.0,406.0,508.64,405.36
2017,12,9,14,15,826.5,68.5,1.95,16.5,374.0,487.62,388.83
2017,12,9,14,30,806.0,66.0,1.7,16.0,342.0,464.51,370.21
2017,12,9,14,45,777.0,62.5,1.45,16.0,305.0,434.53,345.08
2017,12,9,15,0,748.0,59.0,1.2,16.0,268.0,403.25,318.3
2017,12,9,15,15,703.0,54.5,1.15,15.0,227.0,363.21,285.83
2017,12,9,15,30,658.0,50.0,1.1,14.0,186.0,323.24,252.2
2017,12,9,15,45,588.0,43.0,1.1,13.0,144.5,272.12,208.9
2017,12,9,16,0,518.0,36.0,1.1,12.0,103.0,223.44,166.03
2017,12,9,16,15,259.0,32.0,1.15,11.0,65.5,128.22,85.25
2017,12,9,16,30,0.0,28.0,1.2,10.0,28.0,32.45,0.0
2017,12,9,16,45,0.0,14.0,1.25,9.5,14.0,13.76,0.0
2017,12,9,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,10,7,15,136.0,7.5,1.3,3.5,12.5,7.37,0.0
2017,12,10,7,30,272.0,15.0,1.4,4.0,25.0,14.74,0.0
2017,12,10,7,45,400.5,24.0,1.55,5.0,62.0,19.98,10.02
2017,12,10,8,0,529.0,33.0,1.7,6.0,99.0,26.8,18.15
2017,12,10,8,15,601.5,39.5,1.8,6.5,140.5,30.85,22.32
2017,12,10,8,30,674.0,46.0,1.9,7.0,182.0,40.09,30.98
2017,12,10,8,45,716.5,50.5,2.0,8.0,223.0,78.22,39.55
2017,12,10,9,0,759.0,55.0,2.1,9.0,264.0,119.4,65.25
2017,12,10,9,15,789.0,58.5,2.05,9.5,301.0,160.62,97.03
2017,12,10,9,30,819.0,62.0,2.0,10.0,338.0,203.16,133.01
2017,12,10,9,45,840.0,64.0,2.0,11.0,370.5,243.33,168.54
2017,12,10,10,0,861.0,66.0,2.0,12.0,403.0,283.53,204.38
2017,12,10,10,15,875.0,68.0,2.0,12.5,429.0,321.42,238.67
2017,12,10,10,30,889.0,70.0,2.0,13.0,455.0,358.33,271.62
2017,12,10,10,45,895.0,72.0,2.0,14.0,473.5,391.17,300.24
2017,12,10,11,0,901.0,74.0,2.0,15.0,492.0,423.33,327.44
2017,12,10,11,15,906.5,74.5,1.95,15.5,504.0,450.31,350.37
2017,12,10,11,30,912.0,75.0,1.9,16.0,516.0,475.05,370.93
2017,12,10,11,45,911.0,76.0,1.9,16.5,519.5,494.95,387.44
2017,12,10,12,0,910.0,77.0,1.9,17.0,523.0,512.16,401.44
2017,12,10,12,15,908.5,77.0,1.85,17.0,519.5,525.35,412.62
2017,12,10,12,30,907.0,77.0,1.8,17.0,516.0,535.71,421.39
2017,12,10,12,45,905.5,75.5,1.8,17.5,505.5,541.66,426.05
2017,12,10,13,0,904.0,74.0,1.8,18.0,495.0,544.71,428.32
2017,12,10,13,15,895.0,72.5,1.75,18.0,476.0,542.36,426.91
2017,12,10,13,30,886.0,71.0,1.7,18.0,457.0,536.0,422.33
2017,12,10,13,45,872.0,69.5,1.7,18.0,431.5,524.31,413.76
2017,12,10,14,0,858.0,68.0,1.7,18.0,406.0,510.0,402.94
2017,12,10,14,15,838.0,65.5,1.5,17.5,374.5,489.19,386.76
2017,12,10,14,30,818.0,63.0,1.3,17.0,343.0,466.26,368.47
2017,12,10,14,45,789.5,59.5,1.15,16.5,306.0,436.41,344.57
2017,12,10,15,0,761.0,56.0,1.0,16.0,269.0,405.22,318.9
2017,12,10,15,15,717.5,52.0,1.0,15.0,228.5,366.18,287.49
2017,12,10,15,30,674.0,48.0,1.0,14.0,188.0,327.13,254.77
2017,12,10,15,45,606.5,41.5,1.05,13.0,146.0,277.13,212.47
2017,12,10,16,0,539.0,35.0,1.1,12.0,104.0,229.39,170.31
2017,12,10,16,15,269.5,32.0,1.15,11.0,66.5,131.32,87.43
2017,12,10,16,30,0.0,29.0,1.2,10.0,29.0,33.98,0.0
2017,12,10,16,45,0.0,14.5,1.25,9.5,14.5,14.25,0.0
2017,12,10,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
