Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.5,1.35,4.5,7.5,7.37,0.0
2017,12,11,7,30,0.0,15.0,1.4,5.0,15.0,14.74,0.0
2017,12,11,7,45,129.0,29.5,1.45,5.5,45.0,23.02,11.98
2017,12,11,8,0,258.0,44.0,1.5,6.0,75.0,33.87,24.35
2017,12,11,8,15,318.5,57.5,1.7,6.5,111.0,43.5,33.7
2017,12,11,8,30,379.0,71.0,1.9,7.0,147.0,55.07,44.54
2017,12,11,8,45,427.0,81.0,2.15,7.5,184.0,85.47,55.47
2017,12,11,9,0,475.0,91.0,2.4,8.0,221.0,119.68,77.97
2017,12,11,9,15,556.5,83.0,2.4,8.5,255.0,146.54,95.85
2017,12,11,9,30,638.0,75.0,2.4,9.0,289.0,178.41,120.33
2017,12,11,9,45,669.0,76.5,2.4,9.5,319.5,213.43,151.06
2017,12,11,10,0,700.0,78.0,2.4,10.0,350.0,249.58,183.24
2017,12,11,10,15,773.0,80.0,2.35,10.5,398.5,301.1,226.82
2017,12,11,10,30,846.0,82.0,2.3,11.0,447.0,353.94,271.21
2017,12,11,10,45,855.0,83.5,2.3,12.0,466.0,386.17,299.39
2017,12,11,11,0,864.0,85.0,2.3,13.0,485.0,416.81,325.6
2017,12,11,11,15,870.0,86.0,2.3,13.5,497.0,443.96,348.99
2017,12,11,11,30,876.0,87.0,2.3,14.0,509.0,469.03,370.17
2017,12,11,11,45,877.0,87.5,2.3,14.5,513.0,489.1,386.99
2017,12,11,12,0,878.0,88.0,2.3,15.0,517.0,506.64,401.42
2017,12,11,12,15,876.5,87.5,2.25,15.0,513.5,519.34,412.4
2017,12,11,12,30,875.0,87.0,2.2,15.0,510.0,529.29,421.01
2017,12,11,12,45,659.0,126.0,2.2,15.5,441.0,468.54,374.01
2017,12,11,13,0,443.0,165.0,2.2,16.0,372.0,400.9,320.92
2017,12,11,13,15,536.5,137.0,2.1,16.0,377.5,422.84,339.26
2017,12,11,13,30,630.0,109.0,2.0,16.0,383.0,444.87,356.88
2017,12,11,13,45,596.5,113.5,1.95,16.0,361.0,431.18,346.01
2017,12,11,14,0,563.0,118.0,1.9,16.0,339.0,415.81,333.83
2017,12,11,14,15,547.5,110.5,1.6,15.5,312.0,393.65,316.3
2017,12,11,14,30,532.0,103.0,1.3,15.0,285.0,372.09,298.82
2017,12,11,14,45,512.5,94.5,1.05,14.5,254.0,346.38,277.73
2017,12,11,15,0,493.0,86.0,0.8,14.0,223.0,319.8,255.38
2017,12,11,15,15,455.0,77.0,0.85,13.0,189.0,284.33,226.72
2017,12,11,15,30,417.0,68.0,0.9,12.0,155.0,249.44,197.52
2017,12,11,15,45,368.0,56.0,1.0,11.5,120.0,208.02,161.89
2017,12,11,16,0,319.0,44.0,1.1,11.0,85.0,168.61,126.83
2017,12,11,16,15,159.5,33.5,1.15,10.5,54.0,100.82,67.48
2017,12,11,16,30,0.0,23.0,1.2,10.0,23.0,24.9,0.0
2017,12,11,16,45,0.0,11.5,1.25,10.0,11.5,11.3,0.0
2017,12,11,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,12,7,15,114.5,7.0,1.2,2.5,10.5,6.88,0.0
2017,12,12,7,30,229.0,14.0,1.2,3.0,21.0,13.76,0.0
2017,12,12,7,45,358.5,24.5,1.25,4.0,57.0,19.04,8.66
2017,12,12,8,0,488.0,35.0,1.3,5.0,93.0,26.65,18.01
2017,12,12,8,15,564.5,42.5,1.45,5.5,135.0,31.14,22.65
2017,12,12,8,30,641.0,50.0,1.6,6.0,177.0,37.31,28.55
2017,12,12,8,45,684.5,55.5,1.8,7.0,217.5,78.1,41.85
2017,12,12,9,0,728.0,61.0,2.0,8.0,258.0,118.66,66.64
2017,12,12,9,15,761.0,65.0,2.0,8.5,296.0,159.28,97.48
2017,12,12,9,30,794.0,69.0,2.0,9.0,334.0,201.58,132.92
2017,12,12,9,45,817.0,72.0,2.0,10.0,367.0,242.11,168.54
2017,12,12,10,0,840.0,75.0,2.0,11.0,400.0,282.91,204.74
2017,12,12,10,15,855.5,77.0,2.1,11.5,426.5,320.57,238.91
2017,12,12,10,30,871.0,79.0,2.2,12.0,453.0,357.42,272.0
2017,12,12,10,45,879.0,81.0,2.3,13.0,472.5,390.57,301.13
2017,12,12,11,0,887.0,83.0,2.4,14.0,492.0,422.02,328.15
2017,12,12,11,15,893.5,83.5,2.4,14.0,504.5,449.52,352.47
2017,12,12,11,30,900.0,84.0,2.4,14.0,517.0,474.89,374.61
2017,12,12,11,45,901.5,85.0,2.45,14.5,521.5,496.22,392.6
2017,12,12,12,0,903.0,86.0,2.5,15.0,526.0,514.98,408.15
2017,12,12,12,15,902.0,85.5,2.5,15.0,523.0,528.34,419.87
2017,12,12,12,30,901.0,85.0,2.5,15.0,520.0,538.9,429.17
2017,12,12,12,45,889.0,86.0,2.5,15.5,507.5,542.6,432.18
2017,12,12,13,0,877.0,87.0,2.5,16.0,495.0,543.34,432.72
2017,12,12,13,15,867.5,85.5,2.45,16.0,476.5,539.87,430.54
2017,12,12,13,30,858.0,84.0,2.4,16.0,458.0,533.58,426.01
2017,12,12,13,45,841.0,82.5,2.4,16.0,431.5,520.76,416.43
2017,12,12,14,0,824.0,81.0,2.4,16.0,405.0,505.43,404.63
2017,12,12,14,15,802.5,78.0,2.1,15.5,373.5,483.96,387.62
2017,12,12,14,30,781.0,75.0,1.8,15.0,342.0,460.45,368.53
2017,12,12,14,45,748.0,71.5,1.55,14.5,304.5,431.22,344.57
2017,12,12,15,0,715.0,68.0,1.3,14.0,267.0,399.33,317.87
2017,12,12,15,15,668.5,62.0,1.25,13.0,226.5,358.33,284.48
2017,12,12,15,30,622.0,56.0,1.2,12.0,186.0,317.61,250.12
2017,12,12,15,45,549.0,48.0,1.15,11.5,144.0,265.85,205.68
2017,12,12,16,0,476.0,40.0,1.1,11.0,102.0,216.92,162.32
2017,12,12,16,15,355.0,28.5,1.15,10.5,65.0,153.74,102.87
2017,12,12,16,30,234.0,17.0,1.2,10.0,28.0,89.22,0.0
2017,12,12,16,45,117.0,8.5,1.25,9.5,14.0,35.61,0.0
2017,12,12,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,13,7,15,87.0,6.5,1.2,1.5,9.0,6.39,0.0
2017,12,13,7,30,174.0,13.0,1.2,2.0,18.0,12.78,0.0
2017,12,13,7,45,306.5,25.0,1.3,3.0,53.0,19.65,8.75
2017,12,13,8,0,439.0,37.0,1.4,4.0,88.0,28.72,19.87
2017,12,13,8,15,516.5,45.5,1.5,4.5,129.0,34.04,25.35
2017,12,13,8,30,594.0,54.0,1.6,5.0,170.0,39.41,30.58
2017,12,13,8,45,647.5,59.5,1.75,6.0,211.5,75.29,41.27
2017,12,13,9,0,701.0,65.0,1.9,7.0,253.0,115.29,65.35
2017,12,13,9,15,734.5,69.0,1.8,7.5,290.5,155.05,95.4
2017,12,13,9,30,768.0,73.0,1.7,8.0,328.0,199.11,132.2
2017,12,13,9,45,786.0,77.0,1.65,9.0,360.0,238.47,166.87
2017,12,13,10,0,804.0,81.0,1.6,10.0,392.0,277.79,201.82
2017,12,13,10,15,819.5,83.5,1.65,10.5,418.0,314.67,235.13
2017,12,13,10,30,835.0,86.0,1.7,11.0,444.0,350.85,267.43
2017,12,13,10,45,847.5,87.0,1.75,12.0,464.0,383.59,295.93
2017,12,13,11,0,860.0,88.0,1.8,13.0,484.0,414.97,322.63
2017,12,13,11,15,865.0,89.0,1.85,13.0,495.5,441.73,346.38
2017,12,13,11,30,870.0,90.0,1.9,13.0,507.0,466.38,368.01
2017,12,13,11,45,872.5,89.5,1.95,13.5,511.0,486.18,384.79
2017,12,13,12,0,875.0,89.0,2.0,14.0,515.0,503.5,399.25
2017,12,13,12,15,872.0,89.0,2.05,14.0,511.0,516.1,410.53
2017,12,13,12,30,869.0,89.0,2.1,14.0,507.0,525.95,419.43
2017,12,13,12,45,848.5,92.0,2.2,14.5,493.0,527.27,420.97
2017,12,13,13,0,828.0,95.0,2.3,15.0,479.0,525.65,420.03
2017,12,13,13,15,660.5,118.0,2.3,15.0,417.0,467.59,375.45
2017,12,13,13,30,493.0,141.0,2.3,15.0,355.0,404.72,326.47
2017,12,13,13,45,636.5,113.0,2.35,15.0,373.0,449.78,362.98
2017,12,13,14,0,780.0,85.0,2.4,15.0,391.0,488.34,393.25
2017,12,13,14,15,757.0,81.5,2.2,14.5,360.0,466.42,375.79
2017,12,13,14,30,734.0,78.0,2.0,14.0,329.0,442.65,356.76
2017,12,13,14,45,707.0,72.5,1.8,14.0,293.0,413.26,332.17
2017,12,13,15,0,680.0,67.0,1.6,14.0,257.0,382.67,306.04
2017,12,13,15,15,633.0,61.5,1.45,13.0,217.5,342.88,273.18
2017,12,13,15,30,586.0,56.0,1.3,12.0,178.0,303.48,239.59
2017,12,13,15,45,520.0,47.5,1.15,11.5,138.0,254.78,197.37
2017,12,13,16,0,454.0,39.0,1.0,11.0,98.0,208.6,156.15
2017,12,13,16,15,335.0,28.0,1.05,10.5,62.5,147.27,98.8
2017,12,13,16,30,216.0,17.0,1.1,10.0,27.0,84.58,0.0
2017,12,13,16,45,108.0,8.5,1.15,10.0,13.5,33.55,0.0
2017,12,13,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,7,15,115.5,6.0,1.15,4.5,9.5,0.0,0.0
2017,12,14,7,30,231.0,12.0,1.1,5.0,19.0,11.8,0.0
2017,12,14,7,45,370.5,21.5,1.1,5.5,54.0,17.84,6.89
2017,12,14,8,0,510.0,31.0,1.1,6.0,89.0,25.27,16.61
2017,12,14,8,15,585.5,37.5,1.2,6.5,130.5,29.38,20.93
2017,12,14,8,30,661.0,44.0,1.3,7.0,172.0,33.44,24.89
2017,12,14,8,45,709.5,48.0,1.45,7.5,213.0,69.09,34.51
2017,12,14,9,0,758.0,52.0,1.6,8.0,254.0,109.71,58.19
2017,12,14,9,15,789.0,55.0,1.55,8.5,291.0,150.36,88.61
2017,12,14,9,30,820.0,58.0,1.5,9.0,328.0,192.43,123.71
2017,12,14,9,45,838.5,60.5,1.45,10.0,360.0,232.5,159.05
2017,12,14,10,0,857.0,63.0,1.4,11.0,392.0,272.43,194.64
2017,12,14,10,15,871.5,65.0,1.45,11.5,418.5,310.36,228.99
2017,12,14,10,30,886.0,67.0,1.5,12.0,445.0,349.17,263.54
2017,12,14,10,45,897.0,67.5,1.55,13.0,465.0,382.13,292.35
2017,12,14,11,0,908.0,68.0,1.6,14.0,485.0,413.47,319.14
2017,12,14,11,15,913.5,68.5,1.65,14.5,497.0,440.79,342.75
2017,12,14,11,30,919.0,69.0,1.7,15.0,509.0,465.87,364.05
2017,12,14,11,45,922.5,69.0,1.8,15.5,514.0,487.19,382.13
2017,12,14,12,0,926.0,69.0,1.9,16.0,519.0,505.94,397.84
2017,12,14,12,15,924.5,69.0,1.95,16.0,516.0,519.61,409.91
2017,12,14,12,30,923.0,69.0,2.0,16.0,513.0,530.42,419.55
2017,12,14,12,45,907.5,71.5,2.05,16.5,500.5,533.91,422.59
2017,12,14,13,0,892.0,74.0,2.1,17.0,488.0,535.46,423.91
2017,12,14,13,15,882.5,73.0,2.05,17.0,469.5,532.64,422.22
2017,12,14,13,30,873.0,72.0,2.0,17.0,451.0,526.98,418.16
2017,12,14,13,45,859.5,70.5,1.95,17.0,426.0,516.01,409.87
2017,12,14,14,0,846.0,69.0,1.9,17.0,401.0,502.45,399.33
2017,12,14,14,15,825.5,66.5,1.65,16.5,370.0,481.95,383.15
2017,12,14,14,30,805.0,64.0,1.4,16.0,339.0,459.34,364.88
2017,12,14,14,45,775.0,60.5,1.15,16.0,302.5,429.41,339.78
2017,12,14,15,0,745.0,57.0,0.9,16.0,266.0,398.21,313.08
2017,12,14,15,15,700.0,53.0,0.95,15.0,225.5,359.25,282.02
2017,12,14,15,30,655.0,49.0,1.0,14.0,185.0,320.33,249.68
2017,12,14,15,45,583.5,42.5,1.05,13.0,144.0,269.66,207.02
2017,12,14,16,0,512.0,36.0,1.1,12.0,103.0,224.74,167.41
2017,12,14,16,15,387.5,26.5,1.15,11.5,66.0,161.51,108.24
2017,12,14,16,30,263.0,17.0,1.2,11.0,29.0,97.33,0.0
2017,12,14,16,45,131.5,8.5,1.25,10.5,14.5,39.08,0.0
2017,12,14,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,8.0,1.15,3.5,8.0,0.0,0.0
2017,12,15,7,30,0.0,16.0,1.0,4.0,16.0,15.73,0.0
2017,12,15,7,45,197.5,25.5,0.9,5.0,48.0,19.89,7.84
2017,12,15,8,0,395.0,35.0,0.8,6.0,80.0,27.02,18.1
2017,12,15,8,15,473.5,43.5,0.85,6.5,119.0,32.41,23.65
2017,12,15,8,30,552.0,52.0,0.9,7.0,158.0,37.63,28.71
2017,12,15,8,45,594.0,59.5,0.95,8.0,196.5,70.24,39.22
2017,12,15,9,0,636.0,67.0,1.0,9.0,235.0,108.48,62.1
2017,12,15,9,15,670.5,71.5,0.9,9.5,271.0,145.93,89.64
2017,12,15,9,30,705.0,76.0,0.8,10.0,307.0,185.31,121.7
2017,12,15,9,45,654.0,86.5,0.7,10.5,317.5,213.82,149.49
2017,12,15,10,0,603.0,97.0,0.6,11.0,328.0,237.29,173.01
2017,12,15,10,15,496.0,127.0,0.55,11.5,325.5,257.39,194.61
2017,12,15,10,30,389.0,157.0,0.5,12.0,323.0,269.57,208.35
2017,12,15,10,45,376.0,167.5,0.45,12.5,333.5,289.41,225.29
2017,12,15,11,0,363.0,178.0,0.4,13.0,344.0,306.97,239.84
2017,12,15,11,15,342.5,187.0,0.6,13.0,346.5,318.57,250.9
2017,12,15,11,30,322.0,196.0,0.8,13.0,349.0,328.36,260.22
2017,12,15,11,45,309.0,204.0,1.0,13.0,352.5,338.9,269.82
2017,12,15,12,0,296.0,212.0,1.2,13.0,356.0,348.18,278.2
2017,12,15,12,15,438.5,180.0,1.1,13.0,391.5,394.0,314.56
2017,12,15,12,30,581.0,148.0,1.0,13.0,427.0,439.67,350.24
2017,12,15,12,45,597.5,135.5,0.95,13.0,417.0,443.99,353.86
2017,12,15,13,0,614.0,123.0,0.9,13.0,407.0,444.75,355.0
2017,12,15,13,15,488.0,144.5,0.8,12.5,365.0,403.65,323.44
2017,12,15,13,30,362.0,166.0,0.7,12.0,323.0,358.92,288.8
2017,12,15,13,45,297.0,164.5,0.6,12.0,289.0,324.9,262.04
2017,12,15,14,0,232.0,163.0,0.5,12.0,255.0,290.78,234.81
2017,12,15,14,15,216.0,154.0,0.5,12.0,234.0,272.89,220.87
2017,12,15,14,30,200.0,145.0,0.5,12.0,213.0,249.93,202.53
2017,12,15,14,45,192.5,129.5,0.55,12.0,189.5,228.07,184.96
2017,12,15,15,0,185.0,114.0,0.6,12.0,166.0,210.67,170.55
2017,12,15,15,15,169.0,98.0,0.65,11.5,140.5,183.91,148.35
2017,12,15,15,30,153.0,82.0,0.7,11.0,115.0,157.25,125.69
2017,12,15,15,45,130.0,65.0,0.8,10.5,88.5,127.04,99.64
2017,12,15,16,0,107.0,48.0,0.9,10.0,62.0,97.49,73.6
2017,12,15,16,15,53.5,32.5,0.9,9.5,39.5,56.78,37.31
2017,12,15,16,30,0.0,17.0,0.9,9.0,17.0,16.79,0.0
2017,12,15,16,45,0.0,8.5,0.95,9.0,8.5,8.36,0.0
2017,12,15,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,16,7,15,112.0,5.5,4.95,7.5,8.5,0.0,0.0
2017,12,16,7,30,224.0,11.0,5.1,8.0,17.0,10.81,0.0
2017,12,16,7,45,364.5,20.0,5.3,8.5,51.0,16.48,4.86
2017,12,16,8,0,505.0,29.0,5.5,9.0,85.0,23.44,14.61
2017,12,16,8,15,581.0,35.0,5.75,9.0,125.5,27.15,18.58
2017,12,16,8,30,657.0,41.0,6.0,9.0,166.0,30.8,22.2
2017,12,16,8,45,705.0,45.0,6.25,9.5,206.0,63.23,30.55
2017,12,16,9,0,753.0,49.0,6.5,10.0,246.0,103.46,53.25
2017,12,16,9,15,783.5,51.5,6.6,10.5,283.0,143.3,82.7
2017,12,16,9,30,814.0,54.0,6.7,11.0,320.0,184.53,117.2
2017,12,16,9,45,831.0,57.0,6.85,11.5,351.5,224.49,153.25
2017,12,16,10,0,848.0,60.0,7.0,12.0,383.0,266.5,191.8
2017,12,16,10,15,862.5,61.5,7.1,12.5,409.0,303.46,226.32
2017,12,16,10,30,877.0,63.0,7.2,13.0,435.0,339.49,259.78
2017,12,16,10,45,887.5,64.0,7.3,13.5,454.5,372.51,290.35
2017,12,16,11,0,898.0,65.0,7.4,14.0,474.0,403.94,319.02
2017,12,16,11,15,903.5,65.5,7.5,14.0,486.5,431.09,344.34
2017,12,16,11,30,909.0,66.0,7.6,14.0,499.0,456.04,367.39
2017,12,16,11,45,759.5,99.0,7.7,14.0,463.5,440.67,357.79
2017,12,16,12,0,610.0,132.0,7.8,14.0,428.0,419.06,342.03
2017,12,16,12,15,547.5,148.0,7.8,14.0,412.5,414.22,339.16
2017,12,16,12,30,485.0,164.0,7.8,14.0,397.0,407.78,334.53
2017,12,16,12,45,507.5,155.0,7.85,14.5,394.0,416.2,341.65
2017,12,16,13,0,530.0,146.0,7.9,15.0,391.0,423.12,347.43
2017,12,16,13,15,523.0,142.0,7.85,15.0,376.5,418.5,344.15
2017,12,16,13,30,516.0,138.0,7.8,15.0,362.0,412.12,339.3
2017,12,16,13,45,680.5,101.0,7.75,15.0,379.5,458.22,377.76
2017,12,16,14,0,845.0,64.0,7.7,15.0,397.0,495.77,408.64
2017,12,16,14,15,824.5,62.0,7.5,14.5,366.0,475.99,392.63
2017,12,16,14,30,804.0,60.0,7.3,14.0,335.0,454.11,374.54
2017,12,16,14,45,775.0,57.0,7.1,14.0,299.0,425.38,349.64
2017,12,16,15,0,746.0,54.0,6.9,14.0,263.0,395.34,323.03
2017,12,16,15,15,702.5,50.0,6.6,13.5,223.5,357.15,289.59
2017,12,16,15,30,659.0,46.0,6.3,13.0,184.0,318.98,255.24
2017,12,16,15,45,591.5,40.0,6.05,13.0,143.5,270.35,211.33
2017,12,16,16,0,524.0,34.0,5.8,13.0,103.0,223.99,168.48
2017,12,16,16,15,405.5,25.5,5.65,12.5,67.0,162.83,110.33
2017,12,16,16,30,287.0,17.0,5.5,12.0,31.0,102.29,0.0
2017,12,16,16,45,143.5,8.5,5.4,11.5,15.5,42.03,0.0
2017,12,16,17,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,17,7,15,120.5,5.5,1.55,3.5,8.0,0.0,0.0
2017,12,17,7,30,241.0,11.0,1.7,4.0,16.0,10.81,0.0
2017,12,17,7,45,378.5,19.0,1.9,5.0,49.5,15.54,3.93
2017,12,17,8,0,516.0,27.0,2.1,6.0,83.0,21.52,13.13
2017,12,17,8,15,590.5,32.5,2.2,6.5,123.5,24.84,16.75
2017,12,17,8,30,665.0,38.0,2.3,7.0,164.0,28.12,20.0
2017,12,17,8,45,710.5,41.5,2.45,8.0,203.5,58.91,27.51
2017,12,17,9,0,756.0,45.0,2.6,9.0,243.0,98.66,49.41
2017,12,17,9,15,785.5,48.0,2.65,9.5,279.5,141.64,81.28
2017,12,17,9,30,815.0,51.0,2.7,10.0,316.0,183.12,115.71
2017,12,17,9,45,824.5,55.5,2.8,10.5,346.5,222.76,151.41
2017,12,17,10,0,834.0,60.0,2.9,11.0,377.0,259.33,185.24
2017,12,17,10,15,848.5,62.0,2.9,11.5,403.0,298.56,221.03
2017,12,17,10,30,863.0,64.0,2.9,12.0,429.0,334.64,253.81
2017,12,17,10,45,872.0,65.0,2.9,12.5,448.0,366.76,282.95
2017,12,17,11,0,881.0,66.0,2.9,13.0,467.0,397.24,310.11
2017,12,17,11,15,886.5,66.5,2.85,13.0,479.5,424.02,334.26
2017,12,17,11,30,892.0,67.0,2.8,13.0,492.0,448.65,356.16
2017,12,17,11,45,893.0,67.5,2.8,13.5,496.5,469.0,373.65
2017,12,17,12,0,894.0,68.0,2.8,14.0,501.0,486.79,388.67
2017,12,17,12,15,892.5,68.0,2.7,14.0,498.0,500.24,400.43
2017,12,17,12,30,891.0,68.0,2.6,14.0,495.0,510.94,409.72
2017,12,17,12,45,888.0,67.0,2.55,14.5,485.0,517.04,414.59
2017,12,17,13,0,885.0,66.0,2.5,15.0,475.0,520.31,417.03
2017,12,17,13,15,877.0,65.0,2.4,15.0,458.0,518.21,415.75
2017,12,17,13,30,869.0,64.0,2.3,15.0,441.0,513.31,412.1
2017,12,17,13,45,853.0,63.0,2.25,15.0,416.5,501.68,403.19
2017,12,17,14,0,837.0,62.0,2.2,15.0,392.0,489.37,393.46
2017,12,17,14,15,818.0,60.0,2.0,14.5,362.0,470.48,378.59
2017,12,17,14,30,799.0,58.0,1.8,14.0,332.0,449.48,361.62
2017,12,17,14,45,767.5,56.0,1.6,14.0,296.5,420.88,337.55
2017,12,17,15,0,736.0,54.0,1.4,14.0,261.0,391.07,311.96
2017,12,17,15,15,693.5,50.0,1.3,13.5,222.0,353.59,280.5
2017,12,17,15,30,651.0,46.0,1.2,13.0,183.0,316.08,248.05
2017,12,17,15,45,580.0,40.5,1.1,12.5,143.0,266.96,205.7
2017,12,17,16,0,509.0,35.0,1.0,12.0,103.0,220.24,164.23
2017,12,17,16,15,391.5,26.5,1.0,11.5,67.0,163.2,110.81
2017,12,17,16,30,274.0,18.0,1.0,11.0,31.0,102.27,0.0
2017,12,17,16,45,137.0,9.0,1.05,11.0,15.5,41.09,0.0
2017,12,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,15,65.5,5.0,1.1,4.5,6.5,0.0,0.0
2017,12,18,7,30,131.0,10.0,1.0,5.0,13.0,9.83,0.0
2017,12,18,7,45,269.5,21.0,0.95,5.5,44.0,16.27,3.82
2017,12,18,8,0,408.0,32.0,0.9,6.0,75.0,24.48,15.69
2017,12,18,8,15,489.0,39.5,1.05,6.5,114.0,29.05,20.55
2017,12,18,8,30,570.0,47.0,1.2,7.0,153.0,33.5,24.9
2017,12,18,8,45,620.0,52.0,1.4,8.0,192.0,61.04,32.21
2017,12,18,9,0,670.0,57.0,1.6,9.0,231.0,101.37,55.4
2017,12,18,9,15,704.0,61.0,1.55,9.5,267.5,139.37,82.87
2017,12,18,9,30,738.0,65.0,1.5,10.0,304.0,179.24,115.36
2017,12,18,9,45,762.5,67.5,1.5,10.5,336.0,217.32,148.54
2017,12,18,10,0,787.0,70.0,1.5,11.0,368.0,255.92,182.85
2017,12,18,10,15,803.5,72.0,1.45,11.5,394.0,292.04,215.34
2017,12,18,10,30,820.0,74.0,1.4,12.0,420.0,327.58,246.92
2017,12,18,10,45,833.5,74.5,1.4,12.5,440.0,359.81,275.43
2017,12,18,11,0,847.0,75.0,1.4,13.0,460.0,390.79,302.32
2017,12,18,11,15,853.5,75.5,1.35,13.5,472.5,417.52,325.16
2017,12,18,11,30,860.0,76.0,1.3,14.0,485.0,442.26,345.82
2017,12,18,11,45,864.0,76.0,1.3,14.5,490.5,463.24,363.25
2017,12,18,12,0,868.0,76.0,1.3,15.0,496.0,481.87,378.44
2017,12,18,12,15,867.0,76.0,1.25,15.0,493.5,495.64,390.04
2017,12,18,12,30,866.0,76.0,1.2,15.0,491.0,506.74,399.32
2017,12,18,12,45,862.0,75.0,1.2,15.5,481.0,512.58,403.96
2017,12,18,13,0,858.0,74.0,1.2,16.0,471.0,515.64,406.3
2017,12,18,13,15,849.5,73.0,1.15,16.0,454.0,513.63,405.11
2017,12,18,13,30,841.0,72.0,1.1,16.0,437.0,508.89,401.69
2017,12,18,13,45,826.0,70.5,1.05,16.0,413.0,497.68,393.21
2017,12,18,14,0,811.0,69.0,1.0,16.0,389.0,483.99,382.62
2017,12,18,14,15,790.5,66.5,0.85,15.5,359.0,464.21,367.23
2017,12,18,14,30,770.0,64.0,0.7,15.0,329.0,442.42,349.86
2017,12,18,14,45,738.5,61.5,0.6,15.0,293.5,413.8,326.49
2017,12,18,15,0,707.0,59.0,0.5,15.0,258.0,384.01,301.65
2017,12,18,15,15,663.0,54.5,0.55,14.5,219.5,346.01,271.14
2017,12,18,15,30,619.0,50.0,0.6,14.0,181.0,310.34,241.28
2017,12,18,15,45,548.5,43.5,0.7,13.5,141.0,261.52,200.35
2017,12,18,16,0,478.0,37.0,0.8,13.0,101.0,215.38,160.24
2017,12,18,16,15,362.0,27.5,0.85,12.5,65.5,155.62,105.8
2017,12,18,16,30,246.0,18.0,0.9,12.0,30.0,95.13,0.0
2017,12,18,16,45,123.0,9.0,0.95,11.5,15.0,37.89,0.0
2017,12,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,19,7,15,63.5,5.0,1.2,6.0,6.0,0.0,0.0
2017,12,19,7,30,127.0,10.0,1.1,6.0,12.0,9.83,0.0
2017,12,19,7,45,266.0,20.5,1.05,6.5,43.0,15.87,2.97
2017,12,19,8,0,405.0,31.0,1.0,7.0,74.0,23.62,14.8
2017,12,19,8,15,487.0,38.5,1.2,7.5,113.0,28.23,19.7
2017,12,19,8,30,569.0,46.0,1.4,8.0,152.0,32.7,24.05
2017,12,19,8,45,342.5,75.0,1.65,8.5,143.0,69.99,46.95
2017,12,19,9,0,116.0,104.0,1.9,9.0,134.0,99.07,75.46
2017,12,19,9,15,122.0,119.5,1.95,9.5,155.5,119.94,92.29
2017,12,19,9,30,128.0,135.0,2.0,10.0,177.0,141.27,109.94
2017,12,19,9,45,135.0,147.5,2.05,11.0,195.5,160.7,125.91
2017,12,19,10,0,142.0,160.0,2.1,12.0,214.0,180.48,142.15
2017,12,19,10,15,327.5,145.5,2.1,12.5,281.0,225.09,174.03
2017,12,19,10,30,513.0,131.0,2.1,13.0,348.0,281.79,217.12
2017,12,19,10,45,336.0,166.0,2.15,13.5,310.5,271.86,213.88
2017,12,19,11,0,159.0,201.0,2.2,14.0,273.0,249.92,199.3
2017,12,19,11,15,374.0,167.5,2.2,14.0,343.5,311.29,247.48
2017,12,19,11,30,589.0,134.0,2.2,14.0,414.0,382.51,303.71
2017,12,19,11,45,616.5,128.0,2.2,14.5,423.5,403.18,320.52
2017,12,19,12,0,644.0,122.0,2.2,15.0,433.0,423.02,336.69
2017,12,19,12,15,750.0,101.0,2.2,15.0,461.5,464.15,369.8
2017,12,19,12,30,856.0,80.0,2.2,15.0,490.0,505.39,402.66
2017,12,19,12,45,848.5,80.0,2.2,15.0,479.5,510.57,407.44
2017,12,19,13,0,841.0,80.0,2.2,15.0,469.0,512.96,410.09
2017,12,19,13,15,831.5,78.5,2.25,14.5,451.5,510.02,409.4
2017,12,19,13,30,822.0,77.0,2.3,14.0,434.0,504.38,406.43
2017,12,19,13,45,807.5,75.0,2.35,14.0,410.0,493.09,398.08
2017,12,19,14,0,793.0,73.0,2.4,14.0,386.0,479.34,387.55
2017,12,19,14,15,772.0,70.5,2.3,13.5,356.0,459.6,372.29
2017,12,19,14,30,751.0,68.0,2.2,13.0,326.0,437.89,355.03
2017,12,19,14,45,717.0,65.0,2.1,13.0,291.0,407.95,330.13
2017,12,19,15,0,683.0,62.0,2.0,13.0,256.0,378.71,305.18
2017,12,19,15,15,637.5,57.5,1.75,12.0,217.5,340.96,273.56
2017,12,19,15,30,592.0,53.0,1.5,11.0,179.0,303.49,241.21
2017,12,19,15,45,524.5,46.0,1.3,10.5,139.5,255.93,199.72
2017,12,19,16,0,457.0,39.0,1.1,10.0,100.0,210.87,159.4
2017,12,19,16,15,228.5,34.5,1.1,9.5,65.0,122.88,85.48
2017,12,19,16,30,0.0,30.0,1.1,9.0,30.0,34.58,0.0
2017,12,19,16,45,0.0,15.0,1.15,8.5,15.0,14.74,0.0
2017,12,19,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,7,15,73.5,5.5,1.65,4.5,6.5,0.0,0.0
2017,12,20,7,30,147.0,11.0,1.8,5.0,13.0,10.81,0.0
2017,12,20,7,45,300.0,21.0,2.0,6.0,45.5,16.45,2.64
2017,12,20,8,0,453.0,31.0,2.2,7.0,78.0,23.73,14.8
2017,12,20,8,15,536.0,37.5,2.45,7.0,118.0,30.01,21.28
2017,12,20,8,30,619.0,44.0,2.7,7.0,158.0,34.02,25.31
2017,12,20,8,45,668.0,48.5,3.0,7.5,197.5,60.16,31.47
2017,12,20,9,0,717.0,53.0,3.3,8.0,237.0,99.01,52.25
2017,12,20,9,15,749.5,56.5,3.4,8.0,274.0,138.35,80.72
2017,12,20,9,30,782.0,60.0,3.5,8.0,311.0,179.38,114.72
2017,12,20,9,45,803.0,62.5,3.65,8.5,343.0,218.5,149.59
2017,12,20,10,0,824.0,65.0,3.8,9.0,375.0,257.8,185.52
2017,12,20,10,15,839.5,66.5,3.75,9.0,401.5,294.54,219.95
2017,12,20,10,30,855.0,68.0,3.7,9.0,428.0,330.54,253.57
2017,12,20,10,45,866.0,69.0,3.7,9.5,448.0,363.55,283.9
2017,12,20,11,0,877.0,70.0,3.7,10.0,468.0,396.4,313.44
2017,12,20,11,15,883.0,71.0,3.6,10.0,480.5,424.02,338.65
2017,12,20,11,30,889.0,72.0,3.5,10.0,493.0,449.55,361.62
2017,12,20,11,45,890.5,72.5,3.45,10.5,498.5,470.35,379.74
2017,12,20,12,0,892.0,73.0,3.4,11.0,504.0,488.64,395.35
2017,12,20,12,15,891.0,73.0,3.35,11.0,501.5,502.62,407.91
2017,12,20,12,30,890.0,73.0,3.3,11.0,499.0,513.87,418.0
2017,12,20,12,45,883.0,73.0,3.3,11.5,489.0,519.35,422.64
2017,12,20,13,0,876.0,73.0,3.3,12.0,479.0,522.98,425.56
2017,12,20,13,15,867.5,72.0,3.3,12.0,462.0,521.21,424.84
2017,12,20,13,30,859.0,71.0,3.3,12.0,445.0,516.64,421.7
2017,12,20,13,45,842.5,70.5,3.3,12.0,420.5,505.86,413.44
2017,12,20,14,0,826.0,70.0,3.3,12.0,396.0,492.57,402.92
2017,12,20,14,15,806.0,67.5,3.25,11.5,366.0,473.06,387.78
2017,12,20,14,30,786.0,65.0,3.2,11.0,336.0,451.46,370.5
2017,12,20,14,45,753.0,62.5,3.15,11.0,300.0,422.03,345.72
2017,12,20,15,0,720.0,60.0,3.1,11.0,264.0,391.43,319.35
2017,12,20,15,15,676.0,55.5,2.65,10.0,225.0,353.23,286.71
2017,12,20,15,30,632.0,51.0,2.2,9.0,186.0,317.36,254.93
2017,12,20,15,45,561.0,45.0,1.8,8.5,146.0,268.57,211.66
2017,12,20,16,0,490.0,39.0,1.4,8.0,106.0,222.37,169.69
2017,12,20,16,15,370.0,29.5,1.3,7.5,69.5,160.82,113.01
2017,12,20,16,30,250.0,20.0,1.2,7.0,33.0,99.21,10.02
2017,12,20,16,45,125.0,10.0,1.2,6.5,16.5,39.59,0.0
2017,12,20,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
