Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,21,7,45,250.0,14.5,2.0,2.5,40.0,11.3,0.0
2017,12,21,8,0,500.0,29.0,2.2,3.0,80.0,23.95,15.21
2017,12,21,8,15,581.0,35.5,2.2,3.5,121.5,28.09,19.86
2017,12,21,8,30,662.0,42.0,2.2,4.0,163.0,32.18,23.95
2017,12,21,8,45,712.5,46.5,2.25,5.0,204.5,58.64,30.03
2017,12,21,9,0,763.0,51.0,2.3,6.0,246.0,99.55,51.56
2017,12,21,9,15,795.5,54.0,2.45,6.5,284.0,140.42,80.87
2017,12,21,9,30,828.0,57.0,2.6,7.0,322.0,182.89,115.89
2017,12,21,9,45,849.0,59.5,2.8,8.0,355.5,223.86,152.16
2017,12,21,10,0,870.0,62.0,3.0,9.0,389.0,264.92,189.35
2017,12,21,10,15,885.0,63.5,3.0,9.5,416.0,305.28,226.44
2017,12,21,10,30,900.0,65.0,3.0,10.0,443.0,342.48,260.54
2017,12,21,10,45,909.5,66.5,3.05,10.5,463.5,376.67,291.79
2017,12,21,11,0,919.0,68.0,3.1,11.0,484.0,409.19,321.01
2017,12,21,11,15,924.5,68.5,3.15,11.0,497.0,437.29,346.72
2017,12,21,11,30,930.0,69.0,3.2,11.0,510.0,463.16,370.11
2017,12,21,11,45,931.5,70.0,3.25,11.5,515.5,485.38,389.45
2017,12,21,12,0,933.0,71.0,3.3,12.0,521.0,504.99,406.21
2017,12,21,12,15,932.0,71.0,3.25,12.0,519.0,519.67,419.28
2017,12,21,12,30,931.0,71.0,3.2,12.0,517.0,531.49,429.79
2017,12,21,12,45,909.5,75.0,3.2,12.0,504.0,534.35,433.1
2017,12,21,13,0,888.0,79.0,3.2,12.0,491.0,535.14,434.54
2017,12,21,13,15,879.0,78.0,3.1,12.0,473.5,533.29,433.55
2017,12,21,13,30,870.0,77.0,3.0,12.0,456.0,528.6,430.1
2017,12,21,13,45,858.0,75.0,2.9,12.0,432.0,518.57,422.27
2017,12,21,14,0,846.0,73.0,2.8,12.0,408.0,505.91,412.09
2017,12,21,14,15,825.5,70.5,2.55,11.5,377.0,486.05,396.3
2017,12,21,14,30,805.0,68.0,2.3,11.0,346.0,464.05,378.35
2017,12,21,14,45,776.5,64.5,2.05,11.0,310.0,435.36,353.92
2017,12,21,15,0,748.0,61.0,1.8,11.0,274.0,405.26,327.77
2017,12,21,15,15,703.5,56.5,1.6,10.0,234.0,366.28,295.12
2017,12,21,15,30,659.0,52.0,1.4,9.0,194.0,327.22,261.34
2017,12,21,15,45,589.0,46.0,1.2,8.5,152.5,280.45,220.12
2017,12,21,16,0,519.0,40.0,1.0,8.0,111.0,233.7,177.97
2017,12,21,16,15,397.0,30.5,1.0,7.5,73.0,170.49,120.28
2017,12,21,16,30,275.0,21.0,1.0,7.0,35.0,107.55,17.54
2017,12,21,16,45,137.5,10.5,1.05,7.0,17.5,43.2,0.0
2017,12,21,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,22,7,45,210.0,15.5,0.8,3.5,36.5,11.41,0.0
2017,12,22,8,0,420.0,31.0,0.9,4.0,73.0,23.89,15.07
2017,12,22,8,15,505.0,38.5,1.2,4.5,113.0,28.48,20.14
2017,12,22,8,30,590.0,46.0,1.5,5.0,153.0,32.95,24.56
2017,12,22,8,45,642.5,51.0,1.85,5.5,193.0,59.72,32.99
2017,12,22,9,0,695.0,56.0,2.2,6.0,233.0,98.03,53.12
2017,12,22,9,15,729.5,59.5,2.2,6.5,270.0,136.6,80.56
2017,12,22,9,30,764.0,63.0,2.2,7.0,307.0,177.09,113.63
2017,12,22,9,45,790.5,65.0,2.25,8.0,340.0,216.17,147.73
2017,12,22,10,0,817.0,67.0,2.3,9.0,373.0,255.9,183.18
2017,12,22,10,15,643.5,103.0,2.25,9.5,354.5,271.02,204.51
2017,12,22,10,30,470.0,139.0,2.2,10.0,336.0,273.91,213.72
2017,12,22,10,45,516.5,136.0,2.2,10.5,362.0,303.96,239.16
2017,12,22,11,0,563.0,133.0,2.2,11.0,388.0,335.46,265.58
2017,12,22,11,15,508.0,150.5,1.9,11.0,385.5,347.21,276.9
2017,12,22,11,30,453.0,168.0,1.6,11.0,383.0,355.04,284.34
2017,12,22,11,45,440.0,173.0,1.35,11.5,383.5,365.91,292.98
2017,12,22,12,0,427.0,178.0,1.1,12.0,384.0,375.05,299.76
2017,12,22,12,15,650.0,128.0,0.95,12.0,440.5,442.28,352.38
2017,12,22,12,30,873.0,78.0,0.8,12.0,497.0,510.51,404.27
2017,12,22,12,45,707.5,110.5,0.65,12.0,446.0,470.94,373.26
2017,12,22,13,0,542.0,143.0,0.5,12.0,395.0,424.62,337.52
2017,12,22,13,15,464.0,153.0,0.45,12.0,363.0,398.73,318.02
2017,12,22,13,30,386.0,163.0,0.4,12.0,331.0,371.21,296.75
2017,12,22,13,45,459.0,140.0,0.35,12.0,329.5,384.71,307.85
2017,12,22,14,0,532.0,117.0,0.3,12.0,328.0,395.38,316.09
2017,12,22,14,15,513.5,112.0,0.3,11.5,303.5,377.44,302.57
2017,12,22,14,30,495.0,107.0,0.3,11.0,279.0,358.28,288.01
2017,12,22,14,45,607.0,83.5,0.35,11.0,272.5,380.21,304.76
2017,12,22,15,0,719.0,60.0,0.4,11.0,266.0,391.95,312.17
2017,12,22,15,15,675.5,55.5,0.5,10.5,227.0,354.07,281.41
2017,12,22,15,30,632.0,51.0,0.6,10.0,188.0,318.4,251.51
2017,12,22,15,45,558.5,45.0,0.7,9.5,147.5,268.66,209.45
2017,12,22,16,0,485.0,39.0,0.8,9.0,107.0,221.65,168.31
2017,12,22,16,15,372.0,29.5,0.85,8.5,70.5,162.19,114.51
2017,12,22,16,30,259.0,20.0,0.9,8.0,34.0,102.85,22.15
2017,12,22,16,45,129.5,10.0,0.95,7.5,17.0,40.95,0.0
2017,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,23,7,45,101.5,17.0,0.75,4.5,27.0,13.09,0.0
2017,12,23,8,0,203.0,34.0,0.7,5.0,54.0,26.21,16.93
2017,12,23,8,15,245.0,48.5,0.75,5.5,84.5,36.87,27.58
2017,12,23,8,30,287.0,63.0,0.8,6.0,115.0,47.17,37.38
2017,12,23,8,45,316.5,75.5,0.9,6.5,145.5,67.27,46.58
2017,12,23,9,0,346.0,88.0,1.0,7.0,176.0,96.4,65.03
2017,12,23,9,15,362.0,100.5,0.95,7.5,204.5,126.2,87.54
2017,12,23,9,30,378.0,113.0,0.9,8.0,233.0,156.96,112.67
2017,12,23,9,45,396.0,121.0,0.9,8.5,258.5,184.95,136.33
2017,12,23,10,0,414.0,129.0,0.9,9.0,284.0,213.68,161.02
2017,12,23,10,15,480.5,126.0,0.9,9.5,318.0,246.3,187.55
2017,12,23,10,30,547.0,123.0,0.9,10.0,352.0,282.43,217.19
2017,12,23,10,45,512.0,138.0,0.9,10.5,360.0,303.79,236.84
2017,12,23,11,0,477.0,153.0,0.9,11.0,368.0,321.98,253.27
2017,12,23,11,15,412.5,171.0,0.9,11.0,361.0,328.34,260.44
2017,12,23,11,30,348.0,189.0,0.9,11.0,354.0,329.64,263.01
2017,12,23,11,45,302.5,199.0,0.9,11.5,343.5,328.52,262.67
2017,12,23,12,0,257.0,209.0,0.9,12.0,333.0,324.9,260.01
2017,12,23,12,15,277.0,205.0,0.85,12.0,338.5,336.58,269.63
2017,12,23,12,30,297.0,201.0,0.8,12.0,344.0,347.87,278.79
2017,12,23,12,45,388.5,179.5,0.75,12.5,362.5,376.52,301.24
2017,12,23,13,0,480.0,158.0,0.7,13.0,381.0,408.57,325.85
2017,12,23,13,15,469.0,155.5,0.65,13.0,367.5,403.83,322.11
2017,12,23,13,30,458.0,153.0,0.6,13.0,354.0,397.51,317.35
2017,12,23,13,45,325.0,161.0,0.55,13.0,299.5,334.73,268.31
2017,12,23,14,0,192.0,169.0,0.5,13.0,245.0,272.49,219.16
2017,12,23,14,15,185.0,157.5,0.45,12.5,226.5,256.71,207.41
2017,12,23,14,30,178.0,146.0,0.4,12.0,208.0,240.47,194.72
2017,12,23,14,45,173.0,131.5,0.4,12.0,186.5,221.37,179.29
2017,12,23,15,0,168.0,117.0,0.4,12.0,165.0,201.83,163.17
2017,12,23,15,15,156.5,101.0,0.4,11.5,141.0,177.41,142.97
2017,12,23,15,30,145.0,85.0,0.4,11.0,117.0,152.93,122.23
2017,12,23,15,45,128.0,68.5,0.45,10.5,92.0,125.82,98.88
2017,12,23,16,0,111.0,52.0,0.5,10.0,67.0,103.82,79.24
2017,12,23,16,15,66.5,36.5,0.6,9.5,44.5,65.61,45.61
2017,12,23,16,30,22.0,21.0,0.7,9.0,22.0,28.55,4.21
2017,12,23,16,45,11.0,10.5,0.8,8.5,11.0,12.98,0.0
2017,12,23,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,7,45,85.5,17.0,1.05,5.0,25.5,13.11,0.0
2017,12,24,8,0,171.0,34.0,1.1,5.0,51.0,26.23,16.86
2017,12,24,8,15,208.5,49.0,1.35,5.5,79.5,37.3,27.91
2017,12,24,8,30,246.0,64.0,1.6,6.0,108.0,48.0,38.08
2017,12,24,8,45,272.0,77.5,1.9,7.0,137.5,67.21,47.52
2017,12,24,9,0,298.0,91.0,2.2,8.0,167.0,94.96,65.52
2017,12,24,9,15,310.5,104.5,2.0,8.5,194.0,125.82,89.35
2017,12,24,9,30,323.0,118.0,1.8,9.0,221.0,154.41,112.8
2017,12,24,9,45,334.0,128.5,1.6,9.5,244.5,180.76,135.18
2017,12,24,10,0,345.0,139.0,1.4,10.0,268.0,207.43,158.06
2017,12,24,10,15,192.0,153.5,1.2,10.5,226.5,194.52,153.08
2017,12,24,10,30,39.0,168.0,1.0,11.0,185.0,169.65,136.61
2017,12,24,10,45,23.0,164.0,0.8,11.5,174.0,163.99,131.98
2017,12,24,11,0,7.0,160.0,0.6,12.0,163.0,155.66,124.93
2017,12,24,11,15,177.5,174.5,0.55,12.0,258.5,237.66,189.89
2017,12,24,11,30,348.0,189.0,0.5,12.0,354.0,329.42,261.13
2017,12,24,11,45,174.0,166.5,0.5,12.0,249.0,239.22,190.97
2017,12,24,12,0,0.0,144.0,0.5,12.0,144.0,139.26,110.89
2017,12,24,12,15,0.0,143.5,0.45,12.0,143.5,139.02,111.09
2017,12,24,12,30,0.0,143.0,0.4,12.0,143.0,138.78,110.87
2017,12,24,12,45,0.0,75.0,0.35,12.0,75.0,72.52,55.96
2017,12,24,13,0,0.0,7.0,0.3,12.0,7.0,6.75,0.16
2017,12,24,13,15,0.0,35.5,0.3,11.5,35.5,34.28,23.96
2017,12,24,13,30,0.0,64.0,0.3,11.0,64.0,61.86,47.6
2017,12,24,13,45,0.0,91.0,0.3,11.0,91.0,88.3,69.97
2017,12,24,14,0,0.0,118.0,0.3,11.0,118.0,115.69,92.93
2017,12,24,14,15,0.0,109.0,0.4,10.5,109.0,106.97,85.85
2017,12,24,14,30,0.0,100.0,0.5,10.0,100.0,98.24,78.83
2017,12,24,14,45,0.0,89.5,0.6,10.0,89.5,87.95,70.21
2017,12,24,15,0,0.0,79.0,0.7,10.0,79.0,77.64,61.46
2017,12,24,15,15,0.0,67.0,0.7,9.5,67.0,65.72,51.3
2017,12,24,15,30,0.0,55.0,0.7,9.0,55.0,53.75,40.94
2017,12,24,15,45,0.0,43.5,0.75,8.5,43.5,42.25,30.82
2017,12,24,16,0,0.0,32.0,0.8,8.0,32.0,30.9,20.72
2017,12,24,16,15,0.0,21.0,0.8,8.0,21.0,20.27,10.91
2017,12,24,16,30,0.0,10.0,0.8,8.0,10.0,9.64,0.0
2017,12,24,16,45,0.0,5.0,0.8,8.0,5.0,4.91,0.0
2017,12,24,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,25,7,45,87.0,16.5,0.65,6.5,25.0,12.72,0.0
2017,12,25,8,0,174.0,33.0,0.6,7.0,50.0,25.43,15.99
2017,12,25,8,15,208.5,48.0,0.7,7.5,78.5,36.51,27.0
2017,12,25,8,30,243.0,63.0,0.8,8.0,107.0,47.23,37.1
2017,12,25,8,45,264.5,77.5,0.9,8.5,135.5,66.61,47.06
2017,12,25,9,0,286.0,92.0,1.0,9.0,164.0,97.48,67.89
2017,12,25,9,15,297.5,105.5,0.95,9.0,190.5,124.74,88.69
2017,12,25,9,30,309.0,119.0,0.9,9.0,217.0,152.66,111.63
2017,12,25,9,45,315.5,131.5,0.9,9.5,240.5,179.31,134.29
2017,12,25,10,0,322.0,144.0,0.9,10.0,264.0,206.02,157.22
2017,12,25,10,15,328.0,153.5,1.0,10.5,283.5,229.9,177.91
2017,12,25,10,30,334.0,163.0,1.1,11.0,303.0,253.58,198.29
2017,12,25,10,45,438.0,151.0,1.2,11.5,343.5,289.95,226.93
2017,12,25,11,0,542.0,139.0,1.3,12.0,384.0,332.09,260.53
2017,12,25,11,15,491.0,155.0,1.4,12.0,382.0,343.7,272.14
2017,12,25,11,30,440.0,171.0,1.5,12.0,380.0,351.61,280.35
2017,12,25,11,45,335.0,191.5,1.6,12.0,352.0,335.34,269.1
2017,12,25,12,0,230.0,212.0,1.7,12.0,324.0,313.53,252.74
2017,12,25,12,15,174.5,213.5,1.7,12.0,298.5,293.9,237.53
2017,12,25,12,30,119.0,215.0,1.7,12.0,273.0,272.2,220.31
2017,12,25,12,45,119.0,211.5,1.7,12.5,268.0,271.58,219.77
2017,12,25,13,0,119.0,208.0,1.7,13.0,263.0,270.56,218.82
2017,12,25,13,15,165.5,199.0,1.65,13.0,273.5,287.11,232.67
2017,12,25,13,30,212.0,190.0,1.6,13.0,284.0,303.18,245.99
2017,12,25,13,45,213.0,179.5,1.55,13.0,269.0,293.76,238.62
2017,12,25,14,0,214.0,169.0,1.5,13.0,254.0,283.57,230.64
2017,12,25,14,15,209.5,157.0,1.4,12.5,235.5,268.28,218.77
2017,12,25,14,30,205.0,145.0,1.3,12.0,217.0,252.37,206.18
2017,12,25,14,45,200.0,130.5,1.2,12.0,194.5,237.71,193.98
2017,12,25,15,0,195.0,116.0,1.1,12.0,172.0,217.69,177.14
2017,12,25,15,15,184.5,100.5,1.0,11.5,147.5,193.67,156.98
2017,12,25,15,30,174.0,85.0,0.9,11.0,123.0,169.44,136.17
2017,12,25,15,45,156.0,68.5,0.85,10.5,97.5,141.08,111.52
2017,12,25,16,0,138.0,52.0,0.8,10.0,72.0,113.03,86.65
2017,12,25,16,15,96.5,37.0,0.8,10.0,48.5,80.13,56.95
2017,12,25,16,30,55.0,22.0,0.8,10.0,25.0,45.23,14.12
2017,12,25,16,45,27.5,11.0,0.85,10.0,12.5,17.53,0.0
2017,12,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,7,45,221.5,13.5,0.6,7.5,35.0,10.54,0.0
2017,12,26,8,0,443.0,27.0,0.6,8.0,70.0,22.19,13.12
2017,12,26,8,15,527.5,33.5,0.65,8.5,109.5,26.39,17.89
2017,12,26,8,30,612.0,40.0,0.7,9.0,149.0,30.53,21.96
2017,12,26,8,45,662.0,45.0,0.8,9.5,189.0,51.23,26.63
2017,12,26,9,0,712.0,50.0,0.9,10.0,229.0,90.16,45.74
2017,12,26,9,15,746.0,53.0,0.85,10.5,266.0,128.99,72.2
2017,12,26,9,30,780.0,56.0,0.8,11.0,303.0,169.66,104.4
2017,12,26,9,45,793.5,60.5,0.75,12.0,334.5,209.23,138.43
2017,12,26,10,0,807.0,65.0,0.7,13.0,366.0,248.47,172.78
2017,12,26,10,15,823.5,67.0,0.8,13.5,393.0,285.61,205.91
2017,12,26,10,30,840.0,69.0,0.9,14.0,420.0,322.16,238.31
2017,12,26,10,45,851.5,70.5,1.0,14.5,441.0,355.73,267.96
2017,12,26,11,0,863.0,72.0,1.1,15.0,462.0,387.95,295.97
2017,12,26,11,15,869.5,72.5,1.15,15.0,475.5,415.65,320.39
2017,12,26,11,30,876.0,73.0,1.2,15.0,489.0,442.14,343.36
2017,12,26,11,45,879.0,73.5,1.25,15.5,495.0,463.86,361.61
2017,12,26,12,0,882.0,74.0,1.3,16.0,501.0,483.16,377.57
2017,12,26,12,15,881.5,74.0,1.35,16.0,499.5,497.79,390.38
2017,12,26,12,30,881.0,74.0,1.4,16.0,498.0,509.73,400.89
2017,12,26,12,45,880.5,72.5,1.45,16.5,489.5,517.38,407.22
2017,12,26,13,0,880.0,71.0,1.5,17.0,481.0,522.25,411.23
2017,12,26,13,15,872.0,70.0,1.5,16.5,465.0,521.03,411.76
2017,12,26,13,30,864.0,69.0,1.5,16.0,449.0,518.43,411.04
2017,12,26,13,45,850.5,67.5,1.5,16.0,425.5,508.57,403.88
2017,12,26,14,0,837.0,66.0,1.5,16.0,402.0,496.11,394.51
2017,12,26,14,15,818.0,64.0,1.35,15.5,372.5,477.95,380.52
2017,12,26,14,30,799.0,62.0,1.2,15.0,343.0,457.64,364.46
2017,12,26,14,45,765.5,60.5,1.1,15.0,307.5,429.2,341.25
2017,12,26,15,0,732.0,59.0,1.0,15.0,272.0,399.53,316.55
2017,12,26,15,15,690.5,54.5,0.95,14.0,233.5,362.31,286.61
2017,12,26,15,30,649.0,50.0,0.9,13.0,195.0,324.92,255.45
2017,12,26,15,45,581.5,44.5,0.9,12.5,154.5,279.38,216.64
2017,12,26,16,0,514.0,39.0,0.9,12.0,114.0,234.14,177.02
2017,12,26,16,15,405.0,30.5,0.95,11.5,77.0,175.56,125.22
2017,12,26,16,30,296.0,22.0,1.0,11.0,40.0,118.17,47.88
2017,12,26,16,45,148.0,11.0,1.05,10.5,20.0,47.19,0.0
2017,12,26,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,27,7,45,204.0,14.0,0.6,6.5,34.0,10.26,0.0
2017,12,27,8,0,408.0,28.0,0.6,7.0,68.0,21.32,12.4
2017,12,27,8,15,493.5,35.5,0.65,7.0,106.5,26.02,17.68
2017,12,27,8,30,579.0,43.0,0.7,7.0,145.0,33.47,24.82
2017,12,27,8,45,623.0,49.0,0.75,7.5,183.5,53.37,29.8
2017,12,27,9,0,667.0,55.0,0.8,8.0,222.0,91.02,48.69
2017,12,27,9,15,701.0,58.5,0.8,8.5,258.5,128.32,74.2
2017,12,27,9,30,735.0,62.0,0.8,9.0,295.0,167.58,105.39
2017,12,27,9,45,648.0,82.0,0.8,9.5,303.0,197.75,136.05
2017,12,27,10,0,561.0,102.0,0.8,10.0,311.0,222.62,162.29
2017,12,27,10,15,564.0,110.5,0.9,10.5,333.5,253.69,190.18
2017,12,27,10,30,567.0,119.0,1.0,11.0,356.0,283.88,217.02
2017,12,27,10,45,583.0,121.0,1.15,11.5,375.0,311.28,241.1
2017,12,27,11,0,599.0,123.0,1.3,12.0,394.0,338.31,264.56
2017,12,27,11,15,515.0,148.0,1.4,12.5,386.0,346.15,273.29
2017,12,27,11,30,431.0,173.0,1.5,13.0,378.0,349.45,277.61
2017,12,27,11,45,641.0,124.5,1.6,13.5,433.5,408.02,323.87
2017,12,27,12,0,851.0,76.0,1.7,14.0,489.0,470.78,373.11
2017,12,27,12,15,850.5,76.0,1.8,14.0,487.5,485.32,385.87
2017,12,27,12,30,850.0,76.0,1.9,14.0,486.0,497.26,396.67
2017,12,27,12,45,687.0,112.5,2.0,14.5,440.0,463.07,370.46
2017,12,27,13,0,524.0,149.0,2.1,15.0,394.0,422.09,338.51
2017,12,27,13,15,479.5,152.5,2.15,15.0,371.0,406.7,327.2
2017,12,27,13,30,435.0,156.0,2.2,15.0,348.0,389.65,314.19
2017,12,27,13,45,624.5,111.0,2.25,15.5,370.5,441.63,355.74
2017,12,27,14,0,814.0,66.0,2.3,16.0,393.0,485.33,389.68
2017,12,27,14,15,796.0,64.0,2.15,15.5,364.5,467.94,375.96
2017,12,27,14,30,778.0,62.0,2.0,15.0,336.0,448.43,360.53
2017,12,27,14,45,751.5,59.0,1.95,15.0,302.5,421.94,338.81
2017,12,27,15,0,725.0,56.0,1.9,15.0,269.0,394.05,315.39
2017,12,27,15,15,685.5,52.0,1.65,14.0,231.5,358.4,285.84
2017,12,27,15,30,646.0,48.0,1.4,13.0,194.0,322.52,255.12
2017,12,27,15,45,586.0,42.5,1.2,12.5,154.5,277.48,215.98
2017,12,27,16,0,526.0,37.0,1.0,12.0,115.0,234.13,177.31
2017,12,27,16,15,420.5,29.0,1.05,11.5,78.0,179.36,128.53
2017,12,27,16,30,315.0,21.0,1.1,11.0,41.0,123.4,54.8
2017,12,27,16,45,157.5,10.5,1.15,10.5,20.5,49.29,0.0
2017,12,27,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,7,45,190.0,15.5,1.0,5.5,33.5,11.63,0.0
2017,12,28,8,0,380.0,31.0,1.1,6.0,67.0,24.27,14.88
2017,12,28,8,15,470.5,38.5,1.1,6.5,106.0,28.81,20.17
2017,12,28,8,30,561.0,46.0,1.1,7.0,145.0,33.25,24.59
2017,12,28,8,45,630.5,49.5,1.15,7.5,187.0,53.43,30.06
2017,12,28,9,0,700.0,53.0,1.2,8.0,229.0,90.8,47.45
2017,12,28,9,15,735.0,56.5,1.2,8.5,266.5,129.68,73.98
2017,12,28,9,30,770.0,60.0,1.2,9.0,304.0,170.56,106.51
2017,12,28,9,45,795.5,62.5,1.2,9.5,337.5,210.32,140.82
2017,12,28,10,0,821.0,65.0,1.2,10.0,371.0,250.68,176.6
2017,12,28,10,15,837.5,67.0,1.3,10.5,398.5,288.45,210.86
2017,12,28,10,30,854.0,69.0,1.4,11.0,426.0,325.62,244.37
2017,12,28,10,45,863.5,70.5,1.5,12.0,446.5,359.1,274.07
2017,12,28,11,0,873.0,72.0,1.6,13.0,467.0,391.09,301.86
2017,12,28,11,15,879.5,73.0,1.65,13.5,481.0,419.73,326.8
2017,12,28,11,30,886.0,74.0,1.7,14.0,495.0,447.14,350.15
2017,12,28,11,45,887.5,75.0,1.8,14.5,501.5,469.11,368.96
2017,12,28,12,0,889.0,76.0,1.9,15.0,508.0,488.41,385.29
2017,12,28,12,15,889.0,76.0,1.9,15.0,507.0,503.89,398.7
2017,12,28,12,30,889.0,76.0,1.9,15.0,506.0,516.67,409.75
2017,12,28,12,45,864.0,81.5,1.95,15.5,493.0,519.91,412.65
2017,12,28,13,0,839.0,87.0,2.0,16.0,480.0,520.08,412.99
2017,12,28,13,15,830.5,86.0,1.95,16.0,464.0,519.01,412.7
2017,12,28,13,30,822.0,85.0,1.9,16.0,448.0,515.23,410.13
2017,12,28,13,45,709.5,96.0,1.9,16.0,398.0,469.6,375.31
2017,12,28,14,0,597.0,107.0,1.9,16.0,348.0,421.97,338.57
2017,12,28,14,15,563.0,108.0,1.7,15.5,322.5,402.17,323.29
2017,12,28,14,30,529.0,109.0,1.5,15.0,297.0,379.32,305.15
2017,12,28,14,45,507.5,101.0,1.35,14.5,267.0,354.12,285.0
2017,12,28,15,0,486.0,93.0,1.2,14.0,237.0,328.04,263.65
2017,12,28,15,15,453.0,84.0,1.15,13.0,203.5,295.32,237.1
2017,12,28,15,30,420.0,75.0,1.1,12.0,170.0,262.77,209.86
2017,12,28,15,45,368.5,63.5,1.05,11.5,135.0,220.92,174.06
2017,12,28,16,0,317.0,52.0,1.0,11.0,100.0,181.02,139.16
2017,12,28,16,15,236.5,38.5,1.0,10.5,68.0,132.02,96.11
2017,12,28,16,30,156.0,25.0,1.0,10.0,36.0,83.31,39.49
2017,12,28,16,45,78.0,12.5,1.05,10.0,18.0,31.72,0.0
2017,12,28,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,45,187.5,15.5,1.25,5.5,33.5,11.65,0.0
2017,12,29,8,0,375.0,31.0,1.3,6.0,67.0,24.31,14.86
2017,12,29,8,15,467.0,39.5,1.5,6.5,106.5,29.79,21.02
2017,12,29,8,30,559.0,48.0,1.7,7.0,146.0,35.1,26.23
2017,12,29,8,45,617.5,53.0,1.9,8.0,186.5,52.65,29.83
2017,12,29,9,0,676.0,58.0,2.1,9.0,227.0,90.37,47.93
2017,12,29,9,15,713.0,62.0,2.0,9.5,265.0,131.86,76.65
2017,12,29,9,30,750.0,66.0,1.9,10.0,303.0,172.6,108.89
2017,12,29,9,45,684.0,80.5,1.8,10.5,314.0,202.51,138.59
2017,12,29,10,0,618.0,95.0,1.7,11.0,325.0,228.69,165.43
2017,12,29,10,15,642.0,95.0,1.65,11.5,349.0,259.61,192.88
2017,12,29,10,30,666.0,95.0,1.6,12.0,373.0,290.89,220.47
2017,12,29,10,45,600.5,118.0,1.6,13.0,378.0,313.92,242.29
2017,12,29,11,0,535.0,141.0,1.6,14.0,383.0,330.59,257.87
2017,12,29,11,15,556.0,140.0,1.55,14.0,398.0,354.58,278.39
2017,12,29,11,30,577.0,139.0,1.5,14.0,413.0,379.32,299.15
2017,12,29,11,45,635.0,124.0,1.5,14.5,430.0,404.95,319.86
2017,12,29,12,0,693.0,109.0,1.5,15.0,447.0,430.82,340.57
2017,12,29,12,15,646.5,122.0,1.45,15.0,436.5,434.56,344.35
2017,12,29,12,30,600.0,135.0,1.4,15.0,426.0,435.06,345.41
2017,12,29,12,45,498.5,156.5,1.4,15.5,395.5,412.0,327.5
2017,12,29,13,0,397.0,178.0,1.4,16.0,365.0,387.58,308.26
2017,12,29,13,15,502.0,148.0,1.35,16.0,376.5,414.22,329.98
2017,12,29,13,30,607.0,118.0,1.3,16.0,388.0,441.16,351.32
2017,12,29,13,45,508.0,131.0,1.3,16.0,349.0,402.09,320.99
2017,12,29,14,0,409.0,144.0,1.3,16.0,310.0,364.71,291.91
2017,12,29,14,15,603.0,106.0,1.15,15.5,331.0,420.54,336.2
2017,12,29,14,30,797.0,68.0,1.0,15.0,352.0,466.08,370.52
2017,12,29,14,45,769.0,65.0,0.85,15.0,317.0,438.69,347.43
2017,12,29,15,0,741.0,62.0,0.7,15.0,282.0,409.85,323.27
2017,12,29,15,15,700.0,58.0,0.75,14.0,243.0,373.18,294.58
2017,12,29,15,30,659.0,54.0,0.8,13.0,204.0,338.49,266.19
2017,12,29,15,45,595.5,48.0,0.9,12.5,163.5,291.43,226.66
2017,12,29,16,0,532.0,42.0,1.0,12.0,123.0,246.31,187.4
2017,12,29,16,15,424.0,33.0,1.05,11.5,84.5,186.37,135.03
2017,12,29,16,30,316.0,24.0,1.1,11.0,46.0,128.86,66.05
2017,12,29,16,45,158.0,12.0,1.15,10.5,23.0,51.45,0.0
2017,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,7,45,117.0,16.5,1.3,6.5,27.5,12.78,0.0
2017,12,30,8,0,234.0,33.0,1.5,7.0,55.0,25.55,15.78
2017,12,30,8,15,286.5,46.5,1.5,7.0,87.5,35.44,25.99
2017,12,30,8,30,339.0,60.0,1.5,7.0,120.0,44.98,35.15
2017,12,30,8,45,380.0,70.5,1.5,7.5,153.0,61.93,42.04
2017,12,30,9,0,421.0,81.0,1.5,8.0,186.0,92.85,59.63
2017,12,30,9,15,443.0,91.0,1.45,8.5,217.0,124.39,82.37
2017,12,30,9,30,465.0,101.0,1.4,9.0,248.0,157.26,108.77
2017,12,30,9,45,495.0,105.0,1.4,9.5,276.5,187.54,134.08
2017,12,30,10,0,525.0,109.0,1.4,10.0,305.0,219.29,161.34
2017,12,30,10,15,524.0,118.5,1.35,10.5,326.0,248.87,187.94
2017,12,30,10,30,523.0,128.0,1.3,11.0,347.0,277.4,213.27
2017,12,30,10,45,509.5,138.5,1.3,12.0,361.0,301.52,234.41
2017,12,30,11,0,496.0,149.0,1.3,13.0,375.0,323.72,253.35
2017,12,30,11,15,495.0,155.0,1.25,13.5,385.5,344.71,270.99
2017,12,30,11,30,494.0,161.0,1.2,14.0,396.0,364.4,287.16
2017,12,30,11,45,540.5,150.5,1.2,14.5,411.0,387.82,305.92
2017,12,30,12,0,587.0,140.0,1.2,15.0,426.0,412.77,325.66
2017,12,30,12,15,612.0,132.5,1.15,15.0,430.0,428.81,338.81
2017,12,30,12,30,637.0,125.0,1.1,15.0,434.0,443.57,350.86
2017,12,30,12,45,644.0,120.5,1.1,15.5,428.5,450.8,356.55
2017,12,30,13,0,651.0,116.0,1.1,16.0,423.0,456.02,360.59
2017,12,30,13,15,635.5,117.5,1.05,16.0,409.0,453.81,359.15
2017,12,30,13,30,620.0,119.0,1.0,16.0,395.0,449.45,355.96
2017,12,30,13,45,541.5,127.0,1.0,16.0,359.5,415.5,330.18
2017,12,30,14,0,463.0,135.0,1.0,16.0,324.0,382.95,305.23
2017,12,30,14,15,510.0,116.5,0.85,15.5,310.5,384.1,306.58
2017,12,30,14,30,557.0,98.0,0.7,15.0,297.0,384.74,306.82
2017,12,30,14,45,525.5,94.0,0.6,15.0,267.5,358.5,285.39
2017,12,30,15,0,494.0,90.0,0.5,15.0,238.0,329.7,261.78
2017,12,30,15,15,466.0,81.0,0.5,14.5,205.5,298.87,236.95
2017,12,30,15,30,438.0,72.0,0.5,14.0,173.0,267.93,211.2
2017,12,30,15,45,390.0,61.5,0.55,13.5,138.5,227.87,177.64
2017,12,30,16,0,342.0,51.0,0.6,13.0,104.0,189.52,144.56
2017,12,30,16,15,272.0,38.0,0.6,12.5,71.5,143.29,104.13
2017,12,30,16,30,202.0,25.0,0.6,12.0,39.0,97.72,52.16
2017,12,30,16,45,101.0,12.5,0.6,11.5,19.5,37.83,0.0
2017,12,30,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,31,7,45,83.5,16.5,0.8,7.5,24.0,12.78,0.0
2017,12,31,8,0,167.0,33.0,0.7,8.0,48.0,25.54,15.7
2017,12,31,8,15,213.0,48.0,0.8,8.5,78.0,36.65,26.92
2017,12,31,8,30,259.0,63.0,0.9,9.0,108.0,47.38,37.04
2017,12,31,8,45,290.5,76.0,1.05,9.5,139.0,64.23,45.22
2017,12,31,9,0,322.0,89.0,1.2,10.0,170.0,92.7,62.64
2017,12,31,9,15,338.5,102.0,1.2,10.0,199.0,122.02,84.42
2017,12,31,9,30,355.0,115.0,1.2,10.0,228.0,152.4,109.05
2017,12,31,9,45,374.5,123.5,1.2,10.5,253.5,180.33,132.33
2017,12,31,10,0,394.0,132.0,1.2,11.0,279.0,209.2,156.87
2017,12,31,10,15,271.5,157.5,1.2,11.5,262.0,217.06,168.51
2017,12,31,10,30,149.0,183.0,1.2,12.0,245.0,215.11,170.74
2017,12,31,10,45,87.5,180.0,1.3,12.5,217.0,199.17,159.27
2017,12,31,11,0,26.0,177.0,1.4,13.0,189.0,178.41,143.2
2017,12,31,11,15,245.0,172.5,1.3,13.0,289.5,262.1,209.14
2017,12,31,11,30,464.0,168.0,1.2,13.0,390.0,358.58,284.36
2017,12,31,11,45,474.5,168.0,1.15,13.5,397.5,375.69,297.63
2017,12,31,12,0,485.0,168.0,1.1,14.0,405.0,391.84,310.39
2017,12,31,12,15,461.0,173.5,0.9,14.0,398.0,395.8,313.44
2017,12,31,12,30,437.0,179.0,0.7,14.0,391.0,397.72,314.6
2017,12,31,12,45,243.5,188.5,0.55,14.0,306.0,313.78,249.22
2017,12,31,13,0,50.0,198.0,0.4,14.0,221.0,222.29,176.54
2017,12,31,13,15,26.0,174.5,0.5,14.0,186.5,184.44,147.09
2017,12,31,13,30,2.0,151.0,0.6,14.0,152.0,149.03,118.66
2017,12,31,13,45,131.0,160.0,0.75,14.0,213.5,232.06,187.53
2017,12,31,14,0,260.0,169.0,0.9,14.0,275.0,312.21,251.99
2017,12,31,14,15,142.0,153.5,0.9,14.0,211.0,231.91,187.14
2017,12,31,14,30,24.0,138.0,0.9,14.0,147.0,149.37,119.8
2017,12,31,14,45,21.0,125.5,0.95,14.0,132.5,135.57,108.79
2017,12,31,15,0,18.0,113.0,1.0,14.0,118.0,121.81,97.42
2017,12,31,15,15,12.5,98.5,1.0,14.0,102.0,104.84,83.2
2017,12,31,15,30,7.0,84.0,1.0,14.0,86.0,88.05,68.94
2017,12,31,15,45,251.5,64.0,0.9,11.0,104.0,178.6,142.27
2017,12,31,16,0,496.0,44.0,0.8,8.0,122.0,237.83,184.89
2017,12,31,16,15,394.5,35.0,0.85,7.5,84.5,180.68,134.07
2017,12,31,16,30,293.0,26.0,0.9,7.0,47.0,126.58,72.91
2017,12,31,16,45,146.5,13.0,0.95,6.5,23.5,50.13,0.0
2017,12,31,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
